Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-22 23:30:00,1.7737600000000002,-0.15432,1.7804603899,0.05376,0.015680000000000003,0.056,1.72,-0.17,1.7283807451,1.79376,-0.17432,1.8022104206,0.05376,0.015680000000000003,0.056,1.74,-0.19,1.7503428236
2020-11-23 00:00:00,1.7728000000000002,-0.18460000000000001,1.7823851997,0.0528,0.0154,0.055,1.72,-0.2,1.7315888658,1.7928000000000002,-0.2046,1.8044370313,0.0528,0.0154,0.055,1.74,-0.22,1.7538529015000002
2020-11-23 00:30:00,1.87424,-0.14418,1.8797775000999999,0.054240000000000003,0.01582,0.0565,1.82,-0.16,1.8270194307,1.89424,-0.15418,1.9005043146,0.054240000000000003,0.01582,0.0565,1.8399999999999999,-0.17,1.8478365729
2020-11-23 01:00:00,2.05424,-0.12418000000000001,2.0579899538,0.054240000000000003,0.01582,0.0565,2.0,-0.14,2.0048940122,2.07424,-0.13418000000000002,2.0785754376,0.054240000000000003,0.01582,0.0565,2.02,-0.15,2.0255616505
2020-11-23 01:30:00,2.17328,-0.15446000000000001,2.1787619994,0.05328,0.015540000000000002,0.0555,2.12,-0.17,2.1268051157,2.19328,-0.17446,2.2002075925,0.05328,0.015540000000000002,0.0555,2.14,-0.19,2.1484180226
2020-11-23 02:00:00,2.1828,-0.15460000000000002,2.1882680366,0.0528,0.0154,0.055,2.13,-0.17,2.1367732683,2.1928,-0.1746,2.1997402119,0.0528,0.0154,0.055,2.14,-0.19,2.1484180226
2020-11-23 02:30:00,2.11896,-0.11572,2.1221174803,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.07,-0.13,2.0740781085,2.13896,-0.12572,2.1426514882,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.09,-0.14,2.094683747
2020-11-23 03:00:00,2.06896,-0.11572,2.0721936686,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.02,-0.13,2.0241788459,2.08896,-0.12572,2.0927396876,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.04,-0.14,2.0447982786
2020-11-23 03:30:00,2.04896,-0.11572,2.0522251826,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.0,-0.13,2.0042205467,2.06896,-0.12572,2.0727761577,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.02,-0.14,2.0248456731
2020-11-23 04:00:00,1.99896,-0.11572,2.0023067198,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.9500000000000002,-0.13,1.9543285292,2.01896,-0.12572,2.0228704852,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.97,-0.14,1.9749683542
2020-11-23 04:30:00,1.9775200000000002,0.01386,1.9775685701999999,0.04752000000000001,0.01386,0.0495,1.9300000000000002,0.0,1.9300000000000002,1.9975200000000002,0.01386,1.9975680839,0.04752000000000001,0.01386,0.0495,1.9500000000000002,0.0,1.9500000000000002
2020-11-23 05:00:00,1.928,0.014,1.9280508292,0.048,0.014,0.05,1.88,0.0,1.88,1.948,0.014,1.9480503074,0.048,0.014,0.05,1.9,0.0,1.9
2020-11-23 05:30:00,1.9580000000000002,0.014,1.9580500504,0.048,0.014,0.05,1.9100000000000001,0.0,1.9100000000000001,1.978,0.014,1.9780495444000001,0.048,0.014,0.05,1.9300000000000002,0.0,1.9300000000000002
2020-11-23 06:00:00,2.07752,0.18386000000000002,2.0856399138,0.04752000000000001,0.01386,0.0495,2.03,0.17,2.0371057901,2.09752,0.15386000000000002,2.1031554983,0.04752000000000001,0.01386,0.0495,2.05,0.14,2.0547749268
2020-11-23 06:30:00,2.47752,0.55386,2.5386741126,0.04752000000000001,0.01386,0.0495,2.43,0.54,2.4892770035,2.42752,-0.09614,2.4294230282,0.04752000000000001,0.01386,0.0495,2.38,-0.11,2.3825406607
2020-11-23 07:00:00,2.628,0.334,2.6491394829,0.048,0.014,0.05,2.58,0.32,2.5997692205,2.648,0.264,2.6611275806,0.048,0.014,0.05,2.6,0.25,2.6119915773
2020-11-23 07:30:00,3.03752,0.71386,3.1202762458,0.04752000000000001,0.01386,0.0495,2.99,0.7000000000000001,3.0708467888,3.06752,0.71386,3.1494880616,0.04752000000000001,0.01386,0.0495,3.02,0.7000000000000001,3.1000645155
2020-11-23 08:00:00,3.32568,0.8662400000000001,3.4366435951,0.05568000000000001,0.01624,0.058,3.27,0.85,3.3786683767,3.32568,0.64624,3.3878863027,0.05568000000000001,0.01624,0.058,3.27,0.63,3.3301351324
2020-11-23 08:30:00,3.65512,1.36816,3.902789259,0.16512000000000002,0.04816,0.17200000000000001,3.49,1.32,3.7312866414,3.57512,0.46816,3.6056423561,0.16512000000000002,0.04816,0.17200000000000001,3.41,0.42,3.4357677454
2020-11-23 09:00:00,3.74832,1.44076,4.0156807891,0.44832000000000005,0.13076000000000002,0.467,3.3,1.31,3.550507006,3.70832,0.55076,3.7489963724,0.44832000000000005,0.13076000000000002,0.467,3.26,0.42,3.2869438693
2020-11-23 09:30:00,3.30824,1.00782,3.4583454209,0.43824,0.12782000000000002,0.4565,2.87,0.88,3.0018827425,3.37824,0.8178200000000001,3.4758214928,0.43824,0.12782000000000002,0.4565,2.94,0.6900000000000001,3.0198841037
2020-11-23 10:00:00,3.43304,0.90922,3.5514003787,0.6830400000000001,0.19922,0.7115,2.75,0.71,2.8401760509000002,3.56304,0.9492200000000001,3.6873123884,0.6830400000000001,0.19922,0.7115,2.88,0.75,2.976054435
2020-11-23 10:30:00,3.42376,1.01568,3.5712376566,0.7737600000000001,0.22568000000000002,0.806,2.65,0.79,2.7652486326,3.57376,1.05568,3.7264219836,0.7737600000000001,0.22568000000000002,0.806,2.8,0.8300000000000001,2.9204280508
2020-11-23 11:00:00,3.4624800000000002,1.20864,3.6673666847,1.0924800000000001,0.31864000000000003,1.138,2.37,0.89,2.5316002844,3.65248,1.26864,3.8665304344,1.0924800000000001,0.31864000000000003,1.138,2.56,0.9500000000000001,2.7305860177
2020-11-23 11:30:00,3.2856,1.1258,3.4731243859,1.1856,0.3458,1.235,2.1,0.78,2.2401785643,3.4756,1.1858,3.6723176606,1.1856,0.3458,1.235,2.29,0.84,2.4392006888
2020-11-23 12:00:00,3.2292,1.0331,3.3904318678,0.7992,0.2331,0.8325,2.43,0.8,2.5583002169,3.3692,1.0731,3.5359655329,0.7992,0.2331,0.8325,2.5700000000000003,0.84,2.7037936312
2020-11-23 12:30:00,3.468,0.9565,3.5974874913,0.708,0.20650000000000002,0.7375,2.76,0.75,2.8600874113,3.558,0.9765,3.6895685723,0.708,0.20650000000000002,0.7375,2.85,0.77,2.952185631
2020-11-23 13:00:00,3.23504,1.11522,3.421870753,1.11504,0.32522,1.1615,2.12,0.79,2.2624102192,3.3750400000000003,1.16522,3.5705227418,1.11504,0.32522,1.1615,2.26,0.84,2.4110578591
2020-11-23 13:30:00,3.08496,0.98728,3.2390893782,0.7449600000000001,0.21728000000000003,0.776,2.34,0.77,2.4634325645,3.25496,1.03728,3.4162427314,0.7449600000000001,0.21728000000000003,0.776,2.51,0.8200000000000001,2.6405491853000003
2020-11-23 14:00:00,3.4296,1.0403,3.5839057256,0.30960000000000004,0.0903,0.3225,3.12,0.9500000000000001,3.2614260685,3.4896000000000003,0.9403,3.614065889,0.30960000000000004,0.0903,0.3225,3.18,0.85,3.2916409282
2020-11-23 14:30:00,3.5068,0.9449000000000001,3.6318703515,0.25680000000000003,0.07490000000000001,0.2675,3.25,0.87,3.3644316013,3.5668,0.9649000000000001,3.6950093708000002,0.25680000000000003,0.07490000000000001,0.2675,3.31,0.89,3.4275647332
2020-11-23 15:00:00,3.4444,0.9267000000000001,3.5668843898,0.19440000000000002,0.0567,0.2025,3.25,0.87,3.3644316013,3.5044,0.9167000000000001,3.6223139359000003,0.19440000000000002,0.0567,0.2025,3.31,0.86,3.4198976593
2020-11-23 15:30:00,3.1272,0.6071000000000001,3.1855847579,0.1272,0.0371,0.1325,3.0,0.5700000000000001,3.0536699232,3.1572,0.5171,3.1992662049,0.1272,0.0371,0.1325,3.03,0.48,3.0677842167
2020-11-23 16:00:00,3.1463200000000002,0.5522600000000001,3.1944202369,0.07632000000000001,0.022260000000000002,0.0795,3.07,0.53,3.1154132952,3.18632,0.5522600000000001,3.2338253277,0.07632000000000001,0.022260000000000002,0.0795,3.11,0.53,3.1548375552
2020-11-23 16:30:00,3.33616,0.57638,3.385583768,0.05616,0.016380000000000002,0.0585,3.2800000000000002,0.56,3.3274614949,3.33616,0.38638000000000006,3.3584599223,0.05616,0.016380000000000002,0.0585,3.2800000000000002,0.37,3.3008029326
2020-11-23 17:00:00,3.4842400000000002,0.39582,3.5066510876,0.054240000000000003,0.01582,0.0565,3.43,0.38,3.4509853665,3.52424,0.38582000000000005,3.5452961301,0.054240000000000003,0.01582,0.0565,3.47,0.37,3.4896704715
2020-11-23 17:30:00,3.34192,0.28806000000000004,3.3543118296,0.06192,0.018060000000000003,0.0645,3.2800000000000002,0.27,3.291094043,3.3719200000000003,0.28806000000000004,3.3842019813,0.06192,0.018060000000000003,0.0645,3.31,0.27,3.3209938272
2020-11-23 18:00:00,3.15808,0.18694000000000002,3.163608043,0.05808000000000001,0.01694,0.060500000000000005,3.1,0.17,3.1046577911,3.1880800000000002,0.17694000000000001,3.1929863529,0.05808000000000001,0.01694,0.060500000000000005,3.13,0.16,3.1340867888
2020-11-23 18:30:00,3.1072,0.2296,3.1156713562,0.06720000000000001,0.0196,0.07,3.04,0.21,3.0472446571,3.1372,0.2296,3.1455905646,0.06720000000000001,0.0196,0.07,3.07,0.21,3.0771740282
2020-11-23 19:00:00,2.98384,0.22862000000000002,2.992585546,0.06384000000000001,0.01862,0.0665,2.92,0.21,2.9275416308,3.01384,0.22862000000000002,3.0224987428,0.06384000000000001,0.01862,0.0665,2.95,0.21,2.9574651308
2020-11-23 19:30:00,2.8124000000000002,0.19820000000000002,2.8193752854,0.062400000000000004,0.0182,0.065,2.75,0.18,2.755884613,2.8424,0.1882,2.8486237028,0.062400000000000004,0.0182,0.065,2.7800000000000002,0.17,2.7851929914999998
2020-11-23 20:00:00,2.6824,0.1582,2.6870610339,0.062400000000000004,0.0182,0.065,2.62,0.14,2.6237377918,2.7124,0.16820000000000002,2.7176101634,0.062400000000000004,0.0182,0.065,2.65,0.15,2.654241888
2020-11-23 20:30:00,2.57048,0.15764,2.5753092630000003,0.060480000000000006,0.017640000000000003,0.063,2.51,0.14,2.5139013505,2.59048,0.15764,2.5952720474,0.060480000000000006,0.017640000000000003,0.063,2.5300000000000002,0.14,2.5338705571
2020-11-23 21:00:00,2.4776,0.1568,2.4825567466000003,0.057600000000000005,0.016800000000000002,0.06,2.42,0.14,2.4240462042,2.4976000000000003,0.1568,2.5025171328,0.057600000000000005,0.016800000000000002,0.06,2.44,0.14,2.4440130933
2020-11-23 21:30:00,2.2952,0.15610000000000002,2.3005021734,0.055200000000000006,0.0161,0.0575,2.24,0.14,2.2443707359,2.3252,0.15610000000000002,2.3304339188,0.055200000000000006,0.0161,0.0575,2.27,0.14,2.2743130831
2020-11-23 22:00:00,2.19136,0.15498,2.1968335053,0.05136,0.014980000000000002,0.053500000000000006,2.14,0.14,2.1445745499,2.21136,0.15498,2.2167841235,0.05136,0.014980000000000002,0.053500000000000006,2.16,0.14,2.164532282
2020-11-23 22:30:00,1.95424,0.15582000000000001,1.9604422588000001,0.054240000000000003,0.01582,0.0565,1.9,0.14,1.9051509127,1.97424,0.15582000000000001,1.9803796227000001,0.054240000000000003,0.01582,0.0565,1.92,0.14,1.9250974001
2020-11-23 23:00:00,1.85376,0.15568,1.8602855695,0.05376,0.015680000000000003,0.056,1.8,0.14,1.8054362354,1.86376,0.15568,1.8702506784000001,0.05376,0.015680000000000003,0.056,1.81,0.14,1.8154062906
2020-11-23 23:30:00,1.74376,0.15568,1.7506956331999999,0.05376,0.015680000000000003,0.056,1.69,0.14,1.695788902,1.76376,0.15568,1.7706172935,0.05376,0.015680000000000003,0.056,1.71,0.14,1.7157214226000002
2020-11-24 00:00:00,1.66328,0.18554,1.6735965613000001,0.05328,0.015540000000000002,0.0555,1.6099999999999999,0.17,1.6189502772000002,1.68328,0.10554000000000001,1.6865853818,0.05328,0.015540000000000002,0.0555,1.63,0.09,1.6324827717
2020-11-24 00:30:00,1.8980800000000002,0.56694,1.9809413545,0.05808000000000001,0.01694,0.060500000000000005,1.8399999999999999,0.55,1.9204426573000002,1.8180800000000001,-0.33306,1.8483354268,0.05808000000000001,0.01694,0.060500000000000005,1.76,-0.35000000000000003,1.7944637082
2020-11-24 01:00:00,2.1052,0.6061000000000001,2.190713183,0.055200000000000006,0.0161,0.0575,2.05,0.59,2.1332135383,2.0252,-0.28390000000000004,2.0450022616,0.055200000000000006,0.0161,0.0575,1.97,-0.30000000000000004,1.9927117202
2020-11-24 01:30:00,2.16568,0.5962400000000001,2.2462573317,0.05568000000000001,0.01624,0.058,2.11,0.58,2.1882641522,2.08568,-0.30376000000000003,2.1076838473,0.05568000000000001,0.01624,0.058,2.03,-0.32,2.0550669089
2020-11-24 02:00:00,2.13376,0.61568,2.2208092219,0.05376,0.015680000000000003,0.056,2.08,0.6000000000000001,2.1648094604,2.05376,-0.27432,2.0719994208,0.05376,0.015680000000000003,0.056,2.0,-0.29,2.0209156341
2020-11-24 02:30:00,2.0704,0.6347,2.1655023089,0.0504,0.014700000000000001,0.052500000000000005,2.02,0.62,2.1130073355,1.9904000000000002,-0.2553,2.0067063188,0.0504,0.014700000000000001,0.052500000000000005,1.94,-0.27,1.9586985475
2020-11-24 03:00:00,2.04088,0.6548400000000001,2.143363385,0.05088,0.01484,0.053,1.99,0.64,2.0903827401,1.96088,-0.23516,1.9749305304,0.05088,0.01484,0.053,1.9100000000000001,-0.25,1.9262917744
2020-11-24 03:30:00,2.01184,0.7251200000000001,2.1385273438,0.051840000000000004,0.015120000000000001,0.054,1.96,0.71,2.0846342605,1.9318400000000002,-0.17488,1.9397393639,0.051840000000000004,0.015120000000000001,0.054,1.88,-0.19,1.8895766722
2020-11-24 04:00:00,1.9752,0.6961,2.0942708158,0.055200000000000006,0.0161,0.0575,1.92,0.68,2.036860329,1.8952,-0.2039,1.9061369967,0.055200000000000006,0.0161,0.0575,1.8399999999999999,-0.22,1.8531055016
2020-11-24 04:30:00,1.98856,0.69708,2.1071998956,0.05856000000000001,0.01708,0.061,1.9300000000000002,0.68,2.0462893246,1.90856,-0.20292000000000002,1.9193170139,0.05856000000000001,0.01708,0.061,1.85,-0.22,1.8630351580000002
2020-11-24 05:00:00,1.97,0.6975,2.0898340245,0.06,0.0175,0.0625,1.9100000000000001,0.68,2.0274368054,1.8900000000000001,-0.2025,1.9008172584,0.06,0.0175,0.0625,1.83,-0.22,1.8431766058
2020-11-24 05:30:00,1.97856,0.69708,2.0977655255,0.05856000000000001,0.01708,0.061,1.92,0.68,2.036860329,1.89856,-0.20292000000000002,1.9093733527,0.05856000000000001,0.01708,0.061,1.8399999999999999,-0.22,1.8531055016
2020-11-24 06:00:00,2.0237600000000002,0.39568000000000003,2.062078369,0.05376,0.015680000000000003,0.056,1.97,0.38,2.0063150301,2.0237600000000002,0.16568000000000002,2.0305305711,0.05376,0.015680000000000003,0.056,1.97,0.15,1.9757024067
2020-11-24 06:30:00,2.29664,0.33652000000000004,2.3211637168,0.05664,0.01652,0.059000000000000004,2.24,0.32,2.2627416998,2.31664,0.32652000000000003,2.3395376039,0.05664,0.01652,0.059000000000000004,2.26,0.31,2.2811619846
2020-11-24 07:00:00,2.55096,0.41778000000000004,2.5849443031,0.06096000000000001,0.01778,0.0635,2.49,0.4,2.5219238688,2.58096,0.40778000000000003,2.6129751338,0.06096000000000001,0.01778,0.0635,2.52,0.39,2.55
2020-11-24 07:30:00,2.7737600000000002,0.46568000000000004,2.8125793143999998,0.05376,0.015680000000000003,0.056,2.7199999999999998,0.45,2.7569729777000003,2.79376,0.41568000000000005,2.8245149672,0.05376,0.015680000000000003,0.056,2.74,0.4,2.769043156
2020-11-24 08:00:00,2.94096,0.6877800000000001,3.0203124093,0.06096000000000001,0.01778,0.0635,2.88,0.67,2.956907168,2.97096,0.6877800000000001,3.0495318739,0.06096000000000001,0.01778,0.0635,2.91,0.67,2.9861346252
2020-11-24 08:30:00,3.08688,0.8153400000000001,3.1927429352,0.08688000000000001,0.02534,0.09050000000000001,3.0,0.79,3.10227336,3.11688,0.75534,3.2070982913,0.08688000000000001,0.02534,0.09050000000000001,3.03,0.73,3.1166969695
2020-11-24 09:00:00,3.18768,0.9272400000000001,3.3198008675,0.12768000000000002,0.03724,0.133,3.06,0.89,3.1868009037,3.22768,0.9372400000000001,3.3610023802,0.12768000000000002,0.03724,0.133,3.1,0.9,3.2280024783
2020-11-24 09:30:00,3.14616,0.9038800000000001,3.2734266144,0.11616000000000001,0.03388,0.121,3.03,0.87,3.152427636,3.18616,0.91388,3.3146330415,0.11616000000000001,0.03388,0.121,3.07,0.88,3.1936342934
2020-11-24 10:00:00,3.28552,0.94786,3.419514622,0.09552000000000001,0.027860000000000003,0.0995,3.19,0.92,3.3200150602000003,3.3155200000000002,0.94786,3.4483490905,0.09552000000000001,0.027860000000000003,0.0995,3.22,0.92,3.3488505491
2020-11-24 10:30:00,3.25712,0.9341600000000001,3.3884340926,0.11712000000000002,0.03416,0.122,3.14,0.9,3.266435366,3.30712,0.9441600000000001,3.4392558497,0.11712000000000002,0.03416,0.122,3.19,0.91,3.3172579038
2020-11-24 11:00:00,3.30592,1.03006,3.4626768042,0.20592000000000002,0.06006,0.21450000000000002,3.1,0.97,3.2482148944,3.36592,0.97006,3.5029179051,0.20592000000000002,0.06006,0.21450000000000002,3.16,0.91,3.2884190731
2020-11-24 11:30:00,3.16632,0.87226,3.2842685411,0.31632000000000005,0.09226000000000001,0.3295,2.85,0.78,2.9548096385,3.24632,0.8322600000000001,3.351305753,0.31632000000000005,0.09226000000000001,0.3295,2.93,0.74,3.0220026473
2020-11-24 12:00:00,3.1800800000000002,0.8879400000000001,3.3017186812,0.37008,0.10794000000000001,0.3855,2.81,0.78,2.9162475889,3.26008,0.9079400000000001,3.3841508019,0.37008,0.10794000000000001,0.3855,2.89,0.8,2.9986830443
2020-11-24 12:30:00,3.11128,0.82954,3.2199689207,0.34128000000000003,0.09954,0.35550000000000004,2.77,0.73,2.8645767576,3.18128,0.8495400000000001,3.2927588205,0.34128000000000003,0.09954,0.35550000000000004,2.84,0.75,2.9373627628000003
2020-11-24 13:00:00,3.00408,0.8574400000000001,3.1240518562,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.67,0.76,2.7760583567,3.03408,0.6974400000000001,3.1132079918,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.7,0.6000000000000001,2.7658633372
2020-11-24 13:30:00,3.00464,0.95552,3.1529161105,0.22464,0.06552000000000001,0.234,2.7800000000000002,0.89,2.9189895512,2.95464,0.20552,2.961779195,0.22464,0.06552000000000001,0.234,2.73,0.14,2.7335873866
2020-11-24 14:00:00,3.05048,0.94264,3.1928041594,0.18048,0.052640000000000006,0.188,2.87,0.89,3.0048294461,2.99048,0.19264,2.9966782944,0.18048,0.052640000000000006,0.188,2.81,0.14,2.8134853829
2020-11-24 14:30:00,3.00592,0.9300600000000001,3.1465165898,0.20592000000000002,0.06006,0.21450000000000002,2.8,0.87,2.9320470665,2.96592,0.20006000000000002,2.9726596593,0.20592000000000002,0.06006,0.21450000000000002,2.76,0.14,2.7635484436
2020-11-24 15:00:00,2.94664,0.89402,3.0792789822,0.11664000000000001,0.03402,0.12150000000000001,2.83,0.86,2.9577863344,2.87664,0.18402000000000002,2.8825199132,0.11664000000000001,0.03402,0.12150000000000001,2.76,0.15,2.7640730815
2020-11-24 15:30:00,2.97624,0.8368200000000001,3.091645557,0.12624000000000002,0.036820000000000006,0.1315,2.85,0.8,2.9601520231,2.91624,0.06682,2.9170054251,0.12624000000000002,0.036820000000000006,0.1315,2.79,0.03,2.7901612857
2020-11-24 16:00:00,2.89936,0.7189800000000001,2.9871760326,0.09936,0.028980000000000002,0.10350000000000001,2.8,0.6900000000000001,2.8837649003,2.83936,-0.11102000000000001,2.8415296321,0.09936,0.028980000000000002,0.10350000000000001,2.74,-0.14,2.743574311
2020-11-24 16:30:00,3.00768,0.44974000000000003,3.0411190457,0.06768,0.01974,0.07050000000000001,2.94,0.43,2.9712791858000003,2.9776800000000003,0.01974,2.9777454307,0.06768,0.01974,0.07050000000000001,2.91,0.0,2.91
2020-11-24 17:00:00,3.2228,0.39540000000000003,3.2469648905,0.0528,0.0154,0.055,3.17,0.38,3.1926947865,3.2628,0.3854,3.2854827651000003,0.0528,0.0154,0.055,3.21,0.37,3.2312536267
2020-11-24 17:30:00,3.18376,0.23568000000000003,3.1924712685,0.05376,0.015680000000000003,0.056,3.13,0.22,3.1377221037,3.21376,0.22568000000000002,3.2216742231,0.05376,0.015680000000000003,0.056,3.16,0.21,3.1669701609
2020-11-24 18:00:00,3.07712,0.15666000000000002,3.0811052968,0.057120000000000004,0.01666,0.059500000000000004,3.02,0.14,3.0232432916,3.10712,0.15666000000000002,3.1110668668,0.057120000000000004,0.01666,0.059500000000000004,3.05,0.14,3.0532114241
2020-11-24 18:30:00,3.05712,0.15666000000000002,3.061131335,0.057120000000000004,0.01666,0.059500000000000004,3.0,0.14,3.0032648901,3.08712,0.16666,3.0916153464,0.057120000000000004,0.01666,0.059500000000000004,3.03,0.15,3.0337105992
2020-11-24 19:00:00,2.89664,0.15652000000000002,2.9008656984,0.05664,0.01652,0.059000000000000004,2.84,0.14,2.8434486104000003,2.92664,0.16652,2.9313735006,0.05664,0.01652,0.059000000000000004,2.87,0.15,2.8739171874
2020-11-24 19:30:00,2.81712,0.15666000000000002,2.8214725676,0.057120000000000004,0.01666,0.059500000000000004,2.76,0.14,2.7635484436,2.8471200000000003,0.16666,2.8519936623,0.057120000000000004,0.01666,0.059500000000000004,2.79,0.15,2.7940293485
2020-11-24 20:00:00,2.66,0.1575,2.6646587493,0.06,0.0175,0.0625,2.6,0.14,2.6037665026,2.69,0.1575,2.6946068823,0.06,0.0175,0.0625,2.63,0.14,2.6337235998
2020-11-24 20:30:00,2.54336,0.18848,2.5503342526,0.06336,0.01848,0.066,2.48,0.17,2.4858197843,2.57336,0.01848,2.5734263541,0.06336,0.01848,0.066,2.51,0.0,2.51
2020-11-24 21:00:00,2.53288,0.17834000000000003,2.5391506946,0.06288,0.018340000000000002,0.0655,2.47,0.16,2.4751767614,2.55288,0.19834000000000002,2.5605731878,0.06288,0.018340000000000002,0.0655,2.49,0.18,2.4964975466
2020-11-24 21:30:00,2.40192,0.16806000000000001,2.4077923187,0.06192,0.018060000000000003,0.0645,2.34,0.15,2.3448027636,2.42192,0.18806,2.4292103758,0.06192,0.018060000000000003,0.0645,2.36,0.17,2.3661149592
2020-11-24 22:00:00,2.29528,0.18904,2.3030515409,0.06528,0.01904,0.068,2.23,0.17,2.2364704335,2.3252800000000002,0.18904,2.3329516069,0.06528,0.01904,0.068,2.26,0.17,2.2663847864
2020-11-24 22:30:00,2.15952,-0.14264000000000002,2.1642256814,0.05952,0.01736,0.062,2.1,-0.16,2.106086418,2.17952,-0.17264000000000002,2.1863467246,0.05952,0.01736,0.062,2.12,-0.19,2.1284971223999998
2020-11-24 23:00:00,2.04904,-0.16278,2.0554956215,0.05904,0.017220000000000003,0.061500000000000006,1.99,-0.18,1.9981241203,2.06904,-0.17278000000000002,2.0762416646,0.05904,0.017220000000000003,0.061500000000000006,2.01,-0.19,2.0189601284
2020-11-24 23:30:00,1.78,-0.12250000000000001,1.7842102595,0.06,0.0175,0.0625,1.72,-0.14,1.7256882685,1.8,-0.1325,1.8048701477,0.06,0.0175,0.0625,1.74,-0.15,1.7464535493
2020-11-25 00:00:00,1.77472,0.015960000000000002,1.7747917624,0.054720000000000005,0.015960000000000002,0.057,1.72,0.0,1.72,1.79472,0.015960000000000002,1.7947909628,0.054720000000000005,0.015960000000000002,0.057,1.74,0.0,1.74
2020-11-25 00:30:00,1.93568,0.01624,1.9357481241,0.05568000000000001,0.01624,0.058,1.88,0.0,1.88,1.95568,0.01624,1.9557474275,0.05568000000000001,0.01624,0.058,1.9,0.0,1.9
2020-11-25 01:00:00,2.14616,0.15638000000000002,2.151849774,0.05616,0.016380000000000002,0.0585,2.09,0.14,2.094683747,2.16616,0.016380000000000002,2.16622193,0.05616,0.016380000000000002,0.0585,2.11,0.0,2.11
2020-11-25 01:30:00,2.30328,0.44554000000000005,2.3459762680000003,0.05328,0.015540000000000002,0.0555,2.25,0.43,2.2907204107,2.27328,-0.44446,2.3163217933,0.05328,0.015540000000000002,0.0555,2.22,-0.46,2.2671568098
2020-11-25 02:00:00,2.28472,0.46596000000000004,2.3317513161,0.054720000000000005,0.015960000000000002,0.057,2.23,0.45,2.2749505489,2.20472,-0.42404000000000003,2.2451281032,0.054720000000000005,0.015960000000000002,0.057,2.15,-0.44,2.1945614596
2020-11-25 02:30:00,2.19184,0.44512,2.2365809621,0.051840000000000004,0.015120000000000001,0.054,2.14,0.43,2.1827734651,2.11184,-0.44488000000000005,2.1581905384,0.051840000000000004,0.015120000000000001,0.054,2.06,-0.46,2.1107344693
2020-11-25 03:00:00,2.08472,0.35596000000000005,2.1148912502,0.054720000000000005,0.015960000000000002,0.057,2.03,0.34,2.0582759776,2.11472,-0.5340400000000001,2.1811096717,0.054720000000000005,0.015960000000000002,0.057,2.06,-0.55,2.1321585307
2020-11-25 03:30:00,2.03472,0.015960000000000002,2.0347825928,0.054720000000000005,0.015960000000000002,0.057,1.98,0.0,1.98,2.05472,0.015960000000000002,2.0547819836,0.054720000000000005,0.015960000000000002,0.057,2.0,0.0,2.0
2020-11-25 04:00:00,2.00328,0.015540000000000002,2.0033402731,0.05328,0.015540000000000002,0.0555,1.9500000000000002,0.0,1.9500000000000002,2.02328,0.015540000000000002,2.0233396774,0.05328,0.015540000000000002,0.0555,1.97,0.0,1.97
2020-11-25 04:30:00,1.94184,0.16512000000000002,1.9488476595000002,0.051840000000000004,0.015120000000000001,0.054,1.8900000000000001,0.15,1.8959430371,1.96184,0.15512,1.9679630077999999,0.051840000000000004,0.015120000000000001,0.054,1.9100000000000001,0.14,1.9151240169000001
2020-11-25 05:00:00,1.97896,0.014280000000000001,1.9790115208999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.9300000000000002,0.0,1.9300000000000002,1.99896,0.014280000000000001,1.9990110054999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.9500000000000002,0.0,1.9500000000000002
2020-11-25 05:30:00,1.9175200000000001,0.15386000000000002,1.9236828871,0.04752000000000001,0.01386,0.0495,1.87,0.14,1.8752333187999999,1.9375200000000001,0.15386000000000002,1.9436194715,0.04752000000000001,0.01386,0.0495,1.8900000000000001,0.14,1.8951780919
2020-11-25 06:00:00,1.9775200000000002,0.15386000000000002,1.9834964709,0.04752000000000001,0.01386,0.0495,1.9300000000000002,0.14,1.9350710581000001,1.9975200000000002,0.15386000000000002,2.0034368096,0.04752000000000001,0.01386,0.0495,1.9500000000000002,0.14,1.9550191815
2020-11-25 06:30:00,2.318,0.314,2.3391707933,0.048,0.014,0.05,2.27,0.30000000000000004,2.2897379763,2.328,0.274,2.3440691116,0.048,0.014,0.05,2.2800000000000002,0.26,2.2947766776
2020-11-25 07:00:00,2.59944,0.22442,2.6091095512,0.049440000000000005,0.01442,0.051500000000000004,2.55,0.21,2.5586324472,2.61944,0.22442,2.6290359925,0.049440000000000005,0.01442,0.051500000000000004,2.5700000000000003,0.21,2.5785654927
2020-11-25 07:30:00,2.80944,0.18442000000000003,2.8154864322,0.049440000000000005,0.01442,0.051500000000000004,2.76,0.17,2.765230551,2.83944,0.18442000000000003,2.8454226839,0.049440000000000005,0.01442,0.051500000000000004,2.79,0.17,2.7951744132
2020-11-25 08:00:00,3.028,0.454,3.0618458485,0.048,0.014,0.05,2.98,0.44,3.0123080852,3.038,0.354,3.0585552145,0.048,0.014,0.05,2.99,0.34,3.0092690142
2020-11-25 08:30:00,3.09664,0.36652,3.1182553135,0.05664,0.01652,0.059000000000000004,3.04,0.35000000000000003,3.0600816983,3.12664,0.36652,3.1480493325,0.05664,0.01652,0.059000000000000004,3.07,0.35000000000000003,3.0898867293
2020-11-25 09:00:00,3.0644,0.4017,3.0906164838,0.07440000000000001,0.0217,0.0775,2.99,0.38,3.0140504309,3.0944,0.4017,3.1203644419,0.07440000000000001,0.0217,0.0775,3.02,0.38,3.0438133977
2020-11-25 09:30:00,3.20312,0.46716,3.2370072907,0.09312000000000001,0.027160000000000004,0.097,3.11,0.44,3.1409711874,3.23312,0.46716,3.2666960985,0.09312000000000001,0.027160000000000004,0.097,3.14,0.44,3.1706781609
2020-11-25 10:00:00,3.2187200000000002,0.44046,3.2487172007,0.13872,0.04046,0.14450000000000002,3.08,0.4,3.1058654188,3.25872,0.41046000000000005,3.2844685185999998,0.13872,0.04046,0.14450000000000002,3.12,0.37,3.1418625049
2020-11-25 10:30:00,3.2312,0.5316000000000001,3.2746376899,0.2112,0.0616,0.22,3.02,0.47000000000000003,3.0563540371,3.2912,0.5416000000000001,3.3354651849,0.2112,0.0616,0.22,3.08,0.48,3.1171782111
2020-11-25 11:00:00,3.23792,0.53356,3.2815868418,0.21792000000000003,0.06356,0.227,3.02,0.47000000000000003,3.0563540371,3.29792,0.54356,3.3424143669,0.21792000000000003,0.06356,0.227,3.08,0.48,3.1171782111
2020-11-25 11:30:00,0.33468000000000003,0.09974000000000001,0.34922595840000004,0.33168000000000003,0.09674,0.34550000000000003,0.003,0.003,0.0042426407000000005,0.33468000000000003,0.09974000000000001,0.34922595840000004,0.33168000000000003,0.09674,0.34550000000000003,0.003,0.003,0.0042426407000000005
2020-11-25 12:00:00,3.35752,0.7163600000000001,3.4330907649,0.46752000000000005,0.13636,0.487,2.89,0.58,2.9476261635,3.44752,0.73636,3.5252829957,0.46752000000000005,0.13636,0.487,2.98,0.6000000000000001,3.0398026252
2020-11-25 12:30:00,3.23792,0.6810600000000001,3.3087714714,0.51792,0.15106,0.5395,2.7199999999999998,0.53,2.7711549938999998,3.32792,0.70106,3.4009611362,0.51792,0.15106,0.5395,2.81,0.55,2.8633197516
2020-11-25 13:00:00,3.17824,0.6628200000000001,3.2466197575,0.5582400000000001,0.16282000000000002,0.5815,2.62,0.5,2.6672832619999998,3.24824,0.6728200000000001,3.3171900533,0.5582400000000001,0.16282000000000002,0.5815,2.69,0.51,2.7379189177
2020-11-25 13:30:00,3.09296,0.64378,3.1592490009,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.6,0.5,2.647640459,3.17296,0.65378,3.239614707,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.68,0.51,2.7280945731
2020-11-25 14:00:00,2.9664800000000002,0.5056400000000001,3.0092649269,0.39648000000000005,0.11564,0.41300000000000003,2.5700000000000003,0.39,2.5994230129,3.03648,0.52564,3.0816405047,0.39648000000000005,0.11564,0.41300000000000003,2.64,0.41000000000000003,2.6716474318
2020-11-25 14:30:00,2.86152,0.47336000000000006,2.9004079713,0.49152000000000007,0.14336000000000002,0.512,2.37,0.33,2.3928643923,2.89152,0.47336000000000006,2.9300098293,0.49152000000000007,0.14336000000000002,0.512,2.4,0.33,2.422581268
2020-11-25 15:00:00,2.76408,0.34244,2.7852115539,0.21408000000000002,0.06244,0.223,2.55,0.28,2.5653264899,2.82408,0.35244000000000003,2.8459869641,0.21408000000000002,0.06244,0.223,2.61,0.29,2.6260616901000002
2020-11-25 15:30:00,2.76392,0.29906000000000005,2.7800522747,0.13392,0.039060000000000004,0.1395,2.63,0.26,2.6428204631,2.80392,0.29906000000000005,2.8198234430999998,0.13392,0.039060000000000004,0.1395,2.67,0.26,2.6826293072
2020-11-25 16:00:00,2.87104,0.44072000000000006,2.9046694821,0.07104,0.020720000000000002,0.074,2.8,0.42,2.8313247783,2.87104,0.32072,2.8888980598,0.07104,0.020720000000000002,0.074,2.8,0.30000000000000004,2.8160255681
2020-11-25 16:30:00,3.098,0.374,3.1204935507,0.048,0.014,0.05,3.05,0.36,3.0711724146,3.138,0.364,3.1590409937,0.048,0.014,0.05,3.09,0.35000000000000003,3.1097588331
2020-11-25 17:00:00,3.45752,0.33386000000000005,3.4736014524,0.04752000000000001,0.01386,0.0495,3.41,0.32,3.4249817518,3.48752,0.32386000000000004,3.5025249535,0.04752000000000001,0.01386,0.0495,3.44,0.31,3.4539397794
2020-11-25 17:30:00,3.65088,0.23484000000000002,3.658425153,0.05088,0.01484,0.053,3.6,0.22,3.6067159578,3.69088,0.22484,3.6977220285,0.05088,0.01484,0.053,3.64,0.21,3.6460526601
2020-11-25 18:00:00,3.37184,0.21512,3.3786952511,0.051840000000000004,0.015120000000000001,0.054,3.32,0.2,3.326018641,3.40184,0.20512000000000002,3.4080184272,0.051840000000000004,0.015120000000000001,0.054,3.35,0.19,3.3553837336
2020-11-25 18:30:00,3.22184,0.21512,3.2290137194,0.051840000000000004,0.015120000000000001,0.054,3.17,0.2,3.1763028823,3.25184,0.20512000000000002,3.2583028711,0.051840000000000004,0.015120000000000001,0.054,3.2,0.19,3.2056356624
2020-11-25 19:00:00,3.08088,0.21484000000000003,3.0883616692,0.05088,0.01484,0.053,3.03,0.2,3.0365934861,3.11088,0.20484000000000002,3.1176166859,0.05088,0.01484,0.053,3.06,0.19,3.0658930184
2020-11-25 19:30:00,2.96992,0.21456000000000003,2.9776602896,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.92,0.2,2.9268413008,2.99992,0.20456000000000002,3.00688623,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.95,0.19,2.9561123118
2020-11-25 20:00:00,2.8304,0.2447,2.840957981,0.0504,0.014700000000000001,0.052500000000000005,2.7800000000000002,0.23,2.7894981628,2.8504,0.054700000000000006,2.8509248061,0.0504,0.014700000000000001,0.052500000000000005,2.8,0.04,2.8002856997
2020-11-25 20:30:00,2.6704,0.014700000000000001,2.6704404599,0.0504,0.014700000000000001,0.052500000000000005,2.62,0.0,2.62,2.6904,-0.1153,2.6928695197,0.0504,0.014700000000000001,0.052500000000000005,2.64,-0.13,2.6431988196000002
2020-11-25 21:00:00,2.5504,0.014700000000000001,2.5504423636,0.0504,0.014700000000000001,0.052500000000000005,2.5,0.0,2.5,2.5804,-0.1153,2.5829746902,0.0504,0.014700000000000001,0.052500000000000005,2.5300000000000002,-0.13,2.5333377193
2020-11-25 21:30:00,2.4004,0.1547,2.4053798557,0.0504,0.014700000000000001,0.052500000000000005,2.35,0.14,2.3541665192,2.4204,0.1547,2.4253387908,0.0504,0.014700000000000001,0.052500000000000005,2.37,0.14,2.3741314201
2020-11-25 22:00:00,2.20992,0.15456,2.2153183067,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.16,0.14,2.164532282,2.23992,0.15456,2.245246178,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.19,0.14,2.1944703233
2020-11-25 22:30:00,2.1628,0.2454,2.176677514,0.0528,0.0154,0.055,2.11,0.23,2.1224985277,2.1828,0.2454,2.1965511603,0.0528,0.0154,0.055,2.13,0.23,2.1423818521
2020-11-25 23:00:00,2.09136,0.30498000000000003,2.1134804115,0.05136,0.014980000000000002,0.053500000000000006,2.04,0.29,2.0605096457,2.12136,0.29498,2.1417706343,0.05136,0.014980000000000002,0.053500000000000006,2.07,0.28,2.088851359
2020-11-25 23:30:00,2.03088,0.15484,2.0367741652,0.05088,0.01484,0.053,1.98,0.14,1.9849433241,2.05088,0.15484,2.0567168497,0.05088,0.01484,0.053,2.0,0.14,2.0048940122
2020-11-26 00:00:00,1.9904000000000002,0.1547,1.9964028275999999,0.0504,0.014700000000000001,0.052500000000000005,1.94,0.14,1.9450449866000001,2.0104,0.1547,2.0163432867,0.0504,0.014700000000000001,0.052500000000000005,1.96,0.14,1.9649936387
2020-11-26 00:30:00,2.0504,0.1647,2.057004193,0.0504,0.014700000000000001,0.052500000000000005,2.0,0.15,2.005617112,2.0804,0.1647,2.0869092577,0.0504,0.014700000000000001,0.052500000000000005,2.03,0.15,2.0355343279
2020-11-26 01:00:00,2.2604,0.20470000000000002,2.2696498078,0.0504,0.014700000000000001,0.052500000000000005,2.21,0.19,2.2181523843,2.2804,0.1947,2.2886966269,0.0504,0.014700000000000001,0.052500000000000005,2.23,0.18,2.2372527796
2020-11-26 01:30:00,2.3628,0.2054,2.3717109858,0.0528,0.0154,0.055,2.31,0.19,2.3178006817,2.3928000000000003,0.19540000000000002,2.4007650864,0.0528,0.0154,0.055,2.34,0.18,2.3469128659000003
2020-11-26 02:00:00,2.3008800000000003,0.20484000000000002,2.3099801298,0.05088,0.01484,0.053,2.25,0.19,2.2580079716,2.32088,0.19484,2.3290441387,0.05088,0.01484,0.053,2.27,0.18,2.2771253808
2020-11-26 02:30:00,2.258,0.17400000000000002,2.2646942398,0.048,0.014,0.05,2.21,0.16,2.2157842855,2.2880000000000003,0.17400000000000002,2.2946067201,0.048,0.014,0.05,2.24,0.16,2.2457070156
2020-11-26 03:00:00,2.21704,0.20372,2.2263800664,0.047040000000000005,0.013720000000000001,0.049,2.17,0.19,2.1783020911,2.24704,0.19372,2.2553749577,0.047040000000000005,0.013720000000000001,0.049,2.2,0.18,2.207351354
2020-11-26 03:30:00,2.1904,0.1847,2.1981733894,0.0504,0.014700000000000001,0.052500000000000005,2.14,0.17,2.1467417171,2.2204,0.17470000000000002,2.2272620524,0.0504,0.014700000000000001,0.052500000000000005,2.17,0.16,2.1758906223
2020-11-26 04:00:00,2.16992,0.18456,2.1777546235,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.12,0.17,2.1268051157,2.19992,0.18456,2.2076481604,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.15,0.17,2.1567104581
2020-11-26 04:30:00,2.21896,0.17428000000000002,2.2257935663,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.17,0.16,2.1758906223,2.23896,0.16428,2.2449787972,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.19,0.15,2.1951309756
2020-11-26 05:00:00,2.168,0.17400000000000002,2.1749712642,0.048,0.014,0.05,2.12,0.16,2.1260291625,2.188,0.164,2.1941376438,0.048,0.014,0.05,2.14,0.15,2.1452505681
2020-11-26 05:30:00,2.138,0.234,2.1507673049,0.048,0.014,0.05,2.09,0.22,2.1015470492,2.168,0.224,2.1795412361,0.048,0.014,0.05,2.12,0.21,2.1303755537
2020-11-26 06:00:00,2.238,0.244,2.2512618684,0.048,0.014,0.05,2.19,0.23,2.2020445045,2.258,0.164,2.2639478793,0.048,0.014,0.05,2.21,0.15,2.2150846485
2020-11-26 06:30:00,2.52896,0.39428,2.5595107736,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.48,0.38,2.508944001,2.54896,0.32428,2.5695047383,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.5,0.31,2.5191466809
2020-11-26 07:00:00,2.64848,0.36414,2.6733956404,0.04848,0.014140000000000002,0.0505,2.6,0.35000000000000003,2.6234519245,2.67848,0.35414,2.7017901936,0.04848,0.014140000000000002,0.0505,2.63,0.34,2.6518861212
2020-11-26 07:30:00,3.08896,0.57428,3.1418897816,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.04,0.56,3.0911486538,3.11896,0.57428,3.1713891278,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.07,0.56,3.1206569821
2020-11-26 08:00:00,3.43328,0.66554,3.4971924525,0.05328,0.015540000000000002,0.0555,3.38,0.65,3.4419325967,3.46328,0.66554,3.526648813,0.05328,0.015540000000000002,0.0555,3.41,0.65,3.4713974131
2020-11-26 08:30:00,3.68624,0.9168200000000001,3.7985423849,0.12624000000000002,0.036820000000000006,0.1315,3.56,0.88,3.6671514831,3.70624,0.75682,3.7827227562,0.12624000000000002,0.036820000000000006,0.1315,3.58,0.72,3.6516845428
2020-11-26 09:00:00,3.6836,0.8798,3.7872096588,0.2736,0.07980000000000001,0.28500000000000003,3.41,0.8,3.5025847599,3.7436,0.8898,3.8478935796,0.2736,0.07980000000000001,0.28500000000000003,3.47,0.81,3.5632850012
2020-11-26 09:30:00,3.75216,1.14188,3.9220650938,0.45216000000000006,0.13188,0.47100000000000003,3.3,1.01,3.4511012735,3.81216,0.9718800000000001,3.9340964147,0.45216000000000006,0.13188,0.47100000000000003,3.36,0.84,3.4634087255
2020-11-26 10:00:00,3.6894400000000003,0.93942,3.8071613375,0.64944,0.18942,0.6765,3.04,0.75,3.1311499485,3.80944,0.9694200000000001,3.9308533743,0.64944,0.18942,0.6765,3.16,0.78,3.2548425461
2020-11-26 10:30:00,3.58232,0.8727600000000001,3.6871027379,0.8323200000000001,0.24276000000000003,0.867,2.75,0.63,2.8212408616999998,3.73232,0.9127600000000001,3.842309644,0.8323200000000001,0.24276000000000003,0.867,2.9,0.67,2.9763904314
2020-11-26 11:00:00,3.48216,0.9693800000000001,3.6145727064,0.99216,0.28938,1.0335,2.49,0.68,2.5811818998,3.66216,1.00938,3.7987187116000003,0.99216,0.28938,1.0335,2.67,0.72,2.7653752006000003
2020-11-26 11:30:00,3.43064,0.87102,3.5394867778,0.8606400000000001,0.25102,0.8965000000000001,2.5700000000000003,0.62,2.6437284278,3.6006400000000003,0.9210200000000001,3.7165691504,0.8606400000000001,0.25102,0.8965000000000001,2.74,0.67,2.8207268567
2020-11-26 12:00:00,3.52064,0.9885200000000001,3.6567851728000003,1.16064,0.33852000000000004,1.209,2.36,0.65,2.4478766309,3.69064,1.03852,3.8339727959000003,1.16064,0.33852000000000004,1.209,2.5300000000000002,0.7000000000000001,2.6250523804
2020-11-26 12:30:00,3.49776,0.9976800000000001,3.6372641367,1.1577600000000001,0.33768000000000004,1.206,2.34,0.66,2.4312959507,3.65776,1.04768,3.8048444909,1.1577600000000001,0.33768000000000004,1.206,2.5,0.71,2.5988651368999998
2020-11-26 13:00:00,3.4704,0.9697,3.6033309937,1.1304,0.3297,1.1775,2.34,0.64,2.4259431156,3.6304,1.0197,3.7708874619,1.1304,0.3297,1.1775,2.5,0.6900000000000001,2.5934725755
2020-11-26 13:30:00,3.3004,0.9397000000000001,3.4315705224,0.8904000000000001,0.2597,0.9275,2.41,0.68,2.5040966435,3.4404,0.9797,3.5771726615,0.8904000000000001,0.2597,0.9275,2.55,0.72,2.649698096
2020-11-26 14:00:00,3.2968,0.8074,3.3942281891,0.4368,0.1274,0.455,2.86,0.68,2.9397278786000003,3.3868,0.8274,3.486402874,0.4368,0.1274,0.455,2.95,0.7000000000000001,3.0319135872
2020-11-26 14:30:00,3.37336,0.73848,3.4532463567000002,0.30336,0.08848,0.316,3.07,0.65,3.1380567235,3.44336,0.74848,3.5237693455,0.30336,0.08848,0.316,3.14,0.66,3.2086134077
2020-11-26 15:00:00,3.39016,0.72838,3.4675239365,0.20016,0.05838,0.20850000000000002,3.19,0.67,3.2596012026,3.45016,0.73838,3.5282869852000003,0.20016,0.05838,0.20850000000000002,3.25,0.68,3.3203764847
2020-11-26 15:30:00,3.29128,0.65954,3.3567122382,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.19,0.63,3.2516149834,3.32128,0.64954,3.3841990264,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.22,0.62,3.2791462303
2020-11-26 16:00:00,3.25624,0.51932,3.2973917268,0.06624000000000001,0.01932,0.069,3.19,0.5,3.2289471968,3.2862400000000003,0.51932,3.3270206792,0.06624000000000001,0.01932,0.069,3.22,0.5,3.2585886515
2020-11-26 16:30:00,3.48896,0.36428000000000005,3.5079255693,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.44,0.35000000000000003,3.4577593901,3.52896,0.36428000000000005,3.5477117414,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.48,0.35000000000000003,3.4975562898
2020-11-26 17:00:00,3.708,0.294,3.7196370791,0.048,0.014,0.05,3.66,0.28,3.6706947571,3.748,0.28400000000000003,3.7587444712,0.048,0.014,0.05,3.7,0.27,3.7098382713999998
2020-11-26 17:30:00,3.7099200000000003,0.26456,3.7193411244,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.66,0.25,3.6685283153,3.74992,0.25456,3.7585503588,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.7,0.24,3.7077756135
2020-11-26 18:00:00,3.61992,0.23456000000000002,3.6275114335,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.5700000000000003,0.22,3.576772288,3.65992,0.22456,3.6668026399,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.61,0.21,3.6161028746
2020-11-26 18:30:00,3.4104,0.23470000000000002,3.4184663593,0.0504,0.014700000000000001,0.052500000000000005,3.36,0.22,3.3671946781,3.4504,0.2247,3.4577088151,0.0504,0.014700000000000001,0.052500000000000005,3.4,0.21,3.4064791207000003
2020-11-26 19:00:00,3.13992,0.23456000000000002,3.1486689251,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.09,0.22,3.0978218154,3.17992,0.22456,3.1878391427,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.13,0.21,3.1370368184
2020-11-26 19:30:00,3.01992,0.20456000000000002,3.0268402006,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.9699999999999998,0.19,2.9760712357,3.04992,0.19456,3.0561193694,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.0,0.18,3.0053951487
2020-11-26 20:00:00,2.95944,0.30442,2.975055739,0.049440000000000005,0.01442,0.051500000000000004,2.91,0.29,2.9244144713,2.95944,0.034420000000000006,2.9596401555,0.049440000000000005,0.01442,0.051500000000000004,2.91,0.02,2.9100687277
2020-11-26 20:30:00,2.92992,0.46456000000000003,2.9665210601,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.88,0.45,2.9149442533,2.84992,-0.35544000000000003,2.8719995822,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.8,-0.37,2.824340631
2020-11-26 21:00:00,2.84992,0.48456000000000005,2.890820368,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.8,0.47000000000000003,2.8391724146,2.77992,-0.34544,2.8013004123,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.73,-0.36,2.7536339626
2020-11-26 21:30:00,2.60992,0.51456,2.6601605967,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.56,0.5,2.6083711392,2.61992,-0.31544,2.6388412609,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.5700000000000003,-0.33,2.5911001524
2020-11-26 22:00:00,2.39992,0.15456,2.4048918479,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.35,0.14,2.3541665192,2.42992,0.014560000000000002,2.4299636211,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.38,0.0,2.38
2020-11-26 22:30:00,2.21944,0.15442,2.2248054859,0.049440000000000005,0.01442,0.051500000000000004,2.17,0.14,2.1745114394,2.23944,0.15442,2.2447576818,0.049440000000000005,0.01442,0.051500000000000004,2.19,0.14,2.1944703233
2020-11-26 23:00:00,2.1504,0.49470000000000003,2.2065693395,0.0504,0.014700000000000001,0.052500000000000005,2.1,0.48,2.1541587685,2.0804,-0.4053,2.119512267,0.0504,0.014700000000000001,0.052500000000000005,2.03,-0.42,2.0729930053
2020-11-26 23:30:00,2.13088,0.49484000000000006,2.1875822727,0.05088,0.01484,0.053,2.08,0.48,2.1346662503,2.06088,-0.40516,2.1003287838,0.05088,0.01484,0.053,2.01,-0.42,2.053411795
2020-11-27 00:00:00,2.09992,0.49456000000000006,2.1573719197,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.05,0.48,2.1054453211,2.02992,-0.40544,2.0700137198,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.98,-0.42,2.0240553352
2020-11-27 00:30:00,2.12992,0.49456000000000006,2.1865838196,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.08,0.48,2.1346662503,2.08992,-0.39544,2.1270022097,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.04,-0.41000000000000003,2.080793118
2020-11-27 01:00:00,2.33944,0.45442000000000005,2.3831653426,0.049440000000000005,0.01442,0.051500000000000004,2.29,0.44,2.3318876474,2.33944,-0.39558000000000004,2.3726489521,0.049440000000000005,0.01442,0.051500000000000004,2.29,-0.41000000000000003,2.3264135488
2020-11-27 01:30:00,2.43992,0.15456,2.4448105039,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.39,0.14,2.394096907,2.46992,0.15456,2.4747512198,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.42,0.14,2.4240462042
2020-11-27 02:00:00,2.3799200000000003,0.16456,2.3856024816,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.33,0.15,2.3348233338,2.40992,0.15456,2.4148712595,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.36,0.14,2.3641488955
2020-11-27 02:30:00,2.39656,0.15358000000000002,2.4014759316,0.046560000000000004,0.013580000000000002,0.0485,2.35,0.14,2.3541665192,2.41656,0.15358000000000002,2.4214353285,0.046560000000000004,0.013580000000000002,0.0485,2.37,0.14,2.3741314201
2020-11-27 03:00:00,2.39656,0.16358,2.4021361847,0.046560000000000004,0.013580000000000002,0.0485,2.35,0.15,2.3547823679,2.41656,0.15358000000000002,2.4214353285,0.046560000000000004,0.013580000000000002,0.0485,2.37,0.14,2.3741314201
2020-11-27 03:30:00,2.33704,0.18372000000000002,2.3442502,0.047040000000000005,0.013720000000000001,0.049,2.29,0.17,2.2963013739,2.35704,0.17372,2.3634331385,0.047040000000000005,0.013720000000000001,0.049,2.31,0.16,2.3155344955
2020-11-27 04:00:00,2.24752,0.16386,2.2534853561,0.04752000000000001,0.01386,0.0495,2.2,0.15,2.2051077071,2.26752,0.15386000000000002,2.2727340034,0.04752000000000001,0.01386,0.0495,2.22,0.14,2.2244100341
2020-11-27 04:30:00,2.22752,0.16386,2.2335387729,0.04752000000000001,0.01386,0.0495,2.18,0.15,2.1851544568,2.24752,0.15386000000000002,2.2527802933,0.04752000000000001,0.01386,0.0495,2.2,0.14,2.2044500448
2020-11-27 05:00:00,2.19752,0.16386,2.2036207137,0.04752000000000001,0.01386,0.0495,2.15,0.15,2.1552262062,2.21752,0.15386000000000002,2.2228512883000002,0.04752000000000001,0.01386,0.0495,2.17,0.14,2.1745114394
2020-11-27 05:30:00,2.24704,0.21372000000000002,2.2571807637,0.047040000000000005,0.013720000000000001,0.049,2.2,0.2,2.2090722034,2.26704,0.20372,2.2761749054,0.047040000000000005,0.013720000000000001,0.049,2.22,0.19,2.2281157959
2020-11-27 06:00:00,2.31704,0.21372000000000002,2.3268757165,0.047040000000000005,0.013720000000000001,0.049,2.27,0.2,2.2787935405,2.33704,0.16372,2.3427676368,0.047040000000000005,0.013720000000000001,0.049,2.29,0.15,2.2949074055
2020-11-27 06:30:00,2.64752,0.41386000000000006,2.6796720415,0.04752000000000001,0.01386,0.0495,2.6,0.4,2.6305892876,2.67752,0.41386000000000006,2.7093160484,0.04752000000000001,0.01386,0.0495,2.63,0.4,2.6602443497
2020-11-27 07:00:00,2.8875200000000003,0.44386000000000003,2.9214351696,0.04752000000000001,0.01386,0.0495,2.84,0.43,2.8723683608,2.91752,0.43386,2.9496029309000003,0.04752000000000001,0.01386,0.0495,2.87,0.42,2.9005689097
2020-11-27 07:30:00,3.30744,0.50092,3.3451577242,0.03744,0.010920000000000001,0.039,3.27,0.49,3.3065087328000002,3.31744,0.37092,3.3381117117,0.03744,0.010920000000000001,0.039,3.2800000000000002,0.36,3.2996969558
2020-11-27 08:00:00,3.68,1.08,3.83520534,0.0,0.0,0.0,3.68,1.08,3.83520534,3.59,0.21,3.5961368161,0.0,0.0,0.0,3.59,0.21,3.5961368161
2020-11-27 08:30:00,3.72064,1.21602,3.9143156043,0.020640000000000002,0.00602,0.021500000000000002,3.7,1.21,3.8928267364,3.6406400000000003,0.31602,3.6543300686,0.020640000000000002,0.00602,0.021500000000000002,3.62,0.31,3.6332492345
2020-11-27 09:00:00,3.78912,1.2101600000000001,3.9776774128000003,0.06912,0.02016,0.07200000000000001,3.7199999999999998,1.19,3.9057009614,3.71912,0.33016,3.733746001,0.06912,0.02016,0.07200000000000001,3.65,0.31,3.6631407289
2020-11-27 09:30:00,3.73408,1.18494,3.9175804076,0.15408000000000002,0.04494,0.1605,3.58,1.1400000000000001,3.7571265616,3.67408,0.29494000000000004,3.6858992729,0.15408000000000002,0.04494,0.1605,3.52,0.25,3.5288666736
2020-11-27 10:00:00,3.73728,1.26754,3.9463805506,0.43728000000000006,0.12754000000000001,0.4555,3.3,1.1400000000000001,3.4913607662,3.69728,0.37754000000000004,3.7165058657000003,0.43728000000000006,0.12754000000000001,0.4555,3.26,0.25,3.2695718374
2020-11-27 10:30:00,3.41952,1.35236,3.677226482,0.6595200000000001,0.19236,0.687,2.76,1.16,2.9938603842,3.48952,0.50236,3.5254950574,0.6595200000000001,0.19236,0.687,2.83,0.31,2.8469281691
