Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-27 11:00:00,3.51696,1.26328,3.7369618676,0.45696000000000003,0.13328,0.47600000000000003,3.06,1.13,3.2619779276,3.54696,0.39328,3.5686964567,0.45696000000000003,0.13328,0.47600000000000003,3.09,0.26,3.1009192186
2020-11-27 11:30:00,3.6684,1.2487,3.8751013213,1.0584,0.30870000000000003,1.1025,2.61,0.9400000000000001,2.7741124707,3.6084,0.6087,3.6593805828,1.0584,0.30870000000000003,1.1025,2.55,0.30000000000000004,2.5675864153
2020-11-27 12:00:00,3.32424,0.7958200000000001,3.4181721797,1.01424,0.29582,1.0565,2.31,0.5,2.3634931775,3.60424,0.87582,3.7091247822,1.01424,0.29582,1.0565,2.59,0.58,2.6541476975
2020-11-27 12:30:00,3.204,0.682,3.2757808229,0.864,0.252,0.9,2.34,0.43,2.3791805312,3.434,0.742,3.5132492084,0.864,0.252,0.9,2.5700000000000003,0.49,2.6162950904
2020-11-27 13:00:00,3.10776,0.7551800000000001,3.1981977816000002,0.9777600000000001,0.28518000000000004,1.0185,2.13,0.47000000000000003,2.1812381805,3.2977600000000002,0.7551800000000001,3.3831225,0.9777600000000001,0.28518000000000004,1.0185,2.32,0.47000000000000003,2.3671290628
2020-11-27 13:30:00,3.0396,0.4878,3.0784926506,0.8496,0.24780000000000002,0.885,2.19,0.24,2.2031114361,3.1996,0.5278,3.2428402674,0.8496,0.24780000000000002,0.885,2.35,0.28,2.3666220653
2020-11-27 14:00:00,3.13392,0.49406000000000005,3.1726250724,0.73392,0.21406000000000003,0.7645000000000001,2.4,0.28,2.4162781297,3.28392,0.5340600000000001,3.3270633673,0.73392,0.21406000000000003,0.7645000000000001,2.55,0.32,2.5700000000000003
2020-11-27 14:30:00,3.35112,0.48616000000000004,3.3862009391,0.26112,0.07616,0.272,3.09,0.41000000000000003,3.1170819688,3.41112,0.49616000000000005,3.4470152886,0.26112,0.07616,0.272,3.15,0.42,3.1778766496
2020-11-27 15:00:00,3.28896,0.43178000000000005,3.317181311,0.34896000000000005,0.10178000000000001,0.3635,2.94,0.33,2.9584624385,3.35896,0.45178,3.3892060206,0.34896000000000005,0.10178000000000001,0.3635,3.01,0.35000000000000003,3.0302805151
2020-11-27 15:30:00,3.2944,0.2092,3.3010355951,0.13440000000000002,0.0392,0.14,3.16,0.17,3.164569481,3.3444000000000003,0.2092,3.3509365855,0.13440000000000002,0.0392,0.14,3.21,0.17,3.2144984057
2020-11-27 16:00:00,3.33824,0.28282,3.3501990165,0.07824,0.022820000000000003,0.0815,3.26,0.26,3.270351663,3.35824,0.15282,3.3617153136,0.07824,0.022820000000000003,0.0815,3.2800000000000002,0.13,3.2825752086
2020-11-27 16:30:00,3.49896,0.17428000000000002,3.5032976749999998,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.45,0.16,3.4537081521,3.52896,0.17428000000000002,3.5332608452,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.48,0.16,3.4836762192
2020-11-27 17:00:00,3.798,0.20400000000000001,3.8034747271000002,0.048,0.014,0.05,3.75,0.19,3.7548102482,3.838,0.194,3.8428999467000002,0.048,0.014,0.05,3.79,0.18,3.7942719987
2020-11-27 17:30:00,3.71992,0.25456,3.7286197983,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.67,0.24,3.6778390394000002,3.75992,0.25456,3.7685274578,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.71,0.24,3.7177546987
2020-11-27 18:00:00,3.64992,0.29456000000000004,3.6617866677,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.6,0.28,3.6108724707,3.6699200000000003,0.13456,3.6723860364,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.62,0.12,3.6219884042
2020-11-27 18:30:00,3.48992,0.48456000000000005,3.5233989272,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.44,0.47000000000000003,3.4719591011,3.48992,-0.26544,3.5,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.44,-0.28,3.451376537
2020-11-27 19:00:00,3.31992,0.15456,3.3235158492,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.27,0.14,3.2729955698,3.34992,0.15456,3.3534836812,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.3,0.14,3.3029683619
2020-11-27 19:30:00,3.2404,0.1547,3.2440906661,0.0504,0.014700000000000001,0.052500000000000005,3.19,0.14,3.1930706225,3.2804,0.1547,3.2840457138,0.0504,0.014700000000000001,0.052500000000000005,3.23,0.14,3.2330326321
2020-11-27 20:00:00,3.1404,0.1547,3.1442080481,0.0504,0.014700000000000001,0.052500000000000005,3.09,0.14,3.0931698951,3.1704,0.1547,3.1741720574,0.0504,0.014700000000000001,0.052500000000000005,3.12,0.14,3.1231394461
2020-11-27 20:30:00,2.9904,0.1847,2.9960985047,0.0504,0.014700000000000001,0.052500000000000005,2.94,0.17,2.9449108645,3.0204,0.014700000000000001,3.0204357715,0.0504,0.014700000000000001,0.052500000000000005,2.9699999999999998,0.0,2.9699999999999998
2020-11-27 21:00:00,2.88992,0.014560000000000002,2.8899566779,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.84,0.0,2.84,2.9199200000000003,-0.11544000000000001,2.9222010882,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.87,-0.13,2.8729427422000002
2020-11-27 21:30:00,2.7104,0.23470000000000002,2.7205426389,0.0504,0.014700000000000001,0.052500000000000005,2.66,0.22,2.6690822392999998,2.6704,-0.5553,2.7275252978,0.0504,0.014700000000000001,0.052500000000000005,2.62,-0.5700000000000001,2.6812870044
2020-11-27 22:00:00,2.6604,0.1547,2.664894041,0.0504,0.014700000000000001,0.052500000000000005,2.61,0.14,2.6137520923,2.6904,0.1247,2.6932883711,0.0504,0.014700000000000001,0.052500000000000005,2.64,0.11,2.6422906728999997
2020-11-27 22:30:00,2.4304,0.1847,2.4374081008,0.0504,0.014700000000000001,0.052500000000000005,2.38,0.17,2.3860637041,2.4604,0.014700000000000001,2.4604439131999998,0.0504,0.014700000000000001,0.052500000000000005,2.41,0.0,2.41
2020-11-27 23:00:00,2.27992,0.22456,2.2909522911,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.23,0.21,2.2398660674,2.24992,-0.44544000000000006,2.2935903732,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.2,-0.46,2.2475764726
2020-11-27 23:30:00,2.06088,-0.23516,2.0742532632,0.05088,0.01484,0.053,2.01,-0.25,2.0254875956,2.09088,-0.25516,2.106391654,0.05088,0.01484,0.053,2.04,-0.27,2.0577900768
2020-11-28 00:00:00,2.06328,-0.14446,2.0683309817,0.05328,0.015540000000000002,0.0555,2.01,-0.16,2.0163581031,2.09328,-0.15446000000000001,2.0989709503,0.05328,0.015540000000000002,0.0555,2.04,-0.17,2.0470710784
2020-11-28 00:30:00,2.1528,-0.1246,2.1564027917,0.0528,0.0154,0.055,2.1,-0.14,2.104661493,2.1728,-0.1346,2.1769650893,0.0528,0.0154,0.055,2.12,-0.15,2.1252999788
2020-11-28 01:00:00,2.32232,-0.12474,2.3256676998,0.052320000000000005,0.015260000000000001,0.0545,2.27,-0.14,2.2743130831,2.35232,-0.11474000000000001,2.3551166956,0.052320000000000005,0.015260000000000001,0.0545,2.3,-0.13,2.3036709835
2020-11-28 01:30:00,2.42424,-0.12418000000000001,2.4274184332,0.054240000000000003,0.01582,0.0565,2.37,-0.14,2.3741314201,2.45424,-0.11418,2.4568945948,0.054240000000000003,0.01582,0.0565,2.4,-0.13,2.4035182546
2020-11-28 02:00:00,2.3861600000000003,-0.12362000000000001,2.3893600503,0.05616,0.016380000000000002,0.0585,2.33,-0.14,2.3342022192,2.41616,-0.11362000000000001,2.4188300168,0.05616,0.016380000000000002,0.0585,2.36,-0.13,2.3635777965
2020-11-28 02:30:00,2.38136,-0.14502,2.3857716257,0.05136,0.014980000000000002,0.053500000000000006,2.33,-0.16,2.3354871012,2.41136,-0.13502,2.4151371493,0.05136,0.014980000000000002,0.053500000000000006,2.36,-0.15,2.3647621445
2020-11-28 03:00:00,2.34848,-0.14586000000000002,2.3530051955,0.04848,0.014140000000000002,0.0505,2.3,-0.16,2.3055585007,2.36848,-0.14586000000000002,2.3729670562000003,0.04848,0.014140000000000002,0.0505,2.32,-0.16,2.3255106966
2020-11-28 03:30:00,2.26136,-0.12502000000000002,2.2648132484,0.05136,0.014980000000000002,0.053500000000000006,2.21,-0.14,2.2144299492,2.29136,-0.13502,2.295334627,0.05136,0.014980000000000002,0.053500000000000006,2.24,-0.15,2.2450167037
2020-11-28 04:00:00,2.28328,-0.12446000000000002,2.2866695979,0.05328,0.015540000000000002,0.0555,2.23,-0.14,2.2343902972,2.30328,-0.13446000000000002,2.3072013891,0.05328,0.015540000000000002,0.0555,2.25,-0.15,2.2549944568
2020-11-28 04:30:00,2.33232,0.15526,2.337482032,0.052320000000000005,0.015260000000000001,0.0545,2.2800000000000002,0.14,2.2842942017,2.35232,0.15526,2.3574382389,0.052320000000000005,0.015260000000000001,0.0545,2.3,0.14,2.3042569301
2020-11-28 05:00:00,2.28088,0.18484,2.2883573585,0.05088,0.01484,0.053,2.23,0.17,2.2364704335,2.31088,0.18484,2.3182605979,0.05088,0.01484,0.053,2.26,0.17,2.2663847864
2020-11-28 05:30:00,2.31088,0.18484,2.3182605979,0.05088,0.01484,0.053,2.26,0.17,2.2663847864,2.33088,0.01484,2.3309272404,0.05088,0.01484,0.053,2.2800000000000002,0.0,2.2800000000000002
2020-11-28 06:00:00,2.22424,0.18582,2.2319884968,0.054240000000000003,0.01582,0.0565,2.17,0.17,2.1766488003,2.24424,-0.11418,2.2471426857,0.054240000000000003,0.01582,0.0565,2.19,-0.13,2.1938550545
2020-11-28 06:30:00,2.16568,0.38624,2.1998525405000002,0.05568000000000001,0.01624,0.058,2.11,0.37,2.1421951358,2.17568,-0.30376000000000003,2.1967825564,0.05568000000000001,0.01624,0.058,2.12,-0.32,2.1440149253
2020-11-28 07:00:00,2.4252000000000002,0.21610000000000001,2.4348088734,0.055200000000000006,0.0161,0.0575,2.37,0.2,2.3784238478,2.4452,0.1661,2.4508350108,0.055200000000000006,0.0161,0.0575,2.39,0.15,2.3947024867
2020-11-28 07:30:00,2.54232,0.33526,2.5643303707,0.052320000000000005,0.015260000000000001,0.0545,2.49,0.32,2.5104780421,2.57232,0.32526000000000005,2.5928023932,0.052320000000000005,0.015260000000000001,0.0545,2.52,0.31,2.5389958645
2020-11-28 08:00:00,2.57184,0.33512000000000003,2.5935817704,0.051840000000000004,0.015120000000000001,0.054,2.52,0.32,2.5402362095,2.59184,0.32512,2.6121519098,0.051840000000000004,0.015120000000000001,0.054,2.54,0.31,2.5588473968
2020-11-28 08:30:00,2.6852,0.2461,2.6964540141,0.055200000000000006,0.0161,0.0575,2.63,0.23,2.6400378785000003,2.7152000000000003,0.2361,2.7254456975,0.055200000000000006,0.0161,0.0575,2.66,0.22,2.6690822392999998
2020-11-28 09:00:00,2.78424,0.27582,2.797868662,0.054240000000000003,0.01582,0.0565,2.73,0.26,2.7423530043,2.81424,0.27582,2.827724076,0.054240000000000003,0.01582,0.0565,2.76,0.26,2.7722193275
2020-11-28 09:30:00,2.93824,0.5428200000000001,2.9879604833,0.07824,0.022820000000000003,0.0815,2.86,0.52,2.9068883707,2.87824,-0.18718,2.8843199979,0.07824,0.022820000000000003,0.0815,2.8,-0.21,2.8078639568
2020-11-28 10:00:00,3.0672,0.18710000000000002,3.0729012757,0.1272,0.0371,0.1325,2.94,0.15,2.9438240437000003,3.1072,0.1671,3.1116899347,0.1272,0.0371,0.1325,2.98,0.13,2.9828342227
2020-11-28 10:30:00,3.0444,0.1792,3.0496694903,0.13440000000000002,0.0392,0.14,2.91,0.14,2.9133657512,3.0844,0.16920000000000002,3.0890373905,0.13440000000000002,0.0392,0.14,2.95,0.13,2.9528630175
2020-11-28 11:00:00,3.06504,0.17772000000000002,3.0701880398,0.09504000000000001,0.02772,0.099,2.9699999999999998,0.15,2.9737854664,3.10504,0.16772,3.1095664328,0.09504000000000001,0.02772,0.099,3.01,0.14,3.013254055
2020-11-28 11:30:00,3.16576,0.18668,3.1712593398,0.12576,0.036680000000000004,0.131,3.04,0.15,3.0436984082,3.19576,0.17668,3.2006402172,0.12576,0.036680000000000004,0.131,3.07,0.14,3.0731905245
2020-11-28 12:00:00,2.99736,0.17548000000000002,3.0024923314,0.08736000000000001,0.025480000000000003,0.091,2.91,0.15,2.9138634147999998,3.03736,0.16548000000000002,3.0418644611,0.08736000000000001,0.025480000000000003,0.091,2.95,0.14,2.9533201655
2020-11-28 12:30:00,2.88544,0.18492000000000003,2.8913594380000003,0.08544,0.02492,0.089,2.8,0.16,2.8045677029,2.92544,0.18492000000000003,2.931278663,0.08544,0.02492,0.089,2.84,0.16,2.8445034716
2020-11-28 13:00:00,3.05736,-0.06452000000000001,3.0580407126,0.08736000000000001,0.025480000000000003,0.091,2.9699999999999998,-0.09,2.9713633235,3.09736,-0.10452,3.099123005,0.08736000000000001,0.025480000000000003,0.091,3.01,-0.13,3.0128060011
2020-11-28 13:30:00,3.03112,0.18116000000000002,3.0365288406,0.14112000000000002,0.04116,0.147,2.89,0.14,2.8933890164,3.07112,0.18116000000000002,3.0764585159,0.14112000000000002,0.04116,0.147,2.93,0.14,2.933342803
2020-11-28 14:00:00,2.98808,0.19444000000000003,2.9943996059,0.11808,0.034440000000000005,0.123,2.87,0.16,2.8744564704,3.02808,0.17444,3.033100361,0.11808,0.034440000000000005,0.123,2.91,0.14,2.9133657512
2020-11-28 14:30:00,2.61616,0.21388000000000001,2.62488815,0.11616000000000001,0.03388,0.121,2.5,0.18,2.5064716236,2.65616,0.18388000000000002,2.6625171924,0.11616000000000001,0.03388,0.121,2.54,0.15,2.5444252789
2020-11-28 15:00:00,2.74496,0.5947800000000001,2.8086595824,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.66,0.5700000000000001,2.720386002,2.67496,-0.21522000000000002,2.6836040412,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.59,-0.24,2.6010959229
2020-11-28 15:30:00,2.8452,0.5161,2.8916296876,0.055200000000000006,0.0161,0.0575,2.79,0.5,2.8344488,2.7752,-0.2539,2.7867903132,0.055200000000000006,0.0161,0.0575,2.7199999999999998,-0.27,2.733367886
2020-11-28 16:00:00,2.91896,0.21428000000000003,2.9268145483,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.87,0.2,2.8769602013,2.94896,0.22428,2.9574763904,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.9,0.21,2.9075935067
2020-11-28 16:30:00,2.8484800000000003,0.24414000000000002,2.8589233376000003,0.04848,0.014140000000000002,0.0505,2.8,0.23,2.8094305473,2.87848,0.23414000000000001,2.8879869546,0.04848,0.014140000000000002,0.0505,2.83,0.22,2.8385383563
2020-11-28 17:00:00,3.2880000000000003,0.014,3.2880298052,0.048,0.014,0.05,3.24,0.0,3.24,3.318,0.004,3.3180024111,0.048,0.014,0.05,3.27,-0.01,3.2700152905
2020-11-28 17:30:00,3.32088,0.01484,3.3209131576,0.05088,0.01484,0.053,3.27,0.0,3.27,3.35088,0.0048400000000000006,3.3508834954,0.05088,0.01484,0.053,3.3,-0.01,3.3000151515000002
2020-11-28 18:00:00,3.29944,-0.09558000000000001,3.3008241168,0.049440000000000005,0.01442,0.051500000000000004,3.25,-0.11,3.2518610056,3.33944,-0.11558000000000002,3.3414395476,0.049440000000000005,0.01442,0.051500000000000004,3.29,-0.13,3.2925673873
2020-11-28 18:30:00,3.14088,-0.015160000000000002,3.140916586,0.05088,0.01484,0.053,3.09,-0.03,3.0901456276,3.16088,-0.21516000000000002,3.16819447,0.05088,0.01484,0.053,3.11,-0.23,3.1184932259
2020-11-28 19:00:00,3.11992,0.004560000000000001,3.1199233324,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.07,-0.01,3.0700162866,3.15992,-0.08544,3.1610748805,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.11,-0.1,3.1116073017
2020-11-28 19:30:00,2.9394400000000003,-0.11558000000000002,2.9417114491,0.049440000000000005,0.01442,0.051500000000000004,2.89,-0.13,2.8929223979,2.96944,-0.11558000000000002,2.9716885183,0.049440000000000005,0.01442,0.051500000000000004,2.92,-0.13,2.9228924031
2020-11-28 20:00:00,2.86992,-0.11544000000000001,2.8722407977,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.8200000000000003,-0.13,2.8229948636,2.89992,-0.11544000000000001,2.9022168079,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.85,-0.13,2.8529633717
2020-11-28 20:30:00,2.8204000000000002,0.014700000000000001,2.8204383081,0.0504,0.014700000000000001,0.052500000000000005,2.77,0.0,2.77,2.8504,-0.015300000000000001,2.8504410624,0.0504,0.014700000000000001,0.052500000000000005,2.8,-0.03,2.8001607097
2020-11-28 21:00:00,2.74944,0.01442,2.7494778141,0.049440000000000005,0.01442,0.051500000000000004,2.7,0.0,2.7,2.77944,-0.11558000000000002,2.7818420965,0.049440000000000005,0.01442,0.051500000000000004,2.73,-0.13,2.7330934854
2020-11-28 21:30:00,2.57992,-0.11544000000000001,2.582501423,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.5300000000000002,-0.13,2.5333377193,2.60992,-0.11544000000000001,2.6124717798,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.56,-0.13,2.563298656
2020-11-28 22:00:00,2.50944,0.15442,2.5141866776,0.049440000000000005,0.01442,0.051500000000000004,2.46,0.14,2.4639805194,2.52944,-0.11558000000000002,2.532079274,0.049440000000000005,0.01442,0.051500000000000004,2.48,-0.13,2.4834049207
2020-11-28 22:30:00,2.35944,0.26442000000000004,2.3742104056,0.049440000000000005,0.01442,0.051500000000000004,2.31,0.25,2.3234887562,2.37944,-0.40558000000000005,2.413758449,0.049440000000000005,0.01442,0.051500000000000004,2.33,-0.42,2.3675514778
2020-11-28 23:00:00,2.20992,-0.07544000000000001,2.2112072721000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.16,-0.09,2.1618741869,2.22992,-0.20544,2.239363481,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.18,-0.22,2.1910727966
2020-11-28 23:30:00,2.11992,-0.11544000000000001,2.1230608093,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.07,-0.13,2.0740781085,2.14992,-0.11544000000000001,2.1530170459,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.1,-0.13,2.1040199619
2020-11-29 00:00:00,2.10944,0.15442,2.1150845491,0.049440000000000005,0.01442,0.051500000000000004,2.06,0.14,2.0647518011,2.1294399999999998,0.14442000000000002,2.1343317104,0.049440000000000005,0.01442,0.051500000000000004,2.08,0.13,2.0840585404
2020-11-29 00:30:00,2.19944,0.15442,2.2048541562,0.049440000000000005,0.01442,0.051500000000000004,2.15,0.14,2.154553318,2.21944,0.14442000000000002,2.2241337752,0.049440000000000005,0.01442,0.051500000000000004,2.17,0.13,2.1738905216
2020-11-29 01:00:00,2.40896,-0.14572000000000002,2.4133633378,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.36,-0.16,2.3654175107,2.42896,-0.14572000000000002,2.4333271461,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.38,-0.16,2.3853720884
2020-11-29 01:30:00,2.40992,-0.11544000000000001,2.4126833195,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.36,-0.13,2.3635777965,2.42992,-0.11544000000000001,2.4326606011000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.38,-0.13,2.3835477759
2020-11-29 02:00:00,2.40944,0.01442,2.40948315,0.049440000000000005,0.01442,0.051500000000000004,2.36,0.0,2.36,2.42944,-0.11558000000000002,2.4321877909,0.049440000000000005,0.01442,0.051500000000000004,2.38,-0.13,2.3835477759
2020-11-29 02:30:00,2.40656,-0.13642,2.4104235001,0.046560000000000004,0.013580000000000002,0.0485,2.36,-0.15,2.3647621445,2.4265600000000003,-0.11642000000000001,2.4293511582000002,0.046560000000000004,0.013580000000000002,0.0485,2.38,-0.13,2.3835477759
2020-11-29 03:00:00,2.39704,0.00372,2.3970428866,0.047040000000000005,0.013720000000000001,0.049,2.35,-0.01,2.3500212765,2.39704,-0.24628000000000003,2.4096586065,0.047040000000000005,0.013720000000000001,0.049,2.35,-0.26,2.3643392312
2020-11-29 03:30:00,2.29704,-0.11628000000000001,2.2999812608,0.047040000000000005,0.013720000000000001,0.049,2.25,-0.13,2.2537524265,2.32704,-0.12628,2.3304638594,0.047040000000000005,0.013720000000000001,0.049,2.2800000000000002,-0.14,2.2842942017
2020-11-29 04:00:00,2.26704,-0.13628,2.2711324488,0.047040000000000005,0.013720000000000001,0.049,2.22,-0.15,2.2250617969,2.28704,-0.14628000000000002,2.2917132892,0.047040000000000005,0.013720000000000001,0.049,2.24,-0.16,2.2457070156
2020-11-29 04:30:00,2.18752,-0.13614,2.1917522328,0.04752000000000001,0.01386,0.0495,2.14,-0.15,2.1452505681,2.20752,-0.14614000000000002,2.2123520175999998,0.04752000000000001,0.01386,0.0495,2.16,-0.16,2.1659178193
2020-11-29 05:00:00,2.11752,-0.13614,2.1218918563,0.04752000000000001,0.01386,0.0495,2.07,-0.15,2.0754276668,2.14752,-0.14614000000000002,2.1524867131,0.04752000000000001,0.01386,0.0495,2.1,-0.16,2.106086418
2020-11-29 05:30:00,2.11704,-0.12628,2.120802914,0.047040000000000005,0.013720000000000001,0.049,2.07,-0.14,2.074728898,2.14704,-0.12628,2.1507504272,0.047040000000000005,0.013720000000000001,0.049,2.1,-0.14,2.104661493
2020-11-29 06:00:00,2.11704,-0.12628,2.120802914,0.047040000000000005,0.013720000000000001,0.049,2.07,-0.14,2.074728898,2.14704,-0.12628,2.1507504272,0.047040000000000005,0.013720000000000001,0.049,2.1,-0.14,2.104661493
2020-11-29 06:30:00,2.15752,0.01386,2.1575645182,0.04752000000000001,0.01386,0.0495,2.11,0.0,2.11,2.17752,0.01386,2.1775641093,0.04752000000000001,0.01386,0.0495,2.13,0.0,2.13
2020-11-29 07:00:00,2.29752,0.15386000000000002,2.3026660744,0.04752000000000001,0.01386,0.0495,2.25,0.14,2.2543513479,2.31752,0.15386000000000002,2.3226217621,0.04752000000000001,0.01386,0.0495,2.27,0.14,2.2743130831
2020-11-29 07:30:00,2.37752,0.15386000000000002,2.3824932844,0.04752000000000001,0.01386,0.0495,2.33,0.14,2.3342022192,2.39752,0.15386000000000002,2.402451883,0.04752000000000001,0.01386,0.0495,2.35,0.14,2.3541665192
2020-11-29 08:00:00,2.348,0.154,2.353044836,0.048,0.014,0.05,2.3,0.14,2.3042569301,2.368,0.154,2.3730023177,0.048,0.014,0.05,2.32,0.14,2.3242202994
2020-11-29 08:30:00,2.4052,0.2661,2.419875255,0.055200000000000006,0.0161,0.0575,2.35,0.25,2.3632604596,2.4252000000000002,0.12610000000000002,2.4284761168,0.055200000000000006,0.0161,0.0575,2.37,0.11,2.3725513693
2020-11-29 09:00:00,2.49344,0.26142000000000004,2.5071065893,0.07344,0.02142,0.0765,2.42,0.24,2.4318717071,2.52344,0.25142000000000003,2.535934039,0.07344,0.02142,0.0765,2.45,0.23,2.4607722365
2020-11-29 09:30:00,2.61696,0.30828,2.6350552556,0.09696,0.028280000000000003,0.101,2.52,0.28,2.5355078387,2.62696,0.06828000000000001,2.6278472178,0.09696,0.028280000000000003,0.101,2.5300000000000002,0.04,2.5303161858000003
2020-11-29 10:00:00,2.6676,0.5043,2.7148495815,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.55,0.47000000000000003,2.5929519857,2.6476,-0.31570000000000004,2.6663556121000003,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.5300000000000002,-0.35000000000000003,2.5540947516
2020-11-29 10:30:00,2.86744,0.44592000000000004,2.9019057187,0.15744000000000002,0.04592,0.164,2.71,0.4,2.7393612394,2.79744,-0.45408000000000004,2.8340534928,0.15744000000000002,0.04592,0.164,2.64,-0.5,2.6869313352
2020-11-29 11:00:00,2.63984,0.25662,2.6522837424,0.15984,0.04662,0.1665,2.48,0.21,2.4888752480000003,2.66984,0.16662000000000002,2.6750341774,0.15984,0.04662,0.1665,2.51,0.12,2.5128668886
2020-11-29 11:30:00,2.59144,0.22292,2.6010103037,0.18144000000000002,0.05292,0.189,2.41,0.17,2.4159884106,2.6414400000000002,0.22292,2.6508297946,0.18144000000000002,0.05292,0.189,2.46,0.17,2.4658669875
2020-11-29 12:00:00,2.94096,-0.20722000000000002,2.9482513207,0.18096,0.05278000000000001,0.1885,2.76,-0.26,2.7722193275,2.9909600000000003,-0.20722000000000002,2.9981297253,0.18096,0.05278000000000001,0.1885,2.81,-0.26,2.8220028349
2020-11-29 12:30:00,3.15424,-0.20918,3.1611684944,0.17424,0.050820000000000004,0.18150000000000002,2.98,-0.26,2.9913207785,3.20424,-0.20918,3.2110606114,0.17424,0.050820000000000004,0.18150000000000002,3.03,-0.26,3.0411346567
2020-11-29 13:00:00,3.1508,-0.2131,3.1579981396,0.1608,0.046900000000000004,0.1675,2.99,-0.26,3.001283059,3.2108,-0.2131,3.2178639266,0.1608,0.046900000000000004,0.1675,3.05,-0.26,3.0610619072
2020-11-29 13:30:00,3.20448,-0.18786000000000003,3.2099818457,0.14448000000000003,0.042140000000000004,0.1505,3.06,-0.23,3.0686316169,3.25448,-0.18786000000000003,3.25989746,0.14448000000000003,0.042140000000000004,0.1505,3.11,-0.23,3.1184932259
2020-11-29 14:00:00,3.17672,-0.20304000000000003,3.1832020357,0.12672,0.03696,0.132,3.05,-0.24,3.0594280511,3.21672,-0.20304000000000003,3.2231215925,0.12672,0.03696,0.132,3.09,-0.24,3.099306374
2020-11-29 14:30:00,3.16904,-0.12528,3.1715153476,0.11904,0.03472,0.124,3.05,-0.16,3.054193838,3.20904,-0.13528,3.21189016,0.11904,0.03472,0.124,3.09,-0.17,3.0946728422
2020-11-29 15:00:00,3.21736,-0.11452000000000001,3.2193974902,0.08736000000000001,0.025480000000000003,0.091,3.13,-0.14,3.133129426,3.2573600000000003,-0.11452000000000001,3.2593724856,0.08736000000000001,0.025480000000000003,0.091,3.17,-0.14,3.1730899767
2020-11-29 15:30:00,3.2148,-0.1211,3.2170800814,0.0648,0.0189,0.0675,3.15,-0.14,3.1531095763,3.2448,-0.1211,3.2470590155,0.0648,0.0189,0.0675,3.18,-0.14,3.1830802692
2020-11-29 16:00:00,2.9318400000000002,0.25512,2.9429189591,0.051840000000000004,0.015120000000000001,0.054,2.88,0.24,2.8899826989,2.96184,0.25512,2.9728071582,0.051840000000000004,0.015120000000000001,0.054,2.91,0.24,2.9198801345
2020-11-29 16:30:00,3.458,-0.036000000000000004,3.4581873865,0.048,0.014,0.05,3.41,-0.05,3.4103665492,3.488,-0.196,3.4935025404,0.048,0.014,0.05,3.44,-0.21,3.4464039229
2020-11-29 17:00:00,3.60752,-0.14614000000000002,3.6104788394,0.04752000000000001,0.01386,0.0495,3.56,-0.16,3.5635936918,3.6375200000000003,-0.13614,3.640066737,0.04752000000000001,0.01386,0.0495,3.59,-0.15,3.5931323382
2020-11-29 17:30:00,3.58944,-0.18558000000000002,3.5942341952,0.049440000000000005,0.01442,0.051500000000000004,3.54,-0.2,3.5456452163,3.6294399999999998,-0.19558,3.6347057996,0.049440000000000005,0.01442,0.051500000000000004,3.58,-0.21,3.5861539287
2020-11-29 18:00:00,3.38944,-0.21558000000000002,3.3962888938,0.049440000000000005,0.01442,0.051500000000000004,3.34,-0.23,3.3479097957,3.41944,-0.22558000000000003,3.4268726632,0.049440000000000005,0.01442,0.051500000000000004,3.37,-0.24,3.3785351856
2020-11-29 18:30:00,3.08944,-0.15558000000000002,3.0933549182,0.049440000000000005,0.01442,0.051500000000000004,3.04,-0.17,3.0447495792,3.11944,-0.15558000000000002,3.123317315,0.049440000000000005,0.01442,0.051500000000000004,3.07,-0.17,3.0747032377
2020-11-29 19:00:00,3.11944,-0.055580000000000004,3.1199351035,0.049440000000000005,0.01442,0.051500000000000004,3.07,-0.07,3.0707979419,3.13944,-0.19558,3.145526196,0.049440000000000005,0.01442,0.051500000000000004,3.09,-0.21,3.0971277016
2020-11-29 19:30:00,3.01992,-0.12544000000000002,3.0225241107,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.9699999999999998,-0.14,2.9732978324,3.04992,-0.13544,3.0529258098,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.0,-0.15,3.0037476592
2020-11-29 20:00:00,2.83992,-0.20544,2.8473410755,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.79,-0.22,2.7986603938,2.86992,-0.21544000000000002,2.8779949965,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.8200000000000003,-0.23,2.8293638861
2020-11-29 20:30:00,2.75992,-0.22544000000000003,2.7691120598000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.71,-0.24,2.7206065500000003,2.78992,-0.23544,2.7998367095,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.74,-0.25,2.7513814712
2020-11-29 21:00:00,2.56944,-0.25558000000000003,2.5821198752,0.049440000000000005,0.01442,0.051500000000000004,2.52,-0.27,2.5344230113,2.59944,-0.27558000000000005,2.6140070103,0.049440000000000005,0.01442,0.051500000000000004,2.55,-0.29,2.5664372192
2020-11-29 21:30:00,2.45992,-0.19544,2.4676716151,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.41,-0.21,2.4191320758,2.48992,-0.20544,2.4983809157,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.44,-0.22,2.4498979571
2020-11-29 22:00:00,2.34944,-0.12558,2.3527937967,0.049440000000000005,0.01442,0.051500000000000004,2.3,-0.14,2.3042569301,2.36944,-0.13558,2.3733157923,0.049440000000000005,0.01442,0.051500000000000004,2.32,-0.15,2.3248440808
2020-11-29 22:30:00,2.21992,-0.12544000000000002,2.2234612657,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.17,-0.14,2.1745114394,2.24992,-0.11544000000000001,2.2528795796,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.2,-0.13,2.2038375621
2020-11-29 23:00:00,2.11992,0.15456,2.1255468943,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.07,0.14,2.074728898,2.14992,0.15456,2.1554685801,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.1,0.14,2.104661493
2020-11-29 23:30:00,1.99944,-0.15558000000000002,2.0054838444,0.049440000000000005,0.01442,0.051500000000000004,1.9500000000000002,-0.17,1.9573962297,2.01944,-0.21558000000000002,2.0309142399,0.049440000000000005,0.01442,0.051500000000000004,1.97,-0.23,1.9833809518
2020-11-30 00:00:00,1.7999200000000002,-0.25544,1.8179553350000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.75,-0.27,1.7707060739,1.8199200000000002,-0.26544,1.8391756849,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.77,-0.28,1.7920100446
2020-11-30 00:30:00,1.95944,0.13442,1.964045277,0.049440000000000005,0.01442,0.051500000000000004,1.9100000000000001,0.12,1.9137659209,1.8994400000000002,-0.6655800000000001,2.0126770854,0.049440000000000005,0.01442,0.051500000000000004,1.85,-0.68,1.971014967
2020-11-30 01:00:00,2.08992,-0.14544,2.0949745583,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.04,-0.16,2.04626489,2.09992,-0.25544,2.1153991586,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.05,-0.27,2.0677040407
2020-11-30 01:30:00,2.14992,-0.17544,2.1570663411,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.1,-0.19,2.1085777197,2.16992,-0.18544000000000002,2.1778293781,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.12,-0.2,2.1294130647
2020-11-30 02:00:00,2.11944,-0.17558,2.1267003197,0.049440000000000005,0.01442,0.051500000000000004,2.07,-0.19,2.0787015178,2.13944,-0.18558000000000002,2.1474737367,0.049440000000000005,0.01442,0.051500000000000004,2.09,-0.2,2.0995475703
2020-11-30 02:30:00,2.10656,-0.17642000000000002,2.1139344952,0.046560000000000004,0.013580000000000002,0.0485,2.06,-0.19,2.0687435801,2.12656,-0.19642,2.1356119147,0.046560000000000004,0.013580000000000002,0.0485,2.08,-0.21,2.0905740838
2020-11-30 03:00:00,2.05896,-0.17572000000000002,2.0664447246,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.01,-0.19,2.0189601284,2.07896,-0.19572,2.0881525327,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.03,-0.21,2.0408331632
2020-11-30 03:30:00,1.9908800000000002,-0.15516000000000002,1.9969170739000002,0.05088,0.01484,0.053,1.94,-0.17,1.9474342094,2.0108800000000002,-0.16516,2.0176511591,0.05088,0.01484,0.053,1.96,-0.18,1.9682479519
2020-11-30 04:00:00,1.97232,-0.15474000000000002,1.9783808152,0.052320000000000005,0.015260000000000001,0.0545,1.92,-0.17,1.9275113489,1.99232,-0.16474000000000003,1.9991193686000002,0.052320000000000005,0.015260000000000001,0.0545,1.94,-0.18,1.9483326205
2020-11-30 04:30:00,1.97184,-0.14488,1.9771553303,0.051840000000000004,0.015120000000000001,0.054,1.92,-0.16,1.9266551326,1.99184,-0.15488000000000002,1.997852447,0.051840000000000004,0.015120000000000001,0.054,1.94,-0.17,1.9474342094
2020-11-30 05:00:00,1.9713600000000002,0.014980000000000002,1.9714169143,0.05136,0.014980000000000002,0.053500000000000006,1.92,0.0,1.92,1.9913600000000002,0.014980000000000002,1.9914163427,0.05136,0.014980000000000002,0.053500000000000006,1.94,0.0,1.94
2020-11-30 05:30:00,2.00088,0.43484000000000006,2.0475855538,0.05088,0.01484,0.053,1.9500000000000002,0.42,1.9947180252,1.94088,-0.38516000000000006,1.9787277226,0.05088,0.01484,0.053,1.8900000000000001,-0.4,1.9318643845
2020-11-30 06:00:00,1.95992,0.014560000000000002,1.9599740815,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9100000000000001,0.0,1.9100000000000001,1.9799200000000001,0.014560000000000002,1.9799735352,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9300000000000002,0.0,1.9300000000000002
2020-11-30 06:30:00,2.24184,0.20512000000000002,2.2512042999,0.051840000000000004,0.015120000000000001,0.054,2.19,0.19,2.1982265579,2.26184,0.20512000000000002,2.2711218373,0.051840000000000004,0.015120000000000001,0.054,2.21,0.19,2.2181523843
2020-11-30 07:00:00,2.49232,0.22526000000000002,2.5024789809,0.052320000000000005,0.015260000000000001,0.0545,2.44,0.21,2.4490202121999998,2.51232,0.22526000000000002,2.522398432,0.052320000000000005,0.015260000000000001,0.0545,2.46,0.21,2.468947144
2020-11-30 07:30:00,2.8004,0.3047,2.8169278035,0.0504,0.014700000000000001,0.052500000000000005,2.75,0.29,2.7652486326,2.8204000000000002,0.2747,2.8337459749000002,0.0504,0.014700000000000001,0.052500000000000005,2.77,0.26,2.7821754078
2020-11-30 08:00:00,3.1904,0.7547,3.2784484516,0.0504,0.014700000000000001,0.052500000000000005,3.14,0.74,3.2260192188,3.1904,0.5147,3.2316510099,0.0504,0.014700000000000001,0.052500000000000005,3.14,0.5,3.1795597179
2020-11-30 08:30:00,3.4318400000000002,0.7251200000000001,3.5076095564000003,0.051840000000000004,0.015120000000000001,0.054,3.38,0.71,3.4537660604,3.46184,0.7251200000000001,3.5369669492,0.051840000000000004,0.015120000000000001,0.054,3.41,0.71,3.4831307756
2020-11-30 09:00:00,3.50296,0.7812800000000001,3.5890287265,0.07296000000000001,0.02128,0.076,3.43,0.76,3.5131894341,3.54296,0.7912800000000001,3.630246493,0.07296000000000001,0.02128,0.076,3.47,0.77,3.5544057169
2020-11-30 09:30:00,3.4704,0.7422000000000001,3.5488782735,0.11040000000000001,0.0322,0.115,3.36,0.71,3.4341956846,3.5104,0.7422000000000001,3.5880034838,0.11040000000000001,0.0322,0.115,3.4,0.71,3.4733413308
2020-11-30 10:00:00,3.56288,0.7908400000000001,3.6495947446,0.24288,0.07084,0.253,3.32,0.72,3.3971752972,3.6228800000000003,0.8008400000000001,3.7103374779,0.24288,0.07084,0.253,3.38,0.73,3.4579329085
2020-11-30 10:30:00,3.5060000000000002,0.7905000000000001,3.5940125556,0.276,0.0805,0.28750000000000003,3.23,0.71,3.3071135451,3.556,0.6505000000000001,3.6150084716,0.276,0.0805,0.28750000000000003,3.2800000000000002,0.5700000000000001,3.329159053
2020-11-30 11:00:00,3.53944,1.05692,3.6938753904,0.22944,0.06692000000000001,0.23900000000000002,3.31,0.99,3.4548806058,3.53944,0.5569200000000001,3.5829869383,0.22944,0.06692000000000001,0.23900000000000002,3.31,0.49,3.3460723244
2020-11-30 11:30:00,3.59456,0.9125800000000001,3.7085932441000002,0.21456000000000003,0.06258000000000001,0.2235,3.38,0.85,3.4852403074,3.65456,0.89258,3.7619819045,0.21456000000000003,0.06258000000000001,0.2235,3.44,0.8300000000000001,3.5387144558
2020-11-30 12:00:00,3.61808,0.9994400000000001,3.7535827152,0.23808,0.06944,0.248,3.38,0.93,3.5056097900000003,3.67808,0.9894400000000001,3.8088402434,0.23808,0.06944,0.248,3.44,0.92,3.560898763
2020-11-30 12:30:00,3.54608,0.8984400000000001,3.6581249022,0.16608,0.048440000000000004,0.17300000000000001,3.38,0.85,3.4852403074,3.54608,0.50844,3.5823448466,0.16608,0.048440000000000004,0.17300000000000001,3.38,0.46,3.4111581611
2020-11-30 13:00:00,3.44696,1.07578,3.6109328227,0.15696000000000002,0.04578,0.1635,3.29,1.03,3.4474628352,3.39696,0.28578000000000003,3.408959878,0.15696000000000002,0.04578,0.1635,3.24,0.24,3.248876729
2020-11-30 13:30:00,3.21776,1.26018,3.455724678,0.13776000000000002,0.04018,0.14350000000000002,3.08,1.22,3.3128235691,3.15776,0.46018000000000003,3.1911148287,0.13776000000000002,0.04018,0.14350000000000002,3.02,0.42,3.0490654306
2020-11-30 14:00:00,3.6281600000000003,0.6573800000000001,3.687233848,0.12816000000000002,0.037380000000000004,0.1335,3.5,0.62,3.5544901181,3.65816,0.58738,3.7050168488,0.12816000000000002,0.037380000000000004,0.1335,3.5300000000000002,0.55,3.5725900968
2020-11-30 14:30:00,3.67352,0.66186,3.7326676587,0.14352,0.04186,0.1495,3.5300000000000002,0.62,3.58403404,3.72352,0.66186,3.7818857532,0.14352,0.04186,0.1495,3.58,0.62,3.6332905196
2020-11-30 15:00:00,3.6852,0.7336,3.7575082169,0.11520000000000001,0.033600000000000005,0.12,3.5700000000000003,0.7000000000000001,3.6379802089,3.7352,0.7336,3.8065585507,0.11520000000000001,0.033600000000000005,0.12,3.62,0.7000000000000001,3.6870584481
2020-11-30 15:30:00,3.63208,0.57394,3.6771472978,0.08208,0.023940000000000003,0.0855,3.55,0.55,3.5923529893,3.6720800000000002,0.57394,3.7166622997000003,0.08208,0.023940000000000003,0.0855,3.59,0.55,3.6318865621
2020-11-30 16:00:00,3.5396,0.3703,3.5589170052,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.47,0.35000000000000003,3.4876066292,3.5696,0.3603,3.5877374833999998,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.5,0.34,3.5164755082
2020-11-30 16:30:00,3.7333600000000002,0.30848000000000003,3.7460828608,0.06336,0.01848,0.066,3.67,0.29,3.6814399357000003,3.76336,0.24848000000000003,3.7715541624,0.06336,0.01848,0.066,3.7,0.23,3.7071417561
2020-11-30 17:00:00,3.73,0.2275,3.7369313949,0.06,0.0175,0.0625,3.67,0.21,3.6760032644000002,3.76,0.2275,3.7668761926,0.06,0.0175,0.0625,3.7,0.21,3.7059546678
2020-11-30 17:30:00,3.58432,-0.10124000000000001,3.5857494893,0.06432,0.018760000000000002,0.067,3.52,-0.12,3.5220448606,3.62432,-0.11124,3.6260267236,0.06432,0.018760000000000002,0.067,3.56,-0.13,3.5623728047
2020-11-30 18:00:00,3.5423999999999998,-0.1418,3.5452369455,0.062400000000000004,0.0182,0.065,3.48,-0.16,3.4836762192,3.5724,-0.1418,3.5752131405,0.062400000000000004,0.0182,0.065,3.51,-0.16,3.5136448312
2020-11-30 18:30:00,3.42048,-0.11236000000000002,3.42232497,0.060480000000000006,0.017640000000000003,0.063,3.36,-0.13,3.3625139405,3.46048,-0.12236000000000001,3.4626426036,0.060480000000000006,0.017640000000000003,0.063,3.4,-0.14,3.4028811322
2020-11-30 19:00:00,3.24616,-0.15362,3.2497928934,0.05616,0.016380000000000002,0.0585,3.19,-0.17,3.194526569,3.27616,-0.15362,3.2797596635,0.05616,0.016380000000000002,0.0585,3.22,-0.17,3.2244844549
2020-11-30 19:30:00,3.17472,-0.19404000000000002,3.1806443687,0.054720000000000005,0.015960000000000002,0.057,3.12,-0.21,3.1270593215,3.21472,-0.20404000000000003,3.2211887557,0.054720000000000005,0.015960000000000002,0.057,3.16,-0.22,3.1676489705
2020-11-30 20:00:00,3.08712,-0.19334,3.0931683191,0.057120000000000004,0.01666,0.059500000000000004,3.03,-0.21,3.0372685097,3.11712,-0.20334000000000002,3.1237452281,0.057120000000000004,0.01666,0.059500000000000004,3.06,-0.22,3.0678983034
2020-11-30 20:30:00,3.03376,-0.21432,3.0413208972,0.05376,0.015680000000000003,0.056,2.98,-0.23,2.9888626599,3.06376,-0.23432000000000003,3.0727074706,0.05376,0.015680000000000003,0.056,3.01,-0.25,3.0203642164
2020-11-30 21:00:00,2.93712,-0.25334,2.948025619,0.057120000000000004,0.01666,0.059500000000000004,2.88,-0.27,2.8926285624,2.96712,-0.26334,2.9787831492,0.057120000000000004,0.01666,0.059500000000000004,2.91,-0.28,2.9234397548
2020-11-30 21:30:00,2.76376,-0.25432000000000005,2.7754365422,0.05376,0.015680000000000003,0.056,2.71,-0.27,2.7234169714,2.79376,-0.26432,2.8062359131,0.05376,0.015680000000000003,0.056,2.74,-0.28,2.7542694131000003
2020-11-30 22:00:00,2.61088,-0.18516000000000002,2.6174374109,0.05088,0.01484,0.053,2.56,-0.2,2.5678006153,2.64088,-0.20516,2.6488370656,0.05088,0.01484,0.053,2.59,-0.22,2.5993268359
2020-11-30 22:30:00,2.42184,-0.18488000000000002,2.4288864938,0.051840000000000004,0.015120000000000001,0.054,2.37,-0.2,2.3784238478,2.45184,-0.20488,2.4603851731,0.051840000000000004,0.015120000000000001,0.054,2.4,-0.22,2.4100622399000002
2020-11-30 23:00:00,2.32088,-0.18516000000000002,2.3282543246,0.05088,0.01484,0.053,2.27,-0.2,2.2787935405,2.34088,-0.20516,2.3498531443,0.05088,0.01484,0.053,2.29,-0.22,2.3005434141
2020-11-30 23:30:00,2.2413600000000002,-0.16502,2.2474265839,0.05136,0.014980000000000002,0.053500000000000006,2.19,-0.18,2.1973848093,2.27136,-0.17502,2.2780931171,0.05136,0.014980000000000002,0.053500000000000006,2.22,-0.19,2.2281157959
2020-12-01 00:00:00,2.13088,-0.16516,2.1372710169999998,0.05088,0.01484,0.053,2.08,-0.18,2.0877739341,2.16088,-0.17516,2.1679675736,0.05088,0.01484,0.053,2.11,-0.19,2.1185372312
2020-12-01 00:30:00,2.30136,-0.16502,2.3072688292,0.05136,0.014980000000000002,0.053500000000000006,2.25,-0.18,2.2571885167,2.32136,-0.17502,2.3279485067,0.05136,0.014980000000000002,0.053500000000000006,2.27,-0.19,2.2779376638
2020-12-01 01:00:00,2.53232,-0.16474000000000003,2.5376729202,0.052320000000000005,0.015260000000000001,0.0545,2.48,-0.18,2.4865236777,2.56232,-0.17474,2.5682713739,0.052320000000000005,0.015260000000000001,0.0545,2.51,-0.19,2.5171809629
2020-12-01 01:30:00,2.5928,-0.15460000000000002,2.5974050512,0.0528,0.0154,0.055,2.54,-0.17,2.5456826197,2.6228,-0.1746,2.6286051434,0.0528,0.0154,0.055,2.5700000000000003,-0.19,2.5770137757000002
2020-12-01 02:00:00,2.5628,-0.1246,2.5658271571,0.0528,0.0154,0.055,2.51,-0.14,2.5139013505,2.5928,-0.1346,2.5962913935,0.0528,0.0154,0.055,2.54,-0.15,2.5444252789
2020-12-01 02:30:00,2.55944,-0.12558,2.5625189658,0.049440000000000005,0.01442,0.051500000000000004,2.51,-0.14,2.5139013505,2.58944,-0.13558,2.5929869745,0.049440000000000005,0.01442,0.051500000000000004,2.54,-0.15,2.5444252789
2020-12-01 03:00:00,2.4804,-0.1253,2.4835628138,0.0504,0.014700000000000001,0.052500000000000005,2.43,-0.14,2.4340295808,2.5104,-0.1353,2.5140434065,0.0504,0.014700000000000001,0.052500000000000005,2.46,-0.15,2.4645689278000003
2020-12-01 03:30:00,2.5404,-0.1253,2.5434882052,0.0504,0.014700000000000001,0.052500000000000005,2.49,-0.14,2.4939326374,2.5704000000000002,-0.1253,2.5734522047,0.0504,0.014700000000000001,0.052500000000000005,2.52,-0.14,2.5238858928
2020-12-01 04:00:00,2.52992,0.15456,2.5346368576,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.48,0.14,2.4839484697,2.55992,0.16456,2.5652037736,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.51,0.15,2.5144780771
2020-12-01 04:30:00,2.45992,0.18456,2.4668337601,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.41,0.17,2.4159884106,2.47992,0.15456,2.4847317763,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.43,0.14,2.4340295808
2020-12-01 05:00:00,2.45848,0.15414,2.4633073397,0.04848,0.014140000000000002,0.0505,2.41,0.14,2.4140629652,2.4784800000000002,0.18414000000000003,2.4853109765,0.04848,0.014140000000000002,0.0505,2.43,0.17,2.4359392439
2020-12-01 05:30:00,2.4589600000000003,0.15428,2.4637951619000003,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.41,0.14,2.4140629652,2.47896,0.15428,2.483756228,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.43,0.14,2.4340295808
2020-12-01 06:00:00,2.52896,0.15428,2.5336615796,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.48,0.14,2.4839484697,2.55896,0.08428000000000001,2.5603475155,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.51,0.07,2.5109759059
2020-12-01 06:30:00,2.71944,-0.07558000000000001,2.7204900753,0.049440000000000005,0.01442,0.051500000000000004,2.67,-0.09,2.6715164233,2.74944,-0.15558000000000002,2.7538383122,0.049440000000000005,0.01442,0.051500000000000004,2.7,-0.17,2.7053465582
2020-12-01 07:00:00,3.00944,0.15442,3.0133991853,0.049440000000000005,0.01442,0.051500000000000004,2.96,0.14,2.9633089613,3.04944,0.15442,3.0533473189,0.049440000000000005,0.01442,0.051500000000000004,3.0,0.14,3.0032648901
2020-12-01 07:30:00,3.468,0.334,3.484046498,0.048,0.014,0.05,3.42,0.32,3.4349381363,3.508,0.324,3.5229305982,0.048,0.014,0.05,3.46,0.31,3.4738595251
2020-12-01 08:00:00,3.65328,0.44554000000000005,3.680347898,0.05328,0.015540000000000002,0.0555,3.6,0.43,3.6255896072000002,3.68328,0.43554000000000004,3.708941446,0.05328,0.015540000000000002,0.0555,3.63,0.42,3.6542167423
2020-12-01 08:30:00,3.9528,0.5829,3.9955475531999998,0.11280000000000001,0.0329,0.11750000000000001,3.84,0.55,3.8791880594,3.9928,0.5829,4.0351238209,0.11280000000000001,0.0329,0.11750000000000001,3.88,0.55,3.918788078
2020-12-01 09:00:00,3.94128,0.6145400000000001,3.9889030384,0.22128,0.06454,0.2305,3.7199999999999998,0.55,3.7604388042,4.00128,0.6145400000000001,4.0481972593,0.22128,0.06454,0.2305,3.7800000000000002,0.55,3.8198036599
2020-12-01 09:30:00,4.03,0.655,4.0828819478,0.36,0.105,0.375,3.67,0.55,3.7109836971,4.11,0.665,4.1634510925,0.36,0.105,0.375,3.75,0.56,3.791582783
2020-12-01 10:00:00,3.9696,0.7278,4.0357672133,0.6096,0.1778,0.635,3.36,0.55,3.4047173157,4.0996,0.7678,4.1708796434,0.6096,0.1778,0.635,3.49,0.59,3.5395197414
2020-12-01 10:30:00,3.9328000000000003,0.7179,3.9977864188,0.7128,0.2079,0.7425,3.22,0.51,3.2601380339,4.0828,0.7579,4.1525496084,0.7128,0.2079,0.7425,3.37,0.55,3.4145863586000003
2020-12-01 11:00:00,3.82032,0.7467600000000001,3.892620634,0.8803200000000001,0.25676000000000004,0.917,2.94,0.49,2.9805536398,3.99032,0.78676,4.067142117,0.8803200000000001,0.25676000000000004,0.917,3.11,0.53,3.1548375552
2020-12-01 11:30:00,3.78288,0.75834,3.8581421241,1.02288,0.29834000000000005,1.0655000000000001,2.76,0.46,2.7980707639,3.97288,0.8083400000000001,4.0542803369,1.02288,0.29834000000000005,1.0655000000000001,2.95,0.51,2.9937601774
2020-12-01 12:00:00,3.6890400000000003,0.7697200000000001,3.7684857702,0.9590400000000001,0.27972,0.999,2.73,0.49,2.7736257859,3.82904,0.8097200000000001,3.9137186664,0.9590400000000001,0.27972,0.999,2.87,0.53,2.9185270257
2020-12-01 12:30:00,3.77736,0.64048,3.8312743572,0.6873600000000001,0.20048000000000002,0.716,3.09,0.44,3.1211696526,3.91736,0.6704800000000001,3.9743241941000003,0.6873600000000001,0.20048000000000002,0.716,3.23,0.47000000000000003,3.2640159313
2020-12-01 13:00:00,3.83624,0.7018200000000001,3.8999088002,0.9662400000000001,0.28182,1.0065,2.87,0.42,2.9005689097,3.97624,0.73182,4.0430242455,0.9662400000000001,0.28182,1.0065,3.01,0.45,3.0434519875
2020-12-01 13:30:00,3.77904,0.6647200000000001,3.837055642,0.8390400000000001,0.24472000000000002,0.874,2.94,0.42,2.969848481,3.92904,0.69472,3.9899863659,0.8390400000000001,0.24472000000000002,0.874,3.09,0.45,3.1225950746
2020-12-01 14:00:00,3.69288,0.5883400000000001,3.7394527207,0.54288,0.15834,0.5655,3.15,0.43,3.1792137393,3.84288,0.62834,3.8939103546,0.54288,0.15834,0.5655,3.3,0.47000000000000003,3.3333016665
2020-12-01 14:30:00,3.6720800000000002,0.5189400000000001,3.7085671424,0.44208000000000003,0.12894,0.4605,3.23,0.39,3.2534596970000003,3.77208,0.5389400000000001,3.8103863124,0.44208000000000003,0.12894,0.4605,3.33,0.41000000000000003,3.3551453024
2020-12-01 15:00:00,3.80944,0.46942000000000006,3.8382532811,0.16944,0.049420000000000006,0.17650000000000002,3.64,0.42,3.6641506519,3.85944,0.47942,3.8891028078,0.16944,0.049420000000000006,0.17650000000000002,3.69,0.43,3.7149697172
2020-12-01 15:30:00,3.85792,0.39856,3.8784528874,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.76,0.37,3.7781609283,3.89792,0.39856,3.9182432798,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.8,0.37,3.8179706652
2020-12-01 16:00:00,4.04808,0.41694000000000003,4.0694951345,0.05808000000000001,0.01694,0.060500000000000005,3.99,0.4,4.01,4.06808,0.31694,4.0804075593,0.05808000000000001,0.01694,0.060500000000000005,4.01,0.30000000000000004,4.0212062867
2020-12-01 16:30:00,4.158,0.194,4.1625232732,0.048,0.014,0.05,4.11,0.18,4.1139397176,4.198,0.194,4.2024802201,0.048,0.014,0.05,4.15,0.18,4.1539017803
2020-12-01 17:00:00,4.298,0.194,4.3023760877,0.048,0.014,0.05,4.25,0.18,4.2538100569,4.338,0.194,4.342335777,0.048,0.014,0.05,4.29,0.18,4.2937745632
2020-12-01 17:30:00,4.16752,-0.01614,4.1675512534,0.04752000000000001,0.01386,0.0495,4.12,-0.03,4.1201092219,4.19752,-0.15614,4.2004230561,0.04752000000000001,0.01386,0.0495,4.15,-0.17,4.1534804682
2020-12-01 18:00:00,3.99944,-0.15558000000000002,4.0024649218,0.049440000000000005,0.01442,0.051500000000000004,3.95,-0.17,3.9536565354,4.03944,-0.16558,4.0428322065,0.049440000000000005,0.01442,0.051500000000000004,3.99,-0.18,3.9940580867
2020-12-01 18:30:00,3.67944,-0.12558,3.6815824111,0.049440000000000005,0.01442,0.051500000000000004,3.63,-0.14,3.6326987213,3.70944,-0.13558,3.711916897,0.049440000000000005,0.01442,0.051500000000000004,3.66,-0.15,3.6630724809
2020-12-01 19:00:00,3.47992,-0.12544000000000002,3.4821801217,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.43,-0.14,3.4328559539,3.50992,-0.13544,3.512532192,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.46,-0.15,3.4632499188
2020-12-01 19:30:00,3.37944,-0.13558,3.3821585785,0.049440000000000005,0.01442,0.051500000000000004,3.33,-0.15,3.3333766664,3.40944,-0.14558000000000001,3.4125466517,0.049440000000000005,0.01442,0.051500000000000004,3.36,-0.16,3.3638073667
