Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-01 20:00:00,3.21944,-0.18558000000000002,3.2247843106,0.049440000000000005,0.01442,0.051500000000000004,3.17,-0.2,3.1763028823,3.24944,-0.19558,3.2553205449,0.049440000000000005,0.01442,0.051500000000000004,3.2,-0.21,3.2068832221
2020-12-01 20:30:00,3.11944,-0.18558000000000002,3.1249553357,0.049440000000000005,0.01442,0.051500000000000004,3.07,-0.2,3.0765077604,3.1494400000000002,-0.19558,3.1555069086,0.049440000000000005,0.01442,0.051500000000000004,3.1,-0.21,3.1071047617
2020-12-01 21:00:00,2.99992,-0.19544,3.0062795612,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.95,-0.21,2.9574651308,3.02992,-0.21544000000000002,3.0375696864,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.98,-0.23,2.9888626599
2020-12-01 21:30:00,2.86992,-0.19544,2.8765669817,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.8200000000000003,-0.21,2.8278083386,2.89992,-0.21544000000000002,2.9079116904999998,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.85,-0.23,2.8592656400000003
2020-12-01 22:00:00,2.6894400000000003,-0.16558,2.6945322878,0.049440000000000005,0.01442,0.051500000000000004,2.64,-0.18,2.6461292485,2.71944,-0.17558,2.7251022458,0.049440000000000005,0.01442,0.051500000000000004,2.67,-0.19,2.6767517629
2020-12-01 22:30:00,2.50944,-0.16558,2.5148967871,0.049440000000000005,0.01442,0.051500000000000004,2.46,-0.18,2.4665765749,2.52944,-0.17558,2.5355265824,0.049440000000000005,0.01442,0.051500000000000004,2.48,-0.19,2.4872675771
2020-12-01 23:00:00,2.33992,-0.15544000000000002,2.3450772269,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.29,-0.17,2.2963013739,2.35992,-0.15544000000000002,2.365033615,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.31,-0.17,2.3162469644
2020-12-01 23:30:00,2.23944,-0.11558000000000002,2.2424206229,0.049440000000000005,0.01442,0.051500000000000004,2.19,-0.13,2.1938550545,2.25944,-0.12558,2.2629271861999998,0.049440000000000005,0.01442,0.051500000000000004,2.21,-0.14,2.2144299492
2020-12-02 00:00:00,2.18944,-0.11558000000000002,2.1924885975,0.049440000000000005,0.01442,0.051500000000000004,2.14,-0.13,2.143944962,2.20944,-0.12558,2.213005976,0.049440000000000005,0.01442,0.051500000000000004,2.16,-0.14,2.164532282
2020-12-02 00:30:00,2.28896,-0.11572,2.2918832867,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.24,-0.13,2.2437691503,2.31896,-0.12572,2.322365389,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.27,-0.14,2.2743130831
2020-12-02 01:00:00,2.45992,-0.11544000000000001,2.462627215,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.41,-0.13,2.4135036772,2.48992,-0.12544000000000002,2.4930777766,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.44,-0.14,2.4440130933
2020-12-02 01:30:00,2.54992,0.014560000000000002,2.5499615683,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.5,0.0,2.5,2.57992,0.014560000000000002,2.579961085,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.5300000000000002,0.0,2.5300000000000002
2020-12-02 02:00:00,2.46944,0.01442,2.4694821016,0.049440000000000005,0.01442,0.051500000000000004,2.42,0.0,2.42,2.49944,-0.11558000000000002,2.5021109188,0.049440000000000005,0.01442,0.051500000000000004,2.45,-0.13,2.4534465554000002
2020-12-02 02:30:00,2.4556,0.18330000000000002,2.4624317757,0.0456,0.013300000000000001,0.0475,2.41,0.17,2.4159884106,2.4756,0.18330000000000002,2.4823767341,0.0456,0.013300000000000001,0.0475,2.43,0.17,2.4359392439
2020-12-02 03:00:00,2.40704,0.18372000000000002,2.4140411347,0.047040000000000005,0.013720000000000001,0.049,2.36,0.17,2.3661149592,2.42704,0.013720000000000001,2.4270787791,0.047040000000000005,0.013720000000000001,0.049,2.38,0.0,2.38
2020-12-02 03:30:00,2.32752,0.18386000000000002,2.3347706204,0.04752000000000001,0.01386,0.0495,2.2800000000000002,0.17,2.2863289352000002,2.3475200000000003,0.19386,2.3555109531,0.04752000000000001,0.01386,0.0495,2.3,0.18,2.3070327263
2020-12-02 04:00:00,2.27752,0.18386000000000002,2.2849292877,0.04752000000000001,0.01386,0.0495,2.23,0.17,2.2364704335,2.29752,0.17386000000000001,2.3040888546,0.04752000000000001,0.01386,0.0495,2.25,0.16,2.2556817151
2020-12-02 04:30:00,2.19752,0.15386000000000002,2.2028996913,0.04752000000000001,0.01386,0.0495,2.15,0.14,2.154553318,2.21752,0.18386000000000002,2.2251290861,0.04752000000000001,0.01386,0.0495,2.17,0.17,2.1766488003
2020-12-02 05:00:00,2.19752,0.15386000000000002,2.2028996913,0.04752000000000001,0.01386,0.0495,2.15,0.14,2.154553318,2.21752,0.17386000000000001,2.2243251224,0.04752000000000001,0.01386,0.0495,2.17,0.16,2.1758906223
2020-12-02 05:30:00,2.09752,0.46386000000000005,2.1481983731,0.04752000000000001,0.01386,0.0495,2.05,0.45,2.0988091862,2.09752,-0.35614,2.1275398586,0.04752000000000001,0.01386,0.0495,2.05,-0.37,2.083122656
2020-12-02 06:00:00,2.15896,0.014280000000000001,2.1590072256,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.11,0.0,2.11,2.17896,0.18428000000000003,2.1867386218,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.13,0.17,2.1367732683
2020-12-02 06:30:00,2.448,0.154,2.4528391712,0.048,0.014,0.05,2.4,0.14,2.4040798656,2.468,0.164,2.4734429446,0.048,0.014,0.05,2.42,0.15,2.4246443038
2020-12-02 07:00:00,2.758,0.534,2.8092205325,0.048,0.014,0.05,2.71,0.52,2.7594383486,2.768,-0.256,2.7798129433,0.048,0.014,0.05,2.7199999999999998,-0.27,2.733367886
2020-12-02 07:30:00,3.21752,0.38386000000000003,3.2403369346,0.04752000000000001,0.01386,0.0495,3.17,0.37,3.191520014,3.24752,0.34386000000000005,3.2656738738,0.04752000000000001,0.01386,0.0495,3.2,0.33,3.2169706247
2020-12-02 08:00:00,3.64848,0.6641400000000001,3.7084347439,0.04848,0.014140000000000002,0.0505,3.6,0.65,3.6582099448000003,3.66848,0.5441400000000001,3.7086161637,0.04848,0.014140000000000002,0.0505,3.62,0.53,3.6585926256
2020-12-02 08:30:00,3.84992,0.9945600000000001,3.9763090423,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.8,0.98,3.9243343385,3.78992,0.35456000000000004,3.8064690199999998,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.74,0.34,3.7554227458
2020-12-02 09:00:00,3.9748,0.6889000000000001,4.0340572938,0.0648,0.0189,0.0675,3.91,0.67,3.9669887824,4.0148,0.6889000000000001,4.073475451,0.0648,0.0189,0.0675,3.95,0.67,4.0064198482
2020-12-02 09:30:00,3.85856,0.67208,3.9166537759,0.17856000000000002,0.05208,0.186,3.68,0.62,3.7318628056,3.90856,0.66208,3.9642390443,0.17856000000000002,0.05208,0.186,3.73,0.61,3.7795502378
2020-12-02 10:00:00,3.78416,0.6028800000000001,3.8318835055,0.28416,0.08288000000000001,0.296,3.5,0.52,3.5384177255,3.8541600000000003,0.6228800000000001,3.9041681316,0.28416,0.08288000000000001,0.296,3.5700000000000003,0.54,3.6106093669
2020-12-02 10:30:00,3.8018400000000003,0.59762,3.8485240093,0.23184000000000002,0.06762,0.24150000000000002,3.5700000000000003,0.53,3.6091273183,3.86184,0.60762,3.9093490826,0.23184000000000002,0.06762,0.24150000000000002,3.63,0.54,3.6699455037
2020-12-02 11:00:00,3.8301600000000002,0.62338,3.8805577241,0.32016,0.09338,0.3335,3.51,0.53,3.5497887261,3.89016,0.63338,3.9413849152,0.32016,0.09338,0.3335,3.5700000000000003,0.54,3.6106093669
2020-12-02 11:30:00,3.71136,0.56498,3.7541171332000003,0.29136,0.08498000000000001,0.3035,3.42,0.48,3.4535199435,3.7813600000000003,0.52498,3.8176285113,0.29136,0.08498000000000001,0.3035,3.49,0.44,3.5176270411
2020-12-02 12:00:00,3.83008,0.6529400000000001,3.8853369802,0.25008,0.07294,0.2605,3.58,0.58,3.6266789215,3.9100800000000002,0.6729400000000001,3.9675652295,0.25008,0.07294,0.2605,3.66,0.6000000000000001,3.7088542705
2020-12-02 12:30:00,4.0781600000000005,0.6198800000000001,4.1250018424,0.30816000000000004,0.08988,0.321,3.77,0.53,3.807072366,4.12816,0.6298800000000001,4.1759374756,0.30816000000000004,0.08988,0.321,3.8200000000000003,0.54,3.8579787454
2020-12-02 13:00:00,3.9976000000000003,0.6743,4.0540703312,0.5976,0.1743,0.6225,3.4,0.5,3.4365680555,4.0676,0.6543,4.1198881356,0.5976,0.1743,0.6225,3.47,0.48,3.5030415356
2020-12-02 13:30:00,3.49736,0.35798,3.5156331791,0.26736000000000004,0.07798000000000001,0.2785,3.23,0.28,3.2421135082,3.55736,0.35798,3.5753265375,0.26736000000000004,0.07798000000000001,0.2785,3.29,0.28,3.3018933962
2020-12-02 14:00:00,2.2648,-0.2511,2.2786773027000002,0.0648,0.0189,0.0675,2.2,-0.27,2.2165062599,2.2948,-0.2711,2.3107579384,0.0648,0.0189,0.0675,2.23,-0.29,2.2487774456
2020-12-02 14:30:00,2.28672,-0.32804000000000005,2.3101295635,0.24672000000000002,0.07196000000000001,0.257,2.04,-0.4,2.0788458336,2.30672,-0.33804,2.3313575873,0.24672000000000002,0.07196000000000001,0.257,2.06,-0.41000000000000003,2.1004047229
2020-12-02 15:00:00,2.43848,-0.19086,2.445937908,0.16848000000000002,0.04914,0.17550000000000002,2.27,-0.24,2.2826519665,2.49848,-0.18086000000000002,2.5050174949,0.16848000000000002,0.04914,0.17550000000000002,2.33,-0.23,2.3413244115
2020-12-02 15:30:00,2.7364800000000002,0.16814,2.7416407223,0.09648000000000001,0.028140000000000002,0.1005,2.64,0.14,2.6437095151000003,2.76648,0.15814,2.7709961837,0.09648000000000001,0.028140000000000002,0.1005,2.67,0.13,2.6731629206000003
2020-12-02 16:00:00,2.86832,0.07326,2.8692554174,0.14832,0.04326000000000001,0.1545,2.7199999999999998,0.03,2.7201654361000003,2.88832,0.033260000000000005,2.8885114938000003,0.14832,0.04326000000000001,0.1545,2.74,-0.01,2.7400182481
2020-12-02 16:30:00,2.6086400000000003,-0.14248000000000002,2.6125281243,0.12864,0.037520000000000005,0.134,2.48,-0.18,2.4865236777,3.15864,-0.17248000000000002,3.1633456972,0.12864,0.037520000000000005,0.134,3.03,-0.21,3.0372685097
2020-12-02 17:00:00,3.40736,-0.10452,3.4089626868,0.08736000000000001,0.025480000000000003,0.091,3.32,-0.13,3.3225442059,3.43736,-0.10452,3.4389487056,0.08736000000000001,0.025480000000000003,0.091,3.35,-0.13,3.3525214392000002
2020-12-02 17:30:00,3.8884,-0.1188,3.89021439,0.038400000000000004,0.0112,0.04,3.85,-0.13,3.8521941799,3.9284,-0.1188,3.9301959239,0.038400000000000004,0.0112,0.04,3.89,-0.13,3.8921716303
2020-12-02 18:00:00,3.83032,-0.11824000000000001,3.8321445693,0.04032,0.011760000000000001,0.042,3.79,-0.13,3.792228896,3.87032,-0.11824000000000001,3.8721257211,0.04032,0.011760000000000001,0.042,3.83,-0.13,3.8322056312
2020-12-02 18:30:00,3.67416,-0.14712,3.6771042955,0.044160000000000005,0.01288,0.046,3.63,-0.16,3.6335244598000003,3.70416,-0.15712,3.7074907957,0.044160000000000005,0.01288,0.046,3.66,-0.17,3.6639459603
2020-12-02 19:00:00,3.5375199999999998,-0.19614,3.5429533796,0.04752000000000001,0.01386,0.0495,3.49,-0.21,3.496312343,3.56752,-0.20614000000000002,3.5734706729,0.04752000000000001,0.01386,0.0495,3.52,-0.22,3.5268682992000002
2020-12-02 19:30:00,3.30848,-0.13586,3.3112683144,0.04848,0.014140000000000002,0.0505,3.26,-0.15,3.2634490957,3.33848,-0.15586000000000003,3.3421162532,0.04848,0.014140000000000002,0.0505,3.29,-0.17,3.2943891695
2020-12-02 20:00:00,3.13704,-0.19628,3.1431744781,0.047040000000000005,0.013720000000000001,0.049,3.09,-0.21,3.0971277016,3.16704,-0.19628,3.1731164807,0.047040000000000005,0.013720000000000001,0.049,3.12,-0.21,3.1270593215
2020-12-02 20:30:00,3.05464,0.12302,3.0571161983,0.044640000000000006,0.01302,0.0465,3.01,0.11,3.0120092961,3.02464,-0.40698,3.0518977457,0.044640000000000006,0.01302,0.0465,2.98,-0.42,3.0094517773
2020-12-02 21:00:00,2.9212800000000003,0.28204,2.934863438,0.041280000000000004,0.01204,0.043000000000000003,2.88,0.27,2.8926285624,2.85128,-0.53796,2.9015855321,0.041280000000000004,0.01204,0.043000000000000003,2.81,-0.55,2.8633197516
2020-12-02 21:30:00,2.65272,0.29246,2.6687930324,0.04272,0.01246,0.044500000000000005,2.61,0.28,2.6249761904,2.58272,-0.52754,2.636046481,0.04272,0.01246,0.044500000000000005,2.54,-0.54,2.596767221
2020-12-02 22:00:00,2.4927200000000003,0.36246,2.5189343481,0.04272,0.01246,0.044500000000000005,2.45,0.35000000000000003,2.4748737342,2.42272,-0.46754,2.4674208903,0.04272,0.01246,0.044500000000000005,2.38,-0.48,2.4279209213
2020-12-02 22:30:00,2.30272,0.37246,2.3326478195,0.04272,0.01246,0.044500000000000005,2.26,0.36,2.2884929539,2.23272,-0.44754000000000005,2.2771321108,0.04272,0.01246,0.044500000000000005,2.19,-0.46,2.2377890875
2020-12-02 23:00:00,2.09128,0.37204000000000004,2.1241152982,0.041280000000000004,0.01204,0.043000000000000003,2.05,0.36,2.0813697413,2.05128,-0.44796,2.0996232519,0.041280000000000004,0.01204,0.043000000000000003,2.01,-0.46,2.0619650821
2020-12-02 23:30:00,2.02128,-0.11796000000000001,2.0247190916,0.041280000000000004,0.01204,0.043000000000000003,1.98,-0.13,1.9842630874,2.05128,-0.14796,2.0566092969,0.041280000000000004,0.01204,0.043000000000000003,2.01,-0.16,2.0163581031
2020-12-03 00:00:00,2.04512,0.32316,2.0704946752,0.04512,0.013160000000000002,0.047,2.0,0.31,2.0238824077,2.03512,-0.37684,2.0697153911,0.04512,0.013160000000000002,0.047,1.99,-0.39,2.0278560107
2020-12-03 00:30:00,2.18368,0.15274000000000001,2.1890152695,0.043680000000000004,0.012740000000000001,0.0455,2.14,0.14,2.1445745499,2.20368,0.17274,2.2104399223,0.043680000000000004,0.012740000000000001,0.0455,2.16,0.16,2.1659178193
2020-12-03 01:00:00,2.40128,0.15204,2.4060884855,0.041280000000000004,0.01204,0.043000000000000003,2.36,0.14,2.3641488955,2.43128,0.15204,2.4360292691,0.041280000000000004,0.01204,0.043000000000000003,2.39,0.14,2.394096907
2020-12-03 01:30:00,2.46224,0.15232,2.466946939,0.04224000000000001,0.012320000000000001,0.044,2.42,0.14,2.4240462042,2.4922400000000002,0.15232,2.4968903861,0.04224000000000001,0.012320000000000001,0.044,2.45,0.14,2.45399674
2020-12-03 02:00:00,2.3932,0.1526,2.3980602578,0.0432,0.0126,0.045,2.35,0.14,2.3541665192,2.4232,0.1526,2.4280002059,0.0432,0.0126,0.045,2.38,0.14,2.3841140912
2020-12-03 02:30:00,2.37744,0.15092,2.3822253882,0.03744,0.010920000000000001,0.039,2.34,0.14,2.3441842931,2.39744,0.15092,2.4021855465,0.03744,0.010920000000000001,0.039,2.36,0.14,2.3641488955
2020-12-03 03:00:00,2.35792,0.15106,2.36275387,0.03792,0.01106,0.0395,2.32,0.14,2.3242202994,2.37792,0.15106,2.3827132958,0.03792,0.01106,0.0395,2.34,0.14,2.3441842931
2020-12-03 03:30:00,2.41888,0.15134,2.4236097561,0.038880000000000005,0.011340000000000001,0.0405,2.38,0.14,2.3841140912,2.43888,0.15134,2.4435710446,0.038880000000000005,0.011340000000000001,0.0405,2.4,0.14,2.4040798656
2020-12-03 04:00:00,2.35984,0.15162,2.3647057851,0.03984,0.01162,0.0415,2.32,0.14,2.3242202994,2.37984,0.15162,2.3846649765,0.03984,0.01162,0.0415,2.34,0.14,2.3441842931
2020-12-03 04:30:00,2.33696,0.15078000000000003,2.3418190899,0.03696,0.010780000000000001,0.0385,2.3,0.14,2.3042569301,2.35696,0.15078000000000003,2.3617779426,0.03696,0.010780000000000001,0.0385,2.32,0.14,2.3242202994
2020-12-03 05:00:00,2.28552,0.31036,2.3064962606,0.03552,0.010360000000000001,0.037,2.25,0.30000000000000004,2.2699118926,2.29552,-0.41964,2.3335616126,0.03552,0.010360000000000001,0.037,2.26,-0.43,2.3005434141
2020-12-03 05:30:00,2.28648,0.40064000000000005,2.3213149722,0.036480000000000005,0.01064,0.038,2.25,0.39,2.2835498681,2.20648,-0.49936,2.262280796,0.036480000000000005,0.01064,0.038,2.17,-0.51,2.229125389
2020-12-03 06:00:00,2.4669600000000003,0.40078,2.4993031529,0.03696,0.010780000000000001,0.0385,2.43,0.39,2.4610973162,2.38696,-0.48922000000000004,2.4365783899,0.03696,0.010780000000000001,0.0385,2.35,-0.5,2.4026027553000002
2020-12-03 06:30:00,2.5664800000000003,-0.13936,2.5702608428,0.036480000000000005,0.01064,0.038,2.5300000000000002,-0.15,2.5344427395,2.58648,-0.12936,2.5897128798,0.036480000000000005,0.01064,0.038,2.55,-0.14,2.5538402456
2020-12-03 07:00:00,2.84744,-0.11908,2.8499288763,0.03744,0.010920000000000001,0.039,2.81,-0.13,2.8130055101,2.87744,-0.12908,2.8803337654,0.03744,0.010920000000000001,0.039,2.84,-0.14,2.8434486104000003
2020-12-03 07:30:00,3.30648,0.27064000000000005,3.3175376411,0.036480000000000005,0.01064,0.038,3.27,0.26,3.2803201063,3.34648,0.26064000000000004,3.356614604,0.036480000000000005,0.01064,0.038,3.31,0.25,3.3194276615
2020-12-03 08:00:00,3.76552,0.5503600000000001,3.8055271645,0.03552,0.010360000000000001,0.037,3.73,0.54,3.768885777,3.7955200000000002,0.5403600000000001,3.8337919871,0.03552,0.010360000000000001,0.037,3.76,0.53,3.7971699988000003
2020-12-03 08:30:00,4.03744,0.63092,4.0864387674,0.03744,0.010920000000000001,0.039,4.0,0.62,4.0477648153,4.07744,0.63092,4.1259637662,0.03744,0.010920000000000001,0.039,4.04,0.62,4.0872973956
2020-12-03 09:00:00,4.12896,0.6542800000000001,4.1804776043,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.08,0.64,4.1298910397,4.16896,0.6442800000000001,4.2184504501,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.12,0.63,4.167889154
2020-12-03 09:30:00,4.17672,0.5794600000000001,4.2167243033,0.06672,0.01946,0.0695,4.11,0.56,4.1479754098,4.2167200000000005,0.5794600000000001,4.2563483704,0.06672,0.01946,0.0695,4.15,0.56,4.1876126851
2020-12-03 10:00:00,4.20136,0.52248,4.2337230897,0.11136000000000001,0.03248,0.116,4.09,0.49,4.1192475041,4.25136,0.5324800000000001,4.2845766185,0.11136000000000001,0.03248,0.116,4.14,0.5,4.170083932
2020-12-03 10:30:00,4.31672,0.48696000000000006,4.3440996305,0.12672,0.03696,0.132,4.19,0.45,4.2140953952,4.37672,0.48696000000000006,4.4037266037,0.12672,0.03696,0.132,4.25,0.45,4.2737571293
2020-12-03 11:00:00,4.32184,0.45262,4.3454764814,0.11184000000000001,0.03262,0.1165,4.21,0.42,4.2308982498,4.38184,0.46262000000000003,4.4061932606,0.11184000000000001,0.03262,0.1165,4.27,0.43,4.2915964396
2020-12-03 11:30:00,4.16896,0.5092800000000001,4.1999516188,0.16896000000000003,0.049280000000000004,0.176,4.0,0.46,4.0263631232,4.21896,0.5092800000000001,4.2495869917,0.16896000000000003,0.049280000000000004,0.176,4.05,0.46,4.0760397447
2020-12-03 12:00:00,4.1512,0.48410000000000003,4.1793317947,0.1512,0.0441,0.1575,4.0,0.44,4.0241272346,4.2012,0.49410000000000004,4.2301555822,0.1512,0.0441,0.1575,4.05,0.45,4.0749233122
2020-12-03 12:30:00,4.23608,0.44094000000000005,4.2589672281,0.10608000000000001,0.030940000000000002,0.1105,4.13,0.41000000000000003,4.1503011939,4.28608,0.45094000000000006,4.3097364943,0.10608000000000001,0.030940000000000002,0.1105,4.18,0.42,4.2010474884
2020-12-03 13:00:00,4.20624,0.46682,4.2320651992,0.12624000000000002,0.036820000000000006,0.1315,4.08,0.43,4.1025967387,4.25624,0.46682,4.2817636378,0.12624000000000002,0.036820000000000006,0.1315,4.13,0.43,4.1523246501
2020-12-03 13:30:00,4.1952,0.4536,4.2196511704,0.11520000000000001,0.033600000000000005,0.12,4.08,0.42,4.1015606786,4.2452,0.4536,4.269364824,0.11520000000000001,0.033600000000000005,0.12,4.13,0.42,4.1513010009
2020-12-03 14:00:00,4.13504,0.41772000000000004,4.1560853937,0.09504000000000001,0.02772,0.099,4.04,0.39,4.0587806051,4.18504,0.41772000000000004,4.2058352084,0.09504000000000001,0.02772,0.099,4.09,0.39,4.1085520564
2020-12-03 14:30:00,4.21912,0.40016,4.2380539874,0.06912,0.02016,0.07200000000000001,4.15,0.38,4.1673612754,4.26912,0.39016,4.2869115223,0.06912,0.02016,0.07200000000000001,4.2,0.37,4.2162661206
2020-12-03 15:00:00,4.27472,0.47596000000000005,4.3011357802,0.054720000000000005,0.015960000000000002,0.057,4.22,0.46,4.2449970554,4.31472,0.47596000000000005,4.3408923737,0.054720000000000005,0.015960000000000002,0.057,4.26,0.46,4.2847637041
2020-12-03 15:30:00,4.19224,0.44232000000000005,4.2155098387,0.04224000000000001,0.012320000000000001,0.044,4.15,0.43,4.1722176357,4.24224,0.44232000000000005,4.2652370626,0.04224000000000001,0.012320000000000001,0.044,4.2,0.43,4.2219545237
2020-12-03 16:00:00,4.15744,0.33092000000000005,4.1705893349,0.03744,0.010920000000000001,0.039,4.12,0.32,4.1324084987,4.19744,0.32092000000000004,4.2096902736,0.03744,0.010920000000000001,0.039,4.16,0.31,4.1715344898
2020-12-03 16:30:00,4.52408,0.17994000000000002,4.5276570376,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.49,0.17,4.4932171103,4.46408,0.16994,4.4673134936,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.43,0.16,4.4328884489
2020-12-03 17:00:00,4.69456,0.15008000000000002,4.6969583349,0.03456,0.01008,0.036000000000000004,4.66,0.14,4.66210253,4.43456,0.17008,4.4378203659,0.03456,0.01008,0.036000000000000004,4.4,0.16,4.4029081299
2020-12-03 17:30:00,4.286,-0.11950000000000001,4.2876655945,0.036000000000000004,0.0105,0.0375,4.25,-0.13,4.2519877704,4.306,-0.11950000000000001,4.3076578613,0.036000000000000004,0.0105,0.0375,4.27,-0.13,4.2719784644
2020-12-03 18:00:00,4.11648,-0.21936000000000003,4.1223205116,0.036480000000000005,0.01064,0.038,4.08,-0.23,4.0864777009,4.15648,-0.20936000000000002,4.1617493437,0.036480000000000005,0.01064,0.038,4.12,-0.22,4.1258696053
2020-12-03 18:30:00,3.8164800000000003,-0.17936000000000002,3.8206922933,0.036480000000000005,0.01064,0.038,3.7800000000000002,-0.19,3.78477212,3.85648,-0.19936,3.8616295006,0.036480000000000005,0.01064,0.038,3.8200000000000003,-0.21,3.8257678968
2020-12-03 19:00:00,3.61648,-0.17936000000000002,3.6209249647,0.036480000000000005,0.01064,0.038,3.58,-0.19,3.585038354,3.65648,-0.19936,3.6619107581,0.036480000000000005,0.01064,0.038,3.62,-0.21,3.6260860442
2020-12-03 19:30:00,3.50648,-0.24936000000000003,3.5153353183,0.036480000000000005,0.01064,0.038,3.47,-0.26,3.4797270008,3.53648,-0.25936000000000003,3.5459777777,0.036480000000000005,0.01064,0.038,3.5,-0.27,3.5103988377
2020-12-03 20:00:00,3.26648,0.07064000000000001,3.2672437313,0.036480000000000005,0.01064,0.038,3.23,0.06,3.2305572275,3.25648,-0.23936000000000002,3.265264951,0.036480000000000005,0.01064,0.038,3.22,-0.25,3.2296903876
2020-12-03 20:30:00,2.92648,0.6306400000000001,2.9936586312,0.036480000000000005,0.01064,0.038,2.89,0.62,2.9557570942,2.85648,-0.23936000000000002,2.8664910954,0.036480000000000005,0.01064,0.038,2.8200000000000003,-0.25,2.8310598722
2020-12-03 21:00:00,2.826,0.6105,2.8911911473,0.036000000000000004,0.0105,0.0375,2.79,0.6000000000000001,2.8537869577,2.7560000000000002,-0.23950000000000002,2.7663868582999998,0.036000000000000004,0.0105,0.0375,2.7199999999999998,-0.25,2.7314648085
2020-12-03 21:30:00,2.66648,0.26064000000000004,2.679188086,0.036480000000000005,0.01064,0.038,2.63,0.25,2.6418554086,2.68648,0.21064000000000002,2.6947252179000003,0.036480000000000005,0.01064,0.038,2.65,0.2,2.6575364532
2020-12-03 22:00:00,2.5264800000000003,0.24064000000000002,2.5379142618,0.036480000000000005,0.01064,0.038,2.49,0.23,2.500599928,2.55648,0.24064000000000002,2.567780676,0.036480000000000005,0.01064,0.038,2.52,0.23,2.5304742638
2020-12-03 22:30:00,2.33648,0.22064000000000003,2.3468746877,0.036480000000000005,0.01064,0.038,2.3,0.21,2.309567059,2.35648,0.21064000000000002,2.3658755673,0.036480000000000005,0.01064,0.038,2.32,0.2,2.3286047325
2020-12-03 23:00:00,2.17648,0.22064000000000003,2.1876350701,0.036480000000000005,0.01064,0.038,2.14,0.21,2.1502790517,2.19648,0.19064,2.2047376261,0.036480000000000005,0.01064,0.038,2.16,0.18,2.1674870242
2020-12-03 23:30:00,2.036,0.1905,2.0448927233,0.036000000000000004,0.0105,0.0375,2.0,0.18,2.0080836636,2.066,0.18050000000000002,2.073869873,0.036000000000000004,0.0105,0.0375,2.03,0.17,2.0371057901
2020-12-04 00:00:00,1.9864800000000002,0.19064,1.9956067749000002,0.036480000000000005,0.01064,0.038,1.9500000000000002,0.18,1.9582900704,2.00648,0.18064000000000002,2.0145949469,0.036480000000000005,0.01064,0.038,1.97,0.17,1.9773214205
2020-12-04 00:30:00,2.13648,0.19064,2.1449686245,0.036480000000000005,0.01064,0.038,2.1,0.18,2.1077001684,2.15648,0.18064000000000002,2.1640325321000002,0.036480000000000005,0.01064,0.038,2.12,0.17,2.1268051157
2020-12-04 01:00:00,2.37648,0.20064,2.3849347161,0.036480000000000005,0.01064,0.038,2.34,0.19,2.3477010031,2.40648,0.19064,2.4140193868,0.036480000000000005,0.01064,0.038,2.37,0.18,2.3768256141
2020-12-04 01:30:00,2.54792,0.57106,2.6111311437999998,0.03792,0.01106,0.0395,2.51,0.56,2.5717114924,2.48792,-0.17894000000000002,2.494346698,0.03792,0.01106,0.0395,2.45,-0.19,2.457356303
2020-12-04 02:00:00,2.52744,0.59092,2.5956000077,0.03744,0.010920000000000001,0.039,2.49,0.58,2.5566579748000002,2.45744,-0.24908000000000002,2.4700308095,0.03744,0.010920000000000001,0.039,2.42,-0.26,2.4339268683
2020-12-04 02:30:00,2.51456,0.47008000000000005,2.558121811,0.03456,0.01008,0.036000000000000004,2.48,0.46,2.5223005372,2.47456,-0.06992000000000001,2.4755476162,0.03456,0.01008,0.036000000000000004,2.44,-0.08,2.4413111231
2020-12-04 03:00:00,2.48552,0.24036000000000002,2.4971148552,0.03552,0.010360000000000001,0.037,2.45,0.23,2.4607722365,2.51552,0.23036,2.5260456449,0.03552,0.010360000000000001,0.037,2.48,0.22,2.4897389421
2020-12-04 03:30:00,2.42504,0.47022,2.4702076532,0.03504,0.010220000000000002,0.036500000000000005,2.39,0.46,2.4338652387,2.38504,-0.06978000000000001,2.3860605713,0.03504,0.010220000000000002,0.036500000000000005,2.35,-0.08,2.3513613078
2020-12-04 04:00:00,2.32552,0.22036000000000003,2.3359370283,0.03552,0.010360000000000001,0.037,2.29,0.21,2.2996086624,2.34552,0.21036000000000002,2.3549342666,0.03552,0.010360000000000001,0.037,2.31,0.2,2.3186418438
2020-12-04 04:30:00,2.26552,0.21036000000000002,2.2752653032,0.03552,0.010360000000000001,0.037,2.23,0.2,2.2389506471,2.29552,0.20036,2.304247426,0.03552,0.010360000000000001,0.037,2.26,0.19,2.267972663
2020-12-04 05:00:00,2.23696,0.19078,2.2450806333,0.03696,0.010780000000000001,0.0385,2.2,0.18,2.207351354,2.25696,0.18078000000000002,2.2641885633,0.03696,0.010780000000000001,0.0385,2.22,0.17,2.2264994947
2020-12-04 05:30:00,2.29936,0.22148,2.3100021212,0.039360000000000006,0.01148,0.041,2.26,0.21,2.2697356674,2.31936,0.21148000000000003,2.3289814511999998,0.039360000000000006,0.01148,0.041,2.2800000000000002,0.2,2.2887551201
2020-12-04 06:00:00,2.40792,0.24106000000000002,2.4199563323,0.03792,0.01106,0.0395,2.37,0.23,2.3811341835,2.42792,0.21106000000000003,2.4370764965,0.03792,0.01106,0.0395,2.39,0.2,2.3983536020000003
2020-12-04 06:30:00,2.61888,0.34134000000000003,2.6410311339,0.038880000000000005,0.011340000000000001,0.0405,2.58,0.33,2.6010190311,2.64888,0.34134000000000003,2.6707823292,0.038880000000000005,0.011340000000000001,0.0405,2.61,0.33,2.6307793522000003
2020-12-04 07:00:00,2.8784,0.4012,2.9062257311,0.038400000000000004,0.0112,0.04,2.84,0.39,2.8666531007,2.8984,0.4012,2.9260355432000003,0.038400000000000004,0.0112,0.04,2.86,0.39,2.8864684305
2020-12-04 07:30:00,3.18176,0.47218000000000004,3.2166054545,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.14,0.46,3.1735154009,3.21176,0.45218,3.2434347612,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.17,0.44,3.2003906012
2020-12-04 08:00:00,3.71368,1.18274,3.897472649,0.043680000000000004,0.012740000000000001,0.0455,3.67,1.17,3.8519865005,3.64368,0.45274000000000003,3.6716995316,0.043680000000000004,0.012740000000000001,0.0455,3.6,0.44,3.6267892136
2020-12-04 08:30:00,3.92416,1.25288,4.1193130495,0.044160000000000005,0.01288,0.046,3.88,1.24,4.0733278778,3.86416,0.56288,3.90494128,0.044160000000000005,0.01288,0.046,3.8200000000000003,0.55,3.8593911437
2020-12-04 09:00:00,3.95136,0.94498,4.0627863653,0.05136,0.014980000000000002,0.053500000000000006,3.9,0.93,4.0093515685,3.9913600000000002,0.94498,4.1016998732,0.05136,0.014980000000000002,0.053500000000000006,3.94,0.93,4.048271236
2020-12-04 09:30:00,3.86856,0.94708,3.9828026564,0.05856000000000001,0.01708,0.061,3.81,0.93,3.9218618028,3.86856,0.66708,3.9256530922,0.05856000000000001,0.01708,0.061,3.81,0.65,3.865048512
2020-12-04 10:00:00,3.95968,0.9532400000000001,4.0728039727,0.07968,0.02324,0.083,3.88,0.93,3.9898997481,3.99968,0.8632400000000001,4.0917750916,0.07968,0.02324,0.083,3.92,0.84,4.0089898977
2020-12-04 10:30:00,3.9388,0.9159,4.0438865278,0.0888,0.025900000000000003,0.0925,3.85,0.89,3.9515313487,3.9888,0.9159,4.0926028698,0.0888,0.025900000000000003,0.0925,3.9,0.89,4.0002624914
2020-12-04 11:00:00,3.91904,0.87472,4.0154712799,0.11904,0.03472,0.124,3.8,0.84,3.8917348317,3.95904,0.87472,4.0545200456,0.11904,0.03472,0.124,3.84,0.84,3.930801445
2020-12-04 11:30:00,3.88016,0.8408800000000001,3.9702293133,0.14016,0.04088000000000001,0.146,3.74,0.8,3.8246045547,3.93016,0.8408800000000001,4.019108956,0.14016,0.04088000000000001,0.146,3.79,0.8,3.8735126178
2020-12-04 12:00:00,3.91088,0.9298400000000001,4.0198986057,0.17088,0.04984,0.178,3.74,0.88,3.8421348232,3.96088,0.9398400000000001,4.0708561262,0.17088,0.04984,0.178,3.79,0.89,3.893096454
2020-12-04 12:30:00,3.9008000000000003,0.8569,3.9938099917,0.1608,0.046900000000000004,0.1675,3.74,0.81,3.8267087686,3.9508,0.8669,4.0447912492,0.1608,0.046900000000000004,0.1675,3.79,0.8200000000000001,3.8776926129
2020-12-04 13:00:00,3.86192,0.8455600000000001,3.9534033187,0.12192000000000001,0.03556,0.127,3.74,0.81,3.8267087686,3.90192,0.8455600000000001,3.9924868691,0.12192000000000001,0.03556,0.127,3.7800000000000002,0.81,3.8658116871
2020-12-04 13:30:00,3.92736,0.8254800000000001,4.0131750273,0.08736000000000001,0.025480000000000003,0.091,3.84,0.8,3.9224482151,3.97736,0.8354800000000001,4.0641628166,0.08736000000000001,0.025480000000000003,0.091,3.89,0.81,3.9734367995
2020-12-04 14:00:00,3.9896000000000003,0.7903,4.0671221091,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.92,0.77,3.9949092605,4.0296,0.7903,4.1063670379,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.96,0.77,4.0341665806
2020-12-04 14:30:00,3.92312,0.7771600000000001,3.9993559732,0.09312000000000001,0.027160000000000004,0.097,3.83,0.75,3.9027426254,3.97312,0.7771600000000001,4.0484145292000004,0.09312000000000001,0.027160000000000004,0.097,3.88,0.75,3.9518223644
2020-12-04 15:00:00,3.92136,0.83498,4.0092712368,0.05136,0.014980000000000002,0.053500000000000006,3.87,0.8200000000000001,3.955919615,3.96136,0.83498,4.0484027282,0.05136,0.014980000000000002,0.053500000000000006,3.91,0.8200000000000001,3.9950594489
2020-12-04 15:30:00,3.90856,0.83708,3.9971920394,0.05856000000000001,0.01708,0.061,3.85,0.8200000000000001,3.9363561831,3.93856,0.83708,4.0265317334,0.05856000000000001,0.01708,0.061,3.88,0.8200000000000001,3.9657029642
2020-12-04 16:00:00,3.8341600000000002,0.7528800000000001,3.9073790704,0.044160000000000005,0.01288,0.046,3.79,0.74,3.8615670394,3.8541600000000003,0.68288,3.9141888559,0.044160000000000005,0.01288,0.046,3.81,0.67,3.8684622268
2020-12-04 16:30:00,3.7946400000000002,0.6830200000000001,3.8556204494,0.044640000000000006,0.01302,0.0465,3.75,0.67,3.8093831522,3.80464,0.49302,3.836450736,0.044640000000000006,0.01302,0.0465,3.76,0.48,3.7905144770000003
2020-12-04 17:00:00,3.7027200000000002,0.46246000000000004,3.7314882621,0.04272,0.01246,0.044500000000000005,3.66,0.45,3.687560169,3.7427200000000003,0.45246000000000003,3.7699699004,0.04272,0.01246,0.044500000000000005,3.7,0.44,3.726070316
2020-12-04 17:30:00,3.5532,0.4126,3.5770754815,0.0432,0.0126,0.045,3.51,0.4,3.5327185,3.5832,0.4026,3.6057466633,0.0432,0.0126,0.045,3.54,0.39,3.5614182568
2020-12-04 18:00:00,3.44984,0.41162000000000004,3.4743095789,0.03984,0.01162,0.0415,3.41,0.4,3.4333802586,3.4798400000000003,0.40162000000000003,3.5029394871,0.03984,0.01162,0.0415,3.44,0.39,3.4620369727
2020-12-04 18:30:00,3.35888,0.37134,3.3793443521,0.038880000000000005,0.011340000000000001,0.0405,3.32,0.36,3.3394610344,3.38888,0.36134000000000005,3.4080895308,0.038880000000000005,0.011340000000000001,0.0405,3.35,0.35000000000000003,3.3682339586
2020-12-04 19:00:00,3.20792,0.47106000000000003,3.2423214292,0.03792,0.01106,0.0395,3.17,0.46,3.2032015235,3.19792,0.16106,3.2019732432,0.03792,0.01106,0.0395,3.16,0.15,3.1635581234
2020-12-04 19:30:00,3.03888,0.43134000000000006,3.069339644,0.038880000000000005,0.011340000000000001,0.0405,3.0,0.42,3.0292573347,3.02888,0.14134000000000002,3.0321759596,0.038880000000000005,0.011340000000000001,0.0405,2.99,0.13,2.9928247526
2020-12-04 20:00:00,2.85792,0.25106,2.8689262537999998,0.03792,0.01106,0.0395,2.8200000000000003,0.24,2.8301943396,2.8879200000000003,0.24106000000000002,2.8979633969,0.03792,0.01106,0.0395,2.85,0.23,2.8592656400000003
2020-12-04 20:30:00,2.7684,0.2212,2.7772230735,0.038400000000000004,0.0112,0.04,2.73,0.21,2.7380650102,2.7984,0.2112,2.8063584946,0.038400000000000004,0.0112,0.04,2.76,0.2,2.7672368890000003
2020-12-04 21:00:00,2.7179200000000003,0.24106000000000002,2.7285892051,0.03792,0.01106,0.0395,2.68,0.23,2.689851297,2.74792,0.23106000000000002,2.7576172777,0.03792,0.01106,0.0395,2.71,0.22,2.7189152249
2020-12-04 21:30:00,2.55744,0.22092,2.5669641602,0.03744,0.010920000000000001,0.039,2.52,0.21,2.5287348615000003,2.58744,0.20092000000000002,2.5952291999,0.03744,0.010920000000000001,0.039,2.55,0.19,2.5570686342
2020-12-04 22:00:00,2.43792,0.20106000000000002,2.4461968543,0.03792,0.01106,0.0395,2.4,0.19,2.4075090862,2.46792,0.19106,2.4753046378,0.03792,0.01106,0.0395,2.43,0.18,2.4366575467000002
2020-12-04 22:30:00,2.1584,0.20120000000000002,2.1677573665,0.038400000000000004,0.0112,0.04,2.12,0.19,2.1284971223999998,2.1684,0.0712,2.1695686207,0.038400000000000004,0.0112,0.04,2.13,0.06,2.1308449028
2020-12-04 23:00:00,2.09744,0.25092000000000003,2.1123956542,0.03744,0.010920000000000001,0.039,2.06,0.24,2.0739334608,2.09744,0.07092000000000001,2.098638654,0.03744,0.010920000000000001,0.039,2.06,0.06,2.0608736012
2020-12-04 23:30:00,2.0184,0.1812,2.0265172094,0.038400000000000004,0.0112,0.04,1.98,0.17,1.9872845795,2.0384,0.17120000000000002,2.0455766913,0.038400000000000004,0.0112,0.04,2.0,0.16,2.0063897926
2020-12-05 00:00:00,1.93032,0.18176,1.938858427,0.04032,0.011760000000000001,0.042,1.8900000000000001,0.17,1.8976301009,1.95032,0.16176000000000001,1.9570167092,0.04032,0.011760000000000001,0.042,1.9100000000000001,0.15,1.9158809984
2020-12-05 00:30:00,2.04888,0.18134,2.0568892654,0.038880000000000005,0.011340000000000001,0.0405,2.01,0.17,2.0171762442,2.06888,0.17134000000000002,2.075962873,0.038880000000000005,0.011340000000000001,0.0405,2.03,0.16,2.0362956563
2020-12-05 01:00:00,2.33792,0.18106000000000003,2.3449206063,0.03792,0.01106,0.0395,2.3,0.17,2.3062740514,2.35792,0.17106000000000002,2.3641168013,0.03792,0.01106,0.0395,2.32,0.16,2.3255106966
2020-12-05 01:30:00,2.4384,0.20120000000000002,2.4466867392,0.038400000000000004,0.0112,0.04,2.4,0.19,2.4075090862,2.4584,0.1912,2.4658240002,0.038400000000000004,0.0112,0.04,2.42,0.18,2.4266849816000002
2020-12-05 02:00:00,2.43792,0.24106000000000002,2.4498089415,0.03792,0.01106,0.0395,2.4,0.23,2.410995645,2.43792,0.16106,2.4432343829,0.03792,0.01106,0.0395,2.4,0.15,2.4046829313
2020-12-05 02:30:00,2.446,0.6205,2.5234770159,0.036000000000000004,0.0105,0.0375,2.41,0.61,2.4860008045,2.376,-0.2795,2.3923829647,0.036000000000000004,0.0105,0.0375,2.34,-0.29,2.3579016095
2020-12-05 03:00:00,2.44504,0.56022,2.5083993004,0.03504,0.010220000000000002,0.036500000000000005,2.41,0.55,2.4719627829,2.38504,-0.22978,2.3960831893,0.03504,0.010220000000000002,0.036500000000000005,2.35,-0.24,2.3622235288
2020-12-05 03:30:00,2.326,0.18050000000000002,2.3329929811,0.036000000000000004,0.0105,0.0375,2.29,0.17,2.2963013739,2.356,0.1705,2.3621613514,0.036000000000000004,0.0105,0.0375,2.32,0.16,2.3255106966
2020-12-05 04:00:00,2.26792,0.18106000000000003,2.2751360069,0.03792,0.01106,0.0395,2.23,0.17,2.2364704335,2.28792,0.17106000000000002,2.2943058754,0.03792,0.01106,0.0395,2.25,0.16,2.2556817151
2020-12-05 04:30:00,2.2584,0.2112,2.268253954,0.038400000000000004,0.0112,0.04,2.22,0.2,2.228990803,2.2784,0.20120000000000002,2.2872664908,0.038400000000000004,0.0112,0.04,2.24,0.19,2.2480435939
2020-12-05 05:00:00,2.22696,0.21078000000000002,2.2369128392,0.03696,0.010780000000000001,0.0385,2.19,0.2,2.1991134577,2.24696,0.20078000000000001,2.2559126424000002,0.03696,0.010780000000000001,0.0385,2.21,0.19,2.2181523843
2020-12-05 05:30:00,2.19696,0.21078000000000002,2.2070481304,0.03696,0.010780000000000001,0.0385,2.16,0.2,2.1692394981,2.21696,0.20078000000000001,2.2260332994,0.03696,0.010780000000000001,0.0385,2.18,0.19,2.1882641522
2020-12-05 06:00:00,2.19744,0.21092000000000002,2.2075393088,0.03744,0.010920000000000001,0.039,2.16,0.2,2.1692394981,2.22744,0.20092000000000002,2.2364833556,0.03744,0.010920000000000001,0.039,2.19,0.19,2.1982265579
2020-12-05 06:30:00,2.32696,0.28078000000000003,2.343838785,0.03696,0.010780000000000001,0.0385,2.29,0.27,2.3058620947,2.34696,0.26078,2.3614037033,0.03696,0.010780000000000001,0.0385,2.31,0.25,2.3234887562
2020-12-05 07:00:00,2.43744,0.42092,2.4735172124,0.03744,0.010920000000000001,0.039,2.4,0.41000000000000003,2.4347689829,2.43744,0.28092,2.4535749021,0.03744,0.010920000000000001,0.039,2.4,0.27,2.4151397475
2020-12-05 07:30:00,2.61888,0.40134000000000003,2.6494539532,0.038880000000000005,0.011340000000000001,0.0405,2.58,0.39,2.6093102537,2.63888,0.36134000000000005,2.6635041299,0.038880000000000005,0.011340000000000001,0.0405,2.6,0.35000000000000003,2.6234519245
2020-12-05 08:00:00,2.68888,0.38134,2.7157864147,0.038880000000000005,0.011340000000000001,0.0405,2.65,0.37,2.6757055144,2.71888,0.37134,2.7441213257,0.038880000000000005,0.011340000000000001,0.0405,2.68,0.36,2.7040710050000003
2020-12-05 08:30:00,2.78616,0.41638000000000003,2.8171013205,0.05616,0.016380000000000002,0.0585,2.73,0.4,2.7591484192999998,2.81616,0.40638,2.8453298315,0.05616,0.016380000000000002,0.0585,2.76,0.39,2.7874181602
2020-12-05 09:00:00,2.83712,0.44416000000000005,2.871676862,0.11712000000000002,0.03416,0.122,2.7199999999999998,0.41000000000000003,2.7507271766,2.87712,0.44416000000000005,2.9112020885,0.11712000000000002,0.03416,0.122,2.76,0.41000000000000003,2.7902867236
2020-12-05 09:30:00,2.85832,0.42076,2.889123085,0.20832,0.06076,0.217,2.65,0.36,2.6743410403,2.9083200000000002,0.42076,2.9385990199,0.20832,0.06076,0.217,2.7,0.36,2.7238942711
2020-12-05 10:00:00,2.85264,0.43952,2.8863008852,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.58,0.36,2.6049952015,2.90264,0.43952,2.935727644,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.63,0.36,2.6545244395000003
2020-12-05 10:30:00,2.82856,0.40708000000000005,2.8577028887,0.29856000000000005,0.08708,0.311,2.5300000000000002,0.32,2.5501568579000002,2.8785600000000002,0.41708000000000006,2.9086188131,0.29856000000000005,0.08708,0.311,2.58,0.33,2.6010190311
2020-12-05 11:00:00,2.7632,0.37010000000000004,2.7878752214,0.3432,0.10010000000000001,0.35750000000000004,2.42,0.27,2.4350154004,2.8332,0.3801,2.8585832592,0.3432,0.10010000000000001,0.35750000000000004,2.49,0.28,2.5056935168
2020-12-05 11:30:00,2.6041600000000003,0.47038,2.6463005593,0.58416,0.17038,0.6085,2.02,0.30000000000000004,2.0421557237,2.6841600000000003,0.48038000000000003,2.7268076298,0.58416,0.17038,0.6085,2.1,0.31,2.1227576404
2020-12-05 12:00:00,2.4931200000000002,0.47216,2.5374361864,0.6931200000000001,0.20216,0.722,1.8,0.27,1.8201373575000002,2.62312,0.50216,2.670753302,0.6931200000000001,0.20216,0.722,1.9300000000000002,0.30000000000000004,1.9531768993
2020-12-05 12:30:00,2.50464,0.39302000000000004,2.5352881986,0.52464,0.15302000000000002,0.5465,1.98,0.24,1.9944924166,2.64464,0.42302,2.6782581373000003,0.52464,0.15302000000000002,0.5465,2.12,0.27,2.137124236
2020-12-05 13:00:00,2.502,0.3835,2.5312203085,0.492,0.14350000000000002,0.5125000000000001,2.01,0.24,2.0242776489,2.592,0.41350000000000003,2.6247754666,0.492,0.14350000000000002,0.5125000000000001,2.1,0.27,2.1172859986
2020-12-05 13:30:00,2.54608,0.35594000000000003,2.570839678,0.46608000000000005,0.13594,0.48550000000000004,2.08,0.22,2.0916022566,2.64608,0.37594000000000005,2.6726522875,0.46608000000000005,0.13594,0.48550000000000004,2.18,0.24,2.1931712199
2020-12-05 14:00:00,2.67776,0.29518,2.6939802987,0.25776000000000004,0.07518000000000001,0.2685,2.42,0.22,2.4299794238,2.71776,0.30518,2.7348408089,0.25776000000000004,0.07518000000000001,0.2685,2.46,0.23,2.4707286375
2020-12-05 14:30:00,2.68272,0.26746000000000003,2.6960195567,0.16272,0.04746,0.1695,2.52,0.22,2.5295849462,2.72272,0.27746000000000004,2.736820829,0.16272,0.04746,0.1695,2.56,0.23,2.5703112652
2020-12-05 15:00:00,2.6956800000000003,0.26374000000000003,2.7085511718,0.11568,0.033740000000000006,0.12050000000000001,2.58,0.23,2.5902316498999998,2.7356800000000003,0.26374000000000003,2.7483638496,0.11568,0.033740000000000006,0.12050000000000001,2.62,0.23,2.6300760445
2020-12-05 15:30:00,2.68128,0.25954000000000005,2.6938120666,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.58,0.23,2.5902316498999998,2.72128,0.25954000000000005,2.7336286964000003,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.62,0.23,2.6300760445
2020-12-05 16:00:00,2.77088,0.29484000000000005,2.7865223128,0.05088,0.01484,0.053,2.7199999999999998,0.28,2.7343737857,2.79088,0.26484,2.8034178068999998,0.05088,0.01484,0.053,2.74,0.25,2.7513814712
2020-12-05 16:30:00,2.98408,0.36994000000000005,3.0069235191,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.95,0.36,2.9718849237000002,3.01408,0.36994000000000005,3.0366978529,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.98,0.36,3.001666204
2020-12-05 17:00:00,3.1336,0.3598,3.1541884852,0.033600000000000005,0.0098,0.035,3.1,0.35000000000000003,3.119695498,3.1636,0.3498,3.1828799852,0.033600000000000005,0.0098,0.035,3.13,0.34,3.1484122983
2020-12-05 17:30:00,3.19648,0.36064,3.2167601092,0.036480000000000005,0.01064,0.038,3.16,0.35000000000000003,3.1793238275,3.22648,0.35064,3.245477099,0.036480000000000005,0.01064,0.038,3.19,0.34,3.2080679544
2020-12-05 18:00:00,3.18648,0.35064,3.2057141482000002,0.036480000000000005,0.01064,0.038,3.15,0.34,3.168296072,3.21648,0.34064000000000005,3.234467375,0.036480000000000005,0.01064,0.038,3.18,0.33,3.1970767898
2020-12-05 18:30:00,3.09648,0.30064,3.111040469,0.036480000000000005,0.01064,0.038,3.06,0.29,3.073711112,3.12648,0.29064,3.1399599997,0.036480000000000005,0.01064,0.038,3.09,0.28,3.102660149
2020-12-05 19:00:00,2.97648,0.30064,2.9916245754,0.036480000000000005,0.01064,0.038,2.94,0.29,2.9542680989,3.00648,0.29064,3.0204955885,0.036480000000000005,0.01064,0.038,2.9699999999999998,0.28,2.9831694555
2020-12-05 19:30:00,2.90648,0.39064000000000004,2.932614124,0.036480000000000005,0.01064,0.038,2.87,0.38,2.8950474953,2.90648,0.09064000000000001,2.9078929829,0.036480000000000005,0.01064,0.038,2.87,0.08,2.8711147661
2020-12-05 20:00:00,2.8164800000000003,0.6206400000000001,2.8840515945,0.036480000000000005,0.01064,0.038,2.7800000000000002,0.61,2.8461377338,2.74648,-0.20936000000000002,2.7544480391,0.036480000000000005,0.01064,0.038,2.71,-0.22,2.7189152249
2020-12-05 20:30:00,2.706,0.6005,2.7718290442,0.036000000000000004,0.0105,0.0375,2.67,0.59,2.7344103569,2.636,-0.2295,2.6459717024,0.036000000000000004,0.0105,0.0375,2.6,-0.24,2.6110534273
2020-12-05 21:00:00,2.61792,0.59106,2.6838139,0.03792,0.01106,0.0395,2.58,0.58,2.6443902889,2.54792,-0.22894000000000003,2.5581848741,0.03792,0.01106,0.0395,2.51,-0.24,2.5214479967
2020-12-05 21:30:00,2.48792,0.5010600000000001,2.5378745142,0.03792,0.01106,0.0395,2.45,0.49,2.4985195617000002,2.43792,-0.19894,2.4460235179,0.03792,0.01106,0.0395,2.4,-0.21,2.4091699815
2020-12-05 22:00:00,2.35792,0.17106000000000002,2.3641168013,0.03792,0.01106,0.0395,2.32,0.16,2.3255106966,2.3879200000000003,0.15106,2.3926932628,0.03792,0.01106,0.0395,2.35,0.14,2.3541665192
2020-12-05 22:30:00,2.2364800000000002,0.17064000000000001,2.2429803387,0.036480000000000005,0.01064,0.038,2.2,0.16,2.2058105086,2.25648,0.16064,2.2621907966,0.036480000000000005,0.01064,0.038,2.22,0.15,2.2250617969
2020-12-05 23:00:00,2.09648,0.17064000000000001,2.103413036,0.036480000000000005,0.01064,0.038,2.06,0.16,2.0662042493,2.11648,0.15064000000000002,2.1218341123,0.036480000000000005,0.01064,0.038,2.08,0.14,2.0847062143
2020-12-05 23:30:00,2.00696,0.22078000000000003,2.0190671732,0.03696,0.010780000000000001,0.0385,1.97,0.21,1.9811612755999999,2.01696,0.06078000000000001,2.0178755784,0.03696,0.010780000000000001,0.0385,1.98,0.05,1.9806312125
2020-12-06 00:00:00,2.00744,0.51092,2.0714378098,0.03744,0.010920000000000001,0.039,1.97,0.5,2.0324615618,1.95744,-0.35908,1.9901029622,0.03744,0.010920000000000001,0.039,1.92,-0.37,1.9553260598
2020-12-06 00:30:00,2.0984,0.1512,2.1038402981,0.038400000000000004,0.0112,0.04,2.06,0.14,2.0647518011,2.1184,0.1512,2.1237890667,0.038400000000000004,0.0112,0.04,2.08,0.14,2.0847062143
2020-12-06 01:00:00,2.3684,0.1512,2.3732214393,0.038400000000000004,0.0112,0.04,2.33,0.14,2.3342022192,2.3984,0.1512,2.4031612514000003,0.038400000000000004,0.0112,0.04,2.36,0.14,2.3641488955
2020-12-06 01:30:00,2.4684,0.1512,2.4730264859,0.038400000000000004,0.0112,0.04,2.43,0.14,2.4340295808,2.4984,0.1512,2.5029710346,0.038400000000000004,0.0112,0.04,2.46,0.14,2.4639805194
2020-12-06 02:00:00,2.4474400000000003,0.15092,2.4520887831,0.03744,0.010920000000000001,0.039,2.41,0.14,2.4140629652,2.47744,0.15092,2.4820325945,0.03744,0.010920000000000001,0.039,2.44,0.14,2.4440130933
2020-12-06 02:30:00,2.44312,0.14966000000000002,2.4476996241,0.033120000000000004,0.00966,0.0345,2.41,0.14,2.4140629652,2.46312,0.14966000000000002,2.4676625073,0.033120000000000004,0.00966,0.0345,2.43,0.14,2.4340295808
2020-12-06 03:00:00,2.38312,0.14966000000000002,2.3878147018,0.033120000000000004,0.00966,0.0345,2.35,0.14,2.3541665192,2.40312,0.14966000000000002,2.4077757059,0.033120000000000004,0.00966,0.0345,2.37,0.14,2.3741314201
2020-12-06 03:30:00,2.3136,0.14980000000000002,2.3184445217,0.033600000000000005,0.0098,0.035,2.2800000000000002,0.14,2.2842942017,2.3336,0.14980000000000002,2.3384030876,0.033600000000000005,0.0098,0.035,2.3,0.14,2.3042569301
2020-12-06 04:00:00,2.22456,0.15008000000000002,2.2296168281,0.03456,0.01008,0.036000000000000004,2.19,0.14,2.1944703233,2.24456,0.15008000000000002,2.2495718704,0.03456,0.01008,0.036000000000000004,2.21,0.14,2.2144299492
2020-12-06 04:30:00,2.20408,0.14994000000000002,2.2091742009,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.17,0.14,2.1745114394,2.22408,0.14994000000000002,2.2291284956,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.19,0.14,2.1944703233
2020-12-06 05:00:00,2.20408,0.15994000000000003,2.2098754377,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.17,0.15,2.1751781536,2.22408,0.14994000000000002,2.2291284956,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.19,0.14,2.1944703233
2020-12-06 05:30:00,2.2136,0.17980000000000002,2.2208901369,0.033600000000000005,0.0098,0.035,2.18,0.17,2.1866183938,2.2336,0.17980000000000002,2.2408250713,0.033600000000000005,0.0098,0.035,2.2,0.17,2.2065584062
2020-12-06 06:00:00,2.2136,0.17980000000000002,2.2208901369,0.033600000000000005,0.0098,0.035,2.18,0.17,2.1866183938,2.2336,0.17980000000000002,2.2408250713,0.033600000000000005,0.0098,0.035,2.2,0.17,2.2065584062
2020-12-06 06:30:00,2.27408,0.20994000000000002,2.2837501286,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.24,0.2,2.2489108475,2.30408,0.19994,2.3127387769,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.27,0.19,2.2779376638
2020-12-06 07:00:00,2.4140800000000002,0.5199400000000001,2.4694371525,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.38,0.51,2.4340295808,2.37408,-0.02006,2.3741647479,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.34,-0.03,2.3401922998
2020-12-06 07:30:00,2.54408,0.34994000000000003,2.5680344721,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.51,0.34,2.5329232124,2.55408,0.21994000000000002,2.5635323774,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.52,0.21,2.5287348615000003
2020-12-06 08:00:00,2.5536,0.31980000000000003,2.573547163,0.033600000000000005,0.0098,0.035,2.52,0.31,2.5389958645,2.5836,0.31980000000000003,2.6033173068,0.033600000000000005,0.0098,0.035,2.55,0.31,2.5687740267
