Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-06 08:30:00,2.656,0.36050000000000004,2.6803537546,0.036000000000000004,0.0105,0.0375,2.62,0.35000000000000003,2.6432744844,2.686,0.35050000000000003,2.7087720927000003,0.036000000000000004,0.0105,0.0375,2.65,0.34,2.671722291
2020-12-06 09:00:00,2.78808,0.36694000000000004,2.8121228725,0.05808000000000001,0.01694,0.060500000000000005,2.73,0.35000000000000003,2.7523444552000003,2.81808,0.35694000000000004,2.8405951929,0.05808000000000001,0.01694,0.060500000000000005,2.76,0.34,2.7808631753
2020-12-06 09:30:00,2.83968,0.33324000000000004,2.8591662071,0.07968,0.02324,0.083,2.76,0.31,2.7773548567,2.87968,0.33324000000000004,2.8988973421,0.07968,0.02324,0.083,2.8,0.31,2.8171084466
2020-12-06 10:00:00,2.86024,0.39382000000000006,2.8872248007,0.15024,0.043820000000000005,0.1565,2.71,0.35000000000000003,2.7325080055,2.91024,0.39382000000000006,2.936765406,0.15024,0.043820000000000005,0.1565,2.76,0.35000000000000003,2.7821035206999998
2020-12-06 10:30:00,2.84216,0.37438000000000005,2.8667113301000002,0.15216000000000002,0.04438,0.1585,2.69,0.33,2.7101660466,2.89216,0.37438000000000005,2.9162904262,0.15216000000000002,0.04438,0.1585,2.74,0.33,2.7598007174
2020-12-06 11:00:00,2.83048,0.36264,2.8536160919,0.18048,0.052640000000000006,0.188,2.65,0.31,2.6680704638,2.88048,0.36264,2.9032176632,0.18048,0.052640000000000006,0.188,2.7,0.31,2.7177380301
2020-12-06 11:30:00,2.8071200000000003,0.35916000000000003,2.8300032862,0.23712000000000003,0.06916,0.247,2.5700000000000003,0.29,2.5863101129,2.87712,0.36916000000000004,2.9007065691,0.23712000000000003,0.06916,0.247,2.64,0.30000000000000004,2.6569907791
2020-12-06 12:00:00,2.77168,0.36424,2.7955108299,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.38,0.25,2.3930942313,2.8616800000000002,0.38424,2.8873608711000003,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.47,0.27,2.4847132631
2020-12-06 12:30:00,2.85072,0.34146000000000004,2.8710972554,0.21072000000000002,0.06146000000000001,0.2195,2.64,0.28,2.6548069610000002,2.91072,0.34146000000000004,2.9306801002,0.21072000000000002,0.06146000000000001,0.2195,2.7,0.28,2.7144796923000003
2020-12-06 13:00:00,2.85656,0.33108000000000004,2.8756823538000003,0.10656,0.031080000000000003,0.111,2.75,0.30000000000000004,2.7663152387,2.90656,0.33108000000000004,2.9253555339,0.10656,0.031080000000000003,0.111,2.8,0.30000000000000004,2.8160255681
2020-12-06 13:30:00,2.87304,0.31172000000000005,2.889901071,0.14304,0.04172,0.149,2.73,0.27,2.7433191575,2.93304,0.31172000000000005,2.9495581025,0.14304,0.04172,0.149,2.79,0.27,2.8030340704
2020-12-06 14:00:00,2.88184,0.26262,2.8937814448,0.11184000000000001,0.03262,0.1165,2.77,0.23,2.7795323348,2.9318400000000002,0.26262,2.9435786128,0.11184000000000001,0.03262,0.1165,2.8200000000000003,0.23,2.8293638861
2020-12-06 14:30:00,2.9043200000000002,0.24876,2.9149538933,0.06432,0.018760000000000002,0.067,2.84,0.23,2.8492981592,2.9443200000000003,0.24876,2.9548099431,0.06432,0.018760000000000002,0.067,2.88,0.23,2.8891694308
2020-12-06 15:00:00,2.94624,0.30932000000000004,2.9624329528,0.06624000000000001,0.01932,0.069,2.88,0.29,2.8945638704,2.96624,0.20932,2.9736164178,0.06624000000000001,0.01932,0.069,2.9,0.19,2.9062174729
2020-12-06 15:30:00,3.0084,0.6612,3.0802038894,0.038400000000000004,0.0112,0.04,2.9699999999999998,0.65,3.0402960382,2.9384,-0.1688,2.9432444683,0.038400000000000004,0.0112,0.04,2.9,-0.18,2.9055808369
2020-12-06 16:00:00,3.05456,0.71008,3.1360086735,0.03456,0.01008,0.036000000000000004,3.02,0.7000000000000001,3.1000645155,2.9745600000000003,-0.13992000000000002,2.9778490224,0.03456,0.01008,0.036000000000000004,2.94,-0.15,2.9438240437000003
2020-12-06 16:30:00,3.19408,0.46994,3.2284656805,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.16,0.46,3.1933054974,3.19408,0.32994,3.2110757465,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.16,0.32,3.176161205
2020-12-06 17:00:00,3.32408,0.34994000000000003,3.3424490796,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.29,0.34,3.3075217308,3.35408,0.32994,3.3702689878,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.32,0.32,3.3353860346
2020-12-06 17:30:00,3.35648,0.33064000000000004,3.3727260191,0.036480000000000005,0.01064,0.038,3.32,0.32,3.3353860346,3.38648,0.33064000000000004,3.4025827837,0.036480000000000005,0.01064,0.038,3.35,0.32,3.3652488764
2020-12-06 18:00:00,3.29648,0.34064000000000005,3.3140331924,0.036480000000000005,0.01064,0.038,3.26,0.33,3.2766598847,3.32648,0.33064000000000004,3.3428718193,0.036480000000000005,0.01064,0.038,3.29,0.32,3.3055256768
2020-12-06 18:30:00,3.18648,0.34064000000000005,3.2046357671,0.036480000000000005,0.01064,0.038,3.15,0.33,3.1672385449,3.21648,0.33064000000000004,3.2334295106,0.036480000000000005,0.01064,0.038,3.18,0.32,3.1960600745
2020-12-06 19:00:00,3.026,0.36050000000000004,3.0473982756,0.036000000000000004,0.0105,0.0375,2.99,0.35000000000000003,3.0104152537,3.036,0.2605,3.0471554358,0.036000000000000004,0.0105,0.0375,3.0,0.25,3.0103986447
2020-12-06 19:30:00,2.80648,0.33064000000000004,2.825889736,0.036480000000000005,0.01064,0.038,2.77,0.32,2.7884224931,2.80648,0.15064000000000002,2.8105199519,0.036480000000000005,0.01064,0.038,2.77,0.14,2.7735356497
2020-12-06 20:00:00,2.68648,0.19064,2.6932356748,0.036480000000000005,0.01064,0.038,2.65,0.18,2.6561061726,2.70648,0.18064000000000002,2.712501576,0.036480000000000005,0.01064,0.038,2.67,0.17,2.6754065112000003
2020-12-06 20:30:00,2.68648,0.17064000000000001,2.6918939057999998,0.036480000000000005,0.01064,0.038,2.65,0.16,2.6548257947,2.70648,0.16064,2.7112431097,0.036480000000000005,0.01064,0.038,2.67,0.15,2.6742101637999998
2020-12-06 21:00:00,2.596,0.1705,2.6015930216000003,0.036000000000000004,0.0105,0.0375,2.56,0.16,2.5649951267,2.616,0.1605,2.6209189705,0.036000000000000004,0.0105,0.0375,2.58,0.15,2.5843567865
2020-12-06 21:30:00,2.45648,0.17064000000000001,2.4623996426,0.036480000000000005,0.01064,0.038,2.42,0.16,2.4252834886,2.47648,0.16064,2.4816845891,0.036480000000000005,0.01064,0.038,2.44,0.15,2.4446063078
2020-12-06 22:00:00,2.36648,0.15064000000000002,2.3712697021,0.036480000000000005,0.01064,0.038,2.33,0.14,2.3342022192,2.38648,0.15064000000000002,2.3912296418,0.036480000000000005,0.01064,0.038,2.35,0.14,2.3541665192
2020-12-06 22:30:00,2.19648,0.15064000000000002,2.2016395709,0.036480000000000005,0.01064,0.038,2.16,0.14,2.164532282,2.21648,0.15064000000000002,2.2215931221,0.036480000000000005,0.01064,0.038,2.18,0.14,2.1844907873
2020-12-06 23:00:00,2.046,0.1505,2.0515277844,0.036000000000000004,0.0105,0.0375,2.01,0.14,2.0148697228,2.066,0.1505,2.0714744145,0.036000000000000004,0.0105,0.0375,2.03,0.14,2.0348218595
2020-12-06 23:30:00,1.9264800000000002,0.32064000000000004,1.9529811059000002,0.036480000000000005,0.01064,0.038,1.8900000000000001,0.31,1.9152545523,1.9064800000000002,-0.06936,1.9077412822,0.036480000000000005,0.01064,0.038,1.87,-0.08,1.8717104477
2020-12-07 00:00:00,1.8664800000000001,0.41064000000000006,1.9111182066999999,0.036480000000000005,0.01064,0.038,1.83,0.4,1.8732058082,1.8364800000000001,-0.30936,1.8623539943,0.036480000000000005,0.01064,0.038,1.8,-0.32,1.8282231811
2020-12-07 00:30:00,2.06648,0.54064,2.1360316477,0.036480000000000005,0.01064,0.038,2.03,0.53,2.0980467106,1.99648,-0.34936,2.0268164199,0.036480000000000005,0.01064,0.038,1.96,-0.36,1.9927869931000002
2020-12-07 01:00:00,2.29648,0.19064,2.3043793090999998,0.036480000000000005,0.01064,0.038,2.26,0.18,2.2671568098,2.31648,0.12064000000000001,2.3196192791,0.036480000000000005,0.01064,0.038,2.2800000000000002,0.11,2.2826519665
2020-12-07 01:30:00,2.41648,0.16064,2.4218135353,0.036480000000000005,0.01064,0.038,2.38,0.15,2.384722206,2.43648,0.15064000000000002,2.4411323602,0.036480000000000005,0.01064,0.038,2.4,0.14,2.4040798656
2020-12-07 02:00:00,2.36648,0.16064,2.3719259685000003,0.036480000000000005,0.01064,0.038,2.33,0.15,2.3348233338,2.39648,0.15064000000000002,2.4012098617,0.036480000000000005,0.01064,0.038,2.36,0.14,2.3641488955
2020-12-07 02:30:00,2.35264,0.15952000000000002,2.3580418995,0.03264,0.00952,0.034,2.32,0.15,2.3248440808,2.37264,0.14952000000000001,2.3773465881,0.03264,0.00952,0.034,2.34,0.14,2.3441842931
2020-12-07 03:00:00,2.37312,0.15966000000000002,2.3784847803,0.033120000000000004,0.00966,0.0345,2.34,0.15,2.3448027636,2.40312,0.14966000000000002,2.4077757059,0.033120000000000004,0.00966,0.0345,2.37,0.14,2.3741314201
2020-12-07 03:30:00,2.32312,0.16966,2.3293069892,0.033120000000000004,0.00966,0.0345,2.29,0.16,2.2955827147,2.34312,0.14966000000000002,2.3478946846,0.033120000000000004,0.00966,0.0345,2.31,0.14,2.3142385357
2020-12-07 04:00:00,2.27408,0.15994000000000003,2.2796974909,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.24,0.15,2.2450167037,2.29408,0.14994000000000002,2.2989747824,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.26,0.14,2.2643321311
2020-12-07 04:30:00,2.2036,0.1598,2.2093865664,0.033600000000000005,0.0098,0.035,2.17,0.15,2.1751781536,2.2236000000000002,0.14980000000000002,2.2286401684,0.033600000000000005,0.0098,0.035,2.19,0.14,2.1944703233
2020-12-07 05:00:00,2.17408,0.15994000000000003,2.1799551945,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.14,0.15,2.1452505681,2.18408,0.14994000000000002,2.1892207404,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.15,0.14,2.154553318
2020-12-07 05:30:00,2.1736,0.14980000000000002,2.1787558376,0.033600000000000005,0.0098,0.035,2.14,0.14,2.1445745499,2.1836,0.14980000000000002,2.1887322815,0.033600000000000005,0.0098,0.035,2.15,0.14,2.154553318
2020-12-07 06:00:00,2.31408,0.16994,2.3203115846999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.2800000000000002,0.16,2.2856071403,2.33408,0.15994000000000003,2.3395534296,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.3,0.15,2.3048861143
2020-12-07 06:30:00,2.54408,0.30994000000000005,2.5628901362,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.51,0.30000000000000004,2.5278647116,2.56408,0.21994000000000002,2.5734956479,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.5300000000000002,0.21,2.538700455
2020-12-07 07:00:00,2.85408,0.36994000000000005,2.8779555678,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.8200000000000003,0.36,2.8428858577,2.88408,0.35994000000000004,2.9064538961,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.85,0.35000000000000003,2.8714108031
2020-12-07 07:30:00,3.2736,0.5698,3.3228194354,0.033600000000000005,0.0098,0.035,3.24,0.56,3.2880389292,3.3036,0.5698,3.352379006,0.033600000000000005,0.0098,0.035,3.27,0.56,3.3176045575
2020-12-07 08:00:00,3.6936,0.9198000000000001,3.8064042087,0.033600000000000005,0.0098,0.035,3.66,0.91,3.7714320887,3.6836,0.5998,3.7321132084,0.033600000000000005,0.0098,0.035,3.65,0.59,3.6973774489
2020-12-07 08:30:00,3.98456,0.95008,4.0962629798,0.03456,0.01008,0.036000000000000004,3.95,0.9400000000000001,4.0603078701,4.02456,0.95008,4.1351826078,0.03456,0.01008,0.036000000000000004,3.99,0.9400000000000001,4.0992316353
2020-12-07 09:00:00,4.0728,0.9754,4.187971466,0.0528,0.0154,0.055,4.02,0.96,4.1330376238,4.1128,0.9854,4.2292005155,0.0528,0.0154,0.055,4.06,0.97,4.1742664026
2020-12-07 09:30:00,4.04728,0.9625400000000001,4.1601632961,0.07728,0.02254,0.0805,3.9699999999999998,0.9400000000000001,4.0797671502,4.09728,0.9725400000000001,4.2111206881,0.07728,0.02254,0.0805,4.02,0.9500000000000001,4.1307263284
2020-12-07 10:00:00,4.06088,1.00234,4.1827540987,0.11088,0.03234,0.1155,3.95,0.97,4.0673578648,4.11088,1.01234,4.2336942084,0.11088,0.03234,0.1155,4.0,0.98,4.1183006204
2020-12-07 10:30:00,3.9753600000000002,0.9769800000000001,4.0936508217,0.19536,0.05698,0.20350000000000001,3.7800000000000002,0.92,3.8903470282,4.04536,0.9869800000000001,4.1640205391,0.19536,0.05698,0.20350000000000001,3.85,0.93,3.9607322555
2020-12-07 11:00:00,3.8804,1.0497,4.0198724171,0.41040000000000004,0.1197,0.42750000000000005,3.47,0.93,3.5924643352,3.9804,1.0797,4.1242376568,0.41040000000000004,0.1197,0.42750000000000005,3.5700000000000003,0.96,3.6968229603
2020-12-07 11:30:00,3.89744,0.9984200000000001,4.0232923148,0.33744,0.09842000000000001,0.35150000000000003,3.56,0.9,3.6720021786,3.96744,1.01842,4.0960663386,0.33744,0.09842000000000001,0.35150000000000003,3.63,0.92,3.7447696858
2020-12-07 12:00:00,3.85584,1.03962,3.9935337547,0.37584,0.10962000000000001,0.3915,3.48,0.93,3.6021243732,3.96584,1.06962,4.1075508335,0.37584,0.10962000000000001,0.3915,3.59,0.96,3.716140471
2020-12-07 12:30:00,3.69984,1.27412,3.9130803467,0.9398400000000001,0.27412000000000003,0.979,2.76,1.0,2.9355749011,3.8098400000000003,1.12412,3.9722193545,0.9398400000000001,0.27412000000000003,0.979,2.87,0.85,2.9932256848
2020-12-07 13:00:00,3.54672,1.04196,3.6966070118000003,0.72672,0.21196,0.757,2.8200000000000003,0.8300000000000001,2.9396088175,3.70672,1.09196,3.8642139951,0.72672,0.21196,0.757,2.98,0.88,3.1072174047
2020-12-07 13:30:00,3.70904,0.8922200000000001,3.8148439352,0.41904,0.12222000000000001,0.4365,3.29,0.77,3.3789051481,3.79904,0.91222,3.9070257550000003,0.41904,0.12222000000000001,0.4365,3.38,0.79,3.4710949281
2020-12-07 14:00:00,3.73104,0.89822,3.8376371181,0.37104000000000004,0.10822000000000001,0.3865,3.36,0.79,3.4516228067,3.81104,0.91822,3.9200961532000003,0.37104000000000004,0.10822000000000001,0.3865,3.44,0.81,3.5340769657999997
2020-12-07 14:30:00,3.73048,0.94264,3.8477332548,0.42048,0.12264000000000001,0.438,3.31,0.8200000000000001,3.4100586505,3.81048,0.96264,3.9301951097,0.42048,0.12264000000000001,0.438,3.39,0.84,3.4925205798
2020-12-07 15:00:00,3.66536,0.9594800000000001,3.7888607523,0.37536,0.10948000000000001,0.391,3.29,0.85,3.3980288404,3.74536,0.9794800000000001,3.871317941,0.37536,0.10948000000000001,0.391,3.37,0.87,3.4804884715
2020-12-07 15:30:00,3.62416,0.8478800000000001,3.7220204459,0.16416,0.047880000000000006,0.171,3.46,0.8,3.5512814589,3.6841600000000003,0.8578800000000001,3.782722961,0.16416,0.047880000000000006,0.171,3.52,0.81,3.6119939092
2020-12-07 16:00:00,3.6576,0.7068,3.7252656281,0.057600000000000005,0.016800000000000002,0.06,3.6,0.6900000000000001,3.6655286113,3.6976,0.6968000000000001,3.7626820222,0.057600000000000005,0.016800000000000002,0.06,3.64,0.68,3.7029717795
2020-12-07 16:30:00,3.8155200000000002,0.60036,3.8624635921,0.03552,0.010360000000000001,0.037,3.7800000000000002,0.59,3.8257678968,3.8555200000000003,0.60036,3.9019823936,0.03552,0.010360000000000001,0.037,3.8200000000000003,0.59,3.8652942967
2020-12-07 17:00:00,3.94456,0.6000800000000001,3.9899435585000003,0.03456,0.01008,0.036000000000000004,3.91,0.59,3.9542635218,3.94456,0.59008,3.98845183,0.03456,0.01008,0.036000000000000004,3.91,0.58,3.9527838292
2020-12-07 17:30:00,3.87648,0.7506400000000001,3.9484880144,0.036480000000000005,0.01064,0.038,3.84,0.74,3.9106521195,3.55648,0.43064,3.5824573689,0.036480000000000005,0.01064,0.038,3.52,0.42,3.544968265
2020-12-07 18:00:00,3.70696,0.50078,3.7406327072,0.03696,0.010780000000000001,0.0385,3.67,0.49,3.7025666773,3.43696,0.41078000000000003,3.4614208427,0.03696,0.010780000000000001,0.0385,3.4,0.4,3.4234485537
2020-12-07 18:30:00,3.39744,0.35092,3.4155151002,0.03744,0.010920000000000001,0.039,3.36,0.34,3.377158569,3.41744,0.34092,3.4344028011,0.03744,0.010920000000000001,0.039,3.38,0.33,3.3960712596000002
2020-12-07 19:00:00,3.28696,0.32078,3.3025756388,0.03696,0.010780000000000001,0.0385,3.25,0.31,3.2647511391,3.31696,0.31078,3.331487333,0.03696,0.010780000000000001,0.0385,3.2800000000000002,0.30000000000000004,3.2936909387
2020-12-07 19:30:00,3.18648,0.31064,3.201585857,0.036480000000000005,0.01064,0.038,3.15,0.30000000000000004,3.1642534665,3.21648,0.29064,3.2295843695,0.036480000000000005,0.01064,0.038,3.18,0.28,3.1923032437
2020-12-07 20:00:00,2.98696,0.27078,2.9992085373,0.03696,0.010780000000000001,0.0385,2.95,0.26,2.9614354627,3.01696,0.26078,3.0282096774,0.03696,0.010780000000000001,0.0385,2.98,0.25,2.9904681908
2020-12-07 20:30:00,2.9269600000000002,0.25078,2.9376836879,0.03696,0.010780000000000001,0.0385,2.89,0.24,2.8999482754,2.95696,0.24078000000000002,2.9667469474,0.03696,0.010780000000000001,0.0385,2.92,0.23,2.9290442127
2020-12-07 21:00:00,2.84648,0.22064000000000003,2.8550184588,0.036480000000000005,0.01064,0.038,2.81,0.21,2.8178360492000003,2.87648,0.21064000000000002,2.8841821024,0.036480000000000005,0.01064,0.038,2.84,0.2,2.8470335439000003
2020-12-07 21:30:00,2.7364800000000002,0.22064000000000003,2.7453605956000002,0.036480000000000005,0.01064,0.038,2.7,0.21,2.7081543531000003,2.76648,0.21064000000000002,2.7744874842,0.036480000000000005,0.01064,0.038,2.73,0.2,2.7373162039
2020-12-07 22:00:00,2.59648,0.22064000000000003,2.605837754,0.036480000000000005,0.01064,0.038,2.56,0.21,2.5685988398,2.61648,0.21064000000000002,2.6249451042,0.036480000000000005,0.01064,0.038,2.58,0.2,2.587740327
2020-12-07 22:30:00,2.34696,0.22078000000000003,2.3573215839,0.03696,0.010780000000000001,0.0385,2.31,0.21,2.3195258136,2.36696,0.20078000000000001,2.3754604291,0.03696,0.010780000000000001,0.0385,2.33,0.19,2.3377339455
2020-12-07 23:00:00,2.19744,0.20092000000000002,2.2066063083,0.03744,0.010920000000000001,0.039,2.16,0.19,2.1683403792,2.20744,0.13092,2.2113189277,0.03744,0.010920000000000001,0.039,2.17,0.12,2.1733154396
2020-12-07 23:30:00,2.12696,0.18078000000000002,2.1346288319,0.03696,0.010780000000000001,0.0385,2.09,0.17,2.0969024775,2.14696,0.17078000000000002,2.1537416396,0.03696,0.010780000000000001,0.0385,2.11,0.16,2.1160576552
2020-12-08 00:00:00,2.05696,0.19078,2.0657883362,0.03696,0.010780000000000001,0.0385,2.02,0.18,2.0280039448,2.07696,0.17078000000000002,2.0839694456,0.03696,0.010780000000000001,0.0385,2.04,0.16,2.04626489
2020-12-08 00:30:00,2.19696,0.19078,2.2052279361,0.03696,0.010780000000000001,0.0385,2.16,0.18,2.1674870242,2.22696,0.18078000000000002,2.2342856241,0.03696,0.010780000000000001,0.0385,2.19,0.17,2.1965882636
2020-12-08 01:00:00,2.47696,0.19078,2.4842962484,0.03696,0.010780000000000001,0.0385,2.44,0.18,2.4466303358,2.5069600000000003,0.18078000000000002,2.5134696835,0.03696,0.010780000000000001,0.0385,2.47,0.17,2.4758432907
2020-12-08 01:30:00,2.55648,0.19064,2.5635782805,0.036480000000000005,0.01064,0.038,2.52,0.18,2.5264203926,2.58648,0.18064000000000002,2.5927802838,0.036480000000000005,0.01064,0.038,2.55,0.17,2.5556603843
2020-12-08 02:00:00,2.55696,0.19078,2.5640673646,0.03696,0.010780000000000001,0.0385,2.52,0.18,2.5264203926,2.58696,0.18078000000000002,2.5932688734,0.03696,0.010780000000000001,0.0385,2.55,0.17,2.5556603843
2020-12-08 02:30:00,2.51312,0.18966000000000002,2.5202664641,0.033120000000000004,0.00966,0.0345,2.48,0.18,2.4865236777,2.54312,0.17966000000000001,2.5494581875,0.033120000000000004,0.00966,0.0345,2.51,0.17,2.5157503851
2020-12-08 03:00:00,2.45312,0.18966000000000002,2.460440743,0.033120000000000004,0.00966,0.0345,2.42,0.18,2.4266849816000002,2.48312,0.17966000000000001,2.4896109435,0.033120000000000004,0.00966,0.0345,2.45,0.17,2.4558908771
2020-12-08 03:30:00,2.49264,0.20952,2.5014301509,0.03264,0.00952,0.034,2.46,0.2,2.4681166909,2.51264,0.19952,2.5205491465,0.03264,0.00952,0.034,2.48,0.19,2.4872675771
2020-12-08 04:00:00,2.43408,0.20994000000000002,2.4431169129,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.4,0.2,2.4083189158,2.4540800000000003,0.19994,2.4622113333,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.42,0.19,2.4274472188000003
2020-12-08 04:30:00,2.40312,0.20966,2.4122485465,0.033120000000000004,0.00966,0.0345,2.37,0.2,2.3784238478,2.42312,0.19966,2.4313318675,0.033120000000000004,0.00966,0.0345,2.39,0.19,2.3975404063
2020-12-08 05:00:00,2.36408,0.20994000000000002,2.3733834604,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.33,0.2,2.3385679379,2.38408,0.19994,2.3924492576,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.35,0.19,2.3576683397
2020-12-08 05:30:00,2.3836,0.4698,2.4294569352,0.033600000000000005,0.0098,0.035,2.35,0.46,2.3945980874,2.3436,-0.10020000000000001,2.3457410343,0.033600000000000005,0.0098,0.035,2.31,-0.11,2.3126175646
2020-12-08 06:00:00,2.52456,0.35008,2.5487171675,0.03456,0.01008,0.036000000000000004,2.49,0.34,2.5131056484,2.52456,0.17008,2.5302826720000002,0.03456,0.01008,0.036000000000000004,2.49,0.16,2.4951352669
2020-12-08 06:30:00,2.69408,0.40994,2.7250904297,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.66,0.4,2.6899070616,2.69408,0.27994,2.708585138,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.66,0.27,2.6736678926
2020-12-08 07:00:00,2.98456,0.47008000000000005,3.021352942,0.03456,0.01008,0.036000000000000004,2.95,0.46,2.9856490082000002,2.99456,0.41008000000000006,3.0225080976,0.03456,0.01008,0.036000000000000004,2.96,0.4,2.9869047524
2020-12-08 07:30:00,3.52504,0.8902200000000001,3.6357115741,0.03504,0.010220000000000002,0.036500000000000005,3.49,0.88,3.59923603,3.51504,0.56022,3.5594034121,0.03504,0.010220000000000002,0.036500000000000005,3.48,0.55,3.5231945731
2020-12-08 08:00:00,3.72648,0.84064,3.8201215687000003,0.036480000000000005,0.01064,0.038,3.69,0.8300000000000001,3.7821951298,3.76648,0.84064,3.8591510984,0.036480000000000005,0.01064,0.038,3.73,0.8300000000000001,3.8212301684
2020-12-08 08:30:00,3.96904,0.9472200000000001,4.0805029408,0.05904,0.017220000000000003,0.061500000000000006,3.91,0.93,4.0190794966,4.00904,0.9572200000000001,4.1217316567,0.05904,0.017220000000000003,0.061500000000000006,3.95,0.9400000000000001,4.0603078701
2020-12-08 09:00:00,3.99616,0.9838800000000001,4.1154968837,0.11616000000000001,0.03388,0.121,3.88,0.9500000000000001,3.994608867,4.04616,0.9938800000000001,4.1664383111,0.11616000000000001,0.03388,0.121,3.93,0.96,4.0455531142
2020-12-08 09:30:00,3.97168,0.9442400000000001,4.08238058,0.15168,0.04424,0.158,3.8200000000000003,0.9,3.9245891505,4.03168,0.9542400000000001,4.1430686212,0.15168,0.04424,0.158,3.88,0.91,3.9852854352
2020-12-08 10:00:00,3.9798400000000003,0.9266200000000001,4.0862881751,0.15984,0.04662,0.1665,3.8200000000000003,0.88,3.9200510201,4.03984,0.9366200000000001,4.1469946045,0.15984,0.04662,0.1665,3.88,0.89,3.9807662579
2020-12-08 10:30:00,3.97744,0.9259200000000001,4.0837919634,0.15744000000000002,0.04592,0.164,3.8200000000000003,0.88,3.9200510201,4.02744,0.9359200000000001,4.1347574536,0.15744000000000002,0.04592,0.164,3.87,0.89,3.9710200201
2020-12-08 11:00:00,3.92648,0.9231400000000001,4.0335384776,0.21648,0.06314,0.2255,3.71,0.86,3.8083723557,4.00648,0.9331400000000001,4.1137127087,0.21648,0.06314,0.2255,3.79,0.87,3.8885730030000003
2020-12-08 11:30:00,3.868,0.8865000000000001,3.9682875715,0.228,0.0665,0.23750000000000002,3.64,0.8200000000000001,3.7312196397,3.948,0.8965000000000001,4.0485079042,0.228,0.0665,0.23750000000000002,3.7199999999999998,0.8300000000000001,3.8114695329
2020-12-08 12:00:00,3.88936,0.9139800000000001,3.9953073286,0.21936000000000003,0.06398000000000001,0.2285,3.67,0.85,3.7671474619,3.94936,0.92398,4.0560058494,0.21936000000000003,0.06398000000000001,0.2285,3.73,0.86,3.8278584091
2020-12-08 12:30:00,3.88424,1.00582,4.0123551999,0.53424,0.15582000000000001,0.5565,3.35,0.85,3.4561539318,3.9842400000000002,1.01582,4.1116977819,0.53424,0.15582000000000001,0.5565,3.45,0.86,3.5555730902000002
2020-12-08 13:00:00,3.72472,0.9484600000000001,3.8435810711,0.47472000000000003,0.13846,0.49450000000000005,3.25,0.81,3.3494178599,3.84472,0.9784600000000001,3.9672731,0.47472000000000003,0.13846,0.49450000000000005,3.37,0.84,3.4731109974
2020-12-08 13:30:00,3.86536,0.8444800000000001,3.9565331289000003,0.25536000000000003,0.07448,0.266,3.61,0.77,3.6912057651,3.93536,0.86448,4.0291914822,0.25536000000000003,0.07448,0.266,3.68,0.79,3.7638411231
2020-12-08 14:00:00,3.9104,0.8547,4.0027166088,0.2904,0.0847,0.3025,3.62,0.77,3.700986355,3.9904,0.8847,4.0872957135,0.2904,0.0847,0.3025,3.7,0.8,3.7854986460999998
2020-12-08 14:30:00,3.88376,0.8506800000000001,3.9758330196,0.17376000000000003,0.05068,0.181,3.71,0.8,3.7952733762,3.94376,0.8606800000000001,4.0365843234,0.17376000000000003,0.05068,0.181,3.77,0.81,3.8560342322
2020-12-08 15:00:00,3.8912,0.8366,3.9801177118,0.0912,0.026600000000000002,0.095,3.8,0.81,3.8853699953,3.9412000000000003,0.8466,4.0311027027,0.0912,0.026600000000000002,0.095,3.85,0.8200000000000001,3.9363561831
2020-12-08 15:30:00,3.76936,0.7114800000000001,3.8359195247,0.039360000000000006,0.01148,0.041,3.73,0.7000000000000001,3.7951152815,3.80936,0.7114800000000001,3.8752325608,0.039360000000000006,0.01148,0.041,3.77,0.7000000000000001,3.8344360733
2020-12-08 16:00:00,3.71648,0.57064,3.7600337233000003,0.036480000000000005,0.01064,0.038,3.68,0.56,3.7223648397,3.74648,0.57064,3.7896889582,0.036480000000000005,0.01064,0.038,3.71,0.56,3.7520261193
2020-12-08 16:30:00,3.896,0.5705,3.9375482537,0.036000000000000004,0.0105,0.0375,3.86,0.56,3.9004102348,3.936,0.5705,3.9771304039,0.036000000000000004,0.0105,0.0375,3.9,0.56,3.94
2020-12-08 17:00:00,3.90936,0.5514800000000001,3.9480660835,0.039360000000000006,0.01148,0.041,3.87,0.54,3.9074928023,3.94936,0.5514800000000001,3.9876778456,0.039360000000000006,0.01148,0.041,3.91,0.54,3.9471128689
2020-12-08 17:30:00,3.7298400000000003,0.48162000000000005,3.7608063298000003,0.03984,0.01162,0.0415,3.69,0.47000000000000003,3.7198118232,3.7698400000000003,0.47162000000000004,3.799226112,0.03984,0.01162,0.0415,3.73,0.46,3.758257575
2020-12-08 18:00:00,3.59032,0.45176000000000005,3.6186302381,0.04032,0.011760000000000001,0.042,3.55,0.44,3.5771636809,3.61032,0.40176,3.632605346,0.04032,0.011760000000000001,0.042,3.5700000000000003,0.39,3.5912393404
2020-12-08 18:30:00,3.45176,0.37218,3.4717668485,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.41,0.36,3.4289502767,3.48176,0.36218,3.5005466787,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.44,0.35000000000000003,3.4577593901
2020-12-08 19:00:00,3.31272,0.35246000000000005,3.3314173934999998,0.04272,0.01246,0.044500000000000005,3.27,0.34,3.2876283245,3.34272,0.34246000000000004,3.3602166374,0.04272,0.01246,0.044500000000000005,3.3,0.33,3.316458955
2020-12-08 19:30:00,3.1508,0.3219,3.1672006962,0.0408,0.0119,0.0425,3.11,0.31,3.1254119728,3.1808,0.3119,3.1960554204,0.0408,0.0119,0.0425,3.14,0.30000000000000004,3.1542986541999998
2020-12-08 20:00:00,3.04128,0.30204000000000003,3.0562415153,0.041280000000000004,0.01204,0.043000000000000003,3.0,0.29,3.0139840743,3.08128,0.29204,3.0950886579,0.041280000000000004,0.01204,0.043000000000000003,3.04,0.28,3.0528675045
2020-12-08 20:30:00,2.9632,0.2826,2.9766452593,0.0432,0.0126,0.045,2.92,0.27,2.9324563083,2.9932,0.2726,3.0055876297,0.0432,0.0126,0.045,2.95,0.26,2.9614354627
2020-12-08 21:00:00,2.8832,0.2626,2.8951340211,0.0432,0.0126,0.045,2.84,0.25,2.8509822869,2.9132,0.2526,2.924130811,0.0432,0.0126,0.045,2.87,0.24,2.8800173611
2020-12-08 21:30:00,2.67416,0.20288,2.6818448874,0.044160000000000005,0.01288,0.046,2.63,0.19,2.6368541863,2.70416,0.19288000000000002,2.7110300625,0.044160000000000005,0.01288,0.046,2.66,0.18,2.6660832695
2020-12-08 22:00:00,2.53608,0.22344000000000003,2.5459040045,0.04608,0.01344,0.048,2.49,0.21,2.4988397308,2.56608,0.21344000000000002,2.5749413974,0.04608,0.01344,0.048,2.52,0.2,2.5279240495
2020-12-08 22:30:00,2.31608,0.31344000000000005,2.3371930173,0.04608,0.01344,0.048,2.27,0.30000000000000004,2.2897379763,2.30608,0.06344000000000001,2.3069524486,0.04608,0.01344,0.048,2.26,0.05,2.2605530297
2020-12-08 23:00:00,2.12464,0.18302000000000002,2.1325082532,0.044640000000000006,0.01302,0.0465,2.08,0.17,2.0869355524,2.14464,0.14302,2.1494035103,0.044640000000000006,0.01302,0.0465,2.1,0.13,2.1040199619
2020-12-08 23:30:00,2.06512,0.18316000000000002,2.0732265192,0.04512,0.013160000000000002,0.047,2.02,0.17,2.0271408437,2.08512,0.18316000000000002,2.093149063,0.04512,0.013160000000000002,0.047,2.04,0.17,2.0470710784
2020-12-09 00:00:00,1.968,0.184,1.9765829099999999,0.048,0.014,0.05,1.92,0.17,1.9275113489,1.988,0.184,1.9964969321,0.048,0.014,0.05,1.94,0.17,1.9474342094
2020-12-09 00:30:00,2.14416,0.20288,2.1537368456,0.044160000000000005,0.01288,0.046,2.1,0.19,2.1085777197,2.16416,0.18288000000000001,2.1718732928,0.044160000000000005,0.01288,0.046,2.12,0.17,2.1268051157
2020-12-09 01:00:00,2.47224,0.23232000000000003,2.4831317323,0.04224000000000001,0.012320000000000001,0.044,2.43,0.22,2.4399385238,2.50224,0.22232000000000002,2.5120969727,0.04224000000000001,0.012320000000000001,0.044,2.46,0.21,2.468947144
2020-12-09 01:30:00,2.52416,0.21288,2.5331209209,0.044160000000000005,0.01288,0.046,2.48,0.2,2.4880514464,2.55416,0.21288,2.5630160358,0.044160000000000005,0.01288,0.046,2.51,0.2,2.5179555199
2020-12-09 02:00:00,2.48368,0.20274,2.4919409804,0.043680000000000004,0.012740000000000001,0.0455,2.44,0.19,2.447386361,2.50368,0.19274000000000002,2.5110878619,0.043680000000000004,0.012740000000000001,0.0455,2.46,0.18,2.4665765749
2020-12-09 02:30:00,2.4484,0.20120000000000002,2.4566530077,0.038400000000000004,0.0112,0.04,2.41,0.19,2.4174780247,2.4684,0.1912,2.475794014,0.038400000000000004,0.0112,0.04,2.43,0.18,2.4366575467000002
2020-12-09 03:00:00,2.36648,0.19064,2.3741464150000002,0.036480000000000005,0.01064,0.038,2.33,0.18,2.3369424469,2.38648,0.19064,2.3940823712,0.036480000000000005,0.01064,0.038,2.35,0.18,2.3568835355
2020-12-09 03:30:00,2.33792,0.19106,2.3457139317999998,0.03792,0.01106,0.0395,2.3,0.18,2.3070327263,2.35792,0.19106,2.3656480402,0.03792,0.01106,0.0395,2.32,0.18,2.3269722817
2020-12-09 04:00:00,2.33648,0.21064000000000002,2.3459556688,0.036480000000000005,0.01064,0.038,2.3,0.2,2.3086792761,2.35648,0.20064,2.3650062156000002,0.036480000000000005,0.01064,0.038,2.32,0.19,2.3277671705
2020-12-09 04:30:00,2.27408,0.20994000000000002,2.2837501286,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.24,0.2,2.2489108475,2.30408,0.19994,2.3127387769,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.27,0.19,2.2779376638
2020-12-09 05:00:00,2.2584,0.1812,2.2656575205,0.038400000000000004,0.0112,0.04,2.22,0.17,2.2264994947,2.2784,0.17120000000000002,2.2848229691,0.038400000000000004,0.0112,0.04,2.24,0.16,2.2457070156
2020-12-09 05:30:00,2.23464,0.16302000000000003,2.240578374,0.044640000000000006,0.01302,0.0465,2.19,0.15,2.1951309756,2.25464,0.15302000000000002,2.2598266858000002,0.044640000000000006,0.01302,0.0465,2.21,0.14,2.2144299492
2020-12-09 06:00:00,2.38224,0.20232000000000003,2.3908159277,0.04224000000000001,0.012320000000000001,0.044,2.34,0.19,2.3477010031,2.41224,0.19232000000000002,2.4198943779,0.04224000000000001,0.012320000000000001,0.044,2.37,0.18,2.3768256141
2020-12-09 06:30:00,2.61744,0.32092000000000004,2.6370403486000003,0.03744,0.010920000000000001,0.039,2.58,0.31,2.598557292,2.63744,0.30092,2.6545512992,0.03744,0.010920000000000001,0.039,2.6,0.29,2.6161230858
2020-12-09 07:00:00,2.9184,0.4212,2.9486383298,0.038400000000000004,0.0112,0.04,2.88,0.41000000000000003,2.9090376416,2.9484,0.4112,2.9769360087,0.038400000000000004,0.0112,0.04,2.91,0.4,2.9373627628000003
2020-12-09 07:30:00,3.31696,0.63078,3.3764044559,0.03696,0.010780000000000001,0.0385,3.2800000000000002,0.62,3.3380832824,3.34696,0.63078,3.4058808919,0.03696,0.010780000000000001,0.0385,3.31,0.62,3.3675658865
2020-12-09 08:00:00,3.70552,0.8303600000000001,3.7974170432000003,0.03552,0.010360000000000001,0.037,3.67,0.8200000000000001,3.7604919891,3.73552,0.8303600000000001,3.8266966695,0.03552,0.010360000000000001,0.037,3.7,0.8200000000000001,3.789775719
2020-12-09 08:30:00,3.82224,0.9023200000000001,3.9273018728,0.04224000000000001,0.012320000000000001,0.044,3.7800000000000002,0.89,3.8833619455,3.85224,0.9023200000000001,3.9565053267,0.04224000000000001,0.012320000000000001,0.044,3.81,0.89,3.9125694882
2020-12-09 09:00:00,3.85096,1.07528,3.9982646236,0.12096000000000001,0.035280000000000006,0.126,3.73,1.04,3.8722732342,3.87096,0.9152800000000001,3.9776964188,0.12096000000000001,0.035280000000000006,0.126,3.75,0.88,3.8518696759
2020-12-09 09:30:00,3.7649600000000003,0.96728,3.8872296562,0.26496000000000003,0.07728,0.276,3.5,0.89,3.611384776,3.84496,0.97728,3.9672148417,0.26496000000000003,0.07728,0.276,3.58,0.9,3.6913954001000002
2020-12-09 10:00:00,3.6996,0.9778,3.8266346834,0.36960000000000004,0.1078,0.385,3.33,0.87,3.441772799,3.8096,1.0078,3.9406488044,0.36960000000000004,0.1078,0.385,3.44,0.9,3.5557840204
2020-12-09 10:30:00,3.6684,0.9387000000000001,3.786596922,0.33840000000000003,0.09870000000000001,0.35250000000000004,3.33,0.84,3.4343121582,3.7784,0.9587,3.898129327,0.33840000000000003,0.09870000000000001,0.35250000000000004,3.44,0.86,3.545870838
2020-12-09 11:00:00,3.63504,0.9377200000000001,3.7540424345,0.33504,0.09772,0.34900000000000003,3.3,0.84,3.4052312697,3.74504,0.9577200000000001,3.8655597525000003,0.33504,0.09772,0.34900000000000003,3.41,0.86,3.51677409
2020-12-09 11:30:00,3.64272,0.91246,3.7552619416,0.28272,0.08246,0.29450000000000004,3.36,0.8300000000000001,3.4609969662,3.73272,0.9324600000000001,3.8474251455,0.28272,0.08246,0.29450000000000004,3.45,0.85,3.5531676009
2020-12-09 12:00:00,3.68992,0.89456,3.796807501,0.28992,0.08456000000000001,0.302,3.4,0.81,3.4951537877,3.77992,0.91456,3.8889863975,0.28992,0.08456000000000001,0.302,3.49,0.8300000000000001,3.5873388466
2020-12-09 12:30:00,3.68688,0.9228400000000001,3.8006207124999998,0.38688000000000006,0.11284000000000001,0.403,3.3,0.81,3.3979552675,3.79688,0.9428400000000001,3.9121918409000003,0.38688000000000006,0.11284000000000001,0.403,3.41,0.8300000000000001,3.5095583768000003
2020-12-09 13:00:00,3.61872,0.9379600000000001,3.7383022082,0.43872000000000005,0.12796000000000002,0.457,3.18,0.81,3.281539273,3.7187200000000002,0.9379600000000001,3.8351854453,0.43872000000000005,0.12796000000000002,0.457,3.2800000000000002,0.81,3.3785351856
2020-12-09 13:30:00,3.74456,1.28758,3.9597464376,0.33456,0.09758000000000001,0.34850000000000003,3.41,1.19,3.6116755114,3.7245600000000003,0.49758,3.7576499371,0.33456,0.09758000000000001,0.34850000000000003,3.39,0.4,3.4135172476
2020-12-09 14:00:00,3.76152,1.27086,3.9704052501,0.31152,0.09086000000000001,0.3245,3.45,1.18,3.6462172179,3.73152,0.49086,3.7636664371,0.31152,0.09086000000000001,0.3245,3.42,0.4,3.4433123588
2020-12-09 14:30:00,3.7504,1.2272,3.9460765325000002,0.23040000000000002,0.06720000000000001,0.24,3.52,1.16,3.7062110032,3.7104,0.43720000000000003,3.7360690572,0.23040000000000002,0.06720000000000001,0.24,3.48,0.37,3.4996142645
2020-12-09 15:00:00,3.6197600000000003,1.16618,3.8029775506,0.08976,0.026180000000000002,0.0935,3.5300000000000002,1.1400000000000001,3.7095147931,3.56976,0.39618000000000003,3.5916771918,0.08976,0.026180000000000002,0.0935,3.48,0.37,3.4996142645
2020-12-09 15:30:00,3.42704,0.59372,3.4780895043,0.047040000000000005,0.013720000000000001,0.049,3.38,0.58,3.4294022803,3.46704,0.58372,3.5158349506,0.047040000000000005,0.013720000000000001,0.049,3.42,0.5700000000000001,3.4671746423
2020-12-09 16:00:00,3.40456,0.37008,3.4246150149,0.03456,0.01008,0.036000000000000004,3.37,0.36,3.3891739407,3.4345600000000003,0.37008,3.454440852,0.03456,0.01008,0.036000000000000004,3.4,0.36,3.4190057034
2020-12-09 16:30:00,3.50456,0.37008,3.5240459702,0.03456,0.01008,0.036000000000000004,3.47,0.36,3.4886243707,3.49456,0.35008,3.5120514803000003,0.03456,0.01008,0.036000000000000004,3.46,0.34,3.4766650687
2020-12-09 17:00:00,3.77552,0.46036000000000005,3.8034829564,0.03552,0.010360000000000001,0.037,3.74,0.45,3.7669749136,3.46552,0.36036,3.4842055335,0.03552,0.010360000000000001,0.037,3.43,0.35000000000000003,3.4478108997
2020-12-09 17:30:00,3.67744,0.50092,3.7113994396,0.03744,0.010920000000000001,0.039,3.64,0.49,3.6728326943000003,3.35744,0.40092000000000005,3.3812926818,0.03744,0.010920000000000001,0.039,3.32,0.39,3.342828144
2020-12-09 18:00:00,3.5784000000000002,0.45120000000000005,3.6067337024,0.038400000000000004,0.0112,0.04,3.54,0.44,3.5672398293,3.2984,0.4912,3.3347743552,0.038400000000000004,0.0112,0.04,3.26,0.48,3.2951479481
2020-12-09 18:30:00,3.29792,0.40106,3.3222169481,0.03792,0.01106,0.0395,3.26,0.39,3.2832453457,3.30792,0.39106,3.3309552159,0.03792,0.01106,0.0395,3.27,0.38,3.2920054678
2020-12-09 19:00:00,3.11792,0.34106000000000003,3.1365183006,0.03792,0.01106,0.0395,3.08,0.33,3.0976281249,3.14792,0.33106,3.1652805642,0.03792,0.01106,0.0395,3.11,0.32,3.1264196775
2020-12-09 19:30:00,2.94936,0.31148000000000003,2.9657619931,0.039360000000000006,0.01148,0.041,2.91,0.30000000000000004,2.9254230463,2.9793600000000002,0.30148,2.9945744606,0.039360000000000006,0.01148,0.041,2.94,0.29,2.9542680989
2020-12-09 20:00:00,2.8888800000000003,0.29134000000000004,2.9035334766,0.038880000000000005,0.011340000000000001,0.0405,2.85,0.28,2.8637213552,2.91888,0.28134000000000003,2.9324073131,0.038880000000000005,0.011340000000000001,0.0405,2.88,0.27,2.8926285624
2020-12-09 20:30:00,2.8284000000000002,0.2912,2.8433508401000003,0.038400000000000004,0.0112,0.04,2.79,0.28,2.8040149786,2.8584,0.2812,2.8721984611,0.038400000000000004,0.0112,0.04,2.8200000000000003,0.27,2.8328960447
2020-12-09 21:00:00,2.7684,0.4112,2.7987718735,0.038400000000000004,0.0112,0.04,2.73,0.4,2.7591484192999998,2.7584,0.0912,2.7599072448,0.038400000000000004,0.0112,0.04,2.7199999999999998,0.08,2.7211762163
2020-12-09 21:30:00,2.62888,0.24134000000000003,2.6399346678,0.038880000000000005,0.011340000000000001,0.0405,2.59,0.23,2.6001923006,2.65888,0.24134000000000003,2.6698104521,0.038880000000000005,0.011340000000000001,0.0405,2.62,0.23,2.6300760445
2020-12-09 22:00:00,2.41792,0.22106,2.4280042525,0.03792,0.01106,0.0395,2.38,0.21,2.3892467432,2.44792,0.20106000000000002,2.4561631562,0.03792,0.01106,0.0395,2.41,0.19,2.4174780247
2020-12-09 22:30:00,2.25792,0.21106000000000003,2.2677630057,0.03792,0.01106,0.0395,2.22,0.2,2.228990803,2.27792,0.20106000000000002,2.2867760384,0.03792,0.01106,0.0395,2.24,0.19,2.2480435939
2020-12-09 23:00:00,2.0984,0.3412,2.1259586073,0.038400000000000004,0.0112,0.04,2.06,0.33,2.0862646045,2.0784,-0.028800000000000003,2.0785995285,0.038400000000000004,0.0112,0.04,2.04,-0.04,2.0403921192
2020-12-09 23:30:00,2.01936,0.5714800000000001,2.0986672438,0.039360000000000006,0.01148,0.041,1.98,0.56,2.0576685836,1.9393600000000002,-0.33852000000000004,1.9686830624,0.039360000000000006,0.01148,0.041,1.9,-0.35000000000000003,1.9319679086
2020-12-10 00:00:00,1.95984,0.58162,2.0443225406,0.03984,0.01162,0.0415,1.92,0.5700000000000001,2.0028230077,1.88984,-0.31838000000000005,1.9164709886,0.03984,0.01162,0.0415,1.85,-0.33,1.8792019583
2020-12-10 00:30:00,2.09984,0.57162,2.1762530758,0.03984,0.01162,0.0415,2.06,0.56,2.1347599397,2.01984,-0.31838000000000005,2.0447785821,0.03984,0.01162,0.0415,1.98,-0.33,2.007311635
2020-12-10 01:00:00,2.32888,0.21134000000000003,2.3384496253,0.038880000000000005,0.011340000000000001,0.0405,2.29,0.2,2.2987170335,2.34888,0.16134,2.3544145451,0.038880000000000005,0.011340000000000001,0.0405,2.31,0.15,2.3148650069
2020-12-10 01:30:00,2.38984,0.21162000000000003,2.3991911658,0.03984,0.01162,0.0415,2.35,0.2,2.358495283,2.40984,0.20162000000000002,2.4182595911,0.03984,0.01162,0.0415,2.37,0.19,2.3776038358
2020-12-10 02:00:00,2.39128,0.22204000000000002,2.4015665304000002,0.041280000000000004,0.01204,0.043000000000000003,2.35,0.21,2.3593643212,2.41128,0.21204,2.4205850946,0.041280000000000004,0.01204,0.043000000000000003,2.37,0.2,2.3784238478
2020-12-10 02:30:00,2.38696,0.21078000000000002,2.3962483698,0.03696,0.010780000000000001,0.0385,2.35,0.2,2.358495283,2.40696,0.20078000000000001,2.4153196579,0.03696,0.010780000000000001,0.0385,2.37,0.19,2.3776038358
2020-12-10 03:00:00,2.32648,0.21064000000000002,2.3359962329,0.036480000000000005,0.01064,0.038,2.29,0.2,2.2987170335,2.34648,0.20064,2.35504242,0.036480000000000005,0.01064,0.038,2.31,0.19,2.3178006817
2020-12-10 03:30:00,2.2560000000000002,0.21050000000000002,2.2657992519,0.036000000000000004,0.0105,0.0375,2.22,0.2,2.228990803,2.276,0.18050000000000002,2.2831461298,0.036000000000000004,0.0105,0.0375,2.24,0.17,2.2464416307
2020-12-10 04:00:00,2.22648,0.21064000000000002,2.2364217849,0.036480000000000005,0.01064,0.038,2.19,0.2,2.1991134577,2.24648,0.20064,2.2554220891,0.036480000000000005,0.01064,0.038,2.21,0.19,2.2181523843
2020-12-10 04:30:00,2.25696,0.23078,2.2687282451,0.03696,0.010780000000000001,0.0385,2.22,0.22,2.2308742681,2.28696,0.22078000000000003,2.2975921853,0.03696,0.010780000000000001,0.0385,2.25,0.21,2.2597787502
2020-12-10 05:00:00,2.18936,0.23148000000000002,2.2015631265,0.039360000000000006,0.01148,0.041,2.15,0.22,2.1612265036,2.20936,0.22148,2.2204335162,0.039360000000000006,0.01148,0.041,2.17,0.21,2.1801376103
2020-12-10 05:30:00,2.1584,0.2112,2.1687083714,0.038400000000000004,0.0112,0.04,2.12,0.2,2.1294130647,2.1784,0.1912,2.1867747941,0.038400000000000004,0.0112,0.04,2.14,0.18,2.1475567513
2020-12-10 06:00:00,2.2984,0.2612,2.3131943282,0.038400000000000004,0.0112,0.04,2.26,0.25,2.27378539,2.3284000000000002,0.25120000000000003,2.3419111853,0.038400000000000004,0.0112,0.04,2.29,0.24,2.3025420734
2020-12-10 06:30:00,2.54792,0.40106,2.5792916566,0.03792,0.01106,0.0395,2.51,0.39,2.5401181075,2.56792,0.32106,2.587912798,0.03792,0.01106,0.0395,2.5300000000000002,0.31,2.5489213404999997
2020-12-10 07:00:00,2.7969600000000003,0.42078000000000004,2.8284343814,0.03696,0.010780000000000001,0.0385,2.76,0.41000000000000003,2.7902867236,2.82696,0.42078000000000004,2.8581040306,0.03696,0.010780000000000001,0.0385,2.79,0.41000000000000003,2.8199645388
2020-12-10 07:30:00,3.18744,0.6709200000000001,3.2572852807,0.03744,0.010920000000000001,0.039,3.15,0.66,3.2184002237,3.20744,0.62092,3.2669883685,0.03744,0.010920000000000001,0.039,3.17,0.61,3.2281573692
2020-12-10 08:00:00,3.66744,1.29092,3.8880059928,0.03744,0.010920000000000001,0.039,3.63,1.28,3.8490648215,3.58744,0.42092,3.6120491968,0.03744,0.010920000000000001,0.039,3.55,0.41000000000000003,3.573597627
2020-12-10 08:30:00,3.7484,1.0712,3.8984576437,0.038400000000000004,0.0112,0.04,3.71,1.06,3.8584582413,3.7384,0.7112,3.8054487251999998,0.038400000000000004,0.0112,0.04,3.7,0.7000000000000001,3.7656340768
2020-12-10 09:00:00,3.8868,0.9324,3.9970719283,0.07680000000000001,0.0224,0.08,3.81,0.91,3.9171673439,3.9368,0.9324,4.0457093321,0.07680000000000001,0.0224,0.08,3.86,0.91,3.9658164355
2020-12-10 09:30:00,3.86208,0.92144,3.9704802732,0.14208,0.041440000000000005,0.148,3.7199999999999998,0.88,3.8226692245000002,3.91208,0.93144,4.0214363603,0.14208,0.041440000000000005,0.148,3.77,0.89,3.8736287896
2020-12-10 10:00:00,3.75,0.9475,3.867849047,0.30000000000000004,0.08750000000000001,0.3125,3.45,0.86,3.5555730902000002,3.81,0.9775,3.9333962742,0.30000000000000004,0.08750000000000001,0.3125,3.51,0.89,3.6210771878
2020-12-10 10:30:00,3.5324,1.0707,3.6911039338,0.7224,0.2107,0.7525000000000001,2.81,0.86,2.9386561555,3.6424000000000003,0.9707,3.7695273245000003,0.7224,0.2107,0.7525000000000001,2.92,0.76,3.0172835465
2020-12-10 11:00:00,3.51416,1.08288,3.6772203633,0.7641600000000001,0.22288000000000002,0.796,2.75,0.86,2.8813364954000003,3.6041600000000003,1.05288,3.7548003409,0.7641600000000001,0.22288000000000002,0.796,2.84,0.8300000000000001,2.9588004326
2020-12-10 11:30:00,3.406,1.0855,3.5747931758,0.876,0.2555,0.9125000000000001,2.5300000000000002,0.8300000000000001,2.6626678351,3.586,1.0955,3.7496021456,0.876,0.2555,0.9125000000000001,2.71,0.84,2.8371993233
2020-12-10 12:00:00,3.5572,0.9346000000000001,3.6779272695,0.4272,0.1246,0.445,3.13,0.81,3.2331099579,3.6972,0.9546,3.8184485069000003,0.4272,0.1246,0.445,3.27,0.8300000000000001,3.3736923393
2020-12-10 12:30:00,3.75712,0.8991600000000001,3.863216199,0.23712000000000003,0.06916,0.247,3.52,0.8300000000000001,3.6165314875,3.83712,0.9191600000000001,3.9456742136000003,0.23712000000000003,0.06916,0.247,3.6,0.85,3.6989863476
2020-12-10 13:00:00,3.70016,0.86838,3.800693075,0.20016,0.05838,0.20850000000000002,3.5,0.81,3.5925060891,3.78016,0.8883800000000001,3.8831467459,0.20016,0.05838,0.20850000000000002,3.58,0.8300000000000001,3.674955782
2020-12-10 13:30:00,3.70712,0.9441600000000001,3.8254642594,0.11712000000000002,0.03416,0.122,3.59,0.91,3.7035388482,3.71712,0.6941600000000001,3.7813805944,0.11712000000000002,0.03416,0.122,3.6,0.66,3.66
2020-12-10 14:00:00,3.75288,0.7958400000000001,3.8363354389,0.12288000000000002,0.035840000000000004,0.128,3.63,0.76,3.7087059738,3.7928800000000003,0.8058400000000001,3.8775400449,0.12288000000000002,0.035840000000000004,0.128,3.67,0.77,3.7499066655
2020-12-10 14:30:00,3.73752,0.77136,3.816287725,0.10752,0.031360000000000006,0.112,3.63,0.74,3.7046592286,3.77752,0.77136,3.8554706068,0.10752,0.031360000000000006,0.112,3.67,0.74,3.7438616426999998
2020-12-10 15:00:00,3.71448,0.79464,3.7985279254,0.08448000000000001,0.024640000000000002,0.088,3.63,0.77,3.7107681146,3.75448,0.7546400000000001,3.8295693753,0.08448000000000001,0.024640000000000002,0.088,3.67,0.73,3.7418979142
2020-12-10 15:30:00,3.5681599999999998,0.7498800000000001,3.6461055662,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.5,0.73,3.5753181677,3.59816,0.67988,3.6618290785000003,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.5300000000000002,0.66,3.5911697259
2020-12-10 16:00:00,3.5876,0.9068,3.7004270024,0.057600000000000005,0.016800000000000002,0.06,3.5300000000000002,0.89,3.640467003,3.5476,0.3068,3.5608414736,0.057600000000000005,0.016800000000000002,0.06,3.49,0.29,3.5020279839
2020-12-10 16:30:00,3.7052,0.8661000000000001,3.8050803211,0.055200000000000006,0.0161,0.0575,3.65,0.85,3.7476659403,3.6552,0.3561,3.6725051736000003,0.055200000000000006,0.0161,0.0575,3.6,0.34,3.6160199114
2020-12-10 17:00:00,3.70328,1.01554,3.8400005534,0.05328,0.015540000000000002,0.0555,3.65,1.0,3.784507894,3.6232800000000003,0.15554,3.6266169703999998,0.05328,0.015540000000000002,0.0555,3.5700000000000003,0.14,3.5727440434
2020-12-10 17:30:00,3.54856,0.6570800000000001,3.6088824032,0.05856000000000001,0.01708,0.061,3.49,0.64,3.5481967251,3.54856,0.48708,3.5818326315,0.05856000000000001,0.01708,0.061,3.49,0.47000000000000003,3.5215053599
2020-12-10 18:00:00,3.39096,0.55778,3.4365285173,0.06096000000000001,0.01778,0.0635,3.33,0.54,3.3734996665,3.40096,0.47778000000000004,3.4343562206,0.06096000000000001,0.01778,0.0635,3.34,0.46,3.3715278436
2020-12-10 18:30:00,3.26336,0.36848000000000003,3.2840974407,0.06336,0.01848,0.066,3.2,0.35000000000000003,3.2190837206,3.29336,0.35848,3.3128127022,0.06336,0.01848,0.066,3.23,0.34,3.2478454397
2020-12-10 19:00:00,3.08624,0.32932,3.1037604611,0.06624000000000001,0.01932,0.069,3.02,0.31,3.0358689036,3.11624,0.31932000000000005,3.1325575813,0.06624000000000001,0.01932,0.069,3.05,0.30000000000000004,3.0647185841
2020-12-10 19:30:00,2.95384,0.60862,3.0158894293,0.06384000000000001,0.01862,0.0665,2.89,0.59,2.9496101437,2.90384,-0.05138,2.9042945185,0.06384000000000001,0.01862,0.0665,2.84,-0.07,2.8408625451000002
2020-12-10 20:00:00,2.88192,0.6580600000000001,2.9560963871,0.06192,0.018060000000000003,0.0645,2.8200000000000003,0.64,2.8917122955,2.80192,-0.19194000000000003,2.8084865408,0.06192,0.018060000000000003,0.0645,2.74,-0.21,2.7480356621
2020-12-10 20:30:00,2.75192,0.31806,2.7702393128000002,0.06192,0.018060000000000003,0.0645,2.69,0.30000000000000004,2.7066769294,2.76192,0.14806000000000002,2.7658857261,0.06192,0.018060000000000003,0.0645,2.7,0.13,2.7031278179
2020-12-10 21:00:00,2.7214400000000003,0.51792,2.7702846063,0.06144000000000001,0.017920000000000002,0.064,2.66,0.5,2.7065845636,2.6814400000000003,-0.10208,2.6833823432,0.06144000000000001,0.017920000000000002,0.064,2.62,-0.12,2.6227466519
