Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-10 21:30:00,2.55288,0.31834,2.5726516768,0.06288,0.018340000000000002,0.0655,2.49,0.30000000000000004,2.508007177,2.56288,0.16834000000000002,2.5684026651,0.06288,0.018340000000000002,0.0655,2.5,0.15,2.5044959573
2020-12-10 22:00:00,2.4148,0.4389,2.4543618824,0.0648,0.0189,0.0675,2.35,0.42,2.3872368965,2.3848000000000003,-0.0111,2.3848258321999998,0.0648,0.0189,0.0675,2.32,-0.03,2.3201939574
2020-12-10 22:30:00,2.20384,0.21862,2.2146569599,0.06384000000000001,0.01862,0.0665,2.14,0.2,2.1493254756,2.22384,0.17862,2.2310018938,0.06384000000000001,0.01862,0.0665,2.16,0.16,2.1659178193
2020-12-10 23:00:00,2.1424,0.2882,2.1616977124,0.062400000000000004,0.0182,0.065,2.08,0.27,2.0974508338,2.1624,0.2882,2.1815207998,0.062400000000000004,0.0182,0.065,2.1,0.27,2.1172859986
2020-12-10 23:30:00,2.03048,0.23764000000000002,2.0443389641,0.060480000000000006,0.017640000000000003,0.063,1.97,0.22,1.9822462007000001,2.05048,0.22764,2.0630773616,0.060480000000000006,0.017640000000000003,0.063,1.99,0.21,2.0010497245
2020-12-11 00:00:00,1.93952,0.21736000000000003,1.9516616510000002,0.05952,0.01736,0.062,1.88,0.2,1.8906083677,1.9495200000000001,0.19736,1.959484422,0.05952,0.01736,0.062,1.8900000000000001,0.18,1.8985520799
2020-12-11 00:30:00,2.11,0.2175,2.1211803907,0.06,0.0175,0.0625,2.05,0.2,2.0597329924,2.13,0.1975,2.1391368002,0.06,0.0175,0.0625,2.07,0.18,2.0778113485
2020-12-11 01:00:00,2.31808,0.22694000000000003,2.3291622205999998,0.05808000000000001,0.01694,0.060500000000000005,2.26,0.21,2.2697356674,2.34808,0.22694000000000003,2.3590212907,0.05808000000000001,0.01694,0.060500000000000005,2.29,0.21,2.2996086624
2020-12-11 01:30:00,2.39,0.24750000000000003,2.4027809409,0.06,0.0175,0.0625,2.33,0.23,2.3413244115,2.42,0.23750000000000002,2.4316262562,0.06,0.0175,0.0625,2.36,0.22,2.3702320561
2020-12-11 02:00:00,2.35048,0.25764000000000004,2.3645580137,0.060480000000000006,0.017640000000000003,0.063,2.29,0.24,2.3025420734,2.37048,0.23764000000000002,2.3823618953,0.060480000000000006,0.017640000000000003,0.063,2.31,0.22,2.3204525421
2020-12-11 02:30:00,2.3328,0.2354,2.3446468817,0.0528,0.0154,0.055,2.2800000000000002,0.22,2.2905894438,2.3528000000000002,0.2354,2.3645466796,0.0528,0.0154,0.055,2.3,0.22,2.3104977819
2020-12-11 03:00:00,2.30232,0.23526000000000002,2.3143086765,0.052320000000000005,0.015260000000000001,0.0545,2.25,0.22,2.2607299706,2.32232,0.22526000000000002,2.3332192889,0.052320000000000005,0.015260000000000001,0.0545,2.27,0.21,2.2796929618
2020-12-11 03:30:00,2.2128,0.22540000000000002,2.2242502107,0.0528,0.0154,0.055,2.16,0.21,2.170184324,2.2328,0.22540000000000002,2.244148168,0.0528,0.0154,0.055,2.18,0.21,2.1900913223
2020-12-11 04:00:00,2.1104,0.2247,2.1223284972,0.0504,0.014700000000000001,0.052500000000000005,2.06,0.21,2.0706762181,2.1304,0.20470000000000002,2.1402117302,0.0504,0.014700000000000001,0.052500000000000005,2.08,0.19,2.0886598574
2020-12-11 04:30:00,2.13896,0.22428,2.1506862626,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.09,0.21,2.1005237442,2.15896,0.20428000000000002,2.1686029143,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.11,0.19,2.1185372312
2020-12-11 05:00:00,2.16136,0.24498000000000003,2.1751993587,0.05136,0.014980000000000002,0.053500000000000006,2.11,0.23,2.1224985277,2.18136,0.23498000000000002,2.1939797287,0.05136,0.014980000000000002,0.053500000000000006,2.13,0.22,2.1413313616
2020-12-11 05:30:00,2.18136,0.24498000000000003,2.1950732676,0.05136,0.014980000000000002,0.053500000000000006,2.13,0.23,2.1423818521,2.21136,0.23498000000000002,2.2238094905,0.05136,0.014980000000000002,0.053500000000000006,2.16,0.22,2.1711747972
2020-12-11 06:00:00,2.26232,0.28526,2.2802335516,0.052320000000000005,0.015260000000000001,0.0545,2.21,0.27,2.2264321234,2.28232,0.27526,2.2988589887,0.052320000000000005,0.015260000000000001,0.0545,2.23,0.26,2.2451057882
2020-12-11 06:30:00,2.4328,0.34540000000000004,2.4571969803,0.0528,0.0154,0.055,2.38,0.33,2.4027692357,2.4528,0.33540000000000003,2.4756253755,0.0528,0.0154,0.055,2.4,0.32,2.4212393521
2020-12-11 07:00:00,2.65088,0.38484,2.6786688112,0.05088,0.01484,0.053,2.6,0.37,2.6261949661,2.67088,0.37484,2.6970548752,0.05088,0.01484,0.053,2.62,0.36,2.6446171746
2020-12-11 07:30:00,3.1728,0.6954,3.2481134525,0.0528,0.0154,0.055,3.12,0.68,3.1932428658,3.2028,0.6854,3.2753169312,0.0528,0.0154,0.055,3.15,0.67,3.2204658048
2020-12-11 08:00:00,3.49328,0.81554,3.5872148876,0.05328,0.015540000000000002,0.0555,3.44,0.8,3.5317984087000003,3.52328,0.80554,3.6141937759,0.05328,0.015540000000000002,0.0555,3.47,0.79,3.5587919299
2020-12-11 08:30:00,3.70184,0.88512,3.8061866481,0.051840000000000004,0.015120000000000001,0.054,3.65,0.87,3.7522526567,3.74184,0.88512,3.8451012991,0.051840000000000004,0.015120000000000001,0.054,3.69,0.87,3.7911739607
2020-12-11 09:00:00,3.75296,1.30128,3.9721579022,0.07296000000000001,0.02128,0.076,3.68,1.28,3.8962546118,3.70296,0.61128,3.7530755388,0.07296000000000001,0.02128,0.076,3.63,0.59,3.6776351097
2020-12-11 09:30:00,3.7712,1.3066,3.9911342999,0.0912,0.026600000000000002,0.095,3.68,1.28,3.8962546118,3.7212,0.6166,3.7719391565000002,0.0912,0.026600000000000002,0.095,3.63,0.59,3.6776351097
2020-12-11 10:00:00,3.71416,1.35038,3.9520261449,0.10416,0.03038,0.1085,3.61,1.32,3.8437611788,3.63416,0.45038000000000006,3.6619613665,0.10416,0.03038,0.1085,3.5300000000000002,0.42,3.5548980295
2020-12-11 10:30:00,3.5895200000000003,1.32236,3.825348324,0.17952,0.052360000000000004,0.187,3.41,1.27,3.6388184896,3.53952,0.43236,3.5658290761,0.17952,0.052360000000000004,0.187,3.36,0.38,3.3814198201
2020-12-11 11:00:00,3.6072,1.3621,3.8558018945,0.2472,0.0721,0.2575,3.36,1.29,3.5991248936,3.5572,0.4721,3.5883910392000002,0.2472,0.0721,0.2575,3.31,0.4,3.3340815827
2020-12-11 11:30:00,3.5576,1.3768,3.8147209597,0.29760000000000003,0.0868,0.31,3.26,1.29,3.5059520818000003,3.5176,0.4868,3.5511243290000003,0.29760000000000003,0.0868,0.31,3.22,0.4,3.2447496051
2020-12-11 12:00:00,3.53536,1.40948,3.805969548,0.37536,0.10948000000000001,0.391,3.16,1.3,3.4169577112000002,3.50536,0.5294800000000001,3.5451231008,0.37536,0.10948000000000001,0.391,3.13,0.42,3.1580531978
2020-12-11 12:30:00,3.36152,0.9958600000000001,3.5059312386,0.67152,0.19586,0.6995,2.69,0.8,2.8064390248,3.47152,1.02586,3.6199226304,0.67152,0.19586,0.6995,2.8,0.8300000000000001,2.9204280508
2020-12-11 13:00:00,3.3564,0.8452000000000001,3.4611824569,0.3264,0.0952,0.34,3.03,0.75,3.1214419745,3.4364,0.8652000000000001,3.5436444517,0.3264,0.0952,0.34,3.11,0.77,3.2039038687
2020-12-11 13:30:00,3.37272,0.94996,3.5039497999,0.58272,0.16996000000000003,0.607,2.79,0.78,2.8969811873999998,3.48272,0.97996,3.6179635432,0.58272,0.16996000000000003,0.607,2.9,0.81,3.0109965128
2020-12-11 14:00:00,3.4276,0.9568000000000001,3.5586385037,0.5376000000000001,0.1568,0.56,2.89,0.8,2.9986830443,3.5376000000000003,0.9868,3.6726540812,0.5376000000000001,0.1568,0.56,3.0,0.8300000000000001,3.1126997928
2020-12-11 14:30:00,3.35736,0.9104800000000001,3.4786261656,0.44736000000000004,0.13048,0.466,2.91,0.78,3.0127230208,3.44736,0.9304800000000001,3.5707259766,0.44736000000000004,0.13048,0.466,3.0,0.8,3.1048349393
2020-12-11 15:00:00,3.3432,0.8426,3.4477472355,0.2832,0.0826,0.295,3.06,0.76,3.1529668568,3.4032,0.8526,3.508375265,0.2832,0.0826,0.295,3.12,0.77,3.2136116754
2020-12-11 15:30:00,3.3057600000000003,0.77668,3.3957739913,0.12576,0.036680000000000004,0.131,3.18,0.74,3.2649655435,3.35576,0.78668,3.4467362243,0.12576,0.036680000000000004,0.131,3.23,0.75,3.3159312417
2020-12-11 16:00:00,3.19344,0.6214200000000001,3.2533401067,0.07344,0.02142,0.0765,3.12,0.6000000000000001,3.1771685508,3.22344,0.6214200000000001,3.2827927516,0.07344,0.02142,0.0765,3.15,0.6000000000000001,3.206633749
2020-12-11 16:30:00,3.29184,0.52512,3.3334609042,0.051840000000000004,0.015120000000000001,0.054,3.24,0.51,3.2798932909,3.32184,0.51512,3.3615427411,0.051840000000000004,0.015120000000000001,0.054,3.27,0.5,3.3080054413
2020-12-11 17:00:00,3.39088,0.45484,3.4212492748,0.05088,0.01484,0.053,3.34,0.44,3.3688573731,3.42088,0.44484,3.4496815215,0.05088,0.01484,0.053,3.37,0.43,3.3973224751
2020-12-11 17:30:00,3.2928,0.4454,3.3227869327,0.0528,0.0154,0.055,3.24,0.43,3.2684093991,3.3228,0.4454,3.3525186055000002,0.0528,0.0154,0.055,3.27,0.43,3.2981509971
2020-12-11 18:00:00,3.19328,0.54554,3.2395448832,0.05328,0.015540000000000002,0.0555,3.14,0.53,3.1844151739,3.19328,0.43554000000000004,3.2228453655,0.05328,0.015540000000000002,0.0555,3.14,0.42,3.1679646463
2020-12-11 18:30:00,3.09328,0.6055400000000001,3.1519929965,0.05328,0.015540000000000002,0.0555,3.04,0.59,3.0967240755,3.06328,0.35554,3.0838438757,0.05328,0.015540000000000002,0.0555,3.01,0.34,3.0291417927
2020-12-11 19:00:00,2.9828,0.3254,3.0004967922,0.0528,0.0154,0.055,2.93,0.31,2.9463536787,3.0128,0.3154,3.0292641021,0.0528,0.0154,0.055,2.96,0.30000000000000004,2.975163861
2020-12-11 19:30:00,2.89328,0.30554000000000003,2.9093682905,0.05328,0.015540000000000002,0.0555,2.84,0.29,2.8547679415,2.92328,0.29554,2.9381813848,0.05328,0.015540000000000002,0.0555,2.87,0.28,2.8836261894
2020-12-11 20:00:00,2.75328,0.27554,2.7670332578,0.05328,0.015540000000000002,0.0555,2.7,0.26,2.7124896313,2.77328,0.26554,2.7859636484,0.05328,0.015540000000000002,0.0555,2.7199999999999998,0.25,2.7314648085
2020-12-11 20:30:00,2.61328,0.21554,2.6221536664,0.05328,0.015540000000000002,0.0555,2.56,0.2,2.5678006153,2.63328,0.20554000000000003,2.6412895051,0.05328,0.015540000000000002,0.0555,2.58,0.19,2.5869866641
2020-12-11 21:00:00,2.5228,0.2054,2.5311477634,0.0528,0.0154,0.055,2.47,0.19,2.477296914,2.5428,0.19540000000000002,2.5502966494,0.0528,0.0154,0.055,2.49,0.18,2.4964975466
2020-12-11 21:30:00,2.3332800000000002,0.18554,2.340645349,0.05328,0.015540000000000002,0.0555,2.2800000000000002,0.17,2.2863289352000002,2.35328,0.17554,2.3598180121,0.05328,0.015540000000000002,0.0555,2.3,0.16,2.3055585007
2020-12-11 22:00:00,2.17328,0.17554,2.1803578261,0.05328,0.015540000000000002,0.0555,2.12,0.16,2.1260291625,2.19328,0.16554000000000002,2.1995182768,0.05328,0.015540000000000002,0.0555,2.14,0.15,2.1452505681
2020-12-11 22:30:00,2.06328,0.17554,2.0707338434,0.05328,0.015540000000000002,0.0555,2.01,0.16,2.0163581031,2.08328,0.16554000000000002,2.0898466571,0.05328,0.015540000000000002,0.0555,2.03,0.15,2.0355343279
2020-12-11 23:00:00,1.9628,0.19540000000000002,1.972502218,0.0528,0.0154,0.055,1.9100000000000001,0.18,1.9184629264000002,1.9727999999999999,0.0854,1.9746475635,0.0528,0.0154,0.055,1.92,0.07,1.9212756179000001
2020-12-11 23:30:00,1.84328,0.45554000000000006,1.8987358558,0.05328,0.015540000000000002,0.0555,1.79,0.44,1.8432851109000001,1.80328,-0.35446000000000005,1.8377868892,0.05328,0.015540000000000002,0.0555,1.75,-0.37,1.788686669
2020-12-12 00:00:00,1.78328,0.20554000000000003,1.79508614,0.05328,0.015540000000000002,0.0555,1.73,0.19,1.7404022524,1.78328,-0.01446,1.7833386246,0.05328,0.015540000000000002,0.0555,1.73,-0.03,1.7302600960999999
2020-12-12 00:30:00,1.87328,-0.29446,1.896281796,0.05328,0.015540000000000002,0.0555,1.82,-0.31,1.8462123388,1.9832800000000002,0.50554,2.0466974007,0.05328,0.015540000000000002,0.0555,1.9300000000000002,0.49,1.9912307752
2020-12-12 01:00:00,2.1828,0.0954,2.1848837498,0.0528,0.0154,0.055,2.13,0.08,2.131501818,2.2228,0.22540000000000002,2.2341989616,0.0528,0.0154,0.055,2.17,0.21,2.1801376103
2020-12-12 01:30:00,2.27328,0.15554,2.278594885,0.05328,0.015540000000000002,0.0555,2.22,0.14,2.2244100341,2.29328,0.15554,2.2985486399,0.05328,0.015540000000000002,0.0555,2.24,0.14,2.2443707359
2020-12-12 02:00:00,2.2737600000000002,0.15568,2.2790833245,0.05376,0.015680000000000003,0.056,2.22,0.14,2.2244100341,2.29376,0.15568,2.2990370158,0.05376,0.015680000000000003,0.056,2.24,0.14,2.2443707359
2020-12-12 02:30:00,2.18848,0.18414000000000003,2.1962131613,0.04848,0.014140000000000002,0.0505,2.14,0.17,2.1467417171,2.21848,0.17414000000000002,2.2253040803,0.04848,0.014140000000000002,0.0505,2.17,0.16,2.1758906223
2020-12-12 03:00:00,2.15848,0.31414000000000003,2.1812198078,0.04848,0.014140000000000002,0.0505,2.11,0.30000000000000004,2.1312203077,2.13848,0.0041400000000000005,2.1384840073999998,0.04848,0.014140000000000002,0.0505,2.09,-0.01,2.0900239233
2020-12-12 03:30:00,2.0704,0.1647,2.0769405986,0.0504,0.014700000000000001,0.052500000000000005,2.02,0.15,2.0255616505,2.0904,0.1547,2.0961164686,0.0504,0.014700000000000001,0.052500000000000005,2.04,0.14,2.0447982786
2020-12-12 04:00:00,1.98136,0.16498000000000002,1.9882167513,0.05136,0.014980000000000002,0.053500000000000006,1.9300000000000002,0.15,1.9358202396,2.00136,0.15498,2.0073516508,0.05136,0.014980000000000002,0.053500000000000006,1.9500000000000002,0.14,1.9550191815
2020-12-12 04:30:00,1.95424,0.16582000000000002,1.9612624123,0.054240000000000003,0.01582,0.0565,1.9,0.15,1.9059118553,1.97424,0.15582000000000001,1.9803796227000001,0.054240000000000003,0.01582,0.0565,1.92,0.14,1.9250974001
2020-12-12 05:00:00,1.93232,0.16526000000000002,1.939373984,0.052320000000000005,0.015260000000000001,0.0545,1.88,0.15,1.8859745491000002,1.95232,0.15526,1.9584838651,0.052320000000000005,0.015260000000000001,0.0545,1.9,0.14,1.9051509127
2020-12-12 05:30:00,1.9632800000000001,0.20554000000000003,1.9740098911000001,0.05328,0.015540000000000002,0.0555,1.9100000000000001,0.19,1.9194269978,1.9832800000000002,0.18554,1.9919399213000002,0.05328,0.015540000000000002,0.0555,1.9300000000000002,0.17,1.9374725805000002
2020-12-12 06:00:00,1.9837600000000002,0.20568000000000003,1.9943941436000001,0.05376,0.015680000000000003,0.056,1.9300000000000002,0.19,1.9393297811,2.00376,0.20568000000000003,2.0142885593,0.05376,0.015680000000000003,0.056,1.9500000000000002,0.19,1.9592345444
2020-12-12 06:30:00,2.12328,0.31554000000000004,2.146598111,0.05328,0.015540000000000002,0.0555,2.07,0.30000000000000004,2.0916261616,2.13328,0.16554000000000002,2.1396932140000002,0.05328,0.015540000000000002,0.0555,2.08,0.15,2.08540164
2020-12-12 07:00:00,2.29328,0.31554000000000004,2.3148863147,0.05328,0.015540000000000002,0.0555,2.24,0.30000000000000004,2.26,2.32328,0.29554,2.3420021029,0.05328,0.015540000000000002,0.0555,2.27,0.28,2.2872035327
2020-12-12 07:30:00,2.44424,0.31582000000000005,2.4645590782,0.054240000000000003,0.01582,0.0565,2.39,0.30000000000000004,2.4087548651,2.46424,0.31582000000000005,2.48439551,0.054240000000000003,0.01582,0.0565,2.41,0.30000000000000004,2.42860042
2020-12-12 08:00:00,2.53376,0.39568000000000003,2.5644692237999998,0.05376,0.015680000000000003,0.056,2.48,0.38,2.508944001,2.5637600000000003,0.38568,2.5926076448,0.05376,0.015680000000000003,0.056,2.51,0.37,2.5371243564
2020-12-12 08:30:00,2.64808,0.40694,2.6791655137,0.05808000000000001,0.01694,0.060500000000000005,2.59,0.39,2.6191983506,2.67808,0.38694,2.7058889574,0.05808000000000001,0.01694,0.060500000000000005,2.62,0.37,2.6459969766
2020-12-12 09:00:00,2.7192,0.43310000000000004,2.7534749409,0.0792,0.023100000000000002,0.0825,2.64,0.41000000000000003,2.6716474318,2.7492,0.43310000000000004,2.7831055046,0.0792,0.023100000000000002,0.0825,2.67,0.41000000000000003,2.7012959853
2020-12-12 09:30:00,2.66616,0.37388000000000005,2.6922472769,0.11616000000000001,0.03388,0.121,2.55,0.34,2.5725668116,2.70616,0.36388000000000004,2.7305147134,0.11616000000000001,0.03388,0.121,2.59,0.33,2.6109385286
2020-12-12 10:00:00,2.61808,0.39194,2.6472551538999998,0.17808000000000002,0.05194000000000001,0.1855,2.44,0.34,2.4635746386,2.65808,0.39194,2.6868208444,0.17808000000000002,0.05194000000000001,0.1855,2.48,0.34,2.5031979546
2020-12-12 10:30:00,2.588,0.359,2.6127810854,0.168,0.049,0.17500000000000002,2.42,0.31,2.4397745798,2.628,0.359,2.6524073971,0.168,0.049,0.17500000000000002,2.46,0.31,2.4794555854
2020-12-12 11:00:00,2.5448,0.2964,2.5620031226,0.12480000000000001,0.0364,0.13,2.42,0.26,2.4339268683,2.5848,0.2964,2.6017386494,0.12480000000000001,0.0364,0.13,2.46,0.26,2.4737016797
2020-12-12 11:30:00,2.5735200000000003,0.36936,2.5998907668999998,0.20352,0.05936,0.212,2.37,0.31,2.3901882771,2.62352,0.36936,2.6493931380999998,0.20352,0.05936,0.212,2.42,0.31,2.4397745798
2020-12-12 12:00:00,2.5473600000000003,0.38798000000000005,2.5767365892000003,0.26736000000000004,0.07798000000000001,0.2785,2.2800000000000002,0.31,2.3009780529,2.63736,0.38798000000000005,2.6657449709,0.26736000000000004,0.07798000000000001,0.2785,2.37,0.31,2.3901882771
2020-12-12 12:30:00,2.54064,0.38602000000000003,2.5697982508,0.26064000000000004,0.07602,0.2715,2.2800000000000002,0.31,2.3009780529,2.61064,0.38602000000000003,2.639024943,0.26064000000000004,0.07602,0.2715,2.35,0.31,2.3703586227
2020-12-12 13:00:00,2.47376,0.38818,2.5040311999,0.47376,0.13818000000000003,0.49350000000000005,2.0,0.25,2.0155644371,2.55376,0.39818000000000003,2.5846155323,0.47376,0.13818000000000003,0.49350000000000005,2.08,0.26,2.0961870146
2020-12-12 13:30:00,2.49032,0.35426,2.515391391,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.03,0.22,2.0418863827,2.59032,0.37426000000000004,2.6172176543,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.13,0.24,2.1434784813
2020-12-12 14:00:00,2.42256,0.37658,2.4516544312,0.50256,0.14658000000000002,0.5235000000000001,1.92,0.23,1.9337269714,2.49256,0.38658000000000003,2.5223598970000003,0.50256,0.14658000000000002,0.5235000000000001,1.99,0.24,2.0044201156
2020-12-12 14:30:00,2.40544,0.30492,2.4246892172,0.32544,0.09492,0.339,2.08,0.21,2.0905740838,2.47544,0.31492000000000003,2.495391312,0.32544,0.09492,0.339,2.15,0.22,2.1612265036
2020-12-12 15:00:00,2.42416,0.34038,2.4479400013,0.34416,0.10038000000000001,0.35850000000000004,2.08,0.24,2.0938003725,2.50416,0.35038,2.5285536281,0.34416,0.10038000000000001,0.35850000000000004,2.16,0.25,2.1744194628
2020-12-12 15:30:00,2.42688,0.26284,2.4410717728,0.14688,0.04284,0.153,2.2800000000000002,0.22,2.2905894438,2.46688,0.26284,2.4808429616,0.14688,0.04284,0.153,2.32,0.22,2.3304076897
2020-12-12 16:00:00,2.55584,0.29212000000000005,2.5724797764,0.07584,0.02212,0.079,2.48,0.27,2.4946542847,2.57584,0.22212,2.5853991955,0.07584,0.02212,0.079,2.5,0.2,2.5079872408
2020-12-12 16:30:00,2.8476,0.33680000000000004,2.867448343,0.057600000000000005,0.016800000000000002,0.06,2.79,0.32,2.8082912954,2.8676,0.32680000000000003,2.8861614646,0.057600000000000005,0.016800000000000002,0.06,2.81,0.31,2.8270479303
2020-12-12 17:00:00,2.9828,0.39540000000000003,3.0088929858,0.0528,0.0154,0.055,2.93,0.38,2.9545388811,3.0128,0.3854,3.0373503255,0.0528,0.0154,0.055,2.96,0.37,2.9830353669000003
2020-12-12 17:30:00,3.00472,0.57596,3.0594235078,0.054720000000000005,0.015960000000000002,0.057,2.95,0.56,3.0026821344,2.97472,0.31596,2.9914527909,0.054720000000000005,0.015960000000000002,0.057,2.92,0.30000000000000004,2.9353705047
2020-12-12 18:00:00,3.00424,0.71582,3.0883419905,0.054240000000000003,0.01582,0.0565,2.95,0.7000000000000001,3.0319135872,2.92424,-0.12418000000000001,2.9268755098,0.054240000000000003,0.01582,0.0565,2.87,-0.14,2.8734126052
2020-12-12 18:30:00,2.92424,0.44582000000000005,2.958028913,0.054240000000000003,0.01582,0.0565,2.87,0.43,2.9020337696,2.91424,0.08582000000000001,2.9155033613,0.054240000000000003,0.01582,0.0565,2.86,0.07,2.8608565151
2020-12-12 19:00:00,2.7552,0.2361,2.7652974975999998,0.055200000000000006,0.0161,0.0575,2.7,0.22,2.7089481353,2.7852,0.22610000000000002,2.794362226,0.055200000000000006,0.0161,0.0575,2.73,0.21,2.7380650102
2020-12-12 19:30:00,2.63712,0.23666,2.6477178569,0.057120000000000004,0.01666,0.059500000000000004,2.58,0.22,2.589362856,2.65712,0.22666000000000003,2.6667698532,0.057120000000000004,0.01666,0.059500000000000004,2.6,0.21,2.6084669827
2020-12-12 20:00:00,2.57808,0.18694000000000002,2.584848748,0.05808000000000001,0.01694,0.060500000000000005,2.52,0.17,2.5257276179,2.59808,0.18694000000000002,2.6047967771,0.05808000000000001,0.01694,0.060500000000000005,2.54,0.17,2.5456826197
2020-12-12 20:30:00,2.53048,0.18764000000000003,2.537427398,0.060480000000000006,0.017640000000000003,0.063,2.47,0.17,2.4758432907,2.5504800000000003,0.18764000000000003,2.5573730663000003,0.060480000000000006,0.017640000000000003,0.063,2.49,0.17,2.4957964661
2020-12-12 21:00:00,2.47712,0.18666000000000002,2.4841427998,0.057120000000000004,0.01666,0.059500000000000004,2.42,0.17,2.425963726,2.4971200000000002,0.18666000000000002,2.5040867098,0.057120000000000004,0.01666,0.059500000000000004,2.44,0.17,2.4459149617
2020-12-12 21:30:00,2.39424,0.18582,2.4014400367,0.054240000000000003,0.01582,0.0565,2.34,0.17,2.346167087,2.41424,0.18582,2.4213805669,0.054240000000000003,0.01582,0.0565,2.36,0.17,2.3661149592
2020-12-12 22:00:00,2.32616,0.18638000000000002,2.3336147604,0.05616,0.016380000000000002,0.0585,2.27,0.17,2.2763567383,2.3461600000000002,0.18638000000000002,2.3535514122,0.05616,0.016380000000000002,0.0585,2.29,0.17,2.2963013739
2020-12-12 22:30:00,2.16568,0.18624000000000002,2.1736732045,0.05568000000000001,0.01624,0.058,2.11,0.17,2.1168372635,2.18568,0.16624000000000003,2.1919928832,0.05568000000000001,0.01624,0.058,2.13,0.15,2.1352751578999998
2020-12-12 23:00:00,2.05472,0.42596000000000006,2.0984080156,0.054720000000000005,0.015960000000000002,0.057,2.0,0.41000000000000003,2.0415925157,2.02472,-0.12404000000000001,2.02851596,0.054720000000000005,0.015960000000000002,0.057,1.97,-0.14,1.9749683542
2020-12-12 23:30:00,1.9366400000000001,0.39652000000000004,1.9768162787999999,0.05664,0.01652,0.059000000000000004,1.88,0.38,1.9180198122,1.9066400000000001,-0.12348,1.9106342926000002,0.05664,0.01652,0.059000000000000004,1.85,-0.14,1.8552897348
2020-12-13 00:00:00,1.8847200000000002,0.31596,1.911020722,0.054720000000000005,0.015960000000000002,0.057,1.83,0.30000000000000004,1.8544271353,1.8647200000000002,-0.12404000000000001,1.8688409777000001,0.054720000000000005,0.015960000000000002,0.057,1.81,-0.14,1.8154062906
2020-12-13 00:30:00,2.02328,0.15554,2.0292497752,0.05328,0.015540000000000002,0.0555,1.97,0.14,1.9749683542,2.04328,0.15554,2.0491915113,0.05328,0.015540000000000002,0.0555,1.99,0.14,1.9949185447
2020-12-13 01:00:00,2.26328,0.15554,2.268618313,0.05328,0.015540000000000002,0.0555,2.21,0.14,2.2144299492,2.28328,0.15554,2.2885716615,0.05328,0.015540000000000002,0.0555,2.23,0.14,2.2343902972
2020-12-13 01:30:00,2.3137600000000003,0.16568000000000002,2.3196842889,0.05376,0.015680000000000003,0.056,2.26,0.15,2.264972406,2.34376,0.15568,2.3489246902,0.05376,0.015680000000000003,0.056,2.29,0.14,2.2942754848
2020-12-13 02:00:00,2.31328,0.16554000000000002,2.3191955178,0.05328,0.015540000000000002,0.0555,2.26,0.15,2.264972406,2.34328,0.15554,2.3484364692,0.05328,0.015540000000000002,0.0555,2.29,0.14,2.2942754848
2020-12-13 02:30:00,2.30896,0.16428,2.3147967945,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.26,0.15,2.264972406,2.33896,0.16428,2.3447221156999998,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.29,0.15,2.2949074055
2020-12-13 03:00:00,2.22992,0.15456,2.2352700061,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.18,0.14,2.1844907873,2.25992,0.15456,2.2651991524,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.21,0.14,2.2144299492
2020-12-13 03:30:00,2.15992,0.16456,2.1661796786,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.11,0.15,2.1153250341,2.17992,0.18456,2.1877188119,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.13,0.17,2.1367732683
2020-12-13 04:00:00,2.1104,0.1547,2.11606244,0.0504,0.014700000000000001,0.052500000000000005,2.06,0.14,2.0647518011,2.1304,0.1847,2.13839151,0.0504,0.014700000000000001,0.052500000000000005,2.08,0.17,2.0869355524
2020-12-13 04:30:00,2.0904,0.1547,2.0961164686,0.0504,0.014700000000000001,0.052500000000000005,2.04,0.14,2.0447982786,2.1104,0.1547,2.11606244,0.0504,0.014700000000000001,0.052500000000000005,2.06,0.14,2.0647518011
2020-12-13 05:00:00,2.06232,0.15526,2.0681560507,0.052320000000000005,0.015260000000000001,0.0545,2.01,0.14,2.0148697228,2.08232,0.15526,2.0881001532,0.052320000000000005,0.015260000000000001,0.0545,2.03,0.14,2.0348218595
2020-12-13 05:30:00,2.02184,0.15512,2.0277818423,0.051840000000000004,0.015120000000000001,0.054,1.97,0.14,1.9749683542,2.04184,0.15512,2.0477238095,0.051840000000000004,0.015120000000000001,0.054,1.99,0.14,1.9949185447
2020-12-13 06:00:00,2.05232,0.20526000000000003,2.0625588598,0.052320000000000005,0.015260000000000001,0.0545,2.0,0.19,2.0090047287,2.07232,0.19526000000000002,2.0814986548,0.052320000000000005,0.015260000000000001,0.0545,2.02,0.18,2.0280039448
2020-12-13 06:30:00,2.2213600000000002,0.34498,2.2479883118,0.05136,0.014980000000000002,0.053500000000000006,2.17,0.33,2.1949487466,2.2213600000000002,0.17498000000000002,2.2282410664,0.05136,0.014980000000000002,0.053500000000000006,2.17,0.16,2.1758906223
2020-12-13 07:00:00,2.35232,0.6852600000000001,2.4501001306,0.052320000000000005,0.015260000000000001,0.0545,2.3,0.67,2.3956001336,2.28232,-0.14474,2.2869049499,0.052320000000000005,0.015260000000000001,0.0545,2.23,-0.16,2.2357325421
2020-12-13 07:30:00,2.45376,0.7156800000000001,2.556,0.05376,0.015680000000000003,0.056,2.4,0.7000000000000001,2.5,2.38376,-0.12432000000000001,2.386999623,0.05376,0.015680000000000003,0.056,2.33,-0.14,2.3342022192
2020-12-13 08:00:00,2.4528,0.6254000000000001,2.5312749752,0.0528,0.0154,0.055,2.4,0.61,2.4763077353,2.4128,0.10540000000000001,2.4151010331,0.0528,0.0154,0.055,2.36,0.09,2.3617154782
2020-12-13 08:30:00,2.5237600000000002,0.33568000000000003,2.5459861744,0.05376,0.015680000000000003,0.056,2.47,0.32,2.4906424874,2.54376,0.32568,2.5645238154000003,0.05376,0.015680000000000003,0.056,2.49,0.31,2.5092229873000003
2020-12-13 09:00:00,2.622,0.391,2.6509932101,0.07200000000000001,0.021,0.075,2.55,0.37,2.5767033201,2.642,0.381,2.6693304404,0.07200000000000001,0.021,0.075,2.5700000000000003,0.36,2.5950915205
2020-12-13 09:30:00,2.68176,0.39968000000000004,2.7113798701,0.10176,0.02968,0.106,2.58,0.37,2.6063959791,2.70176,0.31968,2.7206069911,0.10176,0.02968,0.106,2.6,0.29,2.6161230858
2020-12-13 10:00:00,2.7512,0.3466,2.7729466277,0.0912,0.026600000000000002,0.095,2.66,0.32,2.6791789787,2.7812,0.3466,2.8027138634,0.0912,0.026600000000000002,0.095,2.69,0.32,2.7089665926
2020-12-13 10:30:00,2.74736,0.34548,2.768996822,0.08736000000000001,0.025480000000000003,0.091,2.66,0.32,2.6791789787,2.77736,0.34548,2.7987649062,0.08736000000000001,0.025480000000000003,0.091,2.69,0.32,2.7089665926
2020-12-13 11:00:00,2.81456,0.32758000000000004,2.8335590077,0.09456,0.027580000000000004,0.0985,2.7199999999999998,0.30000000000000004,2.7364941074,2.84456,0.32758000000000004,2.8633599582,0.09456,0.027580000000000004,0.0985,2.75,0.30000000000000004,2.7663152387
2020-12-13 11:30:00,2.8592,0.3231,2.8773978262,0.0792,0.023100000000000002,0.0825,2.7800000000000002,0.30000000000000004,2.7961401968,2.8792,0.2431,2.8894446266,0.0792,0.023100000000000002,0.0825,2.8,0.22,2.8086295591
2020-12-13 12:00:00,2.8584,0.31620000000000004,2.8758360524,0.1584,0.046200000000000005,0.165,2.7,0.27,2.7134664177000003,2.9084000000000003,0.31620000000000004,2.9255380702,0.1584,0.046200000000000005,0.165,2.75,0.27,2.7632227561000002
2020-12-13 12:30:00,2.93344,0.5389200000000001,2.9825333192,0.13344,0.03892,0.139,2.8,0.5,2.8442925306999998,2.9234400000000003,0.16892000000000001,2.9283161373,0.13344,0.03892,0.139,2.79,0.13,2.7930270317
2020-12-13 13:00:00,2.88552,0.69786,2.9687091892,0.09552000000000001,0.027860000000000003,0.0995,2.79,0.67,2.869320477,2.8155200000000002,-0.12214000000000001,2.8181680308,0.09552000000000001,0.027860000000000003,0.0995,2.7199999999999998,-0.15,2.7241328896
2020-12-13 13:30:00,2.84744,0.35592,2.86959816,0.15744000000000002,0.04592,0.164,2.69,0.31,2.7078035379000003,2.87744,0.27592,2.8906388221,0.15744000000000002,0.04592,0.164,2.7199999999999998,0.23,2.729706944
2020-12-13 14:00:00,2.83616,0.31138000000000005,2.8532018944,0.17616,0.05138,0.1835,2.66,0.26,2.6726765611000003,2.89616,0.31138000000000005,2.9128508802,0.17616,0.05138,0.1835,2.7199999999999998,0.26,2.732398214
2020-12-13 14:30:00,2.81968,0.5007400000000001,2.8637974527,0.13968,0.040740000000000005,0.14550000000000002,2.68,0.46,2.7191910562,2.80968,0.040740000000000005,2.8099753469,0.13968,0.040740000000000005,0.14550000000000002,2.67,0.0,2.67
2020-12-13 15:00:00,2.75472,0.26346,2.7672899107,0.11472,0.033460000000000004,0.11950000000000001,2.64,0.23,2.65,2.79472,0.26346,2.8071108012,0.11472,0.033460000000000004,0.11950000000000001,2.68,0.23,2.689851297
2020-12-13 15:30:00,2.78552,0.26786000000000004,2.7983692841,0.09552000000000001,0.027860000000000003,0.0995,2.69,0.24,2.7006850983,2.8155200000000002,0.26786000000000004,2.8282329908,0.09552000000000001,0.027860000000000003,0.0995,2.7199999999999998,0.24,2.7305677065
2020-12-13 16:00:00,2.9372,0.3896,2.9629262563000003,0.06720000000000001,0.0196,0.07,2.87,0.37,2.8937518898,2.9572000000000003,0.3196,2.9744202797,0.06720000000000001,0.0196,0.07,2.89,0.30000000000000004,2.9055292117000002
2020-12-13 16:30:00,3.11192,0.37806,3.1348007034,0.06192,0.018060000000000003,0.0645,3.05,0.36,3.0711724146,3.13192,0.35806000000000004,3.1523213431,0.06192,0.018060000000000003,0.0645,3.07,0.34,3.0887699817
2020-12-13 17:00:00,3.1448,0.3189,3.1609277515,0.0648,0.0189,0.0675,3.08,0.30000000000000004,3.0945758999,3.1748,0.3189,3.1907761203,0.0648,0.0189,0.0675,3.11,0.30000000000000004,3.1244359491
2020-12-13 17:30:00,3.16288,0.35834000000000005,3.1831144262,0.06288,0.018340000000000002,0.0655,3.1,0.34,3.1185894247,3.19288,0.34834000000000004,3.2118255634,0.06288,0.018340000000000002,0.0655,3.13,0.33,3.1473480901
2020-12-13 18:00:00,3.08,0.3975,3.105544437,0.06,0.0175,0.0625,3.02,0.38,3.0438133977,3.1,0.3875,3.1241248775,0.06,0.0175,0.0625,3.04,0.37,3.0624336728
2020-12-13 18:30:00,2.93856,0.30708,2.9545613888,0.05856000000000001,0.01708,0.061,2.88,0.29,2.8945638704,2.96856,0.29708,2.9833881745,0.05856000000000001,0.01708,0.061,2.91,0.28,2.9234397548
2020-12-13 19:00:00,2.7752,0.22610000000000002,2.7843951318,0.055200000000000006,0.0161,0.0575,2.7199999999999998,0.21,2.7280945731,2.8052,0.21610000000000001,2.8135113737,0.055200000000000006,0.0161,0.0575,2.75,0.2,2.7572631358
2020-12-13 19:30:00,2.6156800000000002,0.23624,2.62632656,0.05568000000000001,0.01624,0.058,2.56,0.22,2.5694357357,2.64568,0.22624000000000002,2.6553356097,0.05568000000000001,0.01624,0.058,2.59,0.21,2.5984995671
2020-12-13 20:00:00,2.5076,0.1968,2.5153107164,0.057600000000000005,0.016800000000000002,0.06,2.45,0.18,2.4566033461,2.5376000000000003,0.18680000000000002,2.5444661523,0.057600000000000005,0.016800000000000002,0.06,2.48,0.17,2.4858197843
2020-12-13 20:30:00,2.44664,0.17652,2.4529995108,0.05664,0.01652,0.059000000000000004,2.39,0.16,2.3953496613,2.46664,0.16652,2.4722543963,0.05664,0.01652,0.059000000000000004,2.41,0.15,2.4146635376
2020-12-13 21:00:00,2.40712,0.17666,2.4135938867,0.057120000000000004,0.01666,0.059500000000000004,2.35,0.16,2.3554405108,2.42712,0.16666,2.4328351876,0.057120000000000004,0.01666,0.059500000000000004,2.37,0.15,2.3747420913
2020-12-13 21:30:00,2.37,0.5475,2.4324177787,0.06,0.0175,0.0625,2.31,0.53,2.370021097,2.3,-0.2325,2.3117214906,0.06,0.0175,0.0625,2.24,-0.25,2.2539077177
2020-12-13 22:00:00,2.24952,0.5673600000000001,2.3199649997,0.05952,0.01736,0.062,2.19,0.55,2.2580079716,2.17952,-0.26264000000000004,2.1952874983,0.05952,0.01736,0.062,2.12,-0.28,2.1384106247
2020-12-13 22:30:00,2.07856,0.56708,2.1545281153999998,0.05856000000000001,0.01708,0.061,2.02,0.55,2.0935376758,1.9985600000000001,-0.26292000000000004,2.0157799979,0.05856000000000001,0.01708,0.061,1.94,-0.28,1.9601020382
2020-12-13 23:00:00,1.89856,0.15708000000000003,1.9050470335,0.05856000000000001,0.01708,0.061,1.8399999999999999,0.14,1.8453184007,1.91856,0.15708000000000003,1.9249796363,0.05856000000000001,0.01708,0.061,1.8599999999999999,0.14,1.8652613758
2020-12-13 23:30:00,1.85952,0.27736,1.8800912744,0.05952,0.01736,0.062,1.8,0.26,1.8186808406,1.84952,0.037360000000000004,1.8498972944,0.05952,0.01736,0.062,1.79,0.02,1.7901117283999999
2020-12-14 00:00:00,1.7914400000000001,0.17792000000000002,1.8002535377000002,0.06144000000000001,0.017920000000000002,0.064,1.73,0.16,1.7373830896,1.80144,0.14792000000000002,1.8075028077000002,0.06144000000000001,0.017920000000000002,0.064,1.74,0.13,1.7448495636999999
2020-12-14 00:30:00,1.96096,0.17778000000000002,1.9690022473000002,0.06096000000000001,0.01778,0.0635,1.9,0.16,1.9067249408,1.97096,0.16778,1.9780883322,0.06096000000000001,0.01778,0.0635,1.9100000000000001,0.15,1.9158809984
2020-12-14 01:00:00,2.20712,0.24666000000000002,2.2208601599,0.057120000000000004,0.01666,0.059500000000000004,2.15,0.23,2.1622673285,2.21712,0.16666,2.2233750583,0.057120000000000004,0.01666,0.059500000000000004,2.16,0.15,2.1652020691000002
2020-12-14 01:30:00,2.28712,0.21666000000000002,2.297359234,0.057120000000000004,0.01666,0.059500000000000004,2.23,0.2,2.2389506471,2.30712,0.20666,2.3163572803,0.057120000000000004,0.01666,0.059500000000000004,2.25,0.19,2.2580079716
2020-12-14 02:00:00,2.21856,0.21708000000000002,2.2291550417,0.05856000000000001,0.01708,0.061,2.16,0.2,2.1692394981,2.23856,0.18708000000000002,2.2463636838,0.05856000000000001,0.01708,0.061,2.18,0.17,2.1866183938
2020-12-14 02:30:00,2.18568,0.20624,2.1953888038000002,0.05568000000000001,0.01624,0.058,2.13,0.19,2.1384573879,2.21568,0.18624000000000002,2.2234934675,0.05568000000000001,0.01624,0.058,2.16,0.17,2.1666794871
2020-12-14 03:00:00,2.1452,0.1961,2.1541444357,0.055200000000000006,0.0161,0.0575,2.09,0.18,2.0977368758,2.1652,0.18610000000000002,2.1731829766,0.055200000000000006,0.0161,0.0575,2.11,0.17,2.1168372635
2020-12-14 03:30:00,2.10568,0.20624,2.1157559406,0.05568000000000001,0.01624,0.058,2.05,0.19,2.0587860501,2.12568,0.18624000000000002,2.133823048,0.05568000000000001,0.01624,0.058,2.07,0.17,2.0769689454
2020-12-14 04:00:00,2.03472,0.20596,2.045117356,0.054720000000000005,0.015960000000000002,0.057,1.98,0.19,1.9890952717000001,2.05472,0.20596,2.0650166585,0.054720000000000005,0.015960000000000002,0.057,2.0,0.19,2.0090047287
2020-12-14 04:30:00,2.02472,0.20596,2.0351684451,0.054720000000000005,0.015960000000000002,0.057,1.97,0.19,1.9791412279,2.04472,0.20596,2.0550667629,0.054720000000000005,0.015960000000000002,0.057,1.99,0.19,1.9990497743
2020-12-14 05:00:00,2.01,0.20750000000000002,2.0206821249,0.06,0.0175,0.0625,1.9500000000000002,0.19,1.9592345444,2.03,0.1975,2.0395848229,0.06,0.0175,0.0625,1.97,0.18,1.9782062582000002
2020-12-14 05:30:00,2.00952,0.16736,2.0164771261,0.05952,0.01736,0.062,1.9500000000000002,0.15,1.9557607216,2.02952,0.15736,2.0356113578,0.05952,0.01736,0.062,1.97,0.14,1.9749683542
2020-12-14 06:00:00,2.15952,0.24736000000000002,2.1736406327,0.05952,0.01736,0.062,2.1,0.23,2.1125576915,2.17952,0.23736000000000002,2.1924067141,0.05952,0.01736,0.062,2.12,0.22,2.1313845265
2020-12-14 06:30:00,2.37712,0.41666000000000003,2.4133597017,0.057120000000000004,0.01666,0.059500000000000004,2.32,0.4,2.3542302351,2.37712,0.30666000000000004,2.3968186936,0.057120000000000004,0.01666,0.059500000000000004,2.32,0.29,2.338054747
2020-12-14 07:00:00,2.6556800000000003,0.43624,2.6912713724,0.05568000000000001,0.01624,0.058,2.6,0.42,2.6337046152,2.67568,0.42624,2.7094176495999998,0.05568000000000001,0.01624,0.058,2.62,0.41000000000000003,2.6518861212
2020-12-14 07:30:00,2.94712,0.50666,2.9903546027,0.057120000000000004,0.01666,0.059500000000000004,2.89,0.49,2.9312454691000003,2.96712,0.49666000000000005,3.0084002809,0.057120000000000004,0.01666,0.059500000000000004,2.91,0.48,2.949321956
2020-12-14 08:00:00,3.31568,1.14624,3.5082189213,0.05568000000000001,0.01624,0.058,3.26,1.13,3.4502898429,3.22568,0.30624,3.2401843157,0.05568000000000001,0.01624,0.058,3.17,0.29,3.1832373458
2020-12-14 08:30:00,3.4687200000000002,1.02296,3.6164161265,0.07872000000000001,0.02296,0.082,3.39,1.0,3.5344165006,3.4687200000000002,0.7829600000000001,3.5559871766,0.07872000000000001,0.02296,0.082,3.39,0.76,3.4741473774
2020-12-14 09:00:00,3.618,1.1165,3.7863565931,0.228,0.0665,0.23750000000000002,3.39,1.05,3.5488871495,3.618,0.8465,3.7157080415,0.228,0.0665,0.23750000000000002,3.39,0.78,3.4785772954
2020-12-14 09:30:00,3.59384,1.07612,3.7514957284,0.36384000000000005,0.10612,0.379,3.23,0.97,3.3725064863,3.63384,0.88612,3.7403210825,0.36384000000000005,0.10612,0.379,3.27,0.78,3.3617406206
2020-12-14 10:00:00,3.42736,1.12548,3.6074231523,0.5673600000000001,0.16548000000000002,0.591,2.86,0.96,3.0168195173,3.51736,0.9654800000000001,3.6474611718,0.5673600000000001,0.16548000000000002,0.591,2.95,0.8,3.0565503431
2020-12-14 10:30:00,3.37144,0.9004200000000001,3.4896079794,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.89,0.76,2.9882603635000002,3.44144,0.9104200000000001,3.5598277838,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.96,0.77,3.0585127105
2020-12-14 11:00:00,3.2996,0.8728,3.4130836497,0.48960000000000004,0.1428,0.51,2.81,0.73,2.9032740139,3.4096,0.9028,3.5270979572,0.48960000000000004,0.1428,0.51,2.92,0.76,3.0172835465
2020-12-14 11:30:00,3.34592,0.8625600000000001,3.4553133577,0.38592000000000004,0.11256000000000001,0.402,2.96,0.75,3.0535389305,3.41592,0.8725600000000001,3.525602133,0.38592000000000004,0.11256000000000001,0.402,3.03,0.76,3.123859792
2020-12-14 12:00:00,3.6376,0.9793000000000001,3.7671159061,0.4776,0.1393,0.4975,3.16,0.84,3.2697400508,3.6976,0.9993000000000001,3.8302540712,0.4776,0.1393,0.4975,3.22,0.86,3.332866634
2020-12-14 12:30:00,3.45376,1.01818,3.6007150193,0.7137600000000001,0.20818,0.7435,2.74,0.81,2.8572189276,3.5637600000000003,1.04818,3.7147094974,0.7137600000000001,0.20818,0.7435,2.85,0.84,2.971211874
2020-12-14 13:00:00,3.54096,0.9152800000000001,3.6573399076,0.36096,0.10528000000000001,0.376,3.18,0.81,3.281539273,3.60096,0.9252800000000001,3.7179370624,0.36096,0.10528000000000001,0.376,3.24,0.8200000000000001,3.3421549934
2020-12-14 13:30:00,3.4012000000000002,0.9441,3.5297997464,0.6312,0.1841,0.6575000000000001,2.77,0.76,2.8723683608,3.5012,0.9741000000000001,3.6341810976,0.6312,0.1841,0.6575000000000001,2.87,0.79,2.9767431868000003
2020-12-14 14:00:00,3.62648,1.00064,3.7619991494000002,0.27648,0.08064,0.28800000000000003,3.35,0.92,3.4740322393,3.65648,0.8706400000000001,3.7587045641,0.27648,0.08064,0.28800000000000003,3.38,0.79,3.4710949281
2020-12-14 14:30:00,3.49744,0.9909200000000001,3.6351078387999998,0.51744,0.15092,0.539,2.98,0.84,3.0961266124,3.56744,1.00092,3.7051948667,0.51744,0.15092,0.539,3.05,0.85,3.1662280398
2020-12-14 15:00:00,3.53224,0.9248200000000001,3.6513027059,0.22224000000000002,0.06482,0.2315,3.31,0.86,3.4198976593,3.5922400000000003,0.9348200000000001,3.7118831676,0.22224000000000002,0.06482,0.2315,3.37,0.87,3.4804884715
2020-12-14 15:30:00,3.44272,0.7899600000000001,3.5321888115,0.10272,0.029960000000000004,0.107,3.34,0.76,3.4253758918,3.48272,0.7899600000000001,3.5711868335,0.10272,0.029960000000000004,0.107,3.38,0.76,3.4643902782
2020-12-14 16:00:00,3.36952,0.65736,3.4330434311,0.05952,0.01736,0.062,3.31,0.64,3.3713053852,3.39952,0.62736,3.4569230249,0.05952,0.01736,0.062,3.34,0.61,3.3952466773
2020-12-14 16:30:00,3.49376,0.5556800000000001,3.5376742643,0.05376,0.015680000000000003,0.056,3.44,0.54,3.4821257875000002,3.51376,0.50568,3.5499607885,0.05376,0.015680000000000003,0.056,3.46,0.49,3.4945242881
2020-12-14 17:00:00,3.58472,0.53596,3.6245648842,0.054720000000000005,0.015960000000000002,0.057,3.5300000000000002,0.52,3.5680947297,3.61472,0.5259600000000001,3.6527844995,0.054720000000000005,0.015960000000000002,0.057,3.56,0.51,3.5963453672
2020-12-14 17:30:00,3.46568,0.47624000000000005,3.498248476,0.05568000000000001,0.01624,0.058,3.41,0.46,3.4408865137,3.49568,0.47624000000000005,3.5279715418,0.05568000000000001,0.01624,0.058,3.44,0.46,3.4706195412
2020-12-14 18:00:00,3.3656800000000002,0.66624,3.4309878461,0.05568000000000001,0.01624,0.058,3.31,0.65,3.3732180481,3.33568,0.47624000000000005,3.3695052456,0.05568000000000001,0.01624,0.058,3.2800000000000002,0.46,3.3120990323
2020-12-14 18:30:00,3.2152,0.4061,3.2407450147,0.055200000000000006,0.0161,0.0575,3.16,0.39,3.1839755024,3.2452,0.3961,3.2692840577,0.055200000000000006,0.0161,0.0575,3.19,0.38,3.2125535015
2020-12-14 19:00:00,3.07616,0.38638000000000006,3.1003306033,0.05616,0.016380000000000002,0.0585,3.02,0.37,3.0425811411,3.08616,0.26638,3.09763488,0.05616,0.016380000000000002,0.0585,3.03,0.25,3.0402960382
2020-12-14 19:30:00,3.0276,0.4768,3.0649143544,0.057600000000000005,0.016800000000000002,0.06,2.9699999999999998,0.46,3.0054117854,3.0076,0.0668,3.0083417359,0.057600000000000005,0.016800000000000002,0.06,2.95,0.05,2.9504236984
2020-12-14 20:00:00,2.8461600000000002,0.30638000000000004,2.8626029152,0.05616,0.016380000000000002,0.0585,2.79,0.29,2.8050311941,2.87616,0.29638000000000003,2.8913902279,0.05616,0.016380000000000002,0.0585,2.8200000000000003,0.28,2.8338666165
2020-12-14 20:30:00,2.8252,0.2861,2.8396493181,0.055200000000000006,0.0161,0.0575,2.77,0.27,2.7831277369,2.8452,0.2361,2.8549792031,0.055200000000000006,0.0161,0.0575,2.79,0.22,2.7986603938
2020-12-14 21:00:00,2.71664,0.26652000000000003,2.7296823625,0.05664,0.01652,0.059000000000000004,2.66,0.25,2.671722291,2.74664,0.25652,2.7585927209000003,0.05664,0.01652,0.059000000000000004,2.69,0.24,2.7006850983
2020-12-14 21:30:00,2.60808,0.27694,2.6227422767,0.05808000000000001,0.01694,0.060500000000000005,2.55,0.26,2.5632206304,2.63808,0.26694,2.6515510649,0.05808000000000001,0.01694,0.060500000000000005,2.58,0.25,2.5920841036
2020-12-14 22:00:00,2.37808,0.22694000000000003,2.3888838921,0.05808000000000001,0.01694,0.060500000000000005,2.32,0.21,2.3294849216,2.40808,0.21694000000000002,2.4178321385,0.05808000000000001,0.01694,0.060500000000000005,2.35,0.2,2.358495283
2020-12-14 22:30:00,2.16712,0.19666000000000003,2.1760248735,0.057120000000000004,0.01666,0.059500000000000004,2.11,0.18,2.1176638071,2.18712,0.18666000000000002,2.1950708075,0.057120000000000004,0.01666,0.059500000000000004,2.13,0.17,2.1367732683
2020-12-14 23:00:00,2.04712,0.18666000000000002,2.0556123783,0.057120000000000004,0.01666,0.059500000000000004,1.99,0.17,1.9972481068,2.06712,0.17666,2.0746551159,0.057120000000000004,0.01666,0.059500000000000004,2.01,0.16,2.0163581031
2020-12-14 23:30:00,2.01616,0.18638000000000002,2.0247564421,0.05616,0.016380000000000002,0.0585,1.96,0.17,1.9673586353,2.03616,0.17638,2.0437850792,0.05616,0.016380000000000002,0.0585,1.98,0.16,1.9864541273
2020-12-15 00:00:00,1.91616,0.18638000000000002,1.9252030153000002,0.05616,0.016380000000000002,0.0585,1.8599999999999999,0.17,1.8677526602999999,1.93616,0.17638,1.9441773196,0.05616,0.016380000000000002,0.0585,1.88,0.16,1.8867962264
2020-12-15 00:30:00,2.06952,0.20736000000000002,2.0798824967,0.05952,0.01736,0.062,2.01,0.19,2.0189601284,2.08952,0.19736,2.0988198589,0.05952,0.01736,0.062,2.03,0.18,2.0379646709
2020-12-15 01:00:00,2.3424,0.2182,2.3525409667,0.062400000000000004,0.0182,0.065,2.2800000000000002,0.2,2.2887551201,2.3624,0.2082,2.3715566618,0.062400000000000004,0.0182,0.065,2.3,0.19,2.3078344828
2020-12-15 01:30:00,2.39,0.20750000000000002,2.3989906732,0.06,0.0175,0.0625,2.33,0.19,2.3377339455,2.41,0.1975,2.4180790413,0.06,0.0175,0.0625,2.35,0.18,2.3568835355
2020-12-15 02:00:00,2.40904,0.22722,2.4197319376,0.05904,0.017220000000000003,0.061500000000000006,2.35,0.21,2.3593643212,2.42904,0.22722,2.4396442876,0.05904,0.017220000000000003,0.061500000000000006,2.37,0.21,2.3792856071
2020-12-15 02:30:00,2.37232,0.22526000000000002,2.3829906106,0.052320000000000005,0.015260000000000001,0.0545,2.32,0.21,2.3294849216,2.40232,0.22526000000000002,2.4128579424,0.052320000000000005,0.015260000000000001,0.0545,2.35,0.21,2.3593643212
2020-12-15 03:00:00,2.33184,0.21512,2.3417417449,0.051840000000000004,0.015120000000000001,0.054,2.2800000000000002,0.2,2.2887551201,2.35184,0.20512000000000002,2.3607680106,0.051840000000000004,0.015120000000000001,0.054,2.3,0.19,2.3078344828
2020-12-15 03:30:00,2.33136,0.21498,2.3412509156,0.05136,0.014980000000000002,0.053500000000000006,2.2800000000000002,0.2,2.2887551201,2.35136,0.20498000000000002,2.3602776638,0.05136,0.014980000000000002,0.053500000000000006,2.3,0.19,2.3078344828
2020-12-15 04:00:00,2.2528,0.2154,2.2630742365,0.0528,0.0154,0.055,2.2,0.2,2.2090722034,2.2728,0.2054,2.2820624444,0.0528,0.0154,0.055,2.22,0.19,2.2281157959
2020-12-15 04:30:00,2.20424,0.21582,2.2147804067,0.054240000000000003,0.01582,0.0565,2.15,0.2,2.1592822882,2.22424,0.20582000000000003,2.2337424762,0.054240000000000003,0.01582,0.0565,2.17,0.19,2.1783020911
2020-12-15 05:00:00,2.18232,0.21526,2.1929107255,0.052320000000000005,0.015260000000000001,0.0545,2.13,0.2,2.1393690659,2.20232,0.20526000000000003,2.2118646093,0.052320000000000005,0.015260000000000001,0.0545,2.15,0.19,2.1583790214
2020-12-15 05:30:00,2.1623200000000002,0.16526000000000002,2.168625982,0.052320000000000005,0.015260000000000001,0.0545,2.11,0.15,2.1153250341,2.18232,0.15526,2.1878359742,0.052320000000000005,0.015260000000000001,0.0545,2.13,0.14,2.1345959805
2020-12-15 06:00:00,2.27136,0.23498000000000002,2.2834823954,0.05136,0.014980000000000002,0.053500000000000006,2.22,0.22,2.2308742681,2.30136,0.22498,2.3123308262,0.05136,0.014980000000000002,0.053500000000000006,2.25,0.21,2.2597787502
2020-12-15 06:30:00,2.50376,0.29568,2.5211586225,0.05376,0.015680000000000003,0.056,2.45,0.28,2.4659480934999998,2.5237600000000002,0.28568000000000005,2.5398774774,0.05376,0.015680000000000003,0.056,2.47,0.27,2.4847132631
2020-12-15 07:00:00,2.8213600000000003,0.35498,2.8436038842,0.05136,0.014980000000000002,0.053500000000000006,2.77,0.34,2.7907884191,2.85136,0.34498,2.872153382,0.05136,0.014980000000000002,0.053500000000000006,2.8,0.33,2.8193793643
2020-12-15 07:30:00,3.0728,0.4254,3.1021065423,0.0528,0.0154,0.055,3.02,0.41000000000000003,3.0477040539,3.1028000000000002,0.4254,3.1318258253,0.0528,0.0154,0.055,3.05,0.41000000000000003,3.077433996
2020-12-15 08:00:00,3.41328,0.6255400000000001,3.4701268925,0.05328,0.015540000000000002,0.0555,3.36,0.61,3.4149231324000002,3.45328,0.6255400000000001,3.5094790283,0.05328,0.015540000000000002,0.0555,3.4,0.61,3.4542871913
2020-12-15 08:30:00,3.77144,0.8479200000000001,3.8655824917,0.06144000000000001,0.017920000000000002,0.064,3.71,0.8300000000000001,3.8017101415,3.80144,0.8479200000000001,3.89485743,0.06144000000000001,0.017920000000000002,0.064,3.74,0.8300000000000001,3.8309920386
2020-12-15 09:00:00,3.90776,1.09018,4.0569792519,0.13776000000000002,0.04018,0.14350000000000002,3.77,1.05,3.9134894915,3.90776,0.7801800000000001,3.9848800547,0.13776000000000002,0.04018,0.14350000000000002,3.77,0.74,3.8419396143
2020-12-15 09:30:00,3.95288,1.44834,4.2098633054,0.30288000000000004,0.08834,0.3155,3.65,1.3599999999999999,3.895137995,3.88288,0.5583400000000001,3.9228179476,0.30288000000000004,0.08834,0.3155,3.58,0.47000000000000003,3.6107201498
2020-12-15 10:00:00,3.79576,1.19168,3.9784287351,0.48576,0.14168,0.506,3.31,1.05,3.4725494957,3.82576,0.8116800000000001,3.9109160052,0.48576,0.14168,0.506,3.34,0.67,3.4065378319
2020-12-15 10:30:00,3.60464,1.01802,3.7456366949,0.6446400000000001,0.18802000000000002,0.6715,2.96,0.8300000000000001,3.0741665537,3.72464,1.05802,3.8719955385000002,0.6446400000000001,0.18802000000000002,0.6715,3.08,0.87,3.2005155835
2020-12-15 11:00:00,3.4848,1.0489,3.6392337449000003,0.7848,0.22890000000000002,0.8175,2.7,0.8200000000000001,2.8217724926,3.6248,1.0989,3.7877112152,0.7848,0.22890000000000002,0.8175,2.84,0.87,2.9702693481
2020-12-15 11:30:00,3.46936,1.0964800000000001,3.638506177,0.87936,0.25648000000000004,0.916,2.59,0.84,2.7228110474,3.62936,1.13648,3.8031356536,0.87936,0.25648000000000004,0.916,2.75,0.88,2.8873690445999998
