Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-15 12:00:00,3.48712,1.14916,3.6715902004,0.9571200000000001,0.27916,0.997,2.5300000000000002,0.87,2.6754065112000003,3.64712,1.19916,3.8392016097,0.9571200000000001,0.27916,0.997,2.69,0.92,2.8429737952
2020-12-15 12:30:00,3.40736,1.13048,3.5899982173,0.9273600000000001,0.27048,0.966,2.48,0.86,2.6248809497,3.57736,1.18048,3.7670993616,0.9273600000000001,0.27048,0.966,2.65,0.91,2.8018922178
2020-12-15 13:00:00,3.25456,1.04508,3.4182382889,0.8745600000000001,0.25508000000000003,0.911,2.38,0.79,2.5076881784,3.40456,1.09508,3.5763429645,0.8745600000000001,0.25508000000000003,0.911,2.5300000000000002,0.84,2.6658019431
2020-12-15 13:30:00,3.39072,1.00896,3.5376521027,0.75072,0.21896000000000002,0.782,2.64,0.79,2.7556668884,3.5007200000000003,1.0489600000000001,3.6544982693,0.75072,0.21896000000000002,0.782,2.75,0.8300000000000001,2.8725250216
2020-12-15 14:00:00,3.48224,1.03482,3.6327465986,0.7022400000000001,0.20482000000000003,0.7315,2.7800000000000002,0.8300000000000001,2.9012583477,3.60224,1.06482,3.7563246199,0.7022400000000001,0.20482000000000003,0.7315,2.9,0.86,3.0248305738
2020-12-15 14:30:00,3.50024,0.9388200000000001,3.6239568223000003,0.51024,0.14882,0.5315,2.99,0.79,3.0926040807,3.58024,0.9588200000000001,3.7064071889,0.51024,0.14882,0.5315,3.07,0.81,3.1750590546
2020-12-15 15:00:00,3.55928,0.8535400000000001,3.660191887,0.14928000000000002,0.04354,0.1555,3.41,0.81,3.504882309,3.5992800000000003,0.8535400000000001,3.6991008434,0.14928000000000002,0.04354,0.1555,3.45,0.81,3.5438115074
2020-12-15 15:30:00,3.40528,0.69654,3.4757876589,0.12528,0.03654,0.1305,3.2800000000000002,0.66,3.3457435646,3.44528,0.7065400000000001,3.5169806724,0.12528,0.03654,0.1305,3.32,0.67,3.386930764
2020-12-15 16:00:00,3.33808,0.5169400000000001,3.3778698983,0.05808000000000001,0.01694,0.060500000000000005,3.2800000000000002,0.5,3.3178908963,3.36808,0.5169400000000001,3.4075196038,0.05808000000000001,0.01694,0.060500000000000005,3.31,0.5,3.3475513439
2020-12-15 16:30:00,3.43376,0.45568000000000003,3.4638637387,0.05376,0.015680000000000003,0.056,3.38,0.44,3.4085187399,3.46376,0.45568000000000003,3.4936052439,0.05376,0.015680000000000003,0.056,3.41,0.44,3.4382699138
2020-12-15 17:00:00,3.5180800000000003,0.5069400000000001,3.5544162742000003,0.05808000000000001,0.01694,0.060500000000000005,3.46,0.49,3.4945242881,3.54808,0.49694000000000005,3.5827114104,0.05808000000000001,0.01694,0.060500000000000005,3.49,0.48,3.5228539567
2020-12-15 17:30:00,3.4847200000000003,0.5059600000000001,3.5212595758000003,0.054720000000000005,0.015960000000000002,0.057,3.43,0.49,3.4648232278,3.51472,0.49596000000000007,3.5495398293,0.054720000000000005,0.015960000000000002,0.057,3.46,0.48,3.4931361267
2020-12-15 18:00:00,3.39472,0.45596000000000003,3.4252041399,0.054720000000000005,0.015960000000000002,0.057,3.34,0.44,3.3688573731,3.42472,0.45596000000000003,3.4549394495,0.054720000000000005,0.015960000000000002,0.057,3.37,0.44,3.398602654
2020-12-15 18:30:00,3.2628,0.4854,3.2987083836,0.0528,0.0154,0.055,3.21,0.47000000000000003,3.2442256395,3.2728,0.3754,3.2942594008,0.0528,0.0154,0.055,3.22,0.36,3.2400617278
2020-12-15 19:00:00,3.14424,0.33582,3.1621227443,0.054240000000000003,0.01582,0.0565,3.09,0.32,3.1065253902,3.17424,0.33582,3.1919546754,0.054240000000000003,0.01582,0.0565,3.12,0.32,3.1363673254
2020-12-15 19:30:00,2.96376,0.32568,2.9816003756000002,0.05376,0.015680000000000003,0.056,2.91,0.31,2.9264654449,2.98376,0.31568,3.0004129049,0.05376,0.015680000000000003,0.056,2.93,0.30000000000000004,2.945318319
2020-12-15 20:00:00,2.87232,0.32526000000000005,2.8906774725,0.052320000000000005,0.015260000000000001,0.0545,2.8200000000000003,0.31,2.8369878392,2.90232,0.31526000000000004,2.9193921028,0.052320000000000005,0.015260000000000001,0.0545,2.85,0.30000000000000004,2.8657459762
2020-12-15 20:30:00,2.82184,0.31512,2.8393804958,0.051840000000000004,0.015120000000000001,0.054,2.77,0.30000000000000004,2.7861981265,2.84184,0.30512,2.8581729829,0.051840000000000004,0.015120000000000001,0.054,2.79,0.29,2.8050311941
2020-12-15 21:00:00,2.71184,0.27512000000000003,2.7257599306999998,0.051840000000000004,0.015120000000000001,0.054,2.66,0.26,2.6726765611000003,2.74184,0.27512000000000003,2.7556083902,0.051840000000000004,0.015120000000000001,0.054,2.69,0.26,2.7025358462
2020-12-15 21:30:00,2.61136,0.25498000000000004,2.6237789255,0.05136,0.014980000000000002,0.053500000000000006,2.56,0.24,2.5712253888000003,2.64136,0.24498000000000003,2.6526963358,0.05136,0.014980000000000002,0.053500000000000006,2.59,0.23,2.6001923006
2020-12-15 22:00:00,2.48184,0.5551200000000001,2.5431649573,0.051840000000000004,0.015120000000000001,0.054,2.43,0.54,2.4892770035,2.4318400000000002,-0.11488000000000001,2.4345519506,0.051840000000000004,0.015120000000000001,0.054,2.38,-0.13,2.3835477759
2020-12-15 22:30:00,2.2652,0.5961000000000001,2.3423206975,0.055200000000000006,0.0161,0.0575,2.21,0.58,2.2848413512,2.1952,-0.2439,2.2087078236,0.055200000000000006,0.0161,0.0575,2.14,-0.26,2.1557365331
2020-12-15 23:00:00,2.15616,0.57638,2.2318691382,0.05616,0.016380000000000002,0.0585,2.1,0.56,2.1733844575,2.08616,-0.25362,2.1015200808,0.05616,0.016380000000000002,0.0585,2.03,-0.27,2.0478769494
2020-12-15 23:30:00,1.97328,0.18554,1.981983615,0.05328,0.015540000000000002,0.0555,1.92,0.17,1.9275113489,1.99328,0.16554000000000002,2.0001421574,0.05328,0.015540000000000002,0.0555,1.94,0.15,1.9457903279000002
2020-12-16 00:00:00,1.9028,0.1854,1.9118109215999999,0.0528,0.0154,0.055,1.85,0.17,1.8577943912000001,1.9228,0.16540000000000002,1.9299007747,0.0528,0.0154,0.055,1.87,0.15,1.8760063966
2020-12-16 00:30:00,2.03472,0.19596000000000002,2.0441344868,0.054720000000000005,0.015960000000000002,0.057,1.98,0.18,1.9881649831,2.05472,0.19596000000000002,2.0640432651,0.054720000000000005,0.015960000000000002,0.057,2.0,0.18,2.0080836636
2020-12-16 01:00:00,2.32472,0.21596,2.3347294918,0.054720000000000005,0.015960000000000002,0.057,2.27,0.2,2.2787935405,2.34472,0.20596,2.3537483723,0.054720000000000005,0.015960000000000002,0.057,2.29,0.19,2.2978685776
2020-12-16 01:30:00,2.37712,0.21666000000000002,2.3869731983999998,0.057120000000000004,0.01666,0.059500000000000004,2.32,0.2,2.3286047325,2.39712,0.20666,2.4060117726,0.057120000000000004,0.01666,0.059500000000000004,2.34,0.19,2.3477010031
2020-12-16 02:00:00,2.34192,0.22806,2.3529982257,0.06192,0.018060000000000003,0.0645,2.2800000000000002,0.21,2.2896506284,2.36192,0.21806000000000003,2.3719646393,0.06192,0.018060000000000003,0.0645,2.3,0.2,2.3086792761
2020-12-16 02:30:00,2.30384,0.21862,2.3141895882,0.06384000000000001,0.01862,0.0665,2.24,0.2,2.2489108475,2.32384,0.19862000000000002,2.3323126398,0.06384000000000001,0.01862,0.0665,2.26,0.18,2.2671568098
2020-12-16 03:00:00,2.25384,0.21862,2.2644181261,0.06384000000000001,0.01862,0.0665,2.19,0.2,2.1991134577,2.27384,0.19862000000000002,2.2824982475,0.06384000000000001,0.01862,0.0665,2.21,0.18,2.2173182
2020-12-16 03:30:00,2.19432,0.19876000000000002,2.2033033835999998,0.06432,0.018760000000000002,0.067,2.13,0.18,2.1375921033,2.21432,0.19876000000000002,2.223222571,0.06432,0.018760000000000002,0.067,2.15,0.18,2.1575217264
2020-12-16 04:00:00,2.2248,0.22890000000000002,2.2365442652,0.0648,0.0189,0.0675,2.16,0.21,2.170184324,2.2548,0.22890000000000002,2.2663888126,0.0648,0.0189,0.0675,2.19,0.21,2.2000454541
2020-12-16 04:30:00,2.1872,0.35960000000000003,2.2165640076,0.06720000000000001,0.0196,0.07,2.12,0.34,2.1470910554,2.1772,0.049600000000000005,2.1777649093,0.06720000000000001,0.0196,0.07,2.11,0.03,2.1102132594
2020-12-16 05:00:00,2.18528,0.61904,2.271268192,0.06528,0.01904,0.068,2.12,0.6000000000000001,2.2032702966,2.12528,-0.21096,2.1357245141,0.06528,0.01904,0.068,2.06,-0.23,2.0728000386
2020-12-16 05:30:00,2.2472,0.6496000000000001,2.3392067031,0.06720000000000001,0.0196,0.07,2.18,0.63,2.2692069099,2.1772,-0.1804,2.1846610721,0.06720000000000001,0.0196,0.07,2.11,-0.2,2.1194574778
2020-12-16 06:00:00,2.292,0.391,2.3251118253,0.07200000000000001,0.021,0.075,2.22,0.37,2.2506221362,2.282,0.131,2.2857569862,0.07200000000000001,0.021,0.075,2.21,0.11,2.2127358631
2020-12-16 06:30:00,2.44816,0.31988000000000005,2.4689695421,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.38,0.30000000000000004,2.3988330496,2.47816,0.30988000000000004,2.4974592289,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.41,0.29,2.4273854247
2020-12-16 07:00:00,2.75768,0.47974000000000006,2.7990979708,0.06768,0.01974,0.07050000000000001,2.69,0.46,2.7290474529,2.76768,0.39974000000000004,2.7963985142,0.06768,0.01974,0.07050000000000001,2.7,0.38,2.7266096164
2020-12-16 07:30:00,3.20056,0.65058,3.2660126530999998,0.07056000000000001,0.02058,0.07350000000000001,3.13,0.63,3.1927730893,3.23056,0.65058,3.2954168553,0.07056000000000001,0.02058,0.07350000000000001,3.16,0.63,3.2221886971
2020-12-16 08:00:00,3.53864,0.8200200000000001,3.6324104738000003,0.06864,0.020020000000000003,0.07150000000000001,3.47,0.8,3.5610251333000003,3.5686400000000003,0.8100200000000001,3.6594157798999998,0.06864,0.020020000000000003,0.07150000000000001,3.5,0.79,3.5880496095
2020-12-16 08:30:00,3.77768,0.95974,3.8976873977,0.06768,0.01974,0.07050000000000001,3.71,0.9400000000000001,3.8272313753000002,3.80768,0.95974,3.9267706643,0.06768,0.01974,0.07050000000000001,3.74,0.9400000000000001,3.8563194888
2020-12-16 09:00:00,3.79976,0.95618,3.9182210568,0.08976,0.026180000000000002,0.0935,3.71,0.93,3.8247875758000003,3.8297600000000003,0.96618,3.9497551127,0.08976,0.026180000000000002,0.0935,3.74,0.9400000000000001,3.8563194888
2020-12-16 09:30:00,3.74104,0.89822,3.8473600624,0.13104000000000002,0.038220000000000004,0.1365,3.61,0.86,3.7110241174,3.78104,0.89822,3.8862659005999998,0.13104000000000002,0.038220000000000004,0.1365,3.65,0.86,3.7499466663
2020-12-16 10:00:00,3.5407200000000003,0.8514600000000001,3.6416592715,0.21072000000000002,0.06146000000000001,0.2195,3.33,0.79,3.4224260401,3.59072,0.8614600000000001,3.6926120091,0.21072000000000002,0.06146000000000001,0.2195,3.38,0.8,3.4733845166
2020-12-16 10:30:00,3.68952,0.8798600000000001,3.7929818679,0.23952,0.06986,0.2495,3.45,0.81,3.5438115074,3.74952,0.8898600000000001,3.8536672210000003,0.23952,0.06986,0.2495,3.51,0.8200000000000001,3.6045110625
2020-12-16 11:00:00,3.88664,1.04152,4.0237711665,0.17664000000000002,0.05152,0.184,3.71,0.99,3.839817704,3.89664,0.7615200000000001,3.9703546441,0.17664000000000002,0.05152,0.184,3.7199999999999998,0.71,3.7871493237
2020-12-16 11:30:00,3.73896,0.9392800000000001,3.8551353802,0.16896000000000003,0.049280000000000004,0.176,3.5700000000000003,0.89,3.6792662312,3.77896,0.8792800000000001,3.8799061844000002,0.16896000000000003,0.049280000000000004,0.176,3.61,0.8300000000000001,3.7041868203
2020-12-16 12:00:00,3.7124,0.8757,3.8142842382,0.12240000000000001,0.0357,0.1275,3.59,0.84,3.6869635203,3.7624,0.8857,3.8652449146,0.12240000000000001,0.0357,0.1275,3.64,0.85,3.7379272331
2020-12-16 12:30:00,3.69912,0.81766,3.7884108344,0.12912,0.037660000000000006,0.1345,3.5700000000000003,0.78,3.6542167423,3.74912,0.81766,3.8372475357,0.12912,0.037660000000000006,0.1345,3.62,0.78,3.7030797993
2020-12-16 13:00:00,3.6728,0.8629,3.7728048253,0.11280000000000001,0.0329,0.11750000000000001,3.56,0.8300000000000001,3.6554753453,3.7128,0.8629,3.8117555339,0.11280000000000001,0.0329,0.11750000000000001,3.6,0.8300000000000001,3.6944417711
2020-12-16 13:30:00,3.77352,0.86436,3.8712493332,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.69,0.84,3.7844021985,3.81352,0.87436,3.9124723897,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.73,0.85,3.8256241321
2020-12-16 14:00:00,3.83744,1.08842,3.9888098288,0.09744000000000001,0.02842,0.1015,3.74,1.06,3.8873126965,3.80744,0.6284200000000001,3.8589520663,0.09744000000000001,0.02842,0.1015,3.71,0.6000000000000001,3.7582043585
2020-12-16 14:30:00,3.7009600000000002,0.96528,3.8247706336,0.12096000000000001,0.035280000000000006,0.126,3.58,0.93,3.6988241375,3.7009600000000002,0.6752800000000001,3.7620616688,0.12096000000000001,0.035280000000000006,0.126,3.58,0.64,3.6367567969
2020-12-16 15:00:00,3.65504,0.8077200000000001,3.7432244122,0.09504000000000001,0.02772,0.099,3.56,0.78,3.644447832,3.69504,0.8077200000000001,3.7822919242,0.09504000000000001,0.02772,0.099,3.6,0.78,3.6835309148
2020-12-16 15:30:00,3.4196,0.6403,3.4790297857,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.35,0.62,3.4068900775,3.4496,0.6403,3.5085216616,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.38,0.62,3.4363934583
2020-12-16 16:00:00,3.42424,0.5658200000000001,3.4706731119,0.054240000000000003,0.01582,0.0565,3.37,0.55,3.4145863586000003,3.45424,0.5558200000000001,3.498672584,0.054240000000000003,0.01582,0.0565,3.4,0.54,3.4426152849
2020-12-16 16:30:00,3.53424,0.6558200000000001,3.5945726102,0.054240000000000003,0.01582,0.0565,3.48,0.64,3.5383612026,3.53424,0.5458200000000001,3.5761392381,0.054240000000000003,0.01582,0.0565,3.48,0.53,3.5201278386
2020-12-16 17:00:00,3.57232,0.5352600000000001,3.6121978697,0.052320000000000005,0.015260000000000001,0.0545,3.52,0.52,3.5582017930000003,3.60232,0.5252600000000001,3.6404130878,0.052320000000000005,0.015260000000000001,0.0545,3.55,0.51,3.5864467095
2020-12-16 17:30:00,3.4228,0.6054,3.4759270706,0.0528,0.0154,0.055,3.37,0.59,3.4212570789,3.4328,0.41540000000000005,3.4578422463000003,0.0528,0.0154,0.055,3.38,0.4,3.4035863438
2020-12-16 18:00:00,3.27424,0.42582000000000003,3.3018131761,0.054240000000000003,0.01582,0.0565,3.22,0.41000000000000003,3.2459975354,3.30424,0.41582,3.3303015254,0.054240000000000003,0.01582,0.0565,3.25,0.4,3.274522866
2020-12-16 18:30:00,3.18232,0.39526000000000006,3.2067726845,0.052320000000000005,0.015260000000000001,0.0545,3.13,0.38,3.1529827148,3.21232,0.39526000000000006,3.2365460371,0.052320000000000005,0.015260000000000001,0.0545,3.16,0.38,3.1827660926
2020-12-16 19:00:00,3.05424,0.57582,3.1080461145,0.054240000000000003,0.01582,0.0565,3.0,0.56,3.0518191296,3.03424,0.09582,3.0357526003,0.054240000000000003,0.01582,0.0565,2.98,0.08,2.9810736321
2020-12-16 19:30:00,2.89856,0.31708000000000003,2.9158514708,0.05856000000000001,0.01708,0.061,2.84,0.30000000000000004,2.8558011135,2.9185600000000003,0.30708,2.9346704415,0.05856000000000001,0.01708,0.061,2.86,0.29,2.8746651979
2020-12-16 20:00:00,2.79664,0.27652000000000004,2.8102773173,0.05664,0.01652,0.059000000000000004,2.74,0.26,2.7523081223,2.81664,0.26652000000000003,2.8292214123,0.05664,0.01652,0.059000000000000004,2.76,0.25,2.7712993342
2020-12-16 20:30:00,2.7228,0.2554,2.7347520911,0.0528,0.0154,0.055,2.67,0.24,2.6807648162,2.7528,0.2554,2.7646223974,0.0528,0.0154,0.055,2.7,0.24,2.7106456795
2020-12-16 21:00:00,2.65136,0.23498000000000002,2.6617523269000003,0.05136,0.014980000000000002,0.053500000000000006,2.6,0.22,2.6092910915000003,2.67136,0.22498,2.6808170863000003,0.05136,0.014980000000000002,0.053500000000000006,2.62,0.21,2.6284025567000002
2020-12-16 21:30:00,2.5128,0.2554,2.5257460284,0.0528,0.0154,0.055,2.46,0.24,2.4716795909,2.5328,0.2454,2.5446604882,0.0528,0.0154,0.055,2.48,0.23,2.4906424874
2020-12-16 22:00:00,2.35328,0.23554000000000003,2.3650382344,0.05328,0.015540000000000002,0.0555,2.3,0.22,2.3104977819,2.3732800000000003,0.22554000000000002,2.3839727872,0.05328,0.015540000000000002,0.0555,2.32,0.21,2.3294849216
2020-12-16 22:30:00,2.1328,0.2054,2.1426677297,0.0528,0.0154,0.055,2.08,0.19,2.0886598574,2.1528,0.19540000000000002,2.1616496016,0.0528,0.0154,0.055,2.1,0.18,2.1077001684
2020-12-16 23:00:00,2.00328,0.18554,2.0118538342,0.05328,0.015540000000000002,0.0555,1.9500000000000002,0.17,1.9573962297,2.02328,0.17554,2.0308806587,0.05328,0.015540000000000002,0.0555,1.97,0.16,1.9764867821
2020-12-16 23:30:00,1.90328,0.18554,1.9123022381,0.05328,0.015540000000000002,0.0555,1.85,0.17,1.8577943912000001,1.92328,0.17554,1.9312742555,0.05328,0.015540000000000002,0.0555,1.87,0.16,1.8768324379
2020-12-17 00:00:00,1.88376,0.30568,1.9084003773,0.05376,0.015680000000000003,0.056,1.83,0.29,1.8528356646000002,1.88376,0.07568000000000001,1.8852796079,0.05376,0.015680000000000003,0.056,1.83,0.06,1.8309833424000002
2020-12-17 00:30:00,2.06328,0.5855400000000001,2.1447567345,0.05328,0.015540000000000002,0.0555,2.01,0.5700000000000001,2.0892582416,2.00328,-0.22446000000000002,2.0158157282,0.05328,0.015540000000000002,0.0555,1.9500000000000002,-0.24,1.9647137196000002
2020-12-17 01:00:00,2.2328,0.19540000000000002,2.2413337547,0.0528,0.0154,0.055,2.18,0.18,2.1874185699,2.2528,0.19540000000000002,2.261258278,0.0528,0.0154,0.055,2.2,0.18,2.207351354
2020-12-17 01:30:00,2.3228,0.19540000000000002,2.33100429,0.0528,0.0154,0.055,2.27,0.18,2.2771253808,2.3428,0.16540000000000002,2.3486313035,0.0528,0.0154,0.055,2.29,0.15,2.2949074055
2020-12-17 02:00:00,2.38232,0.23526000000000002,2.3939080705,0.052320000000000005,0.015260000000000001,0.0545,2.33,0.22,2.3403632197,2.4123200000000002,0.22526000000000002,2.4228144481,0.052320000000000005,0.015260000000000001,0.0545,2.36,0.21,2.3693247983
2020-12-17 02:30:00,2.2828,0.19540000000000002,2.2911475291,0.0528,0.0154,0.055,2.23,0.18,2.2372527796,2.3028,0.1854,2.310251285,0.0528,0.0154,0.055,2.25,0.17,2.2564130827
2020-12-17 03:00:00,2.23232,0.19526000000000002,2.2408433792,0.052320000000000005,0.015260000000000001,0.0545,2.18,0.18,2.1874185699,2.25232,0.18526,2.2599262488000003,0.052320000000000005,0.015260000000000001,0.0545,2.2,0.17,2.2065584062
2020-12-17 03:30:00,2.21328,0.18554,2.2210433247,0.05328,0.015540000000000002,0.0555,2.16,0.17,2.1666794871,2.23328,0.17554,2.2401682638000002,0.05328,0.015540000000000002,0.0555,2.18,0.16,2.1858636737
2020-12-17 04:00:00,2.20328,0.22554000000000002,2.2147936811,0.05328,0.015540000000000002,0.0555,2.15,0.21,2.1602314691,2.22328,0.20554000000000003,2.2327607686,0.05328,0.015540000000000002,0.0555,2.17,0.19,2.1783020911
2020-12-17 04:30:00,2.1828,0.22540000000000002,2.1944067535,0.0528,0.0154,0.055,2.13,0.21,2.1403270778,2.2028,0.2054,2.212355532,0.0528,0.0154,0.055,2.15,0.19,2.1583790214
2020-12-17 05:00:00,2.1528,0.1854,2.1607686132,0.0528,0.0154,0.055,2.1,0.17,2.106869716,2.1728,0.1754,2.1798681153,0.0528,0.0154,0.055,2.12,0.16,2.1260291625
2020-12-17 05:30:00,2.2213600000000002,0.18498,2.2290486424,0.05136,0.014980000000000002,0.053500000000000006,2.17,0.17,2.1766488003,2.2413600000000002,0.17498000000000002,2.2481798527,0.05136,0.014980000000000002,0.053500000000000006,2.19,0.16,2.1958369703
2020-12-17 06:00:00,2.32184,0.25512,2.3358140337,0.051840000000000004,0.015120000000000001,0.054,2.27,0.24,2.2826519665,2.35184,0.25512,2.3656368276,0.051840000000000004,0.015120000000000001,0.054,2.3,0.24,2.3124878378
2020-12-17 06:30:00,2.49088,0.32484,2.5119721734000002,0.05088,0.01484,0.053,2.44,0.31,2.4596137908,2.52088,0.31484,2.5404645638,0.05088,0.01484,0.053,2.47,0.30000000000000004,2.4881519246
2020-12-17 07:00:00,2.71232,0.5252600000000001,2.7627120462,0.052320000000000005,0.015260000000000001,0.0545,2.66,0.51,2.7084497411,2.7023200000000003,0.25526000000000004,2.7143491025,0.052320000000000005,0.015260000000000001,0.0545,2.65,0.24,2.6608457302
2020-12-17 07:30:00,3.0628,0.47540000000000004,3.0994756008,0.0528,0.0154,0.055,3.01,0.46,3.0449466334,3.0928,0.46540000000000004,3.1276203414,0.0528,0.0154,0.055,3.04,0.45,3.0731254449
2020-12-17 08:00:00,3.54184,0.76512,3.6235395955,0.051840000000000004,0.015120000000000001,0.054,3.49,0.75,3.5696778566000003,3.57184,0.75512,3.6507872028,0.051840000000000004,0.015120000000000001,0.054,3.52,0.74,3.5969431466
2020-12-17 08:30:00,3.74144,1.00792,3.8748259316,0.06144000000000001,0.017920000000000002,0.064,3.68,0.99,3.8108398025,3.73144,0.74792,3.8056574728,0.06144000000000001,0.017920000000000002,0.064,3.67,0.73,3.7418979142
2020-12-17 09:00:00,3.78104,0.93822,3.8957053598,0.13104000000000002,0.038220000000000004,0.1365,3.65,0.9,3.7593217473,3.8310400000000002,0.93822,3.944252052,0.13104000000000002,0.038220000000000004,0.1365,3.7,0.9,3.8078865529
2020-12-17 09:30:00,3.79368,0.9827400000000001,3.9189011023,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.51,0.9,3.6235479851,3.85368,0.9827400000000001,3.9770123774,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.5700000000000003,0.9,3.6816979778
2020-12-17 10:00:00,3.69344,1.02642,3.8334106289000003,0.43344000000000005,0.12642,0.4515,3.26,0.9,3.3819520990000003,3.78344,1.02642,3.9201984962000003,0.43344000000000005,0.12642,0.4515,3.35,0.9,3.4687894142
2020-12-17 10:30:00,3.6136,0.9923000000000001,3.7473676428,0.4536,0.1323,0.47250000000000003,3.16,0.86,3.2749351139,3.6936,1.0123,3.8298083829,0.4536,0.1323,0.47250000000000003,3.24,0.88,3.3573799308
2020-12-17 11:00:00,3.43864,1.02002,3.5867374939000003,0.54864,0.16002000000000002,0.5715,2.89,0.86,3.0152446004,3.50864,0.89002,3.619763839,0.54864,0.16002000000000002,0.5715,2.96,0.73,3.0486882425
2020-12-17 11:30:00,3.33544,0.94242,3.4660230019,0.62544,0.18242000000000003,0.6515000000000001,2.71,0.76,2.814551474,3.43544,0.96242,3.5677023769,0.62544,0.18242000000000003,0.6515000000000001,2.81,0.78,2.9162475889
2020-12-17 12:00:00,3.3504,1.0822,3.5208432229,0.8304,0.2422,0.865,2.52,0.84,2.6563132345,3.4504,1.1122,3.6252239931,0.8304,0.2422,0.865,2.62,0.87,2.7606702085
2020-12-17 12:30:00,3.366,1.153,3.5580001405,0.936,0.273,0.975,2.43,0.88,2.5844341741,3.466,1.123,3.6433892188,0.936,0.273,0.975,2.5300000000000002,0.85,2.6689698387
2020-12-17 13:00:00,3.2904,1.0597,3.456833269,0.8904000000000001,0.2597,0.9275,2.4,0.8,2.5298221281,3.3804,1.0797,3.5486414654000002,0.8904000000000001,0.2597,0.9275,2.49,0.8200000000000001,2.6215453458
2020-12-17 13:30:00,3.3728,1.1079,3.5501017239,0.4728,0.1379,0.49250000000000005,2.9,0.97,3.0579241325,3.3628,0.6079,3.4173039446,0.4728,0.1379,0.49250000000000005,2.89,0.47000000000000003,2.9279685791
2020-12-17 14:00:00,3.50632,0.8947600000000001,3.6186842084,0.25632000000000005,0.07476000000000001,0.267,3.25,0.8200000000000001,3.3518502353,3.53632,0.7147600000000001,3.6078305115,0.25632000000000005,0.07476000000000001,0.267,3.2800000000000002,0.64,3.3418557719
2020-12-17 14:30:00,3.52624,0.7643200000000001,3.6081232795,0.18624000000000002,0.05432000000000001,0.194,3.34,0.71,3.4146302875,3.5762400000000003,0.7643200000000001,3.6570039103000003,0.18624000000000002,0.05432000000000001,0.194,3.39,0.71,3.463553089
2020-12-17 15:00:00,3.48712,0.74416,3.5656387927,0.11712000000000002,0.03416,0.122,3.37,0.71,3.4439802555,3.52712,0.74416,3.6047676208,0.11712000000000002,0.03416,0.122,3.41,0.71,3.4831307756
2020-12-17 15:30:00,3.31232,0.6327600000000001,3.3722172231,0.11232,0.032760000000000004,0.117,3.2,0.6000000000000001,3.2557641192,3.35232,0.6327600000000001,3.4115150007,0.11232,0.032760000000000004,0.117,3.24,0.6000000000000001,3.2950872523
2020-12-17 16:00:00,3.32952,0.59736,3.3826827223000002,0.05952,0.01736,0.062,3.27,0.58,3.3210389940000002,3.34952,0.5573600000000001,3.3955757097,0.05952,0.01736,0.062,3.29,0.54,3.3340215956
2020-12-17 16:30:00,3.48712,0.5866600000000001,3.5361244110000003,0.057120000000000004,0.01666,0.059500000000000004,3.43,0.5700000000000001,3.4770389702,3.5171200000000002,0.5766600000000001,3.5640805054999998,0.057120000000000004,0.01666,0.059500000000000004,3.46,0.56,3.5050249642
2020-12-17 17:00:00,3.55664,0.6365200000000001,3.6131490144000002,0.05664,0.01652,0.059000000000000004,3.5,0.62,3.5544901181,3.56664,0.53652,3.6067678883000003,0.05664,0.01652,0.059000000000000004,3.51,0.52,3.5483094566
2020-12-17 17:30:00,3.39616,0.86638,3.5049275385,0.05616,0.016380000000000002,0.0585,3.34,0.85,3.4464619539,3.32616,0.15638000000000002,3.3298340875,0.05616,0.016380000000000002,0.0585,3.27,0.14,3.2729955698
2020-12-17 18:00:00,3.23952,0.77736,3.3314829131,0.05952,0.01736,0.062,3.18,0.76,3.2695565449,3.17952,0.42736,3.2081122175,0.05952,0.01736,0.062,3.12,0.41000000000000003,3.1468237955
2020-12-17 18:30:00,3.08144,0.37792000000000003,3.1045283056,0.06144000000000001,0.017920000000000002,0.064,3.02,0.36,3.0413812651,3.11144,0.36792,3.1331172975,0.06144000000000001,0.017920000000000002,0.064,3.05,0.35000000000000003,3.0700162866
2020-12-17 19:00:00,2.92192,0.28806000000000004,2.9360849868,0.06192,0.018060000000000003,0.0645,2.86,0.27,2.8727164844,2.9519200000000003,0.27806000000000003,2.9649871922,0.06192,0.018060000000000003,0.0645,2.89,0.26,2.9016719318
2020-12-17 19:30:00,2.8524000000000003,0.30820000000000003,2.8690020913,0.062400000000000004,0.0182,0.065,2.79,0.29,2.8050311941,2.8724,0.2982,2.8878374262,0.062400000000000004,0.0182,0.065,2.81,0.28,2.8239157211
2020-12-17 20:00:00,2.76432,0.30876000000000003,2.7815099856,0.06432,0.018760000000000002,0.067,2.7,0.29,2.7155294143,2.79432,0.29876,2.8102458611000003,0.06432,0.018760000000000002,0.067,2.73,0.28,2.7443214097
2020-12-17 20:30:00,2.72336,0.26848,2.7365619306,0.06336,0.01848,0.066,2.66,0.25,2.671722291,2.74336,0.25848000000000004,2.7555101161,0.06336,0.01848,0.066,2.68,0.24,2.6907248094
2020-12-17 21:00:00,2.6148,0.2489,2.626619548,0.0648,0.0189,0.0675,2.55,0.23,2.5603515384,2.6348000000000003,0.2489,2.6465302284,0.0648,0.0189,0.0675,2.5700000000000003,0.23,2.5802713036
2020-12-17 21:30:00,2.442,0.241,2.4538632806000003,0.07200000000000001,0.021,0.075,2.37,0.22,2.3801890681,2.472,0.231,2.4827696228000002,0.07200000000000001,0.021,0.075,2.4,0.21,2.4091699815
2020-12-17 22:00:00,2.33008,0.24044000000000001,2.3424526036,0.07008,0.020440000000000003,0.073,2.26,0.22,2.2706827167,2.35008,0.23044,2.3613510116,0.07008,0.020440000000000003,0.073,2.2800000000000002,0.21,2.2896506284
2020-12-17 22:30:00,2.14008,0.24044000000000001,2.1535444737000002,0.07008,0.020440000000000003,0.073,2.07,0.22,2.081657993,2.16008,0.21044000000000002,2.1703065682,0.07008,0.020440000000000003,0.073,2.09,0.19,2.0986185933
2020-12-17 23:00:00,1.9762400000000002,0.27932,1.9958818101,0.06624000000000001,0.01932,0.069,1.9100000000000001,0.26,1.9276151068,1.98624,0.10932000000000001,1.9892461386,0.06624000000000001,0.01932,0.069,1.92,0.09,1.9221082176
2020-12-17 23:30:00,1.9296000000000002,0.2503,1.9457662372,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.8599999999999999,0.23,1.8741664814,1.9496,0.2303,1.9631551773,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.88,0.21,1.891692364
2020-12-18 00:00:00,2.01528,0.36904000000000003,2.0487908629,0.06528,0.01904,0.068,1.9500000000000002,0.35000000000000003,1.9811612755999999,2.03528,0.36904000000000003,2.0684668719,0.06528,0.01904,0.068,1.97,0.35000000000000003,2.0008498195
2020-12-18 00:30:00,2.32672,0.46946000000000004,2.373608782,0.06672,0.01946,0.0695,2.26,0.45,2.3043654224,2.34672,0.45946000000000004,2.3912754442,0.06672,0.01946,0.0695,2.2800000000000002,0.44,2.3220680438
2020-12-18 01:00:00,2.47624,0.44932000000000005,2.5166749889,0.06624000000000001,0.01932,0.069,2.41,0.43,2.4480604568,2.4962400000000002,0.44932000000000005,2.5363561658,0.06624000000000001,0.01932,0.069,2.43,0.43,2.4677520135
2020-12-18 01:30:00,2.5172,0.4696,2.560628829,0.06720000000000001,0.0196,0.07,2.45,0.45,2.4909837414,2.5472,0.4696,2.5901258657,0.06720000000000001,0.0196,0.07,2.48,0.45,2.5204959829
2020-12-18 02:00:00,2.47816,0.43988000000000005,2.5168971771,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.41,0.42,2.4463237725,2.50816,0.42988000000000004,2.544732481,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.44,0.41000000000000003,2.4742069436
2020-12-18 02:30:00,2.35056,0.38058000000000003,2.381170605,0.07056000000000001,0.02058,0.07350000000000001,2.2800000000000002,0.36,2.3082460874,2.38056,0.37058,2.4092312986,0.07056000000000001,0.02058,0.07350000000000001,2.31,0.35000000000000003,2.3363646976
2020-12-18 03:00:00,2.21912,0.26016,2.234317972,0.06912,0.02016,0.07200000000000001,2.15,0.24,2.1633538777,2.23912,0.26016,2.2541831335999998,0.06912,0.02016,0.07200000000000001,2.17,0.24,2.1832315498
2020-12-18 03:30:00,2.1672000000000002,0.3796,2.2001936278,0.06720000000000001,0.0196,0.07,2.1,0.36,2.1306337085,2.1471999999999998,0.0296,2.1474040142,0.06720000000000001,0.0196,0.07,2.08,0.01,2.0800240383
2020-12-18 04:00:00,2.0496,0.21030000000000001,2.0603607087,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.98,0.19,1.9890952717000001,2.0696,0.21030000000000001,2.0802572557,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.0,0.19,2.0090047287
2020-12-18 04:30:00,2.00584,0.19212,2.0150196525,0.07584,0.02212,0.079,1.9300000000000002,0.17,1.9374725805000002,2.02584,0.18212,2.0340096853,0.07584,0.02212,0.079,1.9500000000000002,0.16,1.9565530915
2020-12-18 05:00:00,1.962,0.171,1.969437737,0.07200000000000001,0.021,0.075,1.8900000000000001,0.15,1.8959430371,1.982,0.161,1.9885283503000002,0.07200000000000001,0.021,0.075,1.9100000000000001,0.14,1.9151240169000001
2020-12-18 05:30:00,2.03152,0.16086,2.0378786642,0.07152,0.02086,0.0745,1.96,0.14,1.9649936387,2.05152,0.16086,2.057816865,0.07152,0.02086,0.0745,1.98,0.14,1.9849433241
2020-12-18 06:00:00,2.11528,0.19904000000000002,2.1246238255,0.06528,0.01904,0.068,2.05,0.18,2.0578872661,2.13528,0.18904,2.1436316848,0.06528,0.01904,0.068,2.07,0.17,2.0769689454
2020-12-18 06:30:00,2.33384,0.39862000000000003,2.3676374406000003,0.06384000000000001,0.01862,0.0665,2.27,0.38,2.3015864094,2.34384,0.25862,2.3580649376,0.06384000000000001,0.01862,0.0665,2.2800000000000002,0.24,2.2925967809
2020-12-18 07:00:00,2.58432,0.38876000000000005,2.6133970613,0.06432,0.018760000000000002,0.067,2.52,0.37,2.5470178641,2.61432,0.37876000000000004,2.6416146956,0.06432,0.018760000000000002,0.067,2.55,0.36,2.5752863918
2020-12-18 07:30:00,2.78432,0.40876,2.8141646363,0.06432,0.018760000000000002,0.067,2.7199999999999998,0.39,2.7478173156,2.81432,0.40876,2.8438498202,0.06432,0.018760000000000002,0.067,2.75,0.39,2.7775168766
2020-12-18 08:00:00,3.02576,0.49918000000000007,3.0666601132,0.06576,0.019180000000000003,0.0685,2.96,0.48,2.9986663702,3.05576,0.48918000000000006,3.0946673892,0.06576,0.019180000000000003,0.0685,2.99,0.47000000000000003,3.0267143902
2020-12-18 08:30:00,3.15152,0.59086,3.2064300788,0.07152,0.02086,0.0745,3.08,0.5700000000000001,3.1322994748,3.18152,0.58086,3.2341100553,0.07152,0.02086,0.0745,3.11,0.56,3.1600158227
2020-12-18 09:00:00,3.21496,0.5947800000000001,3.2695154152,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.13,0.5700000000000001,3.1814776441,3.24496,0.5847800000000001,3.2972311187,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.16,0.56,3.2092366694
2020-12-18 09:30:00,3.18032,0.5492600000000001,3.2274017181,0.10032,0.02926,0.10450000000000001,3.08,0.52,3.1235876809,3.21032,0.5492600000000001,3.2569680763,0.10032,0.02926,0.10450000000000001,3.11,0.52,3.1531730051
2020-12-18 10:00:00,3.19176,0.5696800000000001,3.2422009808,0.10176,0.02968,0.106,3.09,0.54,3.1368296097,3.23176,0.5696800000000001,3.2815862018,0.10176,0.02968,0.106,3.13,0.54,3.1762399154
2020-12-18 10:30:00,3.19248,0.53864,3.2376012108,0.13248000000000001,0.03864,0.138,3.06,0.5,3.1005805908,3.23248,0.53864,3.2770505031,0.13248000000000001,0.03864,0.138,3.1,0.5,3.1400636936
2020-12-18 11:00:00,3.05352,0.59186,3.1103508886,0.38352,0.11186000000000001,0.3995,2.67,0.48,2.7128029785,3.13352,0.6118600000000001,3.1926979578,0.38352,0.11186000000000001,0.3995,2.75,0.5,2.7950849719
2020-12-18 11:30:00,3.07192,0.48306000000000004,3.1096687042,0.18192000000000003,0.05306,0.1895,2.89,0.43,2.9218145047,3.11192,0.48306000000000004,3.1491892687,0.18192000000000003,0.05306,0.1895,2.93,0.43,2.9613848112000003
2020-12-18 12:00:00,3.11912,0.50766,3.1601626936000002,0.12912,0.037660000000000006,0.1345,2.99,0.47000000000000003,3.0267143902,3.15912,0.50766,3.1996496449,0.12912,0.037660000000000006,0.1345,3.03,0.47000000000000003,3.0662354769
2020-12-18 12:30:00,3.1365600000000002,0.5010800000000001,3.1763327596,0.10656,0.031080000000000003,0.111,3.03,0.47000000000000003,3.0662354769,3.17656,0.5010800000000001,3.2158380867,0.10656,0.031080000000000003,0.111,3.07,0.47000000000000003,3.1057688259
2020-12-18 13:00:00,3.11232,0.47276,3.1480212515,0.11232,0.032760000000000004,0.117,3.0,0.44,3.0320949853,3.14232,0.47276,3.1776842197,0.11232,0.032760000000000004,0.117,3.03,0.44,3.0617805277
2020-12-18 13:30:00,3.13968,0.5007400000000001,3.1793601636,0.13968,0.040740000000000005,0.14550000000000002,3.0,0.46,3.0350617786,3.18968,0.5107400000000001,3.2303117264,0.13968,0.040740000000000005,0.14550000000000002,3.05,0.47000000000000003,3.0860006481
2020-12-18 14:00:00,3.17928,0.55354,3.2271082799,0.14928000000000002,0.04354,0.1555,3.03,0.51,3.072621031,3.22928,0.55354,3.2763784656,0.14928000000000002,0.04354,0.1555,3.08,0.51,3.1219385004
2020-12-18 14:30:00,3.1604,0.7397,3.2458102609,0.1704,0.0497,0.17750000000000002,2.99,0.6900000000000001,3.0685827347,3.1304,0.36970000000000003,3.1521551754,0.1704,0.0497,0.17750000000000002,2.96,0.32,2.9772470505
2020-12-18 15:00:00,3.0828,0.47290000000000004,3.1188604089,0.11280000000000001,0.0329,0.11750000000000001,2.9699999999999998,0.44,3.0024156941,3.1228,0.47290000000000004,3.1584037503,0.11280000000000001,0.0329,0.11750000000000001,3.01,0.44,3.0419894806
2020-12-18 15:30:00,3.02968,0.45324000000000003,3.0633947509,0.07968,0.02324,0.083,2.95,0.43,2.9811742653,3.05968,0.43324,3.0902004142,0.07968,0.02324,0.083,2.98,0.41000000000000003,3.0080724725
2020-12-18 16:00:00,3.1196,0.4803,3.1563574338000002,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.05,0.46,3.0844934754,3.1496,0.4703,3.1845191552,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.08,0.45,3.1126997928
2020-12-18 16:30:00,3.21576,0.49918000000000007,3.2542730448,0.06576,0.019180000000000003,0.0685,3.15,0.48,3.1863615614,3.24576,0.48918000000000006,3.2824160385,0.06576,0.019180000000000003,0.0685,3.18,0.47000000000000003,3.2145450689
2020-12-18 17:00:00,3.18576,0.46918000000000004,3.220123701,0.06576,0.019180000000000003,0.0685,3.12,0.45,3.1522848856,3.20576,0.45918000000000003,3.2384785703,0.06576,0.019180000000000003,0.0685,3.14,0.44,3.1706781609
2020-12-18 17:30:00,3.13288,0.42834000000000005,3.1620266049,0.06288,0.018340000000000002,0.0655,3.07,0.41000000000000003,3.0972568508,3.16288,0.41834000000000005,3.1904260295,0.06288,0.018340000000000002,0.0655,3.1,0.4,3.1256999216
2020-12-18 18:00:00,3.09864,0.43002,3.1283361472,0.06864,0.020020000000000003,0.07150000000000001,3.03,0.41000000000000003,3.0576134484,3.12864,0.42002000000000006,3.156707945,0.06864,0.020020000000000003,0.07150000000000001,3.06,0.4,3.0860330523
2020-12-18 18:30:00,2.93864,0.35002000000000005,2.9594119433,0.06864,0.020020000000000003,0.07150000000000001,2.87,0.33,2.888909829,2.96864,0.34002000000000004,2.9880490374,0.06864,0.020020000000000003,0.07150000000000001,2.9,0.32,2.9176017549
2020-12-18 19:00:00,2.81816,0.29988000000000004,2.8340701826,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.75,0.28,2.7642177917,2.84816,0.28988,2.8628736961,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.7800000000000002,0.27,2.7930807364
2020-12-18 19:30:00,2.6872,0.29960000000000003,2.7038498479,0.06720000000000001,0.0196,0.07,2.62,0.28,2.6349193536,2.7072000000000003,0.2896,2.722645772,0.06720000000000001,0.0196,0.07,2.64,0.27,2.6537709018999998
2020-12-18 20:00:00,2.5557600000000003,0.25918,2.5688681262,0.06576,0.019180000000000003,0.0685,2.49,0.24,2.501539526,2.58576,0.24918,2.5977385261,0.06576,0.019180000000000003,0.0685,2.52,0.23,2.5304742638
2020-12-18 20:30:00,2.44624,0.19932000000000002,2.4543468785,0.06624000000000001,0.01932,0.069,2.38,0.18,2.3867970169,2.47624,0.18932000000000002,2.4834666497,0.06624000000000001,0.01932,0.069,2.41,0.17,2.4159884106
2020-12-18 21:00:00,2.33008,0.18044000000000002,2.3370561397,0.07008,0.020440000000000003,0.073,2.26,0.16,2.2656566377000003,2.36008,0.17044,2.3662264051,0.07008,0.020440000000000003,0.073,2.29,0.15,2.2949074055
2020-12-18 21:30:00,2.23432,0.17876,2.2414595691,0.06432,0.018760000000000002,0.067,2.17,0.16,2.1758906223,2.25432,0.16876000000000002,2.2606279216000003,0.06432,0.018760000000000002,0.067,2.19,0.15,2.1951309756
2020-12-18 22:00:00,2.1248,0.1789,2.1323180462,0.0648,0.0189,0.0675,2.06,0.16,2.0662042493,2.1448,0.1689,2.151440041,0.0648,0.0189,0.0675,2.08,0.15,2.08540164
2020-12-18 22:30:00,1.96384,0.17862,1.9719464115,0.06384000000000001,0.01862,0.0665,1.9,0.16,1.9067249408,1.98384,0.16862000000000002,1.9909931818,0.06384000000000001,0.01862,0.0665,1.92,0.15,1.9258504615
2020-12-18 23:00:00,1.86528,0.18904,1.8748348194000002,0.06528,0.01904,0.068,1.8,0.17,1.8080099557,1.88528,0.13904000000000002,1.8904001692999999,0.06528,0.01904,0.068,1.82,0.12,1.8239517537
2020-12-18 23:30:00,1.7848000000000002,0.2089,1.7969836531999999,0.0648,0.0189,0.0675,1.72,0.19,1.730462366,1.7948,0.0489,1.7954660259000002,0.0648,0.0189,0.0675,1.73,0.03,1.7302600960999999
2020-12-19 00:00:00,1.7315200000000002,0.16086,1.7389759774,0.07152,0.02086,0.0745,1.6600000000000001,0.14,1.6658931538,1.7515200000000002,0.16086,1.758891199,0.07152,0.02086,0.0745,1.6800000000000002,0.14,1.685823241
2020-12-19 00:30:00,1.83912,0.16016000000000002,1.846080605,0.06912,0.02016,0.07200000000000001,1.77,0.14,1.7755280905,1.85912,0.16016000000000002,1.8660060021,0.06912,0.02016,0.07200000000000001,1.79,0.14,1.7954665132
2020-12-19 01:00:00,2.1172,0.36960000000000004,2.1492184626,0.06720000000000001,0.0196,0.07,2.05,0.35000000000000003,2.0796634343,2.0872,-0.0804,2.0887479503,0.06720000000000001,0.0196,0.07,2.02,-0.1,2.0224737328
2020-12-19 01:30:00,2.14816,0.21988000000000002,2.1593838473,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.08,0.2,2.0895932619,2.15816,0.13988,2.1626883733,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.09,0.12,2.0934421415
2020-12-19 02:00:00,2.1196,0.2003,2.1290430362,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.05,0.18,2.0578872661,2.1396,0.1903,2.1480461471,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.07,0.17,2.0769689454
2020-12-19 02:30:00,2.0972,0.2096,2.1076479782,0.06720000000000001,0.0196,0.07,2.03,0.19,2.0388722373,2.1172,0.2096,2.1275497644,0.06720000000000001,0.0196,0.07,2.05,0.19,2.0587860501
2020-12-19 03:00:00,2.04816,0.50988,2.1106721677999998,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.98,0.49,2.0397303743,1.9881600000000001,-0.15012,1.9938195003999999,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.92,-0.17,1.9275113489
2020-12-19 03:30:00,2.02768,0.6097400000000001,2.1173731485,0.06768,0.01974,0.07050000000000001,1.96,0.59,2.0468756679,1.94768,-0.30026,1.9706885726,0.06768,0.01974,0.07050000000000001,1.88,-0.32,1.9070395906000002
2020-12-19 04:00:00,1.96624,0.6193200000000001,2.0614696214,0.06624000000000001,0.01932,0.069,1.9,0.6000000000000001,1.9924858845000002,1.88624,-0.30068,1.9100549207,0.06624000000000001,0.01932,0.069,1.82,-0.32,1.8479177471
2020-12-19 04:30:00,1.92144,0.61792,2.0183549737,0.06144000000000001,0.017920000000000002,0.064,1.8599999999999999,0.6000000000000001,1.954379697,1.84144,-0.28208,1.8629198587,0.06144000000000001,0.017920000000000002,0.064,1.78,-0.30000000000000004,1.8051038751
2020-12-19 05:00:00,1.87472,0.57596,1.9611998877999999,0.054720000000000005,0.015960000000000002,0.057,1.82,0.56,1.9042058712,1.79472,-0.33404,1.8255417278000001,0.054720000000000005,0.015960000000000002,0.057,1.74,-0.35000000000000003,1.7748521065
2020-12-19 05:30:00,1.8828,0.5354,1.9574445075,0.0528,0.0154,0.055,1.83,0.52,1.9024457942000002,1.8028,-0.3546,1.8373429185,0.0528,0.0154,0.055,1.75,-0.37,1.788686669
2020-12-19 06:00:00,1.85472,0.19596000000000002,1.8650433239000002,0.054720000000000005,0.015960000000000002,0.057,1.8,0.18,1.8089776118,1.8647200000000002,0.07596,1.8662664869,0.054720000000000005,0.015960000000000002,0.057,1.81,0.06,1.8109942021
2020-12-19 06:30:00,2.0228,0.2554,2.0388597303,0.0528,0.0154,0.055,1.97,0.24,1.9845654436000002,2.0328,0.2454,2.0475587904,0.0528,0.0154,0.055,1.98,0.23,1.9933138237999999
2020-12-19 07:00:00,2.12616,0.32638,2.1510649107,0.05616,0.016380000000000002,0.0585,2.07,0.31,2.0930838493,2.13616,0.21638000000000002,2.1470910204,0.05616,0.016380000000000002,0.0585,2.08,0.2,2.0895932619
2020-12-19 07:30:00,2.37376,0.50568,2.4270246806,0.05376,0.015680000000000003,0.056,2.32,0.49,2.3711811403,2.35376,0.14568,2.3582639377,0.05376,0.015680000000000003,0.056,2.3,0.13,2.3036709835
2020-12-19 08:00:00,2.4128,0.3554,2.4388343527,0.0528,0.0154,0.055,2.36,0.34,2.3843657438,2.4428,0.34540000000000004,2.4670980929,0.0528,0.0154,0.055,2.39,0.33,2.4126748641
2020-12-19 08:30:00,2.50664,0.41652000000000006,2.5410102322,0.05664,0.01652,0.059000000000000004,2.45,0.4,2.4824383174999998,2.52664,0.40652000000000005,2.5591342677,0.05664,0.01652,0.059000000000000004,2.47,0.39,2.500599928
2020-12-19 09:00:00,2.45832,0.42576,2.4949165918,0.08832000000000001,0.02576,0.092,2.37,0.4,2.4035182546,2.48832,0.41576,2.5228144601,0.08832000000000001,0.02576,0.092,2.4,0.39,2.4314810302
2020-12-19 09:30:00,2.4072,0.4146,2.4426430357,0.1872,0.0546,0.195,2.22,0.36,2.2489997777,2.4572,0.4146,2.4919319814,0.1872,0.0546,0.195,2.27,0.36,2.2983689869
2020-12-19 10:00:00,2.39352,0.44436000000000003,2.4344185753,0.32352000000000003,0.09436000000000001,0.337,2.07,0.35000000000000003,2.0993808611,2.45352,0.45436000000000004,2.4952361411,0.32352000000000003,0.09436000000000001,0.337,2.13,0.36,2.1602083233
2020-12-19 10:30:00,2.24984,0.5166200000000001,2.3083925684,0.6398400000000001,0.18662,0.6665,1.6099999999999999,0.33,1.6434719347,2.34984,0.54662,2.4125798329,0.6398400000000001,0.18662,0.6665,1.71,0.36,1.7474839055
2020-12-19 11:00:00,2.28016,0.5133800000000001,2.3372395363000003,0.56016,0.16338000000000003,0.5835,1.72,0.35000000000000003,1.75524927,2.43016,0.5533800000000001,2.4923697659,0.56016,0.16338000000000003,0.5835,1.87,0.39,1.9102355876
2020-12-19 11:30:00,2.37176,0.40968000000000004,2.4068824649,0.34176,0.09968,0.356,2.03,0.31,2.05353354,2.42176,0.41968000000000005,2.4578553253,0.34176,0.09968,0.356,2.08,0.32,2.1044714301
2020-12-19 12:00:00,2.28336,0.46598000000000006,2.3304227621,0.60336,0.17598000000000003,0.6285000000000001,1.6800000000000002,0.29,1.7048460341,2.38336,0.49598000000000003,2.4344200644000002,0.60336,0.17598000000000003,0.6285000000000001,1.78,0.32,1.8085353190000002
2020-12-19 12:30:00,2.38016,0.40338,2.4140996355,0.32016,0.09338,0.3335,2.06,0.31,2.0831946621,2.45016,0.41338,2.4847871237,0.32016,0.09338,0.3335,2.13,0.32,2.1539034333
2020-12-19 13:00:00,2.36808,0.39694,2.401117292,0.29808,0.08694,0.3105,2.07,0.31,2.0930838493,2.42808,0.40694,2.4619448917,0.29808,0.08694,0.3105,2.13,0.32,2.1539034333
2020-12-19 13:30:00,2.39688,0.38784,2.4280555183,0.26688,0.07784,0.278,2.13,0.31,2.1524404754,2.47688,0.34784000000000004,2.5011851591000003,0.26688,0.07784,0.278,2.21,0.27,2.2264321234
2020-12-19 14:00:00,2.3456,0.7958000000000001,2.4769208708,0.4656,0.1358,0.485,1.88,0.66,1.9924858845000002,2.3656,-0.0142,2.3656426188,0.4656,0.1358,0.485,1.9,-0.15,1.9059118553
2020-12-19 14:30:00,2.34272,0.6249600000000001,2.4246467784,0.46272,0.13496000000000002,0.482,1.88,0.49,1.9428072473,2.35272,0.16496000000000002,2.3584959614,0.46272,0.13496000000000002,0.482,1.8900000000000001,0.03,1.8902380802
2020-12-19 15:00:00,2.29192,0.36556000000000005,2.3208902171,0.36192,0.10556000000000001,0.377,1.9300000000000002,0.26,1.9474342094,2.34192,0.37556,2.3718420268,0.36192,0.10556000000000001,0.377,1.98,0.27,1.998324298
2020-12-19 15:30:00,2.33056,0.40808000000000005,2.3660175824,0.13056,0.03808,0.136,2.2,0.37,2.2308966807,2.34056,0.16808,2.3465873093000003,0.13056,0.03808,0.136,2.21,0.13,2.2138202276
2020-12-19 16:00:00,2.5072,0.3396,2.5300948599,0.06720000000000001,0.0196,0.07,2.44,0.32,2.4608941464000003,2.5272,0.3196,2.547328797,0.06720000000000001,0.0196,0.07,2.46,0.30000000000000004,2.4782251714
2020-12-19 16:30:00,2.66952,0.33736000000000005,2.6907524598,0.05952,0.01736,0.062,2.61,0.32,2.6295436866,2.69952,0.32736000000000004,2.7192963796000003,0.05952,0.01736,0.062,2.64,0.31,2.6581384464
2020-12-19 17:00:00,2.80664,0.34652000000000005,2.82795053,0.05664,0.01652,0.059000000000000004,2.75,0.33,2.7697292286,2.8266400000000003,0.34652000000000005,2.8478008708,0.05664,0.01652,0.059000000000000004,2.77,0.33,2.7895877832
2020-12-19 17:30:00,2.94912,0.40016,2.9761446201,0.06912,0.02016,0.07200000000000001,2.88,0.38,2.9049612734,2.97912,0.38016000000000005,3.0032778093,0.06912,0.02016,0.07200000000000001,2.91,0.36,2.9321834868
2020-12-19 18:00:00,2.94144,0.33792000000000005,2.9607869224,0.06144000000000001,0.017920000000000002,0.064,2.88,0.32,2.8977232442,2.9714400000000003,0.33792000000000005,2.9905928509,0.06144000000000001,0.017920000000000002,0.064,2.91,0.32,2.9275416308
2020-12-19 18:30:00,2.79472,0.28596000000000005,2.8093118374,0.054720000000000005,0.015960000000000002,0.057,2.74,0.27,2.7532707822,2.82472,0.27596000000000004,2.838167895,0.054720000000000005,0.015960000000000002,0.057,2.77,0.26,2.7821754078
2020-12-19 19:00:00,2.70472,0.29596,2.7208643112,0.054720000000000005,0.015960000000000002,0.057,2.65,0.28,2.6647513955,2.7347200000000003,0.29596,2.7506882410999998,0.054720000000000005,0.015960000000000002,0.057,2.68,0.28,2.6945871669
2020-12-19 19:30:00,2.6,0.34750000000000003,2.6231195646,0.06,0.0175,0.0625,2.54,0.33,2.5613473017,2.61,0.20750000000000002,2.6182353313,0.06,0.0175,0.0625,2.55,0.19,2.5570686342
2020-12-19 20:00:00,2.4704800000000002,0.24764000000000003,2.4828606485,0.060480000000000006,0.017640000000000003,0.063,2.41,0.23,2.4209502267,2.49048,0.23764000000000002,2.5017920377,0.060480000000000006,0.017640000000000003,0.063,2.43,0.22,2.4399385238
2020-12-19 20:30:00,2.4704800000000002,0.24764000000000003,2.4828606485,0.060480000000000006,0.017640000000000003,0.063,2.41,0.23,2.4209502267,2.49048,0.23764000000000002,2.5017920377,0.060480000000000006,0.017640000000000003,0.063,2.43,0.22,2.4399385238
2020-12-19 21:00:00,2.42096,0.19778,2.4290253703999998,0.06096000000000001,0.01778,0.0635,2.36,0.18,2.3668544526,2.4509600000000002,0.18778,2.4581428457,0.06096000000000001,0.01778,0.0635,2.39,0.17,2.396038397
2020-12-19 21:30:00,2.30472,0.19596000000000002,2.3130357974,0.054720000000000005,0.015960000000000002,0.057,2.25,0.18,2.2571885167,2.32472,0.19596000000000002,2.3329645089,0.054720000000000005,0.015960000000000002,0.057,2.27,0.18,2.2771253808
2020-12-19 22:00:00,2.1828,0.27540000000000003,2.2001047702,0.0528,0.0154,0.055,2.13,0.26,2.1458098704,2.1828,0.0954,2.1848837498,0.0528,0.0154,0.055,2.13,0.08,2.131501818
2020-12-19 22:30:00,2.0328,0.1554,2.0387312231,0.0528,0.0154,0.055,1.98,0.14,1.9849433241,2.0528,0.1554,2.0586736021,0.0528,0.0154,0.055,2.0,0.14,2.0048940122
2020-12-19 23:00:00,1.9252,0.15610000000000002,1.9315181205,0.055200000000000006,0.0161,0.0575,1.87,0.14,1.8752333187999999,1.9452,0.15610000000000002,1.9514533686000002,0.055200000000000006,0.0161,0.0575,1.8900000000000001,0.14,1.8951780919
2020-12-19 23:30:00,1.85472,0.15596000000000002,1.8612656447,0.054720000000000005,0.015960000000000002,0.057,1.8,0.14,1.8054362354,1.87472,0.15596000000000002,1.8811960557,0.054720000000000005,0.015960000000000002,0.057,1.82,0.14,1.8253766735
2020-12-20 00:00:00,1.8176,0.1568,1.8243508435,0.057600000000000005,0.016800000000000002,0.06,1.76,0.14,1.7655594014,1.8376000000000001,0.1568,1.8442776364,0.057600000000000005,0.016800000000000002,0.06,1.78,0.14,1.7854971297
2020-12-20 00:30:00,1.92616,0.15638000000000002,1.9324976197,0.05616,0.016380000000000002,0.0585,1.87,0.14,1.8752333187999999,1.9461600000000001,0.15638000000000002,1.9524327005000002,0.05616,0.016380000000000002,0.0585,1.8900000000000001,0.14,1.8951780919
