Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-20 01:00:00,2.1976,0.1768,2.2047004332,0.057600000000000005,0.016800000000000002,0.06,2.14,0.16,2.1459729728,2.2276,0.1568,2.2331117303,0.057600000000000005,0.016800000000000002,0.06,2.17,0.14,2.1745114394
2020-12-20 01:30:00,2.25856,0.17708000000000002,2.2654912492,0.05856000000000001,0.01708,0.061,2.2,0.16,2.2058105086,2.27856,0.15708000000000003,2.2839679945,0.05856000000000001,0.01708,0.061,2.22,0.14,2.2244100341
2020-12-20 02:00:00,2.26,0.17750000000000002,2.2669596931,0.06,0.0175,0.0625,2.2,0.16,2.2058105086,2.2800000000000002,0.1675,2.2861444071,0.06,0.0175,0.0625,2.22,0.15,2.2250617969
2020-12-20 02:30:00,2.20856,0.19708,2.2173357436,0.05856000000000001,0.01708,0.061,2.15,0.18,2.1575217264,2.22856,0.18708000000000002,2.2363985781,0.05856000000000001,0.01708,0.061,2.17,0.17,2.1766488003
2020-12-20 03:00:00,2.15376,0.19568000000000002,2.1626309903,0.05376,0.015680000000000003,0.056,2.1,0.18,2.1077001684,2.17376,0.18568,2.1816758696,0.05376,0.015680000000000003,0.056,2.12,0.17,2.1268051157
2020-12-20 03:30:00,2.1052,0.1961,2.1143136593,0.055200000000000006,0.0161,0.0575,2.05,0.18,2.0578872661,2.1252,0.18610000000000002,2.1333326628,0.055200000000000006,0.0161,0.0575,2.07,0.17,2.0769689454
2020-12-20 04:00:00,2.0776,0.2068,2.087866854,0.057600000000000005,0.016800000000000002,0.06,2.02,0.19,2.0289159667,2.0976,0.1968,2.1068118093,0.057600000000000005,0.016800000000000002,0.06,2.04,0.18,2.0479257799
2020-12-20 04:30:00,2.0476,0.2068,2.0580165208,0.057600000000000005,0.016800000000000002,0.06,1.99,0.19,1.9990497743,2.0576,0.1968,2.0669900822,0.057600000000000005,0.016800000000000002,0.06,2.0,0.18,2.0080836636
2020-12-20 05:00:00,1.96808,0.17694000000000001,1.9760178769,0.05808000000000001,0.01694,0.060500000000000005,1.9100000000000001,0.16,1.9166898549,1.98808,0.17694000000000001,1.9959383382,0.05808000000000001,0.01694,0.060500000000000005,1.9300000000000002,0.16,1.9366207682
2020-12-20 05:30:00,1.92096,0.15778,1.9274288184000001,0.06096000000000001,0.01778,0.0635,1.8599999999999999,0.14,1.8652613758,1.94096,0.15778,1.9473623828000002,0.06096000000000001,0.01778,0.0635,1.88,0.14,1.8852055591
2020-12-20 06:00:00,1.95808,0.16694,1.9651835156000002,0.05808000000000001,0.01694,0.060500000000000005,1.9,0.15,1.9059118553,1.97808,0.15694000000000002,1.9842960087,0.05808000000000001,0.01694,0.060500000000000005,1.92,0.14,1.9250974001
2020-12-20 06:30:00,2.11712,0.23666,2.1303063277,0.057120000000000004,0.01666,0.059500000000000004,2.06,0.22,2.071714266,2.14712,0.22666000000000003,2.1590504973,0.057120000000000004,0.01666,0.059500000000000004,2.09,0.21,2.1005237442
2020-12-20 07:00:00,2.2476,0.2768,2.2645803143,0.057600000000000005,0.016800000000000002,0.06,2.19,0.26,2.2053797859,2.2676,0.26680000000000004,2.2832415553,0.057600000000000005,0.016800000000000002,0.06,2.21,0.25,2.2240953217
2020-12-20 07:30:00,2.34568,0.33624000000000004,2.3696565152,0.05568000000000001,0.01624,0.058,2.29,0.32,2.3122499865,2.35568,0.26624000000000003,2.3706775403,0.05568000000000001,0.01624,0.058,2.3,0.25,2.3135470603
2020-12-20 08:00:00,2.42136,0.35498,2.4472423358,0.05136,0.014980000000000002,0.053500000000000006,2.37,0.34,2.3942639788,2.44136,0.34498,2.4656134835,0.05136,0.014980000000000002,0.053500000000000006,2.39,0.33,2.4126748641
2020-12-20 08:30:00,2.5376000000000003,0.4268,2.5732415355000002,0.057600000000000005,0.016800000000000002,0.06,2.48,0.41000000000000003,2.5136626663,2.5676,0.4168,2.6012097186,0.057600000000000005,0.016800000000000002,0.06,2.51,0.4,2.5416726776000003
2020-12-20 09:00:00,2.53672,0.35696000000000006,2.5617120837,0.12672,0.03696,0.132,2.41,0.32,2.4311519903,2.57672,0.35696000000000006,2.6013278148,0.12672,0.03696,0.132,2.45,0.32,2.4708095839
2020-12-20 09:30:00,2.5352,0.36860000000000004,2.5618557727,0.23520000000000002,0.06860000000000001,0.245,2.3,0.30000000000000004,2.3194827009,2.5752,0.36860000000000004,2.6014459441,0.23520000000000002,0.06860000000000001,0.245,2.34,0.30000000000000004,2.3591523902000002
2020-12-20 10:00:00,2.49472,0.42846,2.5312459086,0.47472000000000003,0.13846,0.49450000000000005,2.02,0.29,2.0407106605,2.56472,0.43846,2.6019292554,0.47472000000000003,0.13846,0.49450000000000005,2.09,0.30000000000000004,2.1114213222
2020-12-20 10:30:00,2.48512,0.44066000000000005,2.5238864178,0.5851200000000001,0.17066,0.6095,1.9,0.27,1.9190883252000002,2.57512,0.46066,2.6159989774,0.5851200000000001,0.17066,0.6095,1.99,0.29,2.0110196419
2020-12-20 11:00:00,2.5011200000000002,0.43366000000000005,2.5384369699000002,0.5611200000000001,0.16366,0.5845,1.94,0.27,1.9586985475,2.56112,0.45366000000000006,2.60098886,0.5611200000000001,0.16366,0.5845,2.0,0.29,2.0209156341
2020-12-20 11:30:00,2.54672,0.60446,2.6174710409,0.42672000000000004,0.12446000000000002,0.4445,2.12,0.48,2.1736605071,2.54672,0.18446,2.5533915191,0.42672000000000004,0.12446000000000002,0.4445,2.12,0.06,2.1208488866
2020-12-20 12:00:00,2.55936,0.47898,2.6037944331,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.22,0.38,2.2522877258,2.58936,0.16898000000000002,2.5948679061,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.25,0.07,2.2510886255
2020-12-20 12:30:00,2.47192,0.44306,2.5113125353,0.6619200000000001,0.19306,0.6895,1.81,0.25,1.8271836251,2.53192,0.45306,2.5721357371,0.6619200000000001,0.19306,0.6895,1.87,0.26,1.8879883473999999
2020-12-20 13:00:00,2.45016,0.39588,2.4819357365,0.50016,0.14588,0.521,1.9500000000000002,0.25,1.9659603251000002,2.51016,0.40588,2.5427626315,0.50016,0.14588,0.521,2.01,0.26,2.0267461607
2020-12-20 13:30:00,2.4124,0.4257,2.449672274,0.6024,0.1757,0.6275000000000001,1.81,0.25,1.8271836251,2.5724,0.4657,2.6142146526000003,0.6024,0.1757,0.6275000000000001,1.97,0.29,1.9912307752
2020-12-20 14:00:00,2.5975200000000003,0.28136,2.6127138381,0.10752,0.031360000000000006,0.112,2.49,0.25,2.5025187312,2.6375200000000003,0.29136,2.6535640938,0.10752,0.031360000000000006,0.112,2.5300000000000002,0.26,2.5433245959
2020-12-20 14:30:00,2.56208,0.31644,2.5815476366,0.26208000000000004,0.07644000000000001,0.273,2.3,0.24,2.3124878378,2.62208,0.31644,2.6411054125,0.26208000000000004,0.07644000000000001,0.273,2.36,0.24,2.3721720005
2020-12-20 15:00:00,2.60048,0.27264000000000005,2.6147330265,0.18048,0.052640000000000006,0.188,2.42,0.22,2.4299794238,2.64048,0.27264000000000005,2.6545182614,0.18048,0.052640000000000006,0.188,2.46,0.22,2.469817807
2020-12-20 15:30:00,2.5792,0.30810000000000004,2.5975369584,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.38,0.25,2.3930942313,2.6292,0.30810000000000004,2.6471906335,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.43,0.25,2.4428262321
2020-12-20 16:00:00,2.692,0.301,2.7087755535999998,0.07200000000000001,0.021,0.075,2.62,0.28,2.6349193536,2.7119999999999997,0.301,2.7286525979,0.07200000000000001,0.021,0.075,2.64,0.28,2.6548069610000002
2020-12-20 16:30:00,2.87808,0.31694,2.8954784492,0.05808000000000001,0.01694,0.060500000000000005,2.8200000000000003,0.30000000000000004,2.8359125515,2.90808,0.30694000000000005,2.9242334808,0.05808000000000001,0.01694,0.060500000000000005,2.85,0.29,2.8647163908
2020-12-20 17:00:00,3.09,0.3675,3.1117770245,0.06,0.0175,0.0625,3.03,0.35000000000000003,3.0501475374,3.12,0.3675,3.1415690745,0.06,0.0175,0.0625,3.06,0.35000000000000003,3.0799512983
2020-12-20 17:30:00,3.06432,0.45876000000000006,3.0984702355,0.06432,0.018760000000000002,0.067,3.0,0.44,3.0320949853,3.07432,0.29876,3.0888025188,0.06432,0.018760000000000002,0.067,3.01,0.28,3.0229952034
2020-12-20 18:00:00,3.06384,0.67862,3.1380950671,0.06384000000000001,0.01862,0.0665,3.0,0.66,3.0717421767,3.01384,0.15862,3.0180112409,0.06384000000000001,0.01862,0.0665,2.95,0.14,2.9533201655
2020-12-20 18:30:00,2.90048,0.27764,2.91373784,0.060480000000000006,0.017640000000000003,0.063,2.84,0.26,2.8518765752,2.92048,0.26764000000000004,2.9327179544,0.060480000000000006,0.017640000000000003,0.063,2.86,0.25,2.8709057804
2020-12-20 19:00:00,2.74616,0.22638000000000003,2.7554750316,0.05616,0.016380000000000002,0.0585,2.69,0.21,2.6981845749,2.77616,0.21638000000000002,2.7845797977,0.05616,0.016380000000000002,0.0585,2.7199999999999998,0.2,2.7273430294
2020-12-20 19:30:00,2.66424,0.20582000000000003,2.6721782594,0.054240000000000003,0.01582,0.0565,2.61,0.19,2.6169065707,2.69424,0.19582000000000002,2.7013468215,0.054240000000000003,0.01582,0.0565,2.64,0.18,2.6461292485
2020-12-20 20:00:00,2.5766400000000003,0.21652000000000002,2.585721292,0.05664,0.01652,0.059000000000000004,2.52,0.2,2.5279240495,2.59664,0.20652,2.604839688,0.05664,0.01652,0.059000000000000004,2.54,0.19,2.5470963860999998
2020-12-20 20:30:00,2.55376,0.21568,2.5628515369000002,0.05376,0.015680000000000003,0.056,2.5,0.2,2.5079872408,2.58376,0.20568000000000003,2.5919336411,0.05376,0.015680000000000003,0.056,2.5300000000000002,0.19,2.5371243564
2020-12-20 21:00:00,2.49424,0.16582000000000002,2.4997458771,0.054240000000000003,0.01582,0.0565,2.44,0.15,2.4446063078,2.52424,0.16582000000000002,2.5296805826,0.054240000000000003,0.01582,0.0565,2.47,0.15,2.4745504642
2020-12-20 21:30:00,2.36328,0.18554,2.3705521403,0.05328,0.015540000000000002,0.0555,2.31,0.17,2.3162469644,2.39328,0.17554,2.3997090344,0.05328,0.015540000000000002,0.0555,2.34,0.16,2.3454637068
2020-12-20 22:00:00,2.2928,0.22540000000000002,2.3038526429,0.0528,0.0154,0.055,2.24,0.21,2.2498222152,2.3128,0.1754,2.3194415276,0.0528,0.0154,0.055,2.26,0.16,2.2656566377000003
2020-12-20 22:30:00,2.13328,0.40554,2.1714848031,0.05328,0.015540000000000002,0.0555,2.08,0.39,2.1162466775,2.10328,-0.07446000000000001,2.1045975981,0.05328,0.015540000000000002,0.0555,2.05,-0.09,2.0519746587
2020-12-20 23:00:00,1.9837600000000002,0.15568,1.9898592915000002,0.05376,0.015680000000000003,0.056,1.9300000000000002,0.14,1.9350710581000001,2.00376,0.15568,2.0097985969,0.05376,0.015680000000000003,0.056,1.9500000000000002,0.14,1.9550191815
2020-12-20 23:30:00,1.86376,0.15568,1.8702506784000001,0.05376,0.015680000000000003,0.056,1.81,0.14,1.8154062906,1.88376,0.15568,1.8901820018,0.05376,0.015680000000000003,0.056,1.83,0.14,1.8353473786
2020-12-21 00:00:00,1.82424,0.15582000000000001,1.830882697,0.054240000000000003,0.01582,0.0565,1.77,0.14,1.7755280905,1.84424,0.15582000000000001,1.8508109169,0.054240000000000003,0.01582,0.0565,1.79,0.14,1.7954665132
2020-12-21 00:30:00,2.0176,0.1568,2.0236837698,0.057600000000000005,0.016800000000000002,0.06,1.96,0.14,1.9649936387,2.0376,0.1568,2.0436242316,0.057600000000000005,0.016800000000000002,0.06,1.98,0.14,1.9849433241
2020-12-21 01:00:00,2.28808,0.17694000000000001,2.2949112946,0.05808000000000001,0.01694,0.060500000000000005,2.23,0.16,2.2357325421,2.30808,0.16694,2.3141093859,0.05808000000000001,0.01694,0.060500000000000005,2.25,0.15,2.2549944568
2020-12-21 01:30:00,2.36424,0.18582,2.3715311193,0.054240000000000003,0.01582,0.0565,2.31,0.17,2.3162469644,2.39424,0.18582,2.4014400367,0.054240000000000003,0.01582,0.0565,2.34,0.17,2.346167087
2020-12-21 02:00:00,2.3332800000000002,0.20554000000000003,2.3423155744,0.05328,0.015540000000000002,0.0555,2.2800000000000002,0.19,2.28790297,2.35328,0.18554,2.3605829471,0.05328,0.015540000000000002,0.0555,2.3,0.17,2.3062740514
2020-12-21 02:30:00,2.25184,0.25512,2.266245706,0.051840000000000004,0.015120000000000001,0.054,2.2,0.24,2.213052191,2.25184,-0.08488000000000001,2.2534391494,0.051840000000000004,0.015120000000000001,0.054,2.2,-0.1,2.2022715546000002
2020-12-21 03:00:00,2.25232,0.5552600000000001,2.3197540926,0.052320000000000005,0.015260000000000001,0.0545,2.2,0.54,2.2653035117,2.20232,-0.35474000000000006,2.2307070292,0.052320000000000005,0.015260000000000001,0.0545,2.15,-0.37,2.1816049138
2020-12-21 03:30:00,2.15184,0.14512,2.156727892,0.051840000000000004,0.015120000000000001,0.054,2.1,0.13,2.1040199619,2.17184,0.15512,2.1773725451,0.051840000000000004,0.015120000000000001,0.054,2.12,0.14,2.1246176127
2020-12-21 04:00:00,2.1128,0.2554,2.1281806784,0.0528,0.0154,0.055,2.06,0.24,2.0739334608,2.1128,-0.0146,2.1128504443,0.0528,0.0154,0.055,2.06,-0.03,2.060218435
2020-12-21 04:30:00,2.09184,0.15512,2.0975835621,0.051840000000000004,0.015120000000000001,0.054,2.04,0.14,2.0447982786,2.11184,0.15512,2.117529315,0.051840000000000004,0.015120000000000001,0.054,2.06,0.14,2.0647518011
2020-12-21 05:00:00,2.15232,0.18526,2.1602783733,0.052320000000000005,0.015260000000000001,0.0545,2.1,0.17,2.106869716,2.17232,0.17526000000000003,2.1793784091,0.052320000000000005,0.015260000000000001,0.0545,2.12,0.16,2.1260291625
2020-12-21 05:30:00,2.15232,0.18526,2.1602783733,0.052320000000000005,0.015260000000000001,0.0545,2.1,0.17,2.106869716,2.17232,0.17526000000000003,2.1793784091,0.052320000000000005,0.015260000000000001,0.0545,2.12,0.16,2.1260291625
2020-12-21 06:00:00,2.22232,0.27526,2.2393021793,0.052320000000000005,0.015260000000000001,0.0545,2.17,0.26,2.185520533,2.24232,0.19526000000000002,2.2508055114,0.052320000000000005,0.015260000000000001,0.0545,2.19,0.18,2.1973848093
2020-12-21 06:30:00,2.40376,0.29568,2.4218771232,0.05376,0.015680000000000003,0.056,2.35,0.28,2.3666220653,2.42376,0.28568000000000005,2.4405379735,0.05376,0.015680000000000003,0.056,2.37,0.27,2.3853301658
2020-12-21 07:00:00,2.5976,0.3168,2.6168469577,0.057600000000000005,0.016800000000000002,0.06,2.54,0.30000000000000004,2.5576551761,2.6276,0.3068,2.6454504342,0.057600000000000005,0.016800000000000002,0.06,2.5700000000000003,0.29,2.5863101129
2020-12-21 07:30:00,2.8266400000000003,0.36652,2.8503035979,0.05664,0.01652,0.059000000000000004,2.77,0.35000000000000003,2.7920243552,2.84664,0.34652000000000005,2.8676532915,0.05664,0.01652,0.059000000000000004,2.79,0.33,2.8094483444
2020-12-21 08:00:00,3.10048,0.49764,3.1401627028,0.060480000000000006,0.017640000000000003,0.063,3.04,0.48,3.0776614499,3.12048,0.44764000000000004,3.152423988,0.060480000000000006,0.017640000000000003,0.063,3.06,0.43,3.0900647242
2020-12-21 08:30:00,3.32096,0.51778,3.3610818868,0.06096000000000001,0.01778,0.0635,3.26,0.5,3.298120677,3.35096,0.51778,3.3907269206,0.06096000000000001,0.01778,0.0635,3.29,0.5,3.3277770358
2020-12-21 09:00:00,3.35192,0.5180600000000001,3.3917184214000002,0.06192,0.018060000000000003,0.0645,3.29,0.5,3.3277770358,3.38192,0.5080600000000001,3.4198695662,0.06192,0.018060000000000003,0.0645,3.32,0.49,3.3559648389
2020-12-21 09:30:00,3.40016,0.49338000000000004,3.4357694699,0.08016000000000001,0.02338,0.0835,3.32,0.47000000000000003,3.3531030405,3.43016,0.49338000000000004,3.4654612175,0.08016000000000001,0.02338,0.0835,3.35,0.47000000000000003,3.3828094833
2020-12-21 10:00:00,5.27856,0.57708,5.3100110169,0.05856000000000001,0.01708,0.061,5.22,0.56,5.2499523807,3.47856,0.48708,3.5124957794,0.05856000000000001,0.01708,0.061,3.42,0.47000000000000003,3.4521442612
2020-12-21 10:30:00,6.52136,0.75248,6.5646296468,0.11136000000000001,0.03248,0.116,6.41,0.72,6.4503100701000005,0.28136,0.03248,0.2832285296,0.11136000000000001,0.03248,0.116,0.17,0.0,0.17
2020-12-21 11:00:00,6.59792,0.98606,6.6711964931,0.15792,0.046060000000000004,0.1645,6.44,0.9400000000000001,6.5082409298,0.15792,0.046060000000000004,0.1645,0.15792,0.046060000000000004,0.1645,0.0,0.0,0.0
2020-12-21 11:30:00,6.43488,0.9543400000000001,6.505262904,0.25488,0.07434,0.2655,6.18,0.88,6.2423393051,3.25488,0.22434,3.2626020674,0.25488,0.07434,0.2655,3.0,0.15,3.0037476592
2020-12-21 12:00:00,3.34216,0.56938,3.3903137097,0.27216,0.07938,0.28350000000000003,3.07,0.49,3.1088583113,3.38216,0.5293800000000001,3.423338933,0.27216,0.07938,0.28350000000000003,3.11,0.45,3.1423876273
2020-12-21 12:30:00,3.25952,0.48986,3.296124004,0.23952,0.06986,0.2495,3.02,0.42,3.0490654306,3.32952,0.49986,3.3668328515,0.23952,0.06986,0.2495,3.09,0.43,3.119775633
2020-12-21 13:00:00,3.13176,0.47218000000000004,3.1671556087,0.28176,0.08218,0.29350000000000004,2.85,0.39,2.8765604461,3.21176,0.48218000000000005,3.2477530463,0.28176,0.08218,0.29350000000000004,2.93,0.4,2.9571777086
2020-12-21 13:30:00,3.18344,0.44642000000000004,3.214588784,0.19344000000000003,0.056420000000000005,0.2015,2.99,0.39,3.0153275112,3.24344,0.45642000000000005,3.2753965027,0.19344000000000003,0.056420000000000005,0.2015,3.05,0.4,3.0761176831
2020-12-21 14:00:00,3.30688,0.45284,3.3377416617,0.14688,0.04284,0.153,3.16,0.41000000000000003,3.186487094,3.35688,0.45284,3.3872861409,0.14688,0.04284,0.153,3.21,0.41000000000000003,3.236077873
2020-12-21 14:30:00,3.11928,0.34354,3.1381407633,0.14928000000000002,0.04354,0.1555,2.9699999999999998,0.30000000000000004,2.9851130632,3.16928,0.34354,3.1878449539,0.14928000000000002,0.04354,0.1555,3.02,0.30000000000000004,3.0348640826
2020-12-21 15:00:00,3.16912,0.42766000000000004,3.1978453136000002,0.12912,0.037660000000000006,0.1345,3.04,0.39,3.0649143544,3.20912,0.42766000000000004,3.2374904247,0.12912,0.037660000000000006,0.1345,3.08,0.39,3.1045933711
2020-12-21 15:30:00,3.18248,0.45114000000000004,3.2142971627,0.07248,0.021140000000000003,0.0755,3.11,0.43,3.13958596,3.2124800000000002,0.45114000000000004,3.2440029362000002,0.07248,0.021140000000000003,0.0755,3.14,0.43,3.1693059177
2020-12-21 16:00:00,3.11256,0.42658,3.1416556543,0.02256,0.006580000000000001,0.0235,3.09,0.42,3.118413058,3.14256,0.41658000000000006,3.1700508277,0.02256,0.006580000000000001,0.0235,3.12,0.41000000000000003,3.1468237955
2020-12-21 16:30:00,3.3628,0.5054000000000001,3.4005665704,0.0528,0.0154,0.055,3.31,0.49,3.3460723244,3.3928000000000003,0.4954,3.4287771873,0.0528,0.0154,0.055,3.34,0.48,3.3743147452
2020-12-21 17:00:00,3.34664,0.47652000000000005,3.3803950361,0.05664,0.01652,0.059000000000000004,3.29,0.46,3.3220024082,3.37664,0.46652000000000005,3.4087150952,0.05664,0.01652,0.059000000000000004,3.32,0.45,3.3503581898
2020-12-21 17:30:00,3.19712,0.42666000000000004,3.2254635403,0.057120000000000004,0.01666,0.059500000000000004,3.14,0.41000000000000003,3.1666543859,3.22712,0.41666000000000003,3.2539067365,0.057120000000000004,0.01666,0.059500000000000004,3.17,0.4,3.1951369298
2020-12-21 18:00:00,3.12568,0.40624000000000005,3.1519686547,0.05568000000000001,0.01624,0.058,3.07,0.39,3.0946728422,3.15568,0.39624000000000004,3.1804594637,0.05568000000000001,0.01624,0.058,3.1,0.38,3.1232034836
2020-12-21 18:30:00,2.97096,0.33778,2.990100107,0.06096000000000001,0.01778,0.0635,2.91,0.32,2.9275416308,3.00096,0.32778,3.0188078193,0.06096000000000001,0.01778,0.0635,2.94,0.31,2.9562983611
2020-12-21 19:00:00,2.80856,0.26708000000000004,2.8212304053,0.05856000000000001,0.01708,0.061,2.75,0.25,2.7613402543000003,2.83856,0.25708000000000003,2.8501777138,0.05856000000000001,0.01708,0.061,2.7800000000000002,0.24,2.7903404810000003
2020-12-21 19:30:00,2.6476,0.24680000000000002,2.6590780357,0.057600000000000005,0.016800000000000002,0.06,2.59,0.23,2.6001923006,2.6776,0.2368,2.6880505948,0.057600000000000005,0.016800000000000002,0.06,2.62,0.22,2.6292204168
2020-12-21 20:00:00,2.5700000000000003,0.24750000000000003,2.5818900538,0.06,0.0175,0.0625,2.51,0.23,2.5205158202,2.59,0.23750000000000002,2.6008664422,0.06,0.0175,0.0625,2.5300000000000002,0.22,2.5395472036999998
2020-12-21 20:30:00,2.56856,0.21708000000000002,2.577716858,0.05856000000000001,0.01708,0.061,2.51,0.2,2.5179555199,2.58856,0.20708000000000001,2.596829798,0.05856000000000001,0.01708,0.061,2.5300000000000002,0.19,2.5371243564
2020-12-21 21:00:00,2.43712,0.19666000000000003,2.4450417277,0.057120000000000004,0.01666,0.059500000000000004,2.38,0.18,2.3867970169,2.46712,0.17666,2.4734368498,0.057120000000000004,0.01666,0.059500000000000004,2.41,0.16,2.4153053637
2020-12-21 21:30:00,2.38808,0.34694,2.4131501093,0.05808000000000001,0.01694,0.060500000000000005,2.33,0.33,2.3532530676,2.37808,0.026940000000000002,2.3782325896,0.05808000000000001,0.01694,0.060500000000000005,2.32,0.01,2.3200215516
2020-12-21 22:00:00,2.27856,0.52708,2.3387280731,0.05856000000000001,0.01708,0.061,2.22,0.51,2.2778279127,2.21856,-0.24292000000000002,2.2318195716,0.05856000000000001,0.01708,0.061,2.16,-0.26,2.1755918735
2020-12-21 22:30:00,2.04808,0.17694000000000001,2.0557089896,0.05808000000000001,0.01694,0.060500000000000005,1.99,0.16,1.9964217991000002,2.07808,0.16694,2.0847746761,0.05808000000000001,0.01694,0.060500000000000005,2.02,0.15,2.0255616505
2020-12-21 23:00:00,1.9076,0.1668,1.9148785862,0.057600000000000005,0.016800000000000002,0.06,1.85,0.15,1.8560711193000001,1.9276,0.1568,1.9339669077,0.057600000000000005,0.016800000000000002,0.06,1.87,0.14,1.8752333187999999
2020-12-21 23:30:00,1.80904,0.29722000000000004,1.8332936071,0.05904,0.017220000000000003,0.061500000000000006,1.75,0.28,1.7722584462,1.80904,-0.07278000000000001,1.8105034245,0.05904,0.017220000000000003,0.061500000000000006,1.75,-0.09,1.7523127575
2020-12-22 00:00:00,1.75472,0.15596000000000002,1.7616372498000001,0.054720000000000005,0.015960000000000002,0.057,1.7000000000000002,0.14,1.7057549648,1.77472,0.15596000000000002,1.7815595977,0.054720000000000005,0.015960000000000002,0.057,1.72,0.14,1.7256882685
2020-12-22 00:30:00,1.9432800000000001,0.15554,1.9494947679,0.05328,0.015540000000000002,0.0555,1.8900000000000001,0.14,1.8951780919,1.9632800000000001,0.15554,1.9694316566,0.05328,0.015540000000000002,0.0555,1.9100000000000001,0.14,1.9151240169000001
2020-12-22 01:00:00,2.18232,0.18526,2.1901693656,0.052320000000000005,0.015260000000000001,0.0545,2.13,0.17,2.1367732683,2.20232,0.17526000000000003,2.2092825645,0.052320000000000005,0.015260000000000001,0.0545,2.15,0.16,2.1559452683
2020-12-22 01:30:00,2.24328,0.18554,2.2509398593,0.05328,0.015540000000000002,0.0555,2.19,0.17,2.1965882636,2.26328,0.17554,2.2700772344,0.05328,0.015540000000000002,0.0555,2.21,0.16,2.2157842855
2020-12-22 02:00:00,2.24376,0.18568,2.2514297679,0.05376,0.015680000000000003,0.056,2.19,0.17,2.1965882636,2.26376,0.17568,2.2705666253,0.05376,0.015680000000000003,0.056,2.21,0.16,2.2157842855
2020-12-22 02:30:00,2.16376,0.18568,2.1717123198,0.05376,0.015680000000000003,0.056,2.11,0.17,2.1168372635,2.18376,0.17568,2.1908151907,0.05376,0.015680000000000003,0.056,2.13,0.16,2.1360009363
2020-12-22 03:00:00,2.1623200000000002,0.18526,2.1702417031,0.052320000000000005,0.015260000000000001,0.0545,2.11,0.17,2.1168372635,2.18232,0.17526000000000003,2.1893461695,0.052320000000000005,0.015260000000000001,0.0545,2.13,0.16,2.1360009363
2020-12-22 03:30:00,2.12184,0.18512,2.1299000916,0.051840000000000004,0.015120000000000001,0.054,2.07,0.17,2.0769689454,2.15184,0.18512,2.1597881378,0.051840000000000004,0.015120000000000001,0.054,2.1,0.17,2.106869716
2020-12-22 04:00:00,2.05328,0.18554,2.061645908,0.05328,0.015540000000000002,0.0555,2.0,0.17,2.0072119968,2.07328,0.18554,2.0815655286,0.05328,0.015540000000000002,0.0555,2.02,0.17,2.0271408437
2020-12-22 04:30:00,2.05424,0.18582,2.0626272203,0.054240000000000003,0.01582,0.0565,2.0,0.17,2.0072119968,2.07424,0.18582,2.0825466741,0.054240000000000003,0.01582,0.0565,2.02,0.17,2.0271408437
2020-12-22 05:00:00,2.07376,0.16568000000000002,2.0803678521,0.05376,0.015680000000000003,0.056,2.02,0.15,2.0255616505,2.09376,0.15568,2.0995397591,0.05376,0.015680000000000003,0.056,2.04,0.14,2.0447982786
2020-12-22 05:30:00,2.10328,0.17554,2.1105925827,0.05328,0.015540000000000002,0.0555,2.05,0.16,2.0562344224,2.13328,0.15554,2.1389427879,0.05328,0.015540000000000002,0.0555,2.08,0.14,2.0847062143
2020-12-22 06:00:00,2.13808,0.20694,2.1480712861,0.05808000000000001,0.01694,0.060500000000000005,2.08,0.19,2.0886598574,2.15808,0.19694,2.1670474499,0.05808000000000001,0.01694,0.060500000000000005,2.1,0.18,2.1077001684
2020-12-22 06:30:00,2.3152,0.30610000000000004,2.3353475651,0.055200000000000006,0.0161,0.0575,2.26,0.29,2.278530228,2.3252,0.2461,2.3381873856,0.055200000000000006,0.0161,0.0575,2.27,0.23,2.2816222299
2020-12-22 07:00:00,2.60424,0.32582000000000005,2.6245427507,0.054240000000000003,0.01582,0.0565,2.55,0.31,2.5687740267,2.62424,0.31582000000000005,2.643175713,0.054240000000000003,0.01582,0.0565,2.5700000000000003,0.30000000000000004,2.5874504826
2020-12-22 07:30:00,2.89136,0.39498000000000005,2.9182138116000003,0.05136,0.014980000000000002,0.053500000000000006,2.84,0.38,2.8653097564000003,2.92136,0.38498000000000004,2.9466173572,0.05136,0.014980000000000002,0.053500000000000006,2.87,0.37,2.8937518898
2020-12-22 08:00:00,3.04088,0.43484000000000006,3.0718133081,0.05088,0.01484,0.053,2.99,0.42,3.0193542356,3.08088,0.43484000000000006,3.1114156585,0.05088,0.01484,0.053,3.03,0.42,3.058970415
2020-12-22 08:30:00,3.1728,0.5054000000000001,3.212800803,0.0528,0.0154,0.055,3.12,0.49,3.1582431825,3.2028,0.4954,3.2408870699,0.0528,0.0154,0.055,3.15,0.48,3.1863615614
2020-12-22 09:00:00,3.26304,0.51422,3.3033092877,0.08304,0.024220000000000002,0.08650000000000001,3.18,0.49,3.2175301086,3.29304,0.50422,3.3314186543,0.08304,0.024220000000000002,0.08650000000000001,3.21,0.48,3.2456894491
2020-12-22 09:30:00,3.13472,0.50846,3.175689067,0.23472,0.06846000000000001,0.24450000000000002,2.9,0.44,2.9331893904,3.17472,0.50846,3.2151794118,0.23472,0.06846000000000001,0.24450000000000002,2.94,0.44,2.9727428412
2020-12-22 10:00:00,3.076,0.5730000000000001,3.1289143485,0.456,0.133,0.47500000000000003,2.62,0.44,2.6566896695,3.126,0.5730000000000001,3.1780819687,0.456,0.133,0.47500000000000003,2.67,0.44,2.7060118255
2020-12-22 10:30:00,2.99744,0.6084200000000001,3.0585652601,0.5774400000000001,0.16842000000000001,0.6015,2.42,0.44,2.4596747752,3.06744,0.6084200000000001,3.1271973155,0.5774400000000001,0.16842000000000001,0.6015,2.49,0.44,2.5285766747
2020-12-22 11:00:00,3.0044,0.5842,3.0606713316,0.4944,0.1442,0.515,2.51,0.44,2.5482739256,3.0644,0.5942000000000001,3.1214773746,0.4944,0.1442,0.515,2.5700000000000003,0.45,2.6090994615
2020-12-22 11:30:00,3.0,0.515,3.0438832105999998,0.36,0.105,0.375,2.64,0.41000000000000003,2.6716474318,3.08,0.535,3.1261197994,0.36,0.105,0.375,2.7199999999999998,0.43,2.7537792214
2020-12-22 12:00:00,3.10232,0.56276,3.1529491274,0.35232,0.10276,0.367,2.75,0.46,2.7882073094,3.18232,0.5827600000000001,3.2352387547,0.35232,0.10276,0.367,2.83,0.48,2.870418088
2020-12-22 12:30:00,3.02064,0.52102,3.0652451533,0.38064000000000003,0.11102000000000001,0.3965,2.64,0.41000000000000003,2.6716474318,3.10064,0.5410200000000001,3.1474864654,0.38064000000000003,0.11102000000000001,0.3965,2.7199999999999998,0.43,2.7537792214
2020-12-22 13:00:00,3.02712,0.52666,3.0725927568999998,0.29712000000000005,0.08666,0.3095,2.73,0.44,2.765230551,3.09712,0.53666,3.1432715839,0.29712000000000005,0.08666,0.3095,2.8,0.45,2.8359301825000003
2020-12-22 13:30:00,3.04696,0.48078000000000004,3.084657947,0.27696000000000004,0.08078,0.28850000000000003,2.77,0.4,2.7987318557,3.11696,0.49078000000000005,3.1553612551,0.27696000000000004,0.08078,0.28850000000000003,2.84,0.41000000000000003,2.8694424546
2020-12-22 14:00:00,3.12584,0.47712000000000004,3.1620435165,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.93,0.42,2.9599493239,3.17584,0.47712000000000004,3.2114799081,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.98,0.42,3.0094517773
2020-12-22 14:30:00,3.116,0.4555,3.1491167412,0.156,0.0455,0.1625,2.96,0.41000000000000003,2.9882603635000002,3.156,0.4555,3.1887013422,0.156,0.0455,0.1625,3.0,0.41000000000000003,3.0278870521
2020-12-22 15:00:00,3.08992,0.49706000000000006,3.1296444287,0.22992,0.06706000000000001,0.23950000000000002,2.86,0.43,2.892144533,3.13992,0.5070600000000001,3.1805985993,0.22992,0.06706000000000001,0.23950000000000002,2.91,0.44,2.9430766215
2020-12-22 15:30:00,3.01104,0.48572000000000004,3.049964885,0.19104000000000002,0.055720000000000006,0.199,2.8200000000000003,0.43,2.8525953095,3.06104,0.49572000000000005,3.1009198958,0.19104000000000002,0.055720000000000006,0.199,2.87,0.44,2.9035323315
2020-12-22 16:00:00,3.08856,0.47708000000000006,3.1251893063,0.05856000000000001,0.01708,0.061,3.03,0.46,3.0647185841,3.11856,0.46708000000000005,3.1533442882,0.05856000000000001,0.01708,0.061,3.06,0.45,3.0929112499
2020-12-22 16:30:00,3.31992,0.49456000000000006,3.356554543,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.27,0.48,3.3050416034,3.34992,0.48456000000000005,3.3847839517000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.3,0.47000000000000003,3.3333016665
2020-12-22 17:00:00,3.41992,0.49456000000000006,3.4554945232,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.37,0.48,3.4040123384,3.45992,0.48456000000000005,3.4936864198,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.41,0.47000000000000003,3.4422376443
2020-12-22 17:30:00,3.29944,0.44442000000000004,3.3292361661,0.049440000000000005,0.01442,0.051500000000000004,3.25,0.43,3.2783227419,3.32944,0.43442000000000003,3.3576616045,0.049440000000000005,0.01442,0.051500000000000004,3.2800000000000002,0.42,3.306780912
2020-12-22 18:00:00,3.22944,0.44442000000000004,3.2598760482999998,0.049440000000000005,0.01442,0.051500000000000004,3.18,0.43,3.2089406352,3.25944,0.43442000000000003,3.2882624363,0.049440000000000005,0.01442,0.051500000000000004,3.21,0.42,3.2373600356
2020-12-22 18:30:00,3.1504,0.44470000000000004,3.1816313819,0.0504,0.014700000000000001,0.052500000000000005,3.1,0.43,3.1296804949,3.1804,0.4147,3.2073229102,0.0504,0.014700000000000001,0.052500000000000005,3.13,0.4,3.1554555931
2020-12-22 19:00:00,3.00992,0.7445600000000001,3.1006431591,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.96,0.73,3.0486882425,2.93992,-0.13544,2.9430381581000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.89,-0.15,2.8938901154
2020-12-22 19:30:00,2.87088,0.68484,2.9514331773,0.05088,0.01484,0.053,2.8200000000000003,0.67,2.8984996119,2.8008800000000003,-0.16516,2.8057452842,0.05088,0.01484,0.053,2.75,-0.18,2.755884613
2020-12-22 20:00:00,2.77184,0.6851200000000001,2.8552559255,0.051840000000000004,0.015120000000000001,0.054,2.7199999999999998,0.67,2.8013032681,2.70184,-0.16488000000000003,2.7068662324,0.051840000000000004,0.015120000000000001,0.054,2.65,-0.18,2.6561061726
2020-12-22 20:30:00,2.71328,0.6255400000000001,2.784454821,0.05328,0.015540000000000002,0.0555,2.66,0.61,2.7290474529,2.65328,-0.16446000000000002,2.6583720299999998,0.05328,0.015540000000000002,0.0555,2.6,-0.18,2.6062233212
2020-12-22 21:00:00,2.5832800000000002,0.23554000000000003,2.5939958847,0.05328,0.015540000000000002,0.0555,2.5300000000000002,0.22,2.5395472036999998,2.61328,0.22554000000000002,2.6229945959,0.05328,0.015540000000000002,0.0555,2.56,0.21,2.5685988398
2020-12-22 21:30:00,2.46376,0.20568000000000003,2.4723303986,0.05376,0.015680000000000003,0.056,2.41,0.19,2.4174780247,2.49376,0.19568000000000002,2.5014255136,0.05376,0.015680000000000003,0.056,2.44,0.18,2.4466303358
2020-12-22 22:00:00,2.37424,0.22582000000000002,2.3849549786,0.054240000000000003,0.01582,0.0565,2.32,0.21,2.3294849216,2.39424,0.21582,2.4039474724,0.054240000000000003,0.01582,0.0565,2.34,0.2,2.348531456
2020-12-22 22:30:00,2.20328,0.22554000000000002,2.2147936811,0.05328,0.015540000000000002,0.0555,2.15,0.21,2.1602314691,2.22328,0.18554,2.2310085275000002,0.05328,0.015540000000000002,0.0555,2.17,0.17,2.1766488003
2020-12-22 23:00:00,2.02184,0.16512000000000002,2.0285713199,0.051840000000000004,0.015120000000000001,0.054,1.97,0.15,1.9757024067,2.04184,0.15512,2.0477238095,0.051840000000000004,0.015120000000000001,0.054,1.99,0.14,1.9949185447
2020-12-22 23:30:00,1.96184,0.18512,1.9705546427,0.051840000000000004,0.015120000000000001,0.054,1.9100000000000001,0.17,1.9175505207999999,1.98184,0.17512000000000003,1.9895619618,0.051840000000000004,0.015120000000000001,0.054,1.9300000000000002,0.16,1.9366207682
2020-12-23 00:00:00,1.8604,0.1847,1.869546001,0.0504,0.014700000000000001,0.052500000000000005,1.81,0.17,1.8179658963,1.8804,0.17470000000000002,1.8884978819,0.0504,0.014700000000000001,0.052500000000000005,1.83,0.16,1.8369812193000001
2020-12-23 00:30:00,2.0128,0.1754,2.020427925,0.0528,0.0154,0.055,1.96,0.16,1.9665197685,2.0328,0.16540000000000002,2.0395178352,0.0528,0.0154,0.055,1.98,0.15,1.9856736892
2020-12-23 01:00:00,2.29328,0.20554000000000003,2.3024725514,0.05328,0.015540000000000002,0.0555,2.24,0.19,2.2480435939,2.31328,0.19554000000000002,2.321529722,0.05328,0.015540000000000002,0.0555,2.26,0.18,2.2671568098
2020-12-23 01:30:00,2.3728,0.2054,2.3816735713,0.0528,0.0154,0.055,2.32,0.19,2.3277671705,2.4028,0.19540000000000002,2.4107320465,0.0528,0.0154,0.055,2.35,0.18,2.3568835355
2020-12-23 02:00:00,2.36136,0.20498000000000002,2.3702400406,0.05136,0.014980000000000002,0.053500000000000006,2.31,0.19,2.3178006817,2.38136,0.19498000000000001,2.3893289121,0.05136,0.014980000000000002,0.053500000000000006,2.33,0.18,2.3369424469
2020-12-23 02:30:00,2.32136,0.21498,2.3312933428,0.05136,0.014980000000000002,0.053500000000000006,2.27,0.2,2.2787935405,2.34136,0.20498000000000002,2.3503156065,0.05136,0.014980000000000002,0.053500000000000006,2.29,0.19,2.2978685776
2020-12-23 03:00:00,2.29184,0.21512,2.3019138125,0.051840000000000004,0.015120000000000001,0.054,2.24,0.2,2.2489108475,2.32184,0.20512000000000002,2.3308829228,0.051840000000000004,0.015120000000000001,0.054,2.27,0.19,2.2779376638
2020-12-23 03:30:00,2.27184,0.22512000000000001,2.2829664912,0.051840000000000004,0.015120000000000001,0.054,2.22,0.21,2.2299103121,2.29184,0.21512,2.3019138125,0.051840000000000004,0.015120000000000001,0.054,2.24,0.2,2.2489108475
2020-12-23 04:00:00,2.20184,0.24512000000000003,2.2154419875,0.051840000000000004,0.015120000000000001,0.054,2.15,0.23,2.1622673285,2.21184,0.15512,2.2172727392000002,0.051840000000000004,0.015120000000000001,0.054,2.16,0.14,2.164532282
2020-12-23 04:30:00,2.16328,0.19554000000000002,2.1720995028,0.05328,0.015540000000000002,0.0555,2.11,0.18,2.1176638071,2.18328,0.18554,2.1911496184,0.05328,0.015540000000000002,0.0555,2.13,0.17,2.1367732683
2020-12-23 05:00:00,2.16424,0.19582000000000002,2.1730808199,0.054240000000000003,0.01582,0.0565,2.11,0.18,2.1176638071,2.18424,0.18582,2.1921298889,0.054240000000000003,0.01582,0.0565,2.13,0.17,2.1367732683
2020-12-23 05:30:00,2.20184,0.30512,2.2228804736,0.051840000000000004,0.015120000000000001,0.054,2.15,0.29,2.1694699814,2.1818400000000002,0.09512000000000001,2.1839124525,0.051840000000000004,0.015120000000000001,0.054,2.13,0.08,2.131501818
2020-12-23 06:00:00,2.23376,0.23568000000000003,2.2461586765,0.05376,0.015680000000000003,0.056,2.18,0.22,2.1910727966,2.26376,0.22568000000000002,2.2749814944,0.05376,0.015680000000000003,0.056,2.21,0.21,2.2199549545
2020-12-23 06:30:00,2.33424,0.28582,2.351673755,0.054240000000000003,0.01582,0.0565,2.2800000000000002,0.27,2.2959311836,2.35424,0.26582,2.3691994956,0.054240000000000003,0.01582,0.0565,2.3,0.25,2.3135470603
2020-12-23 07:00:00,2.55472,0.33596000000000004,2.5767156226,0.054720000000000005,0.015960000000000002,0.057,2.5,0.32,2.5203967942,2.58472,0.32596,2.6051923921,0.054720000000000005,0.015960000000000002,0.057,2.5300000000000002,0.31,2.5489213404999997
2020-12-23 07:30:00,2.8342400000000003,0.39582,2.8617459443,0.054240000000000003,0.01582,0.0565,2.7800000000000002,0.38,2.8058510295,2.86424,0.35582,2.8862568579000003,0.054240000000000003,0.01582,0.0565,2.81,0.34,2.8304946564
2020-12-23 08:00:00,2.99424,0.43582000000000004,3.0257911775,0.054240000000000003,0.01582,0.0565,2.94,0.42,2.969848481,3.02424,0.42582000000000003,3.0540710945,0.054240000000000003,0.01582,0.0565,2.9699999999999998,0.41000000000000003,2.9981661061000002
2020-12-23 08:30:00,3.09808,0.49694000000000005,3.1376821142,0.05808000000000001,0.01694,0.060500000000000005,3.04,0.48,3.0776614499,3.12808,0.48694000000000004,3.1657534727,0.05808000000000001,0.01694,0.060500000000000005,3.07,0.47000000000000003,3.1057688259
2020-12-23 09:00:00,3.2148,0.7089000000000001,3.2920325408,0.0648,0.0189,0.0675,3.15,0.6900000000000001,3.2246860312,3.1848,0.45890000000000003,3.2176917581,0.0648,0.0189,0.0675,3.12,0.44,3.1508728949
2020-12-23 09:30:00,3.26008,0.90044,3.3821463304,0.07008,0.020440000000000003,0.073,3.19,0.88,3.3091539704,3.17008,0.19044000000000003,3.175795113,0.07008,0.020440000000000003,0.073,3.1,0.17,3.1046577911
2020-12-23 10:00:00,3.2596,0.9203,3.3870258709,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.19,0.9,3.3145286241,3.1696,0.1903,3.1753075835,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.1,0.17,3.1046577911
2020-12-23 10:30:00,3.26104,0.9207200000000001,3.3885258152,0.07104,0.020720000000000002,0.074,3.19,0.9,3.3145286241,3.18104,-0.12928,3.1836659372,0.07104,0.020720000000000002,0.074,3.11,-0.15,3.113615262
2020-12-23 11:00:00,3.19992,0.8920600000000001,3.3219360394,0.10992,0.032060000000000005,0.1145,3.09,0.86,3.2074444656,3.11992,-0.09794000000000001,3.1214568794,0.10992,0.032060000000000005,0.1145,3.01,-0.13,3.0128060011
2020-12-23 11:30:00,3.214,0.852,3.3250112782,0.14400000000000002,0.042,0.15,3.07,0.81,3.1750590546,3.134,-0.088,3.1352352384,0.14400000000000002,0.042,0.15,2.99,-0.13,2.9928247526
2020-12-23 12:00:00,3.25016,0.9008800000000001,3.3727028923,0.14016,0.04088000000000001,0.146,3.11,0.86,3.2267165974,3.18016,-0.08912,3.1814084931,0.14016,0.04088000000000001,0.146,3.04,-0.13,3.0427783357
2020-12-23 12:30:00,3.2412,0.8741,3.3569969094,0.1512,0.0441,0.1575,3.09,0.8300000000000001,3.1995312157,3.1612,-0.0859,3.1623668747,0.1512,0.0441,0.1575,3.01,-0.13,3.0128060011
2020-12-23 13:00:00,3.15328,0.59304,3.2085621702,0.11328,0.03304,0.11800000000000001,3.04,0.56,3.0911486538,3.14328,0.36304000000000003,3.1641755956,0.11328,0.03304,0.11800000000000001,3.03,0.33,3.0479173217
2020-12-23 13:30:00,3.13368,0.38774000000000003,3.157577022,0.16368000000000002,0.047740000000000005,0.1705,2.9699999999999998,0.34,2.9893979327,3.18368,0.38774000000000003,3.2072044915,0.16368000000000002,0.047740000000000005,0.1705,3.02,0.34,3.0390788078
2020-12-23 14:00:00,3.25904,0.39472,3.2828563173,0.11904,0.03472,0.124,3.14,0.36,3.1605695689,3.29904,0.39472,3.3225696080000002,0.11904,0.03472,0.124,3.18,0.36,3.2003124847
2020-12-23 14:30:00,3.19032,0.40926,3.2164631895999998,0.10032,0.02926,0.10450000000000001,3.09,0.38,3.1132780152,3.22032,0.35926,3.2402976175,0.10032,0.02926,0.10450000000000001,3.12,0.33,3.137403385
2020-12-23 15:00:00,3.14688,0.33534,3.1646969286,0.08688000000000001,0.02534,0.09050000000000001,3.06,0.31,3.0756625303,3.18688,0.33534,3.2044745357,0.08688000000000001,0.02534,0.09050000000000001,3.1,0.31,3.1154614425
2020-12-23 15:30:00,3.19416,0.71038,3.2722007655,0.10416,0.03038,0.1085,3.09,0.68,3.1639374204,3.14416,0.35038,3.1636226466,0.10416,0.03038,0.1085,3.04,0.32,3.0567957079
2020-12-23 16:00:00,3.24344,0.45142000000000004,3.2747035057,0.07344,0.02142,0.0765,3.17,0.43,3.1990311033,3.26344,0.39142000000000005,3.2868298176,0.07344,0.02142,0.0765,3.19,0.37,3.2113859936
2020-12-23 16:30:00,3.35296,0.45128,3.3831929298,0.07296000000000001,0.02128,0.076,3.2800000000000002,0.43,3.3080659002,3.38296,0.43128000000000005,3.4103402763,0.07296000000000001,0.02128,0.076,3.31,0.41000000000000003,3.3352960888
2020-12-23 17:00:00,3.38392,0.45156,3.4139157869,0.07392,0.021560000000000003,0.077,3.31,0.43,3.3378136556999998,3.42392,0.44156000000000006,3.4522751049,0.07392,0.021560000000000003,0.077,3.35,0.42,3.3762257034
2020-12-23 17:30:00,3.37296,0.42128000000000004,3.3991669568000002,0.07296000000000001,0.02128,0.076,3.3,0.4,3.3241540277,3.40296,0.41128000000000003,3.4277234428,0.07296000000000001,0.02128,0.076,3.33,0.39,3.3527600570000002
2020-12-23 18:00:00,3.27152,0.40086000000000005,3.2959872345,0.07152,0.02086,0.0745,3.2,0.38,3.2224835143,3.31152,0.39086000000000004,3.3345068976,0.07152,0.02086,0.0745,3.24,0.37,3.2610581105
2020-12-23 18:30:00,3.10248,0.34114000000000005,3.1211790481,0.07248,0.021140000000000003,0.0755,3.03,0.32,3.0468508332,3.13248,0.33114000000000005,3.1499340707,0.07248,0.021140000000000003,0.0755,3.06,0.31,3.0756625303
2020-12-23 19:00:00,2.96392,0.32156,2.9813122279,0.07392,0.021560000000000003,0.077,2.89,0.30000000000000004,2.9055292117000002,2.99392,0.31156,3.0100874738,0.07392,0.021560000000000003,0.077,2.92,0.29,2.9343653488
2020-12-23 19:30:00,2.84248,0.29114,2.8573510547,0.07248,0.021140000000000003,0.0755,2.77,0.27,2.7831277369,2.87248,0.28114,2.8862053028,0.07248,0.021140000000000003,0.0755,2.8,0.26,2.8120455187999998
2020-12-23 20:00:00,2.78912,0.28016,2.8031553649000003,0.06912,0.02016,0.07200000000000001,2.7199999999999998,0.26,2.732398214,2.81912,0.28016,2.8330067420000002,0.06912,0.02016,0.07200000000000001,2.75,0.26,2.7622635645
2020-12-23 20:30:00,2.6972,0.21960000000000002,2.7061249047000002,0.06720000000000001,0.0196,0.07,2.63,0.2,2.6375936001999998,2.7272,0.2096,2.7352425852,0.06720000000000001,0.0196,0.07,2.66,0.19,2.666777081
2020-12-23 21:00:00,2.58864,0.25002,2.6006858807,0.06864,0.020020000000000003,0.07150000000000001,2.52,0.23,2.5304742638,2.61864,0.21002,2.6270485055,0.06864,0.020020000000000003,0.07150000000000001,2.55,0.19,2.5570686342
2020-12-23 21:30:00,2.4772,0.24960000000000002,2.4897429586,0.06720000000000001,0.0196,0.07,2.41,0.23,2.4209502267,2.4972,0.2396,2.5086681726,0.06720000000000001,0.0196,0.07,2.43,0.22,2.4399385238
2020-12-23 22:00:00,2.38576,0.24918,2.39873747,0.06576,0.019180000000000003,0.0685,2.32,0.23,2.331372986,2.41576,0.22918000000000002,2.4266066533,0.06576,0.019180000000000003,0.0685,2.35,0.21,2.3593643212
2020-12-23 22:30:00,2.2148,0.2189,2.2255912136,0.0648,0.0189,0.0675,2.15,0.2,2.1592822882,2.2448,0.2089,2.2544991129,0.0648,0.0189,0.0675,2.18,0.19,2.1882641522
2020-12-23 23:00:00,2.09672,0.19946000000000003,2.1061859011,0.06672,0.01946,0.0695,2.03,0.18,2.0379646709,2.12672,0.18946000000000002,2.1351423957,0.06672,0.01946,0.0695,2.06,0.17,2.0670026609
2020-12-23 23:30:00,1.99864,0.22002000000000002,2.0107139652,0.06864,0.020020000000000003,0.07150000000000001,1.9300000000000002,0.2,1.9403350226,2.01864,0.16002000000000002,2.0249725554,0.06864,0.020020000000000003,0.07150000000000001,1.9500000000000002,0.14,1.9550191815
2020-12-24 00:00:00,1.92576,0.18918000000000001,1.9350298835,0.06576,0.019180000000000003,0.0685,1.8599999999999999,0.17,1.8677526602999999,1.94576,0.17918,1.9539926945000001,0.06576,0.019180000000000003,0.0685,1.88,0.16,1.8867962264
2020-12-24 00:30:00,2.06432,0.36876000000000003,2.0969980925,0.06432,0.018760000000000002,0.067,2.0,0.35000000000000003,2.0303940504,2.04432,-0.021240000000000002,2.0444303363,0.06432,0.018760000000000002,0.067,1.98,-0.04,1.9804039992
2020-12-24 01:00:00,2.40104,0.6407200000000001,2.4850583897,0.07104,0.020720000000000002,0.074,2.33,0.62,2.4110785968,2.32104,-0.26928,2.3366083112,0.07104,0.020720000000000002,0.074,2.25,-0.29,2.2686119103999998
2020-12-24 01:30:00,2.45576,0.54918,2.5164172647000003,0.06576,0.019180000000000003,0.0685,2.39,0.53,2.4480604568,2.39576,-0.21082,2.4050178897,0.06576,0.019180000000000003,0.0685,2.33,-0.23,2.3413244115
2020-12-24 02:00:00,2.38952,0.20736000000000002,2.3985003648,0.05952,0.01736,0.062,2.33,0.19,2.3377339455,2.41952,0.19736,2.4275559726,0.05952,0.01736,0.062,2.36,0.18,2.3668544526
2020-12-24 02:30:00,2.36,0.1975,2.3682496173,0.06,0.0175,0.0625,2.3,0.18,2.3070327263,2.38,0.1975,2.3881805313,0.06,0.0175,0.0625,2.32,0.18,2.3269722817
2020-12-24 03:00:00,2.32808,0.34694,2.3537892535,0.05808000000000001,0.01694,0.060500000000000005,2.27,0.33,2.2938613733,2.31808,0.04694,2.3185552075,0.05808000000000001,0.01694,0.060500000000000005,2.26,0.03,2.2601991063
2020-12-24 03:30:00,2.33424,0.60582,2.4115750559,0.054240000000000003,0.01582,0.0565,2.2800000000000002,0.59,2.3551008471,2.26424,-0.22418000000000002,2.2753108469,0.054240000000000003,0.01582,0.0565,2.21,-0.24,2.2229934773
2020-12-24 04:00:00,2.23232,0.38526000000000005,2.2653206947,0.052320000000000005,0.015260000000000001,0.0545,2.18,0.37,2.2111761576,2.21232,0.015260000000000001,2.2123726291,0.052320000000000005,0.015260000000000001,0.0545,2.16,0.0,2.16
2020-12-24 04:30:00,2.22376,0.19568000000000002,2.2323528395,0.05376,0.015680000000000003,0.056,2.17,0.18,2.1774526401,2.24376,0.18568,2.2514297679,0.05376,0.015680000000000003,0.056,2.19,0.17,2.1965882636
2020-12-24 05:00:00,2.22376,0.17568,2.2306886829,0.05376,0.015680000000000003,0.056,2.17,0.16,2.1758906223,2.24376,0.16568000000000002,2.2498686184,0.05376,0.015680000000000003,0.056,2.19,0.15,2.1951309756
2020-12-24 05:30:00,2.24376,0.20568000000000003,2.2531673706,0.05376,0.015680000000000003,0.056,2.19,0.19,2.1982265579,2.2737600000000002,0.17568,2.2805367789,0.05376,0.015680000000000003,0.056,2.22,0.16,2.2257582977
2020-12-24 06:00:00,2.34424,0.43582000000000004,2.3844077357,0.054240000000000003,0.01582,0.0565,2.29,0.42,2.3281967271,2.33424,0.06582,2.3351677991,0.054240000000000003,0.01582,0.0565,2.2800000000000002,0.05,2.2805481797000002
2020-12-24 06:30:00,2.49376,0.6956800000000001,2.5889784858000002,0.05376,0.015680000000000003,0.056,2.44,0.68,2.5329824318,2.42376,-0.13432000000000002,2.4274790215,0.05376,0.015680000000000003,0.056,2.37,-0.15,2.3747420913
2020-12-24 07:00:00,2.65424,0.70582,2.7464835426,0.054240000000000003,0.01582,0.0565,2.6,0.6900000000000001,2.69,2.5842400000000003,-0.13418000000000002,2.5877211306,0.054240000000000003,0.01582,0.0565,2.5300000000000002,-0.15,2.5344427395
2020-12-24 07:30:00,2.84232,0.62526,2.9102805793,0.052320000000000005,0.015260000000000001,0.0545,2.79,0.61,2.8559061609,2.80232,0.03526,2.8025418195,0.052320000000000005,0.015260000000000001,0.0545,2.75,0.02,2.7500727263
2020-12-24 08:00:00,2.84184,0.37512,2.8664908163,0.051840000000000004,0.015120000000000001,0.054,2.79,0.36,2.8131299295,2.88184,0.36512000000000006,2.9048776911000003,0.051840000000000004,0.015120000000000001,0.054,2.83,0.35000000000000003,2.851560976
2020-12-24 08:30:00,2.96712,0.41666000000000003,2.9962320755,0.057120000000000004,0.01666,0.059500000000000004,2.91,0.4,2.9373627628000003,2.9971200000000002,0.40666,3.0245827233,0.057120000000000004,0.01666,0.059500000000000004,2.94,0.39,2.9657545414
2020-12-24 09:00:00,3.06528,0.49654000000000004,3.1052364564,0.12528,0.03654,0.1305,2.94,0.46,2.9757688082,3.09528,0.42654000000000003,3.1245311088,0.12528,0.03654,0.1305,2.9699999999999998,0.39,2.9954966199
2020-12-24 09:30:00,3.06568,0.6337400000000001,3.1304984028,0.35568000000000005,0.10374000000000001,0.3705,2.71,0.53,2.7613402543000003,3.09568,0.53374,3.1413552887,0.35568000000000005,0.10374000000000001,0.3705,2.74,0.43,2.7735356497
2020-12-24 10:00:00,3.048,0.834,3.160041139,0.28800000000000003,0.084,0.30000000000000004,2.76,0.75,2.8600874113,3.008,-0.046,3.0083517082,0.28800000000000003,0.084,0.30000000000000004,2.7199999999999998,-0.13,2.7231048456
2020-12-24 10:30:00,2.89664,0.75402,2.9931704679,0.5966400000000001,0.17402,0.6215,2.3,0.58,2.3720033727,2.91664,0.53402,2.9651249974000002,0.5966400000000001,0.17402,0.6215,2.32,0.36,2.3477648945
2020-12-24 11:00:00,2.80456,0.52258,2.8528313391999998,0.6945600000000001,0.20258,0.7235,2.11,0.32,2.1341274564,2.94456,0.5625800000000001,2.9978208502,0.6945600000000001,0.20258,0.7235,2.25,0.36,2.2786180022
2020-12-24 11:30:00,2.73376,0.57318,2.7932022931000002,0.8337600000000001,0.24318,0.8685,1.9,0.33,1.9284449694,2.8937600000000003,0.6131800000000001,2.9580122802,0.8337600000000001,0.24318,0.8685,2.06,0.37,2.0929644049
2020-12-24 12:00:00,2.68616,0.6288800000000001,2.7587942294000003,0.9561600000000001,0.27888,0.996,1.73,0.35000000000000003,1.7650495743999999,2.83616,0.6088800000000001,2.9007823772,0.9561600000000001,0.27888,0.996,1.88,0.33,1.9087430419
2020-12-24 12:30:00,2.68896,0.8192800000000001,2.8110008182,0.8889600000000001,0.25928,0.926,1.8,0.56,1.8850994669,2.75896,0.25928,2.7711164537,0.8889600000000001,0.25928,0.926,1.87,0.0,1.87
2020-12-24 13:00:00,2.59072,0.81896,2.7170803448000003,0.75072,0.21896000000000002,0.782,1.8399999999999999,0.6000000000000001,1.9353552645,2.65072,0.028960000000000003,2.6508781941,0.75072,0.21896000000000002,0.782,1.9,-0.19,1.909476368
