Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-24 13:30:00,2.78008,0.59294,2.8426084235999998,0.25008,0.07294,0.2605,2.5300000000000002,0.52,2.5828859828,2.73008,-0.20706000000000002,2.7379208626000002,0.25008,0.07294,0.2605,2.48,-0.28,2.4957563984
2020-12-24 14:00:00,2.8342400000000003,0.6908200000000001,2.9172159073,0.41424000000000005,0.12082000000000001,0.4315,2.42,0.5700000000000001,2.4862220335,2.7942400000000003,-0.11918000000000001,2.7967804794,0.41424000000000005,0.12082000000000001,0.4315,2.38,-0.24,2.3920702331
2020-12-24 14:30:00,2.82344,0.6414200000000001,2.8953813307000003,0.31344000000000005,0.09142,0.3265,2.51,0.55,2.5695524902,2.77344,-0.16858,2.7785587361,0.31344000000000005,0.09142,0.3265,2.46,-0.26,2.4737016797
2020-12-24 15:00:00,2.85016,0.60838,2.9143675557,0.20016,0.05838,0.20850000000000002,2.65,0.55,2.7064737205,2.79016,-0.20162000000000002,2.7974351556,0.20016,0.05838,0.20850000000000002,2.59,-0.26,2.6030174798
2020-12-24 15:30:00,2.79064,0.5910200000000001,2.8525385624,0.14064000000000002,0.04102,0.14650000000000002,2.65,0.55,2.7064737205,2.72064,-0.21898,2.7294384496,0.14064000000000002,0.04102,0.14650000000000002,2.58,-0.26,2.5930676813
2020-12-24 16:00:00,2.82912,0.38016000000000005,2.8545475298,0.06912,0.02016,0.07200000000000001,2.76,0.36,2.7833792411,2.81912,0.04016,2.8194060367000002,0.06912,0.02016,0.07200000000000001,2.75,0.02,2.7500727263
2020-12-24 16:30:00,3.03328,0.26554,3.0448807941,0.05328,0.015540000000000002,0.0555,2.98,0.25,2.9904681908,3.06328,0.25554000000000004,3.0739201437,0.05328,0.015540000000000002,0.0555,3.01,0.24,3.019552947
2020-12-24 17:00:00,3.21232,0.26526,3.2232534263,0.052320000000000005,0.015260000000000001,0.0545,3.16,0.25,3.1698738145,3.24232,0.25526000000000004,3.2523524794,0.052320000000000005,0.015260000000000001,0.0545,3.19,0.24,3.1990154735
2020-12-24 17:30:00,3.26136,0.29498,3.2746728463,0.05136,0.014980000000000002,0.053500000000000006,3.21,0.28,3.2221886971,3.29136,0.28498,3.3036743559,0.05136,0.014980000000000002,0.053500000000000006,3.24,0.27,3.2512305363
2020-12-24 18:00:00,3.18992,0.36456000000000005,3.2106842884,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.14,0.35000000000000003,3.159446154,3.19992,0.16456,3.2041485609,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.15,0.15,3.1535694062
2020-12-24 18:30:00,3.10136,0.6249800000000001,3.1637057148,0.05136,0.014980000000000002,0.053500000000000006,3.05,0.61,3.1104019033,3.03136,-0.21502000000000002,3.0389763161,0.05136,0.014980000000000002,0.053500000000000006,2.98,-0.23,2.9888626599
2020-12-24 19:00:00,2.98232,0.59526,3.0411456805,0.052320000000000005,0.015260000000000001,0.0545,2.93,0.58,2.9868545328,2.9123200000000002,-0.24474,2.9225854051,0.052320000000000005,0.015260000000000001,0.0545,2.86,-0.26,2.8717938645
2020-12-24 19:30:00,2.89328,0.50554,2.9371142045000003,0.05328,0.015540000000000002,0.0555,2.84,0.49,2.8819611378000003,2.84328,-0.17446,2.8486272921999998,0.05328,0.015540000000000002,0.0555,2.79,-0.19,2.7964620505
2020-12-24 20:00:00,2.7228,0.16540000000000002,2.7278190922,0.0528,0.0154,0.055,2.67,0.15,2.6742101637999998,2.7628,0.16540000000000002,2.7677465563,0.0528,0.0154,0.055,2.71,0.15,2.7141481168
2020-12-24 20:30:00,2.67328,0.15554,2.6778010848,0.05328,0.015540000000000002,0.0555,2.62,0.14,2.6237377918,2.71328,0.15554,2.7177345437,0.05328,0.015540000000000002,0.0555,2.66,0.14,2.6636816627
2020-12-24 21:00:00,2.6128,0.1554,2.6174172384,0.0528,0.0154,0.055,2.56,0.14,2.5638252671,2.6428000000000003,0.19540000000000002,2.6500137735,0.0528,0.0154,0.055,2.59,0.18,2.5962472918
2020-12-24 21:30:00,2.4828,0.1554,2.4876585377,0.0528,0.0154,0.055,2.43,0.14,2.4340295808,2.5128,0.19540000000000002,2.5203858832,0.0528,0.0154,0.055,2.46,0.18,2.4665765749
2020-12-24 22:00:00,2.37376,0.15568,2.3788595587,0.05376,0.015680000000000003,0.056,2.32,0.14,2.3242202994,2.40376,0.18568,2.4109208199,0.05376,0.015680000000000003,0.056,2.35,0.17,2.3561409126
2020-12-24 22:30:00,2.24184,0.15512,2.2472002136,0.051840000000000004,0.015120000000000001,0.054,2.19,0.14,2.1944703233,2.27184,0.16512000000000002,2.2778326541,0.051840000000000004,0.015120000000000001,0.054,2.22,0.15,2.2250617969
2020-12-24 23:00:00,2.14184,0.19512000000000002,2.1507092784,0.051840000000000004,0.015120000000000001,0.054,2.09,0.18,2.0977368758,2.16184,0.18512,2.1697515065,0.051840000000000004,0.015120000000000001,0.054,2.11,0.17,2.1168372635
2020-12-24 23:30:00,2.03136,0.19498000000000001,2.040696119,0.05136,0.014980000000000002,0.053500000000000006,1.98,0.18,1.9881649831,2.05136,0.20498000000000002,2.0615757687,0.05136,0.014980000000000002,0.053500000000000006,2.0,0.19,2.0090047287
2020-12-25 00:00:00,1.9628,0.46540000000000004,2.0172211084,0.0528,0.0154,0.055,1.9100000000000001,0.45,1.9622945752,1.9028,-0.4446,1.9540514323,0.0528,0.0154,0.055,1.85,-0.46,1.9063315556
2020-12-25 00:30:00,2.0628,0.41540000000000005,2.1042103032,0.0528,0.0154,0.055,2.01,0.4,2.0494145505,2.0828,-0.3946,2.1198502306,0.0528,0.0154,0.055,2.03,-0.41000000000000003,2.0709901014
2020-12-25 01:00:00,2.34328,0.19554000000000002,2.3514244725,0.05328,0.015540000000000002,0.0555,2.29,0.18,2.2970633426,2.36328,0.18554,2.3705521403,0.05328,0.015540000000000002,0.0555,2.31,0.17,2.3162469644
2020-12-25 01:30:00,2.46232,0.15526,2.4672100539,0.052320000000000005,0.015260000000000001,0.0545,2.41,0.14,2.4140629652,2.49232,0.18526,2.4991959207,0.052320000000000005,0.015260000000000001,0.0545,2.44,0.17,2.4459149617
2020-12-25 02:00:00,2.50232,0.15526,2.5071320368,0.052320000000000005,0.015260000000000001,0.0545,2.45,0.14,2.45399674,2.53232,0.15526,2.5370751368,0.052320000000000005,0.015260000000000001,0.0545,2.48,0.14,2.4839484697
2020-12-25 02:30:00,2.42184,0.15512,2.4268026702,0.051840000000000004,0.015120000000000001,0.054,2.37,0.14,2.3741314201,2.45184,0.16512000000000002,2.4573937412999998,0.051840000000000004,0.015120000000000001,0.054,2.4,0.15,2.4046829313
2020-12-25 03:00:00,2.36328,0.15554,2.3683929256000003,0.05328,0.015540000000000002,0.0555,2.31,0.14,2.3142385357,2.39328,0.15554,2.3983289703,0.05328,0.015540000000000002,0.0555,2.34,0.14,2.3441842931
2020-12-25 03:30:00,2.32376,0.16568000000000002,2.3296588591000003,0.05376,0.015680000000000003,0.056,2.27,0.15,2.2749505489,2.35376,0.19568000000000002,2.3618799292,0.05376,0.015680000000000003,0.056,2.3,0.18,2.3070327263
2020-12-25 04:00:00,2.2728,0.1854,2.2803493153,0.0528,0.0154,0.055,2.22,0.17,2.2264994947,2.2928,0.19540000000000002,2.3011112533,0.0528,0.0154,0.055,2.24,0.18,2.2472205054
2020-12-25 04:30:00,2.2428,0.2054,2.2521858271,0.0528,0.0154,0.055,2.19,0.19,2.1982265579,2.2628,0.19540000000000002,2.2712210372,0.0528,0.0154,0.055,2.21,0.18,2.2173182
2020-12-25 05:00:00,2.2228,0.1754,2.2297096223,0.0528,0.0154,0.055,2.17,0.16,2.1758906223,2.2628,0.19540000000000002,2.2712210372,0.0528,0.0154,0.055,2.21,0.18,2.2173182
2020-12-25 05:30:00,2.28328,0.48554,2.3343343055,0.05328,0.015540000000000002,0.0555,2.23,0.47000000000000003,2.2789910048,2.28328,-0.31446,2.3048324559,0.05328,0.015540000000000002,0.0555,2.23,-0.33,2.254284809
2020-12-25 06:00:00,2.36424,0.5358200000000001,2.4241975683,0.054240000000000003,0.01582,0.0565,2.31,0.52,2.3678048906,2.30424,-0.28418000000000004,2.3216977086,0.054240000000000003,0.01582,0.0565,2.25,-0.30000000000000004,2.2699118926
2020-12-25 06:30:00,2.40232,0.22526000000000002,2.4128579424,0.052320000000000005,0.015260000000000001,0.0545,2.35,0.21,2.3593643212,2.42232,0.08526,2.4238200119,0.052320000000000005,0.015260000000000001,0.0545,2.37,0.07,2.3710335299
2020-12-25 07:00:00,2.53232,0.20526000000000003,2.5406251691,0.052320000000000005,0.015260000000000001,0.0545,2.48,0.19,2.4872675771,2.55232,0.19526000000000002,2.5597780861,0.052320000000000005,0.015260000000000001,0.0545,2.5,0.18,2.5064716236
2020-12-25 07:30:00,2.69184,0.23512000000000002,2.7020888216000003,0.051840000000000004,0.015120000000000001,0.054,2.64,0.22,2.6491508073,2.7218400000000003,0.22512000000000001,2.7311338305,0.051840000000000004,0.015120000000000001,0.054,2.67,0.21,2.6782456945
2020-12-25 08:00:00,2.67232,0.22526000000000002,2.6817972052,0.052320000000000005,0.015260000000000001,0.0545,2.62,0.21,2.6284025567000002,2.7023200000000003,0.22526000000000002,2.711692359,0.052320000000000005,0.015260000000000001,0.0545,2.65,0.21,2.6583077324
2020-12-25 08:30:00,2.76104,0.23072,2.7706630253,0.07104,0.020720000000000002,0.074,2.69,0.21,2.6981845749,2.79104,0.23072,2.800559944,0.07104,0.020720000000000002,0.074,2.7199999999999998,0.21,2.7280945731
2020-12-25 09:00:00,2.76424,0.26082,2.776517576,0.17424,0.050820000000000004,0.18150000000000002,2.59,0.21,2.5984995671,2.81424,0.26082,2.8263003821,0.17424,0.050820000000000004,0.18150000000000002,2.64,0.21,2.6483391022
2020-12-25 09:30:00,2.74552,0.31536000000000003,2.7635723258000002,0.39552000000000004,0.11536,0.41200000000000003,2.35,0.2,2.358495283,2.8155200000000002,0.32536000000000004,2.8342568691,0.39552000000000004,0.11536,0.41200000000000003,2.42,0.21,2.4290944815
2020-12-25 10:00:00,2.7485600000000003,0.32708000000000004,2.7679529259,0.53856,0.15708000000000003,0.561,2.21,0.17,2.2165288178,2.84856,0.34708000000000006,2.8696269095,0.53856,0.15708000000000003,0.561,2.31,0.19,2.3178006817
2020-12-25 10:30:00,2.76232,0.33526,2.7825907083,0.53232,0.15526,0.5545,2.23,0.18,2.2372527796,2.87232,0.35526,2.8942066011,0.53232,0.15526,0.5545,2.34,0.2,2.348531456
2020-12-25 11:00:00,2.8133600000000003,0.35598,2.8357919970000003,0.60336,0.17598000000000003,0.6285000000000001,2.21,0.18,2.2173182,2.93336,0.33598,2.9525384756,0.60336,0.17598000000000003,0.6285000000000001,2.33,0.16,2.3354871012
2020-12-25 11:30:00,2.83976,0.63868,2.9106956213,0.7497600000000001,0.21868,0.781,2.09,0.42,2.1317832911,2.9097600000000003,0.13868,2.9130628898,0.7497600000000001,0.21868,0.781,2.16,-0.08,2.1614809738
2020-12-25 12:00:00,2.836,0.41550000000000004,2.8662756759,0.876,0.2555,0.9125000000000001,1.96,0.16,1.9665197685,2.9859999999999998,0.4455,3.0190505544,0.876,0.2555,0.9125000000000001,2.11,0.19,2.1185372312
2020-12-25 12:30:00,2.84592,0.41256000000000004,2.875667992,0.86592,0.25256,0.902,1.98,0.16,1.9864541273,3.01592,0.44256,3.0482179712,0.86592,0.25256,0.902,2.15,0.19,2.1583790214
2020-12-25 13:00:00,2.82584,0.41712000000000005,2.8564594868,0.9158400000000001,0.26712,0.9540000000000001,1.9100000000000001,0.15,1.9158809984,2.97584,0.45712,3.0107444926,0.9158400000000001,0.26712,0.9540000000000001,2.06,0.19,2.0687435801
2020-12-25 13:30:00,2.8551200000000003,0.37316000000000005,2.8794024727,0.76512,0.22316000000000003,0.797,2.09,0.15,2.0953758613,3.00512,0.39316,3.0307294501,0.76512,0.22316000000000003,0.797,2.24,0.17,2.2464416307
2020-12-25 14:00:00,2.92272,0.28496000000000005,2.9365786896,0.46272,0.13496000000000002,0.482,2.46,0.15,2.4645689278000003,2.9927200000000003,0.28496000000000005,3.0062560104,0.46272,0.13496000000000002,0.482,2.5300000000000002,0.15,2.5344427395
2020-12-25 14:30:00,2.77216,0.31688000000000005,2.7902121783,0.57216,0.16688,0.596,2.2,0.15,2.2051077071,2.8621600000000003,0.31688000000000005,2.879648034,0.57216,0.16688,0.596,2.29,0.15,2.2949074055
2020-12-25 15:00:00,2.7276,0.2093,2.7356184401,0.2376,0.0693,0.24750000000000003,2.49,0.14,2.4939326374,2.7976,0.2093,2.8054183734,0.2376,0.0693,0.24750000000000003,2.56,0.14,2.5638252671
2020-12-25 15:30:00,2.79064,0.18102000000000001,2.7965049347,0.14064000000000002,0.04102,0.14650000000000002,2.65,0.14,2.6536955364,2.83064,0.18102000000000001,2.836422227,0.14064000000000002,0.04102,0.14650000000000002,2.69,0.14,2.693640659
2020-12-25 16:00:00,2.81056,0.16058,2.8151435931,0.07056000000000001,0.02058,0.07350000000000001,2.74,0.14,2.743574311,2.84056,0.16058,2.845095262,0.07056000000000001,0.02058,0.07350000000000001,2.77,0.14,2.7735356497
2020-12-25 16:30:00,2.91376,0.27568000000000004,2.9267724203,0.05376,0.015680000000000003,0.056,2.86,0.26,2.8717938645,2.91376,0.00568,2.9137655362,0.05376,0.015680000000000003,0.056,2.86,-0.01,2.8600174825
2020-12-25 17:00:00,2.9128,0.1854,2.9186943999,0.0528,0.0154,0.055,2.86,0.17,2.8650479926,2.9428,0.1854,2.9486344297000002,0.0528,0.0154,0.055,2.89,0.17,2.8949956822000003
2020-12-25 17:30:00,2.84424,0.21582,2.852416423,0.054240000000000003,0.01582,0.0565,2.79,0.2,2.7971592733,2.87424,0.20582000000000003,2.8815998073999998,0.054240000000000003,0.01582,0.0565,2.8200000000000003,0.19,2.8263934616
2020-12-25 18:00:00,2.7942400000000003,0.22582000000000002,2.8033501119,0.054240000000000003,0.01582,0.0565,2.74,0.21,2.7480356621,2.82424,0.21582,2.832474157,0.054240000000000003,0.01582,0.0565,2.77,0.2,2.777210831
2020-12-25 18:30:00,2.65472,0.17596,2.6605450944999998,0.054720000000000005,0.015960000000000002,0.057,2.6,0.16,2.6049184248,2.68472,0.16596000000000002,2.6898446423999998,0.054720000000000005,0.015960000000000002,0.057,2.63,0.15,2.6342740936
2020-12-25 19:00:00,2.55424,0.15582000000000001,2.5589884427,0.054240000000000003,0.01582,0.0565,2.5,0.14,2.5039169315,2.5842400000000003,0.15582000000000001,2.5889334194,0.054240000000000003,0.01582,0.0565,2.5300000000000002,0.14,2.5338705571
2020-12-25 19:30:00,2.44568,0.15624000000000002,2.4506655423,0.05568000000000001,0.01624,0.058,2.39,0.14,2.394096907,2.47568,0.15624000000000002,2.4806052487,0.05568000000000001,0.01624,0.058,2.42,0.14,2.4240462042
2020-12-25 20:00:00,2.4172000000000002,0.15960000000000002,2.4224632092,0.06720000000000001,0.0196,0.07,2.35,0.14,2.3541665192,2.4472,0.1396,2.4511784921,0.06720000000000001,0.0196,0.07,2.38,0.12,2.3830232899
2020-12-25 20:30:00,2.45192,0.49806000000000006,2.5019942946000002,0.06192,0.018060000000000003,0.0645,2.39,0.48,2.4377243486,2.38192,-0.33194,2.4049380553,0.06192,0.018060000000000003,0.0645,2.32,-0.35000000000000003,2.3462523308
2020-12-25 21:00:00,2.44712,0.47666000000000003,2.4931107176,0.057120000000000004,0.01666,0.059500000000000004,2.39,0.46,2.4338652387,2.37712,-0.35334000000000004,2.403237119,0.057120000000000004,0.01666,0.059500000000000004,2.32,-0.37,2.3493190503
2020-12-25 21:30:00,2.36616,0.47638,2.41363855,0.05616,0.016380000000000002,0.0585,2.31,0.46,2.3553555995,2.37616,-0.35362000000000005,2.4023287556,0.05616,0.016380000000000002,0.0585,2.32,-0.37,2.3493190503
2020-12-25 22:00:00,2.25568,0.20624,2.2650887841,0.05568000000000001,0.01624,0.058,2.2,0.19,2.2081893035,2.28568,0.18624000000000002,2.2932549793,0.05568000000000001,0.01624,0.058,2.23,0.17,2.2364704335
2020-12-25 22:30:00,2.1252,-0.12390000000000001,2.1288086457,0.055200000000000006,0.0161,0.0575,2.07,-0.14,2.074728898,2.1452,-0.1439,2.1500209883,0.055200000000000006,0.0161,0.0575,2.09,-0.16,2.0961154548
2020-12-25 23:00:00,2.03424,0.17582,2.0418239518,0.054240000000000003,0.01582,0.0565,1.98,0.16,1.9864541273,2.05424,0.18582,2.0626272203,0.054240000000000003,0.01582,0.0565,2.0,0.17,2.0072119968
2020-12-25 23:30:00,1.92328,0.015540000000000002,1.9233427802,0.05328,0.015540000000000002,0.0555,1.87,0.0,1.87,1.9432800000000001,0.015540000000000002,1.9433421341,0.05328,0.015540000000000002,0.0555,1.8900000000000001,0.0,1.8900000000000001
2020-12-26 00:00:00,1.84192,0.23806000000000002,1.8572403856,0.06192,0.018060000000000003,0.0645,1.78,0.22,1.7935439777000002,1.86192,0.18806,1.8713932377,0.06192,0.018060000000000003,0.0645,1.8,0.17,1.8080099557
2020-12-26 00:30:00,1.9566400000000002,0.01652,1.9567097383,0.05664,0.01652,0.059000000000000004,1.9,0.0,1.9,1.9766400000000002,0.21652000000000002,1.9884633766,0.05664,0.01652,0.059000000000000004,1.92,0.2,1.9303885619
2020-12-26 01:00:00,2.22712,0.18666000000000002,2.2349285112,0.057120000000000004,0.01666,0.059500000000000004,2.17,0.17,2.1766488003,2.2471200000000002,0.17666,2.254053471,0.057120000000000004,0.01666,0.059500000000000004,2.19,0.16,2.1958369703
2020-12-26 01:30:00,2.31808,0.18694000000000002,2.3256056093,0.05808000000000001,0.01694,0.060500000000000005,2.26,0.17,2.2663847864,2.33808,0.18694000000000002,2.3455414407,0.05808000000000001,0.01694,0.060500000000000005,2.2800000000000002,0.17,2.2863289352000002
2020-12-26 02:00:00,2.3176,0.2068,2.3268081141,0.057600000000000005,0.016800000000000002,0.06,2.26,0.19,2.267972663,2.3376,0.18680000000000002,2.3450518118,0.057600000000000005,0.016800000000000002,0.06,2.2800000000000002,0.17,2.2863289352000002
2020-12-26 02:30:00,2.28856,0.24708000000000002,2.3018591182,0.05856000000000001,0.01708,0.061,2.23,0.23,2.2418296099,2.31856,0.33708000000000005,2.3429347836,0.05856000000000001,0.01708,0.061,2.26,0.32,2.2825424421
2020-12-26 03:00:00,2.27144,0.19792,2.2800464908,0.06144000000000001,0.017920000000000002,0.064,2.21,0.18,2.2173182,2.29144,0.18792,2.299132706,0.06144000000000001,0.017920000000000002,0.064,2.23,0.17,2.2364704335
2020-12-26 03:30:00,2.19904,0.19722,2.2078660852,0.05904,0.017220000000000003,0.061500000000000006,2.14,0.18,2.1475567513,2.21904,0.17722000000000002,2.2261054445,0.05904,0.017220000000000003,0.061500000000000006,2.16,0.16,2.1659178193
2020-12-26 04:00:00,2.15856,0.18708000000000002,2.166651841,0.05856000000000001,0.01708,0.061,2.1,0.17,2.106869716,2.18856,0.17708000000000002,2.1957122307,0.05856000000000001,0.01708,0.061,2.13,0.16,2.1360009363
2020-12-26 04:30:00,2.11808,0.18694000000000002,2.1263135822,0.05808000000000001,0.01694,0.060500000000000005,2.06,0.17,2.0670026609,2.13808,0.18694000000000002,2.1462368579,0.05808000000000001,0.01694,0.060500000000000005,2.08,0.17,2.0869355524
2020-12-26 05:00:00,2.11616,0.17638,2.1234978338,0.05616,0.016380000000000002,0.0585,2.06,0.16,2.0662042493,2.13616,0.16638,2.1426296577,0.05616,0.016380000000000002,0.0585,2.08,0.15,2.08540164
2020-12-26 05:30:00,2.08096,0.18778,2.0894151933,0.06096000000000001,0.01778,0.0635,2.02,0.17,2.0271408437,2.11096,0.16778,2.117617116,0.06096000000000001,0.01778,0.0635,2.05,0.15,2.0554804791
2020-12-26 06:00:00,2.1248,0.1589,2.1307332658,0.0648,0.0189,0.0675,2.06,0.14,2.0647518011,2.1548,0.1589,2.1606508857,0.0648,0.0189,0.0675,2.09,0.14,2.094683747
2020-12-26 06:30:00,2.21192,0.18806,2.2199001442,0.06192,0.018060000000000003,0.0645,2.15,0.17,2.1567104581,2.24192,0.17806000000000002,2.2489799132,0.06192,0.018060000000000003,0.0645,2.18,0.16,2.1858636737
2020-12-26 07:00:00,2.2724,0.2082,2.2819178338,0.062400000000000004,0.0182,0.065,2.21,0.19,2.2181523843,2.2923999999999998,0.19820000000000002,2.3009521942,0.062400000000000004,0.0182,0.065,2.23,0.18,2.2372527796
2020-12-26 07:30:00,2.44096,0.51778,2.495271899,0.06096000000000001,0.01778,0.0635,2.38,0.5,2.4319539469,2.41096,-0.00222,2.4109610221,0.06096000000000001,0.01778,0.0635,2.35,-0.02,2.3500851047999998
2020-12-26 08:00:00,2.4124,0.7282000000000001,2.5199105143000002,0.062400000000000004,0.0182,0.065,2.35,0.71,2.4549134404,2.3424,-0.11180000000000001,2.3450665236,0.062400000000000004,0.0182,0.065,2.2800000000000002,-0.13,2.2837031331
2020-12-26 08:30:00,2.40048,0.29764,2.4188620878,0.060480000000000006,0.017640000000000003,0.063,2.34,0.28,2.3566925977,2.43048,0.28764,2.4474414804,0.060480000000000006,0.017640000000000003,0.063,2.37,0.27,2.3853301658
2020-12-26 09:00:00,2.46232,0.52276,2.5172003893,0.11232,0.032760000000000004,0.117,2.35,0.49,2.4005416056,2.4523200000000003,0.11276000000000001,2.4549110371,0.11232,0.032760000000000004,0.117,2.34,0.08,2.341367122
2020-12-26 09:30:00,2.46168,0.34174000000000004,2.4852876393,0.21168,0.06174,0.2205,2.25,0.28,2.2673552876,2.51168,0.34174000000000004,2.5348220154,0.21168,0.06174,0.2205,2.3,0.28,2.3169807941
2020-12-26 10:00:00,2.45088,0.29734000000000005,2.4688507144000003,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.22,0.23,2.2318826134,2.50088,0.29734000000000005,2.5184939647,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.27,0.23,2.2816222299
2020-12-26 10:30:00,2.46688,0.29784000000000005,2.4847948809,0.26688,0.07784,0.278,2.2,0.22,2.2109726366,2.53688,0.29784000000000005,2.5543039756,0.26688,0.07784,0.278,2.27,0.22,2.2806358762
2020-12-26 11:00:00,2.47664,0.28152000000000005,2.492588855,0.17664000000000002,0.05152,0.184,2.3,0.23,2.3114713929,2.52664,0.27152000000000004,2.5411872816,0.17664000000000002,0.05152,0.184,2.35,0.22,2.3602754077
2020-12-26 11:30:00,2.54816,0.32238,2.5684719679,0.24816000000000002,0.07238,0.2585,2.3,0.25,2.3135470603,2.61816,0.32238,2.6379330261,0.24816000000000002,0.07238,0.2585,2.37,0.25,2.383149177
2020-12-26 12:00:00,2.53024,0.31632000000000005,2.5499358423,0.33024000000000003,0.09632,0.34400000000000003,2.2,0.22,2.2109726366,2.60024,0.32632,2.6206359534,0.33024000000000003,0.09632,0.34400000000000003,2.27,0.23,2.2816222299
2020-12-26 12:30:00,2.57968,0.33324000000000004,2.6011147226,0.31968,0.09324,0.333,2.26,0.24,2.2727076363,2.64968,0.34324000000000005,2.671819193,0.31968,0.09324,0.333,2.33,0.25,2.3433736364
2020-12-26 13:00:00,2.6,0.30000000000000004,2.6172504656999998,0.24,0.07,0.25,2.36,0.23,2.3711811403,2.66,0.30000000000000004,2.6768638367,0.24,0.07,0.25,2.42,0.23,2.4309051812
2020-12-26 13:30:00,2.62352,0.30686,2.6414049765,0.26352000000000003,0.07686000000000001,0.2745,2.36,0.23,2.3711811403,2.68352,0.30686,2.7010077101,0.26352000000000003,0.07686000000000001,0.2745,2.42,0.23,2.4309051812
2020-12-26 14:00:00,2.6615200000000003,0.28586,2.6768273477999998,0.19152000000000002,0.05586000000000001,0.1995,2.47,0.23,2.4806853892,2.70152,0.28586,2.7166019675,0.19152000000000002,0.05586000000000001,0.1995,2.51,0.23,2.5205158202
2020-12-26 14:30:00,2.64648,0.27564,2.6607957081,0.15648,0.04564000000000001,0.163,2.49,0.23,2.500599928,2.68648,0.27564,2.7005836777,0.15648,0.04564000000000001,0.163,2.5300000000000002,0.23,2.540433034
2020-12-26 15:00:00,2.57856,0.26458000000000004,2.592098426,0.11856000000000001,0.03458,0.12350000000000001,2.46,0.23,2.4707286375,2.61856,0.25458000000000003,2.6309062032,0.11856000000000001,0.03458,0.12350000000000001,2.5,0.22,2.5096613317000003
2020-12-26 15:30:00,2.5987999999999998,0.2159,2.6077527203,0.0888,0.025900000000000003,0.0925,2.51,0.19,2.5171809629,2.6188000000000002,0.2159,2.6276845796,0.0888,0.025900000000000003,0.0925,2.5300000000000002,0.19,2.5371243564
2020-12-26 16:00:00,2.66632,0.27226,2.680184294,0.07632000000000001,0.022260000000000002,0.0795,2.59,0.25,2.6020376631,2.69632,0.26226000000000005,2.7090444532999998,0.07632000000000001,0.022260000000000002,0.0795,2.62,0.24,2.6309694031
2020-12-26 16:30:00,2.7168,0.3124,2.7347021776,0.07680000000000001,0.0224,0.08,2.64,0.29,2.6558802684,2.7468,0.3024,2.7633957371,0.07680000000000001,0.0224,0.08,2.67,0.28,2.6846415031
2020-12-26 17:00:00,2.8248800000000003,0.42184000000000005,2.856203074,0.07488,0.021840000000000002,0.078,2.75,0.4,2.7789386463,2.8248800000000003,0.34184000000000003,2.8454879371,0.07488,0.021840000000000002,0.078,2.75,0.32,2.7685555801
2020-12-26 17:30:00,2.88632,0.46226000000000006,2.9231023673000003,0.07632000000000001,0.022260000000000002,0.0795,2.81,0.44,2.844239793,2.88632,0.36226,2.9089646698,0.07632000000000001,0.022260000000000002,0.0795,2.81,0.34,2.8304946564
2020-12-26 18:00:00,2.89776,0.37268,2.9216268413,0.07776000000000001,0.022680000000000002,0.081,2.8200000000000003,0.35000000000000003,2.8416368522,2.92776,0.36268,2.9501382002,0.07776000000000001,0.022680000000000002,0.081,2.85,0.34,2.8702090516
2020-12-26 18:30:00,2.78728,0.31254000000000004,2.8047479477,0.07728,0.02254,0.0805,2.71,0.29,2.7254724361,2.8172800000000002,0.30254000000000003,2.8334779071,0.07728,0.02254,0.0805,2.74,0.28,2.7542694131000003
2020-12-26 19:00:00,2.6444,0.2617,2.6573178677,0.07440000000000001,0.0217,0.0775,2.5700000000000003,0.24,2.5811818998,2.6644,0.2617,2.6772213674,0.07440000000000001,0.0217,0.0775,2.59,0.24,2.6010959229
2020-12-26 19:30:00,2.44824,0.16282000000000002,2.453648192,0.07824,0.022820000000000003,0.0815,2.37,0.14,2.3741314201,2.47824,0.16282000000000002,2.4835828655,0.07824,0.022820000000000003,0.0815,2.4,0.14,2.4040798656
2020-12-26 20:00:00,2.42776,0.19268000000000002,2.4353940544,0.07776000000000001,0.022680000000000002,0.081,2.35,0.17,2.3561409126,2.45776,0.19268000000000002,2.4653011581,0.07776000000000001,0.022680000000000002,0.081,2.38,0.17,2.3860637041
2020-12-26 20:30:00,2.3992,0.1731,2.4054363949,0.0792,0.023100000000000002,0.0825,2.32,0.15,2.3248440808,2.4292,0.1631,2.434669228,0.0792,0.023100000000000002,0.0825,2.35,0.14,2.3541665192
2020-12-26 21:00:00,2.3268,0.1724,2.3331780901,0.07680000000000001,0.0224,0.08,2.25,0.15,2.2549944568,2.3568,0.16240000000000002,2.3623886217,0.07680000000000001,0.0224,0.08,2.2800000000000002,0.14,2.2842942017
2020-12-26 21:30:00,2.27728,0.17254000000000003,2.2838069643,0.07728,0.02254,0.0805,2.2,0.15,2.2051077071,2.29728,0.16254000000000002,2.3030229374,0.07728,0.02254,0.0805,2.22,0.14,2.2244100341
2020-12-26 22:00:00,2.16728,0.17254000000000003,2.1741372197,0.07728,0.02254,0.0805,2.09,0.15,2.0953758613,2.18728,0.16254000000000002,2.1933109789,0.07728,0.02254,0.0805,2.11,0.14,2.1146394492
2020-12-26 22:30:00,1.9968,0.16240000000000002,2.0033931217,0.07680000000000001,0.0224,0.08,1.92,0.14,1.9250974001,2.0168,0.16240000000000002,2.0233279517,0.07680000000000001,0.0224,0.08,1.94,0.14,1.9450449866000001
2020-12-26 23:00:00,1.91776,0.16268000000000002,1.9246475522000002,0.07776000000000001,0.022680000000000002,0.081,1.8399999999999999,0.14,1.8453184007,1.93776,0.16268000000000002,1.9445767149000002,0.07776000000000001,0.022680000000000002,0.081,1.8599999999999999,0.14,1.8652613758
2020-12-26 23:30:00,1.83824,0.16282000000000002,1.8454367098,0.07824,0.022820000000000003,0.0815,1.76,0.14,1.7655594014,1.84824,0.16282000000000002,1.8553979223,0.07824,0.022820000000000003,0.0815,1.77,0.14,1.7755280905
2020-12-27 00:00:00,1.76824,0.16282000000000002,1.7757204313,0.07824,0.022820000000000003,0.0815,1.69,0.14,1.695788902,1.78824,0.16282000000000002,1.7956371153,0.07824,0.022820000000000003,0.0815,1.71,0.14,1.7157214226000002
2020-12-27 00:30:00,1.9282400000000002,0.16282000000000002,1.9351020257,0.07824,0.022820000000000003,0.0815,1.85,0.14,1.8552897348,1.9482400000000002,0.16282000000000002,1.9550318284000001,0.07824,0.022820000000000003,0.0815,1.87,0.14,1.8752333187999999
2020-12-27 01:00:00,2.18776,0.16268000000000002,2.1938000365,0.07776000000000001,0.022680000000000002,0.081,2.11,0.14,2.1146394492,2.20776,0.16268000000000002,2.2137454687,0.07776000000000001,0.022680000000000002,0.081,2.13,0.14,2.1345959805
2020-12-27 01:30:00,2.25488,0.16184,2.2606804285,0.07488,0.021840000000000002,0.078,2.18,0.14,2.1844907873,2.27488,0.16184,2.2806295622,0.07488,0.021840000000000002,0.078,2.2,0.14,2.2044500448
2020-12-27 02:00:00,2.2168,0.1724,2.2234936473999998,0.07680000000000001,0.0224,0.08,2.14,0.15,2.1452505681,2.2368,0.16240000000000002,2.2426876733,0.07680000000000001,0.0224,0.08,2.16,0.14,2.164532282
2020-12-27 02:30:00,2.23584,0.17212000000000002,2.2424553061,0.07584,0.02212,0.079,2.16,0.15,2.1652020691000002,2.25584,0.17212000000000002,2.2623968264,0.07584,0.02212,0.079,2.18,0.15,2.1851544568
2020-12-27 03:00:00,2.20248,0.17114000000000001,2.2091190665,0.07248,0.021140000000000003,0.0755,2.13,0.15,2.1352751578999998,2.22248,0.17114000000000001,2.229059499,0.07248,0.021140000000000003,0.0755,2.15,0.15,2.1552262062
2020-12-27 03:30:00,2.09344,0.16142,2.0996541263,0.07344,0.02142,0.0765,2.02,0.14,2.0248456731,2.11344,0.16142,2.1195954921,0.07344,0.02142,0.0765,2.04,0.14,2.0447982786
2020-12-27 04:00:00,2.07008,0.35044000000000003,2.0995331386,0.07008,0.020440000000000003,0.073,2.0,0.33,2.0270421801,2.07008,-0.26956,2.0875568974,0.07008,0.020440000000000003,0.073,2.0,-0.29,2.0209156341
2020-12-27 04:30:00,2.00624,0.51932,2.0723639159,0.06624000000000001,0.01932,0.069,1.94,0.5,2.0033971149,2.01624,-0.36068000000000006,2.0482465184,0.06624000000000001,0.01932,0.069,1.9500000000000002,-0.38,1.9866806487000002
2020-12-27 05:00:00,1.93864,0.21002,1.9499829358,0.06864,0.020020000000000003,0.07150000000000001,1.87,0.19,1.8796276227000002,1.9486400000000001,0.19002000000000002,1.9578829,0.06864,0.020020000000000003,0.07150000000000001,1.88,0.17,1.8876705221
2020-12-27 05:30:00,1.9438400000000002,0.20862000000000003,1.9550028772,0.06384000000000001,0.01862,0.0665,1.88,0.19,1.8895766722,1.96384,0.18862,1.9728773530000001,0.06384000000000001,0.01862,0.0665,1.9,0.17,1.9075901027
2020-12-27 06:00:00,1.9704800000000002,0.55764,2.0478656694,0.060480000000000006,0.017640000000000003,0.063,1.9100000000000001,0.54,1.9848677538000001,1.94048,-0.33236000000000004,1.9687371079,0.060480000000000006,0.017640000000000003,0.063,1.88,-0.35000000000000003,1.9123022774
2020-12-27 06:30:00,2.11576,0.59918,2.198967269,0.06576,0.019180000000000003,0.0685,2.05,0.58,2.1304694318,2.04576,-0.29082,2.0663277209,0.06576,0.019180000000000003,0.0685,1.98,-0.31,2.0041207548
2020-12-27 07:00:00,2.20952,0.32736000000000004,2.233639004,0.05952,0.01736,0.062,2.15,0.31,2.1722338732,2.20952,0.17736000000000002,2.2166269871,0.05952,0.01736,0.062,2.15,0.16,2.1559452683
2020-12-27 07:30:00,2.29664,0.24652000000000002,2.3098327645,0.05664,0.01652,0.059000000000000004,2.24,0.23,2.2517770759999998,2.3266400000000003,0.23652,2.3386310953000002,0.05664,0.01652,0.059000000000000004,2.27,0.22,2.2806358762
2020-12-27 08:00:00,2.31472,0.30596,2.3348533573,0.054720000000000005,0.015960000000000002,0.057,2.26,0.29,2.278530228,2.34472,0.29596,2.363324819,0.054720000000000005,0.015960000000000002,0.057,2.29,0.28,2.307054399
2020-12-27 08:30:00,2.41712,0.33666,2.4404526322,0.057120000000000004,0.01666,0.059500000000000004,2.36,0.32,2.3815961035,2.44712,0.33666,2.4701692756,0.057120000000000004,0.01666,0.059500000000000004,2.39,0.32,2.4113274353
2020-12-27 09:00:00,2.45712,0.43416000000000005,2.4951820775,0.11712000000000002,0.03416,0.122,2.34,0.4,2.3739418695,2.46712,0.30416000000000004,2.4857985437,0.11712000000000002,0.03416,0.122,2.35,0.27,2.3654597862
2020-12-27 09:30:00,2.47944,0.53442,2.5363807778,0.28944000000000003,0.08442000000000001,0.3015,2.19,0.45,2.2357549061,2.47944,0.19442,2.4870508338,0.28944000000000003,0.08442000000000001,0.3015,2.19,0.11,2.1927608169
2020-12-27 10:00:00,2.45576,0.42168000000000005,2.4917004635,0.48576,0.14168,0.506,1.97,0.28,1.9897989848000002,2.52576,0.44168,2.564087518,0.48576,0.14168,0.506,2.04,0.30000000000000004,2.0619408333
2020-12-27 10:30:00,2.432,0.446,2.4725573805,0.672,0.196,0.7000000000000001,1.76,0.25,1.7776670104,2.542,0.466,2.5843606559,0.672,0.196,0.7000000000000001,1.87,0.27,1.8893914364
2020-12-27 11:00:00,2.3912,0.5066,2.4442751482,0.8112,0.2366,0.845,1.58,0.27,1.6029036153,2.5312,0.5466,2.5895453269,0.8112,0.2366,0.845,1.72,0.31,1.7477127911
2020-12-27 11:30:00,2.33288,0.53334,2.3930692949,0.9028800000000001,0.26334,0.9405,1.43,0.27,1.4552662987,2.48288,0.5733400000000001,2.5482173867,0.9028800000000001,0.26334,0.9405,1.58,0.31,1.6101242188
2020-12-27 12:00:00,2.25384,0.53112,2.3155740541,0.96384,0.28112000000000004,1.004,1.29,0.25,1.3140015220999999,2.41384,0.5711200000000001,2.4804841463000002,0.96384,0.28112000000000004,1.004,1.45,0.29,1.4787156589000001
2020-12-27 12:30:00,2.2968,0.5649000000000001,2.365248877,0.9768,0.2849,1.0175,1.32,0.28,1.3493702235,2.4468,0.6049,2.5204631023,0.9768,0.2849,1.0175,1.47,0.32,1.5044268011000002
2020-12-27 13:00:00,2.30344,0.5289200000000001,2.3633857493,0.8534400000000001,0.24892000000000003,0.889,1.45,0.28,1.476787053,2.4234400000000003,0.5489200000000001,2.4848288875,0.8534400000000001,0.24892000000000003,0.889,1.57,0.30000000000000004,1.5984054554
2020-12-27 13:30:00,2.44992,0.37706,2.4787662758,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.98,0.24,1.9944924166,2.53992,0.39706,2.5707684163,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.07,0.26,2.0862646045
2020-12-27 14:00:00,2.50632,0.34726,2.5302627235,0.43632000000000004,0.12726,0.4545,2.07,0.22,2.081657993,2.60632,0.36726000000000003,2.6320683597,0.43632000000000004,0.12726,0.4545,2.17,0.24,2.1832315498
2020-12-27 14:30:00,2.55656,0.34108000000000005,2.5792120114,0.34656000000000003,0.10108,0.361,2.21,0.24,2.2229934773,2.60656,0.34108000000000005,2.6287812004999997,0.34656000000000003,0.10108,0.361,2.26,0.24,2.2727076363
2020-12-27 15:00:00,2.56128,0.32204000000000005,2.5814463,0.28128000000000003,0.08204,0.293,2.2800000000000002,0.24,2.2925967809,2.60128,0.32204000000000005,2.6211385694000002,0.28128000000000003,0.08204,0.293,2.32,0.24,2.3323807579
2020-12-27 15:30:00,2.55248,0.32614000000000004,2.5732317132,0.19248,0.05614,0.2005,2.36,0.27,2.375394704,2.59248,0.31614000000000003,2.6116847149,0.19248,0.05614,0.2005,2.4,0.26,2.4140422532
2020-12-27 16:00:00,2.67776,0.29268000000000005,2.6937075194,0.07776000000000001,0.022680000000000002,0.081,2.6,0.27,2.6139816373,2.70776,0.28268000000000004,2.722475381,0.07776000000000001,0.022680000000000002,0.081,2.63,0.26,2.6428204631
2020-12-27 16:30:00,2.8052,0.30610000000000004,2.8218512098,0.055200000000000006,0.0161,0.0575,2.75,0.29,2.7652486326,2.8352,0.29610000000000003,2.8506199764,0.055200000000000006,0.0161,0.0575,2.7800000000000002,0.28,2.7940651388
2020-12-27 17:00:00,2.89568,0.35624000000000006,2.9175108569,0.05568000000000001,0.01624,0.058,2.84,0.34,2.8602797066,2.91568,0.34624000000000005,2.9361662078,0.05568000000000001,0.01624,0.058,2.86,0.33,2.8789755122000003
2020-12-27 17:30:00,2.95088,0.35484000000000004,2.9721379847,0.05088,0.01484,0.053,2.9,0.34,2.9198630105000003,2.98088,0.34484000000000004,3.0007599371,0.05088,0.01484,0.053,2.93,0.33,2.948525055
2020-12-27 18:00:00,2.94184,0.32512,2.9597509355,0.051840000000000004,0.015120000000000001,0.054,2.89,0.31,2.9065787448,2.9718400000000003,0.31512,2.9885002259,0.051840000000000004,0.015120000000000001,0.054,2.92,0.30000000000000004,2.9353705047
2020-12-27 18:30:00,2.83088,0.28484000000000004,2.8451740544,0.05088,0.01484,0.053,2.7800000000000002,0.27,2.7930807364,2.86088,0.28484000000000004,2.8750249042,0.05088,0.01484,0.053,2.81,0.27,2.8229417281
2020-12-27 19:00:00,2.8084800000000003,0.34414,2.8294862166,0.04848,0.014140000000000002,0.0505,2.76,0.33,2.7796582524,2.82848,0.26414000000000004,2.8407866956000003,0.04848,0.014140000000000002,0.0505,2.7800000000000002,0.25,2.791218372
2020-12-27 19:30:00,2.69944,0.26442000000000004,2.7123595355,0.049440000000000005,0.01442,0.051500000000000004,2.65,0.25,2.6617663308,2.71944,0.26442000000000004,2.732264967,0.049440000000000005,0.01442,0.051500000000000004,2.67,0.25,2.6816785788
2020-12-27 20:00:00,2.57992,0.22456,2.5896745742,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.5300000000000002,0.21,2.538700455,2.60992,0.21456000000000003,2.6187245751,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.56,0.2,2.5678006153
2020-12-27 20:30:00,2.5713600000000003,0.22498,2.5811834979,0.05136,0.014980000000000002,0.053500000000000006,2.52,0.21,2.5287348615000003,2.59136,0.21498,2.6002621118,0.05136,0.014980000000000002,0.053500000000000006,2.54,0.2,2.5478618487
2020-12-27 21:00:00,2.5118400000000003,0.12512,2.5149543137,0.051840000000000004,0.015120000000000001,0.054,2.46,0.11,2.4624581215,2.55184,0.27512000000000003,2.5666278265,0.051840000000000004,0.015120000000000001,0.054,2.5,0.26,2.5134836383
2020-12-27 21:30:00,2.34232,-0.26474000000000003,2.3572336011,0.052320000000000005,0.015260000000000001,0.0545,2.29,-0.28,2.307054399,2.46232,0.5452600000000001,2.5219691214999997,0.052320000000000005,0.015260000000000001,0.0545,2.41,0.53,2.4675899172999998
2020-12-27 22:00:00,2.22088,0.10484,2.2233531883,0.05088,0.01484,0.053,2.17,0.09,2.1718655575,2.2608800000000002,0.24484000000000003,2.2740987226,0.05088,0.01484,0.053,2.21,0.23,2.2219360927
2020-12-27 22:30:00,2.09328,0.15554,2.0990507021,0.05328,0.015540000000000002,0.0555,2.04,0.14,2.0447982786,2.12328,0.15554,2.1289693868,0.05328,0.015540000000000002,0.0555,2.07,0.14,2.074728898
2020-12-27 23:00:00,1.9708800000000002,0.15484,1.9769530596,0.05088,0.01484,0.053,1.92,0.14,1.9250974001,1.9908800000000002,0.15484,1.9968922354,0.05088,0.01484,0.053,1.94,0.14,1.9450449866000001
2020-12-27 23:30:00,1.9113600000000002,0.15498,1.9176328768,0.05136,0.014980000000000002,0.053500000000000006,1.8599999999999999,0.14,1.8652613758,1.9313600000000002,0.15498,1.9375681278,0.05136,0.014980000000000002,0.053500000000000006,1.88,0.14,1.8852055591
2020-12-28 00:00:00,1.84088,0.15484,1.8473804697,0.05088,0.01484,0.053,1.79,0.14,1.7954665132,1.86088,0.15484,1.8673108472000002,0.05088,0.01484,0.053,1.81,0.14,1.8154062906
2020-12-28 00:30:00,1.9913600000000002,0.15498,1.9973816486,0.05136,0.014980000000000002,0.053500000000000006,1.94,0.14,1.9450449866000001,2.01136,0.15498,2.01732195,0.05136,0.014980000000000002,0.053500000000000006,1.96,0.14,1.9649936387
2020-12-28 01:00:00,2.2904,0.17470000000000002,2.2970529489000002,0.0504,0.014700000000000001,0.052500000000000005,2.24,0.16,2.2457070156,2.3204000000000002,0.1547,2.3255511712,0.0504,0.014700000000000001,0.052500000000000005,2.27,0.14,2.2743130831
2020-12-28 01:30:00,2.38136,0.17498000000000002,2.3877800255,0.05136,0.014980000000000002,0.053500000000000006,2.33,0.16,2.3354871012,2.41136,0.15498,2.4163352106,0.05136,0.014980000000000002,0.053500000000000006,2.36,0.14,2.3641488955
2020-12-28 02:00:00,2.3792,0.1656,2.3849561841,0.019200000000000002,0.0056,0.02,2.36,0.16,2.3654175107,2.4092000000000002,0.15560000000000002,2.4142195426,0.019200000000000002,0.0056,0.02,2.39,0.15,2.3947024867
2020-12-28 02:30:00,2.41,0.28,2.4262110378,0.0,0.0,0.0,2.41,0.28,2.4262110378,2.41,0.05,2.4105186164,0.0,0.0,0.0,2.41,0.05,2.4105186164
2020-12-28 03:00:00,2.33192,0.22056,2.3423273896,0.0019200000000000003,0.0005600000000000001,0.002,2.33,0.22,2.3403632197,2.34192,0.09056,2.343670284,0.0019200000000000003,0.0005600000000000001,0.002,2.34,0.09,2.3417301296
2020-12-28 03:30:00,2.27144,0.16042,2.2770977691,0.00144,0.00042,0.0015,2.27,0.16,2.2756317804,2.30144,0.14042000000000002,2.3057198117,0.00144,0.00042,0.0015,2.3,0.14,2.3042569301
2020-12-28 04:00:00,2.2424,0.1607,2.2481508513,0.0024000000000000002,0.0007,0.0025,2.24,0.16,2.2457070156,2.2624,0.14070000000000002,2.2667708860999998,0.0024000000000000002,0.0007,0.0025,2.26,0.14,2.2643321311
2020-12-28 04:30:00,2.1524,0.14070000000000002,2.1569937992,0.0024000000000000002,0.0007,0.0025,2.15,0.14,2.154553318,2.1824,0.14070000000000002,2.1869307831,0.0024000000000000002,0.0007,0.0025,2.18,0.14,2.1844907873
2020-12-28 05:00:00,2.1724,0.14070000000000002,2.1769515957,0.0024000000000000002,0.0007,0.0025,2.17,0.14,2.1745114394,2.2024,0.14070000000000002,2.2068897231,0.0024000000000000002,0.0007,0.0025,2.2,0.14,2.2044500448
2020-12-28 05:30:00,2.17096,0.16028,2.1768686226,0.0009600000000000001,0.00028000000000000003,0.001,2.17,0.16,2.1758906223,2.2009600000000002,0.14028000000000002,2.2054258999,0.0009600000000000001,0.00028000000000000003,0.001,2.2,0.14,2.2044500448
2020-12-28 06:00:00,2.17096,0.20028,2.1801787541,0.0009600000000000001,0.00028000000000000003,0.001,2.17,0.2,2.1791970999,2.2009600000000002,0.18028000000000002,2.2083309987,0.0009600000000000001,0.00028000000000000003,0.001,2.2,0.18,2.207351354
2020-12-28 06:30:00,2.23048,0.17014,2.236959689,0.00048000000000000007,0.00014000000000000001,0.0005,2.23,0.17,2.2364704335,2.2604800000000003,0.16014,2.2661453285,0.00048000000000000007,0.00014000000000000001,0.0005,2.26,0.16,2.2656566377000003
2020-12-28 07:00:00,2.29048,0.18014000000000002,2.2975528393999998,0.00048000000000000007,0.00014000000000000001,0.0005,2.29,0.18,2.2970633426,2.32048,0.16014,2.3259991939,0.00048000000000000007,0.00014000000000000001,0.0005,2.32,0.16,2.3255106966
2020-12-28 07:30:00,2.44096,0.35028000000000004,2.4659646794,0.0009600000000000001,0.00028000000000000003,0.001,2.44,0.35000000000000003,2.4649746449,2.44096,0.08028,2.4422797956,0.0009600000000000001,0.00028000000000000003,0.001,2.44,0.08,2.4413111231
2020-12-28 08:00:00,2.51288,0.27084,2.5274335204,0.00288,0.00084,0.003,2.51,0.27,2.5244801445,2.53288,0.26084,2.5462754368000002,0.00288,0.00084,0.003,2.5300000000000002,0.26,2.5433245959
2020-12-28 08:30:00,2.5828800000000003,0.28084000000000003,2.5981031927,0.00288,0.00084,0.003,2.58,0.28,2.5951493213,2.61288,0.28084000000000003,2.6279294131,0.00288,0.00084,0.003,2.61,0.28,2.6249761904
2020-12-28 09:00:00,2.55768,0.26224000000000003,2.5710886410000002,0.007680000000000001,0.0022400000000000002,0.008,2.55,0.26,2.5632206304,2.57768,0.25224,2.5899921235,0.007680000000000001,0.0022400000000000002,0.008,2.5700000000000003,0.25,2.582130903
2020-12-28 09:30:00,2.70256,0.39658000000000004,2.7315025627000002,0.02256,0.006580000000000001,0.0235,2.68,0.39,2.7082282031,2.6925600000000003,0.14658000000000002,2.6965468752,0.02256,0.006580000000000001,0.0235,2.67,0.14,2.6736678926
2020-12-28 10:00:00,2.69712,0.25666,2.7093044587,0.057120000000000004,0.01666,0.059500000000000004,2.64,0.24,2.6508866441,2.72712,0.25666,2.7391710151,0.057120000000000004,0.01666,0.059500000000000004,2.67,0.24,2.6807648162
2020-12-28 10:30:00,2.7039999999999997,0.20450000000000002,2.7117220081999998,0.084,0.0245,0.08750000000000001,2.62,0.18,2.6261759271000003,2.734,0.20450000000000002,2.7416375125,0.084,0.0245,0.08750000000000001,2.65,0.18,2.6561061726
2020-12-28 11:00:00,2.71624,0.23682000000000003,2.7265442322,0.12624000000000002,0.036820000000000006,0.1315,2.59,0.2,2.5977105304,2.75624,0.23682000000000003,2.7663952447,0.12624000000000002,0.036820000000000006,0.1315,2.63,0.2,2.6375936001999998
2020-12-28 11:30:00,2.7524,0.2457,2.7633447577,0.12240000000000001,0.0357,0.1275,2.63,0.21,2.6383707094,2.7923999999999998,0.2457,2.8031885862,0.12240000000000001,0.0357,0.1275,2.67,0.21,2.6782456945
2020-12-28 12:00:00,2.73736,0.25298000000000004,2.7490250363,0.14736000000000002,0.042980000000000004,0.1535,2.59,0.21,2.5984995671,2.7973600000000003,0.26298000000000005,2.8096941915,0.14736000000000002,0.042980000000000004,0.1535,2.65,0.22,2.6591163946
2020-12-28 12:30:00,2.73072,0.27146000000000003,2.7441797044,0.21072000000000002,0.06146000000000001,0.2195,2.52,0.21,2.5287348615000003,2.7907200000000003,0.28146000000000004,2.8048775107,0.21072000000000002,0.06146000000000001,0.2195,2.58,0.22,2.589362856
2020-12-28 13:00:00,2.65584,0.24962,2.6675449856,0.13584000000000002,0.03962,0.14150000000000001,2.52,0.21,2.5287348615000003,2.69584,0.25962,2.708312362,0.13584000000000002,0.03962,0.14150000000000001,2.56,0.22,2.5694357357
2020-12-28 13:30:00,2.75576,0.24668,2.7667786683999998,0.12576,0.036680000000000004,0.131,2.63,0.21,2.6383707094,2.79576,0.23668000000000003,2.805760396,0.12576,0.036680000000000004,0.131,2.67,0.2,2.6774801587
2020-12-28 14:00:00,2.82048,0.21764000000000003,2.8288645425,0.060480000000000006,0.017640000000000003,0.063,2.76,0.2,2.7672368890000003,2.86048,0.21764000000000003,2.8687476362,0.060480000000000006,0.017640000000000003,0.063,2.8,0.2,2.8071337695
2020-12-28 14:30:00,2.76728,0.24254000000000003,2.7778884517,0.07728,0.02254,0.0805,2.69,0.22,2.6989812893,2.80728,0.22254000000000002,2.8160868328,0.07728,0.02254,0.0805,2.73,0.2,2.7373162039
2020-12-28 15:00:00,2.74088,0.22484,2.7500865805,0.05088,0.01484,0.053,2.69,0.21,2.6981845749,2.78088,0.21484000000000003,2.7891665063,0.05088,0.01484,0.053,2.73,0.2,2.7373162039
2020-12-28 15:30:00,2.79888,0.26134,2.8110545797,0.038880000000000005,0.011340000000000001,0.0405,2.76,0.25,2.7712993342,2.81888,0.22134,2.8275565158,0.038880000000000005,0.011340000000000001,0.0405,2.7800000000000002,0.21,2.7879203719000003
2020-12-28 16:00:00,2.8391200000000003,0.25266,2.8503402341,0.009120000000000001,0.00266,0.0095,2.83,0.25,2.8410209433,2.86912,0.25266,2.8802233681000002,0.009120000000000001,0.00266,0.0095,2.86,0.25,2.8709057804
2020-12-28 16:30:00,2.95,0.31,2.9662434155,0.0,0.0,0.0,2.95,0.31,2.9662434155,2.98,0.25,2.9904681908,0.0,0.0,0.0,2.98,0.25,2.9904681908
2020-12-28 17:00:00,3.12,0.43,3.1494920225,0.0,0.0,0.0,3.12,0.43,3.1494920225,3.13,0.27,3.141623784,0.0,0.0,0.0,3.13,0.27,3.141623784
2020-12-28 17:30:00,3.16,0.33,3.177184288,0.0,0.0,0.0,3.16,0.33,3.177184288,3.19,0.32,3.2060099813,0.0,0.0,0.0,3.19,0.32,3.2060099813
2020-12-28 18:00:00,3.1,0.30000000000000004,3.1144823005,0.0,0.0,0.0,3.1,0.30000000000000004,3.1144823005,3.13,0.29,3.1434057963,0.0,0.0,0.0,3.13,0.29,3.1434057963
2020-12-28 18:30:00,2.9699999999999998,0.28,2.9831694555,0.0,0.0,0.0,2.9699999999999998,0.28,2.9831694555,3.0,0.27,3.0121254954,0.0,0.0,0.0,3.0,0.27,3.0121254954
2020-12-28 19:00:00,2.92,0.26,2.9315524897,0.0,0.0,0.0,2.92,0.26,2.9315524897,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,2.95,0.25,2.9605742686000003
2020-12-28 19:30:00,2.77,0.36,2.7932955447000003,0.0,0.0,0.0,2.77,0.36,2.7932955447000003,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75
2020-12-28 20:00:00,2.71,0.59,2.7734815666,0.0,0.0,0.0,2.71,0.59,2.7734815666,2.64,-0.24,2.6508866441,0.0,0.0,0.0,2.64,-0.24,2.6508866441
2020-12-28 20:30:00,2.63,0.25,2.6418554086,0.0,0.0,0.0,2.63,0.25,2.6418554086,2.64,0.04,2.6403030129,0.0,0.0,0.0,2.64,0.04,2.6403030129
2020-12-28 21:00:00,2.49,0.14,2.4939326374,0.0,0.0,0.0,2.49,0.14,2.4939326374,2.52,0.14,2.5238858928,0.0,0.0,0.0,2.52,0.14,2.5238858928
2020-12-28 21:30:00,2.34632,0.14476,2.3507813595,0.01632,0.00476,0.017,2.33,0.14,2.3342022192,2.36632,0.15476,2.3713753393,0.01632,0.00476,0.017,2.35,0.15,2.3547823679
2020-12-28 22:00:00,2.27976,0.14868,2.2846031165,0.02976,0.00868,0.031,2.25,0.14,2.2543513479,2.29976,0.14868,2.3045610862,0.02976,0.00868,0.031,2.27,0.14,2.2743130831
2020-12-28 22:30:00,2.1388,0.3084,2.1609201744,0.028800000000000003,0.008400000000000001,0.03,2.11,0.30000000000000004,2.1312203077,2.1188,-0.0916,2.1207791021,0.028800000000000003,0.008400000000000001,0.03,2.09,-0.1,2.0923909768
2020-12-28 23:00:00,2.01928,0.25854000000000005,2.0357638984,0.029280000000000004,0.00854,0.030500000000000003,1.99,0.25,2.0056420418,2.02928,-0.31146,2.0530427784,0.029280000000000004,0.00854,0.030500000000000003,2.0,-0.32,2.0254382242
2020-12-28 23:30:00,1.9388,0.1484,1.9444711363,0.028800000000000003,0.008400000000000001,0.03,1.9100000000000001,0.14,1.9151240169000001,1.9588,0.1484,1.9644133984,0.028800000000000003,0.008400000000000001,0.03,1.9300000000000002,0.14,1.9350710581000001
2020-12-29 00:00:00,1.8478400000000001,0.14812,1.8537670296000002,0.027840000000000004,0.00812,0.029,1.82,0.14,1.8253766735,1.87784,0.14812,1.8836726361,0.027840000000000004,0.00812,0.029,1.85,0.14,1.8552897348
2020-12-29 00:30:00,2.04928,0.14854,2.0546563338,0.029280000000000004,0.00854,0.030500000000000003,2.02,0.14,2.0248456731,2.06928,0.14854,2.0746045045,0.029280000000000004,0.00854,0.030500000000000003,2.04,0.14,2.0447982786
2020-12-29 01:00:00,2.3588,0.1484,2.3634635601,0.028800000000000003,0.008400000000000001,0.03,2.33,0.14,2.3342022192,2.3888,0.1484,2.3934051057,0.028800000000000003,0.008400000000000001,0.03,2.36,0.14,2.3641488955
2020-12-29 01:30:00,2.45832,0.14826,2.4627866838,0.02832,0.00826,0.029500000000000002,2.43,0.14,2.4340295808,2.48832,0.14826,2.4927329279,0.02832,0.00826,0.029500000000000002,2.46,0.14,2.4639805194
2020-12-29 02:00:00,2.43832,0.15826,2.4434505622,0.02832,0.00826,0.029500000000000002,2.41,0.15,2.4146635376,2.46832,0.14826,2.4727686204,0.02832,0.00826,0.029500000000000002,2.44,0.14,2.4440130933
2020-12-29 02:30:00,2.4288,0.1784,2.435343097,0.028800000000000003,0.008400000000000001,0.03,2.4,0.17,2.4060133,2.4588,0.16840000000000002,2.4645600013,0.028800000000000003,0.008400000000000001,0.03,2.43,0.16,2.4352617929
2020-12-29 03:00:00,2.40832,0.16826000000000002,2.4141906822,0.02832,0.00826,0.029500000000000002,2.38,0.16,2.3853720884,2.43832,0.15826,2.4434505622,0.02832,0.00826,0.029500000000000002,2.41,0.15,2.4146635376
2020-12-29 03:30:00,2.3588,0.16840000000000002,2.3648035859,0.028800000000000003,0.008400000000000001,0.03,2.33,0.16,2.3354871012,2.3888,0.1584,2.3940459478,0.028800000000000003,0.008400000000000001,0.03,2.36,0.15,2.3647621445
