Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-02 17:30:00,3.30928,0.31854000000000005,3.3245754391,0.029280000000000004,0.00854,0.030500000000000003,3.2800000000000002,0.31,3.2946168214,3.3492800000000003,0.31854000000000005,3.3643935932,0.029280000000000004,0.00854,0.030500000000000003,3.32,0.31,3.3344414825
2021-01-02 18:00:00,3.2897600000000002,0.27868000000000004,3.3015425789,0.02976,0.00868,0.031,3.26,0.27,3.2711618731,3.3297600000000003,0.27868000000000004,3.3414015323,0.02976,0.00868,0.031,3.3,0.27,3.311027031
2021-01-02 18:30:00,3.15976,0.24868,3.1695307224000002,0.02976,0.00868,0.031,3.13,0.24,3.139187793,3.18976,0.23868000000000003,3.1986773829,0.02976,0.00868,0.031,3.16,0.23,3.1683591968
2021-01-02 19:00:00,3.02928,0.24854,3.0394587429,0.029280000000000004,0.00854,0.030500000000000003,3.0,0.24,3.009584689,3.05928,0.23854000000000003,3.0685656992,0.029280000000000004,0.00854,0.030500000000000003,3.03,0.23,3.0387168345
2021-01-02 19:30:00,2.85976,0.18868000000000001,2.8659775645,0.02976,0.00868,0.031,2.83,0.18,2.8357186038,2.88976,0.17868,2.8952788121,0.02976,0.00868,0.031,2.86,0.17,2.8650479926
2021-01-02 20:00:00,2.76928,0.18854,2.7756907339,0.029280000000000004,0.00854,0.030500000000000003,2.74,0.18,2.7459060435,2.78928,0.13854000000000002,2.7927184337,0.029280000000000004,0.00854,0.030500000000000003,2.76,0.13,2.763059898
2021-01-02 20:30:00,2.69928,0.14854,2.7033639507,0.029280000000000004,0.00854,0.030500000000000003,2.67,0.14,2.6736678926,2.72928,0.13854000000000002,2.7327939275,0.029280000000000004,0.00854,0.030500000000000003,2.7,0.13,2.7031278179
2021-01-02 21:00:00,2.6392800000000003,0.14854,2.643456648,0.029280000000000004,0.00854,0.030500000000000003,2.61,0.14,2.6137520923,2.66928,0.14854,2.6734097797,0.029280000000000004,0.00854,0.030500000000000003,2.64,0.14,2.6437095151000003
2021-01-02 21:30:00,2.54168,0.16924,2.5473082656,0.03168,0.00924,0.033,2.51,0.16,2.5150944316,2.57168,0.16924,2.5772427515,0.03168,0.00924,0.033,2.54,0.16,2.5450343809
2021-01-02 22:00:00,2.46168,0.26924000000000003,2.4763599496,0.03168,0.00924,0.033,2.43,0.26,2.443869882,2.47168,0.08924000000000001,2.4732904803,0.03168,0.00924,0.033,2.44,0.08,2.4413111231
2021-01-02 22:30:00,2.28928,0.14854,2.2940939497,0.029280000000000004,0.00854,0.030500000000000003,2.26,0.14,2.2643321311,2.31928,0.14854,2.3240318092,0.029280000000000004,0.00854,0.030500000000000003,2.29,0.14,2.2942754848
2021-01-02 23:00:00,2.16024,0.14882,2.165360074,0.030240000000000003,0.008820000000000001,0.0315,2.13,0.14,2.1345959805,2.18024,0.14882,2.1853132155,0.030240000000000003,0.008820000000000001,0.0315,2.15,0.14,2.154553318
2021-01-02 23:30:00,2.06024,0.14882,2.0656079614,0.030240000000000003,0.008820000000000001,0.0315,2.03,0.14,2.0348218595,2.09024,0.14882,2.0955311141,0.030240000000000003,0.008820000000000001,0.0315,2.06,0.14,2.0647518011
2021-01-03 00:00:00,1.9802400000000002,0.14882,1.9858242243,0.030240000000000003,0.008820000000000001,0.0315,1.9500000000000002,0.14,1.9550191815,2.01024,0.14882,2.0157411168,0.030240000000000003,0.008820000000000001,0.0315,1.98,0.14,1.9849433241
2021-01-03 00:30:00,2.12928,0.14854,2.1344548367,0.029280000000000004,0.00854,0.030500000000000003,2.1,0.14,2.104661493,2.14928,0.14854,2.1544067977,0.029280000000000004,0.00854,0.030500000000000003,2.12,0.14,2.1246176127
2021-01-03 01:00:00,2.41832,0.15826,2.4234929028,0.02832,0.00826,0.029500000000000002,2.39,0.15,2.3947024867,2.44832,0.14826,2.4528048944,0.02832,0.00826,0.029500000000000002,2.42,0.14,2.4240462042
2021-01-03 01:30:00,2.50928,0.14854,2.5136726617000003,0.029280000000000004,0.00854,0.030500000000000003,2.48,0.14,2.4839484697,2.53928,0.14854,2.5436208542000003,0.029280000000000004,0.00854,0.030500000000000003,2.51,0.14,2.5139013505
2021-01-03 02:00:00,2.51072,0.14896,2.5151349864,0.030720000000000004,0.008960000000000001,0.032,2.48,0.14,2.4839484697,2.5407200000000003,0.14896,2.5450829456,0.030720000000000004,0.008960000000000001,0.032,2.51,0.14,2.5139013505
2021-01-03 02:30:00,2.51072,0.23896,2.5220659785,0.030720000000000004,0.008960000000000001,0.032,2.48,0.23,2.4906424874,2.52072,0.07896,2.5219563834,0.030720000000000004,0.008960000000000001,0.032,2.49,0.07,2.4909837414
2021-01-03 03:00:00,2.50928,0.48854000000000003,2.5563954017,0.029280000000000004,0.00854,0.030500000000000003,2.48,0.48,2.5260245446000003,2.45928,-0.23146000000000003,2.4701481433,0.029280000000000004,0.00854,0.030500000000000003,2.43,-0.24,2.4418230894
2021-01-03 03:30:00,2.4712,0.1791,2.4776816281,0.031200000000000002,0.0091,0.0325,2.44,0.17,2.4459149617,2.4912,0.1691,2.4969325682,0.031200000000000002,0.0091,0.0325,2.46,0.16,2.4651977608
2021-01-03 04:00:00,2.40168,0.17924,2.408359151,0.03168,0.00924,0.033,2.37,0.17,2.3760892239,2.43168,0.16924,2.4375622659,0.03168,0.00924,0.033,2.4,0.16,2.4053274205
2021-01-03 04:30:00,2.3112,0.15910000000000002,2.3166696463,0.031200000000000002,0.0091,0.0325,2.2800000000000002,0.15,2.2849288829,2.3412,0.15910000000000002,2.3465997209,0.031200000000000002,0.0091,0.0325,2.31,0.15,2.3148650069
2021-01-03 05:00:00,2.3312,0.18910000000000002,2.3388570392,0.031200000000000002,0.0091,0.0325,2.3,0.18,2.3070327263,2.3512,0.1791,2.3580115034,0.031200000000000002,0.0091,0.0325,2.32,0.17,2.32622011
2021-01-03 05:30:00,2.2812,0.18910000000000002,2.2890243009,0.031200000000000002,0.0091,0.0325,2.25,0.18,2.2571885167,2.3012,0.1791,2.3081590608,0.031200000000000002,0.0091,0.0325,2.27,0.17,2.2763567383
2021-01-03 06:00:00,2.28072,0.18896000000000002,2.2885343782,0.030720000000000004,0.008960000000000001,0.032,2.25,0.18,2.2571885167,2.30072,0.17896,2.3076696471,0.030720000000000004,0.008960000000000001,0.032,2.27,0.17,2.2763567383
2021-01-03 06:30:00,2.3621600000000003,0.20938,2.3714214829999998,0.03216,0.009380000000000001,0.0335,2.33,0.2,2.3385679379,2.39216,0.19938000000000003,2.4004545090000002,0.03216,0.009380000000000001,0.0335,2.36,0.19,2.3676359517
2021-01-03 07:00:00,2.45216,0.29938000000000003,2.4703677965,0.03216,0.009380000000000001,0.0335,2.42,0.29,2.4373140955,2.48216,0.28938,2.4989715985,0.03216,0.009380000000000001,0.0335,2.45,0.28,2.4659480934999998
2021-01-03 07:30:00,2.53072,0.30896,2.5495097568,0.030720000000000004,0.008960000000000001,0.032,2.5,0.30000000000000004,2.5179356624,2.56072,0.30896,2.5792912205,0.030720000000000004,0.008960000000000001,0.032,2.5300000000000002,0.30000000000000004,2.5477244749
2021-01-03 08:00:00,2.5407200000000003,0.30896,2.5594363442,0.030720000000000004,0.008960000000000001,0.032,2.51,0.30000000000000004,2.5278647116,2.57072,0.30896,2.5892194963,0.030720000000000004,0.008960000000000001,0.032,2.54,0.30000000000000004,2.5576551761
2021-01-03 08:30:00,2.65312,0.32966,2.6735222928,0.033120000000000004,0.00966,0.0345,2.62,0.32,2.6394696437,2.67312,0.32966,2.693370797,0.033120000000000004,0.00966,0.0345,2.64,0.32,2.6593232222000003
2021-01-03 09:00:00,2.70472,0.33596000000000004,2.7255053476,0.054720000000000005,0.015960000000000002,0.057,2.65,0.32,2.6692508312000003,2.7347200000000003,0.33596000000000004,2.7552790421,0.054720000000000005,0.015960000000000002,0.057,2.68,0.32,2.6990368653
2021-01-03 09:30:00,2.70816,0.32738,2.7278761427,0.12816000000000002,0.037380000000000004,0.1335,2.58,0.29,2.5962472918,2.74816,0.32738,2.7675911999,0.12816000000000002,0.037380000000000004,0.1335,2.62,0.29,2.6360007587
2021-01-03 10:00:00,2.67112,0.37616000000000005,2.697476302,0.26112,0.07616,0.272,2.41,0.30000000000000004,2.42860042,2.73112,0.38616000000000006,2.7582849744,0.26112,0.07616,0.272,2.47,0.31,2.4893774322
2021-01-03 10:30:00,2.6872,0.3946,2.7160178570999998,0.4272,0.1246,0.445,2.26,0.27,2.2760711764,2.7772,0.4046,2.806517593,0.4272,0.1246,0.445,2.35,0.28,2.3666220653
2021-01-03 11:00:00,2.7112,0.37160000000000004,2.7365474598,0.45120000000000005,0.1316,0.47000000000000003,2.26,0.24,2.2727076363,2.8212,0.3916,2.8482485847000003,0.45120000000000005,0.1316,0.47000000000000003,2.37,0.26,2.3842189497
2021-01-03 11:30:00,2.74648,0.33564000000000005,2.7669128284,0.39648000000000005,0.11564,0.41300000000000003,2.35,0.22,2.3602754077,2.83648,0.34564,2.8574614258,0.39648000000000005,0.11564,0.41300000000000003,2.44,0.23,2.4508161906
2021-01-03 12:00:00,2.7107200000000002,0.44146,2.7464322038,0.6907200000000001,0.20146000000000003,0.7195,2.02,0.24,2.0342074624,2.81072,0.46146000000000004,2.8483490394,0.6907200000000001,0.20146000000000003,0.7195,2.12,0.26,2.135883892
2021-01-03 12:30:00,2.64192,0.52556,2.6936879181,0.8419200000000001,0.24556000000000003,0.877,1.8,0.28,1.8216476059,2.78192,0.55556,2.8368513884,0.8419200000000001,0.24556000000000003,0.877,1.94,0.31,1.964611921
2021-01-03 13:00:00,2.51896,0.52678,2.5734522824,0.94896,0.27678,0.9885,1.57,0.25,1.589779859,2.68896,0.5667800000000001,2.7480439316,0.94896,0.27678,0.9885,1.74,0.29,1.7640011338
2021-01-03 13:30:00,2.50656,0.37858,2.5349883333000003,0.64656,0.18858000000000003,0.6735,1.8599999999999999,0.19,1.8696791169,2.65656,0.40858000000000005,2.6877962441000003,0.64656,0.18858000000000003,0.6735,2.01,0.22,2.0220039565
2021-01-03 14:00:00,2.5804,0.7397,2.6843286405,0.6504,0.1897,0.6775,1.9300000000000002,0.55,2.0068383094,2.6104000000000003,-0.0303,2.6105758464,0.6504,0.1897,0.6775,1.96,-0.22,1.9723082923000002
2021-01-03 14:30:00,2.66616,0.7388800000000001,2.7666501044,0.47616,0.13888,0.496,2.19,0.6000000000000001,2.2707047364,2.65616,-0.14112000000000002,2.6599061638,0.47616,0.13888,0.496,2.18,-0.28,2.1979080963
2021-01-03 15:00:00,2.69544,0.40242000000000006,2.7253144131,0.38544,0.11242,0.4015,2.31,0.29,2.3281322986,2.73544,0.25242000000000003,2.7470616757,0.38544,0.11242,0.4015,2.35,0.14,2.3541665192
2021-01-03 15:30:00,2.83824,0.23282000000000003,2.8477730686,0.07824,0.022820000000000003,0.0815,2.76,0.21,2.7679776011,2.87824,0.22282000000000002,2.8868519619,0.07824,0.022820000000000003,0.0815,2.8,0.2,2.8071337695
2021-01-03 16:00:00,2.95224,0.26232,2.9638712523,0.04224000000000001,0.012320000000000001,0.044,2.91,0.25,2.9207190895,2.9922400000000002,0.25232000000000004,3.0028595705,0.04224000000000001,0.012320000000000001,0.044,2.95,0.24,2.9597466108
2021-01-03 16:30:00,3.14744,0.43092,3.1768019454,0.03744,0.010920000000000001,0.039,3.11,0.42,3.1382319863,3.13744,0.25092000000000003,3.1474577996,0.03744,0.010920000000000001,0.039,3.1,0.24,3.1092764432
2021-01-03 17:00:00,3.426,0.7405,3.5051128726,0.036000000000000004,0.0105,0.0375,3.39,0.73,3.4677081769,3.356,-0.11950000000000001,3.3581268961,0.036000000000000004,0.0105,0.0375,3.32,-0.13,3.3225442059
2021-01-03 17:30:00,3.4084,0.7012,3.4797804528,0.038400000000000004,0.0112,0.04,3.37,0.6900000000000001,3.4399127896,3.3384,-0.1188,3.3405131342,0.038400000000000004,0.0112,0.04,3.3,-0.13,3.3025596134
2021-01-03 18:00:00,3.35552,0.7203600000000001,3.4319721735,0.03552,0.010360000000000001,0.037,3.32,0.71,3.3950699551,3.28552,-0.11964000000000001,3.2876975834,0.03552,0.010360000000000001,0.037,3.25,-0.13,3.2525989608
2021-01-03 18:30:00,3.2012,0.6591,3.268347327,0.031200000000000002,0.0091,0.0325,3.17,0.65,3.2359542642,3.1312,-0.1809,3.1364212488,0.031200000000000002,0.0091,0.0325,3.1,-0.19,3.1058171228
2021-01-03 19:00:00,3.03072,0.6489600000000001,3.0994213654,0.030720000000000004,0.008960000000000001,0.032,3.0,0.64,3.0675071312,2.9607200000000002,-0.19104000000000002,2.9668770113000003,0.030720000000000004,0.008960000000000001,0.032,2.93,-0.2,2.9368180059
2021-01-03 19:30:00,2.8712,0.3291,2.8899993512,0.031200000000000002,0.0091,0.0325,2.84,0.32,2.8579713085,2.8812,0.1091,2.8832648595,0.031200000000000002,0.0091,0.0325,2.85,0.1,2.8517538463000003
2021-01-03 20:00:00,2.7936,0.20980000000000001,2.8014669372,0.033600000000000005,0.0098,0.035,2.76,0.2,2.7672368890000003,2.8236,0.1998,2.8306601703,0.033600000000000005,0.0098,0.035,2.79,0.19,2.7964620505
2021-01-03 20:30:00,2.69504,0.20022,2.7024671413,0.03504,0.010220000000000002,0.036500000000000005,2.66,0.19,2.666777081,2.72504,0.19022000000000003,2.7316710362,0.03504,0.010220000000000002,0.036500000000000005,2.69,0.18,2.6960155786
2021-01-03 21:00:00,2.62072,0.14896,2.6249499805000003,0.030720000000000004,0.008960000000000001,0.032,2.59,0.14,2.5937810239,2.65072,0.14896,2.6549021828,0.030720000000000004,0.008960000000000001,0.032,2.62,0.14,2.6237377918
2021-01-03 21:30:00,2.51024,0.16882000000000003,2.5159103819,0.030240000000000003,0.008820000000000001,0.0315,2.48,0.16,2.4851559307,2.54024,0.15882000000000002,2.545200002,0.030240000000000003,0.008820000000000001,0.0315,2.51,0.15,2.5144780771
2021-01-03 22:00:00,2.3712,0.1691,2.3772219606,0.031200000000000002,0.0091,0.0325,2.34,0.16,2.3454637068,2.3912,0.15910000000000002,2.3964870644,0.031200000000000002,0.0091,0.0325,2.36,0.15,2.3647621445
2021-01-03 22:30:00,2.22216,0.14938,2.2271752176,0.03216,0.009380000000000001,0.0335,2.19,0.14,2.1944703233,2.25216,0.14938,2.2571085596,0.03216,0.009380000000000001,0.0335,2.22,0.14,2.2244100341
2021-01-03 23:00:00,2.12264,0.14952000000000001,2.1278996217,0.03264,0.00952,0.034,2.09,0.14,2.094683747,2.15264,0.14952000000000001,2.157826499,0.03264,0.00952,0.034,2.12,0.14,2.1246176127
2021-01-03 23:30:00,2.02168,0.14924,2.027180949,0.03168,0.00924,0.033,1.99,0.14,1.9949185447,2.04168,0.14924,2.0471272066,0.03168,0.00924,0.033,2.01,0.14,2.0148697228
2021-01-04 00:00:00,1.9197600000000001,0.14868,1.9255088159,0.02976,0.00868,0.031,1.8900000000000001,0.14,1.8951780919,1.9397600000000002,0.14868,1.9454497166,0.02976,0.00868,0.031,1.9100000000000001,0.14,1.9151240169000001
2021-01-04 00:30:00,2.10024,0.14882,2.1055059843,0.030240000000000003,0.008820000000000001,0.0315,2.07,0.14,2.074728898,2.13024,0.14882,2.1354320055000002,0.030240000000000003,0.008820000000000001,0.0315,2.1,0.14,2.104661493
2021-01-04 01:00:00,2.3812,0.1491,2.3858634181,0.031200000000000002,0.0091,0.0325,2.35,0.14,2.3541665192,2.4112,0.1491,2.4158055075,0.031200000000000002,0.0091,0.0325,2.38,0.14,2.3841140912
2021-01-04 01:30:00,2.47072,0.14896,2.4752063348,0.030720000000000004,0.008960000000000001,0.032,2.44,0.14,2.4440130933,2.5007200000000003,0.14896,2.5051526101,0.030720000000000004,0.008960000000000001,0.032,2.47,0.14,2.4739644298
2021-01-04 02:00:00,2.46976,0.14868,2.4742312341,0.02976,0.00868,0.031,2.44,0.14,2.4440130933,2.49976,0.14868,2.5041776693999998,0.02976,0.00868,0.031,2.47,0.14,2.4739644298
2021-01-04 02:30:00,2.45072,0.15896000000000002,2.4558698663,0.030720000000000004,0.008960000000000001,0.032,2.42,0.15,2.4246443038,2.48072,0.14896,2.4851882826000002,0.030720000000000004,0.008960000000000001,0.032,2.45,0.14,2.45399674
2021-01-04 03:00:00,2.44976,0.15868000000000002,2.4548937655,0.02976,0.00868,0.031,2.42,0.15,2.4246443038,2.47976,0.14868,2.4842132356,0.02976,0.00868,0.031,2.45,0.14,2.45399674
2021-01-04 03:30:00,2.42976,0.16868000000000002,2.4356080555,0.02976,0.00868,0.031,2.4,0.16,2.4053274205,2.45976,0.15868000000000002,2.4648729379,0.02976,0.00868,0.031,2.43,0.15,2.4346252278
2021-01-04 04:00:00,2.36928,0.18854,2.3767698774,0.029280000000000004,0.00854,0.030500000000000003,2.34,0.18,2.3469128659000003,2.39928,0.17854,2.4059137661,0.029280000000000004,0.00854,0.030500000000000003,2.37,0.17,2.3760892239
2021-01-04 04:30:00,2.36072,0.16896000000000003,2.3667586273,0.030720000000000004,0.008960000000000001,0.032,2.33,0.16,2.3354871012,2.38072,0.15896000000000002,2.3860209555000003,0.030720000000000004,0.008960000000000001,0.032,2.35,0.15,2.3547823679
2021-01-04 05:00:00,2.29216,0.15938000000000002,2.297694377,0.03216,0.009380000000000001,0.0335,2.26,0.15,2.264972406,2.3221600000000002,0.14938,2.326959701,0.03216,0.009380000000000001,0.0335,2.29,0.14,2.2942754848
2021-01-04 05:30:00,2.27408,0.15994000000000003,2.2796974909,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.24,0.15,2.2450167037,2.29408,0.16994,2.3003657644,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.26,0.16,2.2656566377000003
2021-01-04 06:00:00,2.35216,0.14938,2.3568986083,0.03216,0.009380000000000001,0.0335,2.32,0.14,2.3242202994,2.38216,0.14938,2.3868390499,0.03216,0.009380000000000001,0.0335,2.35,0.14,2.3541665192
2021-01-04 06:30:00,2.5912,0.2691,2.605135745,0.031200000000000002,0.0091,0.0325,2.56,0.26,2.5731692521,2.6212,0.2391,2.632082493,0.031200000000000002,0.0091,0.0325,2.59,0.23,2.6001923006
2021-01-04 07:00:00,2.83456,0.34008000000000005,2.8548878787,0.03456,0.01008,0.036000000000000004,2.8,0.33,2.8193793643,2.8745600000000002,0.33008000000000004,2.8934491528,0.03456,0.01008,0.036000000000000004,2.84,0.32,2.8579713085
2021-01-04 07:30:00,3.10456,0.41008000000000006,3.1315265287,0.03456,0.01008,0.036000000000000004,3.07,0.4,3.095948966,3.13456,0.37008,3.1563310346,0.03456,0.01008,0.036000000000000004,3.1,0.36,3.1208332221
2021-01-04 08:00:00,3.42552,0.8103600000000001,3.520066846,0.03552,0.010360000000000001,0.037,3.39,0.8,3.4831164207,3.40552,0.59036,3.4563118204,0.03552,0.010360000000000001,0.037,3.37,0.58,3.4195467536
2021-01-04 08:30:00,3.666,0.8105,3.7545261019,0.036000000000000004,0.0105,0.0375,3.63,0.8,3.7171090918000003,3.686,0.6905,3.7501181648,0.036000000000000004,0.0105,0.0375,3.65,0.68,3.7128021763
2021-01-04 09:00:00,3.70248,1.02114,3.8407141328,0.07248,0.021140000000000003,0.0755,3.63,1.0,3.7652224370000003,3.65248,0.34114000000000005,3.6683765687000003,0.07248,0.021140000000000003,0.0755,3.58,0.32,3.5942732228
2021-01-04 09:30:00,3.8026400000000002,0.8945200000000001,3.9064353316,0.15264000000000003,0.044520000000000004,0.159,3.65,0.85,3.7476659403,3.82264,0.69452,3.8852200195,0.15264000000000003,0.044520000000000004,0.159,3.67,0.65,3.7271168482
2021-01-04 10:00:00,3.77496,0.78978,3.8566922939,0.20496,0.05978000000000001,0.21350000000000002,3.5700000000000003,0.73,3.6438715674,3.83496,0.78978,3.9154400327000003,0.20496,0.05978000000000001,0.21350000000000002,3.63,0.73,3.7026747089
2021-01-04 10:30:00,3.71784,0.74812,3.7923630892,0.26784,0.07812000000000001,0.279,3.45,0.67,3.5144558612,3.78784,0.75812,3.8629623089000003,0.26784,0.07812000000000001,0.279,3.52,0.68,3.5850801944
2021-01-04 11:00:00,3.65104,0.83072,3.7443542567,0.5510400000000001,0.16072,0.5740000000000001,3.1,0.67,3.1715768949,3.74104,0.85072,3.8365485531,0.5510400000000001,0.16072,0.5740000000000001,3.19,0.6900000000000001,3.2637708253
2021-01-04 11:30:00,3.6960800000000003,0.8859400000000001,3.8007758484,0.46608000000000005,0.13594,0.48550000000000004,3.23,0.75,3.3159312417,3.78608,0.9059400000000001,3.8929589068,0.46608000000000005,0.13594,0.48550000000000004,3.32,0.77,3.4081226504
2021-01-04 12:00:00,3.75008,0.98794,3.8780311306,0.6100800000000001,0.17794000000000001,0.6355000000000001,3.14,0.81,3.2427920069,3.86008,1.01794,3.99204452,0.6100800000000001,0.17794000000000001,0.6355000000000001,3.25,0.84,3.3567990705
2021-01-04 12:30:00,3.77104,1.01322,3.9047864794000002,0.73104,0.21322000000000002,0.7615000000000001,3.04,0.8,3.1435012327,3.91104,1.05322,4.050371125,0.73104,0.21322000000000002,0.7615000000000001,3.18,0.84,3.2890728177
2021-01-04 13:00:00,3.78752,0.9238600000000001,3.8985670509,0.52752,0.15386000000000002,0.5495,3.26,0.77,3.3497014792,3.8875200000000003,0.94386,4.0004604048,0.52752,0.15386000000000002,0.5495,3.36,0.79,3.4516228067
2021-01-04 13:30:00,3.84344,0.88392,3.9437730158,0.49344000000000005,0.14392000000000002,0.514,3.35,0.74,3.4307579338,3.9634400000000003,0.9139200000000001,4.0674447015,0.49344000000000005,0.14392000000000002,0.514,3.47,0.77,3.5544057169
2021-01-04 14:00:00,3.9363200000000003,0.74726,4.0066211014,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.74,0.6900000000000001,3.8031171426,3.99632,0.75726,4.0674336196,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.8,0.7000000000000001,3.8639358173
2021-01-04 14:30:00,3.9275200000000003,0.7688600000000001,4.002069346,0.16752,0.04886,0.17450000000000002,3.76,0.72,3.8283155564999998,3.98752,0.7688600000000001,4.0609680435,0.16752,0.04886,0.17450000000000002,3.8200000000000003,0.72,3.8872612467
2021-01-04 15:00:00,3.87984,0.8041200000000001,3.9622931997,0.21984,0.06412000000000001,0.229,3.66,0.74,3.7340594532,3.9398400000000002,0.8141200000000001,4.0230747694,0.21984,0.06412000000000001,0.229,3.7199999999999998,0.75,3.7948517757999998
2021-01-04 15:30:00,3.77736,0.71548,3.8445234035,0.08736000000000001,0.025480000000000003,0.091,3.69,0.6900000000000001,3.7539579113,3.80736,0.71548,3.8740033299,0.08736000000000001,0.025480000000000003,0.091,3.7199999999999998,0.6900000000000001,3.7834508058000003
2021-01-04 16:00:00,3.73512,0.6731600000000001,3.7952952191,0.04512,0.013160000000000002,0.047,3.69,0.66,3.7485597234,3.76512,0.6731600000000001,3.8248232639,0.04512,0.013160000000000002,0.047,3.7199999999999998,0.66,3.7780947579
2021-01-04 16:30:00,3.7012,0.5291,3.7388271222,0.031200000000000002,0.0091,0.0325,3.67,0.52,3.706656175,3.7512,0.5191,3.7869468243,0.031200000000000002,0.0091,0.0325,3.7199999999999998,0.51,3.7547969319
2021-01-04 17:00:00,3.85216,0.5493800000000001,3.8911380148,0.03216,0.009380000000000001,0.0335,3.8200000000000003,0.54,3.8579787454,3.89216,0.5393800000000001,3.9293562132,0.03216,0.009380000000000001,0.0335,3.86,0.53,3.8962161131
2021-01-04 17:30:00,3.71312,0.46966,3.742704991,0.033120000000000004,0.00966,0.0345,3.68,0.46,3.7086385642,3.75312,0.45966,3.7811634519,0.033120000000000004,0.00966,0.0345,3.7199999999999998,0.45,3.7471188932
2021-01-04 18:00:00,3.56456,0.43008,3.590411787,0.03456,0.01008,0.036000000000000004,3.5300000000000002,0.42,3.5548980295,3.59456,0.39008000000000004,3.6156637012,0.03456,0.01008,0.036000000000000004,3.56,0.38,3.5802234566999998
2021-01-04 18:30:00,3.42072,0.32896000000000003,3.4365011276,0.030720000000000004,0.008960000000000001,0.032,3.39,0.32,3.4050697497,3.4607200000000002,0.32896000000000003,3.476319548,0.030720000000000004,0.008960000000000001,0.032,3.43,0.32,3.4448947734
2021-01-04 19:00:00,3.25168,0.31924,3.2673134224,0.03168,0.00924,0.033,3.22,0.31,3.2348879424,3.29168,0.30924,3.3061740124,0.03168,0.00924,0.033,3.26,0.30000000000000004,3.2737745799
2021-01-04 19:30:00,3.1512000000000002,0.2791,3.1635357197,0.031200000000000002,0.0091,0.0325,3.12,0.27,3.1316609012,3.1812,0.2691,3.1925613933,0.031200000000000002,0.0091,0.0325,3.15,0.26,3.1607119451
2021-01-04 20:00:00,3.0012,0.2791,3.0141496728,0.031200000000000002,0.0091,0.0325,2.9699999999999998,0.27,2.9822474746000003,3.0312,0.2691,3.0431214649,0.031200000000000002,0.0091,0.0325,3.0,0.26,3.0112455895
2021-01-04 20:30:00,2.9012000000000002,0.2391,2.911035941,0.031200000000000002,0.0091,0.0325,2.87,0.23,2.8792012781,2.9312,0.2291,2.940139495,0.031200000000000002,0.0091,0.0325,2.9,0.22,2.9083328558
2021-01-04 21:00:00,2.81216,0.21938000000000002,2.8207040699,0.03216,0.009380000000000001,0.0335,2.7800000000000002,0.21,2.7879203719000003,2.84216,0.20938,2.8498620054,0.03216,0.009380000000000001,0.0335,2.81,0.2,2.8171084466
2021-01-04 21:30:00,2.7512,0.2291,2.7607224145,0.031200000000000002,0.0091,0.0325,2.7199999999999998,0.22,2.7288825552000002,2.7712,0.21910000000000002,2.7798478825,0.031200000000000002,0.0091,0.0325,2.74,0.21,2.7480356621
2021-01-04 22:00:00,2.6521600000000003,0.20938,2.6604121203,0.03216,0.009380000000000001,0.0335,2.62,0.2,2.6276224995,2.67216,0.19938000000000003,2.6795879254,0.03216,0.009380000000000001,0.0335,2.64,0.19,2.6468282906000002
2021-01-04 22:30:00,2.42264,0.17952,2.4292821985,0.03264,0.00952,0.034,2.39,0.17,2.396038397,2.44264,0.16952,2.4485153052,0.03264,0.00952,0.034,2.41,0.16,2.4153053637
2021-01-04 23:00:00,2.2536,0.14980000000000002,2.2585732222,0.033600000000000005,0.0098,0.035,2.22,0.14,2.2244100341,2.2736,0.14980000000000002,2.2785295697,0.033600000000000005,0.0098,0.035,2.24,0.14,2.2443707359
2021-01-04 23:30:00,2.15504,0.15022000000000002,2.1602693003,0.03504,0.010220000000000002,0.036500000000000005,2.12,0.14,2.1246176127,2.17504,0.15022000000000002,2.1802213305,0.03504,0.010220000000000002,0.036500000000000005,2.14,0.14,2.1445745499
2021-01-05 00:00:00,2.14408,0.16994,2.1508041868,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.11,0.16,2.1160576552,2.1640800000000002,0.15994000000000003,2.1699822695,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.13,0.15,2.1352751578999998
2021-01-05 00:30:00,2.27792,0.17106000000000002,2.2843338307,0.03792,0.01106,0.0395,2.24,0.16,2.2457070156,2.30792,0.16106,2.3135330232999998,0.03792,0.01106,0.0395,2.27,0.15,2.2749505489
2021-01-05 01:00:00,2.57648,0.21064000000000002,2.5850760917,0.036480000000000005,0.01064,0.038,2.54,0.2,2.5478618487,2.60648,0.20064,2.6141909647,0.036480000000000005,0.01064,0.038,2.5700000000000003,0.19,2.5770137757000002
2021-01-05 01:30:00,2.6445600000000002,0.21008000000000002,2.6528911022,0.03456,0.01008,0.036000000000000004,2.61,0.2,2.6176516193,2.67456,0.20008,2.6820334077,0.03456,0.01008,0.036000000000000004,2.64,0.19,2.6468282906000002
2021-01-05 02:00:00,2.68216,0.20938,2.6903201018000003,0.03216,0.009380000000000001,0.0335,2.65,0.2,2.6575364532,2.71216,0.20938,2.7202301098,0.03216,0.009380000000000001,0.0335,2.68,0.2,2.6874523251999998
2021-01-05 02:30:00,2.64216,0.26938,2.655856745,0.03216,0.009380000000000001,0.0335,2.61,0.26,2.6229182221,2.6521600000000003,0.11938000000000001,2.6548454286,0.03216,0.009380000000000001,0.0335,2.62,0.11,2.6223081435999998
2021-01-05 03:00:00,2.66168,0.60924,2.7305152994,0.03168,0.00924,0.033,2.63,0.6000000000000001,2.6975729833,2.59168,-0.22076,2.6010652049000003,0.03168,0.00924,0.033,2.56,-0.23,2.5703112652
2021-01-05 03:30:00,2.5812,0.3491,2.6047004146,0.031200000000000002,0.0091,0.0325,2.55,0.34,2.5725668116,2.5912,0.0791,2.5924070379,0.031200000000000002,0.0091,0.0325,2.56,0.07,2.5609568524
2021-01-05 04:00:00,2.47168,0.20924,2.4805207921,0.03168,0.00924,0.033,2.44,0.2,2.4481829997,2.50168,0.19924000000000003,2.5096014425,0.03168,0.00924,0.033,2.47,0.19,2.477296914
2021-01-05 04:30:00,2.46168,0.20924,2.470556577,0.03168,0.00924,0.033,2.43,0.2,2.4382165613,2.48168,0.19924000000000003,2.4896650779,0.03168,0.00924,0.033,2.45,0.19,2.457356303
2021-01-05 05:00:00,2.4612,0.18910000000000002,2.4684538177,0.031200000000000002,0.0091,0.0325,2.43,0.18,2.4366575467000002,2.4812,0.1791,2.487655573,0.031200000000000002,0.0091,0.0325,2.45,0.17,2.4558908771
2021-01-05 05:30:00,2.43168,0.15924000000000002,2.4368883848,0.03168,0.00924,0.033,2.4,0.15,2.4046829313,2.46168,0.15924000000000002,2.4668250445,0.03168,0.00924,0.033,2.43,0.15,2.4346252278
2021-01-05 06:00:00,2.4912,0.1791,2.4976297264,0.031200000000000002,0.0091,0.0325,2.46,0.17,2.4658669875,2.5112,0.15910000000000002,2.5162349354,0.031200000000000002,0.0091,0.0325,2.48,0.15,2.4845321491
2021-01-05 06:30:00,2.71024,0.30882000000000004,2.7277776027,0.030240000000000003,0.008820000000000001,0.0315,2.68,0.30000000000000004,2.6967387712,2.7302400000000002,0.27882,2.7444400249000003,0.030240000000000003,0.008820000000000001,0.0315,2.7,0.27,2.7134664177000003
2021-01-05 07:00:00,2.92216,0.34938,2.9429722136,0.03216,0.009380000000000001,0.0335,2.89,0.34,2.9099312707,2.96216,0.33938,2.9815383026,0.03216,0.009380000000000001,0.0335,2.93,0.33,2.948525055
2021-01-05 07:30:00,3.17168,0.45924000000000004,3.2047551233,0.03168,0.00924,0.033,3.14,0.45,3.1720813357,3.20168,0.44924000000000003,3.2330436743,0.03168,0.00924,0.033,3.17,0.44,3.2003906012
2021-01-05 08:00:00,3.40168,0.5592400000000001,3.4473433539,0.03168,0.00924,0.033,3.37,0.55,3.4145863586000003,3.43168,0.5492400000000001,3.4753549747,0.03168,0.00924,0.033,3.4,0.54,3.4426152849
2021-01-05 08:30:00,3.79024,1.06882,3.9380573193,0.030240000000000003,0.008820000000000001,0.0315,3.76,1.06,3.9065585878,3.75024,0.48882000000000003,3.7819631212,0.030240000000000003,0.008820000000000001,0.0315,3.7199999999999998,0.48,3.7508399059
2021-01-05 09:00:00,3.9661600000000004,1.3563800000000001,4.1916812677,0.05616,0.016380000000000002,0.0585,3.91,1.34,4.1332432786,3.87616,0.44638000000000005,3.9017779857,0.05616,0.016380000000000002,0.0585,3.8200000000000003,0.43,3.8441253882
2021-01-05 09:30:00,3.77168,1.10924,3.9314098489,0.27168000000000003,0.07924,0.28300000000000003,3.5,1.03,3.6484106129000002,3.77168,0.5692400000000001,3.8143943425,0.27168000000000003,0.07924,0.28300000000000003,3.5,0.49,3.5341335572
2021-01-05 10:00:00,3.5664,0.8552000000000001,3.6675026926000003,0.5664,0.1652,0.59,3.0,0.6900000000000001,3.078327468,3.6464,0.8152,3.7364132534000003,0.5664,0.1652,0.59,3.08,0.65,3.1478405296
2021-01-05 10:30:00,3.48872,0.9079600000000001,3.6049353115000002,0.6787200000000001,0.19796000000000002,0.707,2.81,0.71,2.8983098523,3.58872,0.69796,3.6559621716,0.6787200000000001,0.19796000000000002,0.707,2.91,0.5,2.9526428839000003
2021-01-05 11:00:00,3.34032,0.8192600000000001,3.4393203762,0.82032,0.23926000000000003,0.8545,2.52,0.58,2.5858847615,3.50032,0.85926,3.6042430343,0.82032,0.23926000000000003,0.8545,2.68,0.62,2.7507817071
2021-01-05 11:30:00,3.44528,0.9240400000000001,3.5670441825,0.9052800000000001,0.26404,0.9430000000000001,2.54,0.66,2.6243475380000003,3.62528,0.9740400000000001,3.7538525544,0.9052800000000001,0.26404,0.9430000000000001,2.7199999999999998,0.71,2.8111385594
2021-01-05 12:00:00,3.57584,1.02962,3.7211220149,0.85584,0.24962,0.8915000000000001,2.7199999999999998,0.78,2.8296289509,3.76584,1.07962,3.9175413527,0.85584,0.24962,0.8915000000000001,2.91,0.8300000000000001,3.0260535355
2021-01-05 12:30:00,3.5477600000000002,1.03518,3.6957000216,0.9777600000000001,0.28518000000000004,1.0185,2.5700000000000003,0.75,2.6772000299,3.72776,1.08518,3.8825005151000003,0.9777600000000001,0.28518000000000004,1.0185,2.75,0.8,2.8640006983
2021-01-05 13:00:00,3.35776,1.05768,3.5204032724000003,0.67776,0.19768000000000002,0.706,2.68,0.86,2.814604768,3.40776,0.46768000000000004,3.439702429,0.67776,0.19768000000000002,0.706,2.73,0.27,2.7433191575
2021-01-05 13:30:00,3.58936,1.16398,3.7733744381000003,0.45936000000000005,0.13398000000000002,0.47850000000000004,3.13,1.03,3.2951176003000002,3.58936,0.38398000000000004,3.6098401419,0.45936000000000005,0.13398000000000002,0.47850000000000004,3.13,0.25,3.1399681527
2021-01-05 14:00:00,3.86072,1.31396,4.0781919768,0.6307200000000001,0.18396,0.657,3.23,1.13,3.4219585035,3.87072,0.54396,3.9087550192,0.6307200000000001,0.18396,0.657,3.24,0.36,3.2599386497
2021-01-05 14:30:00,3.80872,1.21796,3.9987216207,0.43872000000000005,0.12796000000000002,0.457,3.37,1.09,3.5418921496999998,3.81872,0.44796,3.8449044982,0.43872000000000005,0.12796000000000002,0.457,3.38,0.32,3.3951141365
2021-01-05 15:00:00,3.7624,1.2157,3.9539322516,0.3624,0.1057,0.3775,3.4,1.11,3.576604535,3.7624,0.43570000000000003,3.7875438281,0.3624,0.1057,0.3775,3.4,0.33,3.4159771662000002
2021-01-05 15:30:00,3.7050400000000003,1.05522,3.8523772725,0.15504,0.04522,0.1615,3.55,1.01,3.6908806537,3.65504,0.26522,3.6646499219,0.15504,0.04522,0.1615,3.5,0.22,3.5069074695999998
2021-01-05 16:00:00,3.61592,0.97506,3.745079365,0.08592000000000001,0.025060000000000002,0.08950000000000001,3.5300000000000002,0.9500000000000001,3.6555984462,3.55592,0.19506,3.5612659898,0.08592000000000001,0.025060000000000002,0.08950000000000001,3.47,0.17,3.4741617694
2021-01-05 16:30:00,3.6650400000000003,0.8702200000000001,3.7669352331,0.03504,0.010220000000000002,0.036500000000000005,3.63,0.86,3.7304825425,3.59504,0.15022000000000002,3.5981771288,0.03504,0.010220000000000002,0.036500000000000005,3.56,0.14,3.5627517455
2021-01-05 17:00:00,3.7907200000000003,0.8889600000000001,3.8935598108000002,0.030720000000000004,0.008960000000000001,0.032,3.76,0.88,3.8616058836000002,3.72072,0.14896,3.7237006324,0.030720000000000004,0.008960000000000001,0.032,3.69,0.14,3.6926548715000003
2021-01-05 17:30:00,3.61264,0.57952,3.6588264785,0.03264,0.00952,0.034,3.58,0.5700000000000001,3.6250931023,3.60264,0.39952000000000004,3.6247249827,0.03264,0.00952,0.034,3.5700000000000003,0.39,3.5912393404
2021-01-05 18:00:00,3.5112,0.3891,3.5326936253,0.031200000000000002,0.0091,0.0325,3.48,0.38,3.5006856471,3.5412,0.3791,3.5614342967,0.031200000000000002,0.0091,0.0325,3.51,0.37,3.5294475488
2021-01-05 18:30:00,3.46928,0.36854000000000003,3.4888000014,0.029280000000000004,0.00854,0.030500000000000003,3.44,0.36,3.4587859142,3.49928,0.36854000000000003,3.5186335771,0.029280000000000004,0.00854,0.030500000000000003,3.47,0.36,3.4886243707
2021-01-05 19:00:00,3.3312,0.30910000000000004,3.345509864,0.031200000000000002,0.0091,0.0325,3.3,0.30000000000000004,3.3136083052,3.3612,0.29910000000000003,3.3744816269,0.031200000000000002,0.0091,0.0325,3.33,0.29,3.3426037754999998
2021-01-05 19:30:00,3.10976,0.23868000000000003,3.1189061223,0.02976,0.00868,0.031,3.08,0.23,3.0885757235,3.13976,0.23868000000000003,3.148818985,0.02976,0.00868,0.031,3.11,0.23,3.1184932259
2021-01-05 20:00:00,2.9912,0.2591,3.0024007477,0.031200000000000002,0.0091,0.0325,2.96,0.25,2.9705386717,3.0212,0.24910000000000002,3.0314518386,0.031200000000000002,0.0091,0.0325,2.99,0.24,2.9996166422
2021-01-05 20:30:00,2.95024,0.23882000000000003,2.959890378,0.030240000000000003,0.008820000000000001,0.0315,2.92,0.23,2.9290442127,2.9802400000000002,0.22882000000000002,2.9890113834000003,0.030240000000000003,0.008820000000000001,0.0315,2.95,0.22,2.9581920154
2021-01-05 21:00:00,2.83024,0.21882000000000001,2.8386864304,0.030240000000000003,0.008820000000000001,0.0315,2.8,0.21,2.8078639568,2.86024,0.21882000000000001,2.8685980984,0.030240000000000003,0.008820000000000001,0.0315,2.83,0.21,2.8377808231
2021-01-05 21:30:00,2.6716800000000003,0.21924000000000002,2.6806604037,0.03168,0.00924,0.033,2.64,0.21,2.6483391022,2.70168,0.21924000000000002,2.710561012,0.03168,0.00924,0.033,2.67,0.21,2.6782456945
2021-01-05 22:00:00,2.4912,0.1691,2.4969325682,0.031200000000000002,0.0091,0.0325,2.46,0.16,2.4651977608,2.5212,0.15910000000000002,2.5262150047,0.031200000000000002,0.0091,0.0325,2.49,0.15,2.4945139807
2021-01-05 22:30:00,2.28168,0.15924000000000002,2.2872299841,0.03168,0.00924,0.033,2.25,0.15,2.2549944568,2.31168,0.14924,2.3164923915,0.03168,0.00924,0.033,2.2800000000000002,0.14,2.2842942017
2021-01-05 23:00:00,2.14216,0.15938000000000002,2.148080876,0.03216,0.009380000000000001,0.0335,2.11,0.15,2.1153250341,2.17216,0.14938,2.1772903917,0.03216,0.009380000000000001,0.0335,2.14,0.14,2.1445745499
2021-01-05 23:30:00,2.0721600000000002,0.15938000000000002,2.0782803107,0.03216,0.009380000000000001,0.0335,2.04,0.15,2.045507272,2.10216,0.14938,2.1074608063,0.03216,0.009380000000000001,0.0335,2.07,0.14,2.074728898
2021-01-06 00:00:00,2.0512,0.15910000000000002,2.0573609917,0.031200000000000002,0.0091,0.0325,2.02,0.15,2.0255616505,2.0712,0.1491,2.076559715,0.031200000000000002,0.0091,0.0325,2.04,0.14,2.0447982786
2021-01-06 00:30:00,2.21216,0.17938,2.2194208817,0.03216,0.009380000000000001,0.0335,2.18,0.17,2.1866183938,2.24216,0.16938,2.2485486541,0.03216,0.009380000000000001,0.0335,2.21,0.16,2.2157842855
2021-01-06 01:00:00,2.54216,0.20938,2.5507680118,0.03216,0.009380000000000001,0.0335,2.51,0.2,2.5179555199,2.56216,0.19938000000000003,2.5699058835,0.03216,0.009380000000000001,0.0335,2.5300000000000002,0.19,2.5371243564
2021-01-06 01:30:00,2.61168,0.20924,2.6200484347,0.03168,0.00924,0.033,2.58,0.2,2.587740327,2.64168,0.19924000000000003,2.6491828551000003,0.03168,0.00924,0.033,2.61,0.19,2.6169065707
2021-01-06 02:00:00,2.61264,0.20952,2.6210277374,0.03264,0.00952,0.034,2.58,0.2,2.587740327,2.64264,0.19952,2.6501612026,0.03264,0.00952,0.034,2.61,0.19,2.6169065707
2021-01-06 02:30:00,2.5912,0.2091,2.5996230977,0.031200000000000002,0.0091,0.0325,2.56,0.2,2.5678006153,2.6212,0.18910000000000002,2.6280122241,0.031200000000000002,0.0091,0.0325,2.59,0.18,2.5962472918
2021-01-06 03:00:00,2.5602400000000003,0.20882,2.5687418418,0.030240000000000003,0.008820000000000001,0.0315,2.5300000000000002,0.2,2.5378928267000003,2.58024,0.20882,2.5886761578,0.030240000000000003,0.008820000000000001,0.0315,2.55,0.2,2.5578311125
2021-01-06 03:30:00,2.4931200000000002,0.20966,2.5019201926,0.033120000000000004,0.00966,0.0345,2.46,0.2,2.4681166909,2.51312,0.18966000000000002,2.5202664641,0.033120000000000004,0.00966,0.0345,2.48,0.18,2.4865236777
2021-01-06 04:00:00,2.45216,0.18938000000000002,2.4594620245,0.03216,0.009380000000000001,0.0335,2.42,0.18,2.4266849816000002,2.47216,0.17938,2.4786593655,0.03216,0.009380000000000001,0.0335,2.44,0.17,2.4459149617
2021-01-06 04:30:00,2.40216,0.19938000000000003,2.4104200982,0.03216,0.009380000000000001,0.0335,2.37,0.19,2.3776038358,2.43216,0.18938000000000002,2.4395218896,0.03216,0.009380000000000001,0.0335,2.4,0.18,2.4067405344
2021-01-06 05:00:00,2.36928,0.17854,2.3759975274,0.029280000000000004,0.00854,0.030500000000000003,2.34,0.17,2.346167087,2.38928,0.17854,2.3959414538,0.029280000000000004,0.00854,0.030500000000000003,2.36,0.17,2.3661149592
2021-01-06 05:30:00,2.3712,0.1491,2.3758830464000003,0.031200000000000002,0.0091,0.0325,2.34,0.14,2.3441842931,2.3912,0.1491,2.3958439536,0.031200000000000002,0.0091,0.0325,2.36,0.14,2.3641488955
2021-01-06 06:00:00,2.48216,0.16938,2.4879324448,0.03216,0.009380000000000001,0.0335,2.45,0.16,2.4552189312,2.51216,0.16938,2.5178636679,0.03216,0.009380000000000001,0.0335,2.48,0.16,2.4851559307
2021-01-06 06:30:00,2.6912000000000003,0.30910000000000004,2.7088928089,0.031200000000000002,0.0091,0.0325,2.66,0.30000000000000004,2.6768638367,2.7212,0.29910000000000003,2.7375884004,0.031200000000000002,0.0091,0.0325,2.69,0.29,2.7055868125
2021-01-06 07:00:00,2.91072,0.38896000000000003,2.9365934005,0.030720000000000004,0.008960000000000001,0.032,2.88,0.38,2.9049612734,2.9407200000000002,0.37896,2.9650370655,0.030720000000000004,0.008960000000000001,0.032,2.91,0.37,2.9334280288
2021-01-06 07:30:00,3.17216,0.41938000000000003,3.1997622802,0.03216,0.009380000000000001,0.0335,3.14,0.41000000000000003,3.1666543859,3.20216,0.40938,3.2282225218,0.03216,0.009380000000000001,0.0335,3.17,0.4,3.1951369298
2021-01-06 08:00:00,3.55072,0.7889600000000001,3.6373163734,0.030720000000000004,0.008960000000000001,0.032,3.52,0.78,3.6053848616,3.56072,0.59896,3.6107450755,0.030720000000000004,0.008960000000000001,0.032,3.5300000000000002,0.59,3.5789663312
2021-01-06 08:30:00,3.76024,1.09882,3.9175005105,0.030240000000000003,0.008820000000000001,0.0315,3.73,1.09,3.8860005147,3.72024,0.5488200000000001,3.7605038293,0.030240000000000003,0.008820000000000001,0.0315,3.69,0.54,3.7293028839
2021-01-06 09:00:00,3.57856,0.83708,3.6751591258,0.05856000000000001,0.01708,0.061,3.52,0.8200000000000001,3.6142495762999998,3.60856,0.71708,3.6791179649,0.05856000000000001,0.01708,0.061,3.55,0.7000000000000001,3.6183559803
2021-01-06 09:30:00,3.60408,0.7374400000000001,3.6787512012,0.09408000000000001,0.027440000000000003,0.098,3.51,0.71,3.5810892198,3.64408,0.7374400000000001,3.7179479286,0.09408000000000001,0.027440000000000003,0.098,3.55,0.71,3.6203038547
2021-01-06 10:00:00,3.6036799999999998,0.7102400000000001,3.6730029131,0.10368000000000001,0.030240000000000003,0.108,3.5,0.68,3.5654452737,3.65368,0.7102400000000001,3.7220717887,0.10368000000000001,0.030240000000000003,0.108,3.55,0.68,3.6145400814
2021-01-06 10:30:00,3.5744800000000003,0.7021400000000001,3.6427884718,0.14448000000000003,0.042140000000000004,0.1505,3.43,0.66,3.4929214134,3.63448,0.7021400000000001,3.7016814355000003,0.14448000000000003,0.042140000000000004,0.1505,3.49,0.66,3.5518586684
2021-01-06 11:00:00,3.47928,0.6385400000000001,3.5373892421,0.26928,0.07854000000000001,0.2805,3.21,0.56,3.2584812413,3.54928,0.64854,3.6080455443,0.26928,0.07854000000000001,0.2805,3.2800000000000002,0.5700000000000001,3.329159053
2021-01-06 11:30:00,3.44672,0.5894600000000001,3.4967616233,0.30672000000000005,0.08946000000000001,0.3195,3.14,0.5,3.1795597179,3.5167200000000003,0.5994600000000001,3.5674461243,0.30672000000000005,0.08946000000000001,0.3195,3.21,0.51,3.2502615279000002
2021-01-06 12:00:00,3.47912,0.84016,3.5791262621,0.54912,0.16016000000000002,0.5720000000000001,2.93,0.68,3.0078730026,3.66912,0.88016,3.7732112583,0.54912,0.16016000000000002,0.5720000000000001,3.12,0.72,3.2019993754
2021-01-06 12:30:00,3.46664,1.02152,3.6140138351,0.8966400000000001,0.26152000000000003,0.934,2.5700000000000003,0.76,2.6800186567,3.6166400000000003,1.06152,3.7692054335,0.8966400000000001,0.26152000000000003,0.934,2.7199999999999998,0.8,2.8352072235
2021-01-06 13:00:00,3.40904,1.07222,3.5736828972,0.8990400000000001,0.26222,0.9365,2.51,0.81,2.6374609002,3.54904,1.03222,3.6961010606,0.8990400000000001,0.26222,0.9365,2.65,0.77,2.7596014205
2021-01-06 13:30:00,3.44376,1.03068,3.5946883314,0.8937600000000001,0.26068,0.931,2.55,0.77,2.6637192044,3.58376,0.9506800000000001,3.7077119899,0.8937600000000001,0.26068,0.931,2.69,0.6900000000000001,2.7770848025
2021-01-06 14:00:00,3.45384,0.8986200000000001,3.5688273494000002,0.7838400000000001,0.22862000000000002,0.8165,2.67,0.67,2.7527804126,3.60384,0.9286200000000001,3.7215585243,0.7838400000000001,0.22862000000000002,0.8165,2.8200000000000003,0.7000000000000001,2.9055808369
2021-01-06 14:30:00,3.46024,0.85382,3.5640243335,0.63024,0.18382,0.6565000000000001,2.83,0.67,2.9082297021,3.57024,0.88382,3.6780091694,0.63024,0.18382,0.6565000000000001,2.94,0.7000000000000001,3.0221846403
2021-01-06 15:00:00,3.69592,1.10006,3.8561582761,0.44592000000000004,0.13006,0.4645,3.25,0.97,3.3916662572,3.71592,0.6200600000000001,3.7672982162,0.44592000000000004,0.13006,0.4645,3.27,0.49,3.3065087328000002
2021-01-06 15:30:00,3.71184,0.8076200000000001,3.7986848053,0.23184000000000002,0.06762,0.24150000000000002,3.48,0.74,3.5578083141,3.7618400000000003,0.81762,3.8496678623,0.23184000000000002,0.06762,0.24150000000000002,3.5300000000000002,0.75,3.6087948127000002
2021-01-06 16:00:00,3.69496,0.76478,3.7732768054,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.61,0.74,3.6850644499,3.74496,0.77478,3.8242658707,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.66,0.75,3.7360540681
2021-01-06 16:30:00,3.51312,0.46966,3.5443747897,0.033120000000000004,0.00966,0.0345,3.48,0.46,3.5102706448000003,3.55312,0.45966,3.5827292739,0.033120000000000004,0.00966,0.0345,3.52,0.45,3.5486476297
2021-01-06 17:00:00,3.63024,0.43882000000000004,3.6566658926,0.030240000000000003,0.008820000000000001,0.0315,3.6,0.43,3.6255896072000002,3.67024,0.42882000000000003,3.6952061174,0.030240000000000003,0.008820000000000001,0.0315,3.64,0.42,3.6641506519
2021-01-06 17:30:00,3.5397600000000002,0.38868,3.5610353831,0.02976,0.00868,0.031,3.51,0.38,3.5305098782,3.56976,0.37868,3.589788991,0.02976,0.00868,0.031,3.54,0.37,3.5592836358
2021-01-06 18:00:00,3.4607200000000002,0.33896000000000004,3.4772800865,0.030720000000000004,0.008960000000000001,0.032,3.43,0.33,3.4458380693,3.49072,0.32896000000000003,3.5061860761,0.030720000000000004,0.008960000000000001,0.032,3.46,0.32,3.4747661792
2021-01-06 18:30:00,3.36976,0.29868,3.3829709133,0.02976,0.00868,0.031,3.34,0.29,3.3525661813,3.39976,0.28868000000000005,3.4119941676,0.02976,0.00868,0.031,3.37,0.28,3.3816120416
2021-01-06 19:00:00,3.26024,0.29882000000000003,3.2739056569000002,0.030240000000000003,0.008820000000000001,0.0315,3.23,0.29,3.2429924453,3.29024,0.28882,3.3028921039,0.030240000000000003,0.008820000000000001,0.0315,3.26,0.28,3.272002445
2021-01-06 19:30:00,3.11024,0.26882,3.1218355258,0.030240000000000003,0.008820000000000001,0.0315,3.08,0.26,3.0909545451,3.15024,0.25882,3.1608542912,0.030240000000000003,0.008820000000000001,0.0315,3.12,0.25,3.13
2021-01-06 20:00:00,2.96976,0.26868000000000003,2.9818892334,0.02976,0.00868,0.031,2.94,0.26,2.9514742079,2.99976,0.25868,3.0108927912,0.02976,0.00868,0.031,2.9699999999999998,0.25,2.9805033132
2021-01-06 20:30:00,2.95976,0.26868000000000003,2.9719300463,0.02976,0.00868,0.031,2.93,0.26,2.941513216,2.98976,0.25868,3.0009298892,0.02976,0.00868,0.031,2.96,0.25,2.9705386717
2021-01-06 21:00:00,2.85976,0.29868,2.8753151132,0.02976,0.00868,0.031,2.83,0.29,2.8448198537,2.87976,0.15868000000000002,2.8841284645,0.02976,0.00868,0.031,2.85,0.15,2.8539446386
2021-01-06 21:30:00,2.80024,0.58882,2.8614774243000003,0.030240000000000003,0.008820000000000001,0.0315,2.77,0.58,2.8300706705,2.7302400000000002,-0.25118,2.741769839,0.030240000000000003,0.008820000000000001,0.0315,2.7,-0.26,2.7124896313
2021-01-06 22:00:00,2.59024,0.29882000000000003,2.6074195385,0.030240000000000003,0.008820000000000001,0.0315,2.56,0.29,2.5763734201,2.58024,0.04882,2.5807018135,0.030240000000000003,0.008820000000000001,0.0315,2.55,0.04,2.5503137062
2021-01-06 22:30:00,2.3188,0.3784,2.3494722812,0.028800000000000003,0.008400000000000001,0.03,2.29,0.37,2.3196982562,2.2888,-0.1516,2.2938151626,0.028800000000000003,0.008400000000000001,0.03,2.26,-0.16,2.2656566377000003
2021-01-06 23:00:00,2.18928,0.16854000000000002,2.195757876,0.029280000000000004,0.00854,0.030500000000000003,2.16,0.16,2.1659178193,2.20928,0.14854,2.2142678813,0.029280000000000004,0.00854,0.030500000000000003,2.18,0.14,2.1844907873
2021-01-06 23:30:00,2.13024,0.16882000000000003,2.136918962,0.030240000000000003,0.008820000000000001,0.0315,2.1,0.16,2.106086418,2.15024,0.15882000000000002,2.1560973656,0.030240000000000003,0.008820000000000001,0.0315,2.12,0.15,2.1252999788
2021-01-07 00:00:00,2.05976,0.16868000000000002,2.0666553172,0.02976,0.00868,0.031,2.03,0.16,2.0362956563,2.07976,0.15868000000000002,2.0858046409,0.02976,0.00868,0.031,2.05,0.15,2.0554804791
2021-01-07 00:30:00,2.21976,0.16868000000000002,2.2261597876,0.02976,0.00868,0.031,2.19,0.16,2.1958369703,2.23976,0.15868000000000002,2.2453739555,0.02976,0.00868,0.031,2.21,0.15,2.2150846485
2021-01-07 01:00:00,2.54024,0.17882,2.5465262319,0.030240000000000003,0.008820000000000001,0.0315,2.51,0.17,2.5157503851,2.5602400000000003,0.15882000000000002,2.5651613302,0.030240000000000003,0.008820000000000001,0.0315,2.5300000000000002,0.15,2.5344427395
2021-01-07 01:30:00,2.59976,0.17868,2.6058930523,0.02976,0.00868,0.031,2.5700000000000003,0.17,2.5756164311000003,2.6197600000000003,0.15868000000000002,2.6245612586,0.02976,0.00868,0.031,2.59,0.15,2.5943399931
2021-01-07 02:00:00,2.6392800000000003,0.17854,2.6453119759,0.029280000000000004,0.00854,0.030500000000000003,2.61,0.17,2.6155305389,2.65928,0.15854000000000001,2.6640016986,0.029280000000000004,0.00854,0.030500000000000003,2.63,0.15,2.6342740936
2021-01-07 02:30:00,2.6388,0.2084,2.6470164336,0.028800000000000003,0.008400000000000001,0.03,2.61,0.2,2.6176516193,2.6588000000000003,0.19840000000000002,2.6661920411,0.028800000000000003,0.008400000000000001,0.03,2.63,0.19,2.6368541863
2021-01-07 03:00:00,2.58928,0.19854000000000002,2.5968806384,0.029280000000000004,0.00854,0.030500000000000003,2.56,0.19,2.5670410982,2.61928,0.17854,2.625357928,0.029280000000000004,0.00854,0.030500000000000003,2.59,0.17,2.5955731544000002
2021-01-07 03:30:00,2.5602400000000003,0.17882,2.5664772451999998,0.030240000000000003,0.008820000000000001,0.0315,2.5300000000000002,0.17,2.5357050302,2.60024,0.17882,2.6063815243,0.030240000000000003,0.008820000000000001,0.0315,2.5700000000000003,0.17,2.5756164311000003
2021-01-07 04:00:00,2.5197599999999998,0.17868,2.5260872907,0.02976,0.00868,0.031,2.49,0.17,2.4957964661,2.54976,0.16868000000000002,2.5553334420000002,0.02976,0.00868,0.031,2.52,0.16,2.5250742563
2021-01-07 04:30:00,2.48928,0.17854,2.4956745481000002,0.029280000000000004,0.00854,0.030500000000000003,2.46,0.17,2.4658669875,2.50928,0.16854000000000002,2.5149337665,0.029280000000000004,0.00854,0.030500000000000003,2.48,0.16,2.4851559307
2021-01-07 05:00:00,2.42928,0.17854,2.4358320652,0.029280000000000004,0.00854,0.030500000000000003,2.4,0.17,2.4060133,2.45928,0.16854000000000002,2.4650484478,0.029280000000000004,0.00854,0.030500000000000003,2.43,0.16,2.4352617929
2021-01-07 05:30:00,2.37976,0.14868,2.3844000084,0.02976,0.00868,0.031,2.35,0.14,2.3541665192,2.39976,0.14868,2.4043614121,0.02976,0.00868,0.031,2.37,0.14,2.3741314201
