Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-07 06:00:00,2.5397600000000002,0.15868000000000002,2.5447122038,0.02976,0.00868,0.031,2.51,0.15,2.5144780771,2.55976,0.14868,2.5640742969,0.02976,0.00868,0.031,2.5300000000000002,0.14,2.5338705571
2021-01-07 06:30:00,2.73072,0.25896,2.7429713815,0.030720000000000004,0.008960000000000001,0.032,2.7,0.25,2.7115493726,2.7507200000000003,0.24896000000000001,2.7619633596,0.030720000000000004,0.008960000000000001,0.032,2.7199999999999998,0.24,2.7305677065
2021-01-07 07:00:00,2.97024,0.31882000000000005,2.9873017675,0.030240000000000003,0.008820000000000001,0.0315,2.94,0.31,2.9562983611,3.00024,0.30882000000000004,3.0160918172,0.030240000000000003,0.008820000000000001,0.0315,2.9699999999999998,0.30000000000000004,2.9851130632
2021-01-07 07:30:00,3.2702400000000003,0.47882,3.3051079029,0.030240000000000003,0.008820000000000001,0.0315,3.24,0.47000000000000003,3.273912033,3.30024,0.46882,3.3333731039,0.030240000000000003,0.008820000000000001,0.0315,3.27,0.46,3.3021962389
2021-01-07 08:00:00,3.68928,0.7185400000000001,3.7586016881,0.029280000000000004,0.00854,0.030500000000000003,3.66,0.71,3.7282301431000002,3.72928,0.7185400000000001,3.7978716474,0.029280000000000004,0.00854,0.030500000000000003,3.7,0.71,3.7675058062
2021-01-07 08:30:00,4.04024,0.9288200000000001,4.145629729,0.030240000000000003,0.008820000000000001,0.0315,4.01,0.92,4.1141827864,4.05024,0.71882,4.1135320893,0.030240000000000003,0.008820000000000001,0.0315,4.02,0.71,4.0822175346
2021-01-07 09:00:00,4.128,0.884,4.2215921167,0.048,0.014,0.05,4.08,0.87,4.1717262614,4.178,0.894,4.2725776763,0.048,0.014,0.05,4.13,0.88,4.2227123984
2021-01-07 09:30:00,4.17264,0.8470200000000001,4.2577420601,0.09264000000000001,0.027020000000000002,0.0965,4.08,0.8200000000000001,4.161586236,4.23264,0.8570200000000001,4.3185326964,0.09264000000000001,0.027020000000000002,0.0965,4.14,0.8300000000000001,4.222380845
2021-01-07 10:00:00,4.1636,0.8648,4.2524632861,0.15360000000000001,0.0448,0.16,4.01,0.8200000000000001,4.0929817982,4.2236,0.8848,4.315283073,0.15360000000000001,0.0448,0.16,4.07,0.84,4.1557791087
2021-01-07 10:30:00,4.11032,0.86426,4.2001995012,0.22032000000000002,0.06426000000000001,0.2295,3.89,0.8,3.9714103288000002,4.18032,0.87426,4.2707617412,0.22032000000000002,0.06426000000000001,0.2295,3.96,0.81,4.0419920831
2021-01-07 11:00:00,4.12144,0.8704200000000001,4.2123507273,0.24144000000000002,0.07042000000000001,0.2515,3.88,0.8,3.961615832,4.18144,0.8804200000000001,4.2731229622,0.24144000000000002,0.07042000000000001,0.2515,3.94,0.81,4.0223997812
2021-01-07 11:30:00,4.08544,0.86492,4.1759916906,0.32544,0.09492,0.339,3.76,0.77,3.8380333506,4.17544,0.87492,4.2661205093,0.32544,0.09492,0.339,3.85,0.78,3.9282184257
2021-01-07 12:00:00,3.96984,1.00412,4.0948609989,0.69984,0.20412000000000002,0.729,3.27,0.8,3.3664372859,4.12984,1.04412,4.259784619,0.69984,0.20412000000000002,0.729,3.43,0.84,3.5313595116
2021-01-07 12:30:00,3.8022400000000003,1.09982,3.9581097825000002,1.06224,0.30982000000000004,1.1065,2.74,0.79,2.8516135783000003,4.02224,1.14982,4.1833599714,1.06224,0.30982000000000004,1.1065,2.96,0.84,3.0768815382
2021-01-07 13:00:00,3.5476,1.0143,3.6897520581,1.0776,0.3143,1.1225,2.47,0.7000000000000001,2.5672748197,3.7476000000000003,1.0743,3.8985415542,1.0776,0.3143,1.1225,2.67,0.76,2.7760583567
2021-01-07 13:30:00,3.68856,0.7920800000000001,3.7726470282999998,0.65856,0.19208000000000003,0.686,3.03,0.6000000000000001,3.0888347317,3.80856,0.81208,3.8941755482,0.65856,0.19208000000000003,0.686,3.15,0.62,3.2104361074
2021-01-07 14:00:00,3.81888,0.61134,3.8675032062,0.27888,0.08134000000000001,0.29050000000000004,3.54,0.53,3.5794552658,3.90888,0.62134,3.9579548065,0.27888,0.08134000000000001,0.29050000000000004,3.63,0.54,3.6699455037
2021-01-07 14:30:00,3.71488,0.5643400000000001,3.7575009049,0.25488,0.07434,0.2655,3.46,0.49,3.4945242881,3.7848800000000002,0.5743400000000001,3.8282088566,0.25488,0.07434,0.2655,3.5300000000000002,0.5,3.5652349151
2021-01-07 15:00:00,3.75408,0.62744,3.8061525981,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.42,0.53,3.4608236014,3.81408,0.63744,3.8669802172,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.48,0.54,3.5216473418
2021-01-07 15:30:00,3.7584,0.9262,3.8708418981,0.1584,0.046200000000000005,0.165,3.6,0.88,3.705995143,3.7184,0.2862,3.7293979407,0.1584,0.046200000000000005,0.165,3.56,0.24,3.5680807166
2021-01-07 16:00:00,3.73288,0.9483400000000001,3.8514597038,0.06288,0.018340000000000002,0.0655,3.67,0.93,3.7860005283,3.66288,0.16834000000000002,3.6667462757,0.06288,0.018340000000000002,0.0655,3.6,0.15,3.6031236448
2021-01-07 16:30:00,3.8812,0.9191,3.9885408673000002,0.031200000000000002,0.0091,0.0325,3.85,0.91,3.9560839223,3.7712,0.1691,3.7749893046,0.031200000000000002,0.0091,0.0325,3.74,0.16,3.7434208954
2021-01-07 17:00:00,4.05976,0.52868,4.0940388127,0.02976,0.00868,0.031,4.03,0.52,4.0634098981,3.71976,0.42868000000000006,3.7443799220000002,0.02976,0.00868,0.031,3.69,0.42,3.7138255209
2021-01-07 17:30:00,3.9588,0.47840000000000005,3.987601284,0.028800000000000003,0.008400000000000001,0.03,3.93,0.47000000000000003,3.9580045477,3.6188000000000002,0.3784,3.6385299229,0.028800000000000003,0.008400000000000001,0.03,3.59,0.37,3.6090164865
2021-01-07 18:00:00,3.85928,0.37854000000000004,3.8778002334,0.029280000000000004,0.00854,0.030500000000000003,3.83,0.37,3.8478305576,3.51928,0.26854,3.5295106531,0.029280000000000004,0.00854,0.030500000000000003,3.49,0.26,3.4996714131
2021-01-07 18:30:00,3.7583200000000003,0.38826000000000005,3.778321724,0.02832,0.00826,0.029500000000000002,3.73,0.38,3.7493066026,3.40832,0.28826,3.4204881304,0.02832,0.00826,0.029500000000000002,3.38,0.28,3.3915778039
2021-01-07 19:00:00,3.56928,0.40854,3.5925846754,0.029280000000000004,0.00854,0.030500000000000003,3.54,0.4,3.5625271929,3.20928,0.29854,3.223135779,0.029280000000000004,0.00854,0.030500000000000003,3.18,0.29,3.1931958913
2021-01-07 19:30:00,3.43832,0.34826,3.4559122457,0.02832,0.00826,0.029500000000000002,3.41,0.34,3.4269082275000002,3.08832,0.24826,3.0982823387,0.02832,0.00826,0.029500000000000002,3.06,0.24,3.069397335
2021-01-07 20:00:00,3.1788,0.3184,3.1947062463,0.028800000000000003,0.008400000000000001,0.03,3.15,0.31,3.1652172121,3.0188,0.2584,3.0298389396,0.028800000000000003,0.008400000000000001,0.03,2.99,0.25,3.000433302
2021-01-07 20:30:00,2.9988,0.2684,3.0107872725,0.028800000000000003,0.008400000000000001,0.03,2.9699999999999998,0.26,2.9813587506,3.0288,0.2584,3.0398026252,0.028800000000000003,0.008400000000000001,0.03,3.0,0.25,3.0103986447
2021-01-07 21:00:00,2.90928,0.24854,2.919877095,0.029280000000000004,0.00854,0.030500000000000003,2.88,0.24,2.8899826989,2.93928,0.22854000000000002,2.948151531,0.029280000000000004,0.00854,0.030500000000000003,2.91,0.22,2.9183043022
2021-01-07 21:30:00,2.81928,0.36854000000000003,2.843265983,0.029280000000000004,0.00854,0.030500000000000003,2.79,0.36,2.8131299295,2.80928,0.05854,2.8098898644,0.029280000000000004,0.00854,0.030500000000000003,2.7800000000000002,0.05,2.7804496039
2021-01-07 22:00:00,2.62928,0.21854,2.6383466508,0.029280000000000004,0.00854,0.030500000000000003,2.6,0.21,2.6084669827,2.65928,0.20854000000000003,2.6674442918,0.029280000000000004,0.00854,0.030500000000000003,2.63,0.2,2.6375936001999998
2021-01-07 22:30:00,2.4488,0.1784,2.4552897996,0.028800000000000003,0.008400000000000001,0.03,2.42,0.17,2.425963726,2.4788,0.16840000000000002,2.4845136345,0.028800000000000003,0.008400000000000001,0.03,2.45,0.16,2.4552189312
2021-01-07 23:00:00,2.30784,0.30812,2.3283177189,0.027840000000000004,0.00812,0.029,2.2800000000000002,0.30000000000000004,2.2996521476,2.28784,-0.0018800000000000002,2.2878407724,0.027840000000000004,0.00812,0.029,2.26,-0.01,2.2600221238
2021-01-07 23:30:00,2.2388,0.5784,2.3123088029,0.028800000000000003,0.008400000000000001,0.03,2.21,0.5700000000000001,2.2823233776,2.1588,-0.3316,2.1841190444,0.028800000000000003,0.008400000000000001,0.03,2.13,-0.34,2.156965461
2021-01-08 00:00:00,2.16024,0.57882,2.2364412467,0.030240000000000003,0.008820000000000001,0.0315,2.13,0.5700000000000001,2.204948979,2.09024,-0.33118000000000003,2.1163136464,0.030240000000000003,0.008820000000000001,0.0315,2.06,-0.34,2.0878697277
2021-01-08 00:30:00,2.3297600000000003,0.5986800000000001,2.4054520157,0.02976,0.00868,0.031,2.3,0.59,2.3744683615,2.24976,-0.32132000000000005,2.2725902842,0.02976,0.00868,0.031,2.22,-0.33,2.2443930137
2021-01-08 01:00:00,2.58976,0.35868000000000005,2.6144804838,0.02976,0.00868,0.031,2.56,0.35000000000000003,2.5838150089000003,2.5797600000000003,0.00868,2.5797746026,0.02976,0.00868,0.031,2.55,0.0,2.55
2021-01-08 01:30:00,2.63976,0.17868,2.6458003326,0.02976,0.00868,0.031,2.61,0.17,2.6155305389,2.66976,0.16868000000000002,2.675083438,0.02976,0.00868,0.031,2.64,0.16,2.6448440408
2021-01-08 02:00:00,2.68024,0.19882000000000002,2.6876041096,0.030240000000000003,0.008820000000000001,0.0315,2.65,0.19,2.6568025896,2.71024,0.17882,2.7161328116,0.030240000000000003,0.008820000000000001,0.0315,2.68,0.17,2.6853863782
2021-01-08 02:30:00,2.67024,0.19882000000000002,2.6776316121,0.030240000000000003,0.008820000000000001,0.0315,2.64,0.19,2.6468282906000002,2.70024,0.17882,2.7061545872,0.030240000000000003,0.008820000000000001,0.0315,2.67,0.17,2.6754065112000003
2021-01-08 03:00:00,2.60976,0.19868000000000002,2.6173117888,0.02976,0.00868,0.031,2.58,0.19,2.5869866641,2.62976,0.17868,2.635823249,0.02976,0.00868,0.031,2.6,0.17,2.605551765
2021-01-08 03:30:00,2.59976,0.19868000000000002,2.6073407526,0.02976,0.00868,0.031,2.5700000000000003,0.19,2.5770137757000002,2.6197600000000003,0.17868,2.6258463398,0.02976,0.00868,0.031,2.59,0.17,2.5955731544000002
2021-01-08 04:00:00,2.5197599999999998,0.19868000000000002,2.5275807009999998,0.02976,0.00868,0.031,2.49,0.19,2.4972384748,2.5397600000000002,0.17868,2.5460375881,0.02976,0.00868,0.031,2.51,0.17,2.5157503851
2021-01-08 04:30:00,2.4688,0.1784,2.4752373624,0.028800000000000003,0.008400000000000001,0.03,2.44,0.17,2.4459149617,2.4888,0.1784,2.4951857646,0.028800000000000003,0.008400000000000001,0.03,2.46,0.17,2.4658669875
2021-01-08 05:00:00,2.37976,0.14868,2.3844000084,0.02976,0.00868,0.031,2.35,0.14,2.3541665192,2.40976,0.14868,2.4143423535,0.02976,0.00868,0.031,2.38,0.14,2.3841140912
2021-01-08 05:30:00,2.39976,0.14868,2.4043614121,0.02976,0.00868,0.031,2.37,0.14,2.3741314201,2.41976,0.14868,2.424323452,0.02976,0.00868,0.031,2.39,0.14,2.394096907
2021-01-08 06:00:00,2.49024,0.15882000000000002,2.4952993909,0.030240000000000003,0.008820000000000001,0.0315,2.46,0.15,2.4645689278000003,2.5202400000000003,0.14882,2.5246300818,0.030240000000000003,0.008820000000000001,0.0315,2.49,0.14,2.4939326374
2021-01-08 06:30:00,2.67976,0.23868000000000003,2.6903683391,0.02976,0.00868,0.031,2.65,0.23,2.6599624057,2.70976,0.22868000000000002,2.7193921747000003,0.02976,0.00868,0.031,2.68,0.22,2.6890146894
2021-01-08 07:00:00,2.96976,0.5486800000000001,3.0200205628,0.02976,0.00868,0.031,2.94,0.54,2.9891804897,2.94976,0.29868,2.9648429638,0.02976,0.00868,0.031,2.92,0.29,2.9343653488
2021-01-08 07:30:00,3.22976,0.5686800000000001,3.279443032,0.02976,0.00868,0.031,3.2,0.56,3.2486304807,3.22976,0.41868000000000005,3.2567840886,0.02976,0.00868,0.031,3.2,0.41000000000000003,3.2261587066
2021-01-08 08:00:00,3.59976,0.7186800000000001,3.670800049,0.02976,0.00868,0.031,3.5700000000000003,0.71,3.6399175814999998,3.62976,0.6986800000000001,3.696391673,0.02976,0.00868,0.031,3.6,0.6900000000000001,3.6655286113
2021-01-08 08:30:00,3.8697600000000003,0.8486800000000001,3.9617294456,0.02976,0.00868,0.031,3.84,0.84,3.930801445,3.9097600000000003,0.8486800000000001,4.000810043,0.02976,0.00868,0.031,3.88,0.84,3.9698866483
2021-01-08 09:00:00,3.9859999999999998,0.9005000000000001,4.086452771,0.036000000000000004,0.0105,0.0375,3.95,0.89,4.0490245739,4.026,0.9005000000000001,4.1254789116,0.036000000000000004,0.0105,0.0375,3.99,0.89,4.0880557726
2021-01-08 09:30:00,4.04968,0.88324,4.1448788885,0.07968,0.02324,0.083,3.9699999999999998,0.86,4.0620807476,4.09968,0.89324,4.1958615087,0.07968,0.02324,0.083,4.02,0.87,4.1130645509
2021-01-08 10:00:00,3.9638400000000003,0.8561200000000001,4.055239697,0.12384,0.036120000000000006,0.129,3.84,0.8200000000000001,3.9265761167,4.01384,0.8561200000000001,4.1041263382,0.12384,0.036120000000000006,0.129,3.89,0.8200000000000001,3.9754873915
2021-01-08 10:30:00,4.00152,0.8858600000000001,4.0984033781,0.19152000000000002,0.05586000000000001,0.1995,3.81,0.8300000000000001,3.8993589217,4.04152,0.8958600000000001,4.139619433,0.19152000000000002,0.05586000000000001,0.1995,3.85,0.84,3.9405710246
2021-01-08 11:00:00,3.94344,0.9064200000000001,4.0462718952,0.19344000000000003,0.056420000000000005,0.2015,3.75,0.85,3.8451267859,3.98344,0.7664200000000001,4.0565001972,0.19344000000000003,0.056420000000000005,0.2015,3.79,0.71,3.8559304973
2021-01-08 11:30:00,3.95224,1.21732,4.1354647865,0.16224000000000002,0.04732,0.169,3.79,1.17,3.9664845897000003,3.90224,0.41732,3.924491432,0.16224000000000002,0.04732,0.169,3.74,0.37,3.758257575
2021-01-08 12:00:00,3.89504,1.04522,4.0328428497,0.15504,0.04522,0.1615,3.74,1.0,3.8713821821,3.8750400000000003,0.53522,3.9118276355,0.15504,0.04522,0.1615,3.7199999999999998,0.49,3.7521327269
2021-01-08 12:30:00,3.9196,0.8128000000000001,4.0029873844,0.24960000000000002,0.0728,0.26,3.67,0.74,3.7438616426999998,3.9896000000000003,0.8228000000000001,4.0735620776,0.24960000000000002,0.0728,0.26,3.74,0.75,3.8144593326000003
2021-01-08 13:00:00,3.78856,0.72958,3.8581697539,0.23856000000000002,0.06958,0.2485,3.55,0.66,3.6108309293,3.84856,0.73958,3.9189785212,0.23856000000000002,0.06958,0.2485,3.61,0.67,3.6716481313
2021-01-08 13:30:00,3.81464,0.6680200000000001,3.8726901567,0.16464,0.04802000000000001,0.1715,3.65,0.62,3.7022830794,3.8746400000000003,0.6780200000000001,3.933515762,0.16464,0.04802000000000001,0.1715,3.71,0.63,3.7631104156
2021-01-08 14:00:00,3.95704,0.76122,4.0295932115,0.10704000000000001,0.03122,0.1115,3.85,0.73,3.9185966876,4.00704,0.77122,4.0805820479,0.10704000000000001,0.03122,0.1115,3.9,0.74,3.9695843611
2021-01-08 14:30:00,4.01008,0.77044,4.0834200617,0.07008,0.020440000000000003,0.073,3.94,0.75,4.0107480599,4.05008,0.77044,4.1227085514,0.07008,0.020440000000000003,0.073,3.98,0.75,4.0500493824
2021-01-08 15:00:00,3.9868,0.7524000000000001,4.057176358,0.07680000000000001,0.0224,0.08,3.91,0.73,3.9775620674,4.0268,0.7524000000000001,4.0964892286,0.07680000000000001,0.0224,0.08,3.95,0.73,4.0168893438
2021-01-08 15:30:00,3.80312,0.6671600000000001,3.8611946596999998,0.09312000000000001,0.027160000000000004,0.097,3.71,0.64,3.7647974713,3.8631200000000003,0.6771600000000001,3.9220201171999998,0.09312000000000001,0.027160000000000004,0.097,3.77,0.65,3.8256241321
2021-01-08 16:00:00,3.6236800000000002,0.7627400000000001,3.7030837217,0.043680000000000004,0.012740000000000001,0.0455,3.58,0.75,3.6577178677,3.58368,0.5227400000000001,3.6216045408,0.043680000000000004,0.012740000000000001,0.0455,3.54,0.51,3.5765486156
2021-01-08 16:30:00,3.6783200000000003,0.86826,3.7794064944,0.02832,0.00826,0.029500000000000002,3.65,0.86,3.7499466663,3.59832,0.14826,3.6013730507,0.02832,0.00826,0.029500000000000002,3.5700000000000003,0.14,3.5727440434
2021-01-08 17:00:00,3.76832,0.86826,3.8670545703,0.02832,0.00826,0.029500000000000002,3.74,0.86,3.8376034188,3.62832,0.17826,3.6326963333,0.02832,0.00826,0.029500000000000002,3.6,0.17,3.6040116536999998
2021-01-08 17:30:00,3.7988,0.8684000000000001,3.8967935537000002,0.028800000000000003,0.008400000000000001,0.03,3.77,0.86,3.8668462602,3.3487999999999998,-0.1216,3.3510070128000002,0.028800000000000003,0.008400000000000001,0.03,3.32,-0.13,3.3225442059
2021-01-08 18:00:00,3.6188000000000002,0.6584,3.6782066282,0.028800000000000003,0.008400000000000001,0.03,3.59,0.65,3.6483694988,3.2088,0.038400000000000004,3.2090297599,0.028800000000000003,0.008400000000000001,0.03,3.18,0.03,3.1801415063
2021-01-08 18:30:00,3.3088,0.33840000000000003,3.3260595304000002,0.028800000000000003,0.008400000000000001,0.03,3.2800000000000002,0.33,3.2965588118999998,3.3188,0.3284,3.3350082459,0.028800000000000003,0.008400000000000001,0.03,3.29,0.32,3.3055256768
2021-01-08 19:00:00,3.15976,0.31868,3.1757896971,0.02976,0.00868,0.031,3.13,0.31,3.1453139748,3.18976,0.30868,3.2046610117,0.02976,0.00868,0.031,3.16,0.30000000000000004,3.1742085628
2021-01-08 19:30:00,3.00024,0.24882,3.0105400595,0.030240000000000003,0.008820000000000001,0.0315,2.9699999999999998,0.24,2.979681191,3.03024,0.24882,3.0404384306,0.030240000000000003,0.008820000000000001,0.0315,3.0,0.24,3.009584689
2021-01-08 20:00:00,2.8892800000000003,0.24854,2.8999501806,0.029280000000000004,0.00854,0.030500000000000003,2.86,0.24,2.8700522643,2.91928,0.24854,2.9298409256999998,0.029280000000000004,0.00854,0.030500000000000003,2.89,0.24,2.8999482754
2021-01-08 20:30:00,2.78928,0.20854000000000003,2.7970648634,0.029280000000000004,0.00854,0.030500000000000003,2.76,0.2,2.7672368890000003,2.81928,0.19854000000000002,2.8262621694,0.029280000000000004,0.00854,0.030500000000000003,2.79,0.19,2.7964620505
2021-01-08 21:00:00,2.70976,0.18868000000000001,2.7163209310000003,0.02976,0.00868,0.031,2.68,0.18,2.6860379744,2.73976,0.17868,2.7455803394,0.02976,0.00868,0.031,2.71,0.17,2.715326868
2021-01-08 21:30:00,2.58024,0.18882000000000002,2.5871396271,0.030240000000000003,0.008820000000000001,0.0315,2.55,0.18,2.5563450470999998,2.61024,0.17882,2.6163580508,0.030240000000000003,0.008820000000000001,0.0315,2.58,0.17,2.5855947092
2021-01-08 22:00:00,2.42976,0.14868,2.4343047057,0.02976,0.00868,0.031,2.4,0.14,2.4040798656,2.45976,0.14868,2.4642493786,0.02976,0.00868,0.031,2.43,0.14,2.4340295808
2021-01-08 22:30:00,2.2697599999999998,0.14868,2.2746244086000003,0.02976,0.00868,0.031,2.24,0.14,2.2443707359,2.2897600000000002,0.14868,2.2945820099,0.02976,0.00868,0.031,2.26,0.14,2.2643321311
2021-01-08 23:00:00,2.16928,0.14854,2.1743596414,0.029280000000000004,0.00854,0.030500000000000003,2.14,0.14,2.1445745499,2.19928,0.14854,2.2042905094,0.029280000000000004,0.00854,0.030500000000000003,2.17,0.14,2.1745114394
2021-01-08 23:30:00,2.08024,0.17882,2.087911648,0.030240000000000003,0.008820000000000001,0.0315,2.05,0.17,2.0570367036,2.09024,0.08882000000000001,2.092126251,0.030240000000000003,0.008820000000000001,0.0315,2.06,0.08,2.0615528128
2021-01-09 00:00:00,1.97072,0.14896,1.9763416709000001,0.030720000000000004,0.008960000000000001,0.032,1.94,0.14,1.9450449866000001,2.00072,0.14896,2.0062576106,0.030720000000000004,0.008960000000000001,0.032,1.97,0.14,1.9749683542
2021-01-09 00:30:00,2.07976,0.14868,2.0850677207,0.02976,0.00868,0.031,2.05,0.14,2.0547749268,2.10976,0.14868,2.114992435,0.02976,0.00868,0.031,2.08,0.14,2.0847062143
2021-01-09 01:00:00,2.46976,0.17868,2.4762150553,0.02976,0.00868,0.031,2.44,0.17,2.4459149617,2.49976,0.16868000000000002,2.5054446711000002,0.02976,0.00868,0.031,2.47,0.16,2.4751767614
2021-01-09 01:30:00,2.55976,0.17868,2.5659886594,0.02976,0.00868,0.031,2.5300000000000002,0.17,2.5357050302,2.58976,0.16868000000000002,2.5952475412,0.02976,0.00868,0.031,2.56,0.16,2.5649951267
2021-01-09 02:00:00,2.54976,0.19868000000000002,2.5574889638,0.02976,0.00868,0.031,2.52,0.19,2.5271525478,2.56976,0.16868000000000002,2.5752901584,0.02976,0.00868,0.031,2.54,0.16,2.5450343809
2021-01-09 02:30:00,2.58976,0.5886800000000001,2.6558239776,0.02976,0.00868,0.031,2.56,0.58,2.6248809497,2.5197599999999998,-0.25132000000000004,2.5322622692,0.02976,0.00868,0.031,2.49,-0.26,2.5035374972
2021-01-09 03:00:00,2.49024,0.19882000000000002,2.498164256,0.030240000000000003,0.008820000000000001,0.0315,2.46,0.19,2.4673264883,2.5202400000000003,0.11882000000000001,2.5230394070999997,0.030240000000000003,0.008820000000000001,0.0315,2.49,0.11,2.4924285346
2021-01-09 03:30:00,2.48976,0.17868,2.496163336,0.02976,0.00868,0.031,2.46,0.17,2.4658669875,2.5197599999999998,0.17868,2.5260872907,0.02976,0.00868,0.031,2.49,0.17,2.4957964661
2021-01-09 04:00:00,2.41024,0.17882,2.4168643839,0.030240000000000003,0.008820000000000001,0.0315,2.38,0.17,2.3860637041,2.43024,0.17882,2.4368100152,0.030240000000000003,0.008820000000000001,0.0315,2.4,0.17,2.4060133
2021-01-09 04:30:00,2.38976,0.17868,2.396430554,0.02976,0.00868,0.031,2.36,0.17,2.3661149592,2.40976,0.17868,2.4163753434,0.02976,0.00868,0.031,2.38,0.17,2.3860637041
2021-01-09 05:00:00,2.31976,0.16868000000000002,2.3258846489,0.02976,0.00868,0.031,2.29,0.16,2.2955827147,2.33976,0.15868000000000002,2.3451345804,0.02976,0.00868,0.031,2.31,0.15,2.3148650069
2021-01-09 05:30:00,2.2897600000000002,0.15868000000000002,2.2952516638000002,0.02976,0.00868,0.031,2.26,0.15,2.264972406,2.30976,0.14868,2.3145403431,0.02976,0.00868,0.031,2.2800000000000002,0.14,2.2842942017
2021-01-09 06:00:00,2.29024,0.14882,2.2950700752,0.030240000000000003,0.008820000000000001,0.0315,2.26,0.14,2.2643321311,2.31024,0.14882,2.3150283476,0.030240000000000003,0.008820000000000001,0.0315,2.2800000000000002,0.14,2.2842942017
2021-01-09 06:30:00,2.36976,0.19868000000000002,2.3780740527,0.02976,0.00868,0.031,2.34,0.19,2.3477010031,2.39976,0.18868000000000001,2.4071660101,0.02976,0.00868,0.031,2.37,0.18,2.3768256141
2021-01-09 07:00:00,2.49024,0.25882,2.5036539397,0.030240000000000003,0.008820000000000001,0.0315,2.46,0.25,2.472670621,2.5202400000000003,0.24882,2.5324930503000003,0.030240000000000003,0.008820000000000001,0.0315,2.49,0.24,2.501539526
2021-01-09 07:30:00,2.59976,0.27868000000000004,2.6146538203,0.02976,0.00868,0.031,2.5700000000000003,0.27,2.5841439588,2.62976,0.26868000000000003,2.6434497536,0.02976,0.00868,0.031,2.6,0.26,2.6129676615
2021-01-09 08:00:00,2.61928,0.31854000000000005,2.6385783009,0.029280000000000004,0.00854,0.030500000000000003,2.59,0.31,2.608486151,2.6392800000000003,0.30854000000000004,2.6572534411,0.029280000000000004,0.00854,0.030500000000000003,2.61,0.30000000000000004,2.6271848051
2021-01-09 08:30:00,2.69456,0.34008000000000005,2.7159359344,0.03456,0.01008,0.036000000000000004,2.66,0.33,2.6803917624,2.71456,0.34008000000000005,2.7357796695000003,0.03456,0.01008,0.036000000000000004,2.68,0.33,2.70024073
2021-01-09 09:00:00,2.73456,0.40758000000000005,2.7647675942000003,0.09456,0.027580000000000004,0.0985,2.64,0.38,2.6672082783,2.77456,0.40758000000000005,2.8043367576,0.09456,0.027580000000000004,0.0985,2.68,0.38,2.7068062361000003
2021-01-09 09:30:00,2.73136,0.45498000000000005,2.7689951697,0.29136,0.08498000000000001,0.3035,2.44,0.37,2.4678938389000002,2.7813600000000003,0.46498000000000006,2.819959193,0.29136,0.08498000000000001,0.3035,2.49,0.38,2.5188290931
2021-01-09 10:00:00,2.71096,0.5002800000000001,2.7567343361,0.48096000000000005,0.14028000000000002,0.501,2.23,0.36,2.2588713996,2.80096,0.5202800000000001,2.8488713906000003,0.48096000000000005,0.14028000000000002,0.501,2.32,0.38,2.3509147156
2021-01-09 10:30:00,2.67064,0.55852,2.7284176,0.68064,0.19852000000000003,0.709,1.99,0.36,2.02230067,2.79064,0.57852,2.8499749122,0.68064,0.19852000000000003,0.709,2.11,0.38,2.143944962
2021-01-09 11:00:00,2.5856,0.6008,2.6544845074,0.8256,0.24080000000000001,0.86,1.76,0.36,1.7964409258,2.7256,0.6308,2.797642579,0.8256,0.24080000000000001,0.86,1.9,0.39,1.9396133635
2021-01-09 11:30:00,2.5140000000000002,0.5995,2.5844914877000003,0.924,0.2695,0.9625,1.5899999999999999,0.33,1.6238842323,2.674,0.6395000000000001,2.7494065269,0.924,0.2695,0.9625,1.75,0.37,1.788686669
2021-01-09 12:00:00,2.45856,0.5595800000000001,2.5214374967,0.9585600000000001,0.27958,0.9985,1.5,0.28,1.5259095648,2.6285600000000002,0.60958,2.6983171515,0.9585600000000001,0.27958,0.9985,1.67,0.33,1.7022925718000002
2021-01-09 12:30:00,2.47552,0.48286000000000007,2.5221722879,0.69552,0.20286,0.7245,1.78,0.28,1.8018878988,2.63552,0.53286,2.6888483501,0.69552,0.20286,0.7245,1.94,0.33,1.9678668654
2021-01-09 13:00:00,2.51544,0.5024200000000001,2.5651246071,0.62544,0.18242000000000003,0.6515000000000001,1.8900000000000001,0.32,1.9168985367,2.64544,0.53242,2.6984854734,0.62544,0.18242000000000003,0.6515000000000001,2.02,0.35000000000000003,2.0500975587
2021-01-09 13:30:00,2.54856,0.5120800000000001,2.5994968743999998,0.65856,0.19208000000000003,0.686,1.8900000000000001,0.32,1.9168985367,2.71856,0.54208,2.7720784982,0.65856,0.19208000000000003,0.686,2.06,0.35000000000000003,2.0895214763
2021-01-09 14:00:00,2.64184,0.43512000000000006,2.6774330991,0.5318400000000001,0.15512,0.554,2.11,0.28,2.1284971223999998,2.71184,0.44512,2.7481280902,0.5318400000000001,0.15512,0.554,2.18,0.29,2.1992044016
2021-01-09 14:30:00,2.69064,0.39102000000000003,2.7189042370000003,0.38064000000000003,0.11102000000000001,0.3965,2.31,0.28,2.3269078194,2.76064,0.40102000000000004,2.7896147135,0.38064000000000003,0.11102000000000001,0.3965,2.38,0.29,2.3976029696
2021-01-09 15:00:00,2.7764,0.3577,2.7993474686,0.2664,0.0777,0.2775,2.51,0.28,2.5255692428,2.8264,0.3677,2.8502175793999998,0.2664,0.0777,0.2775,2.56,0.29,2.5763734201
2021-01-09 15:30:00,2.76096,0.30528000000000005,2.7777861689,0.12096000000000001,0.035280000000000006,0.126,2.64,0.27,2.6537709018999998,2.80096,0.30528000000000005,2.8175473022,0.12096000000000001,0.035280000000000006,0.126,2.68,0.27,2.6935664091
2021-01-09 16:00:00,2.87568,0.31624,2.8930162806,0.05568000000000001,0.01624,0.058,2.8200000000000003,0.30000000000000004,2.8359125515,2.9056800000000003,0.30624,2.9217732972,0.05568000000000001,0.01624,0.058,2.85,0.29,2.8647163908
2021-01-09 16:30:00,2.96216,0.30938000000000004,2.9782726286,0.03216,0.009380000000000001,0.0335,2.93,0.30000000000000004,2.945318319,2.99216,0.29938000000000003,3.0070999069,0.03216,0.009380000000000001,0.0335,2.96,0.29,2.9741721537
2021-01-09 17:00:00,3.08024,0.33882,3.0988187185,0.030240000000000003,0.008820000000000001,0.0315,3.05,0.33,3.067800515,3.12024,0.32882,3.1375181673,0.030240000000000003,0.008820000000000001,0.0315,3.09,0.32,3.1065253902
2021-01-09 17:30:00,3.22024,0.33882,3.238015542,0.030240000000000003,0.008820000000000001,0.0315,3.19,0.33,3.2070235422,3.25024,0.32882,3.2668306736,0.030240000000000003,0.008820000000000001,0.0315,3.22,0.32,3.2358615545
2021-01-09 18:00:00,3.24216,0.33938,3.259874269,0.03216,0.009380000000000001,0.0335,3.21,0.33,3.2269180343,3.27216,0.32938,3.2886961322,0.03216,0.009380000000000001,0.0335,3.24,0.32,3.2557641192
2021-01-09 18:30:00,3.2712,0.30910000000000004,3.2857711804,0.031200000000000002,0.0091,0.0325,3.24,0.30000000000000004,3.2538592471,3.3012,0.29910000000000003,3.3147220472,0.031200000000000002,0.0091,0.0325,3.27,0.29,3.2828341414
2021-01-09 19:00:00,3.07168,0.24924000000000002,3.0817752352,0.03168,0.00924,0.033,3.04,0.24,3.0494589684,3.1116800000000002,0.24924000000000002,3.12164588,0.03168,0.00924,0.033,3.08,0.24,3.0893364983
2021-01-09 19:30:00,2.91264,0.22952000000000003,2.9216692489,0.03264,0.00952,0.034,2.88,0.22,2.8883905553,2.94264,0.21952000000000002,2.9508167005,0.03264,0.00952,0.034,2.91,0.21,2.9175674798999998
2021-01-09 20:00:00,2.8212,0.2091,2.8289383609,0.031200000000000002,0.0091,0.0325,2.79,0.2,2.7971592733,2.8512,0.2091,2.858857158,0.031200000000000002,0.0091,0.0325,2.8200000000000003,0.2,2.8270833026
2021-01-09 20:30:00,2.74264,0.19952,2.7498877068,0.03264,0.00952,0.034,2.71,0.19,2.7166523517,2.77264,0.17952,2.7784456086000002,0.03264,0.00952,0.034,2.74,0.17,2.7452686572
2021-01-09 21:00:00,2.67408,0.17994000000000002,2.6801272824,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.64,0.17,2.6454678225,2.7040800000000003,0.16994,2.7094147431,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.67,0.16,2.6747897114
2021-01-09 21:30:00,2.49504,0.15022000000000002,2.4995580909,0.03504,0.010220000000000002,0.036500000000000005,2.46,0.14,2.4639805194,2.52504,0.15022000000000002,2.5295045068,0.03504,0.010220000000000002,0.036500000000000005,2.49,0.14,2.4939326374
2021-01-09 22:00:00,2.39312,0.14966000000000002,2.3977951226,0.033120000000000004,0.00966,0.0345,2.36,0.14,2.3641488955,2.41312,0.14966000000000002,2.4177564497,0.033120000000000004,0.00966,0.0345,2.38,0.14,2.3841140912
2021-01-09 22:30:00,2.24552,0.15036000000000002,2.2505484221,0.03552,0.010360000000000001,0.037,2.21,0.14,2.2144299492,2.26552,0.15036000000000002,2.270504129,0.03552,0.010360000000000001,0.037,2.23,0.14,2.2343902972
2021-01-09 23:00:00,2.1836,0.1598,2.189439426,0.033600000000000005,0.0098,0.035,2.15,0.15,2.1552262062,2.2036,0.14980000000000002,2.2086858083,0.033600000000000005,0.0098,0.035,2.17,0.14,2.1745114394
2021-01-09 23:30:00,2.1036,0.1598,2.1096608732,0.033600000000000005,0.0098,0.035,2.07,0.15,2.0754276668,2.1236,0.14980000000000002,2.128876934,0.033600000000000005,0.0098,0.035,2.09,0.14,2.094683747
2021-01-10 00:00:00,2.06312,0.14966000000000002,2.0685410922,0.033120000000000004,0.00966,0.0345,2.03,0.14,2.0348218595,2.07312,0.14966000000000002,2.0785150108,0.033120000000000004,0.00966,0.0345,2.04,0.14,2.0447982786
2021-01-10 00:30:00,2.15408,0.14994000000000002,2.1592921641,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.12,0.14,2.1246176127,2.18408,0.14994000000000002,2.1892207404,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.15,0.14,2.154553318
2021-01-10 01:00:00,2.52504,0.48022000000000004,2.570299253,0.03504,0.010220000000000002,0.036500000000000005,2.49,0.47000000000000003,2.5339692184000002,2.46504,-0.24978000000000003,2.4776626586,0.03504,0.010220000000000002,0.036500000000000005,2.43,-0.26,2.443869882
2021-01-10 01:30:00,2.60744,0.5309200000000001,2.660943329,0.03744,0.010920000000000001,0.039,2.5700000000000003,0.52,2.6220793276,2.53744,-0.28908,2.5538537546,0.03744,0.010920000000000001,0.039,2.5,-0.30000000000000004,2.5179356624
2021-01-10 02:00:00,2.6055200000000003,0.5403600000000001,2.6609628708,0.03552,0.010360000000000001,0.037,2.5700000000000003,0.53,2.6240807914,2.53552,-0.26964000000000005,2.5498171307,0.03552,0.010360000000000001,0.037,2.5,-0.28,2.5156311335
2021-01-10 02:30:00,2.5836,0.5498000000000001,2.6414520628,0.033600000000000005,0.0098,0.035,2.55,0.54,2.6065494432,2.5136000000000003,-0.2702,2.5280808927000002,0.033600000000000005,0.0098,0.035,2.48,-0.28,2.4957563984
2021-01-10 03:00:00,2.58216,0.56938,2.644190585,0.03216,0.009380000000000001,0.0335,2.55,0.56,2.6107661711,2.51216,-0.25062,2.5246303195,0.03216,0.009380000000000001,0.0335,2.48,-0.26,2.493591787
2021-01-10 03:30:00,2.56408,0.56994,2.6266590662000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.5300000000000002,0.56,2.5912352267000003,2.49408,-0.25006,2.5065843393,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.46,-0.26,2.4737016797
2021-01-10 04:00:00,2.49456,0.56008,2.5566617297,0.03456,0.01008,0.036000000000000004,2.46,0.55,2.5207340201,2.42456,-0.26992000000000005,2.4395384809,0.03456,0.01008,0.036000000000000004,2.39,-0.28,2.4063457773
2021-01-10 04:30:00,2.44456,0.58008,2.5124423177,0.03456,0.01008,0.036000000000000004,2.41,0.5700000000000001,2.4764894508,2.36456,-0.24992000000000003,2.377730851,0.03456,0.01008,0.036000000000000004,2.33,-0.26,2.3444615587
2021-01-10 05:00:00,2.36648,0.58064,2.4366719927,0.036480000000000005,0.01064,0.038,2.33,0.5700000000000001,2.3987079856,2.29648,-0.24936000000000003,2.3099785280000003,0.036480000000000005,0.01064,0.038,2.26,-0.26,2.2749065915
2021-01-10 05:30:00,2.35792,0.58106,2.4284598926,0.03792,0.01106,0.0395,2.32,0.5700000000000001,2.3889956049,2.28792,-0.23894,2.3003630692,0.03792,0.01106,0.0395,2.25,-0.25,2.2638462845
2021-01-10 06:00:00,2.33648,0.58064,2.4075468012,0.036480000000000005,0.01064,0.038,2.3,0.5700000000000001,2.3695780215,2.26648,-0.23936000000000002,2.279084202,0.036480000000000005,0.01064,0.038,2.23,-0.25,2.2439696968
2021-01-10 06:30:00,2.40264,0.6095200000000001,2.4787483938,0.03264,0.00952,0.034,2.37,0.6000000000000001,2.4447699278,2.33264,-0.21048000000000003,2.3421168203000002,0.03264,0.00952,0.034,2.3,-0.22,2.3104977819
2021-01-10 07:00:00,2.50168,0.64924,2.5845532303,0.03168,0.00924,0.033,2.47,0.64,2.5515681453,2.43168,-0.16076000000000001,2.4369881822,0.03168,0.00924,0.033,2.4,-0.17,2.4060133
2021-01-10 07:30:00,2.52408,0.31994,2.5442762134,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.49,0.31,2.5092229873000003,2.54408,0.22994,2.5544501267,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.51,0.22,2.5196229877
2021-01-10 08:00:00,2.5108,0.3119,2.5300984665,0.0408,0.0119,0.0425,2.47,0.30000000000000004,2.4881519246,2.5308,0.3019,2.5487432688,0.0408,0.0119,0.0425,2.49,0.29,2.5068306684
2021-01-10 08:30:00,2.62176,0.34218000000000004,2.6439955843,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.58,0.33,2.6010190311,2.65176,0.33218000000000003,2.6724847334,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.61,0.32,2.6295436866
2021-01-10 09:00:00,2.7104,0.3647,2.7348261828,0.0504,0.014700000000000001,0.052500000000000005,2.66,0.35000000000000003,2.6829275055,2.7404,0.3547,2.7632597145,0.0504,0.014700000000000001,0.052500000000000005,2.69,0.34,2.7114018514
2021-01-10 09:30:00,2.77048,0.34514,2.7918956016000003,0.12048,0.035140000000000005,0.1255,2.65,0.31,2.6680704638,2.81048,0.34514,2.831593094,0.12048,0.035140000000000005,0.1255,2.69,0.31,2.7078035379000003
2021-01-10 10:00:00,2.78536,0.30948000000000003,2.8025003479,0.13536,0.03948,0.14100000000000001,2.65,0.27,2.6637192044,2.83536,0.30948000000000003,2.8521998878,0.13536,0.03948,0.14100000000000001,2.7,0.27,2.7134664177000003
2021-01-10 10:30:00,2.84552,0.29786,2.8610670474,0.09552000000000001,0.027860000000000003,0.0995,2.75,0.27,2.7632227561000002,2.8955200000000003,0.28786,2.9097937126,0.09552000000000001,0.027860000000000003,0.0995,2.8,0.26,2.8120455187999998
2021-01-10 11:00:00,2.84984,0.39912000000000003,2.8776526545000003,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.75,0.37,2.7747792705,2.87984,0.21912,2.8881641228,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.7800000000000002,0.19,2.7864852413000003
2021-01-10 11:30:00,2.91936,0.7064800000000001,3.0036272738,0.15936,0.04648,0.166,2.76,0.66,2.8378160617,2.87936,-0.13352,2.8824540933,0.15936,0.04648,0.166,2.7199999999999998,-0.18,2.7259493759
2021-01-10 12:00:00,2.9028,0.6979000000000001,2.9855170825,0.2328,0.0679,0.24250000000000002,2.67,0.63,2.7433191575,2.8528000000000002,-0.1321,2.8558568329,0.2328,0.0679,0.24250000000000002,2.62,-0.2,2.6276224995
2021-01-10 12:30:00,2.95384,0.6536200000000001,3.0252916967,0.18384,0.05362,0.1915,2.77,0.6000000000000001,2.8342371108,2.91384,-0.06638000000000001,2.9145960012,0.18384,0.05362,0.1915,2.73,-0.12,2.7326360899
2021-01-10 13:00:00,2.802,0.28600000000000003,2.8165581833,0.192,0.056,0.2,2.61,0.23,2.6201145013,2.862,0.296,2.8772660635,0.192,0.056,0.2,2.67,0.24,2.6807648162
2021-01-10 13:30:00,2.81424,0.27832,2.8279690239,0.23424000000000003,0.06832,0.244,2.58,0.21,2.5885324027000003,2.88424,0.28832,2.8986149796,0.23424000000000003,0.06832,0.244,2.65,0.22,2.6591163946
2021-01-10 14:00:00,2.78688,0.25034,2.7981011865000003,0.20688,0.060340000000000005,0.2155,2.58,0.19,2.5869866641,2.84688,0.26034,2.8587589353,0.20688,0.060340000000000005,0.2155,2.64,0.2,2.6475649189
2021-01-10 14:30:00,2.84488,0.22934000000000002,2.8541091517,0.13488,0.03934,0.1405,2.71,0.19,2.7166523517,2.89488,0.22934000000000002,2.9039502492000002,0.13488,0.03934,0.1405,2.76,0.19,2.7665321252
2021-01-10 15:00:00,2.84736,0.23298000000000002,2.8568756798,0.14736000000000002,0.042980000000000004,0.1535,2.7,0.19,2.7066769294,2.88736,0.23298000000000002,2.8967442845,0.14736000000000002,0.042980000000000004,0.1535,2.74,0.19,2.7465796912
2021-01-10 15:30:00,2.83656,0.24858000000000002,2.8474312371,0.16656,0.048580000000000005,0.17350000000000002,2.67,0.2,2.6774801587,2.8865600000000002,0.24858000000000002,2.8972436297,0.16656,0.048580000000000005,0.17350000000000002,2.7199999999999998,0.2,2.7273430294
2021-01-10 16:00:00,2.92584,0.25212,2.9366825160000003,0.07584,0.02212,0.079,2.85,0.23,2.8592656400000003,2.96584,0.25212,2.9765368131,0.07584,0.02212,0.079,2.89,0.23,2.8991378029
2021-01-10 16:30:00,3.05408,0.39994,3.0801552964,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.02,0.39,3.0450779957,3.05408,0.15994000000000003,3.0582651046,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.02,0.15,3.0237228709
2021-01-10 17:00:00,3.2412,0.7391000000000001,3.3244016379,0.031200000000000002,0.0091,0.0325,3.21,0.73,3.2919599026,3.1712,-0.12090000000000001,3.1735037813,0.031200000000000002,0.0091,0.0325,3.14,-0.13,3.1426899306
2021-01-10 17:30:00,3.3136,0.6698000000000001,3.3806178429,0.033600000000000005,0.0098,0.035,3.2800000000000002,0.66,3.3457435646,3.2436,-0.17020000000000002,3.2480623455,0.033600000000000005,0.0098,0.035,3.21,-0.18,3.215042768
2021-01-10 18:00:00,3.21984,0.6516200000000001,3.2851146479,0.03984,0.01162,0.0415,3.18,0.64,3.2437632466,3.14984,-0.16838,3.1543373076,0.03984,0.01162,0.0415,3.11,-0.18,3.1152046482
2021-01-10 18:30:00,3.07264,0.35952,3.093601655,0.03264,0.00952,0.034,3.04,0.35000000000000003,3.0600816983,3.07264,0.07952000000000001,3.0736688176,0.03264,0.00952,0.034,3.04,0.07,3.0408058143
2021-01-10 19:00:00,2.866,0.21050000000000002,2.8737199324000002,0.036000000000000004,0.0105,0.0375,2.83,0.2,2.8370583357,2.896,0.2005,2.9029323537,0.036000000000000004,0.0105,0.0375,2.86,0.19,2.8663042407
2021-01-10 19:30:00,2.76696,0.37078000000000005,2.7916922198,0.03696,0.010780000000000001,0.0385,2.73,0.36,2.7536339626,2.73696,-0.17922000000000002,2.7428215126,0.03696,0.010780000000000001,0.0385,2.7,-0.19,2.7066769294
2021-01-10 20:00:00,2.65408,0.5199400000000001,2.7045292104,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.62,0.51,2.6691759028,2.58408,-0.31006,2.6026153481,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.55,-0.32,2.5700000000000003
2021-01-10 20:30:00,2.6445600000000002,0.5000800000000001,2.6914266849,0.03456,0.01008,0.036000000000000004,2.61,0.49,2.6555978611,2.57456,-0.33992000000000006,2.5969029246,0.03456,0.01008,0.036000000000000004,2.54,-0.35000000000000003,2.5640007799999998
2021-01-10 21:00:00,2.59504,0.50022,2.6428115048,0.03504,0.010220000000000002,0.036500000000000005,2.56,0.49,2.6064727123,2.52504,-0.33978,2.5477985497,0.03504,0.010220000000000002,0.036500000000000005,2.49,-0.35000000000000003,2.5144780771
2021-01-10 21:30:00,2.43696,0.33078,2.4593067011,0.03696,0.010780000000000001,0.0385,2.4,0.32,2.4212393521,2.44696,-0.29922000000000004,2.4651867779,0.03696,0.010780000000000001,0.0385,2.41,-0.31,2.4298559628
2021-01-10 22:00:00,2.27408,0.19994,2.2828525686,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.24,0.19,2.2480435939,2.30408,0.17994000000000002,2.3110956384,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.27,0.17,2.2763567383
2021-01-10 22:30:00,2.10744,0.15092,2.1128370027,0.03744,0.010920000000000001,0.039,2.07,0.14,2.074728898,2.12744,0.18092000000000003,2.1351189662,0.03744,0.010920000000000001,0.039,2.09,0.17,2.0969024775
2021-01-10 23:00:00,1.9850400000000001,0.15022000000000002,1.9907159139,0.03504,0.010220000000000002,0.036500000000000005,1.9500000000000002,0.14,1.9550191815,2.00504,0.18022000000000002,2.0131231085,0.03504,0.010220000000000002,0.036500000000000005,1.97,0.17,1.9773214205
2021-01-10 23:30:00,1.9269600000000002,0.15078000000000003,1.9328500847,0.03696,0.010780000000000001,0.0385,1.8900000000000001,0.14,1.8951780919,1.95696,0.17078000000000002,1.9643976812,0.03696,0.010780000000000001,0.0385,1.92,0.16,1.9266551326
2021-01-11 00:00:00,1.846,0.1505,1.8521247933,0.036000000000000004,0.0105,0.0375,1.81,0.14,1.8154062906,1.866,0.1905,1.8756988698,0.036000000000000004,0.0105,0.0375,1.83,0.18,1.8388311505
2021-01-11 00:30:00,2.02408,0.14994000000000002,2.029626037,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.99,0.14,1.9949185447,2.04408,0.18994000000000003,2.0528858346,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.01,0.18,2.0180436071
2021-01-11 01:00:00,2.32264,0.14952000000000001,2.3274477008,0.03264,0.00952,0.034,2.29,0.14,2.2942754848,2.35264,0.14952000000000001,2.357386519,0.03264,0.00952,0.034,2.32,0.14,2.3242202994
2021-01-11 01:30:00,2.40504,0.15022000000000002,2.4097268414,0.03504,0.010220000000000002,0.036500000000000005,2.37,0.14,2.3741314201,2.43504,0.20022,2.4432576307,0.03504,0.010220000000000002,0.036500000000000005,2.4,0.19,2.4075090862
2021-01-11 02:00:00,2.39264,0.14952000000000001,2.3973073228,0.03264,0.00952,0.034,2.36,0.14,2.3641488955,2.41264,0.14952000000000001,2.4172687066,0.03264,0.00952,0.034,2.38,0.14,2.3841140912
2021-01-11 02:30:00,2.39504,0.15022000000000002,2.399746372,0.03504,0.010220000000000002,0.036500000000000005,2.36,0.14,2.3641488955,2.41504,0.15022000000000002,2.419707472,0.03504,0.010220000000000002,0.036500000000000005,2.38,0.14,2.3841140912
2021-01-11 03:00:00,2.36504,0.15022000000000002,2.369805952,0.03504,0.010220000000000002,0.036500000000000005,2.33,0.14,2.3342022192,2.38504,0.15022000000000002,2.389766066,0.03504,0.010220000000000002,0.036500000000000005,2.35,0.14,2.3541665192
2021-01-11 03:30:00,2.29408,0.15994000000000003,2.2996486362,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.26,0.15,2.264972406,2.32408,0.18994000000000003,2.3318286922,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.29,0.18,2.2970633426
2021-01-11 04:00:00,2.23696,0.15078000000000003,2.2420358271,0.03696,0.010780000000000001,0.0385,2.2,0.14,2.2044500448,2.25696,0.19078,2.2650089293,0.03696,0.010780000000000001,0.0385,2.22,0.18,2.2272853432
2021-01-11 04:30:00,2.20792,0.15106,2.2130815281,0.03792,0.01106,0.0395,2.17,0.14,2.1745114394,2.22792,0.15106,2.2330352998,0.03792,0.01106,0.0395,2.19,0.14,2.1944703233
2021-01-11 05:00:00,2.18648,0.15064000000000002,2.1916631128,0.036480000000000005,0.01064,0.038,2.15,0.14,2.154553318,2.20648,0.15064000000000002,2.2116162416,0.036480000000000005,0.01064,0.038,2.17,0.14,2.1745114394
2021-01-11 05:30:00,2.20456,0.26008000000000003,2.2198482831,0.03456,0.01008,0.036000000000000004,2.17,0.25,2.1843534513,2.20456,-0.039920000000000004,2.2049214045,0.03456,0.01008,0.036000000000000004,2.17,-0.05,2.1705759604
2021-01-11 06:00:00,2.26552,0.16036,2.2711882793,0.03552,0.010360000000000001,0.037,2.23,0.15,2.2350391495,2.29552,0.15036000000000002,2.300439132,0.03552,0.010360000000000001,0.037,2.26,0.14,2.2643321311
2021-01-11 06:30:00,2.51792,0.39106,2.5481069542,0.03792,0.01106,0.0395,2.48,0.38,2.508944001,2.50792,0.06106,2.5086631998,0.03792,0.01106,0.0395,2.47,0.05,2.4705060210000003
2021-01-11 07:00:00,2.81744,0.42092,2.8487087952,0.03744,0.010920000000000001,0.039,2.7800000000000002,0.41000000000000003,2.8100711735,2.84744,0.40092000000000005,2.8755262823,0.03744,0.010920000000000001,0.039,2.81,0.39,2.8369349658000003
2021-01-11 07:30:00,3.20936,0.60148,3.2652365611,0.039360000000000006,0.01148,0.041,3.17,0.59,3.2244379355,3.23936,0.59148,3.2929169136,0.039360000000000006,0.01148,0.041,3.2,0.58,3.2521377585
2021-01-11 08:00:00,3.40504,0.6902200000000001,3.4742914457,0.03504,0.010220000000000002,0.036500000000000005,3.37,0.68,3.4379208833,3.43504,0.6902200000000001,3.5036985387,0.03504,0.010220000000000002,0.036500000000000005,3.4,0.68,3.4673332692
2021-01-11 08:30:00,3.73408,0.87994,3.8363586707,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7,0.87,3.8009077863,3.7440800000000003,0.6899400000000001,3.8071186283,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.71,0.68,3.7718032823
2021-01-11 09:00:00,3.778,0.8240000000000001,3.866815227,0.048,0.014,0.05,3.73,0.81,3.8169359439,3.818,0.8240000000000001,3.9059057848,0.048,0.014,0.05,3.77,0.81,3.8560342322
2021-01-11 09:30:00,3.93032,0.88926,4.029664831,0.10032,0.02926,0.10450000000000001,3.83,0.86,3.9253662250000003,3.98032,0.8992600000000001,4.0806391472,0.10032,0.02926,0.10450000000000001,3.88,0.87,3.9763425406
2021-01-11 10:00:00,3.96704,1.21872,4.150022265,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.8,1.17,3.9760407443,3.92704,0.5487200000000001,3.9651906385,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.76,0.5,3.7930989969
2021-01-11 10:30:00,4.01392,1.38406,4.2458421838,0.25392000000000003,0.07406,0.2645,3.76,1.31,3.9816705037,3.95392,0.48406000000000005,3.9834404037,0.25392000000000003,0.07406,0.2645,3.7,0.41000000000000003,3.7226469078
2021-01-11 11:00:00,3.87608,1.35844,4.107232085,0.40608000000000005,0.11844,0.423,3.47,1.24,3.6849016269,3.84608,0.50844,3.8795415451,0.40608000000000005,0.11844,0.423,3.44,0.39,3.4620369727
2021-01-11 11:30:00,3.79984,0.92412,3.9105986498,0.45984,0.13412000000000002,0.47900000000000004,3.34,0.79,3.4321567563,3.89984,0.9541200000000001,4.0148595243,0.45984,0.13412000000000002,0.47900000000000004,3.44,0.8200000000000001,3.5363823323
2021-01-11 12:00:00,3.81664,0.84152,3.9083112466000003,0.17664000000000002,0.05152,0.184,3.64,0.79,3.7247416018,3.8666400000000003,0.85152,3.9592917548,0.17664000000000002,0.05152,0.184,3.69,0.8,3.7757250959
2021-01-11 12:30:00,3.76464,1.16552,3.940932783,0.46464000000000005,0.13552,0.484,3.3,1.03,3.4570073763,3.75464,0.67552,3.8149244816000003,0.46464000000000005,0.13552,0.484,3.29,0.54,3.3340215956
2021-01-11 13:00:00,3.54416,0.7578800000000001,3.6242864401,0.40416,0.11788000000000001,0.421,3.14,0.64,3.2045592521,3.61416,0.7678800000000001,3.6948331762,0.40416,0.11788000000000001,0.421,3.21,0.65,3.2751488516
2021-01-11 13:30:00,3.63744,0.6809200000000001,3.7006245149,0.27744,0.08092,0.289,3.36,0.6000000000000001,3.4131510368,3.70744,0.6909200000000001,3.7712705816,0.27744,0.08092,0.289,3.43,0.61,3.4838197428
2021-01-11 14:00:00,3.758,0.649,3.8136288493,0.168,0.049,0.17500000000000002,3.59,0.6000000000000001,3.6397939502,3.808,0.659,3.8646015319,0.168,0.049,0.17500000000000002,3.64,0.61,3.6907587296
2021-01-11 14:30:00,3.64304,0.48172000000000004,3.6747509575,0.14304,0.04172,0.149,3.5,0.44,3.527548724,3.69304,0.49172000000000005,3.7256318927,0.14304,0.04172,0.149,3.55,0.45,3.578407467
2021-01-11 15:00:00,3.57968,0.53824,3.6199186731,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.38,0.48,3.4139127112,3.6396800000000002,0.5482400000000001,3.6807387302,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.44,0.49,3.4747230105
2021-01-11 15:30:00,3.47736,0.49298000000000003,3.512130671,0.14736000000000002,0.042980000000000004,0.1535,3.33,0.45,3.3602678465,3.52736,0.5029800000000001,3.5630404783,0.14736000000000002,0.042980000000000004,0.1535,3.38,0.46,3.4111581611
2021-01-11 16:00:00,3.40384,0.41862000000000005,3.4294853039,0.06384000000000001,0.01862,0.0665,3.34,0.4,3.3638668226,3.44384,0.41862000000000005,3.4691896244000002,0.06384000000000001,0.01862,0.0665,3.38,0.4,3.4035863438
2021-01-11 16:30:00,3.52184,0.46512000000000003,3.5524208084,0.051840000000000004,0.015120000000000001,0.054,3.47,0.45,3.4990570158,3.55184,0.46512000000000003,3.5821647087,0.051840000000000004,0.015120000000000001,0.054,3.5,0.45,3.5288099977
2021-01-11 17:00:00,3.65848,0.47414000000000006,3.6890763953,0.04848,0.014140000000000002,0.0505,3.61,0.46,3.6391894702,3.69848,0.47414000000000006,3.7287481881,0.04848,0.014140000000000002,0.0505,3.65,0.46,3.6788721098
2021-01-11 17:30:00,3.50848,0.44414000000000003,3.5364802064000003,0.04848,0.014140000000000002,0.0505,3.46,0.43,3.4866172718,3.54848,0.43414,3.5749388596,0.04848,0.014140000000000002,0.0505,3.5,0.42,3.5251099274
2021-01-11 18:00:00,3.418,0.404,3.4417931373,0.048,0.014,0.05,3.37,0.39,3.3924917096,3.448,0.404,3.4715875331,0.048,0.014,0.05,3.4,0.39,3.4222945519
2021-01-11 18:30:00,3.2504,0.5247,3.2924778283,0.0504,0.014700000000000001,0.052500000000000005,3.2,0.51,3.2403857795,3.2404,0.1647,3.2445829085,0.0504,0.014700000000000001,0.052500000000000005,3.19,0.15,3.1935246985
