Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-11 19:00:00,3.06896,0.35428000000000004,3.0893413214,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.02,0.34,3.0390788078,3.08896,0.29428000000000004,3.1029461162,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.04,0.28,3.0528675045
2021-01-11 19:30:00,2.97656,0.29358,2.9910029505,0.046560000000000004,0.013580000000000002,0.0485,2.93,0.28,2.9433484333,3.00656,0.29358,3.0208595217,0.046560000000000004,0.013580000000000002,0.0485,2.96,0.28,2.9732137495
2021-01-11 20:00:00,2.83272,0.29246,2.8477772824,0.04272,0.01246,0.044500000000000005,2.79,0.28,2.8040149786,2.86272,0.29246,2.8776203103,0.04272,0.01246,0.044500000000000005,2.8200000000000003,0.28,2.8338666165
2021-01-11 20:30:00,2.76272,0.25246,2.7742310376,0.04272,0.01246,0.044500000000000005,2.7199999999999998,0.24,2.7305677065,2.79272,0.24246,2.8032252585,0.04272,0.01246,0.044500000000000005,2.75,0.23,2.7596014205
2021-01-11 21:00:00,2.68512,0.28316,2.7000090741,0.04512,0.013160000000000002,0.047,2.64,0.27,2.6537709018999998,2.69512,0.16316,2.7000542587,0.04512,0.013160000000000002,0.047,2.65,0.15,2.654241888
2021-01-11 21:30:00,2.55512,0.5331600000000001,2.6101528308,0.04512,0.013160000000000002,0.047,2.51,0.52,2.563298656,2.49512,-0.17684000000000002,2.5013788597,0.04512,0.013160000000000002,0.047,2.45,-0.19,2.457356303
2021-01-11 22:00:00,2.35752,0.20386,2.3663176985,0.04752000000000001,0.01386,0.0495,2.31,0.19,2.3178006817,2.37752,0.19386,2.3854104573,0.04752000000000001,0.01386,0.0495,2.33,0.18,2.3369424469
2021-01-11 22:30:00,2.178,0.224,2.1894885246999998,0.048,0.014,0.05,2.13,0.21,2.1403270778,2.198,0.224,2.2093845297,0.048,0.014,0.05,2.15,0.21,2.1602314691
2021-01-11 23:00:00,2.05608,0.22344000000000003,2.0681852915,0.04608,0.01344,0.048,2.01,0.21,2.0209403752,2.07608,0.22344000000000003,2.0880693475,0.04608,0.01344,0.048,2.03,0.21,2.0408331632
2021-01-11 23:30:00,2.0256,0.32330000000000003,2.0512382236,0.0456,0.013300000000000001,0.0475,1.98,0.31,2.0041207548,2.0256,0.1033,2.0282322969,0.0456,0.013300000000000001,0.0475,1.98,0.09,1.9820443991
2021-01-12 00:00:00,1.9380000000000002,0.194,1.9476858063,0.048,0.014,0.05,1.8900000000000001,0.18,1.8985520799,1.9580000000000002,0.184,1.9666265533,0.048,0.014,0.05,1.9100000000000001,0.17,1.9175505207999999
2021-01-12 00:30:00,2.04184,0.19512000000000002,2.0511417308,0.051840000000000004,0.015120000000000001,0.054,1.99,0.18,1.9981241203,2.06184,0.18512,2.0701337155,0.051840000000000004,0.015120000000000001,0.054,2.01,0.17,2.0171762442
2021-01-12 01:00:00,2.3728,0.2054,2.3816735713,0.0528,0.0154,0.055,2.32,0.19,2.3277671705,2.3928000000000003,0.19540000000000002,2.4007650864,0.0528,0.0154,0.055,2.34,0.18,2.3469128659000003
2021-01-12 01:30:00,2.48896,0.21428000000000003,2.4981668879,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.44,0.2,2.4481829997,2.50896,0.21428000000000003,2.5180937631,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.46,0.2,2.4681166909
2021-01-12 02:00:00,2.45312,0.20966,2.4620631694,0.033120000000000004,0.00966,0.0345,2.42,0.2,2.4282503989,2.48312,0.20966,2.4919555072,0.033120000000000004,0.00966,0.0345,2.45,0.2,2.4581497107
2021-01-12 02:30:00,2.47024,0.20882,2.4790505138,0.030240000000000003,0.008820000000000001,0.0315,2.44,0.2,2.4481829997,2.49024,0.20882,2.4989800019,0.030240000000000003,0.008820000000000001,0.0315,2.46,0.2,2.4681166909
2021-01-12 03:00:00,2.36072,0.19896000000000003,2.3690892765,0.030720000000000004,0.008960000000000001,0.032,2.33,0.19,2.3377339455,2.39072,0.18896000000000002,2.3981759735,0.030720000000000004,0.008960000000000001,0.032,2.36,0.18,2.3668544526
2021-01-12 03:30:00,2.31072,0.19896000000000003,2.3192697126,0.030720000000000004,0.008960000000000001,0.032,2.2800000000000002,0.19,2.28790297,2.33072,0.18896000000000002,2.3383672936,0.030720000000000004,0.008960000000000001,0.032,2.3,0.18,2.3070327263
2021-01-12 04:00:00,2.26072,0.21896000000000002,2.2712988355,0.030720000000000004,0.008960000000000001,0.032,2.23,0.21,2.2398660674,2.28072,0.20896,2.2902724729,0.030720000000000004,0.008960000000000001,0.032,2.25,0.2,2.2588713996
2021-01-12 04:30:00,2.31976,0.48868000000000006,2.3706738704,0.02976,0.00868,0.031,2.29,0.48,2.3397649455,2.27976,-0.07132000000000001,2.2808753144000002,0.02976,0.00868,0.031,2.25,-0.08,2.251421773
2021-01-12 05:00:00,2.25024,0.60882,2.3311460379,0.030240000000000003,0.008820000000000001,0.0315,2.22,0.6000000000000001,2.2996521476,2.18024,-0.23118000000000002,2.1924622346,0.030240000000000003,0.008820000000000001,0.0315,2.15,-0.24,2.1633538777
2021-01-12 05:30:00,2.24976,0.60868,2.3306461336,0.02976,0.00868,0.031,2.22,0.6000000000000001,2.2996521476,2.17976,-0.23132000000000003,2.1919996807,0.02976,0.00868,0.031,2.15,-0.24,2.1633538777
2021-01-12 06:00:00,2.34072,0.6389600000000001,2.4263635342,0.030720000000000004,0.008960000000000001,0.032,2.31,0.63,2.3943683927,2.27072,-0.19104000000000002,2.2787421091,0.030720000000000004,0.008960000000000001,0.032,2.24,-0.2,2.2489108475
2021-01-12 06:30:00,2.48072,0.38896000000000003,2.5110279967,0.030720000000000004,0.008960000000000001,0.032,2.45,0.38,2.4792942544,2.48072,0.23896,2.49220256,0.030720000000000004,0.008960000000000001,0.032,2.45,0.23,2.4607722365
2021-01-12 07:00:00,2.7388,0.4384,2.7736654448999998,0.028800000000000003,0.008400000000000001,0.03,2.71,0.43,2.7439023306,2.7688,0.4384,2.8032923501,0.028800000000000003,0.008400000000000001,0.03,2.74,0.43,2.7735356497
2021-01-12 07:30:00,3.18976,0.6986800000000001,3.2653824585,0.02976,0.00868,0.031,3.16,0.6900000000000001,3.2344551319,3.20976,0.5886800000000001,3.2632964009,0.02976,0.00868,0.031,3.18,0.58,3.2324603633
2021-01-12 08:00:00,3.41976,0.76868,3.5050859333,0.02976,0.00868,0.031,3.39,0.76,3.4741473774,3.45976,0.76868,3.5441230509,0.02976,0.00868,0.031,3.43,0.76,3.5131894341
2021-01-12 08:30:00,3.6392800000000003,0.8685400000000001,3.7414864225,0.029280000000000004,0.00854,0.030500000000000003,3.61,0.86,3.7110241174,3.65928,0.7385400000000001,3.7330646190000003,0.029280000000000004,0.00854,0.030500000000000003,3.63,0.73,3.7026747089
2021-01-12 09:00:00,3.83976,1.26868,4.0439220813,0.02976,0.00868,0.031,3.81,1.26,4.0129415645,3.75976,0.46868000000000004,3.7888594854,0.02976,0.00868,0.031,3.73,0.46,3.758257575
2021-01-12 09:30:00,3.9123200000000002,1.25526,4.1087620338,0.052320000000000005,0.015260000000000001,0.0545,3.86,1.24,4.0542816873,3.84232,0.46526000000000006,3.8703862663,0.052320000000000005,0.015260000000000001,0.0545,3.79,0.45,3.8166215427
2021-01-12 10:00:00,3.94128,0.92954,4.0494113955,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.84,0.9,3.9440588230999998,3.98128,0.8895400000000001,4.0794450419,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.88,0.86,3.9741665793000003
2021-01-12 10:30:00,3.8296,0.8753000000000001,3.9283566857,0.18960000000000002,0.0553,0.1975,3.64,0.8200000000000001,3.7312196397,3.8896,0.8853000000000001,3.9890781203000003,0.18960000000000002,0.0553,0.1975,3.7,0.8300000000000001,3.7919520039
2021-01-12 11:00:00,3.65808,0.8994400000000001,3.7670335279,0.47808000000000006,0.13944,0.498,3.18,0.76,3.2695565449,3.73808,0.91944,3.8494950318,0.47808000000000006,0.13944,0.498,3.26,0.78,3.3520143198
2021-01-12 11:30:00,4.18744,0.9934200000000001,4.3036655365,0.6974400000000001,0.20342000000000002,0.7265,3.49,0.79,3.5782956837,4.31744,1.02342,4.4370797435,0.6974400000000001,0.20342000000000002,0.7265,3.62,0.8200000000000001,3.7117111957
2021-01-12 12:00:00,4.04632,1.21726,4.2254499701,1.15632,0.33726,1.2045,2.89,0.88,3.021009765,4.23632,1.24726,4.4161142026,1.15632,0.33726,1.2045,3.08,0.91,3.2116195291
2021-01-12 12:30:00,3.7538400000000003,1.12112,3.9176810488,1.20384,0.35112000000000004,1.254,2.55,0.77,2.6637192044,3.93384,1.1311200000000001,4.0932297272,1.20384,0.35112000000000004,1.254,2.73,0.78,2.8392428568
2021-01-12 13:00:00,3.12432,1.02376,3.2877743232,1.14432,0.33376,1.192,1.98,0.6900000000000001,2.0967832506,3.31432,1.08376,3.487012016,1.14432,0.33376,1.192,2.17,0.75,2.2959529612000003
2021-01-12 13:30:00,3.21296,0.9462800000000001,3.3494115603,0.9129600000000001,0.26628,0.9510000000000001,2.3,0.68,2.398416144,3.38296,0.99628,3.5266120002,0.9129600000000001,0.26628,0.9510000000000001,2.47,0.73,2.5756164311000003
2021-01-12 14:00:00,3.25768,0.8422400000000001,3.3647952687,0.7276800000000001,0.21224,0.758,2.5300000000000002,0.63,2.6072590972,3.3976800000000003,0.88224,3.5103528028,0.7276800000000001,0.21224,0.758,2.67,0.67,2.7527804126
2021-01-12 14:30:00,3.4172000000000002,1.1271,3.5982787899,0.3672,0.1071,0.3825,3.05,1.02,3.2160379351,3.3872,0.3371,3.403933056,0.3672,0.1071,0.3825,3.02,0.23,3.0287456149
2021-01-12 15:00:00,3.3704,1.0472,3.5293376149,0.23040000000000002,0.06720000000000001,0.24,3.14,0.98,3.2893768407,3.3104,0.20720000000000002,3.3168780502,0.23040000000000002,0.06720000000000001,0.24,3.08,0.14,3.0831801764
2021-01-12 15:30:00,3.40064,1.00102,3.5449109226999997,0.14064000000000002,0.04102,0.14650000000000002,3.26,0.96,3.3984113936,3.33064,0.18102000000000001,3.3355555834,0.14064000000000002,0.04102,0.14650000000000002,3.19,0.14,3.1930706225
2021-01-12 16:00:00,3.45608,1.00094,3.5981064256,0.10608000000000001,0.030940000000000002,0.1105,3.35,0.97,3.4876066292,3.37608,0.17094,3.3804048056,0.10608000000000001,0.030940000000000002,0.1105,3.27,0.14,3.2729955698
2021-01-12 16:30:00,3.50504,0.9502200000000001,3.6315593689,0.03504,0.010220000000000002,0.036500000000000005,3.47,0.9400000000000001,3.5950660634,3.40504,0.15022000000000002,3.4083520138,0.03504,0.010220000000000002,0.036500000000000005,3.37,0.14,3.3729067583
2021-01-12 17:00:00,3.6792800000000003,0.9585400000000001,3.8020915625000002,0.029280000000000004,0.00854,0.030500000000000003,3.65,0.9500000000000001,3.7716044331000003,3.58928,0.14854,3.5923523004,0.029280000000000004,0.00854,0.030500000000000003,3.56,0.14,3.5627517455
2021-01-12 17:30:00,3.59024,0.8988200000000001,3.7010404821,0.030240000000000003,0.008820000000000001,0.0315,3.56,0.89,3.6695640068,3.50024,0.008820000000000001,3.5002511124,0.030240000000000003,0.008820000000000001,0.0315,3.47,0.0,3.47
2021-01-12 18:00:00,3.46928,0.8485400000000001,3.5715436229,0.029280000000000004,0.00854,0.030500000000000003,3.44,0.84,3.5410732836000003,3.37928,-0.13146000000000002,3.3818360472,0.029280000000000004,0.00854,0.030500000000000003,3.35,-0.14,3.352924097
2021-01-12 18:30:00,3.37976,0.77868,3.4683022071,0.02976,0.00868,0.031,3.35,0.77,3.4373536332,3.29976,-0.061320000000000006,3.3003297108,0.02976,0.00868,0.031,3.27,-0.07,3.2707491497
2021-01-12 19:00:00,3.12976,0.33868000000000004,3.1480314166,0.02976,0.00868,0.031,3.1,0.33,3.1175150361,3.15976,0.33868000000000004,3.1778589333,0.02976,0.00868,0.031,3.13,0.33,3.1473480901
2021-01-12 19:30:00,3.00024,0.29882000000000003,3.0150843189,0.030240000000000003,0.008820000000000001,0.0315,2.9699999999999998,0.29,2.9841246623,3.03024,0.29882000000000003,3.04493807,0.030240000000000003,0.008820000000000001,0.0315,3.0,0.29,3.0139840743
2021-01-12 20:00:00,2.89976,0.28868000000000005,2.9140940616,0.02976,0.00868,0.031,2.87,0.28,2.8836261894,2.92976,0.27868000000000004,2.9429842337,0.02976,0.00868,0.031,2.9,0.27,2.9125418452
2021-01-12 20:30:00,2.87976,0.26868000000000003,2.8922666889,0.02976,0.00868,0.031,2.85,0.26,2.8618350756,2.9097600000000003,0.25868,2.9212358001,0.02976,0.00868,0.031,2.88,0.25,2.8908303305
2021-01-12 21:00:00,2.8088,0.2484,2.8197624013,0.028800000000000003,0.008400000000000001,0.03,2.7800000000000002,0.24,2.7903404810000003,2.8288,0.2384,2.8388279272,0.028800000000000003,0.008400000000000001,0.03,2.8,0.23,2.8094305473
2021-01-12 21:30:00,2.65928,0.36854000000000003,2.684695858,0.029280000000000004,0.00854,0.030500000000000003,2.63,0.36,2.6545244395000003,2.65928,0.08854000000000001,2.6607535493,0.029280000000000004,0.00854,0.030500000000000003,2.63,0.08,2.6312164487
2021-01-12 22:00:00,2.48928,0.19854000000000002,2.4971850252,0.029280000000000004,0.00854,0.030500000000000003,2.46,0.19,2.4673264883,2.51928,0.18854,2.5263252067,0.029280000000000004,0.00854,0.030500000000000003,2.49,0.18,2.4964975466
2021-01-12 22:30:00,2.29928,0.24854,2.3126739178,0.029280000000000004,0.00854,0.030500000000000003,2.27,0.24,2.2826519665,2.30928,0.10854000000000001,2.311829373,0.029280000000000004,0.00854,0.030500000000000003,2.2800000000000002,0.1,2.2821919288
2021-01-12 23:00:00,2.16832,0.42826000000000003,2.2102077391,0.02832,0.00826,0.029500000000000002,2.14,0.42,2.1808255318,2.12832,-0.16174000000000002,2.1344568044,0.02832,0.00826,0.029500000000000002,2.1,-0.17,2.106869716
2021-01-12 23:30:00,2.04928,0.14854,2.0546563338,0.029280000000000004,0.00854,0.030500000000000003,2.02,0.14,2.0248456731,2.06928,0.14854,2.0746045045,0.029280000000000004,0.00854,0.030500000000000003,2.04,0.14,2.0447982786
2021-01-13 00:00:00,1.9988000000000001,0.1484,2.0043013745,0.028800000000000003,0.008400000000000001,0.03,1.97,0.14,1.9749683542,2.0188,0.1484,2.0242470205,0.028800000000000003,0.008400000000000001,0.03,1.99,0.14,1.9949185447
2021-01-13 00:30:00,2.18024,0.14882,2.1853132155,0.030240000000000003,0.008820000000000001,0.0315,2.15,0.14,2.154553318,2.20024,0.14882,2.205267206,0.030240000000000003,0.008820000000000001,0.0315,2.17,0.14,2.1745114394
2021-01-13 01:00:00,2.44928,0.16854000000000002,2.455071944,0.029280000000000004,0.00854,0.030500000000000003,2.42,0.16,2.4252834886,2.47928,0.16854000000000002,2.4850020221,0.029280000000000004,0.00854,0.030500000000000003,2.45,0.16,2.4552189312
2021-01-13 01:30:00,2.64024,0.43882000000000004,2.6764585276,0.030240000000000003,0.008820000000000001,0.0315,2.61,0.43,2.6451843036,2.60024,-0.10118,2.6022078029999998,0.030240000000000003,0.008820000000000001,0.0315,2.5700000000000003,-0.11,2.5723530084
2021-01-13 02:00:00,2.63976,0.5686800000000001,2.7003203143,0.02976,0.00868,0.031,2.61,0.56,2.6694006818,2.56976,-0.25132000000000004,2.5820201781,0.02976,0.00868,0.031,2.54,-0.26,2.5532724101
2021-01-13 02:30:00,2.61024,0.5588200000000001,2.6693880666,0.030240000000000003,0.008820000000000001,0.0315,2.58,0.55,2.6379727065000003,2.54024,-0.27118000000000003,2.5546737267,0.030240000000000003,0.008820000000000001,0.0315,2.51,-0.28,2.5255692428
2021-01-13 03:00:00,2.5797600000000003,0.5786800000000001,2.6438669029,0.02976,0.00868,0.031,2.55,0.5700000000000001,2.6129293906,2.50976,-0.26132,2.5233278424,0.02976,0.00868,0.031,2.48,-0.27,2.4946542847
2021-01-13 03:30:00,2.52976,0.5786800000000001,2.5951023487000002,0.02976,0.00868,0.031,2.5,0.5700000000000001,2.5641567815,2.45976,-0.26132,2.4736021103,0.02976,0.00868,0.031,2.43,-0.27,2.4449539873
2021-01-13 04:00:00,2.45976,0.5786800000000001,2.526913097,0.02976,0.00868,0.031,2.43,0.5700000000000001,2.4959567304,2.38976,-0.26132,2.4040051997000003,0.02976,0.00868,0.031,2.36,-0.27,2.375394704
2021-01-13 04:30:00,2.43976,0.5786800000000001,2.5074487831,0.02976,0.00868,0.031,2.41,0.5700000000000001,2.4764894508,2.36976,-0.26132,2.3841247031,0.02976,0.00868,0.031,2.34,-0.27,2.3555254191
2021-01-13 05:00:00,2.37928,0.42854000000000003,2.4175648595,0.029280000000000004,0.00854,0.030500000000000003,2.35,0.42,2.3872368965,2.33928,-0.08146,2.3406978981,0.029280000000000004,0.00854,0.030500000000000003,2.31,-0.09,2.3117525819
2021-01-13 05:30:00,2.34024,0.18882000000000002,2.3478450226,0.030240000000000003,0.008820000000000001,0.0315,2.31,0.18,2.3170023738,2.37024,0.17882,2.3769758623,0.030240000000000003,0.008820000000000001,0.0315,2.34,0.17,2.346167087
2021-01-13 06:00:00,2.33976,0.18868000000000001,2.3473553204,0.02976,0.00868,0.031,2.31,0.18,2.3170023738,2.36976,0.16868000000000002,2.3757557534,0.02976,0.00868,0.031,2.34,0.16,2.3454637068
2021-01-13 06:30:00,2.5602400000000003,0.25882,2.5732890724,0.030240000000000003,0.008820000000000001,0.0315,2.5300000000000002,0.25,2.5423217735,2.58024,0.20882,2.5886761578,0.030240000000000003,0.008820000000000001,0.0315,2.55,0.2,2.5578311125
2021-01-13 07:00:00,2.80928,0.29854,2.8250982726,0.029280000000000004,0.00854,0.030500000000000003,2.7800000000000002,0.29,2.7950849719,2.83928,0.28854,2.8539036862,0.029280000000000004,0.00854,0.030500000000000003,2.81,0.28,2.8239157211
2021-01-13 07:30:00,3.0987999999999998,0.34840000000000004,3.1183239088,0.028800000000000003,0.008400000000000001,0.03,3.07,0.34,3.0887699817,3.1388,0.33840000000000003,3.1569890719,0.028800000000000003,0.008400000000000001,0.03,3.11,0.33,3.1274590325
2021-01-13 08:00:00,3.36832,0.58826,3.41930248,0.02832,0.00826,0.029500000000000002,3.34,0.58,3.3899852507,3.40832,0.58826,3.4587129181,0.02832,0.00826,0.029500000000000002,3.38,0.58,3.4294022803
2021-01-13 08:30:00,3.76976,0.9586800000000001,3.8897503519,0.02976,0.00868,0.031,3.74,0.9500000000000001,3.8587692338,3.76976,0.6886800000000001,3.8321496056,0.02976,0.00868,0.031,3.74,0.68,3.8013155617
2021-01-13 09:00:00,3.89704,0.9337200000000001,4.0073374951,0.047040000000000005,0.013720000000000001,0.049,3.85,0.92,3.9583961399,3.92704,0.8837200000000001,4.0252458558,0.047040000000000005,0.013720000000000001,0.049,3.88,0.87,3.9763425406
2021-01-13 09:30:00,4.05008,0.94044,4.1578330173,0.07008,0.020440000000000003,0.073,3.98,0.92,4.0849479801,4.09008,0.9504400000000001,4.1990582992,0.07008,0.020440000000000003,0.073,4.02,0.93,4.1261725606
2021-01-13 10:00:00,3.96752,0.89136,4.0664158174,0.10752,0.031360000000000006,0.112,3.86,0.86,3.954642841,4.01752,0.90136,4.1173919901,0.10752,0.031360000000000006,0.112,3.91,0.87,4.0056210505
2021-01-13 10:30:00,3.93976,0.88368,4.037647731,0.14976,0.043680000000000004,0.156,3.79,0.84,3.8819711488,3.99976,0.89368,4.0983830958,0.14976,0.043680000000000004,0.156,3.85,0.85,3.9427148007
2021-01-13 11:00:00,3.85944,0.8494200000000001,3.9518086302,0.16944,0.049420000000000006,0.17650000000000002,3.69,0.8,3.7757250959,3.91944,0.8594200000000001,4.0125568719,0.16944,0.049420000000000006,0.17650000000000002,3.75,0.81,3.8364827642
2021-01-13 11:30:00,3.86584,0.8371200000000001,3.9554378772,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.67,0.78,3.7519728144,3.92584,0.8471200000000001,4.0161962103,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.73,0.79,3.8127417956
2021-01-13 12:00:00,3.94352,0.86936,4.0382096033,0.20352,0.05936,0.212,3.74,0.81,3.8267087686,4.00352,0.87936,4.0989567453,0.20352,0.05936,0.212,3.8,0.8200000000000001,3.8874670417
2021-01-13 12:30:00,3.9788,0.8909,4.0773217006,0.2088,0.0609,0.2175,3.77,0.8300000000000001,3.8602849636,4.0388,0.9109,4.1402468827,0.2088,0.0609,0.2175,3.83,0.85,3.9231874796
2021-01-13 13:00:00,3.81872,0.8754600000000001,3.917786703,0.25872,0.07546,0.2695,3.56,0.8,3.6487806182,3.88872,0.89546,3.9904876707,0.25872,0.07546,0.2695,3.63,0.8200000000000001,3.7214647654
2021-01-13 13:30:00,3.84208,0.8189400000000001,3.9283891672999998,0.20208,0.058940000000000006,0.21050000000000002,3.64,0.76,3.7184943189,3.90208,0.8289400000000001,3.9891565337,0.20208,0.058940000000000006,0.21050000000000002,3.7,0.77,3.7792724167
2021-01-13 14:00:00,3.9012000000000002,0.8241,3.9872925965,0.1512,0.0441,0.1575,3.75,0.78,3.8302610877000003,3.9612,0.8341000000000001,4.0480647537,0.1512,0.0441,0.1575,3.81,0.79,3.8910409918
2021-01-13 14:30:00,3.84976,0.8036800000000001,3.932753946,0.14976,0.043680000000000004,0.156,3.7,0.76,3.7772476752,3.89976,0.8136800000000001,3.9837423611,0.14976,0.043680000000000004,0.156,3.75,0.77,3.8282371922
2021-01-13 15:00:00,3.8288,0.8059000000000001,3.9126952667,0.0888,0.025900000000000003,0.0925,3.74,0.78,3.8204711751,3.8788,0.8059000000000001,3.9616365621,0.0888,0.025900000000000003,0.0925,3.79,0.78,3.8694314828
2021-01-13 15:30:00,3.76944,0.70442,3.8346949618,0.049440000000000005,0.01442,0.051500000000000004,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.80944,0.71442,3.8758520418,0.049440000000000005,0.01442,0.051500000000000004,3.76,0.7000000000000001,3.8246045547
2021-01-13 16:00:00,3.69416,0.7028800000000001,3.7604332729000003,0.044160000000000005,0.01288,0.046,3.65,0.6900000000000001,3.7146466858,3.69416,0.50288,3.7282310014,0.044160000000000005,0.01288,0.046,3.65,0.49,3.6827435425
2021-01-13 16:30:00,3.57928,0.46854,3.6098164843,0.029280000000000004,0.00854,0.030500000000000003,3.55,0.46,3.5796787565,3.60928,0.46854,3.6395647885,0.029280000000000004,0.00854,0.030500000000000003,3.58,0.46,3.6094320883
2021-01-13 17:00:00,3.6783200000000003,0.46826000000000007,3.7080055893,0.02832,0.00826,0.029500000000000002,3.65,0.46,3.6788721098,3.70832,0.44826000000000005,3.7353144781000003,0.02832,0.00826,0.029500000000000002,3.68,0.44,3.7062110032
2021-01-13 17:30:00,3.65832,0.8082600000000001,3.7465436672,0.02832,0.00826,0.029500000000000002,3.63,0.8,3.7171090918000003,3.58832,0.14826,3.5913815517,0.02832,0.00826,0.029500000000000002,3.56,0.14,3.5627517455
2021-01-13 18:00:00,3.51784,0.76812,3.6007230663,0.027840000000000004,0.00812,0.029,3.49,0.76,3.5717922672,3.4478400000000002,-0.12188000000000002,3.4499935362,0.027840000000000004,0.00812,0.029,3.42,-0.13,3.4224698684
2021-01-13 18:30:00,3.40832,0.72826,3.4852557797,0.02832,0.00826,0.029500000000000002,3.38,0.72,3.4558356442,3.32832,-0.14174,3.3313367062,0.02832,0.00826,0.029500000000000002,3.3,-0.15,3.3034073318
2021-01-13 19:00:00,3.20784,0.61812,3.2668501343,0.027840000000000004,0.00812,0.029,3.18,0.61,3.237977764,3.15784,-0.031880000000000006,3.1580009183,0.027840000000000004,0.00812,0.029,3.13,-0.04,3.1302555806
2021-01-13 19:30:00,2.96784,0.26812,2.9799266098,0.027840000000000004,0.00812,0.029,2.94,0.26,2.9514742079,2.99784,0.26812,3.0098061399,0.027840000000000004,0.00812,0.029,2.9699999999999998,0.26,2.9813587506
2021-01-13 20:00:00,2.82784,0.21812,2.8362396584000003,0.027840000000000004,0.00812,0.029,2.8,0.21,2.8078639568,2.85784,0.20812000000000003,2.8654080687,0.027840000000000004,0.00812,0.029,2.83,0.2,2.8370583357
2021-01-13 20:30:00,2.75784,0.18812,2.7642486502,0.027840000000000004,0.00812,0.029,2.73,0.18,2.7359276306,2.78784,0.17812000000000003,2.7935244048000003,0.027840000000000004,0.00812,0.029,2.76,0.17,2.765230551
2021-01-13 21:00:00,2.7583200000000003,0.22826000000000002,2.7677485164,0.02832,0.00826,0.029500000000000002,2.73,0.22,2.7388501237,2.78832,0.21826,2.7968492719,0.02832,0.00826,0.029500000000000002,2.76,0.21,2.7679776011
2021-01-13 21:30:00,2.67736,0.22798000000000002,2.6870488365,0.027360000000000002,0.007980000000000001,0.0285,2.65,0.22,2.6591163946,2.69736,0.21798,2.7061534047,0.027360000000000002,0.007980000000000001,0.0285,2.67,0.21,2.6782456945
2021-01-13 22:00:00,2.51736,0.22798000000000002,2.5276622104,0.027360000000000002,0.007980000000000001,0.0285,2.49,0.22,2.499699982,2.53736,0.21798,2.5467059214,0.027360000000000002,0.007980000000000001,0.0285,2.51,0.21,2.5187695409
2021-01-13 22:30:00,2.31832,0.20826000000000003,2.3276554406,0.02832,0.00826,0.029500000000000002,2.29,0.2,2.2987170335,2.33832,0.19826000000000002,2.3467099203,0.02832,0.00826,0.029500000000000002,2.31,0.19,2.3178006817
2021-01-13 23:00:00,2.16928,0.19854000000000002,2.1783465863,0.029280000000000004,0.00854,0.030500000000000003,2.14,0.19,2.1484180226,2.18928,0.18854,2.1973835009,0.029280000000000004,0.00854,0.030500000000000003,2.16,0.18,2.1674870242
2021-01-13 23:30:00,2.09832,0.19826000000000002,2.1076654977000002,0.02832,0.00826,0.029500000000000002,2.07,0.19,2.0787015178,2.11832,0.18826,2.1266690974,0.02832,0.00826,0.029500000000000002,2.09,0.18,2.0977368758
2021-01-14 00:00:00,2.0388,0.5184,2.1036739291,0.028800000000000003,0.008400000000000001,0.03,2.01,0.51,2.0736923591,1.9788000000000001,-0.2316,1.9923072052,0.028800000000000003,0.008400000000000001,0.03,1.9500000000000002,-0.24,1.9647137196000002
2021-01-14 00:30:00,2.1688,0.5784,2.2446024147,0.028800000000000003,0.008400000000000001,0.03,2.14,0.5700000000000001,2.2146105752,2.0987999999999998,-0.3216,2.1232964937,0.028800000000000003,0.008400000000000001,0.03,2.07,-0.33,2.0961393083
2021-01-14 01:00:00,2.51784,0.42812000000000006,2.5539782693,0.027840000000000004,0.00812,0.029,2.49,0.42,2.5251732614,2.4878400000000003,-0.02188,2.4879362130000002,0.027840000000000004,0.00812,0.029,2.46,-0.03,2.46018292
2021-01-14 01:30:00,2.54784,0.21812,2.5571595570000003,0.027840000000000004,0.00812,0.029,2.52,0.21,2.5287348615000003,2.56784,0.21812,2.5770872317,0.027840000000000004,0.00812,0.029,2.54,0.21,2.5486663179
2021-01-14 02:00:00,2.52928,0.21854,2.538703813,0.029280000000000004,0.00854,0.030500000000000003,2.5,0.21,2.5088044962,2.55928,0.21854,2.5685937494999997,0.029280000000000004,0.00854,0.030500000000000003,2.5300000000000002,0.21,2.538700455
2021-01-14 02:30:00,2.5588,0.2184,2.5681035805,0.028800000000000003,0.008400000000000001,0.03,2.5300000000000002,0.21,2.538700455,2.5888,0.2184,2.5979961509000002,0.028800000000000003,0.008400000000000001,0.03,2.56,0.21,2.5685988398
2021-01-14 03:00:00,2.5278400000000003,0.21812,2.5372330204,0.027840000000000004,0.00812,0.029,2.5,0.21,2.5088044962,2.54784,0.21812,2.5571595570000003,0.027840000000000004,0.00812,0.029,2.52,0.21,2.5287348615000003
2021-01-14 03:30:00,2.43784,0.19812000000000002,2.4458772250000003,0.027840000000000004,0.00812,0.029,2.41,0.19,2.4174780247,2.45784,0.18812,2.4650287219,0.027840000000000004,0.00812,0.029,2.43,0.18,2.4366575467000002
2021-01-14 04:00:00,2.43832,0.21826,2.4480690043,0.02832,0.00826,0.029500000000000002,2.41,0.21,2.4191320758,2.45832,0.20826000000000003,2.4671257467,0.02832,0.00826,0.029500000000000002,2.43,0.2,2.4382165613
2021-01-14 04:30:00,2.33688,0.19784000000000002,2.345239604,0.02688,0.007840000000000001,0.028,2.31,0.19,2.3178006817,2.35688,0.18784,2.3643534423,0.02688,0.007840000000000001,0.028,2.33,0.18,2.3369424469
2021-01-14 05:00:00,2.29784,0.18812,2.3055276619000002,0.027840000000000004,0.00812,0.029,2.27,0.18,2.2771253808,2.31784,0.18812,2.3254615456,0.027840000000000004,0.00812,0.029,2.29,0.18,2.2970633426
2021-01-14 05:30:00,2.34832,0.20826000000000003,2.3575366487,0.02832,0.00826,0.029500000000000002,2.32,0.2,2.3286047325,2.36832,0.19826000000000002,2.3766040162,0.02832,0.00826,0.029500000000000002,2.34,0.19,2.3477010031
2021-01-14 06:00:00,2.39072,0.25896,2.404704223,0.030720000000000004,0.008960000000000001,0.032,2.36,0.25,2.3732045845,2.40072,0.19896000000000003,2.4089503108,0.030720000000000004,0.008960000000000001,0.032,2.37,0.19,2.3776038358
2021-01-14 06:30:00,2.6388,0.3684,2.6643918631,0.028800000000000003,0.008400000000000001,0.03,2.61,0.36,2.6347106103,2.6488,0.27840000000000004,2.6633903206,0.028800000000000003,0.008400000000000001,0.03,2.62,0.27,2.6338754716
2021-01-14 07:00:00,2.82928,0.34854,2.8506675446000003,0.029280000000000004,0.00854,0.030500000000000003,2.8,0.34,2.8205673188000002,2.85928,0.33854,2.8792518907,0.029280000000000004,0.00854,0.030500000000000003,2.83,0.33,2.8491753193
2021-01-14 07:30:00,3.21832,0.5282600000000001,3.2613865533,0.02832,0.00826,0.029500000000000002,3.19,0.52,3.2321045775,3.24832,0.51826,3.2894036314,0.02832,0.00826,0.029500000000000002,3.22,0.51,3.2601380339
2021-01-14 08:00:00,3.6188000000000002,0.8484,3.7169202305,0.028800000000000003,0.008400000000000001,0.03,3.59,0.84,3.6869635203,3.6288,0.6984,3.6953960545999998,0.028800000000000003,0.008400000000000001,0.03,3.6,0.6900000000000001,3.6655286113
2021-01-14 08:30:00,3.91832,1.30826,4.1309533827,0.02832,0.00826,0.029500000000000002,3.89,1.3,4.1014753443,3.81832,0.39826000000000006,3.8390335568,0.02832,0.00826,0.029500000000000002,3.79,0.39,3.8100131233
2021-01-14 09:00:00,3.87784,0.91812,3.9850454703000002,0.027840000000000004,0.00812,0.029,3.85,0.91,3.9560839223,3.89784,0.8181200000000001,3.9827725268,0.027840000000000004,0.00812,0.029,3.87,0.81,3.9538588746
2021-01-14 09:30:00,3.95224,0.9023200000000001,4.0539341879,0.04224000000000001,0.012320000000000001,0.044,3.91,0.89,4.0100124688,3.9922400000000002,0.91232,4.0951566515,0.04224000000000001,0.012320000000000001,0.044,3.95,0.9,4.0512343798
2021-01-14 10:00:00,4.04296,0.87128,4.1357773634,0.07296000000000001,0.02128,0.076,3.9699999999999998,0.85,4.0599753694,4.08296,0.8812800000000001,4.1769865693,0.07296000000000001,0.02128,0.076,4.01,0.86,4.1011827562
2021-01-14 10:30:00,4.09312,0.9071600000000001,4.1924420807,0.09312000000000001,0.027160000000000004,0.097,4.0,0.88,4.0956562356,4.14312,0.9171600000000001,4.2434214733,0.09312000000000001,0.027160000000000004,0.097,4.05,0.89,4.1466371917
2021-01-14 11:00:00,4.0236,0.8973000000000001,4.1224391142,0.0936,0.0273,0.0975,3.93,0.87,4.0251459601,4.0736,0.9073,4.1734170951,0.0936,0.0273,0.0975,3.98,0.88,4.0761256114
2021-01-14 11:30:00,4.00328,0.88304,4.0995134345,0.11328,0.03304,0.11800000000000001,3.89,0.85,3.98178352,4.05328,0.8930400000000001,4.1504938501,0.11328,0.03304,0.11800000000000001,3.94,0.86,4.0327658003
2021-01-14 12:00:00,3.9688,0.8834000000000001,4.0659278154,0.14880000000000002,0.0434,0.155,3.8200000000000003,0.84,3.9112657798,4.0288,0.8934000000000001,4.126668511,0.14880000000000002,0.0434,0.155,3.88,0.85,3.9720146022
2021-01-14 12:30:00,3.9829600000000003,0.8962800000000001,4.0825590259,0.19296000000000002,0.056280000000000004,0.201,3.79,0.84,3.8819711488,4.05296,0.9062800000000001,4.1530504692,0.19296000000000002,0.056280000000000004,0.201,3.86,0.85,3.9524802340000003
2021-01-14 13:00:00,3.9912,0.9316000000000001,4.0984821581,0.2112,0.0616,0.22,3.7800000000000002,0.87,3.8788271423,4.0512,0.8716,4.1439000953,0.2112,0.0616,0.22,3.84,0.81,3.9244999681
2021-01-14 13:30:00,3.9924,1.2307000000000001,4.1777841316,0.2424,0.0707,0.2525,3.75,1.16,3.925315274,3.9324,0.3307,3.9462808124,0.2424,0.0707,0.2525,3.69,0.26,3.6991485507
2021-01-14 14:00:00,3.88984,1.10412,4.0435054346,0.21984,0.06412000000000001,0.229,3.67,1.04,3.8145117643,3.85984,0.34412000000000004,3.8751494681,0.21984,0.06412000000000001,0.229,3.64,0.28,3.6507533469
2021-01-14 14:30:00,3.77104,0.56572,3.8132377056999998,0.19104000000000002,0.055720000000000006,0.199,3.58,0.51,3.6161443555,3.8310400000000002,0.57572,3.8740574338,0.19104000000000002,0.055720000000000006,0.199,3.64,0.52,3.6769552622
2021-01-14 15:00:00,3.77896,0.55928,3.8201220923,0.16896000000000003,0.049280000000000004,0.176,3.61,0.51,3.6458469524,3.82896,0.56928,3.8710482301,0.16896000000000003,0.049280000000000004,0.176,3.66,0.52,3.6967553341
2021-01-14 15:30:00,3.7316000000000003,0.5813,3.7766053871,0.1416,0.0413,0.14750000000000002,3.59,0.54,3.6303856544,3.7716000000000003,0.5913,3.8176697408,0.1416,0.0413,0.14750000000000002,3.63,0.55,3.671430239
2021-01-14 16:00:00,3.65768,0.55974,3.7002610516,0.06768,0.01974,0.07050000000000001,3.59,0.54,3.6303856544,3.6876800000000003,0.56974,3.7314323590000003,0.06768,0.01974,0.07050000000000001,3.62,0.55,3.6615433904
2021-01-14 16:30:00,3.65456,0.7800800000000001,3.7368882242,0.03456,0.01008,0.036000000000000004,3.62,0.77,3.700986355,3.61456,0.31008,3.627835939,0.03456,0.01008,0.036000000000000004,3.58,0.30000000000000004,3.5925478424
2021-01-14 17:00:00,3.72072,0.48896000000000006,3.7527109135,0.030720000000000004,0.008960000000000001,0.032,3.69,0.48,3.7210885504,3.7507200000000003,0.48896000000000006,3.7824571907999998,0.030720000000000004,0.008960000000000001,0.032,3.7199999999999998,0.48,3.7508399059
2021-01-14 17:30:00,3.62928,0.46854,3.6593992745,0.029280000000000004,0.00854,0.030500000000000003,3.6,0.46,3.629269899,3.66928,0.46854,3.6990735935,0.029280000000000004,0.00854,0.030500000000000003,3.64,0.46,3.6689508037
2021-01-14 18:00:00,3.57072,0.42896,3.5963937492999998,0.030720000000000004,0.008960000000000001,0.032,3.54,0.42,3.5648281866,3.60072,0.41896000000000005,3.625012,0.030720000000000004,0.008960000000000001,0.032,3.5700000000000003,0.41000000000000003,3.5934662931
2021-01-14 18:30:00,3.4288,0.3784,3.4496167903,0.028800000000000003,0.008400000000000001,0.03,3.4,0.37,3.4200730986,3.4688,0.3784,3.4893781681,0.028800000000000003,0.008400000000000001,0.03,3.44,0.37,3.4598410368
2021-01-14 19:00:00,3.30928,0.48854000000000003,3.3451465513,0.029280000000000004,0.00854,0.030500000000000003,3.2800000000000002,0.48,3.3149358968,3.29928,0.14854,3.3026220871,0.029280000000000004,0.00854,0.030500000000000003,3.27,0.14,3.2729955698
2021-01-14 19:30:00,3.1988,0.7084,3.2763015734,0.028800000000000003,0.008400000000000001,0.03,3.17,0.7000000000000001,3.2463672004,3.1288,-0.1516,3.1324705904,0.028800000000000003,0.008400000000000001,0.03,3.1,-0.16,3.1041262861
2021-01-14 20:00:00,3.0688,0.7084,3.1495021829,0.028800000000000003,0.008400000000000001,0.03,3.04,0.7000000000000001,3.1195512498,2.9988,-0.1516,3.0026295143,0.028800000000000003,0.008400000000000001,0.03,2.9699999999999998,-0.16,2.9743066419
2021-01-14 20:30:00,3.0088,0.4384,3.040570999,0.028800000000000003,0.008400000000000001,0.03,2.98,0.43,3.0108636635,2.9988,0.0784,2.9998246615,0.028800000000000003,0.008400000000000001,0.03,2.9699999999999998,0.07,2.9708248013
2021-01-14 21:00:00,2.89736,0.24798000000000003,2.9079527249,0.027360000000000002,0.007980000000000001,0.0285,2.87,0.24,2.8800173611,2.92736,0.23798000000000002,2.9370173730999998,0.027360000000000002,0.007980000000000001,0.0285,2.9,0.23,2.909106392
2021-01-14 21:30:00,2.72832,0.24826,2.7395917670000003,0.02832,0.00826,0.029500000000000002,2.7,0.24,2.7106456795,2.7583200000000003,0.23826000000000003,2.7685911670000003,0.02832,0.00826,0.029500000000000002,2.73,0.23,2.7396715132000002
2021-01-14 22:00:00,2.5788,0.3184,2.5983818040999997,0.028800000000000003,0.008400000000000001,0.03,2.55,0.31,2.5687740267,2.5788,0.1384,2.582511181,0.028800000000000003,0.008400000000000001,0.03,2.55,0.13,2.5533115752
2021-01-14 22:30:00,2.3388,0.19840000000000002,2.3472000341,0.028800000000000003,0.008400000000000001,0.03,2.31,0.19,2.3178006817,2.3588,0.1884,2.3663118983,0.028800000000000003,0.008400000000000001,0.03,2.33,0.18,2.3369424469
2021-01-14 23:00:00,2.24784,0.21812,2.2583978835,0.027840000000000004,0.00812,0.029,2.22,0.21,2.2299103121,2.26784,0.20812000000000003,2.2773695791,0.027840000000000004,0.00812,0.029,2.24,0.2,2.2489108475
2021-01-14 23:30:00,2.19976,0.21868,2.210602859,0.02976,0.00868,0.031,2.17,0.21,2.1801376103,2.22976,0.20868,2.2395037397,0.02976,0.00868,0.031,2.2,0.2,2.2090722034
2021-01-15 00:00:00,2.10976,0.18868000000000001,2.1181802095,0.02976,0.00868,0.031,2.08,0.18,2.0877739341,2.12976,0.17868,2.137242195,0.02976,0.00868,0.031,2.1,0.17,2.106869716
2021-01-15 00:30:00,2.2488,0.1884,2.2566780896,0.028800000000000003,0.008400000000000001,0.03,2.22,0.18,2.2272853432,2.2688,0.1784,2.2758031549,0.028800000000000003,0.008400000000000001,0.03,2.24,0.17,2.2464416307
2021-01-15 01:00:00,2.5588,0.1884,2.5657264079,0.028800000000000003,0.008400000000000001,0.03,2.5300000000000002,0.18,2.5363950796,2.5788,0.1784,2.5849634427,0.028800000000000003,0.008400000000000001,0.03,2.55,0.17,2.5556603843
2021-01-15 01:30:00,2.6188000000000002,0.1884,2.625568129,0.028800000000000003,0.008400000000000001,0.03,2.59,0.18,2.5962472918,2.6388,0.1784,2.6448236236,0.028800000000000003,0.008400000000000001,0.03,2.61,0.17,2.6155305389
2021-01-15 02:00:00,2.5987999999999998,0.1584,2.6036228606,0.028800000000000003,0.008400000000000001,0.03,2.5700000000000003,0.15,2.5743737102,2.6188000000000002,0.1584,2.6235860954,0.028800000000000003,0.008400000000000001,0.03,2.59,0.15,2.5943399931
2021-01-15 02:30:00,2.5992800000000003,0.18854,2.6061089482,0.029280000000000004,0.00854,0.030500000000000003,2.5700000000000003,0.18,2.5762957905,2.61928,0.17854,2.625357928,0.029280000000000004,0.00854,0.030500000000000003,2.59,0.17,2.5955731544000002
2021-01-15 03:00:00,2.60928,0.20854000000000003,2.6176002464,0.029280000000000004,0.00854,0.030500000000000003,2.58,0.2,2.587740327,2.6392800000000003,0.19854000000000002,2.6467370572,0.029280000000000004,0.00854,0.030500000000000003,2.61,0.19,2.6169065707
2021-01-15 03:30:00,2.57784,0.20812000000000003,2.5862275615,0.027840000000000004,0.00812,0.029,2.55,0.2,2.5578311125,2.59784,0.19812000000000002,2.6053836954,0.027840000000000004,0.00812,0.029,2.5700000000000003,0.19,2.5770137757000002
2021-01-15 04:00:00,2.55832,0.21826,2.5676134152,0.02832,0.00826,0.029500000000000002,2.5300000000000002,0.21,2.538700455,2.58832,0.21826,2.5975060828,0.02832,0.00826,0.029500000000000002,2.56,0.21,2.5685988398
2021-01-15 04:30:00,2.50832,0.19826000000000002,2.5161431299,0.02832,0.00826,0.029500000000000002,2.48,0.19,2.4872675771,2.53832,0.18826,2.5452917809,0.02832,0.00826,0.029500000000000002,2.51,0.18,2.5164459064
2021-01-15 05:00:00,2.41832,0.14826,2.4228604273,0.02832,0.00826,0.029500000000000002,2.39,0.14,2.394096907,2.44832,0.14826,2.4528048944,0.02832,0.00826,0.029500000000000002,2.42,0.14,2.4240462042
2021-01-15 05:30:00,2.39832,0.14826,2.4028982188,0.02832,0.00826,0.029500000000000002,2.37,0.14,2.3741314201,2.41832,0.14826,2.4228604273,0.02832,0.00826,0.029500000000000002,2.39,0.14,2.394096907
2021-01-15 06:00:00,2.51784,0.21812,2.5272701874,0.027840000000000004,0.00812,0.029,2.49,0.21,2.4988397308,2.53784,0.21812,2.5471961448,0.027840000000000004,0.00812,0.029,2.51,0.21,2.5187695409
2021-01-15 06:30:00,2.70832,0.32826000000000005,2.7281407313,0.02832,0.00826,0.029500000000000002,2.68,0.32,2.6990368653,2.72832,0.25826000000000005,2.7405160554,0.02832,0.00826,0.029500000000000002,2.7,0.25,2.7115493726
2021-01-15 07:00:00,2.93832,0.35826,2.9600801763,0.02832,0.00826,0.029500000000000002,2.91,0.35000000000000003,2.9309725348,2.9683200000000003,0.35826,2.9898618446,0.02832,0.00826,0.029500000000000002,2.94,0.35000000000000003,2.9607600376
2021-01-15 07:30:00,3.3788,0.6184000000000001,3.4349247444,0.028800000000000003,0.008400000000000001,0.03,3.35,0.61,3.4050844336,3.4188,0.6184000000000001,3.4742786302,0.028800000000000003,0.008400000000000001,0.03,3.39,0.61,3.4444448029
2021-01-15 08:00:00,3.63832,0.74826,3.7144670479,0.02832,0.00826,0.029500000000000002,3.61,0.74,3.6850644499,3.6783200000000003,0.74826,3.7536556915,0.02832,0.00826,0.029500000000000002,3.65,0.74,3.7242583154
2021-01-15 08:30:00,3.8312,1.0891,3.982992876,0.031200000000000002,0.0091,0.0325,3.8,1.08,3.95049364,3.7912,0.5491,3.8307581821000003,0.031200000000000002,0.0091,0.0325,3.76,0.54,3.7985786816
2021-01-15 09:00:00,3.88056,1.32058,4.0991069088,0.07056000000000001,0.02058,0.07350000000000001,3.81,1.3,4.0256800668,3.79056,0.42058,3.8138212661,0.07056000000000001,0.02058,0.07350000000000001,3.7199999999999998,0.4,3.7414435717
2021-01-15 09:30:00,3.9509600000000002,1.33528,4.1704984834,0.12096000000000001,0.035280000000000006,0.126,3.83,1.3,4.0446137022,3.87096,0.43528000000000006,3.8953562096,0.12096000000000001,0.035280000000000006,0.126,3.75,0.4,3.7712729946
2021-01-15 10:00:00,3.98184,1.31012,4.1918330358,0.17184000000000002,0.050120000000000005,0.179,3.81,1.26,4.0129415645,3.92184,0.41012000000000004,3.9432255071,0.17184000000000002,0.050120000000000005,0.179,3.75,0.36,3.7672403693
2021-01-15 10:30:00,4.02072,1.34146,4.2385969672,0.21072000000000002,0.06146000000000001,0.2195,3.81,1.28,4.0192661022,3.9607200000000002,0.45146000000000003,3.9863666477,0.21072000000000002,0.06146000000000001,0.2195,3.75,0.39,3.7702254574
2021-01-15 11:00:00,4.01784,1.3106200000000001,4.2261995989,0.20784000000000002,0.06062000000000001,0.2165,3.81,1.25,4.0098129632,3.95784,0.42062000000000005,3.980127969,0.20784000000000002,0.06062000000000001,0.2165,3.75,0.36,3.7672403693
2021-01-15 11:30:00,3.97376,1.27818,4.1742679179,0.23376000000000002,0.06818,0.24350000000000002,3.74,1.21,3.9308650447,3.91376,0.39818000000000003,3.9339629701,0.23376000000000002,0.06818,0.24350000000000002,3.68,0.33,3.6947665691
2021-01-15 12:00:00,3.89896,0.89678,4.0007628585,0.22896000000000002,0.06678,0.23850000000000002,3.67,0.8300000000000001,3.7626852114,3.9589600000000003,0.77678,4.0344456187,0.22896000000000002,0.06678,0.23850000000000002,3.73,0.71,3.7969724782
2021-01-15 12:30:00,3.89056,0.83308,3.9787534983,0.25056,0.07308,0.261,3.64,0.76,3.7184943189,3.97056,0.84308,4.0590800189,0.25056,0.07308,0.261,3.7199999999999998,0.77,3.7988550907
2021-01-15 13:00:00,3.832,0.8335,3.9215999605,0.252,0.07350000000000001,0.2625,3.58,0.76,3.6597814142000002,3.912,0.8435,4.0019040781,0.252,0.07350000000000001,0.2625,3.66,0.77,3.7401203189
2021-01-15 13:30:00,3.93656,0.8860800000000001,4.0350517221,0.22656,0.06608,0.23600000000000002,3.71,0.8200000000000001,3.7995394458,3.98656,0.7560800000000001,4.0576246253,0.22656,0.06608,0.23600000000000002,3.76,0.6900000000000001,3.8227869415
2021-01-15 14:00:00,3.96824,0.9678200000000001,4.0845567997,0.19824000000000003,0.05782,0.20650000000000002,3.77,0.91,3.8782728114,3.97824,0.61782,4.0259278496,0.19824000000000003,0.05782,0.20650000000000002,3.7800000000000002,0.56,3.8212563379
2021-01-15 14:30:00,3.9048800000000004,0.76934,3.9799462119,0.13488,0.03934,0.1405,3.77,0.73,3.8400260416,3.95488,0.76934,4.0290147493,0.13488,0.03934,0.1405,3.8200000000000003,0.73,3.8891258658
2021-01-15 15:00:00,3.76064,0.70352,3.8258794545,0.08064,0.023520000000000003,0.084,3.68,0.68,3.7422987588,3.8106400000000002,0.71352,3.8768657444,0.08064,0.023520000000000003,0.084,3.73,0.6900000000000001,3.793283538
2021-01-15 15:30:00,3.68408,0.7474400000000001,3.759137135,0.09408000000000001,0.027440000000000003,0.098,3.59,0.72,3.6614887682,3.68408,0.44744000000000006,3.7111518428,0.09408000000000001,0.027440000000000003,0.098,3.59,0.42,3.6144847489
2021-01-15 16:00:00,3.51104,0.44072000000000006,3.5385923755,0.07104,0.020720000000000002,0.074,3.44,0.42,3.4655446901999998,3.55104,0.44072000000000006,3.5782843934,0.07104,0.020720000000000002,0.074,3.48,0.42,3.5052532006
2021-01-15 16:30:00,3.45648,0.39064000000000004,3.4784843826,0.036480000000000005,0.01064,0.038,3.42,0.38,3.4410463525,3.4864800000000002,0.39064000000000004,3.5082962247,0.036480000000000005,0.01064,0.038,3.45,0.38,3.4708644456
2021-01-15 17:00:00,3.66928,0.7385400000000001,3.7428674903,0.029280000000000004,0.00854,0.030500000000000003,3.64,0.73,3.7124789562,3.61928,0.38854000000000005,3.6400756929,0.029280000000000004,0.00854,0.030500000000000003,3.59,0.38,3.6100554012
2021-01-15 17:30:00,3.5992800000000003,0.54854,3.6408395529,0.029280000000000004,0.00854,0.030500000000000003,3.5700000000000003,0.54,3.6106093669,3.5992800000000003,0.40854,3.6223916754000003,0.029280000000000004,0.00854,0.030500000000000003,3.5700000000000003,0.4,3.5923390709
2021-01-15 18:00:00,3.51024,0.38882000000000005,3.5317086304,0.030240000000000003,0.008820000000000001,0.0315,3.48,0.38,3.5006856471,3.54024,0.37882000000000005,3.5604499505,0.030240000000000003,0.008820000000000001,0.0315,3.51,0.37,3.5294475488
2021-01-15 18:30:00,3.35976,0.36868,3.3799278395,0.02976,0.00868,0.031,3.33,0.36,3.3494029319,3.39976,0.35868000000000005,3.4186282922,0.02976,0.00868,0.031,3.37,0.35000000000000003,3.3881263259
2021-01-15 19:00:00,3.1812,0.2691,3.1925613933,0.031200000000000002,0.0091,0.0325,3.15,0.26,3.1607119451,3.2112,0.2591,3.2216359586,0.031200000000000002,0.0091,0.0325,3.18,0.25,3.1898119067
2021-01-15 19:30:00,3.05072,0.26896000000000003,3.0625531832,0.030720000000000004,0.008960000000000001,0.032,3.02,0.26,3.0311713907,3.08072,0.25896,3.0915847069,0.030720000000000004,0.008960000000000001,0.032,3.05,0.25,3.0602287496
2021-01-15 20:00:00,2.99072,0.37896,3.0146337754,0.030720000000000004,0.008960000000000001,0.032,2.96,0.37,2.9830353669000003,3.00072,0.15896000000000002,3.0049274201,0.030720000000000004,0.008960000000000001,0.032,2.9699999999999998,0.15,2.9737854664
2021-01-15 20:30:00,2.86024,0.22882000000000002,2.869378234,0.030240000000000003,0.008820000000000001,0.0315,2.83,0.22,2.8385383563,2.89024,0.21882000000000001,2.8985115922,0.030240000000000003,0.008820000000000001,0.0315,2.86,0.21,2.8676994264
2021-01-15 21:00:00,2.7312000000000003,0.1991,2.738447416,0.031200000000000002,0.0091,0.0325,2.7,0.19,2.7066769294,2.7612,0.18910000000000002,2.7676676553,0.031200000000000002,0.0091,0.0325,2.73,0.18,2.7359276306
2021-01-15 21:30:00,2.58024,0.16882000000000003,2.5857568815,0.030240000000000003,0.008820000000000001,0.0315,2.55,0.16,2.5550146771,2.60024,0.15882000000000002,2.6050857663,0.030240000000000003,0.008820000000000001,0.0315,2.5700000000000003,0.15,2.5743737102
2021-01-15 22:00:00,2.43168,0.14924,2.4362553643,0.03168,0.00924,0.033,2.4,0.14,2.4040798656,2.46168,0.14924,2.4661997081,0.03168,0.00924,0.033,2.43,0.14,2.4340295808
2021-01-15 22:30:00,2.28216,0.14938,2.2870436485,0.03216,0.009380000000000001,0.0335,2.25,0.14,2.2543513479,2.31216,0.14938,2.3169804164,0.03216,0.009380000000000001,0.0335,2.2800000000000002,0.14,2.2842942017
2021-01-15 23:00:00,2.15264,0.37952,2.1858395184,0.03264,0.00952,0.034,2.12,0.37,2.1520455386,2.11264,-0.17048000000000002,2.1195073012,0.03264,0.00952,0.034,2.08,-0.18,2.0877739341
2021-01-15 23:30:00,2.07168,0.26924000000000003,2.0891022474,0.03168,0.00924,0.033,2.04,0.26,2.0565018843,2.08168,-0.14076000000000002,2.0864335599,0.03168,0.00924,0.033,2.05,-0.15,2.0554804791
2021-01-16 00:00:00,2.01168,0.14924,2.0172082193,0.03168,0.00924,0.033,1.98,0.14,1.9849433241,2.03168,0.029240000000000002,2.0318904006,0.03168,0.00924,0.033,2.0,0.02,2.0000999975
2021-01-16 00:30:00,2.14072,0.14896,2.1458963628,0.030720000000000004,0.008960000000000001,0.032,2.11,0.14,2.1146394492,2.16072,0.14896,2.1658485635,0.030720000000000004,0.008960000000000001,0.032,2.13,0.14,2.1345959805
2021-01-16 01:00:00,2.43216,0.15938000000000002,2.4373765097,0.03216,0.009380000000000001,0.0335,2.4,0.15,2.4046829313,2.46216,0.14938,2.4666873028,0.03216,0.009380000000000001,0.0335,2.43,0.14,2.4340295808
2021-01-16 01:30:00,2.56408,0.15994000000000003,2.5690634578,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.5300000000000002,0.15,2.5344427395,2.58408,0.14994000000000002,2.5884264428,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.55,0.14,2.5538402456
2021-01-16 02:00:00,2.53552,0.16036,2.540585956,0.03552,0.010360000000000001,0.037,2.5,0.15,2.5044959573,2.55552,0.15036000000000002,2.5599395696,0.03552,0.010360000000000001,0.037,2.52,0.14,2.5238858928
2021-01-16 02:30:00,2.5384,0.37120000000000003,2.5653974351,0.038400000000000004,0.0112,0.04,2.5,0.36,2.5257870061,2.5183999999999997,-0.0688,2.519339596,0.038400000000000004,0.0112,0.04,2.48,-0.08,2.4812899871000003
2021-01-16 03:00:00,2.55176,0.58218,2.6173292972,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.51,0.5700000000000001,2.5739075352,2.47176,-0.31782000000000005,2.4921089563,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.43,-0.33,2.4523050381
2021-01-16 03:30:00,2.50224,0.5823200000000001,2.5691052139,0.04224000000000001,0.012320000000000001,0.044,2.46,0.5700000000000001,2.5251732614,2.42224,-0.31768,2.4429832582,0.04224000000000001,0.012320000000000001,0.044,2.38,-0.33,2.4027692357
2021-01-16 04:00:00,2.44224,0.55232,2.5039156535,0.04224000000000001,0.012320000000000001,0.044,2.4,0.54,2.46,2.37224,-0.25768,2.3861939569,0.04224000000000001,0.012320000000000001,0.044,2.33,-0.27,2.3455916098
2021-01-16 04:30:00,2.33656,0.15358000000000002,2.3416018983,0.046560000000000004,0.013580000000000002,0.0485,2.29,0.14,2.2942754848,2.35656,0.15358000000000002,2.3615591989,0.046560000000000004,0.013580000000000002,0.0485,2.31,0.14,2.3142385357
2021-01-16 05:00:00,2.26656,0.16358,2.2724552031,0.046560000000000004,0.013580000000000002,0.0485,2.22,0.15,2.2250617969,2.28656,0.16358,2.2924037712,0.046560000000000004,0.013580000000000002,0.0485,2.24,0.15,2.2450167037
2021-01-16 05:30:00,2.29752,0.5038600000000001,2.3521209684,0.04752000000000001,0.01386,0.0495,2.25,0.49,2.3027375013,2.23752,-0.20614000000000002,2.2469956498,0.04752000000000001,0.01386,0.0495,2.19,-0.22,2.2010224897
2021-01-16 06:00:00,2.33232,0.27526,2.348506898,0.052320000000000005,0.015260000000000001,0.0545,2.2800000000000002,0.26,2.2947766776,2.34232,0.13526000000000002,2.3462221229,0.052320000000000005,0.015260000000000001,0.0545,2.29,0.12,2.2931419494
