Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-16 06:30:00,2.44752,0.6138600000000001,2.5233268219,0.04752000000000001,0.01386,0.0495,2.4,0.6000000000000001,2.4738633754,2.38752,-0.14614000000000002,2.3919884302,0.04752000000000001,0.01386,0.0495,2.34,-0.16,2.3454637068
2021-01-16 07:00:00,2.53032,0.69176,2.6231757852,0.04032,0.011760000000000001,0.042,2.49,0.68,2.5811818998,2.4603200000000003,-0.12824000000000002,2.4636598791,0.04032,0.011760000000000001,0.042,2.42,-0.14,2.4240462042
2021-01-16 07:30:00,2.63272,0.6924600000000001,2.7222629282,0.04272,0.01246,0.044500000000000005,2.59,0.68,2.6777789304,2.56272,-0.12754000000000001,2.5658917066,0.04272,0.01246,0.044500000000000005,2.52,-0.14,2.5238858928
2021-01-16 08:00:00,2.68696,0.7107800000000001,2.7793816309,0.03696,0.010780000000000001,0.0385,2.65,0.7000000000000001,2.7408940147000003,2.61696,-0.12922,2.6201483641000003,0.03696,0.010780000000000001,0.0385,2.58,-0.14,2.5837956576
2021-01-16 08:30:00,2.75456,0.55008,2.8089479881,0.03456,0.01008,0.036000000000000004,2.7199999999999998,0.54,2.7730849248,2.7245600000000003,0.11008000000000001,2.7267828662999998,0.03456,0.01008,0.036000000000000004,2.69,0.1,2.6918580943
2021-01-16 09:00:00,2.8231200000000003,0.36966000000000004,2.8472188272,0.033120000000000004,0.00966,0.0345,2.79,0.36,2.8131299295,2.85312,0.35966000000000004,2.8756997496,0.033120000000000004,0.00966,0.0345,2.8200000000000003,0.35000000000000003,2.8416368522
2021-01-16 09:30:00,2.8756,0.6833,2.9556681563,0.0456,0.013300000000000001,0.0475,2.83,0.67,2.9082297021,2.8256,0.013300000000000001,2.8256313011,0.0456,0.013300000000000001,0.0475,2.7800000000000002,0.0,2.7800000000000002
2021-01-16 10:00:00,2.8990400000000003,0.7472200000000001,2.9937886782,0.05904,0.017220000000000003,0.061500000000000006,2.84,0.73,2.9323199007,2.8390400000000002,-0.12278000000000001,2.8416936939,0.05904,0.017220000000000003,0.061500000000000006,2.7800000000000002,-0.14,2.7835229476
2021-01-16 10:30:00,2.83224,0.64732,2.9052722076,0.40224000000000004,0.11732000000000001,0.419,2.43,0.53,2.4871268564,2.87224,0.22732000000000002,2.8812214424,0.40224000000000004,0.11732000000000001,0.419,2.47,0.11,2.4724481794
2021-01-16 11:00:00,2.7604,0.4672,2.7996578362,0.47040000000000004,0.13720000000000002,0.49,2.29,0.33,2.3136551169,2.8404,0.4872,2.881880636,0.47040000000000004,0.13720000000000002,0.49,2.37,0.35000000000000003,2.3957044893
2021-01-16 11:30:00,2.6972,0.43960000000000005,2.7327890515,0.5472,0.15960000000000002,0.5700000000000001,2.15,0.28,2.1681558985000002,2.8072,0.4596,2.8445744849,0.5472,0.15960000000000002,0.5700000000000001,2.26,0.30000000000000004,2.2798245547000002
2021-01-16 12:00:00,2.65048,0.31764000000000003,2.6694455230000003,0.30048,0.08764000000000001,0.313,2.35,0.23,2.3612284938,2.73048,0.32764000000000004,2.7500670901,0.30048,0.08764000000000001,0.313,2.43,0.24,2.4418230894
2021-01-16 12:30:00,2.66472,0.27846000000000004,2.6792298614,0.23472,0.06846000000000001,0.24450000000000002,2.43,0.21,2.4390571949,2.72472,0.28846000000000005,2.7399467604,0.23472,0.06846000000000001,0.24450000000000002,2.49,0.22,2.499699982
2021-01-16 13:00:00,2.57264,0.28952,2.5888797577,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3,0.21,2.309567059,2.65264,0.29952,2.6694964319,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.38,0.22,2.390146439
2021-01-16 13:30:00,2.722,0.596,2.7864852413000003,0.192,0.056,0.2,2.5300000000000002,0.54,2.5869866641,2.682,-0.10400000000000001,2.6840156482,0.192,0.056,0.2,2.49,-0.16,2.4951352669
2021-01-16 14:00:00,2.7813600000000003,0.64998,2.8562978574,0.17136,0.049980000000000004,0.17850000000000002,2.61,0.6000000000000001,2.6780776688,2.73136,-0.17002,2.7366465336,0.17136,0.049980000000000004,0.17850000000000002,2.56,-0.22,2.5694357357
2021-01-16 14:30:00,2.78952,0.6348600000000001,2.8608511059,0.11952000000000002,0.03486,0.1245,2.67,0.6000000000000001,2.7365854637,2.72952,-0.18514000000000003,2.7357917044,0.11952000000000002,0.03486,0.1245,2.61,-0.22,2.6192556194
2021-01-16 15:00:00,2.7396000000000003,0.6578,2.8174649953,0.1296,0.0378,0.135,2.61,0.62,2.6826293072,2.6696,-0.1822,2.6758103445,0.1296,0.0378,0.135,2.54,-0.22,2.5495097568
2021-01-16 15:30:00,2.76552,0.6478600000000001,2.8403914255,0.09552000000000001,0.027860000000000003,0.0995,2.67,0.62,2.7410399486,2.69552,-0.17214000000000002,2.7010109681000003,0.09552000000000001,0.027860000000000003,0.0995,2.6,-0.2,2.6076809621
2021-01-16 16:00:00,2.78992,0.6845600000000001,2.8726774967,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.74,0.67,2.8207268567,2.71992,-0.15544000000000002,2.7243579794,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.67,-0.17,2.6754065112000003
2021-01-16 16:30:00,2.85888,0.35134000000000004,2.8803879339,0.038880000000000005,0.011340000000000001,0.0405,2.8200000000000003,0.34,2.8404225038,2.87888,0.23134000000000002,2.8881600111,0.038880000000000005,0.011340000000000001,0.0405,2.84,0.22,2.8485083816000003
2021-01-16 17:00:00,2.9584,0.4712,2.9956902377,0.038400000000000004,0.0112,0.04,2.92,0.46,2.9560108254,2.9584,0.2712,2.9708046048,0.038400000000000004,0.0112,0.04,2.92,0.26,2.9315524897
2021-01-16 17:30:00,3.176,0.7505000000000001,3.2634684386,0.036000000000000004,0.0105,0.0375,3.14,0.74,3.2260192188,3.106,-0.1295,3.1086984817,0.036000000000000004,0.0105,0.0375,3.07,-0.14,3.0731905245
2021-01-16 18:00:00,3.19312,0.7096600000000001,3.2710292952,0.033120000000000004,0.00966,0.0345,3.16,0.7000000000000001,3.2366031576,3.11312,-0.13034,3.1158473406,0.033120000000000004,0.00966,0.0345,3.08,-0.14,3.0831801764
2021-01-16 18:30:00,3.1112,0.6891,3.1866007359,0.031200000000000002,0.0091,0.0325,3.08,0.68,3.1541718406,3.0312,-0.1409,3.0344729773,0.031200000000000002,0.0091,0.0325,3.0,-0.15,3.0037476592
2021-01-16 19:00:00,2.9612,0.6391,3.0293818264,0.031200000000000002,0.0091,0.0325,2.93,0.63,2.9969651316,2.8912,-0.19090000000000001,2.8974955134,0.031200000000000002,0.0091,0.0325,2.86,-0.2,2.8669844785
2021-01-16 19:30:00,2.75408,0.35994000000000004,2.7775012961,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.7199999999999998,0.35000000000000003,2.7424259334,2.7440800000000003,0.05994000000000001,2.7447345682,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.71,0.05,2.7104612154
2021-01-16 20:00:00,2.68216,0.20938,2.6903201018000003,0.03216,0.009380000000000001,0.0335,2.65,0.2,2.6575364532,2.71216,0.19938000000000003,2.7194786725,0.03216,0.009380000000000001,0.0335,2.68,0.19,2.6867266329
2021-01-16 20:30:00,2.65072,0.18896000000000002,2.657446594,0.030720000000000004,0.008960000000000001,0.032,2.62,0.18,2.6261759271000003,2.68072,0.17896,2.6866868816,0.030720000000000004,0.008960000000000001,0.032,2.65,0.17,2.6554472316
2021-01-16 21:00:00,2.56312,0.18966000000000002,2.5701274385,0.033120000000000004,0.00966,0.0345,2.5300000000000002,0.18,2.5363950796,2.58312,0.17966000000000001,2.5893602781,0.033120000000000004,0.00966,0.0345,2.55,0.17,2.5556603843
2021-01-16 21:30:00,2.45264,0.20952,2.461572993,0.03264,0.00952,0.034,2.42,0.2,2.4282503989,2.47264,0.19952,2.4806766819,0.03264,0.00952,0.034,2.44,0.19,2.447386361
2021-01-16 22:00:00,2.31264,0.25952000000000003,2.3271558607,0.03264,0.00952,0.034,2.2800000000000002,0.25,2.2936651892,2.31264,0.05952,2.313405801,0.03264,0.00952,0.034,2.2800000000000002,0.05,2.2805481797000002
2021-01-16 22:30:00,2.16216,0.15938000000000002,2.1680262568,0.03216,0.009380000000000001,0.0335,2.13,0.15,2.1352751578999998,2.18216,0.12938000000000002,2.1859920974,0.03216,0.009380000000000001,0.0335,2.15,0.12,2.1533462332
2021-01-16 23:00:00,2.08216,0.14938,2.0875115928,0.03216,0.009380000000000001,0.0335,2.05,0.14,2.0547749268,2.10216,0.14938,2.1074608063,0.03216,0.009380000000000001,0.0335,2.07,0.14,2.074728898
2021-01-16 23:30:00,2.0036,0.14980000000000002,2.0091921262,0.033600000000000005,0.0098,0.035,1.97,0.14,1.9749683542,2.0236,0.14980000000000002,2.0291370087,0.033600000000000005,0.0098,0.035,1.99,0.14,1.9949185447
2021-01-17 00:00:00,1.91504,0.15022000000000002,1.92092276,0.03504,0.010220000000000002,0.036500000000000005,1.88,0.14,1.8852055591,1.93504,0.15022000000000002,1.9408621409000002,0.03504,0.010220000000000002,0.036500000000000005,1.9,0.14,1.9051509127
2021-01-17 00:30:00,2.08024,0.14882,2.0855564845,0.030240000000000003,0.008820000000000001,0.0315,2.05,0.14,2.0547749268,2.10024,0.14882,2.1055059843,0.030240000000000003,0.008820000000000001,0.0315,2.07,0.14,2.074728898
2021-01-17 01:00:00,2.35976,0.17868,2.3665151172,0.02976,0.00868,0.031,2.33,0.17,2.3361934851,2.37976,0.14868,2.3844000084,0.02976,0.00868,0.031,2.35,0.14,2.3541665192
2021-01-17 01:30:00,2.46264,0.22952000000000003,2.4733125965,0.03264,0.00952,0.034,2.43,0.22,2.4399385238,2.47264,0.09952000000000001,2.4746419539,0.03264,0.00952,0.034,2.44,0.09,2.4416592719
2021-01-17 02:00:00,2.40024,0.15882000000000002,2.4054886926,0.030240000000000003,0.008820000000000001,0.0315,2.37,0.15,2.3747420913,2.43024,0.14882,2.4347923628,0.030240000000000003,0.008820000000000001,0.0315,2.4,0.14,2.4040798656
2021-01-17 02:30:00,2.4212,0.5091,2.4741447512,0.031200000000000002,0.0091,0.0325,2.39,0.5,2.441741182,2.3512,-0.27090000000000003,2.366754793,0.031200000000000002,0.0091,0.0325,2.32,-0.28,2.336835467
2021-01-17 03:00:00,2.37456,0.54008,2.4352046321,0.03456,0.01008,0.036000000000000004,2.34,0.53,2.3992707225,2.30456,-0.26992000000000005,2.3203132547,0.03456,0.01008,0.036000000000000004,2.27,-0.28,2.2872035327
2021-01-17 03:30:00,2.39216,0.5593800000000001,2.456691973,0.03216,0.009380000000000001,0.0335,2.36,0.55,2.4232416305,2.3221600000000002,-0.26062,2.3367391489,0.03216,0.009380000000000001,0.0335,2.29,-0.27,2.3058620947
2021-01-17 04:00:00,2.32408,0.56994,2.3929436788,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.29,0.56,2.3574774654,2.25408,-0.26006,2.2690323598,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.22,-0.27,2.2363586474
2021-01-17 04:30:00,2.31216,0.56938,2.3812344383,0.03216,0.009380000000000001,0.0335,2.2800000000000002,0.56,2.3477648945,2.24216,-0.25062,2.2561231903,0.03216,0.009380000000000001,0.0335,2.21,-0.26,2.2252415599
2021-01-17 05:00:00,2.28456,0.57008,2.3546136838000002,0.03456,0.01008,0.036000000000000004,2.25,0.56,2.3186418438,2.21456,-0.24992000000000003,2.2286175087,0.03456,0.01008,0.036000000000000004,2.18,-0.26,2.19544984
2021-01-17 05:30:00,2.2536,0.5798,2.3269896863,0.033600000000000005,0.0098,0.035,2.22,0.5700000000000001,2.2920078534,2.1836,-0.25020000000000003,2.1978873947,0.033600000000000005,0.0098,0.035,2.15,-0.26,2.1656638705
2021-01-17 06:00:00,2.25264,0.6095200000000001,2.3336455601,0.03264,0.00952,0.034,2.22,0.6000000000000001,2.2996521476,2.18264,-0.21048000000000003,2.1927651949,0.03264,0.00952,0.034,2.15,-0.22,2.1612265036
2021-01-17 06:30:00,2.33168,0.62924,2.4150930831,0.03168,0.00924,0.033,2.3,0.62,2.3820999139,2.26168,-0.18076,2.2688919322,0.03168,0.00924,0.033,2.23,-0.19,2.2380795339
2021-01-17 07:00:00,2.43024,0.60882,2.505339947,0.030240000000000003,0.008820000000000001,0.0315,2.4,0.6000000000000001,2.4738633754,2.37024,-0.05118,2.3707924941,0.030240000000000003,0.008820000000000001,0.0315,2.34,-0.06,2.3407691044
2021-01-17 07:30:00,2.43216,0.31938000000000005,2.453040124,0.03216,0.009380000000000001,0.0335,2.4,0.31,2.4199380157,2.46216,0.30938000000000004,2.4815212774,0.03216,0.009380000000000001,0.0335,2.43,0.30000000000000004,2.4484484883
2021-01-17 08:00:00,2.45976,0.38868,2.4902793819,0.02976,0.00868,0.031,2.43,0.38,2.4595324759,2.45976,0.25868,2.4733246047,0.02976,0.00868,0.031,2.43,0.25,2.4428262321
2021-01-17 08:30:00,2.46936,0.32148000000000004,2.4901984258,0.039360000000000006,0.01148,0.041,2.43,0.31,2.4496938584,2.4993600000000002,0.31148000000000003,2.5186941458,0.039360000000000006,0.01148,0.041,2.46,0.30000000000000004,2.4782251714
2021-01-17 09:00:00,2.53424,0.31082000000000004,2.5532296117,0.17424,0.050820000000000004,0.18150000000000002,2.36,0.26,2.3742788379,2.56424,0.31082000000000004,2.5830090689,0.17424,0.050820000000000004,0.18150000000000002,2.39,0.26,2.4041006634
2021-01-17 09:30:00,2.52864,0.38502000000000003,2.5577843244,0.42864,0.12502000000000002,0.4465,2.1,0.26,2.1160340262,2.58864,0.38502000000000003,2.6171162469,0.42864,0.12502000000000002,0.4465,2.16,0.26,2.1755918735
2021-01-17 10:00:00,2.58032,0.38176000000000004,2.6084079436,0.28032,0.08176000000000001,0.292,2.3,0.30000000000000004,2.3194827009,2.63032,0.23176000000000002,2.6405105567,0.28032,0.08176000000000001,0.292,2.35,0.15,2.3547823679
2021-01-17 10:30:00,2.6277600000000003,0.5301800000000001,2.6807113701,0.37776000000000004,0.11018000000000001,0.3935,2.25,0.42,2.2888643472,2.64776,0.11018000000000001,2.6500514429,0.37776000000000004,0.11018000000000001,0.3935,2.27,0.0,2.27
2021-01-17 11:00:00,2.63952,0.32486000000000004,2.6594360022,0.35952,0.10486000000000001,0.3745,2.2800000000000002,0.22,2.2905894438,2.68952,0.33486000000000005,2.7102857875,0.35952,0.10486000000000001,0.3745,2.33,0.23,2.3413244115
2021-01-17 11:30:00,2.64168,0.38924000000000003,2.6702024268,0.51168,0.14924,0.533,2.13,0.24,2.1434784813,2.73168,0.40924000000000005,2.7621645498,0.51168,0.14924,0.533,2.22,0.26,2.2351733714
2021-01-17 12:00:00,2.63352,0.32186000000000003,2.6531154234,0.38352,0.11186000000000001,0.3995,2.25,0.21,2.2597787502,2.73352,0.34186000000000005,2.7548139411,0.38352,0.11186000000000001,0.3995,2.35,0.23,2.3612284938
2021-01-17 12:30:00,2.634,0.342,2.6561099375,0.384,0.112,0.4,2.25,0.23,2.2617250053999998,2.7039999999999997,0.352,2.7268149919,0.384,0.112,0.4,2.32,0.24,2.3323807579
2021-01-17 13:00:00,2.64008,0.32044,2.659455621,0.31008,0.09044,0.323,2.33,0.23,2.3413244115,2.70008,0.33044,2.7202247334000003,0.31008,0.09044,0.323,2.39,0.24,2.4020199832999998
2021-01-17 13:30:00,2.6818400000000002,0.30512,2.6991413449,0.29184000000000004,0.08512,0.304,2.39,0.22,2.4001041644,2.75184,0.31512,2.7698238211,0.29184000000000004,0.08512,0.304,2.46,0.23,2.4707286375
2021-01-17 14:00:00,2.67688,0.29534000000000005,2.6931231405,0.32688,0.09534000000000001,0.3405,2.35,0.2,2.358495283,2.74688,0.30534,2.7637985183,0.32688,0.09534000000000001,0.3405,2.42,0.21,2.4290944815
2021-01-17 14:30:00,2.66168,0.29674,2.6781700936,0.33168000000000003,0.09674,0.34550000000000003,2.33,0.2,2.3385679379,2.73168,0.30674,2.7488479496,0.33168000000000003,0.09674,0.34550000000000003,2.4,0.21,2.4091699815
2021-01-17 15:00:00,2.68776,0.22768000000000002,2.6973861422,0.19776000000000002,0.05768,0.20600000000000002,2.49,0.17,2.4957964661,2.74776,0.23768000000000003,2.7580204495,0.19776000000000002,0.05768,0.20600000000000002,2.55,0.18,2.5563450470999998
2021-01-17 15:30:00,2.72296,0.21878000000000003,2.7317349524,0.13296000000000002,0.03878,0.1385,2.59,0.18,2.5962472918,2.76296,0.21878000000000003,2.7716083147,0.13296000000000002,0.03878,0.1385,2.63,0.18,2.6361524994
2021-01-17 16:00:00,2.77208,0.20394,2.7795717386,0.08208,0.023940000000000003,0.0855,2.69,0.18,2.6960155786,2.81208,0.20394,2.8194654547,0.08208,0.023940000000000003,0.0855,2.73,0.18,2.7359276306
2021-01-17 16:30:00,2.95264,0.23952,2.9623390758,0.03264,0.00952,0.034,2.92,0.23,2.9290442127,2.98264,0.22952000000000003,2.9914579723,0.03264,0.00952,0.034,2.95,0.22,2.9581920154
2021-01-17 17:00:00,3.12832,0.30826000000000003,3.1434710512,0.02832,0.00826,0.029500000000000002,3.1,0.30000000000000004,3.1144823005,3.15832,0.30826000000000003,3.1733278195,0.02832,0.00826,0.029500000000000002,3.13,0.30000000000000004,3.1443441287000002
2021-01-17 17:30:00,3.20976,0.32868,3.2265445604,0.02976,0.00868,0.031,3.18,0.32,3.1960600745,3.23976,0.32868,3.2563899337,0.02976,0.00868,0.031,3.21,0.32,3.2259107241000002
2021-01-17 18:00:00,3.1888,0.3084,3.2036785107,0.028800000000000003,0.008400000000000001,0.03,3.16,0.30000000000000004,3.1742085628,3.2288,0.2984,3.2425594829,0.028800000000000003,0.008400000000000001,0.03,3.2,0.29,3.2131137546
2021-01-17 18:30:00,3.01976,0.24868,3.0299822112,0.02976,0.00868,0.031,2.99,0.24,2.9996166422,3.04976,0.23868000000000003,3.0590855169,0.02976,0.00868,0.031,3.02,0.23,3.0287456149
2021-01-17 19:00:00,2.84832,0.24826,2.8591187191,0.02832,0.00826,0.029500000000000002,2.8200000000000003,0.24,2.8301943396,2.87832,0.23826000000000003,2.888164443,0.02832,0.00826,0.029500000000000002,2.85,0.23,2.8592656400000003
2021-01-17 19:30:00,2.74976,0.20868,2.7576670212,0.02976,0.00868,0.031,2.7199999999999998,0.2,2.7273430294,2.76976,0.19868000000000002,2.7768766986999998,0.02976,0.00868,0.031,2.74,0.19,2.7465796912
2021-01-17 20:00:00,2.63456,0.21008000000000002,2.6429226247,0.03456,0.01008,0.036000000000000004,2.6,0.2,2.6076809621,2.66456,0.19008000000000003,2.6713312037,0.03456,0.01008,0.036000000000000004,2.63,0.18,2.6361524994
2021-01-17 20:30:00,2.58744,0.18092000000000003,2.5937574675,0.03744,0.010920000000000001,0.039,2.55,0.17,2.5556603843,2.60744,0.17092000000000002,2.6130359737,0.03744,0.010920000000000001,0.039,2.5700000000000003,0.16,2.574975728
2021-01-17 21:00:00,2.54312,0.15966000000000002,2.5481268905,0.033120000000000004,0.00966,0.0345,2.51,0.15,2.5144780771,2.5731200000000003,0.15966000000000002,2.5780686279,0.033120000000000004,0.00966,0.0345,2.54,0.15,2.5444252789
2021-01-17 21:30:00,2.40408,0.15994000000000003,2.4093944156,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.37,0.15,2.3747420913,2.43408,0.15994000000000003,2.4393290573,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.4,0.15,2.4046829313
2021-01-17 22:00:00,2.3036,0.1598,2.3091359856,0.033600000000000005,0.0098,0.035,2.27,0.15,2.2749505489,2.3236,0.1598,2.3290884483,0.033600000000000005,0.0098,0.035,2.29,0.15,2.2949074055
2021-01-17 22:30:00,2.13312,0.21966000000000002,2.144400021,0.033120000000000004,0.00966,0.0345,2.1,0.21,2.1104738804,2.14312,0.04966,2.1436952792,0.033120000000000004,0.00966,0.0345,2.11,0.04,2.1103791129
2021-01-17 23:00:00,2.00408,0.14994000000000002,2.0096812309,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.97,0.14,1.9749683542,2.02408,0.14994000000000002,2.029626037,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.99,0.14,1.9949185447
2021-01-17 23:30:00,1.9136000000000002,0.14980000000000002,1.9194543495,0.033600000000000005,0.0098,0.035,1.88,0.14,1.8852055591,1.9336000000000002,0.14980000000000002,1.9393939775,0.033600000000000005,0.0098,0.035,1.9,0.14,1.9051509127
2021-01-18 00:00:00,1.85264,0.14952000000000001,1.8586638211,0.03264,0.00952,0.034,1.82,0.14,1.8253766735,1.87264,0.14952000000000001,1.8785996913,0.03264,0.00952,0.034,1.8399999999999999,0.14,1.8453184007
2021-01-18 00:30:00,2.00504,0.15022000000000002,2.0106594565,0.03504,0.010220000000000002,0.036500000000000005,1.97,0.14,1.9749683542,2.02504,0.15022000000000002,2.0306041096,0.03504,0.010220000000000002,0.036500000000000005,1.99,0.14,1.9949185447
2021-01-18 01:00:00,2.32552,0.15036000000000002,2.3303758066,0.03552,0.010360000000000001,0.037,2.29,0.14,2.2942754848,2.34552,0.15036000000000002,2.3503344868,0.03552,0.010360000000000001,0.037,2.31,0.14,2.3142385357
2021-01-18 01:30:00,2.45888,0.17134000000000002,2.4648424392,0.038880000000000005,0.011340000000000001,0.0405,2.42,0.16,2.4252834886,2.47888,0.15134,2.4834954902,0.038880000000000005,0.011340000000000001,0.0405,2.44,0.14,2.4440130933
2021-01-18 02:00:00,2.42792,0.21106000000000003,2.4370764965,0.03792,0.01106,0.0395,2.39,0.2,2.3983536020000003,2.43792,0.08106000000000001,2.4392672363,0.03792,0.01106,0.0395,2.4,0.07,2.4010206163
2021-01-18 02:30:00,2.43128,0.17204000000000003,2.4373592676999998,0.041280000000000004,0.01204,0.043000000000000003,2.39,0.16,2.3953496613,2.45128,0.16204000000000002,2.4566299274,0.041280000000000004,0.01204,0.043000000000000003,2.41,0.15,2.4146635376
2021-01-18 03:00:00,2.36936,0.16148,2.3748563325,0.039360000000000006,0.01148,0.041,2.33,0.15,2.3348233338,2.39936,0.15148,2.4041369761,0.039360000000000006,0.01148,0.041,2.36,0.14,2.3641488955
2021-01-18 03:30:00,2.3221600000000002,0.15938000000000002,2.3276230472,0.03216,0.009380000000000001,0.0335,2.29,0.15,2.2949074055,2.35216,0.14938,2.3568986083,0.03216,0.009380000000000001,0.0335,2.32,0.14,2.3242202994
2021-01-18 04:00:00,2.29072,0.15896000000000002,2.2962287343,0.030720000000000004,0.008960000000000001,0.032,2.26,0.15,2.264972406,2.31072,0.14896,2.3155163571,0.030720000000000004,0.008960000000000001,0.032,2.2800000000000002,0.14,2.2842942017
2021-01-18 04:30:00,2.26072,0.15896000000000002,2.2663016569,0.030720000000000004,0.008960000000000001,0.032,2.23,0.15,2.2350391495,2.28072,0.14896,2.2855793139,0.030720000000000004,0.008960000000000001,0.032,2.25,0.14,2.2543513479
2021-01-18 05:00:00,2.22784,0.15812,2.2334442012,0.027840000000000004,0.00812,0.029,2.2,0.15,2.2051077071,2.24784,0.14812,2.252714851,0.027840000000000004,0.00812,0.029,2.22,0.14,2.2244100341
2021-01-18 05:30:00,2.22832,0.15826,2.2339329108,0.02832,0.00826,0.029500000000000002,2.2,0.15,2.2051077071,2.24832,0.14826,2.2532030201,0.02832,0.00826,0.029500000000000002,2.22,0.14,2.2244100341
2021-01-18 06:00:00,2.32832,0.20826000000000003,2.3376155052,0.02832,0.00826,0.029500000000000002,2.3,0.2,2.3086792761,2.35832,0.19826000000000002,2.3666390198,0.02832,0.00826,0.029500000000000002,2.33,0.19,2.3377339455
2021-01-18 06:30:00,2.53072,0.27896000000000004,2.5460483892,0.030720000000000004,0.008960000000000001,0.032,2.5,0.27,2.5145377309,2.55072,0.26896000000000003,2.5648610099,0.030720000000000004,0.008960000000000001,0.032,2.52,0.26,2.5333771926
2021-01-18 07:00:00,2.8012,0.3391,2.8216502707,0.031200000000000002,0.0091,0.0325,2.77,0.33,2.7895877832,2.8312,0.3291,2.8502631896,0.031200000000000002,0.0091,0.0325,2.8,0.32,2.8182263926
2021-01-18 07:30:00,3.21024,0.58882,3.2637937818,0.030240000000000003,0.008820000000000001,0.0315,3.18,0.58,3.2324603633,3.24024,0.58882,3.2933059758,0.030240000000000003,0.008820000000000001,0.0315,3.21,0.58,3.2619779276
2021-01-18 08:00:00,3.4802400000000002,0.8288200000000001,3.5775708309,0.030240000000000003,0.008820000000000001,0.0315,3.45,0.8200000000000001,3.5461105454,3.49024,0.6688200000000001,3.5537438639,0.030240000000000003,0.008820000000000001,0.0315,3.46,0.66,3.5223855553
2021-01-18 08:30:00,3.70648,0.81064,3.7940916172,0.036480000000000005,0.01064,0.038,3.67,0.8,3.7561815718,3.7364800000000002,0.81064,3.8234042423,0.036480000000000005,0.01064,0.038,3.7,0.8,3.7854986460999998
2021-01-18 09:00:00,3.90016,0.9733800000000001,4.0197906227,0.08016000000000001,0.02338,0.0835,3.8200000000000003,0.9500000000000001,3.9363561831,3.92016,0.7733800000000001,3.9957190905,0.08016000000000001,0.02338,0.0835,3.84,0.75,3.9125567089
2021-01-18 09:30:00,3.92704,0.9387200000000001,4.0376773521,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.76,0.89,3.8638969966000003,3.98704,0.9487200000000001,4.0983603551,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.8200000000000003,0.9,3.9245891505
2021-01-18 10:00:00,3.83048,0.9176400000000001,3.9388628054,0.30048,0.08764000000000001,0.313,3.5300000000000002,0.8300000000000001,3.6262652964,3.91048,0.93764,4.0213210019,0.30048,0.08764000000000001,0.313,3.61,0.85,3.7087194556
2021-01-18 10:30:00,3.67432,0.9112600000000001,3.7856336656,0.48432000000000003,0.14126000000000002,0.5045000000000001,3.19,0.77,3.2816154558,3.76432,0.88126,3.8660993585,0.48432000000000003,0.14126000000000002,0.5045000000000001,3.2800000000000002,0.74,3.3624395905
2021-01-18 11:00:00,3.8168800000000003,0.84284,3.9088300296,0.38688000000000006,0.11284000000000001,0.403,3.43,0.73,3.5068219231,3.90688,0.86284,4.0010253936,0.38688000000000006,0.11284000000000001,0.403,3.52,0.75,3.5990137538
2021-01-18 11:30:00,3.8828,0.9579000000000001,3.9992134539,0.4728,0.1379,0.49250000000000005,3.41,0.8200000000000001,3.5072068658999997,3.9928,0.9779,4.1108077369,0.4728,0.1379,0.49250000000000005,3.52,0.84,3.618839593
2021-01-18 12:00:00,3.72344,1.01392,3.8590204975,0.7334400000000001,0.21392000000000003,0.764,2.99,0.8,3.0951736623,3.85344,1.04392,3.9923387632000003,0.7334400000000001,0.21392000000000003,0.764,3.12,0.8300000000000001,3.2285135899
2021-01-18 12:30:00,3.6912000000000003,0.9841000000000001,3.8201322294,0.6312,0.1841,0.6575000000000001,3.06,0.8,3.1628468189,3.8012,0.9441,3.9166881737,0.6312,0.1841,0.6575000000000001,3.17,0.76,3.259831284
2021-01-18 13:00:00,3.67024,1.34882,3.9102400246,0.51024,0.14882,0.5315,3.16,1.2,3.3801775101000002,3.65024,0.47882,3.6815106478,0.51024,0.14882,0.5315,3.14,0.33,3.1572931445
2021-01-18 13:30:00,3.76744,1.33342,3.996450056,0.45744,0.13342,0.47650000000000003,3.31,1.2,3.520809566,3.74744,0.44342000000000004,3.773582893,0.45744,0.13342,0.47650000000000003,3.29,0.31,3.3045725896
2021-01-18 14:00:00,3.8192,1.3006,4.0345816388,0.37920000000000004,0.1106,0.395,3.44,1.19,3.6400137362000002,3.7792,0.42060000000000003,3.8025329716,0.37920000000000004,0.1106,0.395,3.4,0.31,3.4141031033
2021-01-18 14:30:00,3.7616,1.1238,3.9258834675000003,0.3216,0.09380000000000001,0.335,3.44,1.03,3.5908912543,3.7716000000000003,0.5838,3.8165152954,0.3216,0.09380000000000001,0.335,3.45,0.49,3.4846233656
2021-01-18 15:00:00,3.7511200000000002,0.80866,3.8372949131,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.55,0.75,3.6283605113,3.82112,0.8286600000000001,3.9099405942,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.62,0.77,3.700986355
2021-01-18 15:30:00,3.60112,0.7711600000000001,3.682764315,0.14112000000000002,0.04116,0.147,3.46,0.73,3.5361702448,3.66112,0.7811600000000001,3.7435291638,0.14112000000000002,0.04116,0.147,3.52,0.74,3.5969431466
2021-01-18 16:00:00,3.62296,0.69128,3.6883203765,0.07296000000000001,0.02128,0.076,3.55,0.67,3.6126721412,3.67296,0.70128,3.7393085992,0.07296000000000001,0.02128,0.076,3.6,0.68,3.6636593727999998
2021-01-18 16:30:00,3.58792,0.55106,3.6299913292,0.03792,0.01106,0.0395,3.55,0.54,3.5908355574,3.61792,0.5210600000000001,3.6552494648,0.03792,0.01106,0.0395,3.58,0.51,3.6161443555
2021-01-18 17:00:00,3.64312,0.51966,3.6799959035,0.033120000000000004,0.00966,0.0345,3.61,0.51,3.6458469524,3.67312,0.50966,3.708310107,0.033120000000000004,0.00966,0.0345,3.64,0.5,3.6741801807
2021-01-18 17:30:00,4.77064,0.51602,4.7984666978,0.020640000000000002,0.00602,0.021500000000000002,4.75,0.51,4.777300493,3.63064,0.46602000000000005,3.6604264027999998,0.020640000000000002,0.00602,0.021500000000000002,3.61,0.46,3.6391894702
2021-01-18 18:00:00,4.4938400000000005,0.67112,4.5436769251,0.0038400000000000005,0.0011200000000000001,0.004,4.49,0.67,4.5397136474,3.33384,-0.13888,3.3367314546,0.0038400000000000005,0.0011200000000000001,0.004,3.33,-0.14,3.3329416437
2021-01-18 18:30:00,3.2472,0.43210000000000004,3.2758232935000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.24,0.43,3.2684093991,3.2472,0.1121,3.2491343847,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.24,0.11,3.2418667462
2021-01-18 19:00:00,3.0572,0.2421,3.066770981,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.05,0.24,3.0594280511,3.0872,0.2321,3.0959125068,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.08,0.23,3.0885757235
2021-01-18 19:30:00,2.88768,0.21224,2.8954691502000003,0.007680000000000001,0.0022400000000000002,0.008,2.88,0.21,2.8876461002,2.91768,0.20224,2.9246807689,0.007680000000000001,0.0022400000000000002,0.008,2.91,0.2,2.9168647551999998
2021-01-18 20:00:00,2.78816,0.25238,2.7995592242000003,0.00816,0.00238,0.0085,2.7800000000000002,0.25,2.791218372,2.81816,0.24238,2.8285639201,0.00816,0.00238,0.0085,2.81,0.24,2.820230487
2021-01-18 20:30:00,2.77056,0.22308000000000003,2.7795264705,0.010560000000000002,0.0030800000000000003,0.011,2.76,0.22,2.7687542325,2.80056,0.21308000000000002,2.8086543753,0.010560000000000002,0.0030800000000000003,0.011,2.79,0.21,2.7978920637
2021-01-18 21:00:00,2.70864,0.21252000000000001,2.7169643722,0.00864,0.00252,0.009000000000000001,2.7,0.21,2.7081543531000003,2.73864,0.20252,2.746117878,0.00864,0.00252,0.009000000000000001,2.73,0.2,2.7373162039
2021-01-18 21:30:00,2.57768,0.21224,2.5864029075,0.007680000000000001,0.0022400000000000002,0.008,2.5700000000000003,0.21,2.5785654927,2.60768,0.20224,2.6155106576,0.007680000000000001,0.0022400000000000002,0.008,2.6,0.2,2.6076809621
2021-01-18 22:00:00,2.4172000000000002,0.2921,2.4347850521,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.41,0.29,2.4273854247,2.4172000000000002,0.0821,2.418593858,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.41,0.08,2.4113274353
2021-01-18 22:30:00,2.18576,0.16168000000000002,2.1917315529,0.00576,0.00168,0.006,2.18,0.16,2.1858636737,2.21576,0.15168,2.2209455644,0.00576,0.00168,0.006,2.21,0.15,2.2150846485
2021-01-18 23:00:00,2.07432,0.44126000000000004,2.1207342714,0.00432,0.00126,0.0045000000000000005,2.07,0.44,2.1162466775,2.02432,-0.22874000000000003,2.0372023586,0.00432,0.00126,0.0045000000000000005,2.02,-0.23,2.0330518931
2021-01-18 23:30:00,2.00528,0.55154,2.0797461985,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.0,0.55,2.0742468513,1.92528,-0.35846000000000006,1.9583658111000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.92,-0.36,1.9534584715
2021-01-19 00:00:00,1.9196,0.5328,1.9921696715000001,0.009600000000000001,0.0028,0.01,1.9100000000000001,0.53,1.9821705275000001,1.8396,-0.37720000000000004,1.8778732652,0.009600000000000001,0.0028,0.01,1.83,-0.38,1.8690371853
2021-01-19 00:30:00,2.0296,0.15280000000000002,2.0353437056,0.009600000000000001,0.0028,0.01,2.02,0.15,2.0255616505,2.0396,0.1228,2.0432934199,0.009600000000000001,0.0028,0.01,2.03,0.12,2.033543705
2021-01-19 01:00:00,2.3296,0.15280000000000002,2.3346057483,0.009600000000000001,0.0028,0.01,2.32,0.15,2.3248440808,2.3496,0.15280000000000002,2.3545632291,0.009600000000000001,0.0028,0.01,2.34,0.15,2.3448027636
2021-01-19 01:30:00,2.48672,0.41196000000000005,2.5206125049,0.00672,0.0019600000000000004,0.007,2.48,0.41000000000000003,2.5136626663,2.45672,-0.09804,2.4586754564,0.00672,0.0019600000000000004,0.007,2.45,-0.1,2.452039967
2021-01-19 02:00:00,2.52384,0.5711200000000001,2.5876526815,0.0038400000000000005,0.0011200000000000001,0.004,2.52,0.5700000000000001,2.5836601944,2.45384,-0.26888,2.4685273343,0.0038400000000000005,0.0011200000000000001,0.004,2.45,-0.27,2.4648326515
2021-01-19 02:30:00,2.47096,0.57028,2.535914549,0.0009600000000000001,0.00028000000000000003,0.001,2.47,0.5700000000000001,2.5349161722,2.39096,-0.26972,2.4061252253,0.0009600000000000001,0.00028000000000000003,0.001,2.39,-0.27,2.4052026941999998
2021-01-19 03:00:00,2.42288,0.58084,2.4915301724,0.00288,0.00084,0.003,2.42,0.58,2.4885337048,2.35288,-0.23916,2.3650035518,0.00288,0.00084,0.003,2.35,-0.24,2.3622235288
2021-01-19 03:30:00,2.27008,0.17294,2.2766579563000002,0.01008,0.0029400000000000003,0.0105,2.26,0.17,2.2663847864,2.29008,0.16294,2.2958693016,0.01008,0.0029400000000000003,0.0105,2.2800000000000002,0.16,2.2856071403
2021-01-19 04:00:00,2.22392,0.43406000000000006,2.2658835473,0.013920000000000002,0.00406,0.0145,2.21,0.43,2.2514439811,2.18392,-0.09594000000000001,2.186026315,0.013920000000000002,0.00406,0.0145,2.17,-0.1,2.1723029255
2021-01-19 04:30:00,2.2796,0.6128,2.3605296016,0.009600000000000001,0.0028,0.01,2.27,0.61,2.3505318547,2.2096,-0.2272,2.2212500985,0.009600000000000001,0.0028,0.01,2.2,-0.23,2.2119900542
2021-01-19 05:00:00,2.23344,0.5739200000000001,2.3060005204,0.01344,0.003920000000000001,0.014,2.22,0.5700000000000001,2.2920078534,2.16344,-0.22608000000000003,2.1752206325,0.01344,0.003920000000000001,0.014,2.15,-0.23,2.1622673285
2021-01-19 05:30:00,2.17008,0.18294000000000002,2.1777773647,0.01008,0.0029400000000000003,0.0105,2.16,0.18,2.1674870242,2.19008,0.17294,2.1968975056,0.01008,0.0029400000000000003,0.0105,2.18,0.17,2.1866183938
2021-01-19 06:00:00,2.28528,0.24154000000000003,2.2980091928,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2800000000000002,0.24,2.2925967809,2.30528,0.21154,2.3149654533,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.3,0.21,2.309567059
2021-01-19 06:30:00,2.51192,0.34056000000000003,2.5349010237,0.0019200000000000003,0.0005600000000000001,0.002,2.51,0.34,2.5329232124,2.53192,0.28056000000000003,2.5474168878,0.0019200000000000003,0.0005600000000000001,0.002,2.5300000000000002,0.28,2.5454469156
2021-01-19 07:00:00,2.70576,0.34168000000000004,2.7272481369,0.00576,0.00168,0.006,2.7,0.34,2.7213232076000002,2.73576,0.33168000000000003,2.7557928805,0.00576,0.00168,0.006,2.73,0.33,2.7498727243000003
2021-01-19 07:30:00,3.18776,0.9051800000000001,3.3137840379,0.01776,0.005180000000000001,0.018500000000000003,3.17,0.9,3.2952845097,3.15776,0.38518,3.1811651718,0.01776,0.005180000000000001,0.018500000000000003,3.14,0.38,3.1629100525
2021-01-19 08:00:00,3.42496,1.1972800000000001,3.628199333,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4,1.19,3.6022354171,3.35496,0.38728,3.3772388722,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.33,0.38,3.3516115527
2021-01-19 08:30:00,3.59784,1.21812,3.7984561337000002,0.027840000000000004,0.00812,0.029,3.5700000000000003,1.21,3.7694827231,3.5278400000000003,0.48812000000000005,3.5614486098,0.027840000000000004,0.00812,0.029,3.5,0.48,3.5327609599
2021-01-19 09:00:00,3.6044,0.9017000000000001,3.7154760462,0.07440000000000001,0.0217,0.0775,3.5300000000000002,0.88,3.638035184,3.6444,0.9017000000000001,3.7542927763,0.07440000000000001,0.0217,0.0775,3.5700000000000003,0.88,3.6768600735
2021-01-19 09:30:00,3.68552,0.9453600000000001,3.8048341882,0.15552000000000002,0.045360000000000004,0.162,3.5300000000000002,0.9,3.6429246492000003,3.72552,0.9553600000000001,3.846064482,0.15552000000000002,0.045360000000000004,0.162,3.5700000000000003,0.91,3.6841552627
2021-01-19 10:00:00,3.62344,0.9164200000000001,3.7375316788,0.19344000000000003,0.056420000000000005,0.2015,3.43,0.86,3.5361702448,3.66344,0.9164200000000001,3.7763233773,0.19344000000000003,0.056420000000000005,0.2015,3.47,0.86,3.5749825174
2021-01-19 10:30:00,3.55928,0.9160400000000001,3.6752691602,0.32928,0.09604000000000001,0.343,3.23,0.8200000000000001,3.3324615527,3.61928,0.9260400000000001,3.735871759,0.32928,0.09604000000000001,0.343,3.29,0.8300000000000001,3.3930811955999998
2021-01-19 11:00:00,3.54304,0.99672,3.6805683257,0.50304,0.14672000000000002,0.524,3.04,0.85,3.1565962681,3.60304,1.00672,3.7410402831000003,0.50304,0.14672000000000002,0.524,3.1,0.86,3.2170794208
2021-01-19 11:30:00,3.6532,1.0151,3.7916089263,0.4632,0.1351,0.48250000000000004,3.19,0.88,3.3091539704,3.7132,1.0251,3.8521012772,0.4632,0.1351,0.48250000000000004,3.25,0.89,3.3696587364
2021-01-19 12:00:00,3.69424,0.8983200000000001,3.8018926865,0.23424000000000003,0.06832,0.244,3.46,0.8300000000000001,3.5581596367,3.7342400000000002,0.9083200000000001,3.8431228968,0.23424000000000003,0.06832,0.244,3.5,0.84,3.5993888370000002
2021-01-19 12:30:00,3.6312800000000003,0.88204,3.7368688765,0.28128000000000003,0.08204,0.293,3.35,0.8,3.4441980199,3.68128,0.89204,3.787817023,0.28128000000000003,0.08204,0.293,3.4,0.81,3.4951537877
2021-01-19 13:00:00,3.6650400000000003,0.8827200000000001,3.7698425431,0.21504,0.06272000000000001,0.224,3.45,0.8200000000000001,3.5461105454,3.71504,0.8927200000000001,3.820794577,0.21504,0.06272000000000001,0.224,3.5,0.8300000000000001,3.5970682507
2021-01-19 13:30:00,3.71536,0.8669800000000001,3.8151742097,0.19536,0.05698,0.20350000000000001,3.52,0.81,3.6119939092,3.7653600000000003,0.8669800000000001,3.8638827945000003,0.19536,0.05698,0.20350000000000001,3.5700000000000003,0.81,3.6607376306
2021-01-19 14:00:00,3.75888,0.91134,3.8677796538,0.27888,0.08134000000000001,0.29050000000000004,3.48,0.8300000000000001,3.5776109347,3.8088800000000003,0.92134,3.9187286523,0.27888,0.08134000000000001,0.29050000000000004,3.5300000000000002,0.84,3.6285672103
2021-01-19 14:30:00,3.70712,0.8516600000000001,3.8036907669,0.17712000000000003,0.051660000000000005,0.1845,3.5300000000000002,0.8,3.6195165423,3.74712,0.8516600000000001,3.8426856559,0.17712000000000003,0.051660000000000005,0.1845,3.5700000000000003,0.8,3.6585379593000003
2021-01-19 15:00:00,3.6165599999999998,0.9060800000000001,3.7283357145,0.22656,0.06608,0.23600000000000002,3.39,0.84,3.4925205798,3.6765600000000003,0.9160800000000001,3.7889703087,0.22656,0.06608,0.23600000000000002,3.45,0.85,3.5531676009
2021-01-19 15:30:00,3.51288,0.83584,3.6109492381,0.12288000000000002,0.035840000000000004,0.128,3.39,0.8,3.4831164207,3.55288,0.83584,3.649874628,0.12288000000000002,0.035840000000000004,0.128,3.43,0.8,3.5220590569
2021-01-19 16:00:00,3.42352,0.76436,3.5078106277,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.34,0.74,3.4209940076,3.45352,0.72436,3.5286679923,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.37,0.7000000000000001,3.4419325967
2021-01-19 16:30:00,3.3424,0.5482,3.3870578678,0.062400000000000004,0.0182,0.065,3.2800000000000002,0.53,3.3225442059,3.3724,0.5482,3.4166657724,0.062400000000000004,0.0182,0.065,3.31,0.53,3.3521634805
2021-01-19 17:00:00,3.36616,0.49638000000000004,3.4025617188,0.05616,0.016380000000000002,0.0585,3.31,0.48,3.3446225497,3.39616,0.48638000000000003,3.4308116022,0.05616,0.016380000000000002,0.0585,3.34,0.47000000000000003,3.3729067583
2021-01-19 17:30:00,3.33712,0.45666,3.3682203387,0.057120000000000004,0.01666,0.059500000000000004,3.2800000000000002,0.44,3.3093806067,3.36712,0.45666,3.3979457691,0.057120000000000004,0.01666,0.059500000000000004,3.31,0.44,3.3391166497
2021-01-19 18:00:00,3.30808,0.44694000000000006,3.338135505,0.05808000000000001,0.01694,0.060500000000000005,3.25,0.43,3.2783227419,3.34808,0.43694000000000005,3.3764709757,0.05808000000000001,0.01694,0.060500000000000005,3.29,0.42,3.3167001673
2021-01-19 18:30:00,3.17424,0.37582000000000004,3.1964105259,0.054240000000000003,0.01582,0.0565,3.12,0.36,3.1407005588,3.21424,0.36582000000000003,3.234990425,0.054240000000000003,0.01582,0.0565,3.16,0.35000000000000003,3.1793238275
2021-01-19 19:00:00,3.0552,0.3461,3.0747410054,0.055200000000000006,0.0161,0.0575,3.0,0.33,3.0180954259,3.0852,0.3461,3.1045521819,0.055200000000000006,0.0161,0.0575,3.03,0.33,3.0479173217
2021-01-19 19:30:00,2.91568,0.32624000000000003,2.9338749803,0.05568000000000001,0.01624,0.058,2.86,0.31,2.8767516403,2.9456800000000003,0.31624,2.9626066901,0.05568000000000001,0.01624,0.058,2.89,0.30000000000000004,2.9055292117000002
2021-01-19 20:00:00,2.75376,0.29568,2.7695885615,0.05376,0.015680000000000003,0.056,2.7,0.28,2.7144796923000003,2.78376,0.27568000000000004,2.7973772002,0.05376,0.015680000000000003,0.056,2.73,0.26,2.7423530043
2021-01-19 20:30:00,2.66664,0.27652000000000004,2.6809386789,0.05664,0.01652,0.059000000000000004,2.61,0.26,2.6229182221,2.69664,0.26652000000000003,2.7097786256000003,0.05664,0.01652,0.059000000000000004,2.64,0.25,2.6518107021
2021-01-19 21:00:00,2.60952,0.27736,2.6242185885,0.05952,0.01736,0.062,2.55,0.26,2.5632206304,2.6295200000000003,0.26736000000000004,2.6430771461,0.05952,0.01736,0.062,2.5700000000000003,0.25,2.582130903
2021-01-19 21:30:00,2.48664,0.25652,2.4998361946,0.05664,0.01652,0.059000000000000004,2.43,0.24,2.4418230894,2.5166399999999998,0.24652000000000002,2.5286852315,0.05664,0.01652,0.059000000000000004,2.46,0.23,2.4707286375
2021-01-19 22:00:00,2.36424,0.58582,2.4357372293,0.054240000000000003,0.01582,0.0565,2.31,0.5700000000000001,2.3792856071,2.30424,-0.17418,2.3108138501,0.054240000000000003,0.01582,0.0565,2.25,-0.19,2.2580079716
2021-01-19 22:30:00,2.11472,0.45596000000000003,2.163316944,0.054720000000000005,0.015960000000000002,0.057,2.06,0.44,2.1064662352,2.07472,-0.04404,2.075187365,0.054720000000000005,0.015960000000000002,0.057,2.02,-0.06,2.0208908927
2021-01-19 23:00:00,1.9437600000000002,0.20568000000000003,1.9546117773,0.05376,0.015680000000000003,0.056,1.8900000000000001,0.19,1.8995262567000002,1.9637600000000002,0.18568,1.9725187959000001,0.05376,0.015680000000000003,0.056,1.9100000000000001,0.17,1.9175505207999999
2021-01-19 23:30:00,1.9237600000000001,0.21568,1.9358125942000002,0.05376,0.015680000000000003,0.056,1.87,0.2,1.8806647761000002,1.9437600000000002,0.20568000000000003,1.9546117773,0.05376,0.015680000000000003,0.056,1.8900000000000001,0.19,1.8995262567000002
2021-01-20 00:00:00,1.82232,0.21526,1.8349896594000001,0.052320000000000005,0.015260000000000001,0.0545,1.77,0.2,1.7812635964,1.8323200000000002,0.12526,1.8365964853999999,0.052320000000000005,0.015260000000000001,0.0545,1.78,0.11,1.7833956375
2021-01-20 00:30:00,1.9913600000000002,0.18498,1.9999330614000002,0.05136,0.014980000000000002,0.053500000000000006,1.94,0.17,1.9474342094,2.01136,0.18498,2.019848175,0.05136,0.014980000000000002,0.053500000000000006,1.96,0.17,1.9673586353
2021-01-20 01:00:00,2.35944,0.45442000000000005,2.4028014171,0.049440000000000005,0.01442,0.051500000000000004,2.31,0.44,2.3515314159000003,2.32944,-0.03558,2.3297117096,0.049440000000000005,0.01442,0.051500000000000004,2.2800000000000002,-0.05,2.2805481797000002
2021-01-20 01:30:00,2.44328,0.38554000000000005,2.47351132,0.05328,0.015540000000000002,0.0555,2.39,0.37,2.4184705911,2.43328,0.07554000000000001,2.434452269,0.05328,0.015540000000000002,0.0555,2.38,0.06,2.3807561824
2021-01-20 02:00:00,2.39808,0.24694000000000002,2.4107606787,0.05808000000000001,0.01694,0.060500000000000005,2.34,0.23,2.3512762492,2.41808,0.23694,2.4296607685,0.05808000000000001,0.01694,0.060500000000000005,2.36,0.22,2.3702320561
2021-01-20 02:30:00,2.3861600000000003,0.25638,2.3998937997,0.05616,0.016380000000000002,0.0585,2.33,0.24,2.3423279019,2.40616,0.23638,2.4177430488000002,0.05616,0.016380000000000002,0.0585,2.35,0.22,2.3602754077
2021-01-20 03:00:00,2.30328,0.27554,2.3197027935,0.05328,0.015540000000000002,0.0555,2.25,0.26,2.264972406,2.32328,0.21554,2.3332568333,0.05328,0.015540000000000002,0.0555,2.27,0.2,2.2787935405
2021-01-20 03:30:00,2.28472,0.6559600000000001,2.3770210348,0.054720000000000005,0.015960000000000002,0.057,2.23,0.64,2.3200215516,2.21472,-0.18404,2.2223535722,0.054720000000000005,0.015960000000000002,0.057,2.16,-0.2,2.1692394981
2021-01-20 04:00:00,2.1804,0.31470000000000004,2.2029934748,0.0504,0.014700000000000001,0.052500000000000005,2.13,0.30000000000000004,2.1510230124,2.1904,0.17470000000000002,2.1973557404,0.0504,0.014700000000000001,0.052500000000000005,2.14,0.16,2.1459729728
2021-01-20 04:30:00,2.11992,0.26456,2.1363643884,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.07,0.25,2.085041966,2.13992,0.25456,2.1550077494,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.09,0.24,2.1037347742
2021-01-20 05:00:00,2.07896,0.26428,2.0956904829,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.03,0.25,2.0453361582,2.09896,0.25428,2.1143063638,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.05,0.24,2.064000969
2021-01-20 05:30:00,2.11088,0.54484,2.180060779,0.05088,0.01484,0.053,2.06,0.53,2.1270872102,2.05088,-0.23516,2.0643180472,0.05088,0.01484,0.053,2.0,-0.25,2.0155644371
2021-01-20 06:00:00,2.21184,0.49512000000000006,2.2665789199,0.051840000000000004,0.015120000000000001,0.054,2.16,0.48,2.2126906698,2.17184,-0.054880000000000005,2.1725332679,0.051840000000000004,0.015120000000000001,0.054,2.12,-0.07,2.1211553456
2021-01-20 06:30:00,2.3728,0.3054,2.3923730896,0.0528,0.0154,0.055,2.32,0.29,2.338054747,2.4028,0.2954,2.4208901256,0.0528,0.0154,0.055,2.35,0.28,2.3666220653
2021-01-20 07:00:00,2.6604,0.43470000000000003,2.6956802945,0.0504,0.014700000000000001,0.052500000000000005,2.61,0.42,2.643577122,2.6804,0.3947,2.709304754,0.0504,0.014700000000000001,0.052500000000000005,2.63,0.38,2.6573106706000003
2021-01-20 07:30:00,3.06992,0.64456,3.1368561331,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.02,0.63,3.0850121556,3.09992,0.61456,3.1602512558,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.05,0.6000000000000001,3.1084562085
2021-01-20 08:00:00,3.2904,0.9347000000000001,3.4205841972,0.0504,0.014700000000000001,0.052500000000000005,3.24,0.92,3.3680855096,3.2804,0.6047,3.335668786,0.0504,0.014700000000000001,0.052500000000000005,3.23,0.59,3.2834433146
2021-01-20 08:30:00,3.5108800000000002,0.85484,3.6134512312,0.05088,0.01484,0.053,3.46,0.84,3.5605055821000002,3.54088,0.7848400000000001,3.6268174754,0.05088,0.01484,0.053,3.49,0.77,3.5739334073
2021-01-20 09:00:00,3.69144,1.20792,3.884044284,0.06144000000000001,0.017920000000000002,0.064,3.63,1.19,3.8200785332000002,3.63144,0.5779200000000001,3.6771385614,0.06144000000000001,0.017920000000000002,0.064,3.5700000000000003,0.56,3.6136546598
2021-01-20 09:30:00,4.15584,1.04212,4.2845093301,0.07584,0.02212,0.079,4.08,1.02,4.2055677381,3.68584,0.8721200000000001,3.7876126782,0.07584,0.02212,0.079,3.61,0.85,3.7087194556
2021-01-20 10:00:00,7.02504,1.63772,7.2134120775,0.09504000000000001,0.02772,0.099,6.93,1.6099999999999999,7.1145625305,0.26504,0.19772,0.3306650874,0.09504000000000001,0.02772,0.099,0.17,0.17,0.24041630560000002
2021-01-20 10:30:00,6.78512,1.64066,6.9806603305,0.10512,0.030660000000000003,0.1095,6.68,1.6099999999999999,6.8712808122,0.10512,0.20066,0.2265273714,0.10512,0.030660000000000003,0.1095,0.0,0.17,0.17
2021-01-20 11:00:00,6.79952,1.6348600000000002,6.9932996111,0.11952000000000002,0.03486,0.1245,6.68,1.6,6.868944606,0.11952000000000002,0.03486,0.1245,0.11952000000000002,0.03486,0.1245,0.0,0.0,0.0
2021-01-20 11:30:00,6.82064,1.65102,7.0176204692,0.14064000000000002,0.04102,0.14650000000000002,6.68,1.6099999999999999,6.8712808122,0.14064000000000002,0.21102,0.2535922909,0.14064000000000002,0.04102,0.14650000000000002,0.0,0.17,0.17
2021-01-20 12:00:00,7.056,1.658,7.2481790817,0.096,0.028,0.1,6.96,1.63,7.1483214813,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0
2021-01-20 12:30:00,7.13952,1.68486,7.3356321507,0.11952000000000002,0.03486,0.1245,7.02,1.65,7.2113036269,0.11952000000000002,0.03486,0.1245,0.11952000000000002,0.03486,0.1245,0.0,0.0,0.0
2021-01-20 13:00:00,6.91712,1.6516600000000001,7.1115771704,0.17712000000000003,0.051660000000000005,0.1845,6.74,1.6,6.9273082796,0.17712000000000003,0.051660000000000005,0.1845,0.17712000000000003,0.051660000000000005,0.1845,0.0,0.0,0.0
2021-01-20 13:30:00,7.1544,1.5792000000000002,7.3266166817,0.13440000000000002,0.0392,0.14,7.02,1.54,7.1869325863,0.13440000000000002,0.0392,0.14,0.13440000000000002,0.0392,0.14,0.0,0.0,0.0
2021-01-20 14:00:00,7.09712,1.47416,7.2486040035,0.11712000000000002,0.03416,0.122,6.98,1.44,7.1269909499,0.28712000000000004,0.03416,0.2891449464,0.11712000000000002,0.03416,0.122,0.17,0.0,0.17
2021-01-20 14:30:00,7.0976,1.4643000000000002,7.2470752894,0.11760000000000001,0.034300000000000004,0.12250000000000001,6.98,1.43,7.1249771929,0.11760000000000001,0.2043,0.23572918780000002,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.0,0.17,0.17
2021-01-20 15:00:00,7.0532,1.5501,7.2215261718,0.1032,0.030100000000000002,0.1075,6.95,1.52,7.1142743832,0.2732,0.030100000000000002,0.2748531426,0.1032,0.030100000000000002,0.1075,0.17,0.0,0.17
2021-01-20 15:30:00,6.91248,1.48114,7.0693815465,0.07248,0.021140000000000003,0.0755,6.84,1.46,6.9940832137,0.07248,0.021140000000000003,0.0755,0.07248,0.021140000000000003,0.0755,0.0,0.0,0.0
2021-01-20 16:00:00,6.78336,1.28848,6.9046472466,0.06336,0.01848,0.066,6.72,1.27,6.8389545985,0.06336,0.28848,0.2953560563,0.06336,0.01848,0.066,0.0,0.27,0.27
2021-01-20 16:30:00,6.5224,0.9682000000000001,6.5938693496,0.062400000000000004,0.0182,0.065,6.46,0.9500000000000001,6.5294793054,0.23240000000000002,0.0182,0.23311156130000002,0.062400000000000004,0.0182,0.065,0.17,0.0,0.17
2021-01-20 17:00:00,3.44568,0.91624,3.5654181241,0.05568000000000001,0.01624,0.058,3.39,0.9,3.5074349602,3.33568,-0.41376,3.3612435794,0.05568000000000001,0.01624,0.058,3.2800000000000002,-0.43,3.3080659002
