Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-20 17:30:00,3.3452,0.7061000000000001,3.4189092193,0.055200000000000006,0.0161,0.0575,3.29,0.6900000000000001,3.3615770109,3.3152,0.4561,3.3464276849,0.055200000000000006,0.0161,0.0575,3.26,0.44,3.289559241
2021-01-20 18:00:00,3.2652,0.42610000000000003,3.2928850952,0.055200000000000006,0.0161,0.0575,3.21,0.41000000000000003,3.236077873,3.2952,0.4161,3.3213675271,0.055200000000000006,0.0161,0.0575,3.24,0.4,3.2645979844
2021-01-20 18:30:00,3.0728,0.34540000000000004,3.0921515163,0.0528,0.0154,0.055,3.02,0.33,3.0379763001,3.1028000000000002,0.33540000000000003,3.1208750375,0.0528,0.0154,0.055,3.05,0.32,3.0667409411
2021-01-20 19:00:00,3.02808,0.48694000000000004,3.0669820753,0.05808000000000001,0.01694,0.060500000000000005,2.9699999999999998,0.47000000000000003,3.0069585963,3.02808,0.20694,3.0351429373,0.05808000000000001,0.01694,0.060500000000000005,2.9699999999999998,0.19,2.9760712357
2021-01-20 19:30:00,2.81,0.3275,2.8290203693000002,0.06,0.0175,0.0625,2.75,0.31,2.7674175688,2.83,0.3175,2.8477545979,0.06,0.0175,0.0625,2.77,0.30000000000000004,2.7861981265
2021-01-20 20:00:00,2.64664,0.30652,2.6643306476,0.05664,0.01652,0.059000000000000004,2.59,0.29,2.6061849512,2.67664,0.29652,2.6930142592,0.05664,0.01652,0.059000000000000004,2.62,0.28,2.6349193536
2021-01-20 20:30:00,2.63712,0.27666,2.6515924743,0.057120000000000004,0.01666,0.059500000000000004,2.58,0.26,2.5930676813,2.66712,0.26666,2.680417253,0.057120000000000004,0.01666,0.059500000000000004,2.61,0.25,2.6219458423
2021-01-20 21:00:00,2.53712,0.26666,2.5510949512,0.057120000000000004,0.01666,0.059500000000000004,2.48,0.25,2.4925689559,2.56712,0.25666,2.5799184968,0.057120000000000004,0.01666,0.059500000000000004,2.51,0.24,2.5214479967
2021-01-20 21:30:00,2.43424,0.26582,2.4487108139,0.054240000000000003,0.01582,0.0565,2.38,0.25,2.3930942313,2.46424,0.25582000000000005,2.4774831281000003,0.054240000000000003,0.01582,0.0565,2.41,0.24,2.4219207254
2021-01-20 22:00:00,2.3404,0.2647,2.3553212626,0.0504,0.014700000000000001,0.052500000000000005,2.29,0.25,2.3036058691,2.3604,0.25470000000000004,2.3741019881,0.0504,0.014700000000000001,0.052500000000000005,2.31,0.24,2.322434068
2021-01-20 22:30:00,2.18544,0.21742000000000003,2.1962284603,0.02544,0.00742,0.026500000000000003,2.16,0.21,2.170184324,2.20544,0.20742000000000002,2.2151723748,0.02544,0.00742,0.026500000000000003,2.18,0.2,2.1891550882
2021-01-20 23:00:00,2.14816,0.21238,2.1586330513,0.00816,0.00238,0.0085,2.14,0.21,2.1502790517,2.16816,0.20238,2.1775847745,0.00816,0.00238,0.0085,2.16,0.2,2.1692394981
2021-01-20 23:30:00,2.06624,0.21182,2.0770689565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.06,0.21,2.0706762181,2.08624,0.20182000000000003,2.0959791626,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.08,0.2,2.0895932619
2021-01-21 00:00:00,1.9824800000000002,0.20364000000000002,1.9929114883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.97,0.2,1.9801262586,2.00248,0.18364000000000003,2.0108828409,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.99,0.18,1.9981241203
2021-01-21 00:30:00,2.16112,0.21616000000000002,2.1719034969,0.021120000000000003,0.0061600000000000005,0.022,2.14,0.21,2.1502790517,2.18112,0.20616,2.1908414822,0.021120000000000003,0.0061600000000000005,0.022,2.16,0.2,2.1692394981
2021-01-21 01:00:00,2.41352,0.21686000000000002,2.4232430852,0.023520000000000003,0.006860000000000001,0.0245,2.39,0.21,2.3992082027,2.43352,0.20686000000000002,2.4422961839,0.023520000000000003,0.006860000000000001,0.0245,2.41,0.2,2.4182845159
2021-01-21 01:30:00,2.51968,0.20574,2.5280657131,0.019680000000000003,0.00574,0.0205,2.5,0.2,2.5079872408,2.54968,0.19574000000000003,2.5571824827,0.019680000000000003,0.00574,0.0205,2.5300000000000002,0.19,2.5371243564
2021-01-21 02:00:00,2.51872,0.23546000000000003,2.5297019291,0.01872,0.0054600000000000004,0.0195,2.5,0.23,2.5105577070000002,2.5487200000000003,0.22546000000000002,2.5586726735000003,0.01872,0.0054600000000000004,0.0195,2.5300000000000002,0.22,2.5395472036999998
2021-01-21 02:30:00,2.48448,0.23714000000000002,2.4957716743000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.46,0.23,2.4707286375,2.51448,0.22714,2.5247182516,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.49,0.22,2.499699982
2021-01-21 03:00:00,2.43016,0.24588000000000002,2.442567215,0.02016,0.005880000000000001,0.021,2.41,0.24,2.4219207254,2.45016,0.23588,2.4614880459,0.02016,0.005880000000000001,0.021,2.43,0.23,2.440860504
2021-01-21 03:30:00,2.3964,0.2477,2.4091675429,0.0264,0.0077,0.0275,2.37,0.24,2.3821209037,2.4164,0.23770000000000002,2.4280630655,0.0264,0.0077,0.0275,2.39,0.23,2.4010414407000003
2021-01-21 04:00:00,2.36352,0.26686000000000004,2.3785375864000002,0.023520000000000003,0.006860000000000001,0.0245,2.34,0.26,2.3544001359,2.38352,0.25686000000000003,2.3973203061,0.023520000000000003,0.006860000000000001,0.0245,2.36,0.25,2.3732045845
2021-01-21 04:30:00,2.3416,0.26630000000000004,2.3566939237,0.0216,0.0063,0.022500000000000003,2.32,0.26,2.334523506,2.3616,0.25630000000000003,2.3754671646,0.0216,0.0063,0.022500000000000003,2.34,0.25,2.3533168083
2021-01-21 05:00:00,2.30256,0.26658000000000004,2.3179403465,0.02256,0.006580000000000001,0.0235,2.2800000000000002,0.26,2.2947766776,2.32256,0.25658000000000003,2.3366895921,0.02256,0.006580000000000001,0.0235,2.3,0.25,2.3135470603
2021-01-21 05:30:00,2.31536,0.26448000000000005,2.3304166151,0.015360000000000002,0.0044800000000000005,0.016,2.3,0.26,2.3146490015,2.33536,0.25448000000000004,2.3491841988,0.015360000000000002,0.0044800000000000005,0.016,2.32,0.25,2.3334309503
2021-01-21 06:00:00,2.34392,0.30406000000000005,2.3635594873,0.013920000000000002,0.00406,0.0145,2.33,0.30000000000000004,2.3492339177,2.3639200000000002,0.28406000000000003,2.3809258388,0.013920000000000002,0.00406,0.0145,2.35,0.28,2.3666220653
2021-01-21 06:30:00,2.5292,0.3456,2.5527028813,0.019200000000000002,0.0056,0.02,2.51,0.34,2.5329232124,2.5492,0.3456,2.5725201651000003,0.019200000000000002,0.0056,0.02,2.5300000000000002,0.34,2.5527436221
2021-01-21 07:00:00,2.7816,0.4063,2.8111169044,0.0216,0.0063,0.022500000000000003,2.76,0.4,2.7888348821999998,2.8116,0.39630000000000004,2.8393922325,0.0216,0.0063,0.022500000000000003,2.79,0.39,2.8171261953
2021-01-21 07:30:00,3.13448,0.58714,3.188996433,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.11,0.58,3.1636213427,3.16448,0.5371400000000001,3.2097434555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.14,0.53,3.1844151739
2021-01-21 08:00:00,3.5216000000000003,0.7963,3.6105069242,0.0216,0.0063,0.022500000000000003,3.5,0.79,3.5880496095,3.5616,0.7863,3.6473637397000003,0.0216,0.0063,0.022500000000000003,3.54,0.78,3.6249137921
2021-01-21 08:30:00,3.75448,0.86714,3.8533169932,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.73,0.86,3.8278584091,3.7844800000000003,0.86714,3.8825533673,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.76,0.86,3.8570973542
2021-01-21 09:00:00,3.96456,1.11508,4.1183903895,0.15456,0.04508,0.161,3.81,1.07,3.9573981351,3.95456,0.80508,4.0356782082,0.15456,0.04508,0.161,3.8,0.76,3.8752548303000003
2021-01-21 09:30:00,3.8756,1.0283,4.0096977754,0.4056,0.1183,0.42250000000000004,3.47,0.91,3.5873388466,3.9156,1.0383,4.0509246167,0.4056,0.1183,0.42250000000000004,3.51,0.92,3.6285672103
2021-01-21 10:00:00,3.82704,1.10122,3.9823260351,0.58704,0.17122,0.6115,3.24,0.93,3.3708307581,3.87704,1.11122,4.0331438172,0.58704,0.17122,0.6115,3.29,0.9400000000000001,3.421651648
2021-01-21 10:30:00,3.69064,1.08352,3.8464060108,0.80064,0.23352,0.834,2.89,0.85,3.0124076749,3.79064,1.11352,3.9508073099,0.80064,0.23352,0.834,2.99,0.88,3.1168092659
2021-01-21 11:00:00,3.64936,1.54398,3.9625374005,0.9393600000000001,0.27398,0.9785,2.71,1.27,2.9928247526,3.59936,0.7239800000000001,3.6714492302,0.9393600000000001,0.27398,0.9785,2.66,0.45,2.6977953962
2021-01-21 11:30:00,3.4996,1.6578,3.8724024842,1.3296000000000001,0.38780000000000003,1.385,2.17,1.27,2.5143189933,3.4096,0.7778,3.4971910157,1.3296000000000001,0.38780000000000003,1.385,2.08,0.39,2.1162466775
2021-01-21 12:00:00,3.52592,1.41506,3.799277122,1.28592,0.37506,1.3395000000000001,2.24,1.04,2.4696558465000003,3.53592,1.07506,3.6957386609,1.28592,0.37506,1.3395000000000001,2.25,0.7000000000000001,2.3563743336
2021-01-21 12:30:00,3.52728,1.11254,3.6985739752,1.03728,0.30254000000000003,1.0805,2.49,0.81,2.6184346469,3.59728,1.14254,3.7743636616,1.03728,0.30254000000000003,1.0805,2.56,0.84,2.694290259
2021-01-21 13:00:00,3.42824,0.9903200000000001,3.5684118596000003,0.61824,0.18032,0.644,2.81,0.81,2.9244144713,3.54824,0.8903200000000001,3.6582341095,0.61824,0.18032,0.644,2.93,0.71,3.0147968422
2021-01-21 13:30:00,3.41144,0.87292,3.5213509055000003,0.66144,0.19292,0.6890000000000001,2.75,0.68,2.8328254447,3.51144,0.9029200000000001,3.625668959,0.66144,0.19292,0.6890000000000001,2.85,0.71,2.9371074206000003
2021-01-21 14:00:00,3.6128,0.7954,3.6993222352,0.2928,0.0854,0.305,3.32,0.71,3.3950699551,3.6828000000000003,0.8054,3.769838856,0.2928,0.0854,0.305,3.39,0.72,3.4656168282
2021-01-21 14:30:00,3.54712,0.79666,3.6354817356,0.29712000000000005,0.08666,0.3095,3.25,0.71,3.3266499666,3.62712,0.80666,3.7157367842999998,0.29712000000000005,0.08666,0.3095,3.33,0.72,3.4069487815
2021-01-21 15:00:00,3.55616,0.8338800000000001,3.6526195805,0.35616000000000003,0.10388000000000001,0.371,3.2,0.73,3.2822096216,3.61616,0.8438800000000001,3.7133201586,0.35616000000000003,0.10388000000000001,0.371,3.26,0.74,3.3429328441
2021-01-21 15:30:00,3.48368,0.8352400000000001,3.5824087148,0.46368000000000004,0.13524,0.483,3.02,0.7000000000000001,3.1000645155,3.55368,0.8452400000000001,3.6528170225,0.46368000000000004,0.13524,0.483,3.09,0.71,3.170520462
2021-01-21 16:00:00,3.33176,0.5846800000000001,3.3826728189,0.22176,0.06468,0.231,3.11,0.52,3.1531730051,3.37176,0.5946800000000001,3.4238004907,0.22176,0.06468,0.231,3.15,0.53,3.1942761308
2021-01-21 16:30:00,3.36608,0.45344,3.3964838289,0.04608,0.01344,0.048,3.32,0.44,3.3490297102,3.39608,0.45344,3.426217623,0.04608,0.01344,0.048,3.35,0.44,3.3787719663
2021-01-21 17:00:00,3.48216,0.58938,3.5316861483,0.03216,0.009380000000000001,0.0335,3.45,0.58,3.4984139263,3.48216,0.44938000000000006,3.5110369765,0.03216,0.009380000000000001,0.0335,3.45,0.44,3.4779447954
2021-01-21 17:30:00,3.43696,0.47078000000000003,3.4690528751,0.03696,0.010780000000000001,0.0385,3.4,0.46,3.4309765374,3.4669600000000003,0.46078,3.4974461897,0.03696,0.010780000000000001,0.0385,3.43,0.45,3.4593930103
2021-01-21 18:00:00,3.38504,0.47022,3.4175433648,0.03504,0.010220000000000002,0.036500000000000005,3.35,0.46,3.3814346068,3.41504,0.46022,3.4459107142,0.03504,0.010220000000000002,0.036500000000000005,3.38,0.45,3.4098240424
2021-01-21 18:30:00,3.34072,0.7389600000000001,3.4214721978,0.030720000000000004,0.008960000000000001,0.032,3.31,0.73,3.389542742,3.28072,0.44896,3.3112971476,0.030720000000000004,0.008960000000000001,0.032,3.25,0.44,3.2796493715
2021-01-21 19:00:00,3.18216,0.70938,3.2602702725,0.03216,0.009380000000000001,0.0335,3.15,0.7000000000000001,3.2268405601,3.11216,-0.15062,3.1158026654,0.03216,0.009380000000000001,0.0335,3.08,-0.16,3.0841530442
2021-01-21 19:30:00,3.05648,0.67064,3.1291896715,0.036480000000000005,0.01064,0.038,3.02,0.66,3.0912780528,2.97648,-0.16936,2.9812943498,0.036480000000000005,0.01064,0.038,2.94,-0.18,2.9455050501
2021-01-21 20:00:00,2.91552,0.33036000000000004,2.9341769885,0.03552,0.010360000000000001,0.037,2.88,0.32,2.8977232442,2.9355200000000004,0.23036,2.9445446847000003,0.03552,0.010360000000000001,0.037,2.9,0.22,2.9083328558
2021-01-21 20:30:00,2.8484,0.2812,2.86224667,0.038400000000000004,0.0112,0.04,2.81,0.27,2.8229417281,2.8784,0.2712,2.8911478689,0.038400000000000004,0.0112,0.04,2.84,0.26,2.8518765752
2021-01-21 21:00:00,2.80176,0.27218000000000003,2.8149495644,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.76,0.26,2.7722193275,2.8217600000000003,0.27218000000000003,2.8348565131,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.7800000000000002,0.26,2.792131802
2021-01-21 21:30:00,2.6532,0.2726,2.6671672239,0.0432,0.0126,0.045,2.61,0.26,2.6229182221,2.6832000000000003,0.2526,2.6950638210999998,0.0432,0.0126,0.045,2.64,0.24,2.6508866441
2021-01-21 22:00:00,2.49176,0.32218,2.5125023085000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.45,0.31,2.4695343691,2.49176,0.07218000000000001,2.492805217,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.45,0.06,2.4507345838
2021-01-21 22:30:00,2.2384,0.1812,2.2457221556,0.038400000000000004,0.0112,0.04,2.2,0.17,2.2065584062,2.2584,0.17120000000000002,2.2648796878,0.038400000000000004,0.0112,0.04,2.22,0.16,2.2257582977
2021-01-21 23:00:00,2.16744,0.18092000000000003,2.174977747,0.03744,0.010920000000000001,0.039,2.13,0.17,2.1367732683,2.18744,0.17092000000000002,2.1941074267,0.03744,0.010920000000000001,0.039,2.15,0.16,2.1559452683
2021-01-21 23:30:00,2.0784,0.1912,2.0871760827,0.038400000000000004,0.0112,0.04,2.04,0.18,2.0479257799,2.0984,0.1912,2.1070927839,0.038400000000000004,0.0112,0.04,2.06,0.18,2.0678491241
2021-01-22 00:00:00,2.0484,0.2212,2.0603087147,0.038400000000000004,0.0112,0.04,2.01,0.21,2.0209403752,2.0684,0.2112,2.0791546359,0.038400000000000004,0.0112,0.04,2.03,0.2,2.0398284242
2021-01-22 00:30:00,2.1632,0.2026,2.1726667945,0.0432,0.0126,0.045,2.12,0.19,2.1284971223999998,2.1832,0.19260000000000002,2.1916790367,0.0432,0.0126,0.045,2.14,0.18,2.1475567513
2021-01-22 01:00:00,2.46224,0.23232000000000003,2.4731757722,0.04224000000000001,0.012320000000000001,0.044,2.42,0.22,2.4299794238,2.4922400000000002,0.22232000000000002,2.5021363672,0.04224000000000001,0.012320000000000001,0.044,2.45,0.21,2.4589835298000002
2021-01-22 01:30:00,2.55936,0.23148000000000002,2.5698067242000002,0.039360000000000006,0.01148,0.041,2.52,0.22,2.5295849462,2.5793600000000003,0.22148,2.5888513669,0.039360000000000006,0.01148,0.041,2.54,0.21,2.5486663179
2021-01-22 02:00:00,2.55744,0.25092000000000003,2.569719868,0.03744,0.010920000000000001,0.039,2.52,0.24,2.5314027732,2.57744,0.24092000000000002,2.588675221,0.03744,0.010920000000000001,0.039,2.54,0.23,2.5503921267000003
2021-01-22 02:30:00,2.54408,0.24994000000000002,2.5563280404,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.51,0.24,2.5214479967,2.57408,0.23994000000000001,2.5852386834,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.54,0.23,2.5503921267000003
2021-01-22 03:00:00,2.4912,0.24910000000000002,2.5036230247,0.031200000000000002,0.0091,0.0325,2.46,0.24,2.4716795909,2.5112,0.2391,2.5225570856,0.031200000000000002,0.0091,0.0325,2.48,0.23,2.4906424874
2021-01-22 03:30:00,2.44168,0.22924000000000003,2.4524176235,0.03168,0.00924,0.033,2.41,0.22,2.4200206611,2.46168,0.21924000000000002,2.4714235978,0.03168,0.00924,0.033,2.43,0.21,2.4390571949
2021-01-22 04:00:00,2.44024,0.58882,2.5102749351,0.030240000000000003,0.008820000000000001,0.0315,2.41,0.58,2.4788101985,2.39024,-0.12118000000000001,2.3933098107,0.030240000000000003,0.008820000000000001,0.0315,2.36,-0.13,2.3635777965
2021-01-22 04:30:00,2.40976,0.5886800000000001,2.4806223816,0.02976,0.00868,0.031,2.38,0.58,2.4496530367,2.34976,-0.15132,2.3546273166000002,0.02976,0.00868,0.031,2.32,-0.16,2.3255106966
2021-01-22 05:00:00,2.34312,0.23966,2.3553446139,0.033120000000000004,0.00966,0.0345,2.31,0.23,2.321421978,2.37312,0.22966000000000003,2.3842068388,0.033120000000000004,0.00966,0.0345,2.34,0.22,2.3503191273
2021-01-22 05:30:00,2.32456,0.22008000000000003,2.3349549032,0.03456,0.01008,0.036000000000000004,2.29,0.21,2.2996086624,2.35456,0.21008000000000002,2.3639133656,0.03456,0.01008,0.036000000000000004,2.32,0.2,2.3286047325
2021-01-22 06:00:00,2.47552,0.44036000000000003,2.5143818723,0.03552,0.010360000000000001,0.037,2.44,0.43,2.4775996448,2.45552,0.08036,2.4568345895,0.03552,0.010360000000000001,0.037,2.42,0.07,2.421012185
2021-01-22 06:30:00,2.6379200000000003,0.37106000000000006,2.6638895341,0.03792,0.01106,0.0395,2.6,0.36,2.6248047546,2.65792,0.30106000000000005,2.6749160454,0.03792,0.01106,0.0395,2.62,0.29,2.6360007587
2021-01-22 07:00:00,2.91888,0.49134000000000005,2.9599451769,0.038880000000000005,0.011340000000000001,0.0405,2.88,0.48,2.9197260145,2.94888,0.48134000000000005,2.9879058636,0.038880000000000005,0.011340000000000001,0.0405,2.91,0.47000000000000003,2.9477109763
2021-01-22 07:30:00,3.11032,0.49176000000000003,3.1489551283,0.04032,0.011760000000000001,0.042,3.07,0.48,3.1072978615,3.13032,0.44176000000000004,3.161337565,0.04032,0.011760000000000001,0.042,3.09,0.43,3.119775633
2021-01-22 08:00:00,3.29696,0.50078,3.3347752323,0.03696,0.010780000000000001,0.0385,3.26,0.49,3.2966194806,3.32696,0.49078000000000005,3.3629641464,0.03696,0.010780000000000001,0.0385,3.29,0.48,3.3248308228
2021-01-22 08:30:00,3.7138400000000003,0.83862,3.8073469831,0.06384000000000001,0.01862,0.0665,3.65,0.8200000000000001,3.7409758085,3.73384,0.70862,3.8004872648,0.06384000000000001,0.01862,0.0665,3.67,0.6900000000000001,3.73430047
2021-01-22 09:00:00,3.96976,1.43118,4.2198661886,0.20976000000000003,0.061180000000000005,0.2185,3.76,1.37,4.0018120895,3.87976,0.54118,3.9173222295,0.20976000000000003,0.061180000000000005,0.2185,3.67,0.48,3.7012565434
2021-01-22 09:30:00,3.95008,1.46544,4.2131515995,0.43008,0.12544000000000002,0.448,3.52,1.34,3.7664306711,3.90008,0.56544,3.9408560490999998,0.43008,0.12544000000000002,0.448,3.47,0.44,3.4977850134
2021-01-22 10:00:00,3.86896,1.5392800000000002,4.1639205564,0.6489600000000001,0.18928,0.676,3.22,1.35,3.4915469351,3.83896,0.6492800000000001,3.8934789585000003,0.6489600000000001,0.18928,0.676,3.19,0.46,3.2229955011
2021-01-22 10:30:00,3.7932,1.6076000000000001,4.1197990242,0.8832000000000001,0.2576,0.92,2.91,1.35,3.2078965071,3.7932,0.7176,3.8604813171,0.8832000000000001,0.2576,0.92,2.91,0.46,2.9461330588
2021-01-22 11:00:00,3.70784,1.45062,3.9815042195,1.16784,0.34062000000000003,1.2165,2.54,1.11,2.771948773,3.76784,1.10062,3.9253003261,1.16784,0.34062000000000003,1.2165,2.6,0.76,2.7088004725
2021-01-22 11:30:00,3.59184,1.38762,3.8505589010000003,1.43184,0.41762000000000005,1.4915,2.16,0.97,2.3678048906,3.66184,1.30762,3.8883084047,1.43184,0.41762000000000005,1.4915,2.23,0.89,2.4010414407000003
2021-01-22 12:00:00,3.45088,1.62234,3.813208603,1.55088,0.45234,1.6155,1.9,1.17,2.2313448859,3.48088,1.09234,3.6482505739,1.55088,0.45234,1.6155,1.9300000000000002,0.64,2.0333469945
2021-01-22 12:30:00,3.41312,1.28716,3.6477621907,1.53312,0.44716000000000006,1.597,1.88,0.84,2.0591260282,3.51312,1.3271600000000001,3.7554448205,1.53312,0.44716000000000006,1.597,1.98,0.88,2.1667487164
2021-01-22 13:00:00,3.31744,1.32592,3.5726001735,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.72,0.86,1.9230184606,3.39744,1.2559200000000001,3.6221448894,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.8,0.79,1.9657314160000001
2021-01-22 13:30:00,3.48344,1.15392,3.6695892958,0.9734400000000001,0.28392,1.014,2.51,0.87,2.6565014587,3.56344,0.9839200000000001,3.6967828175,0.9734400000000001,0.28392,1.014,2.59,0.7000000000000001,2.6829275055
2021-01-22 14:00:00,3.5336,1.0198,3.6778147044000002,0.7536,0.21980000000000002,0.785,2.7800000000000002,0.8,2.8928186946,3.6336,1.0398,3.7794487693,0.7536,0.21980000000000002,0.785,2.88,0.8200000000000001,2.9944615543
2021-01-22 14:30:00,3.46624,0.9268200000000001,3.588009901,0.60624,0.17682,0.6315000000000001,2.86,0.75,2.9567042463,3.54624,0.9368200000000001,3.6678944709,0.60624,0.17682,0.6315000000000001,2.94,0.76,3.0366428832
2021-01-22 15:00:00,3.38952,0.76236,3.4741961085,0.41952000000000006,0.12236000000000001,0.437,2.9699999999999998,0.64,3.0381737936,3.45952,0.77236,3.5446887875,0.41952000000000006,0.12236000000000001,0.437,3.04,0.65,3.1087135603
2021-01-22 15:30:00,3.2272,0.5646,3.2762162627,0.1872,0.0546,0.195,3.04,0.51,3.0824827656,3.2772,0.5646,3.3254793639,0.1872,0.0546,0.195,3.09,0.51,3.1318045916
2021-01-22 16:00:00,3.24336,0.45848000000000005,3.2756049823,0.06336,0.01848,0.066,3.18,0.44,3.2102959365,3.2733600000000003,0.45848000000000005,3.3053123302,0.06336,0.01848,0.066,3.21,0.44,3.2400154321
2021-01-22 16:30:00,3.31032,0.42176,3.3370795615,0.04032,0.011760000000000001,0.042,3.27,0.41000000000000003,3.2956031314,3.35032,0.42176,3.3767625916,0.04032,0.011760000000000001,0.042,3.31,0.41000000000000003,3.3352960888
2021-01-22 17:00:00,3.41688,0.39784,3.4399630231,0.02688,0.007840000000000001,0.028,3.39,0.39,3.4123598872,3.44688,0.38784,3.4686310844,0.02688,0.007840000000000001,0.028,3.42,0.38,3.4410463525
2021-01-22 17:30:00,3.34736,0.35798,3.3664474821,0.027360000000000002,0.007980000000000001,0.0285,3.32,0.35000000000000003,3.3383978193,3.37736,0.34798,3.3952394098,0.027360000000000002,0.007980000000000001,0.0285,3.35,0.34,3.3672095272
2021-01-22 18:00:00,3.32736,0.35798,3.3465615563,0.027360000000000002,0.007980000000000001,0.0285,3.3,0.35000000000000003,3.3185087012,3.35736,0.34798,3.3753453527,0.027360000000000002,0.007980000000000001,0.0285,3.33,0.34,3.3473123547
2021-01-22 18:30:00,3.26928,0.32854000000000005,3.2857465286,0.029280000000000004,0.00854,0.030500000000000003,3.24,0.32,3.2557641192,3.29928,0.32854000000000005,3.3155975403999998,0.029280000000000004,0.00854,0.030500000000000003,3.27,0.32,3.285620185
2021-01-22 19:00:00,3.05976,0.26868000000000003,3.0715338514,0.02976,0.00868,0.031,3.03,0.26,3.0411346567,3.08976,0.25868,3.1005696573,0.02976,0.00868,0.031,3.06,0.25,3.0701954335
2021-01-22 19:30:00,2.9988,0.2684,3.0107872725,0.028800000000000003,0.008400000000000001,0.03,2.9699999999999998,0.26,2.9813587506,3.0288,0.2584,3.0398026252,0.028800000000000003,0.008400000000000001,0.03,3.0,0.25,3.0103986447
2021-01-22 20:00:00,2.82688,0.32784,2.8458266989,0.02688,0.007840000000000001,0.028,2.8,0.32,2.8182263926,2.84688,0.21784,2.8552022695,0.02688,0.007840000000000001,0.028,2.8200000000000003,0.21,2.8278083386
2021-01-22 20:30:00,2.76784,0.62812,2.8382165175000003,0.027840000000000004,0.00812,0.029,2.74,0.62,2.8092703679,2.6978400000000002,-0.22188000000000002,2.706948725,0.027840000000000004,0.00812,0.029,2.67,-0.23,2.6798880574
2021-01-22 21:00:00,2.6588000000000003,0.4284,2.6930919034,0.028800000000000003,0.008400000000000001,0.03,2.63,0.42,2.6633249896,2.6288,-0.0816,2.6300661589,0.028800000000000003,0.008400000000000001,0.03,2.6,-0.09,2.601557226
2021-01-22 21:30:00,2.50784,0.19812000000000002,2.515653593,0.027840000000000004,0.00812,0.029,2.48,0.19,2.4872675771,2.53784,0.17812000000000003,2.5440830568,0.027840000000000004,0.00812,0.029,2.51,0.17,2.5157503851
2021-01-22 22:00:00,2.35736,0.17798000000000003,2.3640691719999998,0.027360000000000002,0.007980000000000001,0.0285,2.33,0.17,2.3361934851,2.37736,0.17798000000000003,2.384012888,0.027360000000000002,0.007980000000000001,0.0285,2.35,0.17,2.3561409126
2021-01-22 22:30:00,2.23832,0.17826,2.2454071012,0.02832,0.00826,0.029500000000000002,2.21,0.17,2.2165288178,2.26832,0.16826000000000002,2.2745520548,0.02832,0.00826,0.029500000000000002,2.24,0.16,2.2457070156
2021-01-22 23:00:00,2.10784,0.14812,2.1130378605,0.027840000000000004,0.00812,0.029,2.08,0.14,2.0847062143,2.12784,0.14812,2.1329891233,0.027840000000000004,0.00812,0.029,2.1,0.14,2.104661493
2021-01-22 23:30:00,1.98784,0.14812,1.9933507970000002,0.027840000000000004,0.00812,0.029,1.96,0.14,1.9649936387,2.01784,0.14812,2.0232690874,0.027840000000000004,0.00812,0.029,1.99,0.14,1.9949185447
2021-01-23 00:00:00,1.93736,0.14798,1.9430033067,0.027360000000000002,0.007980000000000001,0.0285,1.9100000000000001,0.14,1.9151240169000001,1.95736,0.14798,1.9629458092,0.027360000000000002,0.007980000000000001,0.0285,1.9300000000000002,0.14,1.9350710581000001
2021-01-23 00:30:00,2.12832,0.16826000000000002,2.1349607608,0.02832,0.00826,0.029500000000000002,2.1,0.16,2.106086418,2.14832,0.14826,2.1534297876,0.02832,0.00826,0.029500000000000002,2.12,0.14,2.1246176127
2021-01-23 01:00:00,2.42024,0.16882000000000003,2.426120741,0.030240000000000003,0.008820000000000001,0.0315,2.39,0.16,2.3953496613,2.45024,0.15882000000000002,2.4553818135,0.030240000000000003,0.008820000000000001,0.0315,2.42,0.15,2.4246443038
2021-01-23 01:30:00,2.54976,0.16868000000000002,2.5553334420000002,0.02976,0.00868,0.031,2.52,0.16,2.5250742563,2.5797600000000003,0.14868,2.5840409052,0.02976,0.00868,0.031,2.55,0.14,2.5538402456
2021-01-23 02:00:00,2.51072,0.15896000000000002,2.5157470461,0.030720000000000004,0.008960000000000001,0.032,2.48,0.15,2.4845321491,2.53072,0.14896,2.5351001558,0.030720000000000004,0.008960000000000001,0.032,2.5,0.14,2.5039169315
2021-01-23 02:30:00,2.48976,0.15868000000000002,2.4948114558,0.02976,0.00868,0.031,2.46,0.15,2.4645689278000003,2.50976,0.14868,2.5141600983,0.02976,0.00868,0.031,2.48,0.14,2.4839484697
2021-01-23 03:00:00,2.43784,0.15812,2.4429625048,0.027840000000000004,0.00812,0.029,2.41,0.15,2.4146635376,2.46784,0.14812,2.4722810924,0.027840000000000004,0.00812,0.029,2.44,0.14,2.4440130933
2021-01-23 03:30:00,2.41832,0.15826,2.4234929028,0.02832,0.00826,0.029500000000000002,2.39,0.15,2.3947024867,2.44832,0.14826,2.4528048944,0.02832,0.00826,0.029500000000000002,2.42,0.14,2.4240462042
2021-01-23 04:00:00,2.34832,0.15826,2.3536467556,0.02832,0.00826,0.029500000000000002,2.32,0.15,2.3248440808,2.36832,0.14826,2.3729560995,0.02832,0.00826,0.029500000000000002,2.34,0.14,2.3441842931
2021-01-23 04:30:00,2.32832,0.15826,2.3336924069,0.02832,0.00826,0.029500000000000002,2.3,0.15,2.3048861143,2.34832,0.15826,2.3536467556,0.02832,0.00826,0.029500000000000002,2.32,0.15,2.3248440808
2021-01-23 05:00:00,2.23832,0.14826,2.2432247881,0.02832,0.00826,0.029500000000000002,2.21,0.14,2.2144299492,2.26832,0.14826,2.2731600582,0.02832,0.00826,0.029500000000000002,2.24,0.14,2.2443707359
2021-01-23 05:30:00,2.22168,0.14924,2.2266869111,0.03168,0.00924,0.033,2.19,0.14,2.1944703233,2.24168,0.14924,2.2466423391,0.03168,0.00924,0.033,2.21,0.14,2.2144299492
2021-01-23 06:00:00,2.19976,0.14868,2.2047788551,0.02976,0.00868,0.031,2.17,0.14,2.1745114394,2.21976,0.14868,2.2247337369,0.02976,0.00868,0.031,2.19,0.14,2.1944703233
2021-01-23 06:30:00,2.32832,0.22826000000000002,2.3394821329,0.02832,0.00826,0.029500000000000002,2.3,0.22,2.3104977819,2.35832,0.21826,2.3683983301,0.02832,0.00826,0.029500000000000002,2.33,0.21,2.3394443785
2021-01-23 07:00:00,2.44832,0.27826,2.4640818676,0.02832,0.00826,0.029500000000000002,2.42,0.27,2.4350154004,2.46832,0.26826,2.4828546172,0.02832,0.00826,0.029500000000000002,2.44,0.26,2.4538133588
2021-01-23 07:30:00,2.59688,0.30784,2.6150623702,0.02688,0.007840000000000001,0.028,2.5700000000000003,0.30000000000000004,2.5874504826,2.61688,0.29784000000000005,2.6337747816,0.02688,0.007840000000000001,0.028,2.59,0.29,2.6061849512
2021-01-23 08:00:00,2.60784,0.33812000000000003,2.629668154,0.027840000000000004,0.00812,0.029,2.58,0.33,2.6010190311,2.63784,0.33812000000000003,2.6594219297,0.027840000000000004,0.00812,0.029,2.61,0.33,2.6307793522000003
2021-01-23 08:30:00,2.68936,0.36148,2.7135447297,0.039360000000000006,0.01148,0.041,2.65,0.35000000000000003,2.6730132809000002,2.71936,0.35148,2.7419804886,0.039360000000000006,0.01148,0.041,2.68,0.34,2.7014810753000003
2021-01-23 09:00:00,2.7359999999999998,0.358,2.7593223806,0.096,0.028,0.1,2.64,0.33,2.6605450569,2.776,0.34800000000000003,2.7977276494,0.096,0.028,0.1,2.68,0.32,2.6990368653
2021-01-23 09:30:00,2.8472,0.7071000000000001,2.9336902103,0.1272,0.0371,0.1325,2.7199999999999998,0.67,2.8013032681,2.7872,-0.0729,2.788153197,0.1272,0.0371,0.1325,2.66,-0.11,2.6622734645
2021-01-23 10:00:00,2.79688,0.47034000000000004,2.8361518736,0.20688,0.060340000000000005,0.2155,2.59,0.41000000000000003,2.6222509415,2.83688,0.26034,2.8488006336,0.20688,0.060340000000000005,0.2155,2.63,0.2,2.6375936001999998
2021-01-23 10:30:00,2.81312,0.37966000000000005,2.8386239360000003,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.54,0.30000000000000004,2.5576551761,2.85312,0.37966000000000005,2.8782695235,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.58,0.30000000000000004,2.5973832986
2021-01-23 11:00:00,2.77976,0.34618000000000004,2.8012329875,0.32976000000000005,0.09618,0.3435,2.45,0.25,2.4627220712,2.8297600000000003,0.35618000000000005,2.8520879808,0.32976000000000005,0.09618,0.3435,2.5,0.26,2.5134836383
2021-01-23 11:30:00,2.7524,0.3932,2.7803438636,0.4224,0.1232,0.44,2.33,0.27,2.3455916098,2.8324,0.4032,2.8609543862,0.4224,0.1232,0.44,2.41,0.28,2.4262110378
2021-01-23 12:00:00,2.67176,0.45468000000000003,2.7101725775,0.70176,0.20468000000000003,0.731,1.97,0.25,1.9857995871,2.72176,0.46468000000000004,2.7611419739,0.70176,0.20468000000000003,0.731,2.02,0.26,2.0366639389
2021-01-23 12:30:00,2.62248,0.48614,2.6671583099,0.6724800000000001,0.19614,0.7005,1.9500000000000002,0.29,1.9714461697,2.69248,0.49614,2.7378099733,0.6724800000000001,0.19614,0.7005,2.02,0.30000000000000004,2.0421557237
2021-01-23 13:00:00,2.68336,0.37348000000000003,2.7092264948,0.42336,0.12348,0.441,2.26,0.25,2.27378539,2.7333600000000002,0.37348000000000003,2.7587577277,0.42336,0.12348,0.441,2.31,0.25,2.3234887562
2021-01-23 13:30:00,2.79544,0.25992000000000004,2.8074976759,0.20544,0.05992000000000001,0.214,2.59,0.2,2.5977105304,2.84544,0.25992000000000004,2.857286685,0.20544,0.05992000000000001,0.214,2.64,0.2,2.6475649189
2021-01-23 14:00:00,2.71432,0.42126,2.7468150739,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.23,0.28,2.2475097330000002,2.75432,0.31126000000000004,2.7718516284,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.27,0.17,2.2763567383
2021-01-23 14:30:00,2.62984,0.32662,2.6500451034,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.23,0.21,2.2398660674,2.70984,0.33662000000000003,2.7306676565,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.31,0.22,2.3204525421
2021-01-23 15:00:00,2.6455200000000003,0.35536,2.6692802026,0.39552000000000004,0.11536,0.41200000000000003,2.25,0.24,2.2627637968,2.67552,0.35536,2.699016117,0.39552000000000004,0.11536,0.41200000000000003,2.2800000000000002,0.24,2.2925967809
2021-01-23 15:30:00,2.66296,0.29628000000000004,2.6793913115,0.19296000000000002,0.056280000000000004,0.201,2.47,0.24,2.4816325272,2.71296,0.29628000000000004,2.729090288,0.19296000000000002,0.056280000000000004,0.201,2.52,0.24,2.5314027732
2021-01-23 16:00:00,2.7302400000000002,0.28632,2.745212123,0.09024,0.026320000000000003,0.094,2.64,0.26,2.652772135,2.78024,0.29632000000000003,2.7959864091,0.09024,0.026320000000000003,0.094,2.69,0.27,2.7035162289
2021-01-23 16:30:00,2.80552,0.30036,2.8215525159,0.03552,0.010360000000000001,0.037,2.77,0.29,2.7851391348,2.83552,0.29036,2.8503478033,0.03552,0.010360000000000001,0.037,2.8,0.28,2.8139651739
2021-01-23 17:00:00,3.00384,0.34112000000000003,3.0231469696,0.0038400000000000005,0.0011200000000000001,0.004,3.0,0.34,3.0192051934,3.02384,0.31112,3.0398032831,0.0038400000000000005,0.0011200000000000001,0.004,3.02,0.31,3.0358689036
2021-01-23 17:30:00,3.23288,0.39084,3.2564196597,0.00288,0.00084,0.003,3.23,0.39,3.2534596970000003,3.27288,0.38084,3.2949632168,0.00288,0.00084,0.003,3.27,0.38,3.2920054678
2021-01-23 18:00:00,3.23096,0.33028,3.2477973151,0.0009600000000000001,0.00028000000000000003,0.001,3.23,0.33,3.2468138228,3.27096,0.33028,3.2875924626,0.0009600000000000001,0.00028000000000000003,0.001,3.27,0.33,3.2866091949
2021-01-23 18:30:00,3.17048,0.31014,3.1856130101,0.00048000000000000007,0.00014000000000000001,0.0005,3.17,0.31,3.1851216617,3.20048,0.30014,3.2145227095,0.00048000000000000007,0.00014000000000000001,0.0005,3.2,0.30000000000000004,3.214031736
2021-01-23 19:00:00,3.02192,0.31056,3.0378360719,0.0019200000000000003,0.0005600000000000001,0.002,3.02,0.31,3.0358689036,3.04192,0.23056000000000001,3.0506450465,0.0019200000000000003,0.0005600000000000001,0.002,3.04,0.23,3.0486882425
2021-01-23 19:30:00,2.91,0.24,2.9198801345,0.0,0.0,0.0,2.91,0.24,2.9198801345,2.95,0.23,2.9589525174,0.0,0.0,0.0,2.95,0.23,2.9589525174
2021-01-23 20:00:00,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,2.84,0.24,2.8501228043999998,2.87,0.23,2.8792012781,0.0,0.0,0.0,2.87,0.23,2.8792012781
2021-01-23 20:30:00,2.75,0.19,2.756555822,0.0,0.0,0.0,2.75,0.19,2.756555822,2.7800000000000002,0.17,2.7851929914999998,0.0,0.0,0.0,2.7800000000000002,0.17,2.7851929914999998
2021-01-23 21:00:00,2.73096,0.21028000000000002,2.7390436652,0.0009600000000000001,0.00028000000000000003,0.001,2.73,0.21,2.7380650102,2.76096,0.19028,2.7675090966,0.0009600000000000001,0.00028000000000000003,0.001,2.76,0.19,2.7665321252
2021-01-23 21:30:00,2.61,0.21,2.6184346469,0.0,0.0,0.0,2.61,0.21,2.6184346469,2.64,0.19,2.6468282906000002,0.0,0.0,0.0,2.64,0.19,2.6468282906000002
2021-01-23 22:00:00,2.43096,0.15028000000000002,2.4356006651,0.0009600000000000001,0.00028000000000000003,0.001,2.43,0.15,2.4346252278,2.4509600000000002,0.14028000000000002,2.4549711607,0.0009600000000000001,0.00028000000000000003,0.001,2.45,0.14,2.45399674
2021-01-23 22:30:00,2.3124000000000002,0.1507,2.3173053856,0.0024000000000000002,0.0007,0.0025,2.31,0.15,2.3148650069,2.3324,0.14070000000000002,2.3366399487000002,0.0024000000000000002,0.0007,0.0025,2.33,0.14,2.3342022192
2021-01-23 23:00:00,2.1924,0.1507,2.1975732639,0.0024000000000000002,0.0007,0.0025,2.19,0.15,2.1951309756,2.2124,0.14070000000000002,2.2168694707,0.0024000000000000002,0.0007,0.0025,2.21,0.14,2.2144299492
2021-01-23 23:30:00,2.12576,0.14168,2.1304761909,0.00576,0.00168,0.006,2.12,0.14,2.1246176127,2.15576,0.14168,2.1604107017,0.00576,0.00168,0.006,2.15,0.14,2.154553318
2021-01-24 00:00:00,2.05912,0.14266,2.0640559707,0.009120000000000001,0.00266,0.0095,2.05,0.14,2.0547749268,2.07912,0.14266,2.0840086012,0.009120000000000001,0.00266,0.0095,2.07,0.14,2.074728898
2021-01-24 00:30:00,2.18384,0.14112000000000002,2.1883948455,0.0038400000000000005,0.0011200000000000001,0.004,2.18,0.14,2.1844907873,2.2138400000000003,0.14112000000000002,2.2183332482,0.0038400000000000005,0.0011200000000000001,0.004,2.21,0.14,2.2144299492
2021-01-24 01:00:00,2.52096,0.16028,2.5260500787,0.0009600000000000001,0.00028000000000000003,0.001,2.52,0.16,2.5250742563,2.54096,0.15028000000000002,2.5454001257,0.0009600000000000001,0.00028000000000000003,0.001,2.54,0.15,2.5444252789
2021-01-24 01:30:00,2.64048,0.16014,2.6453316333,0.00048000000000000007,0.00014000000000000001,0.0005,2.64,0.16,2.6448440408,2.67048,0.14014000000000001,2.6741545673,0.00048000000000000007,0.00014000000000000001,0.0005,2.67,0.14,2.6736678926
2021-01-24 02:00:00,2.56,0.14,2.5638252671,0.0,0.0,0.0,2.56,0.14,2.5638252671,2.59,0.14,2.5937810239,0.0,0.0,0.0,2.59,0.14,2.5937810239
2021-01-24 02:30:00,2.56,0.17,2.5656383221,0.0,0.0,0.0,2.56,0.17,2.5656383221,2.59,0.16,2.5949373788,0.0,0.0,0.0,2.59,0.16,2.5949373788
2021-01-24 03:00:00,2.54,0.17,2.5456826197,0.0,0.0,0.0,2.54,0.17,2.5456826197,2.5700000000000003,0.16,2.574975728,0.0,0.0,0.0,2.5700000000000003,0.16,2.574975728
2021-01-24 03:30:00,2.52,0.17,2.5257276179,0.0,0.0,0.0,2.52,0.17,2.5257276179,2.54,0.16,2.5450343809,0.0,0.0,0.0,2.54,0.16,2.5450343809
2021-01-24 04:00:00,2.41,0.17,2.4159884106,0.0,0.0,0.0,2.41,0.17,2.4159884106,2.43,0.16,2.4352617929,0.0,0.0,0.0,2.43,0.16,2.4352617929
2021-01-24 04:30:00,2.34,0.19,2.3477010031,0.0,0.0,0.0,2.34,0.19,2.3477010031,2.36,-0.05,2.3605296016,0.0,0.0,0.0,2.36,-0.05,2.3605296016
2021-01-24 05:00:00,2.34,0.47000000000000003,2.3867341704,0.0,0.0,0.0,2.34,0.47000000000000003,2.3867341704,2.2800000000000002,-0.34,2.3052114870000002,0.0,0.0,0.0,2.2800000000000002,-0.34,2.3052114870000002
2021-01-24 05:30:00,2.29,0.38,2.3213142829,0.0,0.0,0.0,2.29,0.38,2.3213142829,2.3,-0.34,2.3249946236,0.0,0.0,0.0,2.3,-0.34,2.3249946236
2021-01-24 06:00:00,2.31,0.14,2.3142385357,0.0,0.0,0.0,2.31,0.14,2.3142385357,2.34,0.14,2.3441842931,0.0,0.0,0.0,2.34,0.14,2.3441842931
2021-01-24 06:30:00,2.42,0.22,2.4299794238,0.0,0.0,0.0,2.42,0.22,2.4299794238,2.45,0.21,2.4589835298000002,0.0,0.0,0.0,2.45,0.21,2.4589835298000002
2021-01-24 07:00:00,2.55,0.64,2.6290872941,0.0,0.0,0.0,2.55,0.64,2.6290872941,2.48,-0.14,2.4839484697,0.0,0.0,0.0,2.48,-0.14,2.4839484697
2021-01-24 07:30:00,2.62,0.71,2.7144981120000002,0.0,0.0,0.0,2.62,0.71,2.7144981120000002,2.55,-0.14,2.5538402456,0.0,0.0,0.0,2.55,-0.14,2.5538402456
2021-01-24 08:00:00,2.62,0.6900000000000001,2.7093357119,0.0,0.0,0.0,2.62,0.6900000000000001,2.7093357119,2.55,-0.14,2.5538402456,0.0,0.0,0.0,2.55,-0.14,2.5538402456
2021-01-24 08:30:00,2.71096,0.6402800000000001,2.7855452967,0.0009600000000000001,0.00028000000000000003,0.001,2.71,0.64,2.7845466417,2.65096,-0.08972000000000001,2.6524778227,0.0009600000000000001,0.00028000000000000003,0.001,2.65,-0.09,2.6515278614
2021-01-24 09:00:00,2.77104,0.33322,2.7910030903000003,0.011040000000000001,0.00322,0.0115,2.76,0.33,2.7796582524,2.80104,0.32322,2.81962697,0.011040000000000001,0.00322,0.0115,2.79,0.32,2.8082912954
2021-01-24 09:30:00,2.79368,0.31274,2.8111304221,0.043680000000000004,0.012740000000000001,0.0455,2.75,0.30000000000000004,2.7663152387,2.83368,0.30274,2.849805932,0.043680000000000004,0.012740000000000001,0.0455,2.79,0.29,2.8050311941
2021-01-24 10:00:00,2.8781600000000003,0.29988000000000004,2.8937403132,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.81,0.28,2.8239157211,2.9181600000000003,0.28988,2.9325224978,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.85,0.27,2.8627609051
2021-01-24 10:30:00,2.87864,0.27752000000000004,2.8919864453,0.12864,0.037520000000000005,0.134,2.75,0.24,2.7604528614,2.90864,0.27752000000000004,2.9218494143,0.12864,0.037520000000000005,0.134,2.7800000000000002,0.24,2.7903404810000003
2021-01-24 11:00:00,2.90072,0.26646000000000003,2.9129327919,0.09072000000000001,0.02646,0.0945,2.81,0.24,2.820230487,2.95072,0.26646000000000003,2.9627266917,0.09072000000000001,0.02646,0.0945,2.86,0.24,2.8700522643
2021-01-24 11:30:00,2.93432,0.27626,2.9472959556,0.12432000000000001,0.03626,0.1295,2.81,0.24,2.820230487,2.9843200000000003,0.27626,2.9970794868,0.12432000000000001,0.03626,0.1295,2.86,0.24,2.8700522643
2021-01-24 12:00:00,2.94584,0.27962000000000004,2.9590810482,0.13584000000000002,0.03962,0.14150000000000001,2.81,0.24,2.820230487,2.9958400000000003,0.27962000000000004,3.008861022,0.13584000000000002,0.03962,0.14150000000000001,2.86,0.24,2.8700522643
2021-01-24 12:30:00,3.01624,0.5468200000000001,3.0654063108,0.12624000000000002,0.036820000000000006,0.1315,2.89,0.51,2.9346550053,2.98624,-0.053180000000000005,2.9867134864000002,0.12624000000000002,0.036820000000000006,0.1315,2.86,-0.09,2.8614157335
2021-01-24 13:00:00,3.0028,0.6254000000000001,3.0672354002,0.0528,0.0154,0.055,2.95,0.61,3.0124076749,2.9328000000000003,-0.2046,2.9399280602999998,0.0528,0.0154,0.055,2.88,-0.22,2.8883905553
2021-01-24 13:30:00,3.02128,0.61204,3.0826491529,0.041280000000000004,0.01204,0.043000000000000003,2.98,0.6000000000000001,3.0398026252,2.95128,-0.20796,2.9585978098,0.041280000000000004,0.01204,0.043000000000000003,2.91,-0.22,2.9183043022
2021-01-24 14:00:00,2.99504,0.6102200000000001,3.0565721078,0.03504,0.010220000000000002,0.036500000000000005,2.96,0.6000000000000001,3.020198669,2.92504,-0.20978000000000002,2.9325529236000003,0.03504,0.010220000000000002,0.036500000000000005,2.89,-0.22,2.8983616061
2021-01-24 14:30:00,2.94776,0.57518,3.0033516361,0.01776,0.005180000000000001,0.018500000000000003,2.93,0.5700000000000001,2.9849288099,2.8777600000000003,-0.25482000000000005,2.8890198771,0.01776,0.005180000000000001,0.018500000000000003,2.86,-0.26,2.8717938645
2021-01-24 15:00:00,2.9376800000000003,0.5722400000000001,2.9928953206,0.007680000000000001,0.0022400000000000002,0.008,2.93,0.5700000000000001,2.9849288099,2.86768,-0.25776000000000004,2.8792410111,0.007680000000000001,0.0022400000000000002,0.008,2.86,-0.26,2.8717938645
2021-01-24 15:30:00,2.99672,0.59196,3.0546272113,0.00672,0.0019600000000000004,0.007,2.99,0.59,3.0476548361,2.92672,-0.23804000000000003,2.9363843413,0.00672,0.0019600000000000004,0.007,2.92,-0.24,2.9298464124
2021-01-24 16:00:00,3.03672,0.59196,3.0938786337,0.00672,0.0019600000000000004,0.007,3.03,0.59,3.086907838,2.96672,-0.23804000000000003,2.9762544582,0.00672,0.0019600000000000004,0.007,2.96,-0.24,2.9697137909
2021-01-24 16:30:00,3.08864,0.6125200000000001,3.1487898945,0.00864,0.00252,0.009000000000000001,3.08,0.61,3.1398248359,3.01864,-0.20748000000000003,3.0257619536,0.00864,0.00252,0.009000000000000001,3.01,-0.21,3.0173166887
2021-01-24 17:00:00,3.32008,0.45294000000000006,3.3508336052,0.01008,0.0029400000000000003,0.0105,3.31,0.45,3.3404490716,3.30008,0.07294,3.3008859796,0.01008,0.0029400000000000003,0.0105,3.29,0.07,3.2907445966
2021-01-24 17:30:00,3.44816,0.32238,3.4631974027,0.00816,0.00238,0.0085,3.44,0.32,3.4548516611,3.47816,0.31238000000000005,3.4921595396000003,0.00816,0.00238,0.0085,3.47,0.31,3.4838197428
2021-01-24 18:00:00,3.37384,0.34112000000000003,3.3910410201,0.0038400000000000005,0.0011200000000000001,0.004,3.37,0.34,3.3871079109,3.40384,0.33112,3.4199074841,0.0038400000000000005,0.0011200000000000001,0.004,3.4,0.33,3.4159771662000002
2021-01-24 18:30:00,3.24288,0.30084000000000005,3.2568044768,0.00288,0.00084,0.003,3.24,0.30000000000000004,3.2538592471,3.27288,0.29084000000000004,3.2857771379000003,0.00288,0.00084,0.003,3.27,0.29,3.2828341414
2021-01-24 19:00:00,3.0424,0.24070000000000003,3.0519066581,0.0024000000000000002,0.0007,0.0025,3.04,0.24,3.0494589684,3.0724,0.23070000000000002,3.0810492125,0.0024000000000000002,0.0007,0.0025,3.07,0.23,3.0786035795
2021-01-24 19:30:00,2.9124,0.3007,2.9278822125,0.0024000000000000002,0.0007,0.0025,2.91,0.30000000000000004,2.9254230463,2.9224,0.1307,2.9253212217,0.0024000000000000002,0.0007,0.0025,2.92,0.13,2.9228924031
2021-01-24 20:00:00,2.85144,0.31042000000000003,2.8682870585,0.00144,0.00042,0.0015,2.85,0.31,2.8668100739,2.86144,0.11042,2.8635697041,0.00144,0.00042,0.0015,2.86,0.11,2.8621146029
2021-01-24 20:30:00,2.8133600000000003,0.17098000000000002,2.8185508067000002,0.00336,0.0009800000000000002,0.0035,2.81,0.17,2.8151376520999998,2.84336,0.17098000000000002,2.8484961383,0.00336,0.0009800000000000002,0.0035,2.84,0.17,2.8450834786
2021-01-24 21:00:00,2.78192,0.17056000000000002,2.7871436274,0.0019200000000000003,0.0005600000000000001,0.002,2.7800000000000002,0.17,2.7851929914999998,2.81192,0.17056000000000002,2.817088,0.0019200000000000003,0.0005600000000000001,0.002,2.81,0.17,2.8151376520999998
2021-01-24 21:30:00,2.6814400000000003,0.17042000000000002,2.6868500982,0.00144,0.00042,0.0015,2.68,0.17,2.6853863782,2.70144,0.17042000000000002,2.7068101245,0.00144,0.00042,0.0015,2.7,0.17,2.7053465582
2021-01-24 22:00:00,2.5300000000000002,0.2,2.5378928267000003,0.0,0.0,0.0,2.5300000000000002,0.2,2.5378928267000003,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988
2021-01-24 22:30:00,2.39,0.5,2.441741182,0.0,0.0,0.0,2.39,0.5,2.441741182,2.32,-0.39,2.352551806,0.0,0.0,0.0,2.32,-0.39,2.352551806
2021-01-24 23:00:00,2.23,0.27,2.2462858233,0.0,0.0,0.0,2.23,0.27,2.2462858233,2.24,-0.15,2.2450167037,0.0,0.0,0.0,2.24,-0.15,2.2450167037
2021-01-24 23:30:00,2.12,0.14,2.1246176127,0.0,0.0,0.0,2.12,0.14,2.1246176127,2.15,0.14,2.154553318,0.0,0.0,0.0,2.15,0.14,2.154553318
2021-01-25 00:00:00,2.04048,0.14014000000000001,2.0452867403,0.00048000000000000007,0.00014000000000000001,0.0005,2.04,0.14,2.0447982786,2.07048,0.14014000000000001,2.0752172537,0.00048000000000000007,0.00014000000000000001,0.0005,2.07,0.14,2.074728898
2021-01-25 00:30:00,2.23,0.14,2.2343902972,0.0,0.0,0.0,2.23,0.14,2.2343902972,2.26,0.14,2.2643321311,0.0,0.0,0.0,2.26,0.14,2.2643321311
2021-01-25 01:00:00,2.55144,0.14042000000000002,2.5553011271,0.00144,0.00042,0.0015,2.55,0.14,2.5538402456,2.58144,0.14042000000000002,2.5852563219,0.00144,0.00042,0.0015,2.58,0.14,2.5837956576
2021-01-25 01:30:00,2.65096,0.15028000000000002,2.6552161871,0.0009600000000000001,0.00028000000000000003,0.001,2.65,0.15,2.654241888,2.68096,0.14028000000000002,2.6846275347,0.0009600000000000001,0.00028000000000000003,0.001,2.68,0.14,2.6836542251
2021-01-25 02:00:00,2.66144,0.15042000000000003,2.6656873504,0.00144,0.00042,0.0015,2.66,0.15,2.6642259664,2.69144,0.15042000000000003,2.6956400817,0.00144,0.00042,0.0015,2.69,0.15,2.6941789101999998
2021-01-25 02:30:00,2.64432,0.14126000000000002,2.648090378,0.00432,0.00126,0.0045000000000000005,2.64,0.14,2.6437095151000003,2.68432,0.14126000000000002,2.6880342725,0.00432,0.00126,0.0045000000000000005,2.68,0.14,2.6836542251
2021-01-25 03:00:00,2.63384,0.14112000000000002,2.6376178647,0.0038400000000000005,0.0011200000000000001,0.004,2.63,0.14,2.6337235998,2.66384,0.14112000000000002,2.6675753785,0.0038400000000000005,0.0011200000000000001,0.004,2.66,0.14,2.6636816627
2021-01-25 03:30:00,2.63432,0.15126,2.638659025,0.00432,0.00126,0.0045000000000000005,2.63,0.15,2.6342740936,2.66432,0.14126000000000002,2.6680621151,0.00432,0.00126,0.0045000000000000005,2.66,0.14,2.6636816627
2021-01-25 04:00:00,2.5557600000000003,0.15168,2.5602570183,0.00576,0.00168,0.006,2.55,0.15,2.5544079549000003,2.58576,0.14168,2.5896385848,0.00576,0.00168,0.006,2.58,0.14,2.5837956576
2021-01-25 04:30:00,2.5038400000000003,0.15112,2.5083963004000003,0.0038400000000000005,0.0011200000000000001,0.004,2.5,0.15,2.5044959573,2.53384,0.14112000000000002,2.5377667347,0.0038400000000000005,0.0011200000000000001,0.004,2.5300000000000002,0.14,2.5338705571
2021-01-25 05:00:00,2.47528,0.14154,2.4793234259,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.47,0.14,2.4739644298,2.50528,0.14154,2.5092750846,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.5,0.14,2.5039169315
2021-01-25 05:30:00,2.40864,0.14252,2.4128527929,0.00864,0.00252,0.009000000000000001,2.4,0.14,2.4040798656,2.42864,0.14252,2.4328181601,0.00864,0.00252,0.009000000000000001,2.42,0.14,2.4240462042
2021-01-25 06:00:00,2.46056,0.48308000000000006,2.5075330107,0.010560000000000002,0.0030800000000000003,0.011,2.45,0.48,2.4965776575,2.46056,-0.31692000000000004,2.4808856886,0.010560000000000002,0.0030800000000000003,0.011,2.45,-0.32,2.4708095839
2021-01-25 06:30:00,2.71912,0.28266,2.733772165,0.009120000000000001,0.00266,0.0095,2.71,0.28,2.7244265452,2.72912,0.18266000000000002,2.7352258865,0.009120000000000001,0.00266,0.0095,2.7199999999999998,0.18,2.7259493759
2021-01-25 07:00:00,2.92008,0.33294,2.9389991919,0.01008,0.0029400000000000003,0.0105,2.91,0.33,2.9286515668,2.95008,0.30294000000000004,2.9655934735000002,0.01008,0.0029400000000000003,0.0105,2.94,0.30000000000000004,2.9552664854
2021-01-25 07:30:00,3.31008,0.58294,3.3610189898,0.01008,0.0029400000000000003,0.0105,3.3,0.58,3.350582039,3.31008,0.38294000000000006,3.3321573567,0.01008,0.0029400000000000003,0.0105,3.3,0.38,3.3218067373
2021-01-25 08:00:00,3.5072,1.0421,3.6587462674999998,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.5,1.04,3.6512463625000002,3.4472,0.2821,3.4587235001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.44,0.28,3.451376537
2021-01-25 08:30:00,3.6396,0.7128,3.7087426441,0.009600000000000001,0.0028,0.01,3.63,0.71,3.6987835838,3.6795999999999998,0.7028,3.7461158551000002,0.009600000000000001,0.0028,0.01,3.67,0.7000000000000001,3.7361611314000003
2021-01-25 09:00:00,3.86056,0.83308,3.9494234769,0.010560000000000002,0.0030800000000000003,0.011,3.85,0.8300000000000001,3.9384514723,3.89056,0.7630800000000001,3.9646876548,0.010560000000000002,0.0030800000000000003,0.011,3.88,0.76,3.9537324138
2021-01-25 09:30:00,3.9368,0.8249000000000001,4.0222946498,0.016800000000000002,0.0049,0.0175,3.92,0.8200000000000001,4.0048470632,3.9768,0.8149000000000001,4.0594334888,0.016800000000000002,0.0049,0.0175,3.96,0.81,4.0419920831
