Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-25 10:00:00,3.9744800000000002,0.8071400000000001,4.0556092329,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.95,0.8,4.0301985063,4.01448,0.7971400000000001,4.0928574187,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.99,0.79,4.0674562075
2021-01-25 10:30:00,3.936,0.7905000000000001,4.0145966485,0.036000000000000004,0.0105,0.0375,3.9,0.78,3.9772352206,3.976,0.7905000000000001,4.0538211912,0.036000000000000004,0.0105,0.0375,3.94,0.78,4.0164661084
2021-01-25 11:00:00,3.95984,0.7816200000000001,4.0362436312,0.03984,0.01162,0.0415,3.92,0.77,3.9949092605,3.98984,0.7816200000000001,4.0656799001,0.03984,0.01162,0.0415,3.95,0.77,4.0243508793
2021-01-25 11:30:00,3.90416,0.7428800000000001,3.9742088521000003,0.044160000000000005,0.01288,0.046,3.86,0.73,3.9284220751000003,3.94416,0.7428800000000001,4.0135107823,0.044160000000000005,0.01288,0.046,3.9,0.73,3.9677323498
2021-01-25 12:00:00,3.85656,0.74358,3.9275903872,0.046560000000000004,0.013580000000000002,0.0485,3.81,0.73,3.8793040613,3.8865600000000002,0.74358,3.957051914,0.046560000000000004,0.013580000000000002,0.0485,3.84,0.73,3.9087721857
2021-01-25 12:30:00,3.84144,0.7879200000000001,3.9214129086,0.06144000000000001,0.017920000000000002,0.064,3.7800000000000002,0.77,3.8576288054,3.88144,0.7879200000000001,3.9606053073,0.06144000000000001,0.017920000000000002,0.064,3.8200000000000003,0.77,3.8968320467
2021-01-25 13:00:00,3.80544,1.08492,3.9570727817,0.08544,0.02492,0.089,3.7199999999999998,1.06,3.8680744564,3.75544,0.49492,3.7879117466,0.08544,0.02492,0.089,3.67,0.47000000000000003,3.6999729729
2021-01-25 13:30:00,3.73816,0.75738,3.8141138748000003,0.12816000000000002,0.037380000000000004,0.1335,3.61,0.72,3.681100379,3.77816,0.75738,3.8533255053,0.12816000000000002,0.037380000000000004,0.1335,3.65,0.72,3.7203360063
2021-01-25 14:00:00,3.7124,0.7732,3.7920643454,0.1824,0.053200000000000004,0.19,3.5300000000000002,0.72,3.6026795583,3.7524,0.7732,3.8312326998,0.1824,0.053200000000000004,0.19,3.5700000000000003,0.72,3.6418813819
2021-01-25 14:30:00,3.6988000000000003,0.8209000000000001,3.7887990512,0.2088,0.0609,0.2175,3.49,0.76,3.5717922672,3.7488,0.8209000000000001,3.8376266429,0.2088,0.0609,0.2175,3.54,0.76,3.6206629227000002
2021-01-25 15:00:00,3.71352,0.83686,3.8066475342,0.26352000000000003,0.07686000000000001,0.2745,3.45,0.76,3.5327185,3.74352,0.83686,3.8359192705,0.26352000000000003,0.07686000000000001,0.2745,3.48,0.76,3.5620218977
2021-01-25 15:30:00,3.69728,0.76004,3.7745913951,0.13728,0.040040000000000006,0.14300000000000002,3.56,0.72,3.6320792943,3.73728,0.76004,3.8137806177,0.13728,0.040040000000000006,0.14300000000000002,3.6,0.72,3.6712940498
2021-01-25 16:00:00,3.656,0.6605000000000001,3.7151845513,0.036000000000000004,0.0105,0.0375,3.62,0.65,3.6778934188,3.686,0.6605000000000001,3.7447104361,0.036000000000000004,0.0105,0.0375,3.65,0.65,3.7074249824
2021-01-25 16:30:00,3.46968,0.67574,3.5348697076,0.019680000000000003,0.00574,0.0205,3.45,0.67,3.5144558612,3.43968,0.33574000000000004,3.4560265986,0.019680000000000003,0.00574,0.0205,3.42,0.33,3.4358841657
2021-01-25 17:00:00,3.48624,0.44182000000000005,3.5141249622,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.48,0.44,3.5077058029,3.52624,0.43182000000000004,3.5525817443000003,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.52,0.43,3.5461669447
2021-01-25 17:30:00,3.6596,0.4428,3.6862913612,0.009600000000000001,0.0028,0.01,3.65,0.44,3.6764248938,3.6996,0.4328,3.7248296605,0.009600000000000001,0.0028,0.01,3.69,0.43,3.7149697172
2021-01-25 18:00:00,3.55392,0.39406,3.5757000224,0.013920000000000002,0.00406,0.0145,3.54,0.39,3.5614182568,3.58392,0.38406,3.604439575,0.013920000000000002,0.00406,0.0145,3.5700000000000003,0.38,3.590167127
2021-01-25 18:30:00,3.44008,0.34294,3.457131506,0.01008,0.0029400000000000003,0.0105,3.43,0.34,3.4468101195,3.4700800000000003,0.33294,3.4860155264,0.01008,0.0029400000000000003,0.0105,3.46,0.33,3.4757013681
2021-01-25 19:00:00,3.2843999999999998,0.3442,3.3023865613,0.014400000000000001,0.004200000000000001,0.015,3.27,0.34,3.2876283245,3.3144,0.3342,3.3312065382,0.014400000000000001,0.004200000000000001,0.015,3.3,0.33,3.316458955
2021-01-25 19:30:00,3.10584,0.35462000000000005,3.1260194257,0.01584,0.00462,0.0165,3.09,0.35000000000000003,3.1097588331,3.12584,0.19462000000000002,3.1318928222,0.01584,0.00462,0.0165,3.11,0.19,3.115798453
2021-01-25 20:00:00,2.9396,0.24280000000000002,2.9496101437,0.009600000000000001,0.0028,0.01,2.93,0.24,2.9398129192,2.9696,0.2328,2.9787111307,0.009600000000000001,0.0028,0.01,2.96,0.23,2.9689223634
2021-01-25 20:30:00,2.98528,0.27154,2.9976041517,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.98,0.27,2.9922065437,3.01528,0.27154,3.0274820313,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.01,0.27,3.0220853727
2021-01-25 21:00:00,2.90384,0.27112,2.9164692352,0.0038400000000000005,0.0011200000000000001,0.004,2.9,0.27,2.9125418452,2.93384,0.27112,2.9463406456000003,0.0038400000000000005,0.0011200000000000001,0.004,2.93,0.27,2.942413975
2021-01-25 21:30:00,2.8624,0.45070000000000005,2.8976653102,0.0024000000000000002,0.0007,0.0025,2.86,0.45,2.895185659,2.8324,-0.0393,2.8326726338,0.0024000000000000002,0.0007,0.0025,2.83,-0.04,2.8302826714
2021-01-25 22:00:00,2.70576,0.49168000000000006,2.7500702536,0.00576,0.00168,0.006,2.7,0.49,2.7441027678000003,2.66576,-0.12832000000000002,2.6688466423,0.00576,0.00168,0.006,2.66,-0.13,2.6631747971
2021-01-25 22:30:00,2.43432,0.20126000000000002,2.4426255239,0.00432,0.00126,0.0045000000000000005,2.43,0.2,2.4382165613,2.4443200000000003,0.14126000000000002,2.4483983847,0.00432,0.00126,0.0045000000000000005,2.44,0.14,2.4440130933
2021-01-25 23:00:00,2.28096,0.17028000000000001,2.2873071066,0.0009600000000000001,0.00028000000000000003,0.001,2.2800000000000002,0.17,2.2863289352000002,2.30096,0.16028,2.3065356273,0.0009600000000000001,0.00028000000000000003,0.001,2.3,0.16,2.3055585007
2021-01-25 23:30:00,2.15,0.17,2.1567104581,0.0,0.0,0.0,2.15,0.17,2.1567104581,2.18,0.16,2.1858636737,0.0,0.0,0.0,2.18,0.16,2.1858636737
2021-01-26 00:00:00,2.09,0.19,2.0986185933,0.0,0.0,0.0,2.09,0.19,2.0986185933,2.11,0.14,2.1146394492,0.0,0.0,0.0,2.11,0.14,2.1146394492
2021-01-26 00:30:00,2.34096,0.57028,2.4094217149,0.0009600000000000001,0.00028000000000000003,0.001,2.34,0.5700000000000001,2.4084227204,2.27096,-0.27972,2.2881220684,0.0009600000000000001,0.00028000000000000003,0.001,2.27,-0.28,2.2872035327
2021-01-26 01:00:00,2.67432,0.5712600000000001,2.734652711,0.00432,0.00126,0.0045000000000000005,2.67,0.5700000000000001,2.7301648302,2.60432,-0.25874,2.617141389,0.00432,0.00126,0.0045000000000000005,2.6,-0.26,2.6129676615
2021-01-26 01:30:00,2.75336,0.58098,2.8139881041,0.00336,0.0009800000000000002,0.0035,2.75,0.58,2.8104981765,2.68336,-0.25902000000000003,2.6958323854,0.00336,0.0009800000000000002,0.0035,2.68,-0.26,2.6925824036
2021-01-26 02:00:00,2.7724,0.5807,2.8325631944,0.0024000000000000002,0.0007,0.0025,2.77,0.58,2.8300706705,2.7024,-0.24930000000000002,2.7138747668,0.0024000000000000002,0.0007,0.0025,2.7,-0.25,2.7115493726
2021-01-26 02:30:00,2.77048,0.61014,2.8368697979,0.00048000000000000007,0.00014000000000000001,0.0005,2.77,0.61,2.8363709207000003,2.70048,-0.22986,2.7102449797,0.00048000000000000007,0.00014000000000000001,0.0005,2.7,-0.23,2.7097785887
2021-01-26 03:00:00,2.7199999999999998,0.58,2.7811508409,0.0,0.0,0.0,2.7199999999999998,0.58,2.7811508409,2.65,-0.25,2.6617663308,0.0,0.0,0.0,2.65,-0.25,2.6617663308
2021-01-26 03:30:00,2.63,0.31,2.6482069406,0.0,0.0,0.0,2.63,0.31,2.6482069406,2.62,0.03,2.6201717501,0.0,0.0,0.0,2.62,0.03,2.6201717501
2021-01-26 04:00:00,2.55,0.18,2.5563450470999998,0.0,0.0,0.0,2.55,0.18,2.5563450470999998,2.58,0.17,2.5855947092,0.0,0.0,0.0,2.58,0.17,2.5855947092
2021-01-26 04:30:00,2.55,0.2,2.5578311125,0.0,0.0,0.0,2.55,0.2,2.5578311125,2.58,0.19,2.5869866641,0.0,0.0,0.0,2.58,0.19,2.5869866641
2021-01-26 05:00:00,2.48,0.2,2.4880514464,0.0,0.0,0.0,2.48,0.2,2.4880514464,2.51,0.2,2.5179555199,0.0,0.0,0.0,2.51,0.2,2.5179555199
2021-01-26 05:30:00,2.46,0.2,2.4681166909,0.0,0.0,0.0,2.46,0.2,2.4681166909,2.49,0.2,2.4980192153000003,0.0,0.0,0.0,2.49,0.2,2.4980192153000003
2021-01-26 06:00:00,2.5300000000000002,0.2,2.5378928267000003,0.0,0.0,0.0,2.5300000000000002,0.2,2.5378928267000003,2.56,0.19,2.5670410982,0.0,0.0,0.0,2.56,0.19,2.5670410982
2021-01-26 06:30:00,2.71,0.29,2.7254724361,0.0,0.0,0.0,2.71,0.29,2.7254724361,2.74,0.28,2.7542694131000003,0.0,0.0,0.0,2.74,0.28,2.7542694131000003
2021-01-26 07:00:00,2.9699999999999998,0.43,3.000966511,0.0,0.0,0.0,2.9699999999999998,0.43,3.000966511,2.98,0.30000000000000004,2.9950626037,0.0,0.0,0.0,2.98,0.30000000000000004,2.9950626037
2021-01-26 07:30:00,3.4,0.58,3.4491158287,0.0,0.0,0.0,3.4,0.58,3.4491158287,3.43,0.58,3.478692283,0.0,0.0,0.0,3.43,0.58,3.478692283
2021-01-26 08:00:00,3.68,0.79,3.7638411231,0.0,0.0,0.0,3.68,0.79,3.7638411231,3.7199999999999998,0.78,3.8008946315000003,0.0,0.0,0.0,3.7199999999999998,0.78,3.8008946315000003
2021-01-26 08:30:00,3.92768,0.8222400000000001,4.0128230462,0.007680000000000001,0.0022400000000000002,0.008,3.92,0.8200000000000001,4.0048470632,3.96768,0.8222400000000001,4.0519826258,0.007680000000000001,0.0022400000000000002,0.008,3.96,0.8200000000000001,4.0440079129
2021-01-26 09:00:00,4.06984,0.9516200000000001,4.1796146054,0.03984,0.01162,0.0415,4.03,0.9400000000000001,4.1381759267,4.08984,0.8016200000000001,4.167659517,0.03984,0.01162,0.0415,4.05,0.79,4.1263300886
2021-01-26 09:30:00,4.12168,0.8867400000000001,4.2159878854,0.09168000000000001,0.026740000000000003,0.0955,4.03,0.86,4.1207402248,4.16168,0.8867400000000001,4.2551014383,0.09168000000000001,0.026740000000000003,0.0955,4.07,0.86,4.1598677864
2021-01-26 10:00:00,4.1164,0.8952,4.2126158144,0.0864,0.0252,0.09,4.03,0.87,4.1228388278,4.1564,0.9052,4.253827453,0.0864,0.0252,0.09,4.07,0.88,4.1640485108
2021-01-26 10:30:00,4.11504,0.84772,4.2014501544,0.09504000000000001,0.02772,0.099,4.02,0.8200000000000001,4.1027795456,4.16504,0.85772,4.2524395116,0.09504000000000001,0.02772,0.099,4.07,0.8300000000000001,4.1537693725
2021-01-26 11:00:00,4.10568,0.8737400000000001,4.1976219279,0.11568,0.033740000000000006,0.12050000000000001,3.99,0.84,4.0774624462,4.14568,0.8837400000000001,4.2388275561,0.11568,0.033740000000000006,0.12050000000000001,4.03,0.85,4.1186648322
2021-01-26 11:30:00,4.10976,0.91368,4.2100995713,0.14976,0.043680000000000004,0.156,3.96,0.87,4.0544420085,4.14976,0.9236800000000001,4.2513165961,0.14976,0.043680000000000004,0.156,4.0,0.88,4.0956562356
2021-01-26 12:00:00,4.00248,0.87614,4.0972512066,0.19248,0.05614,0.2005,3.81,0.8200000000000001,3.897242615,4.04248,0.87614,4.1363348329,0.19248,0.05614,0.2005,3.85,0.8200000000000001,3.9363561831
2021-01-26 12:30:00,4.0052,0.8311000000000001,4.0905200464,0.1752,0.0511,0.1825,3.83,0.78,3.9086186818,4.0452,0.8311000000000001,4.1296937235,0.1752,0.0511,0.1825,3.87,0.78,3.9478221844
2021-01-26 13:00:00,3.94056,0.79808,4.0205652339,0.13056,0.03808,0.136,3.81,0.76,3.8850611321,3.97056,0.79808,4.0499726419,0.13056,0.03808,0.136,3.84,0.76,3.9144859177
2021-01-26 13:30:00,4.01816,0.8548800000000001,4.108093183,0.18816000000000002,0.054880000000000005,0.196,3.83,0.8,3.9126589425000002,4.05816,0.8548800000000001,4.147225868,0.18816000000000002,0.054880000000000005,0.196,3.87,0.8,3.9518223644
2021-01-26 14:00:00,4.03056,0.9030800000000001,4.130492392,0.25056,0.07308,0.261,3.7800000000000002,0.8300000000000001,3.8700516792,4.07056,0.9030800000000001,4.1695338109,0.25056,0.07308,0.261,3.8200000000000003,0.8300000000000001,3.9091303380999998
2021-01-26 14:30:00,3.9345600000000003,0.80508,4.0160821954,0.15456,0.04508,0.161,3.7800000000000002,0.76,3.8556452118999998,3.9745600000000003,0.80508,4.0552781656,0.15456,0.04508,0.161,3.8200000000000003,0.76,3.8948684188
2021-01-26 15:00:00,3.85712,0.7841600000000001,3.9360235772000003,0.11712000000000002,0.03416,0.122,3.74,0.75,3.8144593326000003,3.87712,0.6441600000000001,3.93026737,0.11712000000000002,0.03416,0.122,3.76,0.61,3.8091600124
2021-01-26 15:30:00,3.732,0.901,3.8392219264,0.07200000000000001,0.021,0.075,3.66,0.88,3.7643060449,3.652,0.181,3.6564825994,0.07200000000000001,0.021,0.075,3.58,0.16,3.5835736354
2021-01-26 16:00:00,3.72272,0.8624600000000001,3.8213193337,0.04272,0.01246,0.044500000000000005,3.68,0.85,3.7768902552,3.65272,0.17246,3.6567890081,0.04272,0.01246,0.044500000000000005,3.61,0.16,3.6135439668
2021-01-26 16:30:00,3.7692,0.9356000000000001,3.8835828817999998,0.019200000000000002,0.0056,0.02,3.75,0.93,3.8635993581,3.6892,0.1656,3.6929148379,0.019200000000000002,0.0056,0.02,3.67,0.16,3.6734860827
2021-01-26 17:00:00,3.8262400000000003,0.9318200000000001,3.9380707269,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8200000000000003,0.93,3.9315772916,3.75624,0.16182000000000002,3.7597240125,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.75,0.16,3.7534117813
2021-01-26 17:30:00,3.7733600000000003,0.9109800000000001,3.8817689589,0.00336,0.0009800000000000002,0.0035,3.77,0.91,3.8782728114,3.70336,0.15098,3.7064363275,0.00336,0.0009800000000000002,0.0035,3.7,0.15,3.7030392923
2021-01-26 18:00:00,3.67,0.8200000000000001,3.7604919891,0.0,0.0,0.0,3.67,0.8200000000000001,3.7604919891,3.59,0.06,3.5905013577,0.0,0.0,0.0,3.59,0.06,3.5905013577
2021-01-26 18:30:00,3.53048,0.77014,3.6135030995,0.00048000000000000007,0.00014000000000000001,0.0005,3.5300000000000002,0.77,3.6130042901,3.46048,-0.059860000000000003,3.4609976958,0.00048000000000000007,0.00014000000000000001,0.0005,3.46,-0.06,3.4605201921
2021-01-26 19:00:00,3.32192,0.33056,3.3383262872,0.0019200000000000003,0.0005600000000000001,0.002,3.32,0.33,3.3363602923,3.36192,0.32056,3.3771681628,0.0019200000000000003,0.0005600000000000001,0.002,3.36,0.32,3.3752036976
2021-01-26 19:30:00,3.09384,0.28112000000000004,3.1065856499,0.0038400000000000005,0.0011200000000000001,0.004,3.09,0.28,3.102660149,3.12384,0.27112,3.1355832631,0.0038400000000000005,0.0011200000000000001,0.004,3.12,0.27,3.1316609012
2021-01-26 20:00:00,2.97096,0.27028,2.9832288883,0.0009600000000000001,0.00028000000000000003,0.001,2.9699999999999998,0.27,2.9822474746000003,3.00096,0.27028,3.0131067356,0.0009600000000000001,0.00028000000000000003,0.001,3.0,0.27,3.0121254954
2021-01-26 20:30:00,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,2.9,0.25,2.9107559156000002,2.93,0.24,2.9398129192,0.0,0.0,0.0,2.93,0.24,2.9398129192
2021-01-26 21:00:00,2.83,0.23,2.8393309071,0.0,0.0,0.0,2.83,0.23,2.8393309071,2.86,0.22,2.8684490583,0.0,0.0,0.0,2.86,0.22,2.8684490583
2021-01-26 21:30:00,2.7,0.22,2.7089481353,0.0,0.0,0.0,2.7,0.22,2.7089481353,2.73,0.2,2.7373162039,0.0,0.0,0.0,2.73,0.2,2.7373162039
2021-01-26 22:00:00,2.6,0.27,2.6139816373,0.0,0.0,0.0,2.6,0.27,2.6139816373,2.61,0.11,2.6123169792,0.0,0.0,0.0,2.61,0.11,2.6123169792
2021-01-26 22:30:00,2.37048,0.17014,2.3765780126,0.00048000000000000007,0.00014000000000000001,0.0005,2.37,0.17,2.3760892239,2.39048,0.16014,2.3958379432,0.00048000000000000007,0.00014000000000000001,0.0005,2.39,0.16,2.3953496613
2021-01-26 23:00:00,2.22432,0.19126,2.2325276818,0.00432,0.00126,0.0045000000000000005,2.22,0.19,2.2281157959,2.24432,0.15126,2.2494114452,0.00432,0.00126,0.0045000000000000005,2.24,0.15,2.2450167037
2021-01-26 23:30:00,2.1448,0.16140000000000002,2.1508642449,0.0048000000000000004,0.0014,0.005,2.14,0.16,2.1459729728,2.1748,0.1514,2.1800635312,0.0048000000000000004,0.0014,0.005,2.17,0.15,2.1751781536
2021-01-27 00:00:00,2.05384,0.16112,2.0601500916,0.0038400000000000005,0.0011200000000000001,0.004,2.05,0.16,2.0562344224,2.07384,0.15112,2.079338741,0.0038400000000000005,0.0011200000000000001,0.004,2.07,0.15,2.0754276668
2021-01-27 00:30:00,2.1972,0.1621,2.2031714073,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.19,0.16,2.1958369703,2.2172,0.1521,2.2224109094,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.21,0.15,2.2150846485
2021-01-27 01:00:00,2.4872,0.1821,2.4938573035,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.48,0.18,2.4865236777,2.5172,0.1721,2.5230763464,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.51,0.17,2.5157503851
2021-01-27 01:30:00,2.56576,0.18168,2.5721842858,0.00576,0.00168,0.006,2.56,0.18,2.5663203230000002,2.5957600000000003,0.17168000000000003,2.6014311446000002,0.00576,0.00168,0.006,2.59,0.17,2.5955731544000002
2021-01-27 02:00:00,2.5672,0.1821,2.5736503745,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.56,0.18,2.5663203230000002,2.5972,0.1721,2.6028957432,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.59,0.17,2.5955731544000002
2021-01-27 02:30:00,2.5472,0.1821,2.5537008928000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.54,0.18,2.5463699653000003,2.5672,0.1721,2.5729621548,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.56,0.17,2.5656383221
2021-01-27 03:00:00,2.54624,0.20182000000000003,2.5542258025,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.54,0.2,2.5478618487,2.56624,0.19182000000000002,2.573399046,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.56,0.19,2.5670410982
2021-01-27 03:30:00,2.5423999999999998,0.20070000000000002,2.550309442,0.0024000000000000002,0.0007,0.0025,2.54,0.2,2.5478618487,2.5624000000000002,0.1907,2.5694863786,0.0024000000000000002,0.0007,0.0025,2.56,0.19,2.5670410982
2021-01-27 04:00:00,2.47288,0.20084000000000002,2.4810224102,0.00288,0.00084,0.003,2.47,0.2,2.4780839372,2.49288,0.19084,2.5001741139,0.00288,0.00084,0.003,2.49,0.19,2.4972384748
2021-01-27 04:30:00,2.42096,0.21028000000000002,2.4300751017,0.0009600000000000001,0.00028000000000000003,0.001,2.42,0.21,2.4290944815,2.4509600000000002,0.21028000000000002,2.4599639428,0.0009600000000000001,0.00028000000000000003,0.001,2.45,0.21,2.4589835298000002
2021-01-27 05:00:00,2.3524,0.17070000000000002,2.3585852221,0.0024000000000000002,0.0007,0.0025,2.35,0.17,2.3561409126,2.3724,0.1607,2.3778364641,0.0024000000000000002,0.0007,0.0025,2.37,0.16,2.375394704
2021-01-27 05:30:00,2.31192,0.16056,2.3174886407,0.0019200000000000003,0.0005600000000000001,0.002,2.31,0.16,2.3155344955,2.33192,0.15056,2.336775385,0.0019200000000000003,0.0005600000000000001,0.002,2.33,0.15,2.3348233338
2021-01-27 06:00:00,2.3624,0.1507,2.3672017764,0.0024000000000000002,0.0007,0.0025,2.36,0.15,2.3647621445,2.3924,0.1507,2.3971416833,0.0024000000000000002,0.0007,0.0025,2.39,0.15,2.3947024867
2021-01-27 06:30:00,2.59,0.26,2.6030174798,0.0,0.0,0.0,2.59,0.26,2.6030174798,2.62,0.25,2.631900454,0.0,0.0,0.0,2.62,0.25,2.631900454
2021-01-27 07:00:00,2.80144,0.33042000000000005,2.820858637,0.00144,0.00042,0.0015,2.8,0.33,2.8193793643,2.82144,0.32042000000000004,2.8395761391,0.00144,0.00042,0.0015,2.8200000000000003,0.32,2.8380979546000003
2021-01-27 07:30:00,3.2724,0.6207,3.3307462002,0.0024000000000000002,0.0007,0.0025,3.27,0.62,3.3282578025,3.3024,0.6107,3.3583925098,0.0024000000000000002,0.0007,0.0025,3.3,0.61,3.355905243
2021-01-27 08:00:00,3.60192,0.7305600000000001,3.6752612968,0.0019200000000000003,0.0005600000000000001,0.002,3.6,0.73,3.6732682995,3.64192,0.7305600000000001,3.714471591,0.0019200000000000003,0.0005600000000000001,0.002,3.64,0.73,3.7124789562
2021-01-27 08:30:00,3.78912,0.80266,3.8732019635,0.009120000000000001,0.00266,0.0095,3.7800000000000002,0.8,3.8637287689,3.82912,0.80266,3.9123423994,0.009120000000000001,0.00266,0.0095,3.8200000000000003,0.8,3.9028707383
2021-01-27 09:00:00,3.9304,0.8547,4.0222576061,0.0504,0.014700000000000001,0.052500000000000005,3.88,0.84,3.9698866483,3.9704,0.8547,4.0613530073,0.0504,0.014700000000000001,0.052500000000000005,3.92,0.84,4.0089898977
2021-01-27 09:30:00,3.89976,0.8661800000000001,3.9947960962,0.08976,0.026180000000000002,0.0935,3.81,0.84,3.9014997116,3.94976,0.8661800000000001,4.0436211309,0.08976,0.026180000000000002,0.0935,3.86,0.84,3.9503417574
2021-01-27 10:00:00,3.81504,0.8352200000000001,3.905396606,0.15504,0.04522,0.1615,3.66,0.79,3.7442889846,3.86504,0.8452200000000001,3.9563785271,0.15504,0.04522,0.1615,3.71,0.8,3.7952733762
2021-01-27 10:30:00,3.7944,0.8367,3.8855550762,0.19440000000000002,0.0567,0.2025,3.6,0.78,3.6835309148,3.8444000000000003,0.8367,3.9343968089,0.19440000000000002,0.0567,0.2025,3.65,0.78,3.7324120887000003
2021-01-27 11:00:00,3.7777600000000002,0.9326800000000001,3.8911903834,0.31776000000000004,0.09268000000000001,0.331,3.46,0.84,3.5605055821000002,3.8377600000000003,0.8526800000000001,3.9313439178,0.31776000000000004,0.09268000000000001,0.331,3.52,0.76,3.6011109397
2021-01-27 11:30:00,3.6856,0.9358000000000001,3.8025476986,0.4656,0.1358,0.485,3.22,0.8,3.3178908963,3.8256,0.9758,3.9480882716,0.4656,0.1358,0.485,3.36,0.84,3.4634087255
2021-01-27 12:00:00,3.62864,0.90502,3.7397980494,0.42864,0.12502000000000002,0.4465,3.2,0.78,3.2936909387,3.75864,0.9450200000000001,3.8756209115,0.42864,0.12502000000000002,0.4465,3.33,0.8200000000000001,3.4294751785
2021-01-27 12:30:00,3.6264000000000003,0.9477000000000001,3.7481878622,0.5064000000000001,0.1477,0.5275000000000001,3.12,0.8,3.2209315423,3.7764,0.9877,3.9034277565,0.5064000000000001,0.1477,0.5275000000000001,3.27,0.84,3.3761664651
2021-01-27 13:00:00,3.4272,1.1596,3.6180619121,0.7872,0.2296,0.8200000000000001,2.64,0.93,2.7990176848,3.5872,0.8696,3.6910984815,0.7872,0.2296,0.8200000000000001,2.8,0.64,2.8722116914
2021-01-27 13:30:00,3.5136000000000003,0.8723000000000001,3.6202613511,0.4536,0.1323,0.47250000000000003,3.06,0.74,3.1482058383,3.6536,0.9023,3.7633679398,0.4536,0.1323,0.47250000000000003,3.2,0.77,3.2913371143
2021-01-27 14:00:00,3.54608,0.8684400000000001,3.6508726902,0.40608000000000005,0.11844,0.423,3.14,0.75,3.2283277405,3.66608,0.8984400000000001,3.7745644782000003,0.40608000000000005,0.11844,0.423,3.26,0.78,3.3520143198
2021-01-27 14:30:00,3.50976,0.81618,3.6034101973,0.32976000000000005,0.09618,0.3435,3.18,0.72,3.2604907605999998,3.60976,0.83618,3.705342663,0.32976000000000005,0.09618,0.3435,3.2800000000000002,0.74,3.3624395905
2021-01-27 15:00:00,3.54904,0.8572200000000001,3.6510972392000003,0.29904000000000003,0.08722,0.3115,3.25,0.77,3.3399700597,3.63904,0.8772200000000001,3.7432775812,0.29904000000000003,0.08722,0.3115,3.34,0.79,3.4321567563
2021-01-27 15:30:00,3.57632,0.7597600000000001,3.6561318357,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.44,0.72,3.5145412218,3.62632,0.7697600000000001,3.7071184497000003,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.49,0.73,3.5655294137
2021-01-27 16:00:00,3.43728,0.7000400000000001,3.507841188,0.13728,0.040040000000000006,0.14300000000000002,3.3,0.66,3.365352879,3.48728,0.71004,3.5588310721000003,0.13728,0.040040000000000006,0.14300000000000002,3.35,0.67,3.4163430741
2021-01-27 16:30:00,3.3876,0.6468,3.448794572,0.057600000000000005,0.016800000000000002,0.06,3.33,0.63,3.3890706691,3.3876,0.4168,3.4131445911,0.057600000000000005,0.016800000000000002,0.06,3.33,0.4,3.3539379839
2021-01-27 17:00:00,3.44928,0.48854000000000003,3.4837054769,0.029280000000000004,0.00854,0.030500000000000003,3.42,0.48,3.4535199435,3.47928,0.48854000000000003,3.5134115401,0.029280000000000004,0.00854,0.030500000000000003,3.45,0.48,3.4832312585
2021-01-27 17:30:00,3.4612,0.4491,3.4902143559,0.031200000000000002,0.0091,0.0325,3.43,0.44,3.4581064183,3.5012,0.43910000000000005,3.5286272472,0.031200000000000002,0.0091,0.0325,3.47,0.43,3.496541148
2021-01-27 18:00:00,3.39168,0.41924000000000006,3.4174925603,0.03168,0.00924,0.033,3.36,0.41000000000000003,3.3849224511,3.4216800000000003,0.40924000000000005,3.446066076,0.03168,0.00924,0.033,3.39,0.4,3.4135172476
2021-01-27 18:30:00,3.2912,0.3991,3.3153096763,0.031200000000000002,0.0091,0.0325,3.26,0.39,3.2832453457,3.3212,0.3991,3.3450934591,0.031200000000000002,0.0091,0.0325,3.29,0.39,3.3130348625
2021-01-27 19:00:00,3.20168,0.33924000000000004,3.2196022425,0.03168,0.00924,0.033,3.17,0.33,3.1871303707,3.23168,0.32924000000000003,3.2484080101,0.03168,0.00924,0.033,3.2,0.32,3.2159601988
2021-01-27 19:30:00,2.99168,0.27924000000000004,3.0046837105,0.03168,0.00924,0.033,2.96,0.27,2.9722886805,3.02168,0.26924000000000003,3.0336512984,0.03168,0.00924,0.033,2.99,0.26,3.001283059
2021-01-27 20:00:00,2.8812,0.2791,2.8946865547,0.031200000000000002,0.0091,0.0325,2.85,0.27,2.8627609051,2.9112,0.2591,2.9227073494,0.031200000000000002,0.0091,0.0325,2.88,0.25,2.8908303305
2021-01-27 20:30:00,2.77168,0.23924,2.7819859452999998,0.03168,0.00924,0.033,2.74,0.23,2.7496363396,2.80168,0.22924000000000003,2.8110428314,0.03168,0.00924,0.033,2.77,0.22,2.7787227282
2021-01-27 21:00:00,2.65168,0.22924000000000003,2.6615705514,0.03168,0.00924,0.033,2.62,0.22,2.6292204168,2.68168,0.20924,2.6898306638,0.03168,0.00924,0.033,2.65,0.2,2.6575364532
2021-01-27 21:30:00,2.5412,0.1991,2.5489876912,0.031200000000000002,0.0091,0.0325,2.51,0.19,2.5171809629,2.5612,0.18910000000000002,2.5681713825,0.031200000000000002,0.0091,0.0325,2.5300000000000002,0.18,2.5363950796
2021-01-27 22:00:00,2.42504,0.53022,2.48232799,0.03504,0.010220000000000002,0.036500000000000005,2.39,0.52,2.4459149617,2.35504,-0.22978,2.3662232038,0.03504,0.010220000000000002,0.036500000000000005,2.32,-0.24,2.3323807579
2021-01-27 22:30:00,2.23552,0.35036,2.2628083878,0.03552,0.010360000000000001,0.037,2.2,0.34,2.2261176968,2.21552,-0.03964,2.2158745903,0.03552,0.010360000000000001,0.037,2.18,-0.05,2.1805733191
2021-01-27 23:00:00,2.08456,0.17008,2.0914869352,0.03456,0.01008,0.036000000000000004,2.05,0.16,2.0562344224,2.10456,0.16008,2.1106393344,0.03456,0.01008,0.036000000000000004,2.07,0.15,2.0754276668
2021-01-27 23:30:00,2.01504,0.18022000000000002,2.0230831545,0.03504,0.010220000000000002,0.036500000000000005,1.98,0.17,1.9872845795,2.03504,0.17022,2.042146579,0.03504,0.010220000000000002,0.036500000000000005,2.0,0.16,2.0063897926
2021-01-28 00:00:00,1.94792,0.18106000000000003,1.9563167048999999,0.03792,0.01106,0.0395,1.9100000000000001,0.17,1.9175505207999999,1.9679200000000001,0.17106000000000002,1.9753406414999999,0.03792,0.01106,0.0395,1.9300000000000002,0.16,1.9366207682
2021-01-28 00:30:00,2.0884,0.1812,2.0962461688,0.038400000000000004,0.0112,0.04,2.05,0.17,2.0570367036,2.1084,0.1812,2.1161720157,0.038400000000000004,0.0112,0.04,2.07,0.17,2.0769689454
2021-01-28 01:00:00,2.426,0.4005,2.458836361,0.036000000000000004,0.0105,0.0375,2.39,0.39,2.421611034,2.396,-0.0195,2.3960793497,0.036000000000000004,0.0105,0.0375,2.36,-0.03,2.3601906703
2021-01-28 01:30:00,2.51504,0.5902200000000001,2.5833671535000002,0.03504,0.010220000000000002,0.036500000000000005,2.48,0.58,2.5469197082,2.44504,-0.22978,2.4558133989,0.03504,0.010220000000000002,0.036500000000000005,2.41,-0.24,2.4219207254
2021-01-28 02:00:00,2.51504,0.5902200000000001,2.5833671535000002,0.03504,0.010220000000000002,0.036500000000000005,2.48,0.58,2.5469197082,2.44504,-0.22978,2.4558133989,0.03504,0.010220000000000002,0.036500000000000005,2.41,-0.24,2.4219207254
2021-01-28 02:30:00,2.5202400000000003,0.60882,2.5927343578,0.030240000000000003,0.008820000000000001,0.0315,2.49,0.6000000000000001,2.5612692166,2.45024,-0.22118000000000002,2.4602025628,0.030240000000000003,0.008820000000000001,0.0315,2.42,-0.23,2.4309051812
2021-01-28 03:00:00,2.43832,0.5582600000000001,2.5014113316,0.02832,0.00826,0.029500000000000002,2.41,0.55,2.4719627829,2.37832,-0.19174000000000002,2.3860365148,0.02832,0.00826,0.029500000000000002,2.35,-0.2,2.358495283
2021-01-28 03:30:00,2.35784,0.21812,2.3679074729,0.027840000000000004,0.00812,0.029,2.33,0.21,2.3394443785,2.37784,0.21812,2.3878231509,0.027840000000000004,0.00812,0.029,2.35,0.21,2.3593643212
2021-01-28 04:00:00,2.29688,0.23784000000000002,2.309161233,0.02688,0.007840000000000001,0.028,2.27,0.23,2.2816222299,2.3168800000000003,0.22784000000000001,2.3280558413,0.02688,0.007840000000000001,0.028,2.29,0.22,2.3005434141
2021-01-28 04:30:00,2.3264,0.2477,2.3395495827,0.0264,0.0077,0.0275,2.3,0.24,2.3124878378,2.3564,0.23770000000000002,2.368358556,0.0264,0.0077,0.0275,2.33,0.23,2.3413244115
2021-01-28 05:00:00,2.23544,0.18742,2.2432829180000002,0.02544,0.00742,0.026500000000000003,2.21,0.18,2.2173182,2.25544,0.17742000000000002,2.2624074456,0.02544,0.00742,0.026500000000000003,2.23,0.17,2.2364704335
2021-01-28 05:30:00,2.23544,0.16742,2.241700571,0.02544,0.00742,0.026500000000000003,2.21,0.16,2.2157842855,2.25544,0.15742,2.2609269449,0.02544,0.00742,0.026500000000000003,2.23,0.15,2.2350391495
2021-01-28 06:00:00,2.28592,0.19756,2.294441152,0.025920000000000002,0.007560000000000001,0.027,2.26,0.19,2.267972663,2.30592,0.19756,2.3143675162,0.025920000000000002,0.007560000000000001,0.027,2.2800000000000002,0.19,2.28790297
2021-01-28 06:30:00,2.49544,0.31742000000000004,2.5155469087,0.02544,0.00742,0.026500000000000003,2.47,0.31,2.4893774322,2.51544,0.30742,2.5341557667,0.02544,0.00742,0.026500000000000003,2.49,0.30000000000000004,2.508007177
2021-01-28 07:00:00,2.72592,0.51756,2.7746185684,0.025920000000000002,0.007560000000000001,0.027,2.7,0.51,2.7477445296000003,2.71592,0.35756000000000004,2.7393558732,0.025920000000000002,0.007560000000000001,0.027,2.69,0.35000000000000003,2.7126739576
2021-01-28 07:30:00,2.99832,0.47826,3.0362238801,0.02832,0.00826,0.029500000000000002,2.9699999999999998,0.47000000000000003,3.0069585963,3.01832,0.42826000000000003,3.0485508443,0.02832,0.00826,0.029500000000000002,2.99,0.42,3.0193542356
2021-01-28 08:00:00,3.2464,0.5077,3.2858594386,0.0264,0.0077,0.0275,3.22,0.5,3.2585886515,3.2864,0.5077,3.3253848274,0.0264,0.0077,0.0275,3.26,0.5,3.298120677
2021-01-28 08:30:00,3.6884,0.8612000000000001,3.7876061041,0.038400000000000004,0.0112,0.04,3.65,0.85,3.7476659403,3.7184,0.8612000000000001,3.8168264304,0.038400000000000004,0.0112,0.04,3.68,0.85,3.7768902552
2021-01-28 09:00:00,3.73496,0.93478,3.8501610161,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.65,0.91,3.7617283262,3.7649600000000003,0.9447800000000001,3.8816920344,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.68,0.92,3.7932571756
2021-01-28 09:30:00,3.85432,0.92876,3.9646409421,0.06432,0.018760000000000002,0.067,3.79,0.91,3.8977172807000002,3.89432,0.93876,4.0058705171,0.06432,0.018760000000000002,0.067,3.83,0.92,3.9389465597
2021-01-28 10:00:00,3.80528,0.8865400000000001,3.9071868461,0.12528,0.03654,0.1305,3.68,0.85,3.7768902552,3.84528,0.8865400000000001,3.9461540074,0.12528,0.03654,0.1305,3.7199999999999998,0.85,3.8158747359
2021-01-28 10:30:00,3.8424,0.9032,3.9471265498,0.1824,0.053200000000000004,0.19,3.66,0.85,3.7574060201,3.8824,0.9032,3.9860757645,0.1824,0.053200000000000004,0.19,3.7,0.85,3.7963798545
2021-01-28 11:00:00,3.7946400000000002,0.9530200000000001,3.9124851246,0.28464,0.08302000000000001,0.29650000000000004,3.51,0.87,3.6162134892999998,3.85464,0.9530200000000001,3.9707048052,0.28464,0.08302000000000001,0.29650000000000004,3.5700000000000003,0.87,3.674479555
2021-01-28 11:30:00,3.60744,1.11592,3.7760959734,0.8774400000000001,0.25592000000000004,0.914,2.73,0.86,2.8622543563000002,3.6974400000000003,1.13592,3.8679938987,0.8774400000000001,0.25592000000000004,0.914,2.8200000000000003,0.88,2.954115773
2021-01-28 12:00:00,3.62768,1.11474,3.7950899133,0.42768000000000006,0.12474,0.4455,3.2,0.99,3.3496417719,3.67768,0.81474,3.7668463534,0.42768000000000006,0.12474,0.4455,3.25,0.6900000000000001,3.3224388632
2021-01-28 12:30:00,3.7276,1.1743000000000001,3.9081942441,0.35760000000000003,0.1043,0.3725,3.37,1.07,3.5357884552,3.7376,0.6743,3.7979381577,0.35760000000000003,0.1043,0.3725,3.38,0.5700000000000001,3.4277251932
2021-01-28 13:00:00,3.6064,1.0177,3.7472435536,0.5064000000000001,0.1477,0.5275000000000001,3.1,0.87,3.2197670723,3.6864,0.9177000000000001,3.7989101398000003,0.5064000000000001,0.1477,0.5275000000000001,3.18,0.77,3.2718954751
2021-01-28 13:30:00,3.6388,1.3084,3.866881948,0.5088,0.1484,0.53,3.13,1.16,3.3380383461,3.6388,0.5184,3.6755413207,0.5088,0.1484,0.53,3.13,0.37,3.1517931404
2021-01-28 14:00:00,3.70536,1.32698,3.9358059721,0.43536,0.12698,0.4535,3.27,1.2,3.4832312585,3.68536,0.53698,3.7242752114,0.43536,0.12698,0.4535,3.25,0.41000000000000003,3.2757594539
2021-01-28 14:30:00,3.46272,1.49996,3.773633501,1.30272,0.37996,1.357,2.16,1.12,2.4331050121,3.54272,1.01996,3.6866222209,1.30272,0.37996,1.357,2.24,0.64,2.3296351646
2021-01-28 15:00:00,3.30664,0.9215200000000001,3.4326472583,0.65664,0.19152000000000002,0.684,2.65,0.73,2.7487087878,3.43664,0.95152,3.565933931,0.65664,0.19152000000000002,0.684,2.7800000000000002,0.76,2.8820131853
2021-01-28 15:30:00,3.46008,1.10544,3.6323754211,0.19008000000000003,0.05544,0.198,3.27,1.05,3.4344431863000002,3.4300800000000002,0.48544000000000004,3.4642604983,0.19008000000000003,0.05544,0.198,3.24,0.43,3.2684093991
2021-01-28 16:00:00,3.43392,1.06906,3.5964838176000002,0.13392,0.039060000000000004,0.1395,3.3,1.03,3.4570073763,3.37392,0.27906000000000003,3.3854409831,0.13392,0.039060000000000004,0.1395,3.24,0.24,3.248876729
2021-01-28 16:30:00,3.3472,0.8796,3.4608444056,0.06720000000000001,0.0196,0.07,3.2800000000000002,0.86,3.3908700948,3.2772,0.15960000000000002,3.2810839672,0.06720000000000001,0.0196,0.07,3.21,0.14,3.2130515091
2021-01-28 17:00:00,3.35976,0.52868,3.4011012628,0.02976,0.00868,0.031,3.33,0.52,3.3703560643,3.37976,0.45868000000000003,3.4107425878,0.02976,0.00868,0.031,3.35,0.45,3.3800887562
2021-01-28 17:30:00,3.3636,0.5398000000000001,3.4066389594,0.033600000000000005,0.0098,0.035,3.33,0.53,3.3719134034,3.3936,0.4798,3.4273501426,0.033600000000000005,0.0098,0.035,3.36,0.47000000000000003,3.3927127789
2021-01-28 18:00:00,3.23216,0.42938000000000004,3.2605560032,0.03216,0.009380000000000001,0.0335,3.2,0.42,3.2274448098,3.26216,0.41938000000000003,3.2890070614,0.03216,0.009380000000000001,0.0335,3.23,0.41000000000000003,3.2559176894
2021-01-28 18:30:00,3.15072,0.35896000000000006,3.1711021428,0.030720000000000004,0.008960000000000001,0.032,3.12,0.35000000000000003,3.1395700343,3.18072,0.34896000000000005,3.1998051191,0.030720000000000004,0.008960000000000001,0.032,3.15,0.34,3.168296072
2021-01-28 19:00:00,3.06072,0.36896,3.0828782655,0.030720000000000004,0.008960000000000001,0.032,3.03,0.36,3.0513111936,3.09072,0.35896000000000006,3.1114952033,0.030720000000000004,0.008960000000000001,0.032,3.06,0.35000000000000003,3.0799512983
2021-01-28 19:30:00,2.87072,0.29896,2.8862450346,0.030720000000000004,0.008960000000000001,0.032,2.84,0.29,2.8547679415,2.90072,0.28896000000000005,2.915077083,0.030720000000000004,0.008960000000000001,0.032,2.87,0.28,2.8836261894
2021-01-28 20:00:00,2.72312,0.23966,2.7336458165,0.033120000000000004,0.00966,0.0345,2.69,0.23,2.6998148085,2.7431200000000002,0.22966000000000003,2.7527170305,0.033120000000000004,0.00966,0.0345,2.71,0.22,2.7189152249
2021-01-28 20:30:00,2.7050400000000003,0.25022,2.7165882003,0.03504,0.010220000000000002,0.036500000000000005,2.67,0.24,2.6807648162,2.73504,0.24022000000000002,2.7455690576,0.03504,0.010220000000000002,0.036500000000000005,2.7,0.23,2.7097785887
2021-01-28 21:00:00,2.67504,0.26022,2.6876669157,0.03504,0.010220000000000002,0.036500000000000005,2.64,0.25,2.6518107021,2.7050400000000003,0.24022000000000002,2.7156853739,0.03504,0.010220000000000002,0.036500000000000005,2.67,0.23,2.6798880574
2021-01-28 21:30:00,2.50456,0.23008,2.5151058825,0.03456,0.01008,0.036000000000000004,2.47,0.22,2.4797782159,2.52456,0.22008000000000003,2.5341346452,0.03456,0.01008,0.036000000000000004,2.49,0.21,2.4988397308
2021-01-28 22:00:00,2.30552,0.21036000000000002,2.3150969310000002,0.03552,0.010360000000000001,0.037,2.27,0.2,2.2787935405,2.32552,0.18036000000000002,2.3325035906,0.03552,0.010360000000000001,0.037,2.29,0.17,2.2963013739
2021-01-28 22:30:00,2.146,0.21050000000000002,2.1562992023,0.036000000000000004,0.0105,0.0375,2.11,0.2,2.1194574778,2.166,0.1605,2.1719383624,0.036000000000000004,0.0105,0.0375,2.13,0.15,2.1352751578999998
2021-01-28 23:00:00,2.04696,0.19078,2.0558312796,0.03696,0.010780000000000001,0.0385,2.01,0.18,2.0180436071,2.06696,0.18078000000000002,2.0748506091,0.03696,0.010780000000000001,0.0385,2.03,0.17,2.0371057901
2021-01-28 23:30:00,1.9641600000000001,0.21288,1.9756625218,0.044160000000000005,0.01288,0.046,1.92,0.2,1.9303885619,1.9841600000000001,0.20288,1.9945052519000002,0.044160000000000005,0.01288,0.046,1.94,0.19,1.9492819191000001
2021-01-29 00:00:00,1.8665600000000002,0.19358,1.876571195,0.046560000000000004,0.013580000000000002,0.0485,1.82,0.18,1.8288794383,1.8865600000000002,0.18358000000000002,1.8954709837000001,0.046560000000000004,0.013580000000000002,0.0485,1.8399999999999999,0.17,1.8478365729
2021-01-29 00:30:00,2.058,0.214,2.0690964211,0.048,0.014,0.05,2.01,0.2,2.0199257412,2.078,0.214,2.0889901867,0.048,0.014,0.05,2.03,0.2,2.0398284242
2021-01-29 01:00:00,2.3865600000000002,0.21358000000000002,2.3960978799,0.046560000000000004,0.013580000000000002,0.0485,2.34,0.2,2.348531456,2.40656,0.21358000000000002,2.4160189258,0.046560000000000004,0.013580000000000002,0.0485,2.36,0.2,2.3684594149000002
2021-01-29 01:30:00,2.44704,0.21372000000000002,2.4563552268,0.047040000000000005,0.013720000000000001,0.049,2.4,0.2,2.4083189158,2.46704,0.21372000000000002,2.4762799922,0.047040000000000005,0.013720000000000001,0.049,2.42,0.2,2.4282503989
2021-01-29 02:00:00,2.43136,0.21498,2.4408457243,0.05136,0.014980000000000002,0.053500000000000006,2.38,0.2,2.3883885781,2.45136,0.21498,2.4607686299,0.05136,0.014980000000000002,0.053500000000000006,2.4,0.2,2.4083189158
2021-01-29 02:30:00,2.3808,0.2419,2.3930575108,0.0408,0.0119,0.0425,2.34,0.23,2.3512762492,2.4108,0.23190000000000002,2.4219277962,0.0408,0.0119,0.0425,2.37,0.22,2.3801890681
2021-01-29 03:00:00,2.3208,0.22190000000000001,2.3313841918,0.0408,0.0119,0.0425,2.2800000000000002,0.21,2.2896506284,2.3407999999999998,0.22190000000000001,2.3512941649,0.0408,0.0119,0.0425,2.3,0.21,2.309567059
2021-01-29 03:30:00,2.28128,0.22204000000000002,2.2920602522999998,0.041280000000000004,0.01204,0.043000000000000003,2.24,0.21,2.2498222152,2.30128,0.22204000000000002,2.311966998,0.041280000000000004,0.01204,0.043000000000000003,2.26,0.21,2.2697356674
2021-01-29 04:00:00,2.27312,0.21966000000000002,2.2837086176,0.033120000000000004,0.00966,0.0345,2.24,0.21,2.2498222152,2.29312,0.21966000000000002,2.303616689,0.033120000000000004,0.00966,0.0345,2.26,0.21,2.2697356674
2021-01-29 04:30:00,2.2012,0.21910000000000002,2.2120773608,0.031200000000000002,0.0091,0.0325,2.17,0.21,2.1801376103,2.2312,0.21910000000000002,2.2419318121,0.031200000000000002,0.0091,0.0325,2.2,0.21,2.21
2021-01-29 05:00:00,2.10168,0.15924000000000002,2.1077040115,0.03168,0.00924,0.033,2.07,0.15,2.0754276668,2.12168,0.14924,2.1269223305000002,0.03168,0.00924,0.033,2.09,0.14,2.094683747
2021-01-29 05:30:00,2.1588,0.1784,2.1661588123,0.028800000000000003,0.008400000000000001,0.03,2.13,0.17,2.1367732683,2.1788,0.16840000000000002,2.185298149,0.028800000000000003,0.008400000000000001,0.03,2.15,0.16,2.1559452683
2021-01-29 06:00:00,2.1907200000000002,0.20896,2.2006631728,0.030720000000000004,0.008960000000000001,0.032,2.16,0.2,2.1692394981,2.22072,0.19896000000000003,2.2296148546,0.030720000000000004,0.008960000000000001,0.032,2.19,0.19,2.1982265579
2021-01-29 06:30:00,2.37024,0.26882,2.3854353586,0.030240000000000003,0.008820000000000001,0.0315,2.34,0.26,2.3544001359,2.40024,0.25882,2.4141540651,0.030240000000000003,0.008820000000000001,0.0315,2.37,0.25,2.383149177
2021-01-29 07:00:00,2.6792800000000003,0.50854,2.7271146381999998,0.029280000000000004,0.00854,0.030500000000000003,2.65,0.5,2.696757312,2.66928,0.26854,2.6827540793,0.029280000000000004,0.00854,0.030500000000000003,2.64,0.26,2.652772135
2021-01-29 07:30:00,3.07832,0.61826,3.1397928992,0.02832,0.00826,0.029500000000000002,3.05,0.61,3.1104019033,3.10832,0.61826,3.1692110454,0.02832,0.00826,0.029500000000000002,3.08,0.61,3.1398248359
2021-01-29 08:00:00,3.33264,0.7595200000000001,3.4180930356,0.03264,0.00952,0.034,3.3,0.75,3.3841542518,3.36264,0.69952,3.4346289465,0.03264,0.00952,0.034,3.33,0.6900000000000001,3.4007352146
2021-01-29 08:30:00,3.52672,0.8394600000000001,3.6252513085,0.06672,0.01946,0.0695,3.46,0.8200000000000001,3.5558402664,3.56672,0.8094600000000001,3.6574194523,0.06672,0.01946,0.0695,3.5,0.79,3.5880496095
2021-01-29 09:00:00,3.492,0.8935000000000001,3.604498058,0.252,0.07350000000000001,0.2625,3.24,0.8200000000000001,3.3421549934,3.532,0.9035000000000001,3.6457284937,0.252,0.07350000000000001,0.2625,3.2800000000000002,0.8300000000000001,3.3833858781
2021-01-29 09:30:00,3.41416,0.8903800000000001,3.5283516052,0.34416,0.10038000000000001,0.35850000000000004,3.07,0.79,3.1700157728,3.48416,0.9003800000000001,3.5986184919,0.34416,0.10038000000000001,0.35850000000000004,3.14,0.8,3.2403086273
2021-01-29 10:00:00,3.36608,0.92344,3.4904492548,0.52608,0.15344000000000002,0.548,2.84,0.77,2.9425329225,3.4460800000000003,0.9534400000000001,3.5755440425,0.52608,0.15344000000000002,0.548,2.92,0.8,3.0276063152
2021-01-29 10:30:00,3.47968,0.88824,3.5912592777,0.43968,0.12824000000000002,0.458,3.04,0.76,3.1335602755,3.55968,0.90824,3.6737204031,0.43968,0.12824000000000002,0.458,3.12,0.78,3.216022388
2021-01-29 11:00:00,3.46312,0.9596600000000001,3.5936259474,0.51312,0.14966000000000002,0.5345,2.95,0.81,3.0591828974,3.5331200000000003,0.9796600000000001,3.6664247776,0.51312,0.14966000000000002,0.5345,3.02,0.8300000000000001,3.1319802043
2021-01-29 11:30:00,3.47064,1.00852,3.6142017929,0.68064,0.19852000000000003,0.709,2.79,0.81,2.9052022305,3.52064,1.02852,3.667800349,0.68064,0.19852000000000003,0.709,2.84,0.8300000000000001,2.9588004326
2021-01-29 12:00:00,3.4496,0.9703,3.5834651177,0.5496,0.1603,0.5725,2.9,0.81,3.0109965128,3.5196,0.9903000000000001,3.6562656154,0.5496,0.1603,0.5725,2.9699999999999998,0.8300000000000001,3.0837963616
2021-01-29 12:30:00,3.40104,0.98572,3.5410050833,0.6710400000000001,0.19572,0.6990000000000001,2.73,0.79,2.8420063336,3.48104,1.00572,3.6234116796,0.6710400000000001,0.19572,0.6990000000000001,2.81,0.81,2.9244144713
2021-01-29 13:00:00,3.30736,0.9729800000000001,3.4475092821,0.62736,0.18298,0.6535000000000001,2.68,0.79,2.7940114531,3.38736,0.9929800000000001,3.5299032635,0.62736,0.18298,0.6535000000000001,2.76,0.81,2.876404005
2021-01-29 13:30:00,3.38496,0.8647800000000001,3.493679815,0.32496,0.09478,0.3385,3.06,0.77,3.1553922102,3.42496,0.8647800000000001,3.5324489310000002,0.32496,0.09478,0.3385,3.1,0.77,3.1941978649
2021-01-29 14:00:00,3.46408,0.8324400000000001,3.5626965349,0.21408000000000002,0.06244,0.223,3.25,0.77,3.3399700597,3.51408,0.8324400000000001,3.6113314165,0.21408000000000002,0.06244,0.223,3.3,0.77,3.3886427962
2021-01-29 14:30:00,3.4172000000000002,0.8596,3.5236583262,0.30720000000000003,0.0896,0.32,3.11,0.77,3.2039038687,3.4672,0.8696,3.5745880882,0.30720000000000003,0.0896,0.32,3.16,0.78,3.2548425461
2021-01-29 15:00:00,3.37736,0.86548,3.4864905277,0.32736000000000004,0.09548000000000001,0.341,3.05,0.77,3.1456954716,3.42736,0.86548,3.5349472698,0.32736000000000004,0.09548000000000001,0.341,3.1,0.77,3.1941978649
2021-01-29 15:30:00,3.27808,0.8019400000000001,3.3747468424,0.17808000000000002,0.05194000000000001,0.1855,3.1,0.75,3.1894356868,3.32808,0.8119400000000001,3.4256916163,0.17808000000000002,0.05194000000000001,0.1855,3.15,0.76,3.2403857795
2021-01-29 16:00:00,3.13672,0.69696,3.2132173285,0.12672,0.03696,0.132,3.01,0.66,3.0815093704,3.17672,0.70696,3.2544342673,0.12672,0.03696,0.132,3.05,0.67,3.1227231706
2021-01-29 16:30:00,3.08328,0.49554000000000004,3.1228473306,0.05328,0.015540000000000002,0.0555,3.03,0.48,3.0677842167,3.10328,0.48554,3.1410342007,0.05328,0.015540000000000002,0.0555,3.05,0.47000000000000003,3.0860006481
2021-01-29 17:00:00,3.20784,0.49812000000000006,3.2462841835,0.027840000000000004,0.00812,0.029,3.18,0.49,3.2175301086,3.24784,0.49812000000000006,3.2858162152,0.027840000000000004,0.00812,0.029,3.22,0.49,3.2570692348
2021-01-29 17:30:00,3.21168,0.43924,3.2415768077,0.03168,0.00924,0.033,3.18,0.43,3.2089406352,3.25168,0.42924,3.2798886871,0.03168,0.00924,0.033,3.22,0.42,3.2472757813
2021-01-29 18:00:00,3.18072,0.41896000000000005,3.2081937597,0.030720000000000004,0.008960000000000001,0.032,3.15,0.41000000000000003,3.1765704777,3.2107200000000002,0.40896000000000005,3.2366605012,0.030720000000000004,0.008960000000000001,0.032,3.18,0.4,3.2050585018
2021-01-29 18:30:00,3.0512,0.3791,3.0746606723,0.031200000000000002,0.0091,0.0325,3.02,0.37,3.0425811411,3.0812,0.36910000000000004,3.1032286816,0.031200000000000002,0.0091,0.0325,3.05,0.36,3.0711724146
2021-01-29 19:00:00,2.9616800000000003,0.35924,2.9833876382,0.03168,0.00924,0.033,2.93,0.35000000000000003,2.9508303916000003,2.99168,0.34924000000000005,3.0119956507,0.03168,0.00924,0.033,2.96,0.34,2.9794630389
2021-01-29 19:30:00,2.8312,0.48910000000000003,2.873136309,0.031200000000000002,0.0091,0.0325,2.8,0.48,2.8408449447,2.8112,0.06910000000000001,2.8120491194,0.031200000000000002,0.0091,0.0325,2.7800000000000002,0.06,2.7806474066
2021-01-29 20:00:00,2.72168,0.30924,2.7391917421,0.03168,0.00924,0.033,2.69,0.30000000000000004,2.7066769294,2.74168,0.29924,2.7579618924,0.03168,0.00924,0.033,2.71,0.29,2.7254724361
2021-01-29 20:30:00,2.6112,0.24910000000000002,2.6230547554,0.031200000000000002,0.0091,0.0325,2.58,0.24,2.5911387458,2.6311999999999998,0.24910000000000002,2.642965049,0.031200000000000002,0.0091,0.0325,2.6,0.24,2.6110534273
2021-01-29 21:00:00,2.5012,0.2691,2.5156343633000002,0.031200000000000002,0.0091,0.0325,2.47,0.26,2.4836465127,2.5112,0.1991,2.5190804374,0.031200000000000002,0.0091,0.0325,2.48,0.19,2.4872675771
2021-01-29 21:30:00,2.3616800000000002,0.20924,2.3709309986,0.03168,0.00924,0.033,2.33,0.2,2.3385679379,2.39168,0.19924000000000003,2.3999645414,0.03168,0.00924,0.033,2.36,0.19,2.3676359517
2021-01-29 22:00:00,2.26216,0.23938,2.2747902431,0.03216,0.009380000000000001,0.0335,2.23,0.23,2.2418296099,2.29216,0.21938000000000002,2.3026343718,0.03216,0.009380000000000001,0.0335,2.26,0.21,2.2697356674
2021-01-29 22:30:00,2.10312,0.25966,2.119088731,0.033120000000000004,0.00966,0.0345,2.07,0.25,2.085041966,2.10312,0.08966,2.1050303204,0.033120000000000004,0.00966,0.0345,2.07,0.08,2.0715453169
2021-01-29 23:00:00,2.04312,0.17966000000000001,2.0510039127,0.033120000000000004,0.00966,0.0345,2.01,0.17,2.0171762442,2.06312,0.16966,2.0700842133,0.033120000000000004,0.00966,0.0345,2.03,0.16,2.0362956563
2021-01-29 23:30:00,1.95456,0.18008000000000002,1.9628381492,0.03456,0.01008,0.036000000000000004,1.92,0.17,1.9275113489,1.97456,0.17008,1.9818714388,0.03456,0.01008,0.036000000000000004,1.94,0.16,1.9465867564
2021-01-30 00:00:00,1.87648,0.18064000000000002,1.8851546356000002,0.036480000000000005,0.01064,0.038,1.8399999999999999,0.17,1.8478365729,1.8864800000000002,0.17064000000000001,1.8941818287,0.036480000000000005,0.01064,0.038,1.85,0.16,1.8569060289000001
2021-01-30 00:30:00,2.00176,0.18218,2.0100329972,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.96,0.17,1.9673586353,2.02176,0.17218000000000003,2.0290784731000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.98,0.16,1.9864541273
2021-01-30 01:00:00,2.29656,0.18358000000000002,2.3038857285,0.046560000000000004,0.013580000000000002,0.0485,2.25,0.17,2.2564130827,2.31656,0.17358,2.3230540781,0.046560000000000004,0.013580000000000002,0.0485,2.27,0.16,2.2756317804
2021-01-30 01:30:00,2.38944,0.16442,2.3950902801,0.049440000000000005,0.01442,0.051500000000000004,2.34,0.15,2.3448027636,2.40944,0.16442,2.4150434882000003,0.049440000000000005,0.01442,0.051500000000000004,2.36,0.15,2.3647621445
2021-01-30 02:00:00,2.348,0.164,2.3537204592,0.048,0.014,0.05,2.3,0.15,2.3048861143,2.378,0.164,2.383648464,0.048,0.014,0.05,2.33,0.15,2.3348233338
