Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-30 02:30:00,2.36656,0.19358,2.3744640343,0.046560000000000004,0.013580000000000002,0.0485,2.32,0.18,2.3269722817,2.3865600000000002,0.18358000000000002,2.3936102962,0.046560000000000004,0.013580000000000002,0.0485,2.34,0.17,2.346167087
2021-01-30 03:00:00,2.33608,0.19344000000000003,2.3440752548,0.04608,0.01344,0.048,2.29,0.18,2.2970633426,2.35608,0.18344000000000002,2.3632103588,0.04608,0.01344,0.048,2.31,0.17,2.3162469644
2021-01-30 03:30:00,2.2946400000000002,0.21302000000000001,2.304506509,0.044640000000000006,0.01302,0.0465,2.25,0.2,2.2588713996,2.31464,0.20302,2.3235265116,0.044640000000000006,0.01302,0.0465,2.27,0.19,2.2779376638
2021-01-30 04:00:00,2.22704,0.21372000000000002,2.2372714184999998,0.047040000000000005,0.013720000000000001,0.049,2.18,0.2,2.1891550882,2.24704,0.20372,2.2562558809,0.047040000000000005,0.013720000000000001,0.049,2.2,0.19,2.2081893035
2021-01-30 04:30:00,2.19896,0.19428,2.207525719,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.15,0.18,2.1575217264,2.21896,0.18428000000000003,2.2265988862,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.17,0.17,2.1766488003
2021-01-30 05:00:00,2.09896,0.16428,2.1053790633,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.05,0.15,2.0554804791,2.12896,0.16428,2.1352888798,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.08,0.15,2.08540164
2021-01-30 05:30:00,2.07992,0.16456,2.0864197085,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.03,0.15,2.0355343279,2.09992,0.16456,2.1063579943,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.05,0.15,2.0554804791
2021-01-30 06:00:00,2.15088,0.25484,2.1659243292,0.05088,0.01484,0.053,2.1,0.24,2.1136697945,2.15088,0.07484,2.1521816373,0.05088,0.01484,0.053,2.1,0.06,2.100856968
2021-01-30 06:30:00,2.3004,0.38470000000000004,2.3323452253,0.0504,0.014700000000000001,0.052500000000000005,2.25,0.37,2.2802192877,2.3004,0.1547,2.3055958557,0.0504,0.014700000000000001,0.052500000000000005,2.25,0.14,2.2543513479
2021-01-30 07:00:00,2.438,0.334,2.4607722365,0.048,0.014,0.05,2.39,0.32,2.4113274353,2.458,0.324,2.479261987,0.048,0.014,0.05,2.41,0.31,2.4298559628
2021-01-30 07:30:00,2.5575200000000002,0.38386000000000003,2.5861664776,0.04752000000000001,0.01386,0.0495,2.51,0.37,2.5371243564,2.57752,0.37386,2.6044923978,0.04752000000000001,0.01386,0.0495,2.5300000000000002,0.36,2.5554842985
2021-01-30 08:00:00,2.56416,0.38288000000000005,2.5925882049,0.044160000000000005,0.01288,0.046,2.52,0.37,2.5470178641,2.59416,0.37288000000000004,2.6208215506,0.044160000000000005,0.01288,0.046,2.55,0.36,2.5752863918
2021-01-30 08:30:00,2.67848,0.39414000000000005,2.7073236692,0.04848,0.014140000000000002,0.0505,2.63,0.38,2.6573106706000003,2.70848,0.37414000000000003,2.7341990875,0.04848,0.014140000000000002,0.0505,2.66,0.36,2.6842503609
2021-01-30 09:00:00,2.7772,0.5396000000000001,2.829135557,0.06720000000000001,0.0196,0.07,2.71,0.52,2.7594383486,2.7772,0.3796,2.8030226542000003,0.06720000000000001,0.0196,0.07,2.71,0.36,2.7338068696
2021-01-30 09:30:00,2.83312,0.41716000000000003,2.8636674737,0.09312000000000001,0.027160000000000004,0.097,2.74,0.39,2.7676163029,2.8631200000000003,0.41716000000000003,2.8933507565000003,0.09312000000000001,0.027160000000000004,0.097,2.77,0.39,2.7973201461
2021-01-30 10:00:00,2.8310400000000002,0.40822,2.8603200957,0.13104000000000002,0.038220000000000004,0.1365,2.7,0.37,2.7252339349,2.86104,0.40822,2.8900161678,0.13104000000000002,0.038220000000000004,0.1365,2.73,0.37,2.7549591649
2021-01-30 10:30:00,2.84208,0.39894,2.8699428304,0.20208,0.058940000000000006,0.21050000000000002,2.64,0.34,2.6618038996,2.87208,0.39894,2.8996545743,0.20208,0.058940000000000006,0.21050000000000002,2.67,0.34,2.6915608854
2021-01-30 11:00:00,2.78672,0.41946000000000006,2.8181119655,0.30672000000000005,0.08946000000000001,0.3195,2.48,0.33,2.5018593086000003,2.83672,0.41946000000000006,2.8675646549,0.30672000000000005,0.08946000000000001,0.3195,2.5300000000000002,0.33,2.5514309710000003
2021-01-30 11:30:00,2.80472,0.45346000000000003,2.8411406599999998,0.35472000000000004,0.10346000000000001,0.3695,2.45,0.35000000000000003,2.4748737342,2.84472,0.45346000000000003,2.8806349734000003,0.35472000000000004,0.10346000000000001,0.3695,2.49,0.35000000000000003,2.5144780771
2021-01-30 12:00:00,2.8756,0.4133,2.9051492647,0.2856,0.0833,0.2975,2.59,0.33,2.6109385286,2.9256,0.4233,2.9560646559,0.2856,0.0833,0.2975,2.64,0.34,2.6618038996
2021-01-30 12:30:00,2.84344,0.40892,2.8726932659,0.37344000000000005,0.10892,0.389,2.47,0.30000000000000004,2.4881519246,2.90344,0.41892,2.9335060593,0.37344000000000005,0.10892,0.389,2.5300000000000002,0.31,2.5489213404999997
2021-01-30 13:00:00,2.75064,0.40852000000000005,2.780810853,0.44064000000000003,0.12852000000000002,0.459,2.31,0.28,2.3269078194,2.8106400000000002,0.41852000000000006,2.8416291454,0.44064000000000003,0.12852000000000002,0.459,2.37,0.29,2.387676695
2021-01-30 13:30:00,2.8324800000000003,0.40614000000000006,2.8614493967,0.43248000000000003,0.12614,0.4505,2.4,0.28,2.4162781297,2.89248,0.41614,2.9222616327,0.43248000000000003,0.12614,0.4505,2.46,0.29,2.4770345173
2021-01-30 14:00:00,2.87624,0.7668200000000001,2.9767044612999998,0.36624,0.10682000000000001,0.3815,2.51,0.66,2.595322716,2.8262400000000003,-0.06318,2.8269460995999998,0.36624,0.10682000000000001,0.3815,2.46,-0.17,2.4658669875
2021-01-30 14:30:00,2.8621600000000003,0.49938000000000005,2.9053984666,0.27216,0.07938,0.28350000000000003,2.59,0.42,2.623833074,2.87216,0.17938,2.8777561137000003,0.27216,0.07938,0.28350000000000003,2.6,0.1,2.6019223663
2021-01-30 15:00:00,2.8084,0.3537,2.8305854960000003,0.2184,0.0637,0.2275,2.59,0.29,2.6061849512,2.8484,0.3537,2.8702763369,0.2184,0.0637,0.2275,2.63,0.29,2.6459402866
2021-01-30 15:30:00,2.7812,0.3516,2.8033365834,0.2112,0.0616,0.22,2.5700000000000003,0.29,2.5863101129,2.8312,0.3516,2.8529486501,0.2112,0.0616,0.22,2.62,0.29,2.6360007587
2021-01-30 16:00:00,2.89192,0.37306000000000006,2.9158832367,0.18192000000000003,0.05306,0.1895,2.71,0.32,2.7288275871,2.93192,0.37306000000000006,2.9555589404,0.18192000000000003,0.05306,0.1895,2.75,0.32,2.7685555801
2021-01-30 16:30:00,2.90648,0.38814000000000004,2.9322821573,0.09648000000000001,0.028140000000000002,0.1005,2.81,0.36,2.8329666428999998,2.93648,0.37814000000000003,2.9607270475,0.09648000000000001,0.028140000000000002,0.1005,2.84,0.35000000000000003,2.8614856281
2021-01-30 17:00:00,3.00664,0.37652,3.0301239909,0.05664,0.01652,0.059000000000000004,2.95,0.36,2.9718849237000002,3.0366400000000002,0.35652,3.0574971791,0.05664,0.01652,0.059000000000000004,2.98,0.34,2.9993332592
2021-01-30 17:30:00,3.2752,0.42610000000000003,3.3028012732,0.055200000000000006,0.0161,0.0575,3.22,0.41000000000000003,3.2459975354,3.2952,0.3861,3.3177426437,0.055200000000000006,0.0161,0.0575,3.24,0.37,3.2610581105
2021-01-30 18:00:00,3.29616,0.37638000000000005,3.3175793359,0.05616,0.016380000000000002,0.0585,3.24,0.36,3.2599386497,3.32616,0.36638000000000004,3.3462777305999998,0.05616,0.016380000000000002,0.0585,3.27,0.35000000000000003,3.2886775458
2021-01-30 18:30:00,3.2452,0.30610000000000004,3.2596043088,0.055200000000000006,0.0161,0.0575,3.19,0.29,3.203154695,3.2752,0.29610000000000003,3.2885574725,0.055200000000000006,0.0161,0.0575,3.22,0.28,3.2321509865999998
2021-01-30 19:00:00,3.07616,0.34638,3.0956000145,0.05616,0.016380000000000002,0.0585,3.02,0.33,3.0379763001,3.09616,0.27638,3.1084711113,0.05616,0.016380000000000002,0.0585,3.04,0.26,3.051098163
2021-01-30 19:30:00,3.03136,0.6249800000000001,3.0951160641,0.05136,0.014980000000000002,0.053500000000000006,2.98,0.61,3.0417922349,2.96136,-0.15502000000000002,2.9654146842999998,0.05136,0.014980000000000002,0.053500000000000006,2.91,-0.17,2.9149614063
2021-01-30 20:00:00,2.79088,0.21484000000000003,2.7991369027,0.05088,0.01484,0.053,2.74,0.2,2.7472895734,2.82088,0.20484000000000002,2.8283075151,0.05088,0.01484,0.053,2.77,0.19,2.7765085989
2021-01-30 20:30:00,2.7404,0.2447,2.7513033729,0.0504,0.014700000000000001,0.052500000000000005,2.69,0.23,2.6998148085,2.7704,0.23470000000000002,2.7803237671,0.0504,0.014700000000000001,0.052500000000000005,2.7199999999999998,0.22,2.7288825552000002
2021-01-30 21:00:00,2.68704,0.24372000000000002,2.6980703104,0.047040000000000005,0.013720000000000001,0.049,2.64,0.23,2.65,2.71704,0.23372,2.7270737797,0.047040000000000005,0.013720000000000001,0.049,2.67,0.22,2.6790483385
2021-01-30 21:30:00,2.5608,0.2019,2.5687468248,0.0408,0.0119,0.0425,2.52,0.19,2.5271525478,2.5907999999999998,0.19190000000000002,2.5978972747,0.0408,0.0119,0.0425,2.55,0.18,2.5563450470999998
2021-01-30 22:00:00,2.45248,0.18364000000000003,2.4593458073,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.44,0.18,2.4466303358,2.47248,0.18364000000000003,2.4792904227,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.46,0.18,2.4665765749
2021-01-30 22:30:00,2.33056,0.19308000000000003,2.3385443763,0.010560000000000002,0.0030800000000000003,0.011,2.32,0.19,2.3277671705,2.36056,0.18308000000000002,2.3676490027,0.010560000000000002,0.0030800000000000003,0.011,2.35,0.18,2.3568835355
2021-01-30 23:00:00,2.23056,0.17308,2.2372649821,0.010560000000000002,0.0030800000000000003,0.011,2.22,0.17,2.2264994947,2.25056,0.16308,2.2564608129,0.010560000000000002,0.0030800000000000003,0.011,2.24,0.16,2.2457070156
2021-01-30 23:30:00,2.1205600000000002,0.15308000000000002,2.1260781265,0.010560000000000002,0.0030800000000000003,0.011,2.11,0.15,2.1153250341,2.15056,0.14308,2.1553144086,0.010560000000000002,0.0030800000000000003,0.011,2.14,0.14,2.1445745499
2021-01-31 00:00:00,2.0396,0.15280000000000002,2.0453156236,0.009600000000000001,0.0028,0.01,2.03,0.15,2.0355343279,2.0596,0.1428,2.0645445018,0.009600000000000001,0.0028,0.01,2.05,0.14,2.0547749268
2021-01-31 00:30:00,2.21624,0.17182,2.2228904269,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.21,0.17,2.2165288178,2.2462400000000002,0.15182,2.2513647972,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.24,0.15,2.2450167037
2021-01-31 01:00:00,2.53528,0.17154000000000003,2.5410766714,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.5300000000000002,0.17,2.5357050302,2.5552799999999998,0.15154,2.5597695697000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.55,0.15,2.5544079549000003
2021-01-31 01:30:00,2.61336,0.17098000000000002,2.6189472408,0.00336,0.0009800000000000002,0.0035,2.61,0.17,2.6155305389,2.64336,0.15098,2.6476682288,0.00336,0.0009800000000000002,0.0035,2.64,0.15,2.6442579299
2021-01-31 02:00:00,2.59624,0.17182,2.6019193396,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.59,0.17,2.5955731544000002,2.62624,0.15182,2.6306246121,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.62,0.15,2.6242903803
2021-01-31 02:30:00,2.5957600000000003,0.19168000000000002,2.6028275394,0.00576,0.00168,0.006,2.59,0.19,2.596959761,2.62576,0.18168,2.6320378417,0.00576,0.00168,0.006,2.62,0.18,2.6261759271000003
2021-01-31 03:00:00,2.5548,0.1714,2.5605431065,0.0048000000000000004,0.0014,0.005,2.55,0.17,2.5556603843,2.5848,0.1714,2.5904765971,0.0048000000000000004,0.0014,0.005,2.58,0.17,2.5855947092
2021-01-31 03:30:00,2.5524,0.20070000000000002,2.5602785493,0.0024000000000000002,0.0007,0.0025,2.55,0.2,2.5578311125,2.5824,0.1907,2.5894316461,0.0024000000000000002,0.0007,0.0025,2.58,0.19,2.5869866641
2021-01-31 04:00:00,2.45384,0.18112,2.4605152306,0.0038400000000000005,0.0011200000000000001,0.004,2.45,0.18,2.4566033461,2.47384,0.17112000000000002,2.4797512779,0.0038400000000000005,0.0011200000000000001,0.004,2.47,0.17,2.4758432907
2021-01-31 04:30:00,2.4148,0.1814,2.4216038074,0.0048000000000000004,0.0014,0.005,2.41,0.18,2.4167126432,2.4448,0.1714,2.4508008895,0.0048000000000000004,0.0014,0.005,2.44,0.17,2.4459149617
2021-01-31 05:00:00,2.31432,0.14126000000000002,2.3186270614,0.00432,0.00126,0.0045000000000000005,2.31,0.14,2.3142385357,2.33432,0.14126000000000002,2.338590227,0.00432,0.00126,0.0045000000000000005,2.33,0.14,2.3342022192
2021-01-31 05:30:00,2.31528,0.14154,2.3196023474,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.31,0.14,2.3142385357,2.33528,0.14154,2.3395653977,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.33,0.14,2.3342022192
2021-01-31 06:00:00,2.35528,0.16154000000000002,2.3608132179,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.35,0.16,2.3554405108,2.38528,0.15154,2.3900889209000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.38,0.15,2.384722206
2021-01-31 06:30:00,2.46528,0.23154000000000002,2.4761292878,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.46,0.23,2.4707286375,2.48528,0.22154000000000001,2.4951345956,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.48,0.22,2.4897389421
2021-01-31 07:00:00,2.56432,0.29126,2.5808079065,0.00432,0.00126,0.0045000000000000005,2.56,0.29,2.5763734201,2.58432,0.28126,2.599580168,0.00432,0.00126,0.0045000000000000005,2.58,0.28,2.5951493213
2021-01-31 07:30:00,2.6524,0.3007,2.669390614,0.0024000000000000002,0.0007,0.0025,2.65,0.30000000000000004,2.6669270706,2.6824,0.3007,2.6992017802,0.0024000000000000002,0.0007,0.0025,2.68,0.30000000000000004,2.6967387712
2021-01-31 08:00:00,2.6148,0.3014,2.6321134094,0.0048000000000000004,0.0014,0.005,2.61,0.30000000000000004,2.6271848051,2.6348000000000003,0.3014,2.6519828431,0.0048000000000000004,0.0014,0.005,2.63,0.30000000000000004,2.6470549673
2021-01-31 08:30:00,2.7252,0.36610000000000004,2.7496807542,0.055200000000000006,0.0161,0.0575,2.67,0.35000000000000003,2.6928423645,2.7652,0.36610000000000004,2.7893297134,0.055200000000000006,0.0161,0.0575,2.71,0.35000000000000003,2.7325080055
2021-01-31 09:00:00,2.76664,0.37152,2.791473446,0.17664000000000002,0.05152,0.184,2.59,0.32,2.6096934686,2.81664,0.37152,2.8410364306,0.17664000000000002,0.05152,0.184,2.64,0.32,2.6593232222000003
2021-01-31 09:30:00,2.83408,0.41744000000000003,2.864658025,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.5,0.32,2.5203967942,2.89408,0.41744000000000003,2.9240306428,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.56,0.32,2.5799224795
2021-01-31 10:00:00,2.7648800000000002,0.36184000000000005,2.7884564906,0.31488000000000005,0.09184,0.328,2.45,0.27,2.4648326515,2.8248800000000003,0.37184,2.84924762,0.31488000000000005,0.09184,0.328,2.51,0.28,2.5255692428
2021-01-31 10:30:00,2.87248,0.7011400000000001,2.9568122446,0.31248000000000004,0.09114000000000001,0.3255,2.56,0.61,2.631672472,2.85248,0.01114,2.8525017528000003,0.31248000000000004,0.09114000000000001,0.3255,2.54,-0.08,2.5412595302
2021-01-31 11:00:00,2.8888,0.6259,2.9558275068,0.32880000000000004,0.0959,0.3425,2.56,0.53,2.6142876659,2.8888,0.07590000000000001,2.8897969219,0.32880000000000004,0.0959,0.3425,2.56,-0.02,2.5600781238
2021-01-31 11:30:00,2.8984,0.37870000000000004,2.9230354514,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.56,0.28,2.5752669765,2.9584,0.38870000000000005,2.9838261092,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.62,0.29,2.6360007587
2021-01-31 12:00:00,2.88784,0.39062,2.914138612,0.44784,0.13062,0.4665,2.44,0.26,2.4538133588,2.96784,0.40062000000000003,2.9947571938,0.44784,0.13062,0.4665,2.52,0.27,2.5344230113
2021-01-31 12:30:00,2.8914400000000002,0.36542,2.9144394058,0.36144000000000004,0.10542000000000001,0.3765,2.5300000000000002,0.26,2.5433245959,2.95144,0.37542000000000003,2.9752207061,0.36144000000000004,0.10542000000000001,0.3765,2.59,0.27,2.60403533
2021-01-31 13:00:00,2.8336,0.3573,2.8560378586,0.3336,0.09730000000000001,0.34750000000000003,2.5,0.26,2.5134836383,2.9036,0.3673,2.9267391838,0.3336,0.09730000000000001,0.34750000000000003,2.5700000000000003,0.27,2.5841439588
2021-01-31 13:30:00,2.9488000000000003,0.3084,2.9648831343,0.26880000000000004,0.0784,0.28,2.68,0.23,2.689851297,3.0088,0.3184,3.0256001058,0.26880000000000004,0.0784,0.28,2.74,0.24,2.7504908652999998
2021-01-31 14:00:00,2.93696,0.31078,2.9533571152,0.27696000000000004,0.08078,0.28850000000000003,2.66,0.23,2.6699250925999998,2.99696,0.32078,3.0140784744,0.27696000000000004,0.08078,0.28850000000000003,2.7199999999999998,0.24,2.7305677065
2021-01-31 14:30:00,2.8857600000000003,0.30168,2.901486102,0.24576000000000003,0.07168000000000001,0.256,2.64,0.23,2.65,2.94576,0.31168,2.9622029640000003,0.24576000000000003,0.07168000000000001,0.256,2.7,0.24,2.7106456795
2021-01-31 15:00:00,2.8932,0.6326,2.9615517892,0.2832,0.0826,0.295,2.61,0.55,2.6673207531000003,2.8732,-0.0674,2.8739904314,0.2832,0.0826,0.295,2.59,-0.15,2.5943399931
2021-01-31 15:30:00,2.90408,0.44244000000000006,2.9375897944,0.21408000000000002,0.06244,0.223,2.69,0.38,2.7167075662,2.92408,0.18244000000000002,2.9297658951,0.21408000000000002,0.06244,0.223,2.71,0.12,2.7126555254999998
2021-01-31 16:00:00,2.96376,0.32318,2.9813283365,0.11376000000000001,0.03318,0.11850000000000001,2.85,0.29,2.8647163908,3.00376,0.32318,3.0210957366,0.11376000000000001,0.03318,0.11850000000000001,2.89,0.29,2.9045137287
2021-01-31 16:30:00,3.05752,0.28386,3.0706685021,0.04752000000000001,0.01386,0.0495,3.01,0.27,3.0220853727,3.09752,0.28386,3.1104994213,0.04752000000000001,0.01386,0.0495,3.05,0.27,3.0619274975
2021-01-31 17:00:00,3.17864,0.42252000000000006,3.2065987276,0.00864,0.00252,0.009000000000000001,3.17,0.42,3.1977023001,3.18864,0.21252000000000001,3.1957142864,0.00864,0.00252,0.009000000000000001,3.18,0.21,3.186926419
2021-01-31 17:30:00,3.41336,0.36098,3.4323946524,0.00336,0.0009800000000000002,0.0035,3.41,0.36,3.4289502767,3.44336,0.35098,3.4612013882,0.00336,0.0009800000000000002,0.0035,3.44,0.35000000000000003,3.4577593901
2021-01-31 18:00:00,3.43352,0.44686000000000003,3.4624764909,0.023520000000000003,0.006860000000000001,0.0245,3.41,0.44,3.4382699138,3.44352,0.37686000000000003,3.4640804624,0.023520000000000003,0.006860000000000001,0.0245,3.42,0.37,3.4399563951
2021-01-31 18:30:00,3.2584,0.3312,3.2751891548,0.038400000000000004,0.0112,0.04,3.22,0.32,3.2358615545,3.2984,0.32120000000000004,3.314002414,0.038400000000000004,0.0112,0.04,3.26,0.31,3.2747060937
2021-01-31 19:00:00,3.09648,0.33064000000000004,3.1140827221,0.036480000000000005,0.01064,0.038,3.06,0.32,3.0766865294,3.13648,0.32064000000000004,3.1528267951,0.036480000000000005,0.01064,0.038,3.1,0.31,3.1154614425
2021-01-31 19:30:00,2.96408,0.27994,2.9772699995,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.93,0.27,2.942413975,2.9940800000000003,0.26994,3.0062239853,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.96,0.26,2.9713969779
2021-01-31 20:00:00,2.8636,0.25980000000000003,2.8753610208,0.033600000000000005,0.0098,0.035,2.83,0.25,2.8410209433,2.8936,0.24980000000000002,2.9043624085,0.033600000000000005,0.0098,0.035,2.86,0.24,2.8700522643
2021-01-31 20:30:00,2.82456,0.24008000000000002,2.8347447151000003,0.03456,0.01008,0.036000000000000004,2.79,0.23,2.7994642345000003,2.85456,0.24008000000000002,2.8646380574,0.03456,0.01008,0.036000000000000004,2.8200000000000003,0.23,2.8293638861
2021-01-31 21:00:00,2.7359999999999998,0.24050000000000002,2.7465498812,0.036000000000000004,0.0105,0.0375,2.7,0.23,2.7097785887,2.766,0.24050000000000002,2.7764358898,0.036000000000000004,0.0105,0.0375,2.73,0.23,2.7396715132000002
2021-01-31 21:30:00,2.65888,0.49134000000000005,2.7038967898,0.038880000000000005,0.011340000000000001,0.0405,2.62,0.48,2.6636065776,2.61888,-0.12866000000000002,2.6220384913,0.038880000000000005,0.011340000000000001,0.0405,2.58,-0.14,2.5837956576
2021-01-31 22:00:00,2.43552,0.21036000000000002,2.4445876953,0.03552,0.010360000000000001,0.037,2.4,0.2,2.4083189158,2.45552,0.15036000000000002,2.4601192248,0.03552,0.010360000000000001,0.037,2.42,0.14,2.4240462042
2021-01-31 22:30:00,2.26408,0.16994,2.2704488213,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.23,0.16,2.2357325421,2.29408,0.14994000000000002,2.2989747824,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.26,0.14,2.2643321311
2021-01-31 23:00:00,2.2036,0.4298,2.2451238273,0.033600000000000005,0.0098,0.035,2.17,0.42,2.2102714765,2.1636,-0.1502,2.1688072759,0.033600000000000005,0.0098,0.035,2.13,-0.16,2.1360009363
2021-01-31 23:30:00,2.09696,0.41078000000000003,2.1368157267,0.03696,0.010780000000000001,0.0385,2.06,0.4,2.0984756372,2.05696,-0.17922000000000002,2.0647528302,0.03696,0.010780000000000001,0.0385,2.02,-0.19,2.0289159667
2021-02-01 00:00:00,1.99456,0.15008000000000002,2.0001983902,0.03456,0.01008,0.036000000000000004,1.96,0.14,1.9649936387,2.01456,0.15008000000000002,2.0201425692,0.03456,0.01008,0.036000000000000004,1.98,0.14,1.9849433241
2021-02-01 00:30:00,2.17552,0.18036000000000002,2.1829835089,0.03552,0.010360000000000001,0.037,2.14,0.17,2.1467417171,2.20552,0.17036,2.212089736,0.03552,0.010360000000000001,0.037,2.17,0.16,2.1758906223
2021-02-01 01:00:00,2.4540800000000003,0.17994000000000002,2.4606680089,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.42,0.17,2.425963726,2.47408,0.16994,2.4799095649,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.44,0.16,2.4452402745
2021-02-01 01:30:00,2.60312,0.17966000000000001,2.6093124478,0.033120000000000004,0.00966,0.0345,2.5700000000000003,0.17,2.5756164311000003,2.62312,0.16966,2.6286009681999998,0.033120000000000004,0.00966,0.0345,2.59,0.16,2.5949373788
2021-02-01 02:00:00,2.5736,0.1598,2.5785563791,0.033600000000000005,0.0098,0.035,2.54,0.15,2.5444252789,2.5936,0.1598,2.5985182316,0.033600000000000005,0.0098,0.035,2.56,0.15,2.5643907659
2021-02-01 02:30:00,2.5064,0.1477,2.5107481455,0.0264,0.0077,0.0275,2.48,0.14,2.4839484697,2.5364,0.1477,2.540696804,0.0264,0.0077,0.0275,2.51,0.14,2.5139013505
2021-02-01 03:00:00,2.46688,0.14784,2.4713060515,0.02688,0.007840000000000001,0.028,2.44,0.14,2.4440130933,2.48688,0.14784,2.4912705192,0.02688,0.007840000000000001,0.028,2.46,0.14,2.4639805194
2021-02-01 03:30:00,2.44688,0.14784,2.451342163,0.02688,0.007840000000000001,0.028,2.42,0.14,2.4240462042,2.47688,0.14784,2.4812882138,0.02688,0.007840000000000001,0.028,2.45,0.14,2.45399674
2021-02-01 04:00:00,2.35736,0.14798,2.3620000529,0.027360000000000002,0.007980000000000001,0.0285,2.33,0.14,2.3342022192,2.38736,0.14798,2.3919418576,0.027360000000000002,0.007980000000000001,0.0285,2.36,0.14,2.3641488955
2021-02-01 04:30:00,2.35784,0.14812,2.3624878836,0.027840000000000004,0.00812,0.029,2.33,0.14,2.3342022192,2.38784,0.14812,2.3924296019,0.027840000000000004,0.00812,0.029,2.36,0.14,2.3641488955
2021-02-01 05:00:00,2.32736,0.14798,2.3320597441,0.027360000000000002,0.007980000000000001,0.0285,2.3,0.14,2.3042569301,2.34736,0.14798,2.352019781,0.027360000000000002,0.007980000000000001,0.0285,2.32,0.14,2.3242202994
2021-02-01 05:30:00,2.35688,0.16784000000000002,2.3628486198,0.02688,0.007840000000000001,0.028,2.33,0.16,2.3354871012,2.38688,0.16784000000000002,2.3927737879,0.02688,0.007840000000000001,0.028,2.36,0.16,2.3654175107
2021-02-01 06:00:00,2.4478400000000002,0.22812000000000002,2.458446542,0.027840000000000004,0.00812,0.029,2.42,0.22,2.4299794238,2.46784,0.13812000000000002,2.4717021261,0.027840000000000004,0.00812,0.029,2.44,0.13,2.4434606606
2021-02-01 06:30:00,2.5964,0.2977,2.6134112286,0.0264,0.0077,0.0275,2.5700000000000003,0.29,2.5863101129,2.6264000000000003,0.2677,2.6400076231,0.0264,0.0077,0.0275,2.6,0.26,2.6129676615
2021-02-01 07:00:00,2.95688,0.43784000000000006,2.9891208072,0.02688,0.007840000000000001,0.028,2.93,0.43,2.9613848112000003,2.98688,0.43784000000000006,3.018800424,0.02688,0.007840000000000001,0.028,2.96,0.43,2.9910700426
2021-02-01 07:30:00,3.40832,0.84826,3.5122913105,0.02832,0.00826,0.029500000000000002,3.38,0.84,3.4828149535,3.38832,0.47826,3.4219066396,0.02832,0.00826,0.029500000000000002,3.36,0.47000000000000003,3.3927127789
2021-02-01 08:00:00,3.55832,1.14826,3.7390028417,0.02832,0.00826,0.029500000000000002,3.5300000000000002,1.1400000000000001,3.7095147931,3.46832,0.24826,3.4771937895000002,0.02832,0.00826,0.029500000000000002,3.44,0.24,3.44836193
2021-02-01 08:30:00,3.70568,0.8662400000000001,3.8055795879,0.05568000000000001,0.01624,0.058,3.65,0.85,3.7476659403,3.72568,0.76624,3.803658134,0.05568000000000001,0.01624,0.058,3.67,0.75,3.7458510381
2021-02-01 09:00:00,3.7824,0.8657,3.8802044083,0.12240000000000001,0.0357,0.1275,3.66,0.8300000000000001,3.752932187,3.8324,0.8757,3.9311754285,0.12240000000000001,0.0357,0.1275,3.71,0.84,3.8039058874
2021-02-01 09:30:00,3.73512,0.91066,3.8445315774,0.34512000000000004,0.10066000000000001,0.35950000000000004,3.39,0.81,3.4854268031,3.78512,0.92066,3.8954779232,0.34512000000000004,0.10066000000000001,0.35950000000000004,3.44,0.8200000000000001,3.5363823323
2021-02-01 10:00:00,3.75352,1.16186,3.9292277931,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.89,0.91,3.0298844862,3.84352,1.18186,4.0211241028,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.98,0.93,3.1217463062
2021-02-01 10:30:00,3.5828800000000003,1.27834,3.804100715,1.26288,0.36834000000000006,1.3155000000000001,2.32,0.91,2.4920874784000002,3.65288,1.23834,3.8570737937,1.26288,0.36834000000000006,1.3155000000000001,2.39,0.87,2.5434228905
2021-02-01 11:00:00,3.50784,1.39562,3.7752743808,1.52784,0.44562,1.5915,1.98,0.9500000000000001,2.1961101976,3.63784,1.27562,3.8550079442,1.52784,0.44562,1.5915,2.11,0.8300000000000001,2.2673773396
2021-02-01 11:30:00,3.49232,1.40526,3.7644461279,1.73232,0.50526,1.8045,1.76,0.9,1.9767650341,3.75232,1.49526,4.0392707077,1.73232,0.50526,1.8045,2.02,0.99,2.2495555117
2021-02-01 12:00:00,3.458,1.369,3.7191296025,1.608,0.46900000000000003,1.675,1.85,0.9,2.0573040611,3.7279999999999998,1.449,3.9996981136,1.608,0.46900000000000003,1.675,2.12,0.98,2.3355513268
2021-02-01 12:30:00,3.39072,1.43396,3.6814702769,1.83072,0.53396,1.907,1.56,0.9,1.8009997224,3.63072,1.51396,3.9337262996,1.83072,0.53396,1.907,1.8,0.98,2.0494877409
2021-02-01 13:00:00,3.30824,1.41032,3.5963112212,1.81824,0.53032,1.8940000000000001,1.49,0.88,1.730462366,3.53824,1.49032,3.8392962897,1.81824,0.53032,1.8940000000000001,1.72,0.96,1.9697715604
2021-02-01 13:30:00,3.30848,1.28914,3.5507635587,1.6084800000000001,0.46914000000000006,1.6755,1.7000000000000002,0.8200000000000001,1.887432118,3.59848,1.37914,3.853710608,1.6084800000000001,0.46914000000000006,1.6755,1.99,0.91,2.1881956037
2021-02-01 14:00:00,3.3248,1.2289,3.5446424714,1.5048,0.4389,1.5675,1.82,0.79,1.984061491,3.5648,1.2989,3.794066453,1.5048,0.4389,1.5675,2.06,0.86,2.2323082224
2021-02-01 14:30:00,3.32912,1.17766,3.5312778210999998,1.32912,0.38766,1.3845,2.0,0.79,2.1503720608,3.48912,1.22766,3.6987981088,1.32912,0.38766,1.3845,2.16,0.84,2.3175849499
2021-02-01 15:00:00,3.43064,1.05852,3.5902305497,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.51,0.79,2.6313874667,3.55064,1.10852,3.7196587209,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.63,0.84,2.7608875385
2021-02-01 15:30:00,3.49392,0.93156,3.6159758019,0.5539200000000001,0.16156,0.577,2.94,0.77,3.0391610685,3.6139200000000002,0.9615600000000001,3.7396544493,0.5539200000000001,0.16156,0.577,3.06,0.8,3.1628468189
2021-02-01 16:00:00,3.44552,0.7878600000000001,3.5344492428,0.33552000000000004,0.09786,0.34950000000000003,3.11,0.6900000000000001,3.1856239577,3.52552,0.79786,3.6146745151,0.33552000000000004,0.09786,0.34950000000000003,3.19,0.7000000000000001,3.2658995698
2021-02-01 16:30:00,3.2848800000000002,0.48934000000000005,3.3211278581,0.13488,0.03934,0.1405,3.15,0.45,3.1819805153,3.31488,0.48934000000000005,3.350803344,0.13488,0.03934,0.1405,3.18,0.45,3.2116818024000002
2021-02-01 17:00:00,3.58984,0.54162,3.6304687645,0.03984,0.01162,0.0415,3.55,0.53,3.5893453442,3.23984,0.43162000000000006,3.2684643259,0.03984,0.01162,0.0415,3.2,0.42,3.2274448098
2021-02-01 17:30:00,3.6716800000000003,0.50924,3.7068260547,0.03168,0.00924,0.033,3.64,0.5,3.6741801807,3.32168,0.39924000000000004,3.3455867348,0.03168,0.00924,0.033,3.29,0.39,3.3130348625
2021-02-01 18:00:00,3.66216,0.46938,3.692117746,0.03216,0.009380000000000001,0.0335,3.63,0.46,3.6590299261,3.30216,0.35938000000000003,3.3216584186,0.03216,0.009380000000000001,0.0335,3.27,0.35000000000000003,3.2886775458
2021-02-01 18:30:00,3.54408,0.43994000000000005,3.5712813177,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.51,0.43,3.536240942,3.19408,0.32994,3.2110757465,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.16,0.32,3.176161205
2021-02-01 19:00:00,3.2536,0.32980000000000004,3.2702723128,0.033600000000000005,0.0098,0.035,3.22,0.32,3.2358615545,3.2136,0.2998,3.2275540274,0.033600000000000005,0.0098,0.035,3.18,0.29,3.1931958913
2021-02-01 19:30:00,3.11264,0.39952000000000004,3.138175266,0.03264,0.00952,0.034,3.08,0.39,3.1045933711,3.12264,0.20952,3.1296611957,0.03264,0.00952,0.034,3.09,0.2,3.0964657272
2021-02-01 20:00:00,3.00312,0.52966,3.0494703557,0.033120000000000004,0.00966,0.0345,2.9699999999999998,0.52,3.01517827,2.97312,0.029660000000000002,2.9732679412,0.033120000000000004,0.00966,0.0345,2.94,0.02,2.9400680264
2021-02-01 20:30:00,2.91168,0.5492400000000001,2.9630296995,0.03168,0.00924,0.033,2.88,0.54,2.9301877073,2.87168,-0.10076,2.8734471633,0.03168,0.00924,0.033,2.84,-0.11,2.8421294833
2021-02-01 21:00:00,2.82264,0.59952,2.8856057943,0.03264,0.00952,0.034,2.79,0.59,2.8517012466000002,2.75264,-0.24048000000000003,2.7631246081,0.03264,0.00952,0.034,2.7199999999999998,-0.25,2.7314648085
2021-02-01 21:30:00,2.7036,0.4898,2.7476093245,0.033600000000000005,0.0098,0.035,2.67,0.48,2.7128029785,2.6636,-0.08020000000000001,2.6648071225,0.033600000000000005,0.0098,0.035,2.63,-0.09,2.6315394734
2021-02-01 22:00:00,2.50408,0.19994,2.5120494919,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.47,0.19,2.477296914,2.52408,0.18994000000000003,2.5312165158,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.49,0.18,2.4964975466
2021-02-01 22:30:00,2.32264,0.34952000000000005,2.3487913488,0.03264,0.00952,0.034,2.29,0.34,2.3151025895,2.3026400000000002,-0.030480000000000004,2.3028417227,0.03264,0.00952,0.034,2.27,-0.04,2.2703523956
2021-02-01 23:00:00,2.24456,0.59008,2.3208283004,0.03456,0.01008,0.036000000000000004,2.21,0.58,2.2848413512,2.16456,-0.31992000000000004,2.1880742218,0.03456,0.01008,0.036000000000000004,2.13,-0.33,2.1554117936
2021-02-01 23:30:00,2.11792,0.5410600000000001,2.1859393976,0.03792,0.01106,0.0395,2.08,0.53,2.1464622056,2.03792,-0.35894000000000004,2.0692887305,0.03792,0.01106,0.0395,2.0,-0.37,2.0339370688
2021-02-02 00:00:00,2.02984,0.32162,2.0551617576,0.03984,0.01162,0.0415,1.99,0.31,2.014000993,2.00984,-0.01838,2.0099240409,0.03984,0.01162,0.0415,1.97,-0.03,1.9702284132
2021-02-02 00:30:00,2.1308,0.1819,2.1385500345,0.0408,0.0119,0.0425,2.09,0.17,2.0969024775,2.1608,0.1819,2.1684428169,0.0408,0.0119,0.0425,2.12,0.17,2.1268051157
2021-02-02 01:00:00,2.47696,0.21078000000000002,2.4859121163,0.03696,0.010780000000000001,0.0385,2.44,0.2,2.4481829997,2.49696,0.20078000000000001,2.5050193312999998,0.03696,0.010780000000000001,0.0385,2.46,0.19,2.4673264883
2021-02-02 01:30:00,2.6184000000000003,0.23120000000000002,2.6285874533999998,0.038400000000000004,0.0112,0.04,2.58,0.22,2.589362856,2.6484,0.2212,2.657621493,0.038400000000000004,0.0112,0.04,2.61,0.21,2.6184346469
2021-02-02 02:00:00,2.61888,0.26134,2.6318873551,0.038880000000000005,0.011340000000000001,0.0405,2.58,0.25,2.5920841036,2.64888,0.25134,2.6607775273,0.038880000000000005,0.011340000000000001,0.0405,2.61,0.24,2.6210112552
2021-02-02 02:30:00,2.65264,0.5195200000000001,2.7030353309,0.03264,0.00952,0.034,2.62,0.51,2.6691759028,2.60264,-0.07048,2.6035941312,0.03264,0.00952,0.034,2.5700000000000003,-0.08,2.5712448347
2021-02-02 03:00:00,2.58216,0.6493800000000001,2.6625635485,0.03216,0.009380000000000001,0.0335,2.55,0.64,2.6290872941,2.50216,-0.26062,2.5156962158000002,0.03216,0.009380000000000001,0.0335,2.47,-0.27,2.4847132631
2021-02-02 03:30:00,2.51264,0.34952000000000005,2.5368334593,0.03264,0.00952,0.034,2.48,0.34,2.5031979546,2.50264,0.02952,2.5028140962,0.03264,0.00952,0.034,2.47,0.02,2.4700809703
2021-02-02 04:00:00,2.45216,0.20938,2.4610828206,0.03216,0.009380000000000001,0.0335,2.42,0.2,2.4282503989,2.48216,0.19938000000000003,2.4901547442,0.03216,0.009380000000000001,0.0335,2.45,0.19,2.457356303
2021-02-02 04:30:00,2.41696,0.21078000000000002,2.4261335186,0.03696,0.010780000000000001,0.0385,2.38,0.2,2.3883885781,2.44696,0.20078000000000001,2.4551834656000002,0.03696,0.010780000000000001,0.0385,2.41,0.19,2.4174780247
2021-02-02 05:00:00,2.3884,0.20120000000000002,2.3968596121,0.038400000000000004,0.0112,0.04,2.35,0.19,2.3576683397,2.4084,0.1912,2.4159776489,0.038400000000000004,0.0112,0.04,2.37,0.18,2.3768256141
2021-02-02 05:30:00,2.42744,0.21092000000000002,2.4365861774,0.03744,0.010920000000000001,0.039,2.39,0.2,2.3983536020000003,2.4474400000000003,0.19092,2.4548753533,0.03744,0.010920000000000001,0.039,2.41,0.18,2.4167126432
2021-02-02 06:00:00,2.52312,0.32966,2.5445648449,0.033120000000000004,0.00966,0.0345,2.49,0.32,2.5104780421,2.5331200000000003,0.21966000000000002,2.5426260932,0.033120000000000004,0.00966,0.0345,2.5,0.21,2.5088044962
2021-02-02 06:30:00,2.71312,0.48966000000000004,2.7569524932,0.033120000000000004,0.00966,0.0345,2.68,0.48,2.722645772,2.71312,0.37966000000000005,2.739555046,0.033120000000000004,0.00966,0.0345,2.68,0.37,2.7054204849
2021-02-02 07:00:00,2.96264,0.69952,3.044103152,0.03264,0.00952,0.034,2.93,0.6900000000000001,3.0101494979,2.91264,0.41952000000000006,2.942697538,0.03264,0.00952,0.034,2.88,0.41000000000000003,2.9090376416
2021-02-02 07:30:00,3.46024,0.6788200000000001,3.5261958893000003,0.030240000000000003,0.008820000000000001,0.0315,3.43,0.67,3.4948247452,3.49024,0.6788200000000001,3.5556394432,0.030240000000000003,0.008820000000000001,0.0315,3.46,0.67,3.5242729747
2021-02-02 08:00:00,3.6788,0.8084,3.7665740402,0.028800000000000003,0.008400000000000001,0.03,3.65,0.8,3.7366428783,3.7188,0.7984,3.8035399301,0.028800000000000003,0.008400000000000001,0.03,3.69,0.79,3.7736189527
2021-02-02 08:30:00,3.94792,0.9510600000000001,4.0608604322,0.03792,0.01106,0.0395,3.91,0.9400000000000001,4.021405227,3.97792,0.86106,4.0700456816,0.03792,0.01106,0.0395,3.94,0.85,4.0306451097
2021-02-02 09:00:00,4.04912,0.99016,4.1684277132,0.06912,0.02016,0.07200000000000001,3.98,0.97,4.0964985048,4.09912,0.98016,4.2146765475,0.06912,0.02016,0.07200000000000001,4.03,0.96,4.1427647773
2021-02-02 09:30:00,4.02904,0.9447200000000001,4.138315986,0.11904,0.03472,0.124,3.91,0.91,4.0144987234,4.08904,0.9547200000000001,4.199016361,0.11904,0.03472,0.124,3.9699999999999998,0.92,4.0752055163
2021-02-02 10:00:00,3.97992,0.89956,4.0803151104,0.16992000000000002,0.04956000000000001,0.177,3.81,0.85,3.9036649446,4.04992,0.90956,4.1508012961,0.16992000000000002,0.04956000000000001,0.177,3.88,0.86,3.9741665793000003
2021-02-02 10:30:00,3.94448,0.9171400000000001,4.0496997728,0.26448000000000005,0.07714,0.2755,3.68,0.84,3.7746523019,4.01448,0.9271400000000001,4.1201502703,0.26448000000000005,0.07714,0.2755,3.75,0.85,3.8451267859
2021-02-02 11:00:00,3.91872,0.9354600000000001,4.0288276024,0.25872,0.07546,0.2695,3.66,0.86,3.7596808375,3.98872,0.9454600000000001,4.0992416189,0.25872,0.07546,0.2695,3.73,0.87,3.8301174917000003
2021-02-02 11:30:00,3.8972800000000003,0.94254,4.009635027,0.31728,0.09254000000000001,0.3305,3.58,0.85,3.6795244258,3.97728,0.9625400000000001,4.0920947509,0.31728,0.09254000000000001,0.3305,3.66,0.87,3.7619808612
2021-02-02 12:00:00,3.89928,0.9110400000000001,4.0042949941,0.20928000000000002,0.061040000000000004,0.218,3.69,0.85,3.7866343895,3.96928,0.9310400000000001,4.077011062,0.20928000000000002,0.061040000000000004,0.218,3.76,0.87,3.8593393217000003
2021-02-02 12:30:00,3.8994400000000002,0.9169200000000001,4.0057926307,0.22944,0.06692000000000001,0.23900000000000002,3.67,0.85,3.7671474619,3.96944,0.9369200000000001,4.0785135773,0.22944,0.06692000000000001,0.23900000000000002,3.74,0.87,3.8398567681999998
2021-02-02 13:00:00,3.9256,0.9333,4.0350197335,0.2856,0.0833,0.2975,3.64,0.85,3.7379272331,4.0056,0.9533,4.1174764419,0.2856,0.0833,0.2975,3.7199999999999998,0.87,3.8203795623
2021-02-02 13:30:00,3.90192,0.9355600000000001,4.0125119564,0.36192,0.10556000000000001,0.377,3.54,0.8300000000000001,3.6360005501,4.00192,0.9555600000000001,4.1144208098,0.36192,0.10556000000000001,0.377,3.64,0.85,3.7379272331
2021-02-02 14:00:00,3.92552,1.07786,4.0708094343,0.57552,0.16786,0.5995,3.35,0.91,3.4713974131,4.02552,1.01786,4.1522102849,0.57552,0.16786,0.5995,3.45,0.85,3.5531676009
2021-02-02 14:30:00,3.92528,1.35904,4.1538912841,0.30528000000000005,0.08904000000000001,0.318,3.62,1.27,3.8363133343999998,3.89528,0.48904000000000003,3.9258586831,0.30528000000000005,0.08904000000000001,0.318,3.59,0.4,3.6122153867
2021-02-02 15:00:00,3.97152,1.06586,4.1120589308,0.19152000000000002,0.05586000000000001,0.1995,3.7800000000000002,1.01,3.912607826,3.99152,0.7358600000000001,4.0587832968,0.19152000000000002,0.05586000000000001,0.1995,3.8,0.68,3.8603626773
2021-02-02 15:30:00,3.80696,0.8832800000000001,3.908084953,0.21696000000000001,0.06328,0.226,3.59,0.8200000000000001,3.682458418,3.87696,0.9032800000000001,3.9807955989,0.21696000000000001,0.06328,0.226,3.66,0.84,3.7551564548
2021-02-02 16:00:00,3.67376,0.75568,3.7506752459,0.05376,0.015680000000000003,0.056,3.62,0.74,3.6948612964,3.71376,0.75568,3.7898635332,0.05376,0.015680000000000003,0.056,3.66,0.74,3.7340594532
2021-02-02 16:30:00,3.52312,0.79966,3.6127317434,0.033120000000000004,0.00966,0.0345,3.49,0.79,3.5782956837,3.48312,0.38966,3.5048480495,0.033120000000000004,0.00966,0.0345,3.45,0.38,3.4708644456
2021-02-02 17:00:00,3.53784,0.51812,3.5755783029,0.027840000000000004,0.00812,0.029,3.51,0.51,3.5468577643,3.57784,0.50812,3.6137411363,0.027840000000000004,0.00812,0.029,3.55,0.5,3.585038354
2021-02-02 17:30:00,3.48072,0.45896000000000003,3.5108483305,0.030720000000000004,0.008960000000000001,0.032,3.45,0.45,3.4792240514,3.51072,0.44896,3.5393106673,0.030720000000000004,0.008960000000000001,0.032,3.48,0.44,3.5077058029
2021-02-02 18:00:00,3.45072,0.45896000000000003,3.4811079845,0.030720000000000004,0.008960000000000001,0.032,3.42,0.45,3.4494782214,3.49072,0.44896,3.5194731424,0.030720000000000004,0.008960000000000001,0.032,3.46,0.44,3.4878646763
2021-02-02 18:30:00,3.35072,0.40896000000000005,3.3755848086,0.030720000000000004,0.008960000000000001,0.032,3.32,0.4,3.3440095694,3.38072,0.39896000000000004,3.4041793137000003,0.030720000000000004,0.008960000000000001,0.032,3.35,0.39,3.3726250903
2021-02-02 19:00:00,3.16216,0.48938000000000004,3.1998044706,0.03216,0.009380000000000001,0.0335,3.13,0.48,3.1665912272,3.14216,0.12938000000000002,3.1448225149,0.03216,0.009380000000000001,0.0335,3.11,0.12,3.1123142515
2021-02-02 19:30:00,2.98552,0.27036000000000004,2.9977365128,0.03552,0.010360000000000001,0.037,2.95,0.26,2.9614354627,3.01552,0.26036000000000004,3.0267388721,0.03552,0.010360000000000001,0.037,2.98,0.25,2.9904681908
2021-02-02 20:00:00,2.91936,0.32148000000000004,2.9370073544,0.039360000000000006,0.01148,0.041,2.88,0.31,2.8966359799,2.94936,0.31148000000000003,2.9657619931,0.039360000000000006,0.01148,0.041,2.91,0.30000000000000004,2.9254230463
2021-02-02 20:30:00,2.8532,0.2726,2.8661927709,0.0432,0.0126,0.045,2.81,0.26,2.8220028349,2.8832,0.2626,2.8951340211,0.0432,0.0126,0.045,2.84,0.25,2.8509822869
2021-02-02 21:00:00,2.71264,0.23952,2.723194007,0.03264,0.00952,0.034,2.68,0.23,2.689851297,2.74264,0.23952,2.7530790036,0.03264,0.00952,0.034,2.71,0.23,2.7197426349000002
2021-02-02 21:30:00,2.5836,0.2398,2.5947048002,0.033600000000000005,0.0098,0.035,2.55,0.23,2.5603515384,2.6036,0.2398,2.6146198576,0.033600000000000005,0.0098,0.035,2.5700000000000003,0.23,2.5802713036
2021-02-02 22:00:00,2.40552,0.20036,2.4138497468,0.03552,0.010360000000000001,0.037,2.37,0.19,2.3776038358,2.42552,0.19036000000000003,2.4329784627,0.03552,0.010360000000000001,0.037,2.39,0.18,2.396768658
2021-02-02 22:30:00,2.23456,0.20008,2.2434995877,0.03456,0.01008,0.036000000000000004,2.2,0.19,2.2081893035,2.25456,0.19008000000000003,2.2625585517,0.03456,0.01008,0.036000000000000004,2.22,0.18,2.2272853432
2021-02-02 23:00:00,2.11408,0.18994000000000003,2.1225954513,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.08,0.18,2.0877739341,2.13408,0.17994000000000002,2.1416525979,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.1,0.17,2.106869716
2021-02-02 23:30:00,2.01408,0.19994,2.0239798047,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.98,0.19,1.9890952717000001,2.03408,0.17994000000000002,2.0420234695,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.0,0.17,2.0072119968
2021-02-03 00:00:00,1.9855200000000002,0.20036,1.995603618,0.03552,0.010360000000000001,0.037,1.9500000000000002,0.19,1.9592345444,2.00552,0.19036000000000003,2.0145340404,0.03552,0.010360000000000001,0.037,1.97,0.18,1.9782062582000002
2021-02-03 00:30:00,2.13552,0.21036000000000002,2.1458557733,0.03552,0.010360000000000001,0.037,2.1,0.2,2.109502311,2.15552,0.19036000000000003,2.1639092865,0.03552,0.010360000000000001,0.037,2.12,0.18,2.127627787
2021-02-03 01:00:00,2.4540800000000003,0.24994000000000002,2.4667749492,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.42,0.24,2.4318717071,2.47408,0.23994000000000001,2.4856876413,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.44,0.23,2.4508161906
2021-02-03 01:30:00,2.55552,0.26036000000000004,2.5687486837,0.03552,0.010360000000000001,0.037,2.52,0.25,2.532370431,2.57552,0.25036,2.5876598308,0.03552,0.010360000000000001,0.037,2.54,0.24,2.5513133873
2021-02-03 02:00:00,2.5408,0.2419,2.5522892175000003,0.0408,0.0119,0.0425,2.5,0.23,2.5105577070000002,2.5608,0.23190000000000002,2.5712787188,0.0408,0.0119,0.0425,2.52,0.22,2.5295849462
2021-02-03 02:30:00,2.52408,0.27994,2.5395563097,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.49,0.27,2.5045957758,2.54408,0.26994,2.5583609304,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.51,0.26,2.5234302051
2021-02-03 03:00:00,2.42456,0.26008000000000003,2.438469356,0.03456,0.01008,0.036000000000000004,2.39,0.25,2.4030397417,2.44456,0.25008,2.4573183758,0.03456,0.01008,0.036000000000000004,2.41,0.24,2.4219207254
2021-02-03 03:30:00,2.35504,0.25022,2.3682954735,0.03504,0.010220000000000002,0.036500000000000005,2.32,0.24,2.3323807579,2.38504,0.24022000000000002,2.3971068917,0.03504,0.010220000000000002,0.036500000000000005,2.35,0.23,2.3612284938
2021-02-03 04:00:00,2.3688000000000002,0.2684,2.3839572144,0.028800000000000003,0.008400000000000001,0.03,2.34,0.26,2.3544001359,2.3888,0.2584,2.4027351082,0.028800000000000003,0.008400000000000001,0.03,2.36,0.25,2.3732045845
2021-02-03 04:30:00,2.33688,0.26784,2.3521790748,0.02688,0.007840000000000001,0.028,2.31,0.26,2.3245859846,2.36688,0.25784,2.3808826935000003,0.02688,0.007840000000000001,0.028,2.34,0.25,2.3533168083
2021-02-03 05:00:00,2.27592,0.26756,2.2915933757999998,0.025920000000000002,0.007560000000000001,0.027,2.25,0.26,2.264972406,2.29592,0.25756,2.3103215793,0.025920000000000002,0.007560000000000001,0.027,2.27,0.25,2.2837250272
2021-02-03 05:30:00,2.2964,0.2177,2.3066959596,0.0264,0.0077,0.0275,2.27,0.21,2.2796929618,2.3164,0.20770000000000002,2.3256930687,0.0264,0.0077,0.0275,2.29,0.2,2.2987170335
2021-02-03 06:00:00,2.4188,0.2884,2.4359326756,0.028800000000000003,0.008400000000000001,0.03,2.39,0.28,2.4063457773,2.4488,0.27840000000000004,2.4645746083,0.028800000000000003,0.008400000000000001,0.03,2.42,0.27,2.4350154004
2021-02-03 06:30:00,2.59784,0.35812000000000005,2.6224077867,0.027840000000000004,0.00812,0.029,2.5700000000000003,0.35000000000000003,2.5937231926,2.61784,0.35812000000000005,2.6422218302,0.027840000000000004,0.00812,0.029,2.59,0.35000000000000003,2.6135416584
2021-02-03 07:00:00,2.8088,0.40840000000000004,2.8383354277,0.028800000000000003,0.008400000000000001,0.03,2.7800000000000002,0.4,2.8086295591,2.8288,0.3884,2.8553395595,0.028800000000000003,0.008400000000000001,0.03,2.8,0.38,2.8256680626
2021-02-03 07:30:00,3.0987999999999998,0.5084000000000001,3.1402280172,0.028800000000000003,0.008400000000000001,0.03,3.07,0.5,3.1104501282,3.1288,0.4984,3.1682474651,0.028800000000000003,0.008400000000000001,0.03,3.1,0.49,3.1384868966
2021-02-03 08:00:00,3.25024,0.5588200000000001,3.2979296308,0.030240000000000003,0.008820000000000001,0.0315,3.22,0.55,3.2666343535999998,3.28024,0.5588200000000001,3.3274996995,0.030240000000000003,0.008820000000000001,0.0315,3.25,0.55,3.2962099448
2021-02-03 08:30:00,3.50704,0.72372,3.5809356599,0.047040000000000005,0.013720000000000001,0.049,3.46,0.71,3.5320956951999998,3.54704,0.73372,3.6221316652,0.047040000000000005,0.013720000000000001,0.049,3.5,0.72,3.5732898007
2021-02-03 09:00:00,3.6652,0.8736,3.7678731401,0.11520000000000001,0.033600000000000005,0.12,3.55,0.84,3.6480268639,3.7152000000000003,0.8836,3.8188296637,0.11520000000000001,0.033600000000000005,0.12,3.6,0.85,3.6989863476
2021-02-03 09:30:00,3.67248,0.8561400000000001,3.770952804,0.19248,0.05614,0.2005,3.48,0.8,3.570770225,3.72248,0.86614,3.8219178235999998,0.19248,0.05614,0.2005,3.5300000000000002,0.81,3.6217399134
2021-02-03 10:00:00,3.63416,0.8353800000000001,3.7289380057,0.22416000000000003,0.06538000000000001,0.2335,3.41,0.77,3.4958546881,3.6841600000000003,0.84538,3.7799077039,0.22416000000000003,0.06538000000000001,0.2335,3.46,0.78,3.5468295702
2021-02-03 10:30:00,3.6471999999999998,0.9071,3.758310558,0.3672,0.1071,0.3825,3.2800000000000002,0.8,3.3761516554,3.7672,0.9271,3.8796018159,0.3672,0.1071,0.3825,3.4,0.8200000000000001,3.4974848105
2021-02-03 11:00:00,3.44088,1.27984,3.6711913053,1.37088,0.39984000000000003,1.428,2.07,0.88,2.2492887765,3.56088,1.32984,3.8010973152,1.37088,0.39984000000000003,1.428,2.19,0.93,2.3792856071
2021-02-03 11:30:00,3.20184,1.2401200000000001,3.433609908,1.37184,0.40012000000000003,1.429,1.83,0.84,2.0135789033,3.54184,1.35012,3.7904425335000003,1.37184,0.40012000000000003,1.429,2.17,0.9500000000000001,2.3688393783
2021-02-03 12:00:00,3.11912,1.50766,3.4643828094,1.80912,0.52766,1.8845,1.31,0.98,1.6360012225,3.37912,1.3976600000000001,3.6567616069,1.80912,0.52766,1.8845,1.57,0.87,1.7949373248
2021-02-03 12:30:00,2.88152,1.51586,3.2559160078,1.87152,0.54586,1.9495,1.01,0.97,1.4003570973000001,3.12152,1.08586,3.3049930484,1.87152,0.54586,1.9495,1.25,0.54,1.3616534067
2021-02-03 13:00:00,2.67064,1.13602,2.9022162997,1.70064,0.49602,1.7715,0.97,0.64,1.1621101497,2.90064,0.9560200000000001,3.054126168,1.70064,0.49602,1.7715,1.2,0.46,1.2851459061
2021-02-03 13:30:00,2.77848,1.35914,3.0930911157,1.6084800000000001,0.46914000000000006,1.6755,1.17,0.89,1.4700340132,2.94848,0.60914,3.0107450656,1.6084800000000001,0.46914000000000006,1.6755,1.34,0.14,1.3472935834
2021-02-03 14:00:00,2.98064,0.6960200000000001,3.0608264652,0.7406400000000001,0.21602000000000002,0.7715000000000001,2.24,0.48,2.2908513701,3.08064,0.60602,3.1396819982,0.7406400000000001,0.21602000000000002,0.7715000000000001,2.34,0.39,2.3722773868
2021-02-03 14:30:00,3.0384,0.6637000000000001,3.1100437698,0.6984,0.20370000000000002,0.7275,2.34,0.46,2.3847851056,3.1484,0.6837000000000001,3.221780292,0.6984,0.20370000000000002,0.7275,2.45,0.48,2.4965776575
2021-02-03 15:00:00,3.00736,0.6804800000000001,3.0833856716,0.6873600000000001,0.20048000000000002,0.716,2.32,0.48,2.3691348632,3.13736,0.7104800000000001,3.216801144,0.6873600000000001,0.20048000000000002,0.716,2.45,0.51,2.5025187312
