Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-03 15:30:00,3.07872,0.58296,3.1334261121,0.31872,0.09296,0.332,2.76,0.49,2.8031589323,3.15872,0.60296,3.2157538463,0.31872,0.09296,0.332,2.84,0.51,2.8854289109
2021-02-03 16:00:00,3.10568,0.60624,3.1642969519,0.29568,0.08624000000000001,0.308,2.81,0.52,2.8577088725,3.18568,0.62624,3.2466495961,0.29568,0.08624000000000001,0.308,2.89,0.54,2.9400170067999998
2021-02-03 16:30:00,3.098,0.5465,3.1458331567,0.228,0.0665,0.23750000000000002,2.87,0.48,2.9098625397,3.158,0.5565,3.2066581124,0.228,0.0665,0.23750000000000002,2.93,0.49,2.9706901555
2021-02-03 17:00:00,3.12216,0.46688,3.1568750371,0.09216,0.02688,0.096,3.03,0.44,3.0617805277,3.16216,0.46688,3.1964406455,0.09216,0.02688,0.096,3.07,0.44,3.1013706647
2021-02-03 17:30:00,3.1769600000000002,0.41078000000000003,3.2034067881,0.03696,0.010780000000000001,0.0385,3.14,0.4,3.1653751752,3.20696,0.40078,3.2319061017,0.03696,0.010780000000000001,0.0385,3.17,0.39,3.1939004368
2021-02-03 18:00:00,3.28648,0.55064,3.3322897833000003,0.036480000000000005,0.01064,0.038,3.25,0.54,3.2945561158,3.28648,0.39064000000000004,3.3096148416,0.036480000000000005,0.01064,0.038,3.25,0.38,3.2721399726
2021-02-03 18:30:00,3.2836,0.6498,3.3472778492,0.033600000000000005,0.0098,0.035,3.25,0.64,3.3124160367,3.2436,0.2998,3.2574255172,0.033600000000000005,0.0098,0.035,3.21,0.29,3.2230730677
2021-02-03 19:00:00,3.1640800000000002,0.31994,3.1802144346,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.13,0.31,3.1453139748,3.19408,0.29994000000000004,3.2081320188,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.16,0.29,3.1732790612
2021-02-03 19:30:00,3.0036,0.2998,3.0185249709,0.033600000000000005,0.0098,0.035,2.9699999999999998,0.29,2.9841246623,3.0336,0.2998,3.0483780933,0.033600000000000005,0.0098,0.035,3.0,0.29,3.0139840743
2021-02-03 20:00:00,2.86408,0.27994,2.8777283836,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.83,0.27,2.842850682,2.89408,0.26994,2.9066418166,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.86,0.26,2.8717938645
2021-02-03 20:30:00,2.79408,0.24994000000000002,2.8052367191,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.76,0.24,2.7704151313,2.81408,0.24994000000000002,2.825157739,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.7800000000000002,0.24,2.7903404810000003
2021-02-03 21:00:00,2.7436,0.24980000000000002,2.7549484569000002,0.033600000000000005,0.0098,0.035,2.71,0.24,2.7206065500000003,2.7636000000000003,0.24980000000000002,2.7748666635,0.033600000000000005,0.0098,0.035,2.73,0.24,2.740529146
2021-02-03 21:30:00,2.6136,0.2798,2.6285343825,0.033600000000000005,0.0098,0.035,2.58,0.27,2.5940894356,2.6436,0.26980000000000004,2.6573319326,0.033600000000000005,0.0098,0.035,2.61,0.26,2.6229182221
2021-02-03 22:00:00,2.47168,0.35924,2.4976499755,0.03168,0.00924,0.033,2.44,0.35000000000000003,2.4649746449,2.47168,0.13924,2.475598877,0.03168,0.00924,0.033,2.44,0.13,2.4434606606
2021-02-03 22:30:00,2.2412,0.5091,2.2982950746,0.031200000000000002,0.0091,0.0325,2.21,0.5,2.2658552469,2.1912,-0.12090000000000001,2.1945328091,0.031200000000000002,0.0091,0.0325,2.16,-0.13,2.1639085008
2021-02-03 23:00:00,2.16264,0.6195200000000001,2.2496259245,0.03264,0.00952,0.034,2.13,0.61,2.2156263223,2.08264,-0.29048,2.102800038,0.03264,0.00952,0.034,2.05,-0.30000000000000004,2.0718349355
2021-02-03 23:30:00,2.08312,0.5996600000000001,2.1677133228,0.033120000000000004,0.00966,0.0345,2.05,0.59,2.1332135383,2.00312,-0.30034000000000005,2.0255107627,0.033120000000000004,0.00966,0.0345,1.97,-0.31,1.9942417104999999
2021-02-04 00:00:00,1.9736,0.5898,2.0598448971,0.033600000000000005,0.0098,0.035,1.94,0.58,2.0248456731,1.9036,-0.32020000000000004,1.9303421976,0.033600000000000005,0.0098,0.035,1.87,-0.33,1.8988944152
2021-02-04 00:30:00,2.1236,0.5898,2.2039829854,0.033600000000000005,0.0098,0.035,2.09,0.58,2.1689859382,2.0436,-0.3002,2.0655316507,0.033600000000000005,0.0098,0.035,2.01,-0.31,2.0337649815
2021-02-04 01:00:00,2.44312,0.31966,2.4639435566,0.033120000000000004,0.00966,0.0345,2.41,0.31,2.4298559628,2.44312,0.09966000000000001,2.4451518256,0.033120000000000004,0.00966,0.0345,2.41,0.09,2.4116799124
2021-02-04 01:30:00,2.48312,0.18966000000000002,2.4903525554,0.033120000000000004,0.00966,0.0345,2.45,0.18,2.4566033461,2.51312,0.17966000000000001,2.5195336572,0.033120000000000004,0.00966,0.0345,2.48,0.17,2.4858197843
2021-02-04 02:00:00,2.5331200000000003,0.23966,2.5444319307,0.033120000000000004,0.00966,0.0345,2.5,0.23,2.5105577070000002,2.55312,0.22966000000000003,2.5634284562,0.033120000000000004,0.00966,0.0345,2.52,0.22,2.5295849462
2021-02-04 02:30:00,2.5263999999999998,0.2477,2.5385137876,0.0264,0.0077,0.0275,2.5,0.24,2.5114935795,2.5464,0.23770000000000002,2.5574702833,0.0264,0.0077,0.0275,2.52,0.23,2.5304742638
2021-02-04 03:00:00,2.46592,0.23756000000000002,2.4773365133,0.025920000000000002,0.007560000000000001,0.027,2.44,0.23,2.4508161906,2.48592,0.22756,2.4963136422,0.025920000000000002,0.007560000000000001,0.027,2.46,0.22,2.469817807
2021-02-04 03:30:00,2.39736,0.45798000000000005,2.4407131437,0.027360000000000002,0.007980000000000001,0.0285,2.37,0.45,2.4123432592,2.35736,-0.052020000000000004,2.3579338943,0.027360000000000002,0.007980000000000001,0.0285,2.33,-0.06,2.3307724042
2021-02-04 04:00:00,2.35832,0.62826,2.4405703944,0.02832,0.00826,0.029500000000000002,2.33,0.62,2.4110785968,2.27832,-0.27174000000000004,2.2944682717,0.02832,0.00826,0.029500000000000002,2.25,-0.28,2.2673552876
2021-02-04 04:30:00,2.29976,0.60868,2.3789466997,0.02976,0.00868,0.031,2.27,0.6000000000000001,2.3479565584,2.21976,-0.29132,2.2387947204,0.02976,0.00868,0.031,2.19,-0.30000000000000004,2.2104524424
2021-02-04 05:00:00,2.29976,0.45868000000000003,2.3450550953000002,0.02976,0.00868,0.031,2.27,0.45,2.3141737186,2.24976,-0.12132000000000001,2.2530287615,0.02976,0.00868,0.031,2.22,-0.13,2.2238030488
2021-02-04 05:30:00,2.30832,0.18826,2.3159842508,0.02832,0.00826,0.029500000000000002,2.2800000000000002,0.18,2.2870942263,2.32832,0.17826,2.3351339683,0.02832,0.00826,0.029500000000000002,2.3,0.17,2.3062740514
2021-02-04 06:00:00,2.37928,0.18854,2.3867384964,0.029280000000000004,0.00854,0.030500000000000003,2.35,0.18,2.3568835355,2.39928,0.18854,2.4066765154,0.029280000000000004,0.00854,0.030500000000000003,2.37,0.18,2.3768256141
2021-02-04 06:30:00,2.56928,0.29854,2.586566421,0.029280000000000004,0.00854,0.030500000000000003,2.54,0.29,2.5565015157,2.5992800000000003,0.28854,2.6152460401,0.029280000000000004,0.00854,0.030500000000000003,2.5700000000000003,0.28,2.585207922
2021-02-04 07:00:00,2.8088,0.40840000000000004,2.8383354277,0.028800000000000003,0.008400000000000001,0.03,2.7800000000000002,0.4,2.8086295591,2.8288,0.3584,2.8514136844999998,0.028800000000000003,0.008400000000000001,0.03,2.8,0.35000000000000003,2.8217902119
2021-02-04 07:30:00,3.15024,0.5588200000000001,3.1994205491,0.030240000000000003,0.008820000000000001,0.0315,3.12,0.55,3.1681066901,3.16024,0.50882,3.2009396511,0.030240000000000003,0.008820000000000001,0.0315,3.13,0.5,3.1696845269
2021-02-04 08:00:00,3.4804,0.8747,3.5886326435,0.0504,0.014700000000000001,0.052500000000000005,3.43,0.86,3.5361702448,3.4904,0.6947,3.5588622128000003,0.0504,0.014700000000000001,0.052500000000000005,3.44,0.68,3.506565271
2021-02-04 08:30:00,3.73832,1.38076,3.9851643128000003,0.20832,0.06076,0.217,3.5300000000000002,1.32,3.7687265754,3.6783200000000003,0.49076000000000003,3.7109140922,0.20832,0.06076,0.217,3.47,0.43,3.496541148
2021-02-04 09:00:00,3.71576,1.47168,3.9965878446,0.48576,0.14168,0.506,3.23,1.33,3.4931074991,3.70576,0.6016800000000001,3.7542876821,0.48576,0.14168,0.506,3.22,0.46,3.2526911935
2021-02-04 09:30:00,3.5282400000000003,1.49532,3.8320307149,0.73824,0.21532,0.769,2.79,1.28,3.0696090956,3.55824,0.6353200000000001,3.6145128856,0.73824,0.21532,0.769,2.8200000000000003,0.42,2.8511050489
2021-02-04 10:00:00,3.53952,1.7223600000000001,3.9363340559,1.13952,0.33236000000000004,1.187,2.4,1.3900000000000001,2.7734635386,3.6295200000000003,0.87236,3.7328845951,1.13952,0.33236000000000004,1.187,2.49,0.54,2.5478814729
2021-02-04 10:30:00,3.5564,1.6301999999999999,3.9122286487,1.4064,0.4102,1.465,2.15,1.22,2.4720234627,3.6964,1.1302,3.8653234017,1.4064,0.4102,1.465,2.29,0.72,2.4005207768
2021-02-04 11:00:00,3.55968,1.10074,3.7259831253,0.8596800000000001,0.25074,0.8955000000000001,2.7,0.85,2.8306359709,3.6396800000000002,1.12074,3.808323601,0.8596800000000001,0.25074,0.8955000000000001,2.7800000000000002,0.87,2.9129538273
2021-02-04 11:30:00,3.6208,0.9719000000000001,3.7489708254,0.5208,0.1519,0.5425,3.1,0.8200000000000001,3.2066181563,3.7008,0.9919,3.8314209179,0.5208,0.1519,0.5425,3.18,0.84,3.2890728177
2021-02-04 12:00:00,3.63624,0.94432,3.7568579425,0.42624,0.12432000000000001,0.444,3.21,0.8200000000000001,3.3130801379,3.73624,0.9643200000000001,3.8586788413,0.42624,0.12432000000000001,0.444,3.31,0.84,3.4149231324000002
2021-02-04 12:30:00,3.63056,0.8605800000000001,3.7311611932,0.31056,0.09058000000000001,0.3235,3.32,0.77,3.4081226504,3.71056,0.88058,3.8136172658,0.31056,0.09058000000000001,0.3235,3.4,0.79,3.4905730189
2021-02-04 13:00:00,3.5704000000000002,0.9547,3.6958366102999998,0.5304,0.1547,0.5525,3.04,0.8,3.1435012327,3.7004,0.9847,3.8291767066,0.5304,0.1547,0.5525,3.17,0.8300000000000001,3.2768582514
2021-02-04 13:30:00,3.65576,0.85918,3.7553656879,0.30576000000000003,0.08918000000000001,0.3185,3.35,0.77,3.4373536332,3.71576,0.8691800000000001,3.8160642356,0.30576000000000003,0.08918000000000001,0.3185,3.41,0.78,3.4980708969
2021-02-04 14:00:00,3.71488,0.8843400000000001,3.8186896509,0.25488,0.07434,0.2655,3.46,0.81,3.5535475233,3.77488,0.89434,3.8793766316,0.25488,0.07434,0.2655,3.52,0.8200000000000001,3.6142495762999998
2021-02-04 14:30:00,3.67384,0.8136200000000001,3.7628550132000003,0.18384,0.05362,0.1915,3.49,0.76,3.5717922672,3.73384,0.82362,3.8235992272,0.18384,0.05362,0.1915,3.55,0.77,3.6325473156
2021-02-04 15:00:00,3.68848,0.8516400000000001,3.7855218134,0.10848000000000001,0.03164,0.113,3.58,0.8200000000000001,3.6727101710000003,3.73848,0.8616400000000001,3.8364900886,0.10848000000000001,0.03164,0.113,3.63,0.8300000000000001,3.7236809745
2021-02-04 15:30:00,3.60736,0.9254800000000001,3.7241857365,0.08736000000000001,0.025480000000000003,0.091,3.52,0.9,3.6332354727,3.61736,0.6654800000000001,3.6780643007,0.08736000000000001,0.025480000000000003,0.091,3.5300000000000002,0.64,3.5875479091
2021-02-04 16:00:00,3.56344,1.08142,3.7239191519,0.07344,0.02142,0.0765,3.49,1.06,3.6474237483,3.49344,0.28142,3.5047568033000003,0.07344,0.02142,0.0765,3.42,0.26,3.4298688022
2021-02-04 16:30:00,3.4688,0.7984,3.5594965936,0.028800000000000003,0.008400000000000001,0.03,3.44,0.79,3.5295467131000002,3.4288,0.3284,3.4444906735,0.028800000000000003,0.008400000000000001,0.03,3.4,0.32,3.4150256222
2021-02-04 17:00:00,3.42112,0.48616000000000004,3.4554903559,0.021120000000000003,0.0061600000000000005,0.022,3.4,0.48,3.4337151891,3.45112,0.47616,3.4838136575,0.021120000000000003,0.0061600000000000005,0.022,3.43,0.47000000000000003,3.462051415
2021-02-04 17:30:00,3.37064,0.43602,3.3987243857,0.020640000000000002,0.00602,0.021500000000000002,3.35,0.43,3.3774842709,3.40064,0.43602,3.4284786495,0.020640000000000002,0.00602,0.021500000000000002,3.38,0.43,3.4072422867
2021-02-04 18:00:00,3.39352,0.43686,3.4215237322,0.023520000000000003,0.006860000000000001,0.0245,3.37,0.43,3.3973224751,3.42352,0.43686,3.4512803204,0.023520000000000003,0.006860000000000001,0.0245,3.4,0.43,3.4270833080000003
2021-02-04 18:30:00,3.2816,0.38630000000000003,3.3042588049,0.0216,0.0063,0.022500000000000003,3.26,0.38,3.282072516,3.3216,0.3763,3.3428473268,0.0216,0.0063,0.022500000000000003,3.3,0.37,3.3206776417
2021-02-04 19:00:00,3.15064,0.33602000000000004,3.168507827,0.020640000000000002,0.00602,0.021500000000000002,3.13,0.33,3.1473480901,3.18064,0.32602000000000003,3.1973050918,0.020640000000000002,0.00602,0.021500000000000002,3.16,0.32,3.176161205
2021-02-04 19:30:00,2.97968,0.26574000000000003,2.9915064182,0.019680000000000003,0.00574,0.0205,2.96,0.26,2.9713969779,2.99968,0.25574,3.010561916,0.019680000000000003,0.00574,0.0205,2.98,0.25,2.9904681908
2021-02-04 20:00:00,2.8896800000000002,0.28574000000000005,2.9037730369,0.019680000000000003,0.00574,0.0205,2.87,0.28,2.8836261894,2.91968,0.27574000000000004,2.9326717938,0.019680000000000003,0.00574,0.0205,2.9,0.27,2.9125418452
2021-02-04 20:30:00,2.82968,0.26574000000000003,2.8421306532,0.019680000000000003,0.00574,0.0205,2.81,0.26,2.8220028349,2.84968,0.25574,2.8611324768,0.019680000000000003,0.00574,0.0205,2.83,0.25,2.8410209433
2021-02-04 21:00:00,2.7092,0.2656,2.7221880905,0.019200000000000002,0.0056,0.02,2.69,0.26,2.7025358462,2.7392000000000003,0.2556,2.7510994166,0.019200000000000002,0.0056,0.02,2.7199999999999998,0.25,2.7314648085
2021-02-04 21:30:00,2.58824,0.26532,2.601803413,0.018240000000000003,0.00532,0.019,2.5700000000000003,0.26,2.5831182706,2.61824,0.25532000000000005,2.630659423,0.018240000000000003,0.00532,0.019,2.6,0.25,2.6119915773
2021-02-04 22:00:00,2.43776,0.32518,2.4593527299,0.01776,0.005180000000000001,0.018500000000000003,2.42,0.32,2.4410653412,2.44776,0.16518000000000002,2.4533270165,0.01776,0.005180000000000001,0.018500000000000003,2.43,0.16,2.4352617929
2021-02-04 22:30:00,2.22824,0.20532000000000003,2.237679557,0.018240000000000003,0.00532,0.019,2.21,0.2,2.2190313202,2.24824,0.19532000000000002,2.2567084437,0.018240000000000003,0.00532,0.019,2.23,0.19,2.2380795339
2021-02-04 23:00:00,2.09824,0.21532,2.1092590642,0.018240000000000003,0.00532,0.019,2.08,0.21,2.0905740838,2.11824,0.20532000000000003,2.1281675216,0.018240000000000003,0.00532,0.019,2.1,0.2,2.109502311
2021-02-04 23:30:00,2.02776,0.26518,2.0450259289,0.01776,0.005180000000000001,0.018500000000000003,2.01,0.26,2.0267461607,2.03776,0.13518000000000002,2.0422388328,0.01776,0.005180000000000001,0.018500000000000003,2.02,0.13,2.0241788459
2021-02-05 00:00:00,1.9482400000000002,0.47532,2.005384801,0.018240000000000003,0.00532,0.019,1.9300000000000002,0.47000000000000003,1.9864037857,1.91824,-0.18468,1.9271095973,0.018240000000000003,0.00532,0.019,1.9,-0.19,1.909476368
2021-02-05 00:30:00,2.09824,0.26532,2.114948179,0.018240000000000003,0.00532,0.019,2.08,0.26,2.0961870146,2.09824,0.07532000000000001,2.0995914364,0.018240000000000003,0.00532,0.019,2.08,0.07,2.0811775513
2021-02-05 01:00:00,2.36776,0.19518000000000002,2.3757909525,0.01776,0.005180000000000001,0.018500000000000003,2.35,0.19,2.3576683397,2.39776,0.18518,2.4049001331,0.01776,0.005180000000000001,0.018500000000000003,2.38,0.18,2.3867970169
2021-02-05 01:30:00,2.44824,0.19532000000000002,2.4560189332,0.018240000000000003,0.00532,0.019,2.43,0.19,2.4374166651999998,2.46824,0.18532,2.475187306,0.018240000000000003,0.00532,0.019,2.45,0.18,2.4566033461
2021-02-05 02:00:00,2.4882400000000002,0.22532000000000002,2.4984209813,0.018240000000000003,0.00532,0.019,2.47,0.22,2.4797782159,2.50824,0.21532,2.517465114,0.018240000000000003,0.00532,0.019,2.49,0.21,2.4988397308
2021-02-05 02:30:00,2.42248,0.22364,2.4327811657,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.41,0.22,2.4200206611,2.45248,0.21364000000000002,2.4617676982,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.44,0.21,2.4490202121999998
2021-02-05 03:00:00,2.39296,0.24378000000000002,2.4053453494,0.012960000000000001,0.0037800000000000004,0.0135,2.38,0.24,2.3920702331,2.4229600000000002,0.23378000000000002,2.4342120388,0.012960000000000001,0.0037800000000000004,0.0135,2.41,0.23,2.4209502267
2021-02-05 03:30:00,2.33296,0.23378000000000002,2.3446439922,0.012960000000000001,0.0037800000000000004,0.0135,2.32,0.23,2.331372986,2.36296,0.23378000000000002,2.3744963782,0.012960000000000001,0.0037800000000000004,0.0135,2.35,0.23,2.3612284938
2021-02-05 04:00:00,2.26344,0.23392000000000002,2.2754953746,0.01344,0.003920000000000001,0.014,2.25,0.23,2.2617250053999998,2.29344,0.22392,2.3043452866,0.01344,0.003920000000000001,0.014,2.2800000000000002,0.22,2.2905894438
2021-02-05 04:30:00,2.26392,0.24406000000000003,2.2770373405,0.013920000000000002,0.00406,0.0145,2.25,0.24,2.2627637968,2.29392,0.23406000000000002,2.3058302300999998,0.013920000000000002,0.00406,0.0145,2.2800000000000002,0.23,2.2915715132
2021-02-05 05:00:00,2.28392,0.30406000000000005,2.3040709733,0.013920000000000002,0.00406,0.0145,2.27,0.30000000000000004,2.2897379763,2.30392,0.29406000000000004,2.3226103095,0.013920000000000002,0.00406,0.0145,2.29,0.29,2.3082894099
2021-02-05 05:30:00,2.23344,0.21392000000000003,2.2436612935,0.01344,0.003920000000000001,0.014,2.22,0.21,2.2299103121,2.25344,0.20392000000000002,2.2626478294,0.01344,0.003920000000000001,0.014,2.24,0.2,2.2489108475
2021-02-05 06:00:00,2.3244,0.3542,2.3512322301,0.014400000000000001,0.004200000000000001,0.015,2.31,0.35000000000000003,2.3363646976,2.3144,0.0942,2.3163162565,0.014400000000000001,0.004200000000000001,0.015,2.3,0.09,2.301760196
2021-02-05 06:30:00,2.53392,0.42406000000000005,2.5691588993,0.013920000000000002,0.00406,0.0145,2.52,0.42,2.5547602627,2.53392,0.26406,2.5476417036,0.013920000000000002,0.00406,0.0145,2.52,0.26,2.5333771926
2021-02-05 07:00:00,2.87392,0.86406,3.0010024742,0.013920000000000002,0.00406,0.0145,2.86,0.86,2.9865029717000002,2.80392,0.21406000000000003,2.812079133,0.013920000000000002,0.00406,0.0145,2.79,0.21,2.7978920637
2021-02-05 07:30:00,3.24488,0.6943400000000001,3.3183360665,0.01488,0.00434,0.0155,3.23,0.6900000000000001,3.3028775333000002,3.27488,0.65434,3.3396107333,0.01488,0.00434,0.0155,3.26,0.65,3.3241690691
2021-02-05 08:00:00,3.3616,0.8063,3.456945798,0.0216,0.0063,0.022500000000000003,3.34,0.8,3.434472303,3.3916,0.8063,3.4861253922,0.0216,0.0063,0.022500000000000003,3.37,0.8,3.4636541398
2021-02-05 08:30:00,3.5801600000000002,0.9033800000000001,3.692376071,0.08016000000000001,0.02338,0.0835,3.5,0.88,3.6089333604,3.63016,0.9133800000000001,3.7433039751,0.08016000000000001,0.02338,0.0835,3.55,0.89,3.6598633854
2021-02-05 09:00:00,3.66944,0.9119200000000001,3.7810564661,0.10944000000000001,0.031920000000000004,0.114,3.56,0.88,3.6671514831,3.71944,0.9219200000000001,3.8319930063000003,0.10944000000000001,0.031920000000000004,0.114,3.61,0.89,3.718090908
2021-02-05 09:30:00,3.67752,0.88136,3.7816595298999998,0.10752,0.031360000000000006,0.112,3.5700000000000003,0.85,3.6697956346,3.72752,0.89136,3.8326137296000002,0.10752,0.031360000000000006,0.112,3.62,0.86,3.720752612
2021-02-05 10:00:00,3.5842400000000003,0.88082,3.690883397,0.17424,0.050820000000000004,0.18150000000000002,3.41,0.8300000000000001,3.5095583768000003,3.64424,0.8908200000000001,3.7515390775,0.17424,0.050820000000000004,0.18150000000000002,3.47,0.84,3.5702240826000002
2021-02-05 10:30:00,3.5571200000000003,0.8991600000000001,3.6690041428,0.23712000000000003,0.06916,0.247,3.32,0.8300000000000001,3.4221776693,3.63712,0.9091600000000001,3.7490283808,0.23712000000000003,0.06916,0.247,3.4,0.84,3.5022278624
2021-02-05 11:00:00,3.46448,0.8846400000000001,3.5756411453,0.32448000000000005,0.09464,0.338,3.14,0.79,3.2378542277,3.63448,0.93464,3.7527319116,0.32448000000000005,0.09464,0.338,3.31,0.84,3.4149231324000002
2021-02-05 11:30:00,3.2504,1.1421999999999999,3.4452461451,1.0704,0.31220000000000003,1.115,2.18,0.8300000000000001,2.3326594265000002,3.5704000000000002,1.2322,3.7770455385,1.0704,0.31220000000000003,1.115,2.5,0.92,2.6639069053
2021-02-05 12:00:00,3.3176,1.3943,3.5986861839,1.0776,0.3143,1.1225,2.24,1.08,2.4867649668,3.3976,0.9643,3.5317927813,1.0776,0.3143,1.1225,2.32,0.65,2.4093360081
2021-02-05 12:30:00,3.45664,1.21652,3.6644618977,0.29664,0.08652000000000001,0.309,3.16,1.13,3.3559648389,3.43664,0.42652,3.4630064684,0.29664,0.08652000000000001,0.309,3.14,0.34,3.1583540017
2021-02-05 13:00:00,3.29184,1.14762,3.4861500613,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.8200000000000003,1.01,2.9954131602,3.41184,0.6176200000000001,3.467290967,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.94,0.48,2.978925981
2021-02-05 13:30:00,3.38008,0.8129400000000001,3.4764654824,0.25008,0.07294,0.2605,3.13,0.74,3.2162866788,3.49008,0.6829400000000001,3.5562712846,0.25008,0.07294,0.2605,3.24,0.61,3.2969228077
2021-02-05 14:00:00,3.32408,1.1424400000000001,3.5149220475,0.45408000000000004,0.13244,0.47300000000000003,2.87,1.01,3.0425318404,3.43408,0.53244,3.4751111925,0.45408000000000004,0.13244,0.47300000000000003,2.98,0.4,3.0067257939
2021-02-05 14:30:00,3.4572,1.3221,3.7013754538,0.4872,0.1421,0.5075000000000001,2.9699999999999998,1.18,3.195825402,3.3971999999999998,0.44210000000000005,3.4258459174,0.4872,0.1421,0.5075000000000001,2.91,0.30000000000000004,2.9254230463
2021-02-05 15:00:00,3.39928,1.32854,3.6496743759,0.5092800000000001,0.14854,0.5305,2.89,1.18,3.1216181701,3.37928,0.44854000000000005,3.4089179295,0.5092800000000001,0.14854,0.5305,2.87,0.30000000000000004,2.8856368448
2021-02-05 15:30:00,3.2336,0.9398000000000001,3.3674015205,0.2736,0.07980000000000001,0.28500000000000003,2.96,0.86,3.082401661,3.2236000000000002,0.4398,3.2534629243,0.2736,0.07980000000000001,0.28500000000000003,2.95,0.36,2.9718849237000002
2021-02-05 16:00:00,3.01264,0.5245200000000001,3.0579602679,0.15264000000000003,0.044520000000000004,0.159,2.86,0.48,2.9,3.06264,0.53452,3.1089347693,0.15264000000000003,0.044520000000000004,0.159,2.91,0.49,2.9509659436
2021-02-05 16:30:00,2.9156,0.39830000000000004,2.9426801134,0.1656,0.0483,0.17250000000000001,2.75,0.35000000000000003,2.7721832551,2.9656000000000002,0.4083,2.9935751619,0.1656,0.0483,0.17250000000000001,2.8,0.36,2.8230479982
2021-02-05 17:00:00,3.03928,0.35854,3.0603551836,0.029280000000000004,0.00854,0.030500000000000003,3.01,0.35000000000000003,3.0302805151,3.06928,0.36854000000000003,3.0913268106,0.029280000000000004,0.00854,0.030500000000000003,3.04,0.36,3.0612415782
2021-02-05 17:30:00,3.0316,0.3763,3.0548650134,0.0216,0.0063,0.022500000000000003,3.01,0.37,3.0326556019,3.0616,0.3663,3.0834348136,0.0216,0.0063,0.022500000000000003,3.04,0.36,3.0612415782
2021-02-05 18:00:00,3.0716,0.3563,3.0921960239,0.0216,0.0063,0.022500000000000003,3.05,0.35000000000000003,3.0700162866,3.1016,0.3463,3.1208726744,0.0216,0.0063,0.022500000000000003,3.08,0.34,3.0987094088
2021-02-05 18:30:00,3.02064,0.30602,3.0361018181,0.020640000000000002,0.00602,0.021500000000000002,3.0,0.30000000000000004,3.0149626863,3.05064,0.29602,3.0649685561,0.020640000000000002,0.00602,0.021500000000000002,3.03,0.29,3.043846251
2021-02-05 19:00:00,2.91112,0.25616,2.9223684915,0.021120000000000003,0.0061600000000000005,0.022,2.89,0.25,2.900792995,2.93112,0.24616000000000002,2.9414382876,0.021120000000000003,0.0061600000000000005,0.022,2.91,0.24,2.9198801345
2021-02-05 19:30:00,2.81208,0.36644000000000004,2.8358547565,0.022080000000000002,0.00644,0.023,2.79,0.36,2.8131299295,2.80208,0.056440000000000004,2.8026483547,0.022080000000000002,0.00644,0.023,2.7800000000000002,0.05,2.7804496039
2021-02-05 20:00:00,2.72112,0.20616,2.7289184671,0.021120000000000003,0.0061600000000000005,0.022,2.7,0.2,2.7073972741,2.74112,0.19616000000000003,2.7481298368,0.021120000000000003,0.0061600000000000005,0.022,2.7199999999999998,0.19,2.7266279541
2021-02-05 20:30:00,2.60016,0.20588,2.6082980275,0.02016,0.005880000000000001,0.021,2.58,0.2,2.587740327,2.63016,0.18588000000000002,2.6367201217,0.02016,0.005880000000000001,0.021,2.61,0.18,2.6161995337
2021-02-05 21:00:00,2.4792,0.2056,2.4877105941,0.019200000000000002,0.0056,0.02,2.46,0.2,2.4681166909,2.4992,0.1956,2.5068426357,0.019200000000000002,0.0056,0.02,2.48,0.19,2.4872675771
2021-02-05 21:30:00,2.34824,0.19532000000000002,2.3563490828,0.018240000000000003,0.00532,0.019,2.33,0.19,2.3377339455,2.36824,0.18532,2.3754797831,0.018240000000000003,0.00532,0.019,2.35,0.18,2.3568835355
2021-02-05 22:00:00,2.22872,0.26546000000000003,2.2444736243,0.01872,0.0054600000000000004,0.0195,2.21,0.26,2.2252415599,2.22872,0.11546000000000001,2.2317087288,0.01872,0.0054600000000000004,0.0195,2.21,0.11,2.2127358631
2021-02-05 22:30:00,2.06872,0.15546000000000001,2.0745530241,0.01872,0.0054600000000000004,0.0195,2.05,0.15,2.0554804791,2.08872,0.14546,2.0937788446,0.01872,0.0054600000000000004,0.0195,2.07,0.14,2.074728898
2021-02-05 23:00:00,1.96872,0.16546000000000002,1.9756607629,0.01872,0.0054600000000000004,0.0195,1.9500000000000002,0.16,1.9565530915,1.97872,0.15546000000000001,1.9848175357,0.01872,0.0054600000000000004,0.0195,1.96,0.15,1.9657314160000001
2021-02-05 23:30:00,1.9192,0.4156,1.9636832739,0.019200000000000002,0.0056,0.02,1.9,0.41000000000000003,1.9437335208,1.8792,-0.19440000000000002,1.8892284139000002,0.019200000000000002,0.0056,0.02,1.8599999999999999,-0.2,1.8707217858
2021-02-06 00:00:00,1.87824,0.56532,1.9614719473000002,0.018240000000000003,0.00532,0.019,1.8599999999999999,0.56,1.942472651,1.79824,-0.34468000000000004,1.8309755323,0.018240000000000003,0.00532,0.019,1.78,-0.35000000000000003,1.8140837908
2021-02-06 00:30:00,2.03872,0.46546000000000004,2.0911796312,0.01872,0.0054600000000000004,0.0195,2.02,0.46,2.071714266,1.98872,-0.21454,2.0002586458,0.01872,0.0054600000000000004,0.0195,1.97,-0.22,1.9822462007000001
2021-02-06 01:00:00,2.27872,0.16546000000000002,2.2847192059,0.01872,0.0054600000000000004,0.0195,2.26,0.16,2.2656566377000003,2.29872,0.15546000000000001,2.3039708006,0.01872,0.0054600000000000004,0.0195,2.2800000000000002,0.15,2.2849288829
2021-02-06 01:30:00,2.36872,0.15546000000000001,2.373815968,0.01872,0.0054600000000000004,0.0195,2.35,0.15,2.3547823679,2.39872,0.15546000000000001,2.4037523687,0.01872,0.0054600000000000004,0.0195,2.38,0.15,2.384722206
2021-02-06 02:00:00,2.35872,0.15546000000000001,2.3638375261,0.01872,0.0054600000000000004,0.0195,2.34,0.15,2.3448027636,2.39872,0.15546000000000001,2.4037523687,0.01872,0.0054600000000000004,0.0195,2.38,0.15,2.384722206
2021-02-06 02:30:00,2.32296,0.17378000000000002,2.3294511478,0.012960000000000001,0.0037800000000000004,0.0135,2.31,0.17,2.3162469644,2.34296,0.15378,2.3480012457,0.012960000000000001,0.0037800000000000004,0.0135,2.33,0.15,2.3348233338
2021-02-06 03:00:00,2.28248,0.15364,2.2876451211,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.27,0.15,2.2749505489,2.30248,0.15364,2.3076003553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.29,0.15,2.2949074055
2021-02-06 03:30:00,2.28296,0.17378000000000002,2.2895645547,0.012960000000000001,0.0037800000000000004,0.0135,2.27,0.17,2.2763567383,2.30296,0.17378000000000002,2.3095073609,0.012960000000000001,0.0037800000000000004,0.0135,2.29,0.17,2.2963013739
2021-02-06 04:00:00,2.17392,0.17406000000000002,2.1808771286,0.013920000000000002,0.00406,0.0145,2.16,0.17,2.1666794871,2.19392,0.17406000000000002,2.2008139063,0.013920000000000002,0.00406,0.0145,2.18,0.17,2.1866183938
2021-02-06 04:30:00,2.17392,0.19406,2.1825644206,0.013920000000000002,0.00406,0.0145,2.16,0.19,2.1683403792,2.19392,0.18406,2.201627364,0.013920000000000002,0.00406,0.0145,2.18,0.18,2.1874185699
2021-02-06 05:00:00,2.06392,0.17406000000000002,2.0712466415,0.013920000000000002,0.00406,0.0145,2.05,0.17,2.0570367036,2.08392,0.16406,2.09036797,0.013920000000000002,0.00406,0.0145,2.07,0.16,2.0761743665
2021-02-06 05:30:00,2.06392,0.15406,2.0696618685,0.013920000000000002,0.00406,0.0145,2.05,0.15,2.0554804791,2.08392,0.14406000000000002,2.0888934511,0.013920000000000002,0.00406,0.0145,2.07,0.14,2.074728898
2021-02-06 06:00:00,2.11344,0.15392,2.1190375174,0.01344,0.003920000000000001,0.014,2.1,0.15,2.1053503271,2.1334400000000002,0.14392000000000002,2.1382888486000002,0.01344,0.003920000000000001,0.014,2.12,0.14,2.1246176127
2021-02-06 06:30:00,2.2544,0.3542,2.2820554332,0.014400000000000001,0.004200000000000001,0.015,2.24,0.35000000000000003,2.2671788637,2.2444,0.11420000000000001,2.2473034953,0.014400000000000001,0.004200000000000001,0.015,2.23,0.11,2.2327113562
2021-02-06 07:00:00,2.3844,0.3042,2.4037264819,0.014400000000000001,0.004200000000000001,0.015,2.37,0.30000000000000004,2.3889118862,2.4144,0.2942,2.4322584154999998,0.014400000000000001,0.004200000000000001,0.015,2.4,0.29,2.4174573419
2021-02-06 07:30:00,2.48392,0.32406,2.5049697503,0.013920000000000002,0.00406,0.0145,2.47,0.32,2.4906424874,2.51392,0.31406,2.5334615549,0.013920000000000002,0.00406,0.0145,2.5,0.31,2.5191466809
2021-02-06 08:00:00,2.4844,0.3342,2.5067774133,0.014400000000000001,0.004200000000000001,0.015,2.47,0.33,2.4919470299,2.5144,0.3342,2.5365127636,0.014400000000000001,0.004200000000000001,0.015,2.5,0.33,2.521685944
2021-02-06 08:30:00,2.58744,0.36092,2.6124909569,0.03744,0.010920000000000001,0.039,2.55,0.35000000000000003,2.5739075352,2.61744,0.36092,2.64220654,0.03744,0.010920000000000001,0.039,2.58,0.35000000000000003,2.6036320785
2021-02-06 09:00:00,2.6368,0.3924,2.6658379546,0.07680000000000001,0.0224,0.08,2.56,0.37,2.5866000851,2.6768,0.3924,2.7054086567,0.07680000000000001,0.0224,0.08,2.6,0.37,2.6261949661
2021-02-06 09:30:00,2.7352,0.4036,2.7648168113000002,0.11520000000000001,0.033600000000000005,0.12,2.62,0.37,2.6459969766,2.7752,0.4036,2.8043944088,0.11520000000000001,0.033600000000000005,0.12,2.66,0.37,2.6856098004
2021-02-06 10:00:00,2.6872,0.36710000000000004,2.7121589647,0.1272,0.0371,0.1325,2.56,0.33,2.5811818998,2.7272,0.36710000000000004,2.7517961861,0.1272,0.0371,0.1325,2.6,0.33,2.6208586379
2021-02-06 10:30:00,2.6818400000000002,0.38012,2.7086448641,0.17184000000000002,0.050120000000000005,0.179,2.51,0.33,2.5316002844,2.73184,0.38012,2.7581589874,0.17184000000000002,0.050120000000000005,0.179,2.56,0.33,2.5811818998
2021-02-06 11:00:00,2.69368,0.39524000000000004,2.7225221028,0.22368000000000002,0.06524,0.233,2.47,0.33,2.4919470299,2.75368,0.39524000000000004,2.781900106,0.22368000000000002,0.06524,0.233,2.5300000000000002,0.33,2.5514309710000003
2021-02-06 11:30:00,2.6898400000000002,0.39412,2.718560244,0.21984,0.06412000000000001,0.229,2.47,0.33,2.4919470299,2.74984,0.39412,2.7779399922,0.21984,0.06412000000000001,0.229,2.5300000000000002,0.33,2.5514309710000003
2021-02-06 12:00:00,2.5961600000000002,0.39388,2.6258690371,0.35616000000000003,0.10388000000000001,0.371,2.24,0.29,2.2586943131,2.66616,0.40388,2.6965771267000003,0.35616000000000003,0.10388000000000001,0.371,2.31,0.30000000000000004,2.3293990641
2021-02-06 12:30:00,2.57232,0.36276,2.5977730848,0.35232,0.10276,0.367,2.22,0.26,2.2351733714,2.6623200000000002,0.38276000000000004,2.6896938487,0.35232,0.10276,0.367,2.31,0.28,2.3269078194
2021-02-06 13:00:00,2.53424,0.39332000000000006,2.5645804725,0.35424000000000005,0.10332000000000001,0.369,2.18,0.29,2.1992044016,2.59424,0.33332,2.6155655985,0.35424000000000005,0.10332000000000001,0.369,2.24,0.23,2.2517770759999998
2021-02-06 13:30:00,2.62248,0.68364,2.7101226909,0.25248000000000004,0.07364000000000001,0.263,2.37,0.61,2.4472433471,2.59248,-0.12636,2.5955576279,0.25248000000000004,0.07364000000000001,0.263,2.34,-0.2,2.348531456
2021-02-06 14:00:00,2.72736,0.7004800000000001,2.8158772701,0.20736000000000002,0.060480000000000006,0.216,2.52,0.64,2.6,2.68736,-0.11952000000000002,2.6900165055,0.20736000000000002,0.060480000000000006,0.216,2.48,-0.18,2.4865236777
2021-02-06 14:30:00,2.6632,0.5351,2.7164252705000003,0.2232,0.0651,0.2325,2.44,0.47000000000000003,2.4848541205,2.6632,0.1051,2.665273016,0.2232,0.0651,0.2325,2.44,0.04,2.4403278468
2021-02-06 15:00:00,2.69016,0.28338,2.7050443712,0.08016000000000001,0.02338,0.0835,2.61,0.26,2.6229182221,2.73016,0.28338,2.7448274718,0.08016000000000001,0.02338,0.0835,2.65,0.26,2.662724169
2021-02-06 15:30:00,2.71856,0.29708,2.7347440465,0.05856000000000001,0.01708,0.061,2.66,0.28,2.6746962443999998,2.75856,0.29708,2.7745107316,0.05856000000000001,0.01708,0.061,2.7,0.28,2.7144796923000003
2021-02-06 16:00:00,2.65848,0.33164000000000005,2.6790858516,0.10848000000000001,0.03164,0.113,2.55,0.30000000000000004,2.5675864153,2.71848,0.34164000000000005,2.7398633908,0.10848000000000001,0.03164,0.113,2.61,0.31,2.6283454872
2021-02-06 16:30:00,2.74696,0.31078,2.7644843009,0.03696,0.010780000000000001,0.0385,2.71,0.30000000000000004,2.7265546024000002,2.78696,0.30078000000000005,2.8031437084,0.03696,0.010780000000000001,0.0385,2.75,0.29,2.7652486326
2021-02-06 17:00:00,2.87688,0.58784,2.9363232792,0.02688,0.007840000000000001,0.028,2.85,0.58,2.9084188144,2.84688,0.17784000000000003,2.8524292805,0.02688,0.007840000000000001,0.028,2.8200000000000003,0.17,2.8251194665
2021-02-06 17:30:00,3.01968,0.7457400000000001,3.1104011719,0.019680000000000003,0.00574,0.0205,3.0,0.74,3.0899190928,2.94968,-0.12426000000000001,2.9522961657,0.019680000000000003,0.00574,0.0205,2.93,-0.13,2.9328825411
2021-02-06 18:00:00,3.02824,0.39532,3.0539344132,0.018240000000000003,0.00532,0.019,3.01,0.39,3.0351606218,3.03824,0.23532000000000003,3.0473394625,0.018240000000000003,0.00532,0.019,3.02,0.23,3.0287456149
2021-02-06 18:30:00,2.9501600000000003,0.27588,2.9630311844,0.02016,0.005880000000000001,0.021,2.93,0.27,2.942413975,2.98016,0.26588,2.9919969586,0.02016,0.005880000000000001,0.021,2.96,0.26,2.9713969779
2021-02-06 19:00:00,2.85736,0.25798000000000004,2.8689823719,0.027360000000000002,0.007980000000000001,0.0285,2.83,0.25,2.8410209433,2.88736,0.24798000000000003,2.8979892770999998,0.027360000000000002,0.007980000000000001,0.0285,2.86,0.24,2.8700522643
2021-02-06 19:30:00,2.76976,0.29868,2.7858176897,0.02976,0.00868,0.031,2.74,0.29,2.755303976,2.77976,0.11868000000000001,2.7822923283,0.02976,0.00868,0.031,2.75,0.11,2.7521991207000003
2021-02-06 20:00:00,2.68928,0.20854000000000003,2.6973534900000002,0.029280000000000004,0.00854,0.030500000000000003,2.66,0.2,2.6675082005,2.71928,0.19854000000000002,2.7265182651,0.029280000000000004,0.00854,0.030500000000000003,2.69,0.19,2.6967016891
2021-02-06 20:30:00,2.65976,0.20868,2.6679337698000003,0.02976,0.00868,0.031,2.63,0.2,2.6375936001999998,2.67976,0.19868000000000002,2.6871150701,0.02976,0.00868,0.031,2.65,0.19,2.6568025896
2021-02-06 21:00:00,2.5464,0.20770000000000002,2.5548566007,0.0264,0.0077,0.0275,2.52,0.2,2.5279240495,2.5664,0.1277,2.5695751108,0.0264,0.0077,0.0275,2.54,0.12,2.5428330657
2021-02-06 21:30:00,2.48736,0.17798000000000003,2.4937194409,0.027360000000000002,0.007980000000000001,0.0285,2.46,0.17,2.4658669875,2.5073600000000003,0.16798000000000002,2.5129805909,0.027360000000000002,0.007980000000000001,0.0285,2.48,0.16,2.4851559307
2021-02-06 22:00:00,2.3388,0.3284,2.3617434238,0.028800000000000003,0.008400000000000001,0.03,2.31,0.32,2.3320591759,2.3188,-0.0616,2.319618072,0.028800000000000003,0.008400000000000001,0.03,2.29,-0.07,2.2910696192
2021-02-06 22:30:00,2.22168,0.5592400000000001,2.2909848101,0.03168,0.00924,0.033,2.19,0.55,2.2580079716,2.14168,-0.33076000000000005,2.1670706957,0.03168,0.00924,0.033,2.11,-0.34,2.1372178176
2021-02-06 23:00:00,2.07264,0.22952000000000003,2.0853095693,0.03264,0.00952,0.034,2.04,0.22,2.0518284529,2.08264,-0.030480000000000004,2.0828630296,0.03264,0.00952,0.034,2.05,-0.04,2.0503902068
2021-02-06 23:30:00,1.97168,0.21924000000000002,1.9838316965,0.03168,0.00924,0.033,1.94,0.21,1.9513328778,1.98168,0.049240000000000006,1.9822916536,0.03168,0.00924,0.033,1.9500000000000002,0.04,1.9504102133
2021-02-07 00:00:00,1.87552,0.35036,1.9079642030000001,0.03552,0.010360000000000001,0.037,1.8399999999999999,0.34,1.8711493794,1.87552,-0.34964,1.9078321205000002,0.03552,0.010360000000000001,0.037,1.8399999999999999,-0.36,1.8748866632
2021-02-07 00:30:00,2.04504,0.15022000000000002,2.0505498409,0.03504,0.010220000000000002,0.036500000000000005,2.01,0.14,2.0148697228,2.06504,0.16022,2.0712461587,0.03504,0.010220000000000002,0.036500000000000005,2.03,0.15,2.0355343279
2021-02-07 01:00:00,2.3155200000000002,0.15036000000000002,2.3203967333,0.03552,0.010360000000000001,0.037,2.2800000000000002,0.14,2.2842942017,2.34552,0.15036000000000002,2.3503344868,0.03552,0.010360000000000001,0.037,2.31,0.14,2.3142385357
2021-02-07 01:30:00,2.47456,0.15008000000000002,2.479106936,0.03456,0.01008,0.036000000000000004,2.44,0.14,2.4440130933,2.49456,0.15008000000000002,2.4990705472,0.03456,0.01008,0.036000000000000004,2.46,0.14,2.4639805194
2021-02-07 02:00:00,2.51168,0.14924,2.5161098943,0.03168,0.00924,0.033,2.48,0.14,2.4839484697,2.54168,0.14924,2.5460576977000002,0.03168,0.00924,0.033,2.51,0.14,2.5139013505
2021-02-07 02:30:00,2.46352,0.14686000000000002,2.4678935654,0.023520000000000003,0.006860000000000001,0.0245,2.44,0.14,2.4440130933,2.49352,0.14686000000000002,2.4978410377999998,0.023520000000000003,0.006860000000000001,0.0245,2.47,0.14,2.4739644298
2021-02-07 03:00:00,2.39736,0.15798,2.4025596038,0.027360000000000002,0.007980000000000001,0.0285,2.37,0.15,2.3747420913,2.42736,0.14798,2.4318664951,0.027360000000000002,0.007980000000000001,0.0285,2.4,0.14,2.4040798656
2021-02-07 03:30:00,2.36784,0.17812000000000003,2.3745300588,0.027840000000000004,0.00812,0.029,2.34,0.17,2.346167087,2.39784,0.16812000000000002,2.4037264819,0.027840000000000004,0.00812,0.029,2.37,0.16,2.375394704
2021-02-07 04:00:00,2.32592,0.17756000000000002,2.3326875916,0.025920000000000002,0.007560000000000001,0.027,2.3,0.17,2.3062740514,2.34592,0.16756000000000001,2.3518964688,0.025920000000000002,0.007560000000000001,0.027,2.32,0.16,2.3255106966
2021-02-07 04:30:00,2.2664,0.16770000000000002,2.2725959276,0.0264,0.0077,0.0275,2.24,0.16,2.2457070156,2.2964,0.1577,2.3018084738,0.0264,0.0077,0.0275,2.27,0.15,2.2749505489
2021-02-07 05:00:00,2.2088,0.16840000000000002,2.215210148,0.028800000000000003,0.008400000000000001,0.03,2.18,0.16,2.1858636737,2.2288,0.16840000000000002,2.2351527912,0.028800000000000003,0.008400000000000001,0.03,2.2,0.16,2.2058105086
2021-02-07 05:30:00,2.15216,0.14938,2.1573379545,0.03216,0.009380000000000001,0.0335,2.12,0.14,2.1246176127,2.17216,0.15938000000000002,2.1779993228,0.03216,0.009380000000000001,0.0335,2.14,0.15,2.1452505681
2021-02-07 06:00:00,2.20976,0.14868,2.2147561943,0.02976,0.00868,0.031,2.18,0.14,2.1844907873,2.22976,0.14868,2.2347114803,0.02976,0.00868,0.031,2.2,0.14,2.2044500448
2021-02-07 06:30:00,2.3564,0.20770000000000002,2.3655359329,0.0264,0.0077,0.0275,2.33,0.2,2.3385679379,2.3864,0.19770000000000001,2.3945751711,0.0264,0.0077,0.0275,2.36,0.19,2.3676359517
2021-02-07 07:00:00,2.46448,0.28714,2.4811511542,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.44,0.28,2.4560130293,2.48448,0.22714,2.4948413677,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.46,0.22,2.469817807
2021-02-07 07:30:00,2.56976,0.45868000000000003,2.6103742644,0.02976,0.00868,0.031,2.54,0.45,2.5795542251,2.55976,0.17868,2.5659886594,0.02976,0.00868,0.031,2.5300000000000002,0.17,2.5357050302
2021-02-07 08:00:00,2.54504,0.36022000000000004,2.5704060088,0.03504,0.010220000000000002,0.036500000000000005,2.51,0.35000000000000003,2.534284909,2.56504,0.36022000000000004,2.5902101556,0.03504,0.010220000000000002,0.036500000000000005,2.5300000000000002,0.35000000000000003,2.5540947516
2021-02-07 08:30:00,2.58104,0.32072,2.6008900015,0.07104,0.020720000000000002,0.074,2.51,0.30000000000000004,2.5278647116,2.62104,0.32072,2.6405893282,0.07104,0.020720000000000002,0.074,2.55,0.30000000000000004,2.5675864153
2021-02-07 09:00:00,2.65656,0.38858000000000004,2.6848287562,0.16656,0.048580000000000005,0.17350000000000002,2.49,0.34,2.5131056484,2.69656,0.34858,2.7189968463,0.16656,0.048580000000000005,0.17350000000000002,2.5300000000000002,0.30000000000000004,2.5477244749
2021-02-07 09:30:00,2.70984,0.38912,2.73763533,0.33984000000000003,0.09912000000000001,0.354,2.37,0.29,2.387676695,2.7698400000000003,0.39912000000000003,2.7984478555,0.33984000000000003,0.09912000000000001,0.354,2.43,0.30000000000000004,2.4484484883
2021-02-07 10:00:00,2.72952,0.35486,2.7524906993,0.35952,0.10486000000000001,0.3745,2.37,0.25,2.383149177,2.80952,0.36486,2.8331123257,0.35952,0.10486000000000001,0.3745,2.45,0.26,2.4637572932
2021-02-07 10:30:00,2.7404,0.3422,2.7616830014,0.3504,0.1022,0.365,2.39,0.24,2.4020199832999998,2.8104,0.3522,2.832382919,0.3504,0.1022,0.365,2.46,0.25,2.472670621
2021-02-07 11:00:00,2.7817600000000002,0.33968000000000004,2.8024223807,0.34176,0.09968,0.356,2.44,0.24,2.4517748673,2.8617600000000003,0.34968000000000005,2.8830446407,0.34176,0.09968,0.356,2.52,0.25,2.532370431
2021-02-07 11:30:00,2.74352,0.38686000000000004,2.7706610493,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.24,0.24,2.2528204545,2.83352,0.39686000000000005,2.8611769344,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.33,0.25,2.3433736364
2021-02-07 12:00:00,2.79136,0.42998000000000003,2.8242828205,0.41136000000000006,0.11998,0.42850000000000005,2.38,0.31,2.4001041644,2.84136,0.24998,2.8523352976,0.41136000000000006,0.11998,0.42850000000000005,2.43,0.13,2.4334748817
2021-02-07 12:30:00,2.75576,0.35418000000000005,2.77842701,0.42576,0.12418000000000001,0.4435,2.33,0.23,2.3413244115,2.85576,0.36418,2.8788873285000003,0.42576,0.12418000000000001,0.4435,2.43,0.24,2.4418230894
2021-02-07 13:00:00,2.77112,0.28366,2.7856003033,0.32112,0.09366000000000001,0.3345,2.45,0.19,2.457356303,2.86112,0.30366000000000004,2.8771890883,0.32112,0.09366000000000001,0.3345,2.54,0.21,2.5486663179
2021-02-07 13:30:00,2.8076,0.24680000000000002,2.8184265114000002,0.29760000000000003,0.0868,0.31,2.51,0.16,2.5150944316,2.8776,0.25680000000000003,2.8890358253,0.29760000000000003,0.0868,0.31,2.58,0.17,2.5855947092
2021-02-07 14:00:00,2.88376,0.54818,2.9353999813,0.23376000000000002,0.06818,0.24350000000000002,2.65,0.48,2.6931208662,2.86376,-0.051820000000000005,2.8642288055,0.23376000000000002,0.06818,0.24350000000000002,2.63,-0.12,2.6327362192
2021-02-07 14:30:00,2.8292,0.4431,2.863688225,0.31920000000000004,0.0931,0.3325,2.51,0.35000000000000003,2.534284909,2.8792,0.1631,2.8838159182,0.31920000000000004,0.0931,0.3325,2.56,0.07,2.5609568524
2021-02-07 15:00:00,2.85432,0.27376,2.8674182116,0.18432,0.05376,0.192,2.67,0.22,2.6790483385,2.91432,0.27376,2.9271497399,0.18432,0.05376,0.192,2.73,0.22,2.7388501237
2021-02-07 15:30:00,2.8736800000000002,0.28774000000000005,2.8880496966,0.16368000000000002,0.047740000000000005,0.1705,2.71,0.24,2.7206065500000003,2.92368,0.28774000000000005,2.9378051416,0.16368000000000002,0.047740000000000005,0.1705,2.76,0.24,2.7704151313
2021-02-07 16:00:00,2.95448,0.28464,2.9681596992,0.08448000000000001,0.024640000000000002,0.088,2.87,0.26,2.8817529388,2.9944800000000003,0.28464,3.0079777925,0.08448000000000001,0.024640000000000002,0.088,2.91,0.26,2.9215920318
2021-02-07 16:30:00,3.00424,0.24582,3.0142802541,0.054240000000000003,0.01582,0.0565,2.95,0.23,2.9589525174,3.04424,0.24582,3.0541487603,0.054240000000000003,0.01582,0.0565,2.99,0.23,2.9988331064000002
2021-02-07 17:00:00,3.18696,0.50078,3.2260648862,0.03696,0.010780000000000001,0.0385,3.15,0.49,3.1878833103,3.15696,0.07078000000000001,3.1577533548,0.03696,0.010780000000000001,0.0385,3.12,0.06,3.1205768697
2021-02-07 17:30:00,3.35408,0.6699400000000001,3.4203321842,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.32,0.66,3.384966765,3.28408,-0.16006,3.287978201,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.25,-0.17,3.2544431167
2021-02-07 18:00:00,3.35408,0.6499400000000001,3.4164710814,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.32,0.64,3.3811240734,3.28408,-0.16006,3.287978201,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.25,-0.17,3.2544431167
2021-02-07 18:30:00,3.21216,0.6493800000000001,3.2771430012,0.03216,0.009380000000000001,0.0335,3.18,0.64,3.2437632466,3.14216,-0.16062,3.1462625844,0.03216,0.009380000000000001,0.0335,3.11,-0.17,3.1146428367
2021-02-07 19:00:00,3.08168,0.5892400000000001,3.1375078327,0.03168,0.00924,0.033,3.05,0.58,3.1046577911,3.03168,-0.08076000000000001,3.0327554798,0.03168,0.00924,0.033,3.0,-0.09,3.0013496964
2021-02-07 19:30:00,2.86648,0.21064000000000002,2.8742088999,0.036480000000000005,0.01064,0.038,2.83,0.2,2.8370583357,2.89648,0.20064,2.9034208789,0.036480000000000005,0.01064,0.038,2.86,0.19,2.8663042407
2021-02-07 20:00:00,2.79648,0.20064,2.8036684540000003,0.036480000000000005,0.01064,0.038,2.76,0.19,2.7665321252,2.82648,0.19064,2.8329018338000003,0.036480000000000005,0.01064,0.038,2.79,0.18,2.7958004221
2021-02-07 20:30:00,2.71648,0.15064000000000002,2.7206535979,0.036480000000000005,0.01064,0.038,2.68,0.14,2.6836542251,2.7364800000000002,0.15064000000000002,2.7406231408,0.036480000000000005,0.01064,0.038,2.7,0.14,2.7036271932
2021-02-07 21:00:00,2.6311999999999998,0.1991,2.6387220865,0.031200000000000002,0.0091,0.0325,2.6,0.19,2.606933064,2.6512000000000002,0.0391,2.6514883085000003,0.031200000000000002,0.0091,0.0325,2.62,0.03,2.6201717501
2021-02-07 21:30:00,2.55216,0.21938000000000002,2.5615714415,0.03216,0.009380000000000001,0.0335,2.52,0.21,2.5287348615000003,2.56216,0.09938000000000001,2.5640866308,0.03216,0.009380000000000001,0.0335,2.5300000000000002,0.09,2.5316002844
2021-02-07 22:00:00,2.4184,0.1812,2.4251787563000002,0.038400000000000004,0.0112,0.04,2.38,0.17,2.3860637041,2.4484,0.17120000000000002,2.454378129,0.038400000000000004,0.0112,0.04,2.41,0.16,2.4153053637
2021-02-07 22:30:00,2.2984,0.2212,2.3090197054,0.038400000000000004,0.0112,0.04,2.26,0.21,2.2697356674,2.3084,0.1212,2.3115795465,0.038400000000000004,0.0112,0.04,2.27,0.11,2.2726636355
2021-02-07 23:00:00,2.14648,0.15064000000000002,2.1517594661,0.036480000000000005,0.01064,0.038,2.11,0.14,2.1146394492,2.16648,0.15064000000000002,2.1717108463,0.036480000000000005,0.01064,0.038,2.13,0.14,2.1345959805
2021-02-07 23:30:00,2.05552,0.15036000000000002,2.061012033,0.03552,0.010360000000000001,0.037,2.02,0.14,2.0248456731,2.07552,0.15036000000000002,2.08095925,0.03552,0.010360000000000001,0.037,2.04,0.14,2.0447982786
2021-02-08 00:00:00,1.9864800000000002,0.15064000000000002,1.9921835257,0.036480000000000005,0.01064,0.038,1.9500000000000002,0.14,1.9550191815,2.00648,0.15064000000000002,2.012126835,0.036480000000000005,0.01064,0.038,1.97,0.14,1.9749683542
2021-02-08 00:30:00,2.16504,0.15022000000000002,2.170245205,0.03504,0.010220000000000002,0.036500000000000005,2.13,0.14,2.1345959805,2.18504,0.15022000000000002,2.1901976737,0.03504,0.010220000000000002,0.036500000000000005,2.15,0.14,2.154553318
2021-02-08 01:00:00,2.50504,0.18022000000000002,2.5115144137,0.03504,0.010220000000000002,0.036500000000000005,2.47,0.17,2.4758432907,2.53504,0.17022,2.5407484429,0.03504,0.010220000000000002,0.036500000000000005,2.5,0.16,2.5051147678
2021-02-08 01:30:00,2.6121600000000003,0.16938,2.6176457839,0.03216,0.009380000000000001,0.0335,2.58,0.16,2.5849564793,2.63216,0.16938,2.6376041875,0.03216,0.009380000000000001,0.0335,2.6,0.16,2.6049184248
2021-02-08 02:00:00,2.65024,0.18882000000000002,2.6569578563,0.030240000000000003,0.008820000000000001,0.0315,2.62,0.18,2.6261759271000003,2.67024,0.17882,2.6762208896,0.030240000000000003,0.008820000000000001,0.0315,2.64,0.17,2.6454678225
2021-02-08 02:30:00,2.654,0.23700000000000002,2.6645609394000003,0.024,0.007,0.025,2.63,0.23,2.6400378785000003,2.664,0.147,2.6680526606,0.024,0.007,0.025,2.64,0.14,2.6437095151000003
2021-02-08 03:00:00,2.634,0.487,2.67864238,0.024,0.007,0.025,2.61,0.48,2.6537709018999998,2.584,-0.17300000000000001,2.5897847401,0.024,0.007,0.025,2.56,-0.18,2.5663203230000002
2021-02-08 03:30:00,2.604,0.527,2.6567922388,0.024,0.007,0.025,2.58,0.52,2.6318814563,2.544,-0.233,2.5546477252,0.024,0.007,0.025,2.52,-0.24,2.5314027732
2021-02-08 04:00:00,2.49736,0.20798000000000003,2.5060053172,0.027360000000000002,0.007980000000000001,0.0285,2.47,0.2,2.4780839372,2.51736,0.15798,2.5223122428,0.027360000000000002,0.007980000000000001,0.0285,2.49,0.15,2.4945139807
