Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-08 04:30:00,2.4939999999999998,0.20700000000000002,2.5025756732,0.024,0.007,0.025,2.47,0.2,2.4780839372,2.5140000000000002,0.187,2.5209452592,0.024,0.007,0.025,2.49,0.18,2.4964975466
2021-02-08 05:00:00,2.4016,0.1763,2.4080623435,0.0216,0.0063,0.022500000000000003,2.38,0.17,2.3860637041,2.4316,0.1663,2.4372800926,0.0216,0.0063,0.022500000000000003,2.41,0.16,2.4153053637
2021-02-08 05:30:00,2.42064,0.22602000000000003,2.4311690706,0.020640000000000002,0.00602,0.021500000000000002,2.4,0.22,2.4100622399000002,2.43064,0.10602,2.432951099,0.020640000000000002,0.00602,0.021500000000000002,2.41,0.1,2.4120737965
2021-02-08 06:00:00,2.52304,0.5467200000000001,2.5815951658,0.02304,0.00672,0.024,2.5,0.54,2.5576551761,2.47304,-0.15328,2.4777856243,0.02304,0.00672,0.024,2.45,-0.16,2.4552189312
2021-02-08 06:30:00,2.7039999999999997,0.307,2.7213718967,0.024,0.007,0.025,2.68,0.30000000000000004,2.6967387712,2.734,0.297,2.7500845442,0.024,0.007,0.025,2.71,0.29,2.7254724361
2021-02-08 07:00:00,2.94112,0.38616000000000006,2.9663624863,0.021120000000000003,0.0061600000000000005,0.022,2.92,0.38,2.9446222169,2.96112,0.35616000000000003,2.9824623384,0.021120000000000003,0.0061600000000000005,0.022,2.94,0.35000000000000003,2.9607600376
2021-02-08 07:30:00,3.26256,0.43658,3.2916409054,0.02256,0.006580000000000001,0.0235,3.24,0.43,3.2684093991,3.29256,0.42658,3.3200785909,0.02256,0.006580000000000001,0.0235,3.27,0.42,3.2968621445
2021-02-08 08:00:00,3.54592,0.62756,3.6010248819,0.025920000000000002,0.007560000000000001,0.027,3.52,0.62,3.5741852218,3.57592,0.62756,3.6305695696,0.025920000000000002,0.007560000000000001,0.027,3.55,0.62,3.6037341744
2021-02-08 08:30:00,3.7946400000000002,0.8330200000000001,3.8849987194,0.044640000000000006,0.01302,0.0465,3.75,0.8200000000000001,3.838606518,3.80464,0.66302,3.8619789034,0.044640000000000006,0.01302,0.0465,3.76,0.65,3.8157699092
2021-02-08 09:00:00,3.94488,0.98184,4.0652291448,0.07488,0.021840000000000002,0.078,3.87,0.96,3.9872923143000003,3.95488,0.71184,4.0184315348,0.07488,0.021840000000000002,0.078,3.88,0.6900000000000001,3.9408755372
2021-02-08 09:30:00,3.9429600000000002,0.8587800000000001,4.0353979544,0.13296000000000002,0.03878,0.1385,3.81,0.8200000000000001,3.897242615,4.01296,0.8687800000000001,4.1059257969,0.13296000000000002,0.03878,0.1385,3.88,0.8300000000000001,3.9677827561
2021-02-08 10:00:00,3.89712,0.8316600000000001,3.9848717232,0.17712000000000003,0.051660000000000005,0.1845,3.7199999999999998,0.78,3.8008946315000003,3.96712,0.8516600000000001,4.0575073444,0.17712000000000003,0.051660000000000005,0.1845,3.79,0.8,3.8735126178
2021-02-08 10:30:00,3.83896,0.8042800000000001,3.92230547,0.28896000000000005,0.08428000000000001,0.301,3.55,0.72,3.6222782886,3.97896,0.84428,4.0675461153,0.28896000000000005,0.08428000000000001,0.301,3.69,0.76,3.7674527203
2021-02-08 11:00:00,3.88848,0.9441400000000001,4.001459365,0.5284800000000001,0.15414,0.5505,3.36,0.79,3.4516228067,3.94848,0.90414,4.0506744438,0.5284800000000001,0.15414,0.5505,3.42,0.75,3.5012711977
2021-02-08 11:30:00,3.87384,0.89112,3.9750133585,0.48384000000000005,0.14112000000000002,0.504,3.39,0.75,3.4719735022,3.9638400000000003,0.91112,4.0672063139,0.48384000000000005,0.14112000000000002,0.504,3.48,0.77,3.5641689073
2021-02-08 12:00:00,3.76568,1.07624,3.9164573788,1.01568,0.29624,1.058,2.75,0.78,2.8584786163,3.8656800000000002,1.1062400000000001,4.0208517506,1.01568,0.29624,1.058,2.85,0.81,2.96287023
2021-02-08 12:30:00,3.80232,1.03776,3.9413935607,0.95232,0.27776,0.992,2.85,0.76,2.9495931923,3.96232,1.08776,4.108917327,0.95232,0.27776,0.992,3.01,0.81,3.1170819688
2021-02-08 13:00:00,3.76936,1.01648,3.9040115779,0.87936,0.25648000000000004,0.916,2.89,0.76,2.9882603635000002,3.96936,1.07648,4.1127397195,0.87936,0.25648000000000004,0.916,3.09,0.8200000000000001,3.1969516731
2021-02-08 13:30:00,3.8492800000000003,0.9760400000000001,3.9710969014,0.8092800000000001,0.23604000000000003,0.843,3.04,0.74,3.1287697263,3.94928,0.99604,4.0729483424,0.8092800000000001,0.23604000000000003,0.843,3.14,0.76,3.2306655661
2021-02-08 14:00:00,4.00576,0.83418,4.0916951805,0.42576,0.12418000000000001,0.4435,3.58,0.71,3.6497260171,4.08576,0.84418,4.1720588023,0.42576,0.12418000000000001,0.4435,3.66,0.72,3.7301474502
2021-02-08 14:30:00,3.98456,0.82008,4.0680768921,0.27456,0.08008000000000001,0.28600000000000003,3.71,0.74,3.7830807552,4.08456,0.84008,4.170055731,0.27456,0.08008000000000001,0.28600000000000003,3.81,0.76,3.8850611321
2021-02-08 15:00:00,3.91688,0.8978400000000001,4.0184655778,0.50688,0.14784,0.528,3.41,0.75,3.4915039739,4.03688,0.9278400000000001,4.1421355845,0.50688,0.14784,0.528,3.5300000000000002,0.78,3.615148683
2021-02-08 15:30:00,3.84568,0.8687400000000001,3.942583398,0.47568000000000005,0.13874,0.4955,3.37,0.73,3.4481589291,3.93568,0.8887400000000001,4.0347782901,0.47568000000000005,0.13874,0.4955,3.46,0.75,3.5403530897
2021-02-08 16:00:00,3.5916,0.7513000000000001,3.6693381215,0.3816,0.11130000000000001,0.3975,3.21,0.64,3.273178883,3.6416,0.7213,3.712347539,0.3816,0.11130000000000001,0.3975,3.26,0.61,3.3165795633
2021-02-08 16:30:00,3.51544,0.49242,3.5497599708000003,0.14544,0.042420000000000006,0.1515,3.37,0.45,3.3999117636,3.56544,0.5024200000000001,3.6006649733,0.14544,0.042420000000000006,0.1515,3.42,0.46,3.4507970094
2021-02-08 17:00:00,3.53184,0.43512000000000006,3.5585422857999998,0.051840000000000004,0.015120000000000001,0.054,3.48,0.42,3.5052532006,3.57184,0.42512000000000005,3.5970499024,0.051840000000000004,0.015120000000000001,0.054,3.52,0.41000000000000003,3.5437973983
2021-02-08 17:30:00,3.56832,0.42826000000000003,3.5939274130000003,0.02832,0.00826,0.029500000000000002,3.54,0.42,3.5648281866,3.58832,0.38826000000000005,3.6092639484999998,0.02832,0.00826,0.029500000000000002,3.56,0.38,3.5802234566999998
2021-02-08 18:00:00,3.5730399999999998,0.39672,3.5949967455,0.02304,0.00672,0.024,3.55,0.39,3.571358285,3.61304,0.38672,3.6336772559,0.02304,0.00672,0.024,3.59,0.38,3.6100554012
2021-02-08 18:30:00,3.51928,0.44854000000000005,3.5477485607,0.029280000000000004,0.00854,0.030500000000000003,3.49,0.44,3.5176270411,3.53928,0.34854,3.5564002938,0.029280000000000004,0.00854,0.030500000000000003,3.51,0.34,3.5264287884
2021-02-08 19:00:00,3.36736,0.32798000000000005,3.3832948807,0.027360000000000002,0.007980000000000001,0.0285,3.34,0.32,3.3552943239,3.39736,0.31798000000000004,3.4122084125,0.027360000000000002,0.007980000000000001,0.0285,3.37,0.31,3.3842281247
2021-02-08 19:30:00,3.2064,0.3477,3.225197087,0.0264,0.0077,0.0275,3.18,0.34,3.1981244504,3.2264,0.2177,3.2337362678,0.0264,0.0077,0.0275,3.2,0.21,3.2068832221
2021-02-08 20:00:00,3.09496,0.37728,3.1178706837,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.07,0.37,3.0922160339,3.09496,0.14728000000000002,3.0984623283,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.07,0.14,3.0731905245
2021-02-08 20:30:00,3.00208,0.23644,3.0113764627,0.022080000000000002,0.00644,0.023,2.98,0.23,2.9888626599,3.03208,0.22644000000000003,3.040523672,0.022080000000000002,0.00644,0.023,3.01,0.22,3.0180291582
2021-02-08 21:00:00,2.8825600000000002,0.17658000000000001,2.8879634087,0.02256,0.006580000000000001,0.0235,2.86,0.17,2.8650479926,2.91256,0.17658000000000001,2.917907855,0.02256,0.006580000000000001,0.0235,2.89,0.17,2.8949956822000003
2021-02-08 21:30:00,2.76256,0.19658,2.7695453508,0.02256,0.006580000000000001,0.0235,2.74,0.19,2.7465796912,2.79256,0.18658000000000002,2.7987860672,0.02256,0.006580000000000001,0.0235,2.77,0.18,2.7758422145
2021-02-08 22:00:00,2.59448,0.15714,2.5992343969,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.5700000000000003,0.15,2.5743737102,2.61448,0.15714,2.6191980929,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.59,0.15,2.5943399931
2021-02-08 22:30:00,2.41304,0.14672000000000002,2.4174963909000002,0.02304,0.00672,0.024,2.39,0.14,2.394096907,2.44304,0.14672000000000002,2.4474417664,0.02304,0.00672,0.024,2.42,0.14,2.4240462042
2021-02-08 23:00:00,2.28304,0.24672000000000002,2.2963323801,0.02304,0.00672,0.024,2.26,0.24,2.2727076363,2.28304,0.056720000000000007,2.2837444691,0.02304,0.00672,0.024,2.26,0.05,2.2605530297
2021-02-08 23:30:00,2.19256,0.5565800000000001,2.2621009372,0.02256,0.006580000000000001,0.0235,2.17,0.55,2.2386156437,2.12256,-0.34342,2.1501623776,0.02256,0.006580000000000001,0.0235,2.1,-0.35000000000000003,2.1289668856
2021-02-09 00:00:00,2.1416,0.3763,2.1744084828,0.0216,0.0063,0.022500000000000003,2.12,0.37,2.1520455386,2.1016,-0.1437,2.1065071208,0.0216,0.0063,0.022500000000000003,2.08,-0.15,2.08540164
2021-02-09 00:30:00,2.30352,0.15686,2.3088545753,0.023520000000000003,0.006860000000000001,0.0245,2.2800000000000002,0.15,2.2849288829,2.33352,0.14686000000000002,2.3381367475,0.023520000000000003,0.006860000000000001,0.0245,2.31,0.14,2.3142385357
2021-02-09 01:00:00,2.57208,0.17644,2.5781246285,0.022080000000000002,0.00644,0.023,2.55,0.17,2.5556603843,2.60208,0.16644,2.6073976682,0.022080000000000002,0.00644,0.023,2.58,0.16,2.5849564793
2021-02-09 01:30:00,2.73112,0.38616000000000006,2.7582849744,0.021120000000000003,0.0061600000000000005,0.022,2.71,0.38,2.7365123789,2.71112,-0.06384000000000001,2.7118715309,0.021120000000000003,0.0061600000000000005,0.022,2.69,-0.07,2.6909106265
2021-02-09 02:00:00,2.76208,0.55644,2.8175718979,0.022080000000000002,0.00644,0.023,2.74,0.55,2.7946556138,2.69208,-0.26356,2.7049507574,0.022080000000000002,0.00644,0.023,2.67,-0.27,2.6836169622
2021-02-09 02:30:00,2.7268,0.5549000000000001,2.7826879541,0.016800000000000002,0.0049,0.0175,2.71,0.55,2.7652486326,2.6568,-0.2651,2.6699933052,0.016800000000000002,0.0049,0.0175,2.64,-0.27,2.6537709018999998
2021-02-09 03:00:00,2.6668000000000003,0.5549000000000001,2.7239192811,0.016800000000000002,0.0049,0.0175,2.65,0.55,2.7064737205,2.5968,-0.2651,2.6102965828,0.016800000000000002,0.0049,0.0175,2.58,-0.27,2.5940894356
2021-02-09 03:30:00,2.66728,0.58504,2.7306875325,0.01728,0.00504,0.018000000000000002,2.65,0.58,2.712729253,2.59728,-0.24496,2.6088060104,0.01728,0.00504,0.018000000000000002,2.58,-0.25,2.5920841036
2021-02-09 04:00:00,2.6068,0.5449,2.6631414251,0.016800000000000002,0.0049,0.0175,2.59,0.54,2.6456946158,2.5468,-0.2151,2.5558674164,0.016800000000000002,0.0049,0.0175,2.5300000000000002,-0.22,2.5395472036999998
2021-02-09 04:30:00,2.53728,0.18504,2.5440183962000003,0.01728,0.00504,0.018000000000000002,2.52,0.18,2.5264203926,2.5672800000000002,0.18504,2.5739398594000003,0.01728,0.00504,0.018000000000000002,2.55,0.18,2.5563450470999998
2021-02-09 05:00:00,2.53824,0.21532,2.5473564729,0.018240000000000003,0.00532,0.019,2.52,0.21,2.5287348615000003,2.5682400000000003,0.20532000000000003,2.5764341637,0.018240000000000003,0.00532,0.019,2.55,0.2,2.5578311125
2021-02-09 05:30:00,2.52776,0.17518,2.5338229319,0.01776,0.005180000000000001,0.018500000000000003,2.51,0.17,2.5157503851,2.5477600000000002,0.16518000000000002,2.5531089773,0.01776,0.005180000000000001,0.018500000000000003,2.5300000000000002,0.16,2.5350542401
2021-02-09 06:00:00,2.5792,0.2056,2.5873816881,0.019200000000000002,0.0056,0.02,2.56,0.2,2.5678006153,2.5992,0.1656,2.6044700037,0.019200000000000002,0.0056,0.02,2.58,0.16,2.5849564793
2021-02-09 06:30:00,2.7987200000000003,0.48546000000000006,2.8405114064,0.01872,0.0054600000000000004,0.0195,2.7800000000000002,0.48,2.8211345236,2.76872,0.0054600000000000004,2.7687253836,0.01872,0.0054600000000000004,0.0195,2.75,0.0,2.75
2021-02-09 07:00:00,3.05776,0.72518,3.142575735,0.01776,0.005180000000000001,0.018500000000000003,3.04,0.72,3.1240998704,2.98776,-0.09482,2.9892642322,0.01776,0.005180000000000001,0.018500000000000003,2.9699999999999998,-0.1,2.9716830248
2021-02-09 07:30:00,3.30824,0.41532,3.3342079419,0.018240000000000003,0.00532,0.019,3.29,0.41000000000000003,3.3154486876,3.32824,0.35532,3.3471530888,0.018240000000000003,0.00532,0.019,3.31,0.35000000000000003,3.3284530942
2021-02-09 08:00:00,3.53024,0.50882,3.566720097,0.030240000000000003,0.008820000000000001,0.0315,3.5,0.5,3.5355339059,3.57024,0.49882000000000004,3.6049181752,0.030240000000000003,0.008820000000000001,0.0315,3.54,0.49,3.5737515303
2021-02-09 08:30:00,3.80744,0.69842,3.8709675599,0.09744000000000001,0.02842,0.1015,3.71,0.67,3.7700132626,3.85744,0.69842,3.9201573757,0.09744000000000001,0.02842,0.1015,3.76,0.67,3.8192276706
2021-02-09 09:00:00,4.11376,1.20568,4.2868036577,0.29376,0.08568,0.306,3.8200000000000003,1.12,3.9808039389000003,4.11376,0.79568,4.1900033413,0.29376,0.08568,0.306,3.8200000000000003,0.71,3.8854214701
2021-02-09 09:30:00,4.01264,1.03952,4.145103328,0.5126400000000001,0.14952000000000001,0.534,3.5,0.89,3.611384776,4.05264,1.03952,4.1838370905,0.5126400000000001,0.14952000000000001,0.534,3.54,0.89,3.6501643799
2021-02-09 10:00:00,4.20832,1.00326,4.3262556385,0.38832000000000005,0.11326000000000001,0.4045,3.8200000000000003,0.89,3.922307994,4.24832,1.02326,4.3698150819,0.38832000000000005,0.11326000000000001,0.4045,3.86,0.91,3.9658164355
2021-02-09 10:30:00,4.13704,1.17872,4.3016834844,0.88704,0.25872,0.924,3.25,0.92,3.3777063223,4.29704,1.21872,4.4665233907,0.88704,0.25872,0.924,3.41,0.96,3.5425555747
2021-02-09 11:00:00,3.8912,1.3491,4.1184351701,1.4712,0.42910000000000004,1.5325,2.42,0.92,2.5889766318,4.1912,1.4391,4.4313842363,1.4712,0.42910000000000004,1.5325,2.7199999999999998,1.01,2.9014651471
2021-02-09 11:30:00,3.9132,1.0476,4.0509998766,0.6432,0.18760000000000002,0.67,3.27,0.86,3.3811980125,4.1732,1.1176,4.3202578627,0.6432,0.18760000000000002,0.67,3.5300000000000002,0.93,3.6504520268
2021-02-09 12:00:00,3.9316,1.0588,4.0716748397,0.6816,0.1988,0.71,3.25,0.86,3.3618596044,4.0516,1.0888,4.1953483765,0.6816,0.1988,0.71,3.37,0.89,3.4855415648
2021-02-09 12:30:00,3.85184,1.08512,4.0017692087,0.7718400000000001,0.22512000000000001,0.804,3.08,0.86,3.1978117518,3.98184,1.1151200000000001,4.1350383795,0.7718400000000001,0.22512000000000001,0.804,3.21,0.89,3.3310959158
2021-02-09 13:00:00,3.94112,1.00616,4.0675280946,0.50112,0.14616,0.522,3.44,0.86,3.545870838,3.97112,1.00616,4.0966024948,0.50112,0.14616,0.522,3.47,0.86,3.5749825174
2021-02-09 13:30:00,4.01528,0.9015400000000001,4.1152457825,0.24528000000000003,0.07154,0.2555,3.77,0.8300000000000001,3.8602849636,4.10528,0.92154,4.2074410097,0.24528000000000003,0.07154,0.2555,3.86,0.85,3.9524802340000003
2021-02-09 14:00:00,3.8788,1.0034,4.0064823724,0.38880000000000003,0.1134,0.405,3.49,0.89,3.6016940459,3.9588,0.7534000000000001,4.0298522305,0.38880000000000003,0.1134,0.405,3.5700000000000003,0.64,3.6269132882
2021-02-09 14:30:00,3.7552,0.7361000000000001,3.8266656831,0.5352,0.15610000000000002,0.5575,3.22,0.58,3.2718190659,3.8752,0.7661,3.9502005329000003,0.5352,0.15610000000000002,0.5575,3.34,0.61,3.3952466773
2021-02-09 15:00:00,3.64656,0.6110800000000001,3.6974070103,0.34656000000000003,0.10108,0.361,3.3,0.51,3.3391765452,3.78656,0.6410800000000001,3.8404453127,0.34656000000000003,0.10108,0.361,3.44,0.54,3.4821257875000002
2021-02-09 15:30:00,3.48688,0.7628400000000001,3.5693496607,0.8668800000000001,0.25284,0.903,2.62,0.51,2.6691759028,3.59688,0.7928400000000001,3.6832242669,0.8668800000000001,0.25284,0.903,2.73,0.54,2.7828941769
2021-02-09 16:00:00,3.56944,0.6294200000000001,3.6245098220000003,0.40944,0.11942000000000001,0.42650000000000005,3.16,0.51,3.2008905011,3.63944,0.6494200000000001,3.6969270821,0.40944,0.11942000000000001,0.42650000000000005,3.23,0.53,3.2731941586
2021-02-09 16:30:00,3.60168,0.53424,3.6410865411,0.15168,0.04424,0.158,3.45,0.49,3.4846233656,3.65168,0.53424,3.6905526957,0.15168,0.04424,0.158,3.5,0.49,3.5341335572
2021-02-09 17:00:00,3.5975200000000003,0.5038600000000001,3.6326333492,0.04752000000000001,0.01386,0.0495,3.55,0.49,3.5836573497,3.6375200000000003,0.5038600000000001,3.6722508969,0.04752000000000001,0.01386,0.0495,3.59,0.49,3.6232858016
2021-02-09 17:30:00,3.60256,0.42658,3.6277278081,0.02256,0.006580000000000001,0.0235,3.58,0.42,3.6045526768,3.63256,0.41658000000000006,3.6563685605,0.02256,0.006580000000000001,0.0235,3.61,0.41000000000000003,3.6332079489
2021-02-09 18:00:00,3.61208,0.38644,3.632692913,0.022080000000000002,0.00644,0.023,3.59,0.38,3.6100554012,3.65208,0.37644000000000005,3.6714296126,0.022080000000000002,0.00644,0.023,3.63,0.37,3.6488080245
2021-02-09 18:30:00,3.54256,0.38658000000000003,3.5635902472,0.02256,0.006580000000000001,0.0235,3.52,0.38,3.5404519486,3.58256,0.37658,3.6022976904,0.02256,0.006580000000000001,0.0235,3.56,0.37,3.5791758828
2021-02-09 19:00:00,3.44496,0.35728000000000004,3.4634373677,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.42,0.35000000000000003,3.4378627081,3.48496,0.34728000000000003,3.5022206669,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.46,0.34,3.4766650687
2021-02-09 19:30:00,3.27544,0.33742000000000005,3.2927738231,0.02544,0.00742,0.026500000000000003,3.25,0.33,3.2667108841,3.31544,0.33742000000000005,3.3325657758,0.02544,0.00742,0.026500000000000003,3.29,0.33,3.3065087328000002
2021-02-09 20:00:00,3.12352,0.5168600000000001,3.1659945436,0.023520000000000003,0.006860000000000001,0.0245,3.1,0.51,3.1416715296,3.08352,0.01686,3.083566093,0.023520000000000003,0.006860000000000001,0.0245,3.06,0.01,3.0600163398
2021-02-09 20:30:00,3.06352,0.25686000000000003,3.0742693197,0.023520000000000003,0.006860000000000001,0.0245,3.04,0.25,3.0502622838,3.08352,0.24686000000000002,3.0933857584,0.023520000000000003,0.006860000000000001,0.0245,3.06,0.24,3.069397335
2021-02-09 21:00:00,3.00304,0.22672,3.0115861601,0.02304,0.00672,0.024,2.98,0.22,2.9881097704,3.03304,0.21672000000000002,3.0407727965,0.02304,0.00672,0.024,3.01,0.21,3.0173166887
2021-02-09 21:30:00,2.86304,0.22672,2.8720027855,0.02304,0.00672,0.024,2.84,0.22,2.8485083816000003,2.89304,0.21672000000000002,2.9011459805,0.02304,0.00672,0.024,2.87,0.21,2.8776726708
2021-02-09 22:00:00,2.66352,0.19686,2.670785025,0.023520000000000003,0.006860000000000001,0.0245,2.64,0.19,2.6468282906000002,2.69352,0.18686000000000003,2.6999938241,0.023520000000000003,0.006860000000000001,0.0245,2.67,0.18,2.6760605374
2021-02-09 22:30:00,2.44352,0.20686000000000002,2.452260396,0.023520000000000003,0.006860000000000001,0.0245,2.42,0.2,2.4282503989,2.45352,0.11686,2.4563014168,0.023520000000000003,0.006860000000000001,0.0245,2.43,0.11,2.4324884378
2021-02-09 23:00:00,2.29256,0.15658000000000002,2.2979009226000002,0.02256,0.006580000000000001,0.0235,2.27,0.15,2.2749505489,2.31256,0.14658000000000002,2.317200779,0.02256,0.006580000000000001,0.0235,2.29,0.14,2.2942754848
2021-02-09 23:30:00,2.22256,0.15658000000000002,2.2280687265,0.02256,0.006580000000000001,0.0235,2.2,0.15,2.2051077071,2.24256,0.14658000000000002,2.2473453339000002,0.02256,0.006580000000000001,0.0235,2.22,0.14,2.2244100341
2021-02-10 00:00:00,2.12208,0.14644000000000001,2.1271267475,0.022080000000000002,0.00644,0.023,2.1,0.14,2.104661493,2.14208,0.14644000000000001,2.1470797377,0.022080000000000002,0.00644,0.023,2.12,0.14,2.1246176127
2021-02-10 00:30:00,2.32256,0.14658000000000002,2.3271808374000003,0.02256,0.006580000000000001,0.0235,2.3,0.14,2.3042569301,2.34256,0.14658000000000002,2.3471414636,0.02256,0.006580000000000001,0.0235,2.32,0.14,2.3242202994
2021-02-10 01:00:00,2.68208,0.18644000000000002,2.6885522126,0.022080000000000002,0.00644,0.023,2.66,0.18,2.6660832695,2.70208,0.17644,2.7078344484,0.022080000000000002,0.00644,0.023,2.68,0.17,2.6853863782
2021-02-10 01:30:00,2.78352,0.16686,2.7885167832,0.023520000000000003,0.006860000000000001,0.0245,2.76,0.16,2.7646337913,2.81352,0.15686,2.8178892544,0.023520000000000003,0.006860000000000001,0.0245,2.79,0.15,2.7940293485
2021-02-10 02:00:00,2.78256,0.16658,2.7875417575,0.02256,0.006580000000000001,0.0235,2.76,0.16,2.7646337913,2.81256,0.15658000000000002,2.8169151656,0.02256,0.006580000000000001,0.0235,2.79,0.15,2.7940293485
2021-02-10 02:30:00,2.77584,0.20462000000000002,2.7833715257,0.01584,0.00462,0.0165,2.76,0.2,2.7672368890000003,2.80584,0.19462000000000002,2.8125815633,0.01584,0.00462,0.0165,2.79,0.19,2.7964620505
2021-02-10 03:00:00,2.6968,0.19490000000000002,2.7038336210000002,0.016800000000000002,0.0049,0.0175,2.68,0.19,2.6867266329,2.7268,0.1849,2.7330616989000003,0.016800000000000002,0.0049,0.0175,2.71,0.18,2.7159712811
2021-02-10 03:30:00,2.67776,0.19518000000000002,2.684863842,0.01776,0.005180000000000001,0.018500000000000003,2.66,0.19,2.666777081,2.69776,0.18518,2.7041081062,0.01776,0.005180000000000001,0.018500000000000003,2.68,0.18,2.6860379744
2021-02-10 04:00:00,2.63776,0.19518000000000002,2.6449712758,0.01776,0.005180000000000001,0.018500000000000003,2.62,0.19,2.626880279,2.66776,0.18518,2.6741793227,0.01776,0.005180000000000001,0.018500000000000003,2.65,0.18,2.6561061726
2021-02-10 04:30:00,2.63824,0.20532000000000003,2.6462174136,0.018240000000000003,0.00532,0.019,2.62,0.2,2.6276224995,2.66824,0.19532000000000002,2.6753793376,0.018240000000000003,0.00532,0.019,2.65,0.19,2.6568025896
2021-02-10 05:00:00,2.56632,0.18476,2.5729622228,0.01632,0.00476,0.017,2.55,0.18,2.5563450470999998,2.58632,0.17476000000000003,2.592217622,0.01632,0.00476,0.017,2.5700000000000003,0.17,2.5756164311000003
2021-02-10 05:30:00,2.5368,0.1449,2.5409349165,0.016800000000000002,0.0049,0.0175,2.52,0.14,2.5238858928,2.5668,0.1449,2.5708866661,0.016800000000000002,0.0049,0.0175,2.55,0.14,2.5538402456
2021-02-10 06:00:00,2.62632,0.16476000000000002,2.6314829659,0.01632,0.00476,0.017,2.61,0.16,2.6148996157,2.65632,0.14476,2.6602615285,0.01632,0.00476,0.017,2.64,0.14,2.6437095151000003
2021-02-10 06:30:00,2.89584,0.30462,2.911817757,0.01584,0.00462,0.0165,2.88,0.30000000000000004,2.8955828429,2.92584,0.27462000000000003,2.9386996869,0.01584,0.00462,0.0165,2.91,0.27,2.9224989306999998
2021-02-10 07:00:00,3.09632,0.36476000000000003,3.1177311302,0.01632,0.00476,0.017,3.08,0.36,3.1009675909,3.12632,0.35476,3.1463838609,0.01632,0.00476,0.017,3.11,0.35000000000000003,3.1296325663
2021-02-10 07:30:00,3.35632,0.40476,3.3806381942,0.01632,0.00476,0.017,3.34,0.4,3.3638668226,3.38632,0.38476000000000005,3.4081084783,0.01632,0.00476,0.017,3.37,0.38,3.3913566607
2021-02-10 08:00:00,3.70744,0.75092,3.7827228553000003,0.03744,0.010920000000000001,0.039,3.67,0.74,3.7438616426999998,3.72744,0.6709200000000001,3.7873397788,0.03744,0.010920000000000001,0.039,3.69,0.66,3.7485597234
2021-02-10 08:30:00,3.95176,0.8871800000000001,4.0501228932,0.16176000000000001,0.04718000000000001,0.1685,3.79,0.84,3.8819711488,4.00176,0.8971800000000001,4.101099249,0.16176000000000001,0.04718000000000001,0.1685,3.84,0.85,3.9329505463
2021-02-10 09:00:00,4.05552,1.20536,4.2308551381,0.39552000000000004,0.11536,0.41200000000000003,3.66,1.09,3.8188610868,4.06552,0.8053600000000001,4.1445213958,0.39552000000000004,0.11536,0.41200000000000003,3.67,0.6900000000000001,3.73430047
2021-02-10 09:30:00,4.0076,1.1818,4.1782184002000005,0.8976000000000001,0.26180000000000003,0.935,3.11,0.92,3.2432237049,4.0876,1.2118,4.2634414503,0.8976000000000001,0.26180000000000003,0.935,3.19,0.9500000000000001,3.3284530942
2021-02-10 10:00:00,3.89624,1.48682,4.1702901398,1.32624,0.38682000000000005,1.3815,2.5700000000000003,1.1,2.795514264,4.06624,1.24682,4.2531009687,1.32624,0.38682000000000005,1.3815,2.74,0.86,2.8717938645
2021-02-10 10:30:00,3.802,1.686,4.1590623943,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.17,1.21,2.4845522735,3.982,1.146,4.143626431,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.35,0.67,2.4436448187
2021-02-10 11:00:00,3.65808,1.41444,3.922013488,1.7980800000000001,0.52444,1.873,1.8599999999999999,0.89,2.0619650821,3.94808,1.51444,4.2285770893,1.7980800000000001,0.52444,1.873,2.15,0.99,2.3669811998
2021-02-10 11:30:00,3.5704000000000002,1.5322,3.8852790119,2.0304,0.5922000000000001,2.115,1.54,0.9400000000000001,1.8042172818000002,3.9104,1.6421999999999999,4.2412320144,2.0304,0.5922000000000001,2.115,1.88,1.05,2.1533462332
2021-02-10 12:00:00,3.5512,1.5816,3.8874773311,2.1312,0.6216,2.22,1.42,0.96,1.7140595089000001,3.9012000000000002,1.7016,4.2561489636,2.1312,0.6216,2.22,1.77,1.08,2.0734753435
2021-02-10 12:30:00,3.5556,1.7758,3.9743876258,2.1456,0.6258,2.235,1.4100000000000001,1.15,1.8195054273,3.8356,1.4758,4.1097217667,2.1456,0.6258,2.235,1.69,0.85,1.8917187952
2021-02-10 13:00:00,3.57432,1.46876,3.8643265131,1.98432,0.57876,2.067,1.5899999999999999,0.89,1.8221415971,3.67432,1.5187599999999999,3.9758344280999998,1.98432,0.57876,2.067,1.69,0.9400000000000001,1.9338303959
2021-02-10 13:30:00,3.7955200000000002,1.05536,3.9395122541000003,0.6355200000000001,0.18536000000000002,0.662,3.16,0.87,3.2775753233,3.86552,0.7953600000000001,3.9464974851,0.6355200000000001,0.18536000000000002,0.662,3.23,0.61,3.2870959828
2021-02-10 14:00:00,3.7356800000000003,1.31874,3.9616133393,0.9556800000000001,0.27874000000000004,0.9955,2.7800000000000002,1.04,2.9681644159,3.9456800000000003,0.8687400000000001,4.0401856207,0.9556800000000001,0.27874000000000004,0.9955,2.99,0.59,3.0476548361
2021-02-10 14:30:00,3.74384,0.81862,3.8322939149,0.54384,0.15862,0.5665,3.2,0.66,3.2673536693,3.83384,0.83862,3.9244888393,0.54384,0.15862,0.5665,3.29,0.68,3.3595386588
2021-02-10 15:00:00,3.54344,0.69142,3.6102671162,0.55344,0.16142,0.5765,2.99,0.53,3.0366099519,3.6334400000000002,0.71142,3.7024322614000003,0.55344,0.16142,0.5765,3.08,0.55,3.1287217837
2021-02-10 15:30:00,3.51304,0.5467200000000001,3.555327383,0.26304,0.07672000000000001,0.274,3.25,0.47000000000000003,3.2838087642,3.60304,0.55672,3.6457968128,0.26304,0.07672000000000001,0.274,3.34,0.48,3.3743147452
2021-02-10 16:00:00,3.47792,0.70606,3.5488657695,0.63792,0.18606,0.6645,2.84,0.52,2.8872131892,3.60792,0.73606,3.6822372343,0.63792,0.18606,0.6645,2.9699999999999998,0.55,3.0204966479
2021-02-10 16:30:00,3.50576,0.5241800000000001,3.5447309983,0.18576,0.054180000000000006,0.1935,3.32,0.47000000000000003,3.3531030405,3.5957600000000003,0.5341800000000001,3.6352218983,0.18576,0.054180000000000006,0.1935,3.41,0.48,3.4436172842
2021-02-10 17:00:00,3.52288,0.48834000000000005,3.5565656819,0.06288,0.018340000000000002,0.0655,3.46,0.47000000000000003,3.4917760524,3.5828800000000003,0.49834000000000006,3.6173708477,0.06288,0.018340000000000002,0.0655,3.52,0.48,3.5525765298
2021-02-10 17:30:00,3.59448,0.45714000000000005,3.6234325508,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5700000000000003,0.45,3.5982495744,3.61448,0.41714,3.6384710319,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.59,0.41000000000000003,3.6133364084
2021-02-10 18:00:00,3.60968,0.41574000000000005,3.6335422729999998,0.019680000000000003,0.00574,0.0205,3.59,0.41000000000000003,3.6133364084,3.55968,0.38574,3.5805191034,0.019680000000000003,0.00574,0.0205,3.54,0.38,3.5603370627
2021-02-10 18:30:00,3.74016,0.43588000000000005,3.7654731708,0.02016,0.005880000000000001,0.021,3.7199999999999998,0.43,3.7447696858,3.39016,0.33588,3.406758019,0.02016,0.005880000000000001,0.021,3.37,0.33,3.3861187221
2021-02-10 19:00:00,3.50016,0.38588000000000006,3.5213666949,0.02016,0.005880000000000001,0.021,3.48,0.38,3.5006856471,3.48016,0.36588000000000004,3.4993401950000003,0.02016,0.005880000000000001,0.021,3.46,0.36,3.4786779098
2021-02-10 19:30:00,3.30016,0.31588000000000005,3.3152430077,0.02016,0.005880000000000001,0.021,3.2800000000000002,0.31,3.2946168214,3.3301600000000002,0.30588000000000004,3.3441782548,0.02016,0.005880000000000001,0.021,3.31,0.30000000000000004,3.3235673605000002
2021-02-10 20:00:00,3.11112,0.24616000000000002,3.1208432194,0.021120000000000003,0.0061600000000000005,0.022,3.09,0.24,3.099306374,3.14112,0.23616,3.1499851428,0.021120000000000003,0.0061600000000000005,0.022,3.12,0.23,3.1284660778
2021-02-10 20:30:00,3.0616,0.24630000000000002,3.0714912095,0.0216,0.0063,0.022500000000000003,3.04,0.24,3.0494589684,3.0916,0.2363,3.1006173982,0.0216,0.0063,0.022500000000000003,3.07,0.23,3.0786035795
2021-02-10 21:00:00,3.02064,0.23602,3.0298467701,0.020640000000000002,0.00602,0.021500000000000002,3.0,0.23,3.008803749,3.05064,0.22602000000000003,3.0590013812,0.020640000000000002,0.00602,0.021500000000000002,3.03,0.22,3.0379763001
2021-02-10 21:30:00,2.89016,0.26588,2.9023640364,0.02016,0.005880000000000001,0.021,2.87,0.26,2.8817529388,2.90016,0.15588000000000002,2.9043461571,0.02016,0.005880000000000001,0.021,2.88,0.15,2.8839036045
2021-02-10 22:00:00,2.7216,0.18630000000000002,2.7279688873,0.0216,0.0063,0.022500000000000003,2.7,0.18,2.7059933481,2.7416,0.18630000000000002,2.7479225335,0.0216,0.0063,0.022500000000000003,2.7199999999999998,0.18,2.7259493759
2021-02-10 22:30:00,2.4616,0.2363,2.4729157386000002,0.0216,0.0063,0.022500000000000003,2.44,0.23,2.4508161906,2.4716,0.0563,2.4722411391,0.0216,0.0063,0.022500000000000003,2.45,0.05,2.450510151
2021-02-10 23:00:00,2.31256,0.14658000000000002,2.317200779,0.02256,0.006580000000000001,0.0235,2.29,0.14,2.2942754848,2.34256,0.14658000000000002,2.3471414636,0.02256,0.006580000000000001,0.0235,2.32,0.14,2.3242202994
2021-02-10 23:30:00,2.24352,0.14686000000000002,2.2483215629,0.023520000000000003,0.006860000000000001,0.0245,2.22,0.14,2.2244100341,2.26352,0.14686000000000002,2.2682792266,0.023520000000000003,0.006860000000000001,0.0245,2.24,0.14,2.2443707359
2021-02-11 00:00:00,2.154,0.147,2.1590101899,0.024,0.007,0.025,2.13,0.14,2.1345959805,2.174,0.147,2.1789642035,0.024,0.007,0.025,2.15,0.14,2.154553318
2021-02-11 00:30:00,2.364,0.167,2.3698913477,0.024,0.007,0.025,2.34,0.16,2.3454637068,2.384,0.157,2.3891640798,0.024,0.007,0.025,2.36,0.15,2.3647621445
2021-02-11 01:00:00,2.6849600000000002,0.17728000000000002,2.6908062731999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.66,0.17,2.6654267951,2.71496,0.16728,2.7201085272,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.69,0.16,2.6947541632
2021-02-11 01:30:00,2.75352,0.15686,2.7579843092000003,0.023520000000000003,0.006860000000000001,0.0245,2.73,0.15,2.7341177736,2.77352,0.14686000000000002,2.7774054529,0.023520000000000003,0.006860000000000001,0.0245,2.75,0.14,2.7535613304
2021-02-11 02:00:00,2.75304,0.17672000000000002,2.7587060735,0.02304,0.00672,0.024,2.73,0.17,2.735287919,2.77304,0.16672,2.7780472278,0.02304,0.00672,0.024,2.75,0.16,2.7546506131
2021-02-11 02:30:00,2.72776,0.17518,2.7333793462,0.01776,0.005180000000000001,0.018500000000000003,2.71,0.17,2.715326868,2.75776,0.16518000000000002,2.7627024179,0.01776,0.005180000000000001,0.018500000000000003,2.74,0.16,2.7446675573
2021-02-11 03:00:00,2.7292,0.2656,2.7420933609,0.019200000000000002,0.0056,0.02,2.71,0.26,2.7224437552,2.7392000000000003,0.08560000000000001,2.7405371736,0.019200000000000002,0.0056,0.02,2.7199999999999998,0.08,2.7211762163
2021-02-11 03:30:00,2.77016,0.5758800000000001,2.8293858344,0.02016,0.005880000000000001,0.021,2.75,0.5700000000000001,2.8084515306,2.70016,-0.25412,2.7120916282,0.02016,0.005880000000000001,0.021,2.68,-0.26,2.6925824036
2021-02-11 04:00:00,2.69968,0.45574000000000003,2.7378771064,0.019680000000000003,0.00574,0.0205,2.68,0.45,2.7175172493,2.65968,-0.11426000000000001,2.6621331766000003,0.019680000000000003,0.00574,0.0205,2.64,-0.12,2.6427258655
2021-02-11 04:30:00,2.59872,0.17546,2.6046366061,0.01872,0.0054600000000000004,0.0195,2.58,0.17,2.5855947092,2.62872,0.17546,2.6345692341999998,0.01872,0.0054600000000000004,0.0195,2.61,0.17,2.6155305389
2021-02-11 05:00:00,2.56872,0.17546,2.5747055463,0.01872,0.0054600000000000004,0.0195,2.55,0.17,2.5556603843,2.59872,0.17546,2.6046366061,0.01872,0.0054600000000000004,0.0195,2.58,0.17,2.5855947092
2021-02-11 05:30:00,2.5092,0.1456,2.5134207766000003,0.019200000000000002,0.0056,0.02,2.49,0.14,2.4939326374,2.5292,0.1456,2.5333874556,0.019200000000000002,0.0056,0.02,2.51,0.14,2.5139013505
2021-02-11 06:00:00,2.59968,0.16574000000000003,2.6049579363,0.019680000000000003,0.00574,0.0205,2.58,0.16,2.5849564793,2.61968,0.15574000000000002,2.624305289,0.019680000000000003,0.00574,0.0205,2.6,0.15,2.6043233286
2021-02-11 06:30:00,2.79352,0.24686000000000002,2.8044061493,0.023520000000000003,0.006860000000000001,0.0245,2.77,0.24,2.7803776722,2.8235200000000003,0.24686000000000002,2.8342909254,0.023520000000000003,0.006860000000000001,0.0245,2.8,0.24,2.8102668912
2021-02-11 07:00:00,3.06448,0.38714000000000004,3.0888371679,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.04,0.38,3.0636579444,3.08448,0.30714,3.099734158,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.06,0.30000000000000004,3.0746707141
2021-02-11 07:30:00,3.33304,0.40672,3.3577636605,0.02304,0.00672,0.024,3.31,0.4,3.3340815827,3.36304,0.39672,3.3863586343,0.02304,0.00672,0.024,3.34,0.39,3.3626923737
2021-02-11 08:00:00,3.7800000000000002,0.8975000000000001,3.885087676,0.06,0.0175,0.0625,3.7199999999999998,0.88,3.8226692245000002,3.7800000000000002,0.5775,3.8238601243,0.06,0.0175,0.0625,3.7199999999999998,0.56,3.7619144063
2021-02-11 08:30:00,4.05888,1.17384,4.225210906,0.21888000000000002,0.06384000000000001,0.228,3.84,1.11,3.9972115281000002,4.04888,0.6238400000000001,4.0966578573,0.21888000000000002,0.06384000000000001,0.228,3.83,0.56,3.8707234466
2021-02-11 09:00:00,4.14528,1.05154,4.2765737045,0.48528000000000004,0.14154,0.5055000000000001,3.66,0.91,3.7714320887,4.25528,1.07154,4.3881209931,0.48528000000000004,0.14154,0.5055000000000001,3.77,0.93,3.883014293
2021-02-11 09:30:00,4.01624,1.19182,4.1893458499,0.9662400000000001,0.28182,1.0065,3.05,0.91,3.1828603488000002,4.14624,1.23182,4.3253539335,0.9662400000000001,0.28182,1.0065,3.18,0.9500000000000001,3.3188702897
2021-02-11 10:00:00,3.87664,1.25652,4.0751908176,1.25664,0.36652,1.309,2.62,0.89,2.7670381277000002,4.10664,1.32652,4.3155703447,1.25664,0.36652,1.309,2.85,0.96,3.0073410182
2021-02-11 10:30:00,3.78784,1.17062,3.9646037696,1.16784,0.34062000000000003,1.2165,2.62,0.8300000000000001,2.7483267637,4.07784,1.26062,4.2682481008,1.16784,0.34062000000000003,1.2165,2.91,0.92,3.0519665791
2021-02-11 11:00:00,3.64056,1.21808,3.8389316222,1.33056,0.38808000000000004,1.3860000000000001,2.31,0.8300000000000001,2.4545875417,3.97056,1.3180800000000001,4.1836206329,1.33056,0.38808000000000004,1.3860000000000001,2.64,0.93,2.7990176848
2021-02-11 11:30:00,3.7267200000000003,1.13946,3.8970259237000002,1.02672,0.29946,1.0695000000000001,2.7,0.84,2.8276492002999998,3.98672,1.21946,4.1690549349,1.02672,0.29946,1.0695000000000001,2.96,0.92,3.0996774026
2021-02-11 12:00:00,3.9584,1.0087,4.0848997846,0.5784,0.16870000000000002,0.6025,3.38,0.84,3.4828149535,4.0984,1.0387,4.2279759046,0.5784,0.16870000000000002,0.6025,3.52,0.87,3.6259205728
2021-02-11 12:30:00,3.9349600000000002,1.1972800000000001,4.113075443,0.9849600000000001,0.28728000000000004,1.026,2.95,0.91,3.0871669861,4.12496,1.15728,4.2842259511,0.9849600000000001,0.28728000000000004,1.026,3.14,0.87,3.2582971012
2021-02-11 13:00:00,3.74192,1.04056,3.88390659,0.9619200000000001,0.28056000000000003,1.002,2.7800000000000002,0.76,2.8820131853,3.86192,1.08056,4.0102413892,0.9619200000000001,0.28056000000000003,1.002,2.9,0.8,3.0083217913
2021-02-11 13:30:00,3.57072,1.11896,3.7419397109,1.23072,0.35896000000000006,1.282,2.34,0.76,2.4603251818,3.88072,1.20896,4.0646736646,1.23072,0.35896000000000006,1.282,2.65,0.85,2.78298401
2021-02-11 14:00:00,3.7916,1.0188,3.9260901671,0.9216000000000001,0.26880000000000004,0.96,2.87,0.75,2.9663782631,4.0316,1.0888,4.1760368772,0.9216000000000001,0.26880000000000004,0.96,3.11,0.8200000000000001,3.2162866788
2021-02-11 14:30:00,3.5948,0.8589,3.6959838,0.7848,0.22890000000000002,0.8175,2.81,0.63,2.8797569342,3.8448,0.9289000000000001,3.955419352,0.7848,0.22890000000000002,0.8175,3.06,0.7000000000000001,3.1390444406
2021-02-11 15:00:00,3.5197599999999998,0.67618,3.5841219078,0.56976,0.16618000000000002,0.5935,2.95,0.51,2.9937601774,3.66976,0.71618,3.7389908064,0.56976,0.16618000000000002,0.5935,3.1,0.55,3.1484122983
2021-02-11 15:30:00,3.54816,0.64488,3.6062875093,0.42816000000000004,0.12488,0.446,3.12,0.52,3.1630365158,3.65816,0.67488,3.719892149,0.42816000000000004,0.12488,0.446,3.23,0.55,3.2764920265
2021-02-11 16:00:00,3.50944,0.58442,3.5577683806,0.28944000000000003,0.08442000000000001,0.3015,3.22,0.5,3.2585886515,3.60944,0.6044200000000001,3.6596967976,0.28944000000000003,0.08442000000000001,0.3015,3.32,0.52,3.3604761567
2021-02-11 16:30:00,3.56592,0.5675600000000001,3.6108045918,0.26592000000000005,0.07756,0.277,3.3,0.49,3.3361804508,3.65592,0.5775600000000001,3.7012601368,0.26592000000000005,0.07756,0.277,3.39,0.5,3.4266747730000002
2021-02-11 17:00:00,3.57888,0.49884000000000006,3.6134780199,0.09888000000000001,0.02884,0.10300000000000001,3.48,0.47000000000000003,3.5115950792,3.62888,0.49884000000000006,3.6630057876,0.09888000000000001,0.02884,0.10300000000000001,3.5300000000000002,0.47000000000000003,3.5611514992
2021-02-11 17:30:00,3.53696,0.41078000000000003,3.5607339482,0.03696,0.010780000000000001,0.0385,3.5,0.4,3.5227829908,3.56696,0.40078,3.5894049994,0.03696,0.010780000000000001,0.0385,3.5300000000000002,0.39,3.5514785653
2021-02-11 18:00:00,3.66072,0.6089600000000001,3.7110245486,0.030720000000000004,0.008960000000000001,0.032,3.63,0.6000000000000001,3.6792526414999998,3.64072,0.37896,3.660389706,0.030720000000000004,0.008960000000000001,0.032,3.61,0.37,3.6289116826
2021-02-11 18:30:00,3.6388,0.7984,3.7253601168,0.028800000000000003,0.008400000000000001,0.03,3.61,0.79,3.6954296097,3.5688,-0.1216,3.5708710422000003,0.028800000000000003,0.008400000000000001,0.03,3.54,-0.13,3.5423862014000003
2021-02-11 19:00:00,3.5407200000000003,0.7689600000000001,3.623257871,0.030720000000000004,0.008960000000000001,0.032,3.51,0.76,3.5913367985,3.47072,-0.12104000000000001,3.4728299699000003,0.030720000000000004,0.008960000000000001,0.032,3.44,-0.13,3.442455519
2021-02-11 19:30:00,3.4283200000000003,0.74826,3.5090270803,0.02832,0.00826,0.029500000000000002,3.4,0.74,3.4795976779,3.34832,-0.14174,3.3513187031,0.02832,0.00826,0.029500000000000002,3.32,-0.15,3.3233868267
2021-02-11 20:00:00,3.19976,0.60868,3.2571391435,0.02976,0.00868,0.031,3.17,0.6000000000000001,3.2262826907,3.14976,-0.051320000000000005,3.1501780585,0.02976,0.00868,0.031,3.12,-0.06,3.1205768697
2021-02-11 20:30:00,3.05928,0.26854,3.0710434465,0.029280000000000004,0.00854,0.030500000000000003,3.03,0.26,3.0411346567,3.08928,0.25854000000000005,3.1000796522,0.029280000000000004,0.00854,0.030500000000000003,3.06,0.25,3.0701954335
2021-02-11 21:00:00,2.98544,0.23742000000000002,2.9948656481,0.02544,0.00742,0.026500000000000003,2.96,0.23,2.9689223634,3.01544,0.23742000000000002,3.024772165,0.02544,0.00742,0.026500000000000003,2.99,0.23,2.9988331064000002
2021-02-11 21:30:00,2.85544,0.23742000000000002,2.865293327,0.02544,0.00742,0.026500000000000003,2.83,0.23,2.8393309071,2.88544,0.23742000000000002,2.8951912286,0.02544,0.00742,0.026500000000000003,2.86,0.23,2.8692333470999998
2021-02-11 22:00:00,2.68688,0.20784000000000002,2.6949066031999998,0.02688,0.007840000000000001,0.028,2.66,0.2,2.6675082005,2.70688,0.19784000000000002,2.7141002192,0.02688,0.007840000000000001,0.028,2.68,0.19,2.6867266329
2021-02-11 22:30:00,2.45736,0.18798,2.4645394397000002,0.027360000000000002,0.007980000000000001,0.0285,2.43,0.18,2.4366575467000002,2.47736,0.17798000000000003,2.4837450453,0.027360000000000002,0.007980000000000001,0.0285,2.45,0.17,2.4558908771
2021-02-11 23:00:00,2.3288,0.3584,2.3562173075,0.028800000000000003,0.008400000000000001,0.03,2.3,0.35000000000000003,2.3264780248,2.3088,-0.10160000000000001,2.3110344004,0.028800000000000003,0.008400000000000001,0.03,2.2800000000000002,-0.11,2.2826519665
2021-02-11 23:30:00,2.26832,0.21826,2.2787964038,0.02832,0.00826,0.029500000000000002,2.24,0.21,2.2498222152,2.27832,0.11826,2.2813871767,0.02832,0.00826,0.029500000000000002,2.25,0.11,2.2526872841
2021-02-12 00:00:00,2.23832,0.17826,2.2454071012,0.02832,0.00826,0.029500000000000002,2.21,0.17,2.2165288178,2.25832,0.17826,2.2653445323,0.02832,0.00826,0.029500000000000002,2.23,0.17,2.2364704335
2021-02-12 00:30:00,2.36976,0.17868,2.3764866926,0.02976,0.00868,0.031,2.34,0.17,2.346167087,2.39976,0.17868,2.4064028341,0.02976,0.00868,0.031,2.37,0.17,2.3760892239
2021-02-12 01:00:00,2.72928,0.42854000000000003,2.7627189235,0.029280000000000004,0.00854,0.030500000000000003,2.7,0.42,2.7324714088,2.69928,-0.09146000000000001,2.7008290301,0.029280000000000004,0.00854,0.030500000000000003,2.67,-0.1,2.6718720029
2021-02-12 01:30:00,2.81928,0.48854000000000003,2.8612953448000003,0.029280000000000004,0.00854,0.030500000000000003,2.79,0.48,2.8309892264,2.77928,-0.12146000000000001,2.7819327544,0.029280000000000004,0.00854,0.030500000000000003,2.75,-0.13,2.7530710125
2021-02-12 02:00:00,2.81072,0.33896000000000004,2.8310847391,0.030720000000000004,0.008960000000000001,0.032,2.7800000000000002,0.33,2.7995178156,2.81072,0.08896000000000001,2.8121274509000003,0.030720000000000004,0.008960000000000001,0.032,2.7800000000000002,0.08,2.7811508409
2021-02-12 02:30:00,2.7573600000000003,0.21798,2.7659626623999998,0.027360000000000002,0.007980000000000001,0.0285,2.73,0.21,2.7380650102,2.78736,0.20798000000000003,2.7951084863,0.027360000000000002,0.007980000000000001,0.0285,2.76,0.2,2.7672368890000003
2021-02-12 03:00:00,2.69688,0.20784000000000002,2.7048769288,0.02688,0.007840000000000001,0.028,2.67,0.2,2.6774801587,2.71688,0.19784000000000002,2.7240737141,0.02688,0.007840000000000001,0.028,2.69,0.19,2.6967016891
2021-02-12 03:30:00,2.70352,0.20686000000000002,2.7114224035000003,0.023520000000000003,0.006860000000000001,0.0245,2.68,0.2,2.6874523251999998,2.73352,0.19686,2.7405994691,0.023520000000000003,0.006860000000000001,0.0245,2.71,0.19,2.7166523517
2021-02-12 04:00:00,2.6730400000000003,0.21672000000000002,2.6818110299,0.02304,0.00672,0.024,2.65,0.21,2.6583077324,2.70304,0.20672000000000001,2.7109331235000003,0.02304,0.00672,0.024,2.68,0.2,2.6874523251999998
2021-02-12 04:30:00,2.64208,0.49644000000000005,2.6883153461,0.022080000000000002,0.00644,0.023,2.62,0.49,2.6654267951,2.59208,-0.16356,2.5972351838,0.022080000000000002,0.00644,0.023,2.5700000000000003,-0.17,2.5756164311000003
2021-02-12 05:00:00,2.57208,0.39644,2.6024527277000002,0.022080000000000002,0.00644,0.023,2.55,0.39,2.5796511392,2.53208,-0.13356,2.5356000079000003,0.022080000000000002,0.00644,0.023,2.51,-0.14,2.5139013505
2021-02-12 05:30:00,2.53968,0.14574,2.5438582213,0.019680000000000003,0.00574,0.0205,2.52,0.14,2.5238858928,2.56968,0.14574,2.5738095209000003,0.019680000000000003,0.00574,0.0205,2.55,0.14,2.5538402456
2021-02-12 06:00:00,2.6192,0.1756,2.6250798082999998,0.019200000000000002,0.0056,0.02,2.6,0.17,2.605551765,2.6492,0.1656,2.6543707352,0.019200000000000002,0.0056,0.02,2.63,0.16,2.6348624253
2021-02-12 06:30:00,2.90016,0.32588,2.9184115200000003,0.02016,0.005880000000000001,0.021,2.88,0.32,2.8977232442,2.92016,0.27588,2.9331628322,0.02016,0.005880000000000001,0.021,2.9,0.27,2.9125418452
2021-02-12 07:00:00,3.12872,0.37546,3.1511678867,0.01872,0.0054600000000000004,0.0195,3.11,0.37,3.1319323109,3.15872,0.36546,3.1797913532,0.01872,0.0054600000000000004,0.0195,3.14,0.36,3.1605695689
2021-02-12 07:30:00,3.59872,0.6754600000000001,3.6615613951,0.01872,0.0054600000000000004,0.0195,3.58,0.67,3.6421559548999998,3.62872,0.66546,3.6892337755,0.01872,0.0054600000000000004,0.0195,3.61,0.66,3.6698365086
2021-02-12 08:00:00,3.79888,0.76134,3.8744196791,0.038880000000000005,0.011340000000000001,0.0405,3.76,0.75,3.8340709435,3.83888,0.7213400000000001,3.9060633699,0.038880000000000005,0.011340000000000001,0.0405,3.8,0.71,3.8657599512000003
2021-02-12 08:30:00,4.08976,0.8861800000000001,4.1846686667,0.08976,0.026180000000000002,0.0935,4.0,0.86,4.0914056264,4.13976,0.8861800000000001,4.2335479034,0.08976,0.026180000000000002,0.0935,4.05,0.86,4.1403019214
2021-02-12 09:00:00,4.11608,0.90844,4.2151367475,0.16608,0.048440000000000004,0.17300000000000001,3.95,0.86,4.0425363326,4.1860800000000005,0.90844,4.2835182969,0.16608,0.048440000000000004,0.17300000000000001,4.02,0.86,4.1109609582
2021-02-12 09:30:00,4.13776,0.9051800000000001,4.235611957,0.25776000000000004,0.07518000000000001,0.2685,3.88,0.8300000000000001,3.9677827561,4.22776,0.8651800000000001,4.3153784365,0.25776000000000004,0.07518000000000001,0.2685,3.9699999999999998,0.79,4.0478389296
2021-02-12 10:00:00,4.0732800000000005,0.86304,4.1637060415,0.35328000000000004,0.10304,0.368,3.7199999999999998,0.76,3.7968407920000002,4.19328,0.8930400000000001,4.2873205618,0.35328000000000004,0.10304,0.368,3.84,0.79,3.9204208958
2021-02-12 10:30:00,4.07592,0.8175600000000001,4.157105748,0.26592000000000005,0.07756,0.277,3.81,0.74,3.8811982686,4.18592,0.8375600000000001,4.2688913081,0.26592000000000005,0.07756,0.277,3.92,0.76,3.9929938643
2021-02-12 11:00:00,4.00256,0.8615800000000001,4.0942406683,0.38256,0.11158000000000001,0.3985,3.62,0.75,3.6968770604,4.13256,0.89158,4.2276432028,0.38256,0.11158000000000001,0.3985,3.75,0.78,3.8302610877000003
2021-02-12 11:30:00,3.95912,0.8901600000000001,4.0579571215,0.54912,0.16016000000000002,0.5720000000000001,3.41,0.73,3.4872625367,4.08912,0.9201600000000001,4.1913717086,0.54912,0.16016000000000002,0.5720000000000001,3.54,0.76,3.6206629227000002
2021-02-12 12:00:00,3.8072,1.0796000000000001,3.957310703,1.0272000000000001,0.29960000000000003,1.07,2.7800000000000002,0.78,2.8873517278,3.9872,1.1396,4.1468604992,1.0272000000000001,0.29960000000000003,1.07,2.96,0.84,3.0768815382
2021-02-12 12:30:00,3.76776,1.08268,3.9202310391,1.03776,0.30268,1.081,2.73,0.78,2.8392428568,3.95776,1.14268,4.1194152255,1.03776,0.30268,1.081,2.92,0.84,3.0384206424
2021-02-12 13:00:00,3.62936,1.11648,3.7972070789,1.11936,0.32648000000000005,1.166,2.51,0.79,2.6313874667,3.80936,1.13648,3.9752748836,1.11936,0.32648000000000005,1.166,2.69,0.81,2.8093059641
2021-02-12 13:30:00,3.67408,1.54244,3.9847189361,1.65408,0.48244000000000004,1.7229999999999999,2.02,1.06,2.2812277396000002,3.87408,1.11244,4.030635012,1.65408,0.48244000000000004,1.7229999999999999,2.22,0.63,2.3076611536
2021-02-12 14:00:00,3.88432,1.2362600000000001,4.076307232,0.8443200000000001,0.24626,0.8795000000000001,3.04,0.99,3.1971393464,3.9043200000000002,0.74626,3.9749992013,0.8443200000000001,0.24626,0.8795000000000001,3.06,0.5,3.1005805908
2021-02-12 14:30:00,3.86736,1.25798,4.066815345,0.50736,0.14798,0.5285000000000001,3.36,1.11,3.5386014186,3.90736,0.48798,3.9377133783,0.50736,0.14798,0.5285000000000001,3.4,0.34,3.4169577112000002
2021-02-12 15:00:00,3.8137600000000003,1.39818,4.0619789081,0.95376,0.27818000000000004,0.9935,2.86,1.12,3.0714817271,3.80376,0.6181800000000001,3.8536653526,0.95376,0.27818000000000004,0.9935,2.85,0.34,2.8702090516
2021-02-12 15:30:00,3.73704,1.19872,3.9245888447,0.6470400000000001,0.18872000000000003,0.674,3.09,1.01,3.2508768048,3.71704,0.42872000000000005,3.7416824023,0.6470400000000001,0.18872000000000003,0.674,3.07,0.24,3.079366818
2021-02-12 16:00:00,3.52848,0.9966400000000001,3.6665327491,0.46848000000000006,0.13664,0.488,3.06,0.86,3.17855313,3.5184800000000003,0.28664,3.5301365413,0.46848000000000006,0.13664,0.488,3.05,0.15,3.0536862969
2021-02-12 16:30:00,3.5117599999999998,0.7371800000000001,3.5882994092000002,0.16176000000000001,0.04718000000000001,0.1685,3.35,0.6900000000000001,3.4203216223,3.49176,0.45718000000000003,3.5215623592,0.16176000000000001,0.04718000000000001,0.1685,3.33,0.41000000000000003,3.3551453024
2021-02-12 17:00:00,3.5552,0.4161,3.5794673137,0.055200000000000006,0.0161,0.0575,3.5,0.4,3.5227829908,3.5952,0.42610000000000003,3.6203624473,0.055200000000000006,0.0161,0.0575,3.54,0.41000000000000003,3.5636638449999998
2021-02-12 17:30:00,3.50792,0.41106000000000004,3.5319220051,0.03792,0.01106,0.0395,3.47,0.4,3.4929786716,3.52792,0.37106000000000006,3.5473800262,0.03792,0.01106,0.0395,3.49,0.36,3.5085182057
