Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-12 18:00:00,3.59696,0.41078000000000003,3.6203399633,0.03696,0.010780000000000001,0.0385,3.56,0.4,3.5824014292,3.62696,0.38078,3.6468935068,0.03696,0.010780000000000001,0.0385,3.59,0.37,3.6090164865
2021-02-12 18:30:00,3.54128,0.62204,3.595496878,0.041280000000000004,0.01204,0.043000000000000003,3.5,0.61,3.5527594908999998,3.50128,0.35204,3.5189336169,0.041280000000000004,0.01204,0.043000000000000003,3.46,0.34,3.4766650687
2021-02-12 19:00:00,3.4132,0.2926,3.4257187567000003,0.0432,0.0126,0.045,3.37,0.28,3.3816120416,3.4432,0.2926,3.4556100764,0.0432,0.0126,0.045,3.4,0.28,3.4115099296
2021-02-12 19:30:00,3.20416,0.21288,3.2112239411,0.044160000000000005,0.01288,0.046,3.16,0.2,3.1663227883,3.23416,0.21288,3.2411585583,0.044160000000000005,0.01288,0.046,3.19,0.2,3.1962634435
2021-02-12 20:00:00,3.0956,0.21330000000000002,3.1029399366,0.0456,0.013300000000000001,0.0475,3.05,0.2,3.0565503431,3.1256,0.21330000000000002,3.132869651,0.0456,0.013300000000000001,0.0475,3.08,0.2,3.0864866758
2021-02-12 20:30:00,2.9664800000000002,0.17064000000000001,2.9713837854,0.036480000000000005,0.01064,0.038,2.93,0.16,2.9343653488,2.99648,0.16064,3.0007828312,0.036480000000000005,0.01064,0.038,2.96,0.15,2.9637982387
2021-02-12 21:00:00,2.92072,0.24896000000000001,2.9313113789000003,0.030720000000000004,0.008960000000000001,0.032,2.89,0.24,2.8999482754,2.92072,-0.011040000000000001,2.9207408649,0.030720000000000004,0.008960000000000001,0.032,2.89,-0.02,2.8900692033
2021-02-12 21:30:00,2.78456,0.33008000000000004,2.8040554916,0.03456,0.01008,0.036000000000000004,2.75,0.32,2.7685555801,2.77456,-0.06992000000000001,2.7754408659000003,0.03456,0.01008,0.036000000000000004,2.74,-0.08,2.7411676344
2021-02-12 22:00:00,2.67072,0.18896000000000002,2.6773963472,0.030720000000000004,0.008960000000000001,0.032,2.64,0.18,2.6461292485,2.6907200000000002,0.17896,2.6966647548,0.030720000000000004,0.008960000000000001,0.032,2.66,0.17,2.6654267951
2021-02-12 22:30:00,2.4712,0.15910000000000002,2.4763162662,0.031200000000000002,0.0091,0.0325,2.44,0.15,2.4446063078,2.4912,0.1391,2.4950804095,0.031200000000000002,0.0091,0.0325,2.46,0.13,2.4634325645
2021-02-12 23:00:00,2.33976,0.30868,2.3600339404,0.02976,0.00868,0.031,2.31,0.30000000000000004,2.3293990641,2.33976,-0.15132,2.3446480759,0.02976,0.00868,0.031,2.31,-0.16,2.3155344955
2021-02-12 23:30:00,2.26024,0.49882000000000004,2.3146287499,0.030240000000000003,0.008820000000000001,0.0315,2.23,0.49,2.2831995095,2.22024,-0.32118,2.2433506748,0.030240000000000003,0.008820000000000001,0.0315,2.19,-0.33,2.214723459
2021-02-13 00:00:00,2.17456,0.5100800000000001,2.2335829512,0.03456,0.01008,0.036000000000000004,2.14,0.5,2.1976350925,2.13456,-0.38992000000000004,2.1698811027,0.03456,0.01008,0.036000000000000004,2.1,-0.4,2.1377558326
2021-02-13 00:30:00,2.4112,0.5691,2.4774503527,0.031200000000000002,0.0091,0.0325,2.38,0.56,2.4449948875,2.3312,-0.3309,2.3545675293,0.031200000000000002,0.0091,0.0325,2.3,-0.34,2.3249946236
2021-02-13 01:00:00,2.70888,0.28134000000000003,2.7234505779,0.038880000000000005,0.011340000000000001,0.0405,2.67,0.27,2.6836169622,2.70888,0.051340000000000004,2.7093664665,0.038880000000000005,0.011340000000000001,0.0405,2.67,0.04,2.6702996087
2021-02-13 01:30:00,2.8217600000000003,0.18218,2.8276348863000003,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.7800000000000002,0.17,2.7851929914999998,2.85176,0.18218,2.8575732099,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.81,0.17,2.8151376520999998
2021-02-13 02:00:00,2.8227200000000003,0.20246000000000003,2.8299714221,0.04272,0.01246,0.044500000000000005,2.7800000000000002,0.19,2.7864852413000003,2.85272,0.19246000000000002,2.8592048283000002,0.04272,0.01246,0.044500000000000005,2.81,0.18,2.8157592227
2021-02-13 02:30:00,2.77984,0.20162000000000002,2.7871420936,0.03984,0.01162,0.0415,2.74,0.19,2.7465796912,2.8098400000000003,0.19162,2.8163662848,0.03984,0.01162,0.0415,2.77,0.18,2.7758422145
2021-02-13 03:00:00,2.76936,0.20148000000000002,2.7766794918,0.039360000000000006,0.01148,0.041,2.73,0.19,2.7366037346,2.7893600000000003,0.19148,2.7959244983,0.039360000000000006,0.01148,0.041,2.75,0.18,2.755884613
2021-02-13 03:30:00,2.7364800000000002,0.20064,2.7438256504,0.036480000000000005,0.01064,0.038,2.7,0.19,2.7066769294,2.76648,0.19064,2.7730407859,0.036480000000000005,0.01064,0.038,2.73,0.18,2.7359276306
2021-02-13 04:00:00,2.68552,0.20036,2.6929838098000003,0.03552,0.010360000000000001,0.037,2.65,0.19,2.6568025896,2.71552,0.19036000000000003,2.7221840129,0.03552,0.010360000000000001,0.037,2.68,0.18,2.6860379744
2021-02-13 04:30:00,2.606,0.2005,2.6137016375,0.036000000000000004,0.0105,0.0375,2.5700000000000003,0.19,2.5770137757000002,2.626,0.1905,2.6329007292,0.036000000000000004,0.0105,0.0375,2.59,0.18,2.5962472918
2021-02-13 05:00:00,2.5636,0.1898,2.570616463,0.033600000000000005,0.0098,0.035,2.5300000000000002,0.18,2.5363950796,2.5936,0.1898,2.6005355218,0.033600000000000005,0.0098,0.035,2.56,0.18,2.5663203230000002
2021-02-13 05:30:00,2.49072,0.14896,2.4951703749,0.030720000000000004,0.008960000000000001,0.032,2.46,0.14,2.4639805194,2.52072,0.14896,2.5251175022,0.030720000000000004,0.008960000000000001,0.032,2.49,0.14,2.4939326374
2021-02-13 06:00:00,2.52168,0.15924000000000002,2.5267028713,0.03168,0.00924,0.033,2.49,0.15,2.4945139807,2.55168,0.15924000000000002,2.556643933,0.03168,0.00924,0.033,2.52,0.15,2.5244603384
2021-02-13 06:30:00,2.6650400000000003,0.26022,2.6777140717,0.03504,0.010220000000000002,0.036500000000000005,2.63,0.25,2.6418554086,2.69504,0.25022,2.706630867,0.03504,0.010220000000000002,0.036500000000000005,2.66,0.24,2.6708051221
2021-02-13 07:00:00,2.8236,0.31980000000000003,2.8416525122,0.033600000000000005,0.0098,0.035,2.79,0.31,2.8071693928,2.8536,0.3098,2.8703673981,0.033600000000000005,0.0098,0.035,2.8200000000000003,0.30000000000000004,2.8359125515
2021-02-13 07:30:00,2.97408,0.36994000000000005,2.9969997414,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.94,0.36,2.9619588113,3.00408,0.35994000000000004,3.0255666329,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.9699999999999998,0.35000000000000003,2.9905517886
2021-02-13 08:00:00,2.92496,0.39478,2.9514813653000003,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.84,0.37,2.8640006983,2.95496,0.39478,2.9812144925,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.87,0.37,2.8937518898
2021-02-13 08:30:00,3.0704,0.5372,3.1170402628,0.23040000000000002,0.06720000000000001,0.24,2.84,0.47000000000000003,2.8786281455,3.1004,0.43720000000000003,3.1310739372,0.23040000000000002,0.06720000000000001,0.24,2.87,0.37,2.8937518898
2021-02-13 09:00:00,3.1148,0.6789000000000001,3.1879278928,0.3048,0.0889,0.3175,2.81,0.59,2.8712714953000003,3.1448,0.47890000000000005,3.1810552101,0.3048,0.0889,0.3175,2.84,0.39,2.8666531007
2021-02-13 09:30:00,3.06112,0.5161600000000001,3.104331941,0.50112,0.14616,0.522,2.56,0.37,2.5866000851,3.16112,0.5361600000000001,3.2062668635,0.50112,0.14616,0.522,2.66,0.39,2.6884382083
2021-02-13 10:00:00,3.00424,0.5408200000000001,3.0525307943,0.65424,0.19082000000000002,0.6815,2.35,0.35000000000000003,2.3759208741,3.13424,0.57082,3.1857959523,0.65424,0.19082000000000002,0.6815,2.48,0.38,2.508944001
2021-02-13 10:30:00,2.9679200000000003,0.60606,3.0291678478,0.87792,0.25606,0.9145000000000001,2.09,0.35000000000000003,2.1191035841,3.12792,0.6560600000000001,3.1959815785,0.87792,0.25606,0.9145000000000001,2.25,0.4,2.2852789764
2021-02-13 11:00:00,2.82104,0.8157200000000001,2.936607873,1.39104,0.40572,1.449,1.43,0.41000000000000003,1.4876155417,3.09104,0.8957200000000001,3.2182048723,1.39104,0.40572,1.449,1.7000000000000002,0.49,1.7692088627
2021-02-13 11:30:00,2.8262400000000003,0.9793200000000001,2.9911035087,1.50624,0.43932000000000004,1.569,1.32,0.54,1.4261837189,3.06624,0.92932,3.2039761859,1.50624,0.43932000000000004,1.569,1.56,0.49,1.6351452535000002
2021-02-13 12:00:00,2.77928,1.20104,3.0276879628,1.40928,0.41104,1.468,1.37,0.79,1.5814550262,2.9292800000000003,0.5510400000000001,2.9806587191,1.40928,0.41104,1.468,1.52,0.14,1.5264337522
2021-02-13 12:30:00,2.76664,1.03902,2.9553103813,1.19664,0.34902000000000005,1.2465,1.57,0.6900000000000001,1.7149344011,2.9066400000000003,0.21902000000000002,2.9148800747,1.19664,0.34902000000000005,1.2465,1.71,-0.13,1.7149344011
2021-02-13 13:00:00,2.77288,1.01584,2.9530991179,1.08288,0.31584,1.1280000000000001,1.69,0.7000000000000001,1.8292348127,2.8728800000000003,0.18584,2.8788845062,1.08288,0.31584,1.1280000000000001,1.79,-0.13,1.794714462
2021-02-13 13:30:00,2.59984,0.76412,2.7098057864,1.41984,0.41412000000000004,1.479,1.18,0.35000000000000003,1.2308127396,2.89984,0.7341200000000001,2.9913214806,1.41984,0.41412000000000004,1.479,1.48,0.32,1.5141994585
2021-02-13 14:00:00,2.8865600000000002,0.36358,2.9093674656,0.52656,0.15358000000000002,0.5485,2.36,0.21,2.3693247983,2.99656,0.38358000000000003,3.021010667,0.52656,0.15358000000000002,0.5485,2.47,0.23,2.4806853892
2021-02-13 14:30:00,2.94736,0.32548000000000005,2.9652770865,0.32736000000000004,0.09548000000000001,0.341,2.62,0.23,2.6300760445,3.02736,0.33548,3.0458915608,0.32736000000000004,0.09548000000000001,0.341,2.7,0.24,2.7106456795
2021-02-13 15:00:00,2.94152,0.33836000000000005,2.9609166486,0.37152,0.10836000000000001,0.387,2.5700000000000003,0.23,2.5802713036,3.03152,0.34836,3.0514698426,0.37152,0.10836000000000001,0.387,2.66,0.24,2.6708051221
2021-02-13 15:30:00,2.9832,0.29760000000000003,2.9980073382,0.1632,0.0476,0.17,2.8200000000000003,0.25,2.8310598722,3.0332,0.29760000000000003,3.0477644266,0.1632,0.0476,0.17,2.87,0.25,2.8808679248
2021-02-13 16:00:00,3.00784,0.31312,3.0240941784,0.14784,0.043120000000000006,0.154,2.86,0.27,2.8727164844,3.05784,0.31312,3.0738297936,0.14784,0.043120000000000006,0.154,2.91,0.27,2.9224989306999998
2021-02-13 16:30:00,3.08464,0.33052000000000004,3.1022971167,0.10464000000000001,0.030520000000000002,0.109,2.98,0.30000000000000004,2.9950626037,3.13464,0.33052000000000004,3.1520170368000002,0.10464000000000001,0.030520000000000002,0.109,3.03,0.30000000000000004,3.0448152653
2021-02-13 17:00:00,3.18728,0.52254,3.2298300033,0.07728,0.02254,0.0805,3.11,0.5,3.1499365073,3.16728,0.17254000000000003,3.1719761427,0.07728,0.02254,0.0805,3.09,0.15,3.0936386344
2021-02-13 17:30:00,3.38024,0.35882000000000003,3.3992314205,0.030240000000000003,0.008820000000000001,0.0315,3.35,0.35000000000000003,3.3682339586,3.41024,0.33882,3.4270301793,0.030240000000000003,0.008820000000000001,0.0315,3.38,0.33,3.3960712596000002
2021-02-13 18:00:00,3.50448,0.5371400000000001,3.5454054,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.48,0.53,3.5201278386,3.4944800000000003,0.17714000000000002,3.4989668547,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.47,0.17,3.4741617694
2021-02-13 18:30:00,3.40736,0.57798,3.4560328485,0.027360000000000002,0.007980000000000001,0.0285,3.38,0.5700000000000001,3.4277251932,3.36736,0.007980000000000001,3.3673694555,0.027360000000000002,0.007980000000000001,0.0285,3.34,0.0,3.34
2021-02-13 19:00:00,3.29544,0.25742000000000004,3.3054787626,0.02544,0.00742,0.026500000000000003,3.27,0.25,3.279542651,3.32544,0.25742000000000004,3.3353884706,0.02544,0.00742,0.026500000000000003,3.3,0.25,3.3094561487
2021-02-13 19:30:00,3.16784,0.23812000000000003,3.1767768886,0.027840000000000004,0.00812,0.029,3.14,0.23,3.1484122983,3.1978400000000002,0.22812000000000002,3.2059662194,0.027840000000000004,0.00812,0.029,3.17,0.22,3.1776248992
2021-02-13 20:00:00,3.0712,0.2591,3.0821100321,0.031200000000000002,0.0091,0.0325,3.04,0.25,3.0502622838,3.0912,0.1691,3.0958217407,0.031200000000000002,0.0091,0.0325,3.06,0.16,3.0641801514
2021-02-13 20:30:00,2.92736,0.17798000000000003,2.9327654952,0.027360000000000002,0.007980000000000001,0.0285,2.9,0.17,2.9049784853,2.95736,0.16798000000000002,2.9621268457000003,0.027360000000000002,0.007980000000000001,0.0285,2.93,0.16,2.9343653488
2021-02-13 21:00:00,2.89024,0.15882000000000002,2.8946003265,0.030240000000000003,0.008820000000000001,0.0315,2.86,0.15,2.8639308651,2.92024,0.16882000000000003,2.9251156986,0.030240000000000003,0.008820000000000001,0.0315,2.89,0.16,2.8944256771
2021-02-13 21:30:00,2.7826400000000002,0.14952000000000001,2.7866541945,0.03264,0.00952,0.034,2.75,0.14,2.7535613304,2.81264,0.14952000000000001,2.8166114393,0.03264,0.00952,0.034,2.7800000000000002,0.14,2.7835229476
2021-02-13 22:00:00,2.65736,0.14798,2.6614770805,0.027360000000000002,0.007980000000000001,0.0285,2.63,0.14,2.6337235998,2.68736,0.14798,2.6914311899000003,0.027360000000000002,0.007980000000000001,0.0285,2.66,0.14,2.6636816627
2021-02-13 22:30:00,2.46448,0.14714000000000002,2.4688685364,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.44,0.14,2.4440130933,2.48448,0.14714000000000002,2.4888332708,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.46,0.14,2.4639805194
2021-02-13 23:00:00,2.31928,0.14854,2.3240318092,0.029280000000000004,0.00854,0.030500000000000003,2.29,0.14,2.2942754848,2.3492800000000003,0.14854,2.3539712509,0.029280000000000004,0.00854,0.030500000000000003,2.32,0.14,2.3242202994
2021-02-13 23:30:00,2.19832,0.14826,2.2033138338000002,0.02832,0.00826,0.029500000000000002,2.17,0.14,2.1745114394,2.21832,0.14826,2.2232689109,0.02832,0.00826,0.029500000000000002,2.19,0.14,2.1944703233
2021-02-14 00:00:00,2.09216,0.14938,2.0974860786,0.03216,0.009380000000000001,0.0335,2.06,0.14,2.0647518011,2.12216,0.14938,2.1274109735,0.03216,0.009380000000000001,0.0335,2.09,0.14,2.094683747
2021-02-14 00:30:00,2.29168,0.14924,2.2965343019,0.03168,0.00924,0.033,2.26,0.14,2.2643321311,2.32168,0.14924,2.3264717063,0.03168,0.00924,0.033,2.29,0.14,2.2942754848
2021-02-14 01:00:00,2.6326400000000003,0.27952000000000005,2.6474374025,0.03264,0.00952,0.034,2.6,0.27,2.6139816373,2.6326400000000003,0.039520000000000007,2.6329366115,0.03264,0.00952,0.034,2.6,0.03,2.6001730712
2021-02-14 01:30:00,2.74264,0.55952,2.7991314366999998,0.03264,0.00952,0.034,2.71,0.55,2.7652486326,2.67264,-0.26048000000000004,2.6853034093,0.03264,0.00952,0.034,2.64,-0.27,2.6537709018999998
2021-02-14 02:00:00,2.7103200000000003,0.22176,2.7193771346,0.04032,0.011760000000000001,0.042,2.67,0.21,2.6782456945,2.72032,0.12176000000000001,2.7230435913,0.04032,0.011760000000000001,0.042,2.68,0.11,2.6822565127
2021-02-14 02:30:00,2.69208,0.16644,2.6972202357,0.022080000000000002,0.00644,0.023,2.67,0.16,2.6747897114,2.7120800000000003,0.15644000000000002,2.7165881911,0.022080000000000002,0.00644,0.023,2.69,0.15,2.6941789101999998
2021-02-14 03:00:00,2.6416,0.1563,2.6462199927,0.0216,0.0063,0.022500000000000003,2.62,0.15,2.6242903803,2.6716,0.1463,2.6756027826,0.0216,0.0063,0.022500000000000003,2.65,0.14,2.6536955364
2021-02-14 03:30:00,2.60448,0.16714,2.6098375141,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.58,0.16,2.5849564793,2.62448,0.15714,2.6291801479,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.6,0.15,2.6043233286
2021-02-14 04:00:00,2.58784,0.16812000000000002,2.5932952396999998,0.027840000000000004,0.00812,0.029,2.56,0.16,2.5649951267,2.61784,0.15812,2.6226109509,0.027840000000000004,0.00812,0.029,2.59,0.15,2.5943399931
2021-02-14 04:30:00,2.53736,0.18798,2.544313709,0.027360000000000002,0.007980000000000001,0.0285,2.51,0.18,2.5164459064,2.56736,0.17798000000000003,2.5735217602000002,0.027360000000000002,0.007980000000000001,0.0285,2.54,0.17,2.5456826197
2021-02-14 05:00:00,2.47592,0.18756,2.4830140153,0.025920000000000002,0.007560000000000001,0.027,2.45,0.18,2.4566033461,2.50592,0.17756000000000002,2.5122027386,0.025920000000000002,0.007560000000000001,0.027,2.48,0.17,2.4858197843
2021-02-14 05:30:00,2.47784,0.18812,2.484970865,0.027840000000000004,0.00812,0.029,2.45,0.18,2.4566033461,2.50784,0.17812000000000003,2.5141575527,0.027840000000000004,0.00812,0.029,2.48,0.17,2.4858197843
2021-02-14 06:00:00,2.454,0.187,2.4611145849,0.024,0.007,0.025,2.43,0.18,2.4366575467000002,2.474,0.177,2.4803235676,0.024,0.007,0.025,2.45,0.17,2.4558908771
2021-02-14 06:30:00,2.50976,0.19868000000000002,2.5176117651,0.02976,0.00868,0.031,2.48,0.19,2.4872675771,2.52976,0.17868,2.5360623415,0.02976,0.00868,0.031,2.5,0.17,2.5057733337
2021-02-14 07:00:00,2.59072,0.21896000000000002,2.5999564612,0.030720000000000004,0.008960000000000001,0.032,2.56,0.21,2.5685988398,2.62072,0.20896,2.6290373904,0.030720000000000004,0.008960000000000001,0.032,2.59,0.2,2.5977105304
2021-02-14 07:30:00,2.7764,0.6077,2.8421288236,0.0264,0.0077,0.0275,2.75,0.6000000000000001,2.814693589,2.7264,-0.0623,2.7271117047,0.0264,0.0077,0.0275,2.7,-0.07,2.700907255
2021-02-14 08:00:00,2.6736,0.5898,2.737882576,0.033600000000000005,0.0098,0.035,2.64,0.58,2.702961339,2.6236,-0.020200000000000003,2.6236777622,0.033600000000000005,0.0098,0.035,2.59,-0.03,2.5901737393
2021-02-14 08:30:00,2.76368,0.33274000000000004,2.7836384553,0.043680000000000004,0.012740000000000001,0.0455,2.7199999999999998,0.32,2.7387588430000003,2.78368,0.33274000000000004,2.8034960763,0.043680000000000004,0.012740000000000001,0.0455,2.74,0.32,2.7586228448
2021-02-14 09:00:00,2.87312,0.39716,2.9004404148000003,0.09312000000000001,0.027160000000000004,0.097,2.7800000000000002,0.37,2.8045142182,2.90312,0.39716,2.9301607123,0.09312000000000001,0.027160000000000004,0.097,2.81,0.37,2.8342547521
2021-02-14 09:30:00,2.8932,0.36760000000000004,2.9164594974,0.1632,0.0476,0.17,2.73,0.32,2.7486905974,2.9432,0.36760000000000004,2.9660674301,0.1632,0.0476,0.17,2.7800000000000002,0.32,2.7983566606
2021-02-14 10:00:00,2.91264,0.34452000000000005,2.9329449023,0.15264000000000003,0.044520000000000004,0.159,2.76,0.30000000000000004,2.7762564723,2.96264,0.34452000000000005,2.982604533,0.15264000000000003,0.044520000000000004,0.159,2.81,0.30000000000000004,2.8259688604
2021-02-14 10:30:00,2.93928,0.34354,2.9592881999,0.14928000000000002,0.04354,0.1555,2.79,0.30000000000000004,2.8060826788,2.98928,0.34354,3.0089557408,0.14928000000000002,0.04354,0.1555,2.84,0.30000000000000004,2.8558011135
2021-02-14 11:00:00,3.03128,0.32704000000000005,3.048870873,0.16128,0.047040000000000005,0.168,2.87,0.28,2.8836261894,3.07128,0.32704000000000005,3.0886430678,0.16128,0.047040000000000005,0.168,2.91,0.28,2.9234397548
2021-02-14 11:30:00,2.99728,0.33754,3.0162262266,0.19728,0.05754000000000001,0.20550000000000002,2.8,0.28,2.8139651739,3.05728,0.34754,3.0769701087,0.19728,0.05754000000000001,0.20550000000000002,2.86,0.29,2.8746651979
2021-02-14 12:00:00,3.01864,0.32252000000000003,3.035820581,0.24864000000000003,0.07252,0.259,2.77,0.25,2.7812587079,3.08864,0.33252000000000004,3.1064878239000002,0.24864000000000003,0.07252,0.259,2.84,0.26,2.8518765752
2021-02-14 12:30:00,3.07512,0.29816000000000004,3.0895408073,0.16512000000000002,0.04816,0.17200000000000001,2.91,0.25,2.9207190895,3.12512,0.30816000000000004,3.1402766757,0.16512000000000002,0.04816,0.17200000000000001,2.96,0.26,2.9713969779
2021-02-14 13:00:00,3.01208,0.42144000000000004,3.0414203261,0.14208,0.041440000000000005,0.148,2.87,0.38,2.8950474953,3.02208,0.15144000000000002,3.0258720396,0.14208,0.041440000000000005,0.148,2.88,0.11,2.8820999288999998
2021-02-14 13:30:00,3.00904,0.26472,3.0206619142,0.11904,0.03472,0.124,2.89,0.23,2.8991378029,3.05904,0.26472,3.0704726672,0.11904,0.03472,0.124,2.94,0.23,2.9489828755
2021-02-14 14:00:00,2.9916,0.2888,3.005507611,0.2016,0.058800000000000005,0.21,2.79,0.23,2.7994642345000003,3.0716,0.2888,3.0851469981,0.2016,0.058800000000000005,0.21,2.87,0.23,2.8792012781
2021-02-14 14:30:00,3.00376,0.28068000000000004,3.0168452728,0.17376000000000003,0.05068,0.181,2.83,0.23,2.8393309071,3.08376,0.28068000000000004,3.0965072259,0.17376000000000003,0.05068,0.181,2.91,0.23,2.919075196
2021-02-14 15:00:00,2.99328,0.28054,3.0063978197,0.17328000000000002,0.05054,0.18050000000000002,2.8200000000000003,0.23,2.8293638861,3.06328,0.29054,3.0770274373,0.17328000000000002,0.05054,0.18050000000000002,2.89,0.24,2.8999482754
2021-02-14 15:30:00,3.04208,0.27394,3.0543892761,0.08208,0.023940000000000003,0.0855,2.96,0.25,2.9705386717,3.08208,0.26394,3.0933608664,0.08208,0.023940000000000003,0.0855,3.0,0.24,3.009584689
2021-02-14 16:00:00,3.09864,0.30002,3.1131305546,0.06864,0.020020000000000003,0.07150000000000001,3.03,0.28,3.0429097916,3.13864,0.30002,3.1529467249,0.06864,0.020020000000000003,0.07150000000000001,3.07,0.28,3.0827422857
2021-02-14 16:30:00,3.15904,0.29722000000000004,3.1729912464,0.05904,0.017220000000000003,0.061500000000000006,3.1,0.28,3.1126194756,3.19904,0.29722000000000004,3.2128175563,0.05904,0.017220000000000003,0.061500000000000006,3.14,0.28,3.1524593574
2021-02-14 17:00:00,3.30936,0.45148000000000005,3.3400146407,0.039360000000000006,0.01148,0.041,3.27,0.44,3.2994696544,3.29936,0.09148,3.3006279706,0.039360000000000006,0.01148,0.041,3.26,0.08,3.2609814474
2021-02-14 17:30:00,3.36408,0.30994000000000005,3.3783275522,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.33,0.30000000000000004,3.3434862045,3.40408,0.30994000000000005,3.4181608286,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.37,0.30000000000000004,3.3833267652
2021-02-14 18:00:00,3.36792,0.37106000000000006,3.3882990792,0.03792,0.01106,0.0395,3.33,0.36,3.3494029319,3.40792,0.36106000000000005,3.4269932959,0.03792,0.01106,0.0395,3.37,0.35000000000000003,3.3881263259
2021-02-14 18:30:00,3.28648,0.47064000000000006,3.3200079518,0.036480000000000005,0.01064,0.038,3.25,0.46,3.2823924202,3.28648,0.22064000000000003,3.2938780791,0.036480000000000005,0.01064,0.038,3.25,0.21,3.2567775484
2021-02-14 19:00:00,3.196,0.6605000000000001,3.263537383,0.036000000000000004,0.0105,0.0375,3.16,0.65,3.2261587066,3.126,-0.1695,3.1305919967,0.036000000000000004,0.0105,0.0375,3.09,-0.18,3.0952382784
2021-02-14 19:30:00,3.06744,0.59092,3.1238397206,0.03744,0.010920000000000001,0.039,3.03,0.58,3.0850121556,3.00744,-0.12908,3.0102087967,0.03744,0.010920000000000001,0.039,2.9699999999999998,-0.14,2.9732978324
2021-02-14 20:00:00,2.86648,0.24064000000000002,2.8765630881,0.036480000000000005,0.01064,0.038,2.83,0.23,2.8393309071,2.88648,0.13064,2.8894348236000003,0.036480000000000005,0.01064,0.038,2.85,0.12,2.8525251971000003
2021-02-14 20:30:00,2.82552,0.19036000000000003,2.8319251756,0.03552,0.010360000000000001,0.037,2.79,0.18,2.7958004221,2.8555200000000003,0.18036000000000002,2.8612102684,0.03552,0.010360000000000001,0.037,2.8200000000000003,0.17,2.8251194665
2021-02-14 21:00:00,2.70456,0.19008000000000003,2.7112313070000003,0.03456,0.01008,0.036000000000000004,2.67,0.18,2.6760605374,2.73456,0.15008000000000002,2.7386753002,0.03456,0.01008,0.036000000000000004,2.7,0.14,2.7036271932
2021-02-14 21:30:00,2.56504,0.16022,2.5700390367,0.03504,0.010220000000000002,0.036500000000000005,2.5300000000000002,0.15,2.5344427395,2.5850400000000002,0.15022000000000002,2.5894010601,0.03504,0.010220000000000002,0.036500000000000005,2.55,0.14,2.5538402456
2021-02-14 22:00:00,2.42312,0.15966000000000002,2.4283743225,0.033120000000000004,0.00966,0.0345,2.39,0.15,2.3947024867,2.44312,0.14966000000000002,2.4476996241,0.033120000000000004,0.00966,0.0345,2.41,0.14,2.4140629652
2021-02-14 22:30:00,2.23168,0.15924000000000002,2.2373540176,0.03168,0.00924,0.033,2.2,0.15,2.2051077071,2.25168,0.14924,2.2566203491,0.03168,0.00924,0.033,2.22,0.14,2.2244100341
2021-02-14 23:00:00,2.10544,0.14742000000000002,2.1105947621,0.02544,0.00742,0.026500000000000003,2.08,0.14,2.0847062143,2.12544,0.14742000000000002,2.1305463736,0.02544,0.00742,0.026500000000000003,2.1,0.14,2.104661493
2021-02-14 23:30:00,2.01352,0.14686000000000002,2.018868656,0.023520000000000003,0.006860000000000001,0.0245,1.99,0.14,1.9949185447,2.03352,0.17686000000000002,2.0411964751,0.023520000000000003,0.006860000000000001,0.0245,2.01,0.17,2.0171762442
2021-02-15 00:00:00,1.9716,0.1463,1.9770205487,0.0216,0.0063,0.022500000000000003,1.9500000000000002,0.14,1.9550191815,1.9916,0.1463,1.9969662616,0.0216,0.0063,0.022500000000000003,1.97,0.14,1.9749683542
2021-02-15 00:30:00,2.16016,0.14588,2.1650801833,0.02016,0.005880000000000001,0.021,2.14,0.14,2.1445745499,2.19016,0.14588,2.1950129385,0.02016,0.005880000000000001,0.021,2.17,0.14,2.1745114394
2021-02-15 01:00:00,2.48352,0.15686,2.488468736,0.023520000000000003,0.006860000000000001,0.0245,2.46,0.15,2.4645689278000003,2.51352,0.14686000000000002,2.5178067142,0.023520000000000003,0.006860000000000001,0.0245,2.49,0.14,2.4939326374
2021-02-15 01:30:00,2.59256,0.15658000000000002,2.5972840911,0.02256,0.006580000000000001,0.0235,2.5700000000000003,0.15,2.5743737102,2.61256,0.14658000000000002,2.6166687696,0.02256,0.006580000000000001,0.0235,2.59,0.14,2.5937810239
2021-02-15 02:00:00,2.6016,0.1763,2.6075667297000003,0.0216,0.0063,0.022500000000000003,2.58,0.17,2.5855947092,2.6316,0.1663,2.6368493036,0.0216,0.0063,0.022500000000000003,2.61,0.16,2.6148996157
2021-02-15 02:30:00,2.54824,0.17532,2.5542639253,0.018240000000000003,0.00532,0.019,2.5300000000000002,0.17,2.5357050302,2.5682400000000003,0.16532000000000002,2.5735554006,0.018240000000000003,0.00532,0.019,2.55,0.16,2.5550146771
2021-02-15 03:00:00,2.45872,0.15546000000000001,2.4636298119,0.01872,0.0054600000000000004,0.0195,2.44,0.15,2.4446063078,2.48872,0.16546000000000002,2.4942141548,0.01872,0.0054600000000000004,0.0195,2.47,0.16,2.4751767614
2021-02-15 03:30:00,2.40016,0.14588,2.4045891541,0.02016,0.005880000000000001,0.021,2.38,0.14,2.3841140912,2.42016,0.14588,2.4245526185,0.02016,0.005880000000000001,0.021,2.4,0.14,2.4040798656
2021-02-15 04:00:00,2.3492,0.1456,2.3537077134,0.019200000000000002,0.0056,0.02,2.33,0.14,2.3342022192,2.3792,0.1456,2.3836509812,0.019200000000000002,0.0056,0.02,2.36,0.14,2.3641488955
2021-02-15 04:30:00,2.3068,0.1449,2.311346415,0.016800000000000002,0.0049,0.0175,2.29,0.14,2.2942754848,2.3368,0.1449,2.3412881604,0.016800000000000002,0.0049,0.0175,2.32,0.14,2.3242202994
2021-02-15 05:00:00,2.29536,0.14448000000000003,2.2999026066,0.015360000000000002,0.0044800000000000005,0.016,2.2800000000000002,0.14,2.2842942017,2.31536,0.14448000000000003,2.3198634443,0.015360000000000002,0.0044800000000000005,0.016,2.3,0.14,2.3042569301
2021-02-15 05:30:00,2.3444000000000003,0.1542,2.3494656839,0.014400000000000001,0.004200000000000001,0.015,2.33,0.15,2.3348233338,2.3644,0.1442,2.3687931526,0.014400000000000001,0.004200000000000001,0.015,2.35,0.14,2.3541665192
2021-02-15 06:00:00,2.39488,0.20434000000000002,2.4035817128,0.01488,0.00434,0.0155,2.38,0.2,2.3883885781,2.41488,0.09434000000000001,2.4167220465,0.01488,0.00434,0.0155,2.4,0.09,2.4016869072
2021-02-15 06:30:00,2.5744,0.25420000000000004,2.5869195967,0.014400000000000001,0.004200000000000001,0.015,2.56,0.25,2.5721780654,2.6044,0.2442,2.6158235797,0.014400000000000001,0.004200000000000001,0.015,2.59,0.24,2.6010959229
2021-02-15 07:00:00,2.83488,0.33434,2.8545276054,0.01488,0.00434,0.0155,2.8200000000000003,0.33,2.8392428568,2.8648800000000003,0.32434,2.8831812031,0.01488,0.00434,0.0155,2.85,0.32,2.8679086457
2021-02-15 07:30:00,3.05632,0.39476000000000006,3.0817085196,0.01632,0.00476,0.017,3.04,0.39,3.0649143544,3.07632,0.37476000000000004,3.0990627293,0.01632,0.00476,0.017,3.06,0.37,3.0822881111
2021-02-15 08:00:00,3.20256,0.48658,3.2393132991,0.02256,0.006580000000000001,0.0235,3.18,0.48,3.216022388,3.24256,0.47658000000000006,3.2773958946,0.02256,0.006580000000000001,0.0235,3.22,0.47000000000000003,3.2541204649
2021-02-15 08:30:00,3.60488,0.57184,3.6499535339999998,0.07488,0.021840000000000002,0.078,3.5300000000000002,0.55,3.5725900968,3.64488,0.57184,3.6894648934000003,0.07488,0.021840000000000002,0.078,3.5700000000000003,0.55,3.612118492
2021-02-15 09:00:00,3.74152,0.6258600000000001,3.7935040069,0.19152000000000002,0.05586000000000001,0.1995,3.55,0.5700000000000001,3.5954693713,3.81152,0.6258600000000001,3.8625620319,0.19152000000000002,0.05586000000000001,0.1995,3.62,0.5700000000000001,3.6646009333
2021-02-15 09:30:00,3.43536,0.62948,3.4925554255,0.37536,0.10948000000000001,0.391,3.06,0.52,3.1038685539,3.60536,0.6694800000000001,3.6669911644,0.37536,0.10948000000000001,0.391,3.23,0.56,3.2781854737
2021-02-15 10:00:00,3.46704,0.65622,3.5285961868999998,0.46704,0.13622,0.48650000000000004,3.0,0.52,3.0447331574,3.55704,0.66622,3.6188924618,0.46704,0.13622,0.48650000000000004,3.09,0.53,3.135123602
2021-02-15 10:30:00,3.46272,0.57996,3.5109519222,0.34272,0.09996000000000001,0.357,3.12,0.48,3.1567071451,3.55272,0.59996,3.6030225367,0.34272,0.09996000000000001,0.357,3.21,0.5,3.2487074353
2021-02-15 11:00:00,3.3592,0.7181000000000001,3.4350971238,0.6792,0.1981,0.7075,2.68,0.52,2.7299816849000003,3.4792,0.7381000000000001,3.5566310252999997,0.6792,0.1981,0.7075,2.8,0.54,2.8515960443
2021-02-15 11:30:00,3.29344,1.16642,3.4938921921,1.15344,0.33642000000000005,1.2015,2.14,0.8300000000000001,2.2953213283,3.32344,0.7364200000000001,3.4040516815,1.15344,0.33642000000000005,1.2015,2.17,0.4,2.2065584062
2021-02-15 12:00:00,3.01232,1.19026,3.2389490039,1.8523200000000002,0.5402600000000001,1.9295,1.16,0.65,1.3296992141000001,3.29232,1.2202600000000001,3.5111829132,1.8523200000000002,0.5402600000000001,1.9295,1.44,0.68,1.592482339
2021-02-15 12:30:00,2.90312,1.18716,3.1364716801,2.01312,0.58716,2.097,0.89,0.6000000000000001,1.0733592129,3.22312,1.30716,3.4780985897,2.01312,0.58716,2.097,1.21,0.72,1.408012784
2021-02-15 13:00:00,2.75464,1.18052,2.9969432761,2.02464,0.59052,2.109,0.73,0.59,0.9386160024,3.07464,1.29052,3.3344944145,2.02464,0.59052,2.109,1.05,0.7000000000000001,1.2619429464
2021-02-15 13:30:00,2.91976,0.81118,3.0303484041,1.1697600000000001,0.34118000000000004,1.2185,1.75,0.47000000000000003,1.8120154525,3.16976,0.8811800000000001,3.2899630165,1.1697600000000001,0.34118000000000004,1.2185,2.0,0.54,2.0716177254
2021-02-15 14:00:00,3.09456,0.53258,3.1400546253,0.45456,0.13258,0.47350000000000003,2.64,0.4,2.6701310829000002,3.22456,0.5625800000000001,3.2732680077,0.45456,0.13258,0.47350000000000003,2.77,0.43,2.8031767693000003
2021-02-15 14:30:00,3.1656,0.6033000000000001,3.2225757167,0.5256000000000001,0.15330000000000002,0.5475,2.64,0.45,2.6780776688,3.2456,0.6233000000000001,3.3049088111,0.5256000000000001,0.15330000000000002,0.5475,2.7199999999999998,0.47000000000000003,2.7603079538
2021-02-15 15:00:00,3.0884,0.7762,3.1844467337,0.8784000000000001,0.25620000000000004,0.915,2.21,0.52,2.2703523956,3.1984,0.8062,3.2984422081,0.8784000000000001,0.25620000000000004,0.915,2.32,0.55,2.3843028331
2021-02-15 15:30:00,3.02184,0.6426200000000001,3.0894137713,0.59184,0.17262000000000002,0.6165,2.43,0.47000000000000003,2.4750353533,3.16184,0.68262,3.2346873497,0.59184,0.17262000000000002,0.6165,2.5700000000000003,0.51,2.6201145013
2021-02-15 16:00:00,3.0556,0.6408,3.1220691857,0.5856,0.1708,0.61,2.47,0.47000000000000003,2.5143189933,3.1356,0.6608,3.2044724995,0.5856,0.1708,0.61,2.55,0.49,2.5966516902
2021-02-15 16:30:00,3.09368,0.49774,3.1334647038,0.16368000000000002,0.047740000000000005,0.1705,2.93,0.45,2.9643549045,3.14368,0.49774,3.1828397776,0.16368000000000002,0.047740000000000005,0.1705,2.98,0.45,3.0137849956
2021-02-15 17:00:00,3.16336,0.43848000000000004,3.1936047345,0.06336,0.01848,0.066,3.1,0.42,3.128322234,3.20336,0.43848000000000004,3.2332305826,0.06336,0.01848,0.066,3.14,0.42,3.1679646463
2021-02-15 17:30:00,3.13832,0.39826000000000006,3.1634891259,0.02832,0.00826,0.029500000000000002,3.11,0.39,3.1343579885,3.16832,0.38826000000000005,3.1920209038,0.02832,0.00826,0.029500000000000002,3.14,0.38,3.1629100525
2021-02-15 18:00:00,3.2116,0.3663,3.2324217315,0.0216,0.0063,0.022500000000000003,3.19,0.36,3.2102492115,3.2416,0.3563,3.2611225445,0.0216,0.0063,0.022500000000000003,3.22,0.35000000000000003,3.2389658843999998
2021-02-15 18:30:00,3.12304,0.34672000000000003,3.1422274902,0.02304,0.00672,0.024,3.1,0.34,3.1185894247,3.16304,0.33672,3.1809121962,0.02304,0.00672,0.024,3.14,0.33,3.1572931445
2021-02-15 19:00:00,3.00352,0.28686,3.017187606,0.023520000000000003,0.006860000000000001,0.0245,2.98,0.28,2.9931254568,3.03352,0.27686,3.0461278781,0.023520000000000003,0.006860000000000001,0.0245,3.01,0.27,3.0220853727
2021-02-15 19:30:00,2.88592,0.26756,2.8982964997,0.025920000000000002,0.007560000000000001,0.027,2.86,0.26,2.8717938645,2.91592,0.25756,2.9272728947,0.025920000000000002,0.007560000000000001,0.027,2.89,0.25,2.900792995
2021-02-15 20:00:00,2.70256,0.23658,2.7128952523,0.02256,0.006580000000000001,0.0235,2.68,0.23,2.689851297,2.7325600000000003,0.22658000000000003,2.7419377546,0.02256,0.006580000000000001,0.0235,2.71,0.22,2.7189152249
2021-02-15 20:30:00,2.6720800000000002,0.23644,2.6825203448,0.022080000000000002,0.00644,0.023,2.65,0.23,2.6599624057,2.70208,0.22644000000000003,2.7115514747000002,0.022080000000000002,0.00644,0.023,2.68,0.22,2.6890146894
2021-02-15 21:00:00,2.614,0.217,2.6229916126,0.024,0.007,0.025,2.59,0.21,2.5984995671,2.644,0.20700000000000002,2.6520906847,0.024,0.007,0.025,2.62,0.2,2.6276224995
2021-02-15 21:30:00,2.51112,0.27616,2.5262596858,0.021120000000000003,0.0061600000000000005,0.022,2.49,0.27,2.5045957758,2.52112,0.13616,2.5247941698,0.021120000000000003,0.0061600000000000005,0.022,2.5,0.13,2.5033777182
2021-02-15 22:00:00,2.33592,0.17756000000000002,2.3426587033,0.025920000000000002,0.007560000000000001,0.027,2.31,0.17,2.3162469644,2.36592,0.16756000000000001,2.3718460743,0.025920000000000002,0.007560000000000001,0.027,2.34,0.16,2.3454637068
2021-02-15 22:30:00,2.09928,0.15854000000000001,2.1052580483,0.029280000000000004,0.00854,0.030500000000000003,2.07,0.15,2.0754276668,2.11928,0.14854,2.124479195,0.029280000000000004,0.00854,0.030500000000000003,2.09,0.14,2.094683747
2021-02-15 23:00:00,1.96928,0.14854,1.9748741351999999,0.029280000000000004,0.00854,0.030500000000000003,1.94,0.14,1.9450449866000001,1.98928,0.14854,1.9948180493,0.029280000000000004,0.00854,0.030500000000000003,1.96,0.14,1.9649936387
2021-02-15 23:30:00,1.9073600000000002,0.17798000000000003,1.9156458571,0.027360000000000002,0.007980000000000001,0.0285,1.88,0.17,1.8876705221,1.91736,0.12798,1.9216264595,0.027360000000000002,0.007980000000000001,0.0285,1.8900000000000001,0.12,1.8938056923
2021-02-16 00:00:00,1.8864,0.1777,1.894751237,0.0264,0.0077,0.0275,1.8599999999999999,0.17,1.8677526602999999,1.9064,0.16770000000000002,1.9137618060000001,0.0264,0.0077,0.0275,1.88,0.16,1.8867962264
2021-02-16 00:30:00,2.01688,0.16784000000000002,2.0238515756,0.02688,0.007840000000000001,0.028,1.99,0.16,1.9964217991000002,2.04688,0.15784,2.0529566971,0.02688,0.007840000000000001,0.028,2.02,0.15,2.0255616505
2021-02-16 01:00:00,2.33024,0.18882000000000002,2.3378775524,0.030240000000000003,0.008820000000000001,0.0315,2.3,0.18,2.3070327263,2.36024,0.17882,2.3670043198,0.030240000000000003,0.008820000000000001,0.0315,2.33,0.17,2.3361934851
2021-02-16 01:30:00,2.4112,0.1991,2.4194061771,0.031200000000000002,0.0091,0.0325,2.38,0.19,2.3875719884,2.4412000000000003,0.18910000000000002,2.4485130692,0.031200000000000002,0.0091,0.0325,2.41,0.18,2.4167126432
2021-02-16 02:00:00,2.376,0.3405,2.4002742031,0.036000000000000004,0.0105,0.0375,2.34,0.33,2.3631546712000002,2.366,-0.0195,2.3660803558,0.036000000000000004,0.0105,0.0375,2.33,-0.03,2.330193125
2021-02-16 02:30:00,2.3064,0.1877,2.3140251187,0.0264,0.0077,0.0275,2.2800000000000002,0.18,2.2870942263,2.3264,0.1477,2.3310839217,0.0264,0.0077,0.0275,2.3,0.14,2.3042569301
2021-02-16 03:00:00,2.26112,0.17616,2.2679717811,0.021120000000000003,0.0061600000000000005,0.022,2.24,0.17,2.2464416307,2.28112,0.16616,2.2871636583,0.021120000000000003,0.0061600000000000005,0.022,2.26,0.16,2.2656566377000003
2021-02-16 03:30:00,2.2116,0.1563,2.2171162013,0.0216,0.0063,0.022500000000000003,2.19,0.15,2.1951309756,2.2316,0.1463,2.2363904512,0.0216,0.0063,0.022500000000000003,2.21,0.14,2.2144299492
2021-02-16 04:00:00,2.19016,0.18588000000000002,2.1980337122,0.02016,0.005880000000000001,0.021,2.17,0.18,2.1774526401,2.22016,0.17588,2.2271156683,0.02016,0.005880000000000001,0.021,2.2,0.17,2.2065584062
2021-02-16 04:30:00,2.15064,0.18602000000000002,2.1586699261,0.020640000000000002,0.00602,0.021500000000000002,2.13,0.18,2.1375921033,2.17064,0.17602,2.1777651503,0.020640000000000002,0.00602,0.021500000000000002,2.15,0.17,2.1567104581
2021-02-16 05:00:00,2.114,0.187,2.1222546973,0.024,0.007,0.025,2.09,0.18,2.0977368758,2.134,0.177,2.1413278591,0.024,0.007,0.025,2.11,0.17,2.1168372635
2021-02-16 05:30:00,2.16168,0.18924000000000002,2.1699475109,0.03168,0.00924,0.033,2.13,0.18,2.1375921033,2.19168,0.17924,2.1989970896,0.03168,0.00924,0.033,2.16,0.17,2.1666794871
2021-02-16 06:00:00,2.25256,0.26658000000000004,2.268279403,0.02256,0.006580000000000001,0.0235,2.23,0.26,2.2451057882,2.26256,0.15658000000000002,2.2679715717,0.02256,0.006580000000000001,0.0235,2.24,0.15,2.2450167037
2021-02-16 06:30:00,2.39016,0.29588000000000003,2.4084039943,0.02016,0.005880000000000001,0.021,2.37,0.29,2.387676695,2.41016,0.28588,2.4270555412,0.02016,0.005880000000000001,0.021,2.39,0.28,2.4063457773
2021-02-16 07:00:00,2.80256,0.5465800000000001,2.8553620173,0.02256,0.006580000000000001,0.0235,2.7800000000000002,0.54,2.8319604517,2.83256,0.5365800000000001,2.8829350062,0.02256,0.006580000000000001,0.0235,2.81,0.53,2.8595454183999998
2021-02-16 07:30:00,3.08208,0.62644,3.1450984404,0.022080000000000002,0.00644,0.023,3.06,0.62,3.1221787265,3.11208,0.62644,3.1745029532,0.022080000000000002,0.00644,0.023,3.09,0.62,3.1515869019
2021-02-16 08:00:00,3.25456,0.7500800000000001,3.3398773630000003,0.03456,0.01008,0.036000000000000004,3.22,0.74,3.3039370454,3.28456,0.7500800000000001,3.369117748,0.03456,0.01008,0.036000000000000004,3.25,0.74,3.3331816632
2021-02-16 08:30:00,3.43392,0.8215600000000001,3.5308309787,0.07392,0.021560000000000003,0.077,3.36,0.8,3.4539253032,3.47392,0.8315600000000001,3.5720599378999998,0.07392,0.021560000000000003,0.077,3.4,0.81,3.4951537877
2021-02-16 09:00:00,3.27504,0.65522,3.3399401566,0.15504,0.04522,0.1615,3.12,0.61,3.1790721917,3.32504,0.65522,3.3889827751,0.15504,0.04522,0.1615,3.17,0.61,3.2281573692
2021-02-16 09:30:00,0.22236000000000003,0.06698000000000001,0.2322289603,0.21936000000000003,0.06398000000000001,0.2285,0.003,0.003,0.0042426407000000005,0.22236000000000003,0.06698000000000001,0.2322289603,0.21936000000000003,0.06398000000000001,0.2285,0.003,0.003,0.0042426407000000005
2021-02-16 10:00:00,3.18104,0.74072,3.2661416993,0.5510400000000001,0.16072,0.5740000000000001,2.63,0.58,2.6931951285,3.29104,0.7707200000000001,3.3800818925,0.5510400000000001,0.16072,0.5740000000000001,2.74,0.61,2.8070803337
2021-02-16 10:30:00,3.2058400000000002,0.72462,3.2867132899,0.49584000000000006,0.14462,0.5165000000000001,2.71,0.58,2.7713715016,3.33584,0.7546200000000001,3.4201286306,0.49584000000000006,0.14462,0.5165000000000001,2.84,0.61,2.904771936
2021-02-16 11:00:00,3.12216,0.7643800000000001,3.2143677217,0.63216,0.18438000000000002,0.6585000000000001,2.49,0.58,2.5566579748000002,3.26216,0.7943800000000001,3.3574882651,0.63216,0.18438000000000002,0.6585000000000001,2.63,0.61,2.6998148085
2021-02-16 11:30:00,3.16128,1.29204,3.4151220476,1.24128,0.36204000000000003,1.293,1.92,0.93,2.1333776037,3.21128,0.89204,3.3328748251,1.24128,0.36204000000000003,1.293,1.97,0.53,2.040049019
2021-02-16 12:00:00,3.07936,1.25148,3.3239524967,1.71936,0.50148,1.791,1.3599999999999999,0.75,1.5530936868,3.19936,1.17148,3.4070911053,1.71936,0.50148,1.791,1.48,0.67,1.6245922565000002
2021-02-16 12:30:00,3.21968,1.01824,3.3768553419,1.15968,0.33824000000000004,1.208,2.06,0.68,2.1693316943,3.32968,1.00824,3.47898215,1.15968,0.33824000000000004,1.208,2.17,0.67,2.2710790387
2021-02-16 13:00:00,3.28184,0.83762,3.3870460655,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.81,0.7000000000000001,2.8958763786,3.37184,0.85762,3.4791977595,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.9,0.72,2.9880428377
2021-02-16 13:30:00,3.35976,0.7961800000000001,3.4528089797,0.32976000000000005,0.09618,0.3435,3.03,0.7000000000000001,3.109807068,3.41976,0.7661800000000001,3.5045385217,0.32976000000000005,0.09618,0.3435,3.09,0.67,3.1618032829000002
2021-02-16 14:00:00,3.46152,0.74336,3.5404385039,0.25152,0.07336000000000001,0.262,3.21,0.67,3.2791767259,3.52152,0.75336,3.6012017994,0.25152,0.07336000000000001,0.262,3.27,0.68,3.3399550895
2021-02-16 14:30:00,3.46144,0.7929200000000001,3.5510968728,0.42144000000000004,0.12292000000000002,0.439,3.04,0.67,3.1129567938,3.55144,0.8229200000000001,3.6455347207,0.42144000000000004,0.12292000000000002,0.439,3.13,0.7000000000000001,3.2073197533
2021-02-16 15:00:00,3.36688,0.98784,3.5088044688,0.7468800000000001,0.21784,0.778,2.62,0.77,2.7308057419000002,3.58688,1.04784,3.7368003425,0.7468800000000001,0.21784,0.778,2.84,0.8300000000000001,2.9588004326
2021-02-16 15:30:00,3.11304,1.02422,3.2772007339,1.04304,0.30422000000000005,1.0865,2.07,0.72,2.1916432191,3.30304,1.07422,3.4733300808,1.04304,0.30422000000000005,1.0865,2.26,0.77,2.3875719884
2021-02-16 16:00:00,3.11008,0.67044,3.1815228115,0.31008,0.09044,0.323,2.8,0.58,2.8594405047,3.19008,0.69044,3.2639420644,0.31008,0.09044,0.323,2.88,0.6000000000000001,2.9418361613
2021-02-16 16:30:00,3.07248,0.48114,3.1099242836,0.07248,0.021140000000000003,0.0755,3.0,0.46,3.0350617786,3.09248,0.43114,3.1223891894,0.07248,0.021140000000000003,0.0755,3.02,0.41000000000000003,3.0477040539
2021-02-16 17:00:00,3.07984,0.42162000000000005,3.1085652398,0.03984,0.01162,0.0415,3.04,0.41000000000000003,3.067523431,3.10984,0.42162000000000005,3.1382906573,0.03984,0.01162,0.0415,3.07,0.41000000000000003,3.0972568508
2021-02-16 17:30:00,3.07928,0.38854000000000005,3.1036959661,0.029280000000000004,0.00854,0.030500000000000003,3.05,0.38,3.0735809734,3.09928,0.24854,3.1092295911,0.029280000000000004,0.00854,0.030500000000000003,3.07,0.24,3.079366818
2021-02-16 18:00:00,3.19208,0.45644,3.2245483715,0.022080000000000002,0.00644,0.023,3.17,0.45,3.2017807545,3.20208,0.21644000000000002,3.2093866392,0.022080000000000002,0.00644,0.023,3.18,0.21,3.186926419
2021-02-16 18:30:00,3.11256,0.33658000000000005,3.1307053279,0.02256,0.006580000000000001,0.0235,3.09,0.33,3.1075713990000002,3.14256,0.32658000000000004,3.1594837949,0.02256,0.006580000000000001,0.0235,3.12,0.32,3.1363673254
2021-02-16 19:00:00,2.98352,0.29686,2.9982523993,0.023520000000000003,0.006860000000000001,0.0245,2.96,0.29,2.9741721537,3.02352,0.28686,3.037097603,0.023520000000000003,0.006860000000000001,0.0245,3.0,0.28,3.0130383336
2021-02-16 19:30:00,2.90496,0.49728000000000006,2.9472156351,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.88,0.49,2.9213866571000002,2.86496,-0.02272,2.8650500868,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.84,-0.03,2.8401584463000003
2021-02-16 20:00:00,2.7788,0.2484,2.7898802842,0.028800000000000003,0.008400000000000001,0.03,2.75,0.24,2.7604528614,2.8088,0.2384,2.8188990759,0.028800000000000003,0.008400000000000001,0.03,2.7800000000000002,0.23,2.7894981628
2021-02-16 20:30:00,2.66688,0.18784,2.6734870114,0.02688,0.007840000000000001,0.028,2.64,0.18,2.6461292485,2.69688,0.17784000000000003,2.7027372791,0.02688,0.007840000000000001,0.028,2.67,0.17,2.6754065112000003
2021-02-16 21:00:00,2.49688,0.18784,2.5039356222,0.02688,0.007840000000000001,0.028,2.47,0.18,2.4765500197,2.5268800000000002,0.17784000000000003,2.5331303954,0.02688,0.007840000000000001,0.028,2.5,0.17,2.5057733337
2021-02-16 21:30:00,2.42736,0.18798,2.4346279079,0.027360000000000002,0.007980000000000001,0.0285,2.4,0.18,2.4067405344,2.45736,0.17798000000000003,2.4637968768,0.027360000000000002,0.007980000000000001,0.0285,2.43,0.17,2.4359392439
2021-02-16 22:00:00,2.31168,0.17924,2.3186184248,0.03168,0.00924,0.033,2.2800000000000002,0.17,2.2863289352000002,2.33168,0.15924000000000002,2.3371112511,0.03168,0.00924,0.033,2.3,0.15,2.3048861143
2021-02-16 22:30:00,2.13264,0.17952,2.1401824221,0.03264,0.00952,0.034,2.1,0.17,2.106869716,2.15264,0.15952000000000002,2.1585424712,0.03264,0.00952,0.034,2.12,0.15,2.1252999788
2021-02-16 23:00:00,2.02216,0.15938000000000002,2.0284311795,0.03216,0.009380000000000001,0.0335,1.99,0.15,1.9956452591,2.04216,0.14938,2.0476161383,0.03216,0.009380000000000001,0.0335,2.01,0.14,2.0148697228
2021-02-16 23:30:00,1.95832,0.17826,1.9664164996000002,0.02832,0.00826,0.029500000000000002,1.9300000000000002,0.17,1.9374725805000002,1.97832,0.15826,1.9846400807000002,0.02832,0.00826,0.029500000000000002,1.9500000000000002,0.15,1.9557607216
2021-02-17 00:00:00,1.88544,0.15742,1.8920002775,0.02544,0.00742,0.026500000000000003,1.8599999999999999,0.15,1.8660385848,1.90544,0.14742000000000002,1.9111342836,0.02544,0.00742,0.026500000000000003,1.88,0.14,1.8852055591
2021-02-17 00:30:00,2.034,0.147,2.0393050287,0.024,0.007,0.025,2.01,0.14,2.0148697228,2.054,0.147,2.0592535055,0.024,0.007,0.025,2.03,0.14,2.0348218595
2021-02-17 01:00:00,2.35448,0.20714000000000002,2.3635742108,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.33,0.2,2.3385679379,2.37448,0.15714,2.3796739798,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.35,0.15,2.3547823679
2021-02-17 01:30:00,2.42448,0.18714000000000003,2.4316917259,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.4,0.18,2.4067405344,2.44448,0.17714000000000002,2.4508898486,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.42,0.17,2.425963726
2021-02-17 02:00:00,2.36544,0.18742,2.3728532719,0.02544,0.00742,0.026500000000000003,2.34,0.18,2.3469128659000003,2.38544,0.17742000000000002,2.3920288146,0.02544,0.00742,0.026500000000000003,2.36,0.17,2.3661149592
2021-02-17 02:30:00,2.38736,0.20798000000000003,2.3964021886999998,0.027360000000000002,0.007980000000000001,0.0285,2.36,0.2,2.3684594149000002,2.40736,0.18798,2.4146881062,0.027360000000000002,0.007980000000000001,0.0285,2.38,0.18,2.3867970169
2021-02-17 03:00:00,2.32544,0.16742,2.3314589102,0.02544,0.00742,0.026500000000000003,2.3,0.16,2.3055585007,2.34544,0.15742,2.3507168800000002,0.02544,0.00742,0.026500000000000003,2.32,0.15,2.3248440808
2021-02-17 03:30:00,2.24784,0.18812,2.2556980738,0.027840000000000004,0.00812,0.029,2.22,0.18,2.2272853432,2.26784,0.17812000000000003,2.274824169,0.027840000000000004,0.00812,0.029,2.24,0.17,2.2464416307
2021-02-17 04:00:00,2.22736,0.18798,2.2352782936,0.027360000000000002,0.007980000000000001,0.0285,2.2,0.18,2.207351354,2.24736,0.17798000000000003,2.2543965601,0.027360000000000002,0.007980000000000001,0.0285,2.22,0.17,2.2264994947
2021-02-17 04:30:00,2.22688,0.33784000000000003,2.2523610723,0.02688,0.007840000000000001,0.028,2.2,0.33,2.2246123258,2.21688,0.05784,2.2176344153,0.02688,0.007840000000000001,0.028,2.19,0.05,2.1905707019
2021-02-17 05:00:00,2.1564,0.20770000000000002,2.1663795258,0.0264,0.0077,0.0275,2.13,0.2,2.1393690659,2.1764,0.19770000000000001,2.185360897,0.0264,0.0077,0.0275,2.15,0.19,2.1583790214
2021-02-17 05:30:00,2.14112,0.44616000000000006,2.1871107882,0.021120000000000003,0.0061600000000000005,0.022,2.12,0.44,2.1651789764,2.08112,-0.31384,2.10465104,0.021120000000000003,0.0061600000000000005,0.022,2.06,-0.32,2.0847062143
2021-02-17 06:00:00,2.21968,0.23574000000000003,2.2321632221,0.019680000000000003,0.00574,0.0205,2.2,0.23,2.2119900542,2.21968,0.01574,2.2197358064,0.019680000000000003,0.00574,0.0205,2.2,0.01,2.2000227272
2021-02-17 06:30:00,2.39112,0.21616000000000002,2.4008706754,0.021120000000000003,0.0061600000000000005,0.022,2.37,0.21,2.3792856071,2.41112,0.20616,2.4199176846,0.021120000000000003,0.0061600000000000005,0.022,2.39,0.2,2.3983536020000003
2021-02-17 07:00:00,2.67216,0.32938,2.6923837487,0.03216,0.009380000000000001,0.0335,2.64,0.32,2.6593232222000003,2.70216,0.32938,2.7221608788,0.03216,0.009380000000000001,0.0335,2.67,0.32,2.6891076587000002
