Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-17 07:30:00,2.94976,0.44868,2.9836886232,0.02976,0.00868,0.031,2.92,0.44,2.952964612,2.97976,0.43868,3.0118781184,0.02976,0.00868,0.031,2.95,0.43,2.9811742653
2021-02-17 08:00:00,3.23136,0.67498,3.3011036715,0.05136,0.014980000000000002,0.053500000000000006,3.18,0.66,3.2477684647,3.26136,0.66498,3.3284632265000003,0.05136,0.014980000000000002,0.053500000000000006,3.21,0.65,3.2751488516
2021-02-17 08:30:00,3.43912,0.8476600000000001,3.5420437391,0.12912,0.037660000000000006,0.1345,3.31,0.81,3.4076678242,3.46912,0.7476600000000001,3.5487728936,0.12912,0.037660000000000006,0.1345,3.34,0.71,3.4146302875
2021-02-17 09:00:00,3.47024,0.9063200000000001,3.5866393184,0.33024000000000003,0.09632,0.34400000000000003,3.14,0.81,3.2427920069,3.5602400000000003,0.93632,3.68130466,0.33024000000000003,0.09632,0.34400000000000003,3.23,0.84,3.337439138
2021-02-17 09:30:00,3.35792,1.08106,3.5276504149,0.75792,0.22106,0.7895000000000001,2.6,0.86,2.7385397569,3.50792,1.06106,3.6648807689,0.75792,0.22106,0.7895000000000001,2.75,0.84,2.8754304026
2021-02-17 10:00:00,3.32632,1.09226,3.5010622174,1.03632,0.30226000000000003,1.0795,2.29,0.79,2.4224367897,3.51632,1.15226,3.7002985623,1.03632,0.30226000000000003,1.0795,2.48,0.85,2.6216216356
2021-02-17 10:30:00,3.39336,1.01848,3.5429075065999998,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.61,0.79,2.7269396766,3.51336,1.05848,3.6693430475,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.73,0.8300000000000001,2.8533839559
2021-02-17 11:00:00,3.1292,1.0606,3.3040528143,1.0992,0.3206,1.145,2.03,0.74,2.160671192,3.3392,1.1206,3.522215354,1.0992,0.3206,1.145,2.24,0.8,2.3785709996
2021-02-17 11:30:00,3.18952,0.96486,3.3322653931,0.83952,0.24486000000000002,0.8745,2.35,0.72,2.4578242411,3.34952,1.00486,3.4970026952,0.83952,0.24486000000000002,0.8745,2.51,0.76,2.6225369397
2021-02-17 12:00:00,3.30608,0.9209400000000001,3.431952134,0.58608,0.17094,0.6105,2.7199999999999998,0.75,2.8215066897,3.42608,0.9509400000000001,3.5556027689,0.58608,0.17094,0.6105,2.84,0.78,2.9451655302
2021-02-17 12:30:00,3.30536,0.9644800000000001,3.4432000232,0.73536,0.21448,0.766,2.5700000000000003,0.75,2.6772000299,3.40536,0.99448,3.547600203,0.73536,0.21448,0.766,2.67,0.78,2.7816002588
2021-02-17 13:00:00,3.11704,1.08622,3.3008805265,1.18704,0.34622,1.2365,1.9300000000000002,0.74,2.0670026609,3.27704,1.12622,3.4651641592,1.18704,0.34622,1.2365,2.09,0.78,2.2308070289
2021-02-17 13:30:00,3.19568,1.07374,3.3712443178,1.07568,0.31374,1.1205,2.12,0.76,2.2521101216,3.32568,1.11374,3.5072160256,1.07568,0.31374,1.1205,2.25,0.8,2.3879907873
2021-02-17 14:00:00,3.24128,1.03454,3.4023769705999998,0.9412800000000001,0.27454,0.9805,2.3,0.76,2.4223129442999998,3.41128,1.07454,3.5765161051,0.9412800000000001,0.27454,0.9805,2.47,0.8,2.5963243249
2021-02-17 14:30:00,3.37032,0.9092600000000001,3.4908180488,0.5803200000000001,0.16926000000000002,0.6045,2.79,0.74,2.8864684305,3.4603200000000003,0.9292600000000001,3.582923199,0.5803200000000001,0.16926000000000002,0.6045,2.88,0.76,2.9785902706
2021-02-17 15:00:00,3.2976,0.7868,3.3901651877,0.29760000000000003,0.0868,0.31,3.0,0.7000000000000001,3.0805843601,3.3676,0.8068000000000001,3.462897053,0.29760000000000003,0.0868,0.31,3.07,0.72,3.1532998589
2021-02-17 15:30:00,3.29376,0.76568,3.3815855453,0.29376,0.08568,0.306,3.0,0.68,3.0761014288,3.36376,0.77568,3.4520371956,0.29376,0.08568,0.306,3.07,0.6900000000000001,3.1465854509
2021-02-17 16:00:00,3.19224,0.7623200000000001,3.2820006094,0.28224000000000005,0.08232,0.294,2.91,0.68,2.9883942176,3.23224,0.6223200000000001,3.2916041074,0.28224000000000005,0.08232,0.294,2.95,0.54,2.9990165055
2021-02-17 16:30:00,3.03368,0.47024000000000005,3.0699087934,0.10368000000000001,0.030240000000000003,0.108,2.93,0.44,2.9628533545,3.07368,0.46024000000000004,3.1079462029,0.10368000000000001,0.030240000000000003,0.108,2.9699999999999998,0.43,3.000966511
2021-02-17 17:00:00,3.10264,0.39952000000000004,3.1282568948,0.03264,0.00952,0.034,3.07,0.39,3.0946728422,3.13264,0.38952000000000003,3.1567640393,0.03264,0.00952,0.034,3.1,0.38,3.1232034836
2021-02-17 17:30:00,3.09736,0.36798000000000003,3.1191422298,0.027360000000000002,0.007980000000000001,0.0285,3.07,0.36,3.0910354252,3.12736,0.35798,3.1477817983,0.027360000000000002,0.007980000000000001,0.0285,3.1,0.35000000000000003,3.119695498
2021-02-17 18:00:00,3.11256,0.32658000000000004,3.1296460263,0.02256,0.006580000000000001,0.0235,3.09,0.32,3.1065253902,3.15256,0.31658000000000003,3.1684156056,0.02256,0.006580000000000001,0.0235,3.13,0.31,3.1453139748
2021-02-17 18:30:00,3.044,0.297,3.0584546752,0.024,0.007,0.025,3.02,0.29,3.03389189,3.074,0.297,3.0883142651,0.024,0.007,0.025,3.05,0.29,3.0637558649
2021-02-17 19:00:00,2.9464,0.2477,2.9567935758,0.0264,0.0077,0.0275,2.92,0.24,2.9298464124,2.9764,0.2477,2.9866891787,0.0264,0.0077,0.0275,2.95,0.24,2.9597466108
2021-02-17 19:30:00,2.78592,0.22756,2.7951983472,0.025920000000000002,0.007560000000000001,0.027,2.76,0.22,2.7687542325,2.81592,0.21756000000000003,2.8243119162,0.025920000000000002,0.007560000000000001,0.027,2.79,0.21,2.7978920637
2021-02-17 20:00:00,2.6988000000000003,0.2084,2.7068343134,0.028800000000000003,0.008400000000000001,0.03,2.67,0.2,2.6774801587,2.7188,0.19840000000000002,2.7260293469,0.028800000000000003,0.008400000000000001,0.03,2.69,0.19,2.6967016891
2021-02-17 20:30:00,2.5526400000000002,0.18952000000000002,2.5596657594,0.03264,0.00952,0.034,2.52,0.18,2.5264203926,2.58264,0.17952,2.5888717234,0.03264,0.00952,0.034,2.55,0.17,2.5556603843
2021-02-17 21:00:00,2.48792,0.22106,2.4977216518,0.03792,0.01106,0.0395,2.45,0.21,2.4589835298000002,2.51792,0.21106000000000003,2.5267503735,0.03792,0.01106,0.0395,2.48,0.2,2.4880514464
2021-02-17 21:30:00,2.39936,0.22148,2.4095604993,0.039360000000000006,0.01148,0.041,2.36,0.21,2.3693247983,2.41936,0.21148000000000003,2.4285853084,0.039360000000000006,0.01148,0.041,2.38,0.2,2.3883885781
2021-02-17 22:00:00,2.24792,0.20106000000000002,2.2568937613,0.03792,0.01106,0.0395,2.21,0.19,2.2181523843,2.26792,0.19106,2.2759536573,0.03792,0.01106,0.0395,2.23,0.18,2.2372527796
2021-02-17 22:30:00,2.06936,0.18148,2.0773025297,0.039360000000000006,0.01148,0.041,2.03,0.17,2.0371057901,2.08936,0.17148000000000002,2.0963851268,0.039360000000000006,0.01148,0.041,2.05,0.16,2.0562344224
2021-02-17 23:00:00,1.98936,0.18148,1.9976206347,0.039360000000000006,0.01148,0.041,1.9500000000000002,0.17,1.9573962297,2.00936,0.17148000000000002,2.0166638292,0.039360000000000006,0.01148,0.041,1.97,0.16,1.9764867821
2021-02-17 23:30:00,1.89368,0.17274,1.9015422819,0.043680000000000004,0.012740000000000001,0.0455,1.85,0.16,1.8569060289000001,1.91368,0.15274000000000001,1.91976578,0.043680000000000004,0.012740000000000001,0.0455,1.87,0.14,1.8752333187999999
2021-02-18 00:00:00,1.84464,0.20302,1.8557785024000002,0.044640000000000006,0.01302,0.0465,1.8,0.19,1.81,1.85464,0.11302000000000001,1.8580804746,0.044640000000000006,0.01302,0.0465,1.81,0.1,1.8127603261
2021-02-18 00:30:00,1.9722400000000002,0.15232,1.9781132425,0.04224000000000001,0.012320000000000001,0.044,1.9300000000000002,0.14,1.9350710581000001,1.9922400000000002,0.15232,1.9980544537,0.04224000000000001,0.012320000000000001,0.044,1.9500000000000002,0.14,1.9550191815
2021-02-18 01:00:00,2.24176,0.15218,2.2469193688,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.2,0.14,2.2044500448,2.26176,0.15218,2.2668738496,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.22,0.14,2.2244100341
2021-02-18 01:30:00,2.30608,0.15344000000000002,2.311179093,0.04608,0.01344,0.048,2.26,0.14,2.2643321311,2.32608,0.15344000000000002,2.3311353457,0.04608,0.01344,0.048,2.2800000000000002,0.14,2.2842942017
2021-02-18 02:00:00,2.30512,0.15316000000000002,2.3102026318,0.04512,0.013160000000000002,0.047,2.26,0.14,2.2643321311,2.32512,0.15316000000000002,2.3301590074,0.04512,0.013160000000000002,0.047,2.2800000000000002,0.14,2.2842942017
2021-02-18 02:30:00,2.24552,0.15036000000000002,2.2505484221,0.03552,0.010360000000000001,0.037,2.21,0.14,2.2144299492,2.26552,0.17036,2.2719162397,0.03552,0.010360000000000001,0.037,2.23,0.16,2.2357325421
2021-02-18 03:00:00,2.19552,0.15036000000000002,2.2006626729,0.03552,0.010360000000000001,0.037,2.16,0.14,2.164532282,2.21552,0.15036000000000002,2.2206163559,0.03552,0.010360000000000001,0.037,2.18,0.14,2.1844907873
2021-02-18 03:30:00,2.14312,0.14966000000000002,2.1483392307,0.033120000000000004,0.00966,0.0345,2.11,0.14,2.1146394492,2.16312,0.14966000000000002,2.1682910898,0.033120000000000004,0.00966,0.0345,2.13,0.14,2.1345959805
2021-02-18 04:00:00,2.10832,0.14826,2.1135264962,0.02832,0.00826,0.029500000000000002,2.08,0.14,2.0847062143,2.12832,0.14826,2.1334776891000002,0.02832,0.00826,0.029500000000000002,2.1,0.14,2.104661493
2021-02-18 04:30:00,2.04168,0.14924,2.0471272066,0.03168,0.00924,0.033,2.01,0.14,2.0148697228,2.06168,0.14924,2.0670745028,0.03168,0.00924,0.033,2.03,0.14,2.0348218595
2021-02-18 05:00:00,2.00264,0.14952000000000001,2.0082139328,0.03264,0.00952,0.034,1.97,0.14,1.9749683542,2.02264,0.14952000000000001,2.0281589681,0.03264,0.00952,0.034,1.99,0.14,1.9949185447
2021-02-18 05:30:00,2.04504,0.15022000000000002,2.0505498409,0.03504,0.010220000000000002,0.036500000000000005,2.01,0.14,2.0148697228,2.06504,0.15022000000000002,2.0704966192,0.03504,0.010220000000000002,0.036500000000000005,2.03,0.14,2.0348218595
2021-02-18 06:00:00,2.14744,0.17092000000000002,2.1542312318,0.03744,0.010920000000000001,0.039,2.11,0.16,2.1160576552,2.16744,0.15092,2.1726879666,0.03744,0.010920000000000001,0.039,2.13,0.14,2.1345959805
2021-02-18 06:30:00,2.30744,0.24092000000000002,2.3199831465000003,0.03744,0.010920000000000001,0.039,2.27,0.23,2.2816222299,2.32744,0.23092000000000001,2.338867461,0.03744,0.010920000000000001,0.039,2.29,0.22,2.3005434141
2021-02-18 07:00:00,2.58168,0.65924,2.6645204071,0.03168,0.00924,0.033,2.55,0.65,2.6315394734,2.52168,-0.12076,2.5245698644,0.03168,0.00924,0.033,2.49,-0.13,2.4933912649
2021-02-18 07:30:00,2.82928,0.56854,2.8858383617000003,0.029280000000000004,0.00854,0.030500000000000003,2.8,0.56,2.8554509276,2.79928,0.10854000000000001,2.8013834886,0.029280000000000004,0.00854,0.030500000000000003,2.77,0.1,2.7718044664
2021-02-18 08:00:00,2.93832,0.41826,2.9679396641,0.02832,0.00826,0.029500000000000002,2.91,0.41000000000000003,2.9387412271,2.95832,0.39826000000000006,2.9850072445,0.02832,0.00826,0.029500000000000002,2.93,0.39,2.9558416737
2021-02-18 08:30:00,3.09088,0.5248400000000001,3.1351229959999998,0.05088,0.01484,0.053,3.04,0.51,3.0824827656,3.11088,0.47484000000000004,3.1469107709,0.05088,0.01484,0.053,3.06,0.46,3.0943820062
2021-02-18 09:00:00,3.17488,0.5593400000000001,3.2237748448,0.13488,0.03934,0.1405,3.04,0.52,3.0841530442,3.21488,0.5693400000000001,3.2649045086,0.13488,0.03934,0.1405,3.08,0.53,3.1252679885
2021-02-18 09:30:00,3.19888,0.5563400000000001,3.2468981274,0.15888000000000002,0.046340000000000006,0.1655,3.04,0.51,3.0824827656,3.23888,0.5563400000000001,3.2863137175,0.15888000000000002,0.046340000000000006,0.1655,3.08,0.51,3.1219385004
2021-02-18 10:00:00,3.12848,0.54664,3.1758782093,0.22848000000000002,0.06664,0.23800000000000002,2.9,0.48,2.9394557319,3.19848,0.55664,3.246555467,0.22848000000000002,0.06664,0.23800000000000002,2.9699999999999998,0.49,3.0101494979
2021-02-18 10:30:00,3.1596,0.5528000000000001,3.207594114,0.24960000000000002,0.0728,0.26,2.91,0.48,2.949321956,3.2296,0.5628000000000001,3.2782708857,0.24960000000000002,0.0728,0.26,2.98,0.49,3.0200165562
2021-02-18 11:00:00,3.08336,0.6009800000000001,3.1413827927,0.48336,0.14098000000000002,0.5035000000000001,2.6,0.46,2.6403787607,3.19336,0.6309800000000001,3.2551012043,0.48336,0.14098000000000002,0.5035000000000001,2.71,0.49,2.7539426283
2021-02-18 11:30:00,3.02672,0.72696,3.1127969417,0.60672,0.17696,0.632,2.42,0.55,2.481713118,3.11672,0.6469600000000001,3.1831589341,0.60672,0.17696,0.632,2.51,0.47000000000000003,2.5536248746
2021-02-18 12:00:00,2.8508,1.2194,3.1006446104,1.5408,0.4494,1.605,1.31,0.77,1.5195394039,3.0408,1.0294,3.2103160281,1.5408,0.4494,1.605,1.5,0.58,1.6082288394000002
2021-02-18 12:30:00,2.7408,1.1794,2.9837843421,2.0208,0.5894,2.105,0.72,0.59,0.9308598176,3.0608,1.2894,3.3213023048,2.0208,0.5894,2.105,1.04,0.7000000000000001,1.2536347155
2021-02-18 13:00:00,2.60768,0.90224,2.7593535475,1.44768,0.42224000000000006,1.508,1.16,0.48,1.2553883861,2.8976800000000003,0.9922400000000001,3.0628564446,1.44768,0.42224000000000006,1.508,1.45,0.5700000000000001,1.5580115532
2021-02-18 13:30:00,2.71224,1.05232,2.9092306887,1.48224,0.43232000000000004,1.544,1.23,0.62,1.3774251341000001,3.07224,1.11232,3.2674017812000002,1.48224,0.43232000000000004,1.544,1.5899999999999999,0.68,1.7293062193000002
2021-02-18 14:00:00,2.96448,1.02714,3.1373807945,1.22448,0.35714,1.2755,1.74,0.67,1.8645374762,3.19448,1.09714,3.3776350676,1.22448,0.35714,1.2755,1.97,0.74,2.1044001521
2021-02-18 14:30:00,2.97752,1.11636,3.1799190241,1.42752,0.41636,1.487,1.55,0.7000000000000001,1.7007351352,3.14752,1.17636,3.3601644305000002,1.42752,0.41636,1.487,1.72,0.76,1.8804254838
2021-02-18 15:00:00,2.98992,1.06456,3.1737847438,1.24992,0.36456000000000005,1.302,1.74,0.7000000000000001,1.8755265927,3.12992,1.10456,3.3191040960000002,1.24992,0.36456000000000005,1.302,1.88,0.74,2.0203960008
2021-02-18 15:30:00,3.17344,0.7864200000000001,3.2694308144,0.43344000000000005,0.12642,0.4515,2.74,0.66,2.8183683223,3.24344,0.80642,3.3421873451,0.43344000000000005,0.12642,0.4515,2.81,0.68,2.8911070544
2021-02-18 16:00:00,3.13008,0.9479400000000001,3.2704726035,0.8500800000000001,0.24794000000000002,0.8855000000000001,2.2800000000000002,0.7000000000000001,2.3850366873,3.30008,0.98794,3.4447864157,0.8500800000000001,0.24794000000000002,0.8855000000000001,2.45,0.74,2.5593163150000002
2021-02-18 16:30:00,3.12376,0.5181800000000001,3.1664470705,0.23376000000000002,0.06818,0.24350000000000002,2.89,0.45,2.9248247811,3.19376,0.53818,3.2387869102,0.23376000000000002,0.06818,0.24350000000000002,2.96,0.47000000000000003,2.9970819141
2021-02-18 17:00:00,3.13496,0.41478000000000004,3.1622802928000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.05,0.39,3.0748333288,3.17496,0.41478000000000004,3.2019390141,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.09,0.39,3.1145144084
2021-02-18 17:30:00,3.15512,0.40316,3.1807735223,0.04512,0.013160000000000002,0.047,3.11,0.39,3.1343579885,3.18512,0.40316,3.2105338185,0.04512,0.013160000000000002,0.047,3.14,0.39,3.1641270518
2021-02-18 18:00:00,3.16744,0.36092,3.1879365427,0.03744,0.010920000000000001,0.039,3.13,0.35000000000000003,3.1495078981,3.19744,0.36092,3.217745453,0.03744,0.010920000000000001,0.039,3.16,0.35000000000000003,3.1793238275
2021-02-18 18:30:00,3.19552,0.40036000000000005,3.2205024763,0.03552,0.010360000000000001,0.037,3.16,0.39,3.1839755024,3.21552,0.32036000000000003,3.231439215,0.03552,0.010360000000000001,0.037,3.18,0.31,3.195074334
2021-02-18 19:00:00,3.02504,0.41022000000000003,3.0527278703,0.03504,0.010220000000000002,0.036500000000000005,2.99,0.4,3.0166372006,3.02504,0.11022000000000001,3.0270473155,0.03504,0.010220000000000002,0.036500000000000005,2.99,0.1,2.9916717734000002
2021-02-18 19:30:00,2.8350400000000002,0.22022000000000003,2.8435802520999998,0.03504,0.010220000000000002,0.036500000000000005,2.8,0.21,2.8078639568,2.85504,0.21022000000000002,2.8627689131,0.03504,0.010220000000000002,0.036500000000000005,2.8200000000000003,0.2,2.8270833026
2021-02-18 20:00:00,2.69168,0.21924000000000002,2.7005938976,0.03168,0.00924,0.033,2.66,0.21,2.6682765974000002,2.7116800000000003,0.17924,2.717597358,0.03168,0.00924,0.033,2.68,0.17,2.6853863782
2021-02-18 20:30:00,2.68736,0.25798000000000004,2.6997143275,0.027360000000000002,0.007980000000000001,0.0285,2.66,0.25,2.671722291,2.68736,0.09798000000000001,2.6891455613,0.027360000000000002,0.007980000000000001,0.0285,2.66,0.09,2.6615221209
2021-02-18 21:00:00,2.58496,0.20728000000000002,2.5932572568000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.56,0.2,2.5678006153,2.60496,0.19728,2.6124195681,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.58,0.19,2.5869866641
2021-02-18 21:30:00,2.4620800000000003,0.18644000000000002,2.4691289557,0.022080000000000002,0.00644,0.023,2.44,0.18,2.4466303358,2.49208,0.17644,2.4983181943,0.022080000000000002,0.00644,0.023,2.47,0.17,2.4758432907
2021-02-18 22:00:00,2.32448,0.21714000000000003,2.3345999764,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.3,0.21,2.309567059,2.34448,0.14714000000000002,2.3490927291,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.32,0.14,2.3242202994
2021-02-18 22:30:00,2.16304,0.5367200000000001,2.2286342006,0.02304,0.00672,0.024,2.14,0.53,2.2046541679000002,2.0930400000000002,-0.29328000000000004,2.1134875443,0.02304,0.00672,0.024,2.07,-0.30000000000000004,2.0916261616
2021-02-18 23:00:00,1.99448,0.14714000000000002,1.9999001600000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.97,0.14,1.9749683542,2.01448,0.14714000000000002,2.0198464917,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.99,0.14,1.9949185447
2021-02-18 23:30:00,1.90544,0.14742000000000002,1.9111342836,0.02544,0.00742,0.026500000000000003,1.88,0.14,1.8852055591,1.92544,0.14742000000000002,1.9310753093000002,0.02544,0.00742,0.026500000000000003,1.9,0.14,1.9051509127
2021-02-19 00:00:00,1.88448,0.14714000000000002,1.8902156094,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8599999999999999,0.14,1.8652613758,1.90448,0.14714000000000002,1.9101555565,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.88,0.14,1.8852055591
2021-02-19 00:30:00,2.044,0.147,2.0492791416,0.024,0.007,0.025,2.02,0.14,2.0248456731,2.064,0.147,2.069228117,0.024,0.007,0.025,2.04,0.14,2.0447982786
2021-02-19 01:00:00,2.32256,0.14658000000000002,2.3271808374000003,0.02256,0.006580000000000001,0.0235,2.3,0.14,2.3042569301,2.34256,0.14658000000000002,2.3471414636,0.02256,0.006580000000000001,0.0235,2.32,0.14,2.3242202994
2021-02-19 01:30:00,2.39208,0.14644000000000001,2.3965582405,0.022080000000000002,0.00644,0.023,2.37,0.14,2.3741314201,2.4220800000000002,0.14644000000000001,2.4265028745,0.022080000000000002,0.00644,0.023,2.4,0.14,2.4040798656
2021-02-19 02:00:00,2.43256,0.15658000000000002,2.4375941931,0.02256,0.006580000000000001,0.0235,2.41,0.15,2.4146635376,2.45256,0.14658000000000002,2.4569363545,0.02256,0.006580000000000001,0.0235,2.43,0.14,2.4340295808
2021-02-19 02:30:00,2.3968,0.1549,2.4018002103000002,0.016800000000000002,0.0049,0.0175,2.38,0.15,2.384722206,2.4168,0.1449,2.4211398658,0.016800000000000002,0.0049,0.0175,2.4,0.14,2.4040798656
2021-02-19 03:00:00,2.3368,0.1549,2.3419283187,0.016800000000000002,0.0049,0.0175,2.32,0.15,2.3248440808,2.3568,0.1449,2.3612501456,0.016800000000000002,0.0049,0.0175,2.34,0.14,2.3441842931
2021-02-19 03:30:00,2.27776,0.14518,2.2823820561,0.01776,0.005180000000000001,0.018500000000000003,2.26,0.14,2.2643321311,2.2977600000000002,0.14518,2.3023419055,0.01776,0.005180000000000001,0.018500000000000003,2.2800000000000002,0.14,2.2842942017
2021-02-19 04:00:00,2.18728,0.14504,2.192083575,0.01728,0.00504,0.018000000000000002,2.17,0.14,2.1745114394,2.20728,0.14504,2.2120401443,0.01728,0.00504,0.018000000000000002,2.19,0.14,2.1944703233
2021-02-19 04:30:00,2.07872,0.14546,2.0838031217,0.01872,0.0054600000000000004,0.0195,2.06,0.14,2.0647518011,2.09872,0.19546000000000002,2.1078022322,0.01872,0.0054600000000000004,0.0195,2.08,0.19,2.0886598574
2021-02-19 05:00:00,2.06208,0.19644,2.0714156029,0.022080000000000002,0.00644,0.023,2.04,0.19,2.0488289338,2.08208,0.18644000000000002,2.0904107252,0.022080000000000002,0.00644,0.023,2.06,0.18,2.0678491241
2021-02-19 05:30:00,2.14544,0.14742000000000002,2.150498884,0.02544,0.00742,0.026500000000000003,2.12,0.14,2.1246176127,2.16544,0.14742000000000002,2.1704522685,0.02544,0.00742,0.026500000000000003,2.14,0.14,2.1445745499
2021-02-19 06:00:00,2.204,0.157,2.2095848026000002,0.024,0.007,0.025,2.18,0.15,2.1851544568,2.234,0.147,2.2388311683,0.024,0.007,0.025,2.21,0.14,2.2144299492
2021-02-19 06:30:00,2.396,0.24050000000000002,2.4080399187,0.036000000000000004,0.0105,0.0375,2.36,0.23,2.3711811403,2.426,0.2305,2.4369255733,0.036000000000000004,0.0105,0.0375,2.39,0.22,2.4001041644
2021-02-19 07:00:00,2.61504,0.29022000000000003,2.6310951807,0.03504,0.010220000000000002,0.036500000000000005,2.58,0.28,2.5951493213,2.64504,0.29022000000000003,2.6609141756,0.03504,0.010220000000000002,0.036500000000000005,2.61,0.28,2.6249761904
2021-02-19 07:30:00,2.8884,0.4212,2.9189491260000002,0.038400000000000004,0.0112,0.04,2.85,0.41000000000000003,2.8793402022,2.9184,0.38120000000000004,2.9431907855,0.038400000000000004,0.0112,0.04,2.88,0.37,2.9036700915
2021-02-19 08:00:00,3.2428,0.7554000000000001,3.3296217503,0.0528,0.0154,0.055,3.19,0.74,3.2747060937,3.2628,0.6754,3.3319707382,0.0528,0.0154,0.055,3.21,0.66,3.2771481505
2021-02-19 08:30:00,3.46304,0.81422,3.557471047,0.08304,0.024220000000000002,0.08650000000000001,3.38,0.79,3.4710949281,3.49304,0.8242200000000001,3.5889646209,0.08304,0.024220000000000002,0.08650000000000001,3.41,0.8,3.5025847599
2021-02-19 09:00:00,3.43368,0.6802400000000001,3.50041209,0.10368000000000001,0.030240000000000003,0.108,3.33,0.65,3.3928454135,3.47368,0.6802400000000001,3.5396580626,0.10368000000000001,0.030240000000000003,0.108,3.37,0.65,3.4321130518
2021-02-19 09:30:00,3.57696,0.77578,3.6601198683,0.15696000000000002,0.04578,0.1635,3.42,0.73,3.4970416068,3.62696,0.77578,3.7089989822,0.15696000000000002,0.04578,0.1635,3.47,0.73,3.5459554425
2021-02-19 10:00:00,3.5512,0.7816000000000001,3.6361958143,0.2112,0.0616,0.22,3.34,0.72,3.4167235768,3.6112,0.7916000000000001,3.6969441435,0.2112,0.0616,0.22,3.4,0.73,3.4774847232
2021-02-19 10:30:00,3.5204,0.7397,3.5972728907000002,0.1704,0.0497,0.17750000000000002,3.35,0.6900000000000001,3.4203216223,3.5904,0.7497,3.6678361809,0.1704,0.0497,0.17750000000000002,3.42,0.7000000000000001,3.4909024621
2021-02-19 11:00:00,3.52248,0.75614,3.6027230049,0.19248,0.05614,0.2005,3.33,0.7000000000000001,3.4027782766,3.59248,0.76614,3.6732659923,0.19248,0.05614,0.2005,3.4,0.71,3.4733413308
2021-02-19 11:30:00,3.48192,0.7155600000000001,3.5546860621,0.12192000000000001,0.03556,0.127,3.36,0.68,3.4281190178,3.54192,0.7255600000000001,3.6154715598,0.12192000000000001,0.03556,0.127,3.42,0.6900000000000001,3.4889110049
2021-02-19 12:00:00,3.53536,0.9694800000000001,3.6658780394,0.13536,0.03948,0.14100000000000001,3.4,0.93,3.5248971616,3.52536,0.44948000000000005,3.5538986198,0.13536,0.03948,0.14100000000000001,3.39,0.41000000000000003,3.414703501
2021-02-19 12:30:00,3.4140800000000002,1.08244,3.5815665008,0.21408000000000002,0.06244,0.223,3.2,1.02,3.3586306734,3.37408,0.24244000000000002,3.3827788872,0.21408000000000002,0.06244,0.223,3.16,0.18,3.1651224305
2021-02-19 13:00:00,3.21848,1.04414,3.3836137265,0.28848,0.08414,0.3005,2.93,0.96,3.0832612604,3.18848,0.23414000000000001,3.1970652558,0.28848,0.08414,0.3005,2.9,0.15,2.9038767191
2021-02-19 13:30:00,3.23808,0.9694400000000001,3.380085206,0.23808,0.06944,0.248,3.0,0.9,3.1320919527,3.19808,0.20944000000000002,3.2049307013,0.23808,0.06944,0.248,2.96,0.14,2.9633089613
2021-02-19 14:00:00,3.20768,0.56474,3.2570143153,0.18768,0.054740000000000004,0.1955,3.02,0.51,3.062760193,3.21768,0.32474000000000003,3.234025456,0.18768,0.054740000000000004,0.1955,3.03,0.27,3.0420059172
2021-02-19 14:30:00,3.16304,0.35172000000000003,3.1825349959,0.14304,0.04172,0.149,3.02,0.31,3.0358689036,3.21304,0.35172000000000003,3.2322334384,0.14304,0.04172,0.149,3.07,0.31,3.0856117708
2021-02-19 15:00:00,3.17168,0.36424,3.1925263977,0.15168,0.04424,0.158,3.02,0.32,3.0369063206,3.22168,0.37424,3.2433435834,0.15168,0.04424,0.158,3.07,0.33,3.0876852171
2021-02-19 15:30:00,3.11088,0.36234000000000005,3.1319107027,0.11088,0.03234,0.1155,3.0,0.33,3.0180954259,3.16088,0.36234000000000005,3.1815802127,0.11088,0.03234,0.1155,3.05,0.33,3.067800515
2021-02-19 16:00:00,3.06864,0.32752000000000003,3.0860688262,0.12864,0.037520000000000005,0.134,2.94,0.29,2.9542680989,3.11864,0.33752000000000004,3.13685116,0.12864,0.037520000000000005,0.134,2.99,0.30000000000000004,3.0050124792
2021-02-19 16:30:00,3.02456,0.30758,3.0401593133,0.09456,0.027580000000000004,0.0985,2.93,0.28,2.9433484333,3.06456,0.30758,3.0799567286,0.09456,0.027580000000000004,0.0985,2.9699999999999998,0.28,2.9831694555
2021-02-19 17:00:00,3.07144,0.31792000000000004,3.0878498668,0.06144000000000001,0.017920000000000002,0.064,3.01,0.30000000000000004,3.0249132219,3.10144,0.30792,3.116688114,0.06144000000000001,0.017920000000000002,0.064,3.04,0.29,3.0538009103
2021-02-19 17:30:00,3.01608,0.36344000000000004,3.0378984841,0.04608,0.01344,0.048,2.9699999999999998,0.35000000000000003,2.9905517886,3.02608,0.20344,3.0329108131,0.04608,0.01344,0.048,2.98,0.19,2.9860509038
2021-02-19 18:00:00,3.12416,0.33288,3.1418441718,0.044160000000000005,0.01288,0.046,3.08,0.32,3.0965787573,3.15416,0.32288,3.1706429632,0.044160000000000005,0.01288,0.046,3.11,0.31,3.1254119728
2021-02-19 18:30:00,3.09224,0.33232,3.1100457874,0.04224000000000001,0.012320000000000001,0.044,3.05,0.32,3.0667409411,3.11224,0.25232000000000004,3.1224514728,0.04224000000000001,0.012320000000000001,0.044,3.07,0.24,3.079366818
2021-02-19 19:00:00,3.01224,0.34232,3.0316287372,0.04224000000000001,0.012320000000000001,0.044,2.9699999999999998,0.33,2.9882770956,3.02224,0.17232,3.0271486254,0.04224000000000001,0.012320000000000001,0.044,2.98,0.16,2.9842922109
2021-02-19 19:30:00,2.83512,0.20316,2.842389734,0.04512,0.013160000000000002,0.047,2.79,0.19,2.7964620505,2.86512,0.19316000000000003,2.8716238263,0.04512,0.013160000000000002,0.047,2.8200000000000003,0.18,2.8257388413999998
2021-02-19 20:00:00,2.68368,0.19274000000000002,2.6905923232999998,0.043680000000000004,0.012740000000000001,0.0455,2.64,0.18,2.6461292485,2.7036800000000003,0.18274,2.7098486028,0.043680000000000004,0.012740000000000001,0.0455,2.66,0.17,2.6654267951
2021-02-19 20:30:00,2.62176,0.26218,2.6348365889,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.58,0.25,2.5920841036,2.63176,0.08218,2.6330427740999998,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.59,0.07,2.5909457733
2021-02-19 21:00:00,2.50984,0.15162,2.5144155285,0.03984,0.01162,0.0415,2.47,0.14,2.4739644298,2.52984,0.15162,2.5343794211,0.03984,0.01162,0.0415,2.49,0.14,2.4939326374
2021-02-19 21:30:00,2.37792,0.15106,2.3827132958,0.03792,0.01106,0.0395,2.34,0.14,2.3441842931,2.39792,0.15106,2.4026733964,0.03792,0.01106,0.0395,2.36,0.14,2.3641488955
2021-02-19 22:00:00,2.26128,0.15204,2.2663855365,0.041280000000000004,0.01204,0.043000000000000003,2.22,0.14,2.2244100341,2.29128,0.15204,2.2963188367000003,0.041280000000000004,0.01204,0.043000000000000003,2.25,0.14,2.2543513479
2021-02-19 22:30:00,2.14032,0.15176,2.1456935476,0.04032,0.011760000000000001,0.042,2.1,0.14,2.104661493,2.16032,0.15176,2.1656439227,0.04032,0.011760000000000001,0.042,2.12,0.14,2.1246176127
2021-02-19 23:00:00,1.98224,0.15232,1.9880837005,0.04224000000000001,0.012320000000000001,0.044,1.94,0.14,1.9450449866000001,1.9922400000000002,0.15232,1.9980544537,0.04224000000000001,0.012320000000000001,0.044,1.9500000000000002,0.14,1.9550191815
2021-02-19 23:30:00,1.88272,0.15246,1.8888829106,0.04272,0.01246,0.044500000000000005,1.8399999999999999,0.14,1.8453184007,1.90272,0.15246,1.9088183387000002,0.04272,0.01246,0.044500000000000005,1.8599999999999999,0.14,1.8652613758
2021-02-20 00:00:00,1.82888,0.15134,1.8351310171000002,0.038880000000000005,0.011340000000000001,0.0405,1.79,0.14,1.7954665132,1.84888,0.15134,1.8550636242,0.038880000000000005,0.011340000000000001,0.0405,1.81,0.14,1.8154062906
2021-02-20 00:30:00,1.96456,0.47008000000000005,2.0200176237,0.03456,0.01008,0.036000000000000004,1.9300000000000002,0.46,1.984061491,1.97456,-0.38992000000000004,2.012690935,0.03456,0.01008,0.036000000000000004,1.94,-0.4,1.980807916
2021-02-20 01:00:00,2.3026400000000002,0.5195200000000001,2.3605194344,0.03264,0.00952,0.034,2.27,0.51,2.3265854809,2.23264,-0.36048,2.2615541559,0.03264,0.00952,0.034,2.2,-0.37,2.2308966807
2021-02-20 01:30:00,2.30216,0.40938,2.3382755719,0.03216,0.009380000000000001,0.0335,2.27,0.4,2.3049728849,2.29216,-0.33062,2.3158814844,0.03216,0.009380000000000001,0.0335,2.26,-0.34,2.2854321254
2021-02-20 02:00:00,2.27552,0.15036000000000002,2.2804822736,0.03552,0.010360000000000001,0.037,2.24,0.14,2.2443707359,2.29552,0.15036000000000002,2.300439132,0.03552,0.010360000000000001,0.037,2.26,0.14,2.2643321311
2021-02-20 02:30:00,2.276,0.1505,2.2809704623,0.036000000000000004,0.0105,0.0375,2.24,0.14,2.2443707359,2.296,0.1505,2.3009272587,0.036000000000000004,0.0105,0.0375,2.26,0.14,2.2643321311
2021-02-20 03:00:00,2.2412,0.1491,2.246154102,0.031200000000000002,0.0091,0.0325,2.21,0.14,2.2144299492,2.2612,0.1491,2.266110379,0.031200000000000002,0.0091,0.0325,2.23,0.14,2.2343902972
2021-02-20 03:30:00,2.14976,0.14868,2.1548953107,0.02976,0.00868,0.031,2.12,0.14,2.1246176127,2.16976,0.14868,2.1748480866,0.02976,0.00868,0.031,2.14,0.14,2.1445745499
2021-02-20 04:00:00,2.06264,0.36952,2.0954781793,0.03264,0.00952,0.034,2.03,0.36,2.0616740771,2.05264,-0.25048000000000004,2.06786634,0.03264,0.00952,0.034,2.02,-0.26,2.0366639389
2021-02-20 04:30:00,1.9636,0.17980000000000002,1.9718146465,0.033600000000000005,0.0098,0.035,1.9300000000000002,0.17,1.9374725805000002,1.9836,0.17980000000000002,1.9917321607,0.033600000000000005,0.0098,0.035,1.9500000000000002,0.17,1.9573962297
2021-02-20 05:00:00,1.9007200000000002,0.17896,1.9091262923,0.030720000000000004,0.008960000000000001,0.032,1.87,0.17,1.8777113729,1.9207200000000002,0.19896000000000003,1.9309972552999999,0.030720000000000004,0.008960000000000001,0.032,1.8900000000000001,0.19,1.8995262567000002
2021-02-20 05:30:00,1.93784,0.17812000000000003,1.9460088899999999,0.027840000000000004,0.00812,0.029,1.9100000000000001,0.17,1.9175505207999999,1.95784,0.16812000000000002,1.9650449868000002,0.027840000000000004,0.00812,0.029,1.9300000000000002,0.16,1.9366207682
2021-02-20 06:00:00,2.0164,0.4677,2.069930494,0.0264,0.0077,0.0275,1.99,0.46,2.04247399,1.9964,-0.38230000000000003,2.0326746542,0.0264,0.0077,0.0275,1.97,-0.39,2.0082330542
2021-02-20 06:30:00,2.14256,0.23658,2.1555819284,0.02256,0.006580000000000001,0.0235,2.12,0.23,2.1324399171,2.16256,0.14658000000000002,2.1675219607,0.02256,0.006580000000000001,0.0235,2.14,0.14,2.1445745499
2021-02-20 07:00:00,2.32064,0.27602000000000004,2.3369974433,0.020640000000000002,0.00602,0.021500000000000002,2.3,0.27,2.3157936005,2.34064,0.26602000000000003,2.3557084391,0.020640000000000002,0.00602,0.021500000000000002,2.32,0.26,2.334523506
2021-02-20 07:30:00,2.354,0.247,2.3669231082,0.024,0.007,0.025,2.33,0.24,2.3423279019,2.374,0.247,2.3868148231,0.024,0.007,0.025,2.35,0.24,2.3622235288
2021-02-20 08:00:00,2.37848,0.30414,2.397846586,0.04848,0.014140000000000002,0.0505,2.33,0.29,2.3479778534,2.39848,0.29414,2.4164487683,0.04848,0.014140000000000002,0.0505,2.35,0.28,2.3666220653
2021-02-20 08:30:00,2.47768,0.34724000000000005,2.5018940425,0.12768000000000002,0.03724,0.133,2.35,0.31,2.3703586227,2.51768,0.34724000000000005,2.5415129746,0.12768000000000002,0.03724,0.133,2.39,0.31,2.4100207468
2021-02-20 09:00:00,2.53864,0.39502000000000004,2.5691893371,0.18864,0.055020000000000006,0.1965,2.35,0.34,2.3744683615,2.57864,0.39502000000000004,2.6087209605,0.18864,0.055020000000000006,0.1965,2.39,0.34,2.4140629652
2021-02-20 09:30:00,2.59624,0.76182,2.7057035776,0.24624000000000001,0.07182000000000001,0.2565,2.35,0.6900000000000001,2.4492039523,2.5762400000000003,-0.01818,2.5763041455,0.24624000000000001,0.07182000000000001,0.2565,2.33,-0.09,2.3317375496
2021-02-20 10:00:00,2.58984,0.7716200000000001,2.7023450279,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.31,0.6900000000000001,2.4108504723,2.54984,-0.10838,2.5521422864,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.27,-0.19,2.2779376638
2021-02-20 10:30:00,2.52592,0.44256,2.5643968492,0.38592000000000004,0.11256000000000001,0.402,2.14,0.33,2.1652944373,2.5859199999999998,0.26256,2.5992152662,0.38592000000000004,0.11256000000000001,0.402,2.2,0.15,2.2051077071
2021-02-20 11:00:00,2.47472,0.38096,2.5038709232,0.41472000000000003,0.12096000000000001,0.432,2.06,0.26,2.0763429389,2.55472,0.40096000000000004,2.5859936582,0.41472000000000003,0.12096000000000001,0.432,2.14,0.28,2.1582400237
2021-02-20 11:30:00,2.43608,0.41344000000000003,2.4709144866,0.52608,0.15344000000000002,0.548,1.9100000000000001,0.26,1.9276151068,2.53608,0.43344000000000005,2.5728528912,0.52608,0.15344000000000002,0.548,2.01,0.28,2.0294087809
2021-02-20 12:00:00,2.46352,0.40436000000000005,2.4964850891,0.56352,0.16436,0.587,1.9,0.24,1.9150979087,2.56352,0.42436,2.5984064732,0.56352,0.16436,0.587,2.0,0.26,2.0168291946
2021-02-20 12:30:00,2.37128,0.30704000000000004,2.3910755739000003,0.40128,0.11704,0.418,1.97,0.19,1.9791412279,2.47128,0.32704000000000005,2.4928257059,0.40128,0.11704,0.418,2.07,0.21,2.0806249061
2021-02-20 13:00:00,2.36264,0.27702000000000004,2.3788248885,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.03,0.18,2.0379646709,2.44264,0.28702,2.4594451915,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.11,0.19,2.1185372312
2021-02-20 13:30:00,2.33864,0.32252000000000003,2.3607744916,0.48864,0.14252,0.509,1.85,0.18,1.8587361297,2.43864,0.34252000000000005,2.4625769024,0.48864,0.14252,0.509,1.9500000000000002,0.2,1.9602295784
2021-02-20 14:00:00,2.36264,0.34952000000000005,2.3883534077,0.5126400000000001,0.14952000000000001,0.534,1.85,0.2,1.8607794066,2.46264,0.37952,2.4917125035,0.5126400000000001,0.14952000000000001,0.534,1.9500000000000002,0.23,1.9635172523
2021-02-20 14:30:00,2.36112,0.27616,2.3772151775,0.26112,0.07616,0.272,2.1,0.2,2.109502311,2.43112,0.28616,2.4479035929,0.26112,0.07616,0.272,2.17,0.21,2.1801376103
2021-02-20 15:00:00,2.3216,0.2738,2.3376896714,0.3216,0.09380000000000001,0.335,2.0,0.18,2.0080836636,2.4016,0.2838,2.4183103606,0.3216,0.09380000000000001,0.335,2.08,0.19,2.0886598574
2021-02-20 15:30:00,2.40264,0.24202,2.4147986769,0.21264000000000002,0.062020000000000006,0.2215,2.19,0.18,2.1973848093,2.46264,0.25202,2.475501939,0.21264000000000002,0.062020000000000006,0.2215,2.25,0.19,2.2580079716
2021-02-20 16:00:00,2.41824,0.24032,2.4301519294,0.13824,0.04032,0.14400000000000002,2.2800000000000002,0.2,2.2887551201,2.45824,0.23032000000000002,2.4690061158,0.13824,0.04032,0.14400000000000002,2.32,0.19,2.3277671705
2021-02-20 16:30:00,2.5104800000000003,0.44514000000000004,2.5496390823,0.12048,0.035140000000000005,0.1255,2.39,0.41000000000000003,2.4249123696,2.50048,0.01514,2.5005258347,0.12048,0.035140000000000005,0.1255,2.38,-0.02,2.3800840321
2021-02-20 17:00:00,2.5961600000000002,0.26638,2.609790231,0.05616,0.016380000000000002,0.0585,2.54,0.25,2.5522734962999998,2.61616,0.25638,2.6286924221,0.05616,0.016380000000000002,0.0585,2.56,0.24,2.5712253888000003
2021-02-20 17:30:00,2.7184,0.2912,2.7339524502,0.038400000000000004,0.0112,0.04,2.68,0.28,2.6945871669,2.7484,0.2912,2.7637836384,0.038400000000000004,0.0112,0.04,2.71,0.28,2.7244265452
2021-02-20 18:00:00,2.8336,0.26980000000000004,2.8464154650999998,0.033600000000000005,0.0098,0.035,2.8,0.26,2.8120455187999998,2.8536,0.25980000000000003,2.865402066,0.033600000000000005,0.0098,0.035,2.8200000000000003,0.25,2.8310598722
2021-02-20 18:30:00,2.85744,0.25092000000000003,2.8684358455,0.03744,0.010920000000000001,0.039,2.8200000000000003,0.24,2.8301943396,2.8874400000000002,0.24092000000000002,2.8974734166,0.03744,0.010920000000000001,0.039,2.85,0.23,2.8592656400000003
2021-02-20 19:00:00,2.72032,0.21176,2.7285496514,0.04032,0.011760000000000001,0.042,2.68,0.2,2.6874523251999998,2.74032,0.20176000000000002,2.7477373965,0.04032,0.011760000000000001,0.042,2.7,0.19,2.7066769294
2021-02-20 19:30:00,2.58368,0.21274,2.5924237019,0.043680000000000004,0.012740000000000001,0.0455,2.54,0.2,2.5478618487,2.6036799999999998,0.20274,2.6115614199,0.043680000000000004,0.012740000000000001,0.0455,2.56,0.19,2.5670410982
2021-02-20 20:00:00,2.49416,0.20288,2.5023977302000002,0.044160000000000005,0.01288,0.046,2.45,0.19,2.457356303,2.52416,0.19288000000000002,2.5315185956,0.044160000000000005,0.01288,0.046,2.48,0.18,2.4865236777
2021-02-20 20:30:00,2.42936,0.15148,2.4340781006,0.039360000000000006,0.01148,0.041,2.39,0.14,2.394096907,2.44936,0.15148,2.4540396492,0.039360000000000006,0.01148,0.041,2.41,0.14,2.4140629652
2021-02-20 21:00:00,2.35936,0.15148,2.3642177988,0.039360000000000006,0.01148,0.041,2.32,0.14,2.3242202994,2.37936,0.15148,2.3841770488,0.039360000000000006,0.01148,0.041,2.34,0.14,2.3441842931
2021-02-20 21:30:00,2.226,0.2805,2.2436034075,0.036000000000000004,0.0105,0.0375,2.19,0.27,2.2065810658,2.216,-0.0995,2.2182326862,0.036000000000000004,0.0105,0.0375,2.18,-0.11,2.1827734651
2021-02-20 22:00:00,2.12696,0.48078000000000004,2.1806210698,0.03696,0.010780000000000001,0.0385,2.09,0.47000000000000003,2.1421951358,2.08696,-0.34922000000000003,2.115976524,0.03696,0.010780000000000001,0.0385,2.05,-0.36,2.0813697413
2021-02-20 22:30:00,1.96936,0.15148,1.9751772072,0.039360000000000006,0.01148,0.041,1.9300000000000002,0.14,1.9350710581000001,1.98936,0.16148,1.9959030538,0.039360000000000006,0.01148,0.041,1.9500000000000002,0.15,1.9557607216
2021-02-20 23:00:00,1.87888,0.19134,1.8885976411,0.038880000000000005,0.011340000000000001,0.0405,1.8399999999999999,0.18,1.8487833837,1.8988800000000001,0.18134,1.9075191873000001,0.038880000000000005,0.011340000000000001,0.0405,1.8599999999999999,0.17,1.8677526602999999
2021-02-20 23:30:00,1.81168,0.19924000000000003,1.8226028092000002,0.03168,0.00924,0.033,1.78,0.19,1.7901117283999999,1.83168,0.19924000000000003,1.8424842469,0.03168,0.00924,0.033,1.8,0.19,1.81
2021-02-21 00:00:00,1.7616800000000001,0.14924,1.7679901018000002,0.03168,0.00924,0.033,1.73,0.14,1.7356554958000001,1.7816800000000002,0.16924,1.789699919,0.03168,0.00924,0.033,1.75,0.16,1.7572990639000001
2021-02-21 00:30:00,1.89736,0.14798,1.903121922,0.027360000000000002,0.007980000000000001,0.0285,1.87,0.14,1.8752333187999999,1.91736,0.16798000000000002,1.924704302,0.027360000000000002,0.007980000000000001,0.0285,1.8900000000000001,0.16,1.896760396
2021-02-21 01:00:00,2.17304,0.14672000000000002,2.1779875114,0.02304,0.00672,0.024,2.15,0.14,2.154553318,2.19304,0.17672000000000002,2.2001487222,0.02304,0.00672,0.024,2.17,0.17,2.1766488003
2021-02-21 01:30:00,2.24256,0.22658000000000003,2.2539773402,0.02256,0.006580000000000001,0.0235,2.22,0.22,2.2308742681,2.26256,0.14658000000000002,2.2673031227,0.02256,0.006580000000000001,0.0235,2.24,0.14,2.2443707359
2021-02-21 02:00:00,2.22544,0.14742000000000002,2.2303174326,0.02544,0.00742,0.026500000000000003,2.2,0.14,2.2044500448,2.24544,0.17742000000000002,2.2524383787,0.02544,0.00742,0.026500000000000003,2.22,0.17,2.2264994947
2021-02-21 02:30:00,2.17256,0.14658000000000002,2.1774991734,0.02256,0.006580000000000001,0.0235,2.15,0.14,2.154553318,2.19256,0.14658000000000002,2.1974542202,0.02256,0.006580000000000001,0.0235,2.17,0.14,2.1745114394
2021-02-21 03:00:00,2.14112,0.14616,2.1461028866,0.021120000000000003,0.0061600000000000005,0.022,2.12,0.14,2.1246176127,2.16112,0.14616,2.1660568783,0.021120000000000003,0.0061600000000000005,0.022,2.14,0.14,2.1445745499
2021-02-21 03:30:00,2.0392,0.1456,2.044391352,0.019200000000000002,0.0056,0.02,2.02,0.14,2.0248456731,2.0592,0.1456,2.0643410571,0.019200000000000002,0.0056,0.02,2.04,0.14,2.0447982786
2021-02-21 04:00:00,1.94016,0.43588000000000005,1.988520103,0.02016,0.005880000000000001,0.021,1.92,0.43,1.9675619431,1.92016,-0.45412,1.9731293419,0.02016,0.005880000000000001,0.021,1.9,-0.46,1.9548913013
2021-02-21 04:30:00,1.93968,0.43574,1.9880210889,0.019680000000000003,0.00574,0.0205,1.92,0.43,1.9675619431,1.85968,-0.44426000000000004,1.9120085382,0.019680000000000003,0.00574,0.0205,1.8399999999999999,-0.45,1.894228075
2021-02-21 05:00:00,1.89872,0.45546000000000003,1.9525832761,0.01872,0.0054600000000000004,0.0195,1.88,0.45,1.9331063085,1.8187200000000001,-0.44454000000000005,1.8722601983,0.01872,0.0054600000000000004,0.0195,1.8,-0.45,1.8553975315
2021-02-21 05:30:00,1.95872,0.47546000000000005,2.0156007169,0.01872,0.0054600000000000004,0.0195,1.94,0.47000000000000003,1.9961212388,1.87872,-0.40454,1.9217808018,0.01872,0.0054600000000000004,0.0195,1.8599999999999999,-0.41000000000000003,1.9046521992
2021-02-21 06:00:00,2.01872,0.50546,2.0810382625,0.01872,0.0054600000000000004,0.0195,2.0,0.5,2.0615528128,1.9487200000000002,-0.26454,1.9665937684,0.01872,0.0054600000000000004,0.0195,1.9300000000000002,-0.27,1.9487944992
2021-02-21 06:30:00,2.06872,0.18546,2.0770165743,0.01872,0.0054600000000000004,0.0195,2.05,0.18,2.0578872661,2.08872,0.17546,2.0960766804,0.01872,0.0054600000000000004,0.0195,2.07,0.17,2.0769689454
2021-02-21 07:00:00,2.16872,0.24546,2.1825666198,0.01872,0.0054600000000000004,0.0195,2.15,0.24,2.1633538777,2.18872,0.23546000000000003,2.2013488252,0.01872,0.0054600000000000004,0.0195,2.17,0.23,2.1821548983
2021-02-21 07:30:00,2.2092,0.2756,2.226324325,0.019200000000000002,0.0056,0.02,2.19,0.27,2.2065810658,2.2192,0.11560000000000001,2.2222088111,0.019200000000000002,0.0056,0.02,2.2,0.11,2.2027482834
2021-02-21 08:00:00,2.21336,0.23848000000000003,2.2261705236,0.06336,0.01848,0.066,2.15,0.22,2.1612265036,2.24336,0.22848000000000002,2.2549650108,0.06336,0.01848,0.066,2.18,0.21,2.1900913223
2021-02-21 08:30:00,2.31896,0.37178000000000005,2.3485731519,0.10896000000000002,0.03178,0.1135,2.21,0.34,2.2360008945,2.33896,0.19178,2.3468092061,0.10896000000000002,0.03178,0.1135,2.23,0.16,2.2357325421
2021-02-21 09:00:00,2.34976,0.29368,2.3680413848,0.14976,0.043680000000000004,0.156,2.2,0.25,2.2141589825,2.38976,0.29368,2.4077376934,0.14976,0.043680000000000004,0.156,2.24,0.25,2.2539077177
2021-02-21 09:30:00,2.39776,0.31518,2.4183861251,0.25776000000000004,0.07518000000000001,0.2685,2.14,0.24,2.1534158911,2.46776,0.32518,2.4890924953,0.25776000000000004,0.07518000000000001,0.2685,2.21,0.25,2.2240953217
2021-02-21 10:00:00,2.33248,0.30614,2.3524847821,0.43248000000000003,0.12614,0.4505,1.9,0.18,1.9085072700999999,2.44248,0.32614000000000004,2.4641582437,0.43248000000000003,0.12614,0.4505,2.01,0.2,2.0199257412
2021-02-21 10:30:00,2.3496,0.32280000000000003,2.3716702975,0.48960000000000004,0.1428,0.51,1.8599999999999999,0.18,1.8686893803,2.4596,0.3428,2.483373512,0.48960000000000004,0.1428,0.51,1.97,0.2,1.9801262586
2021-02-21 11:00:00,2.3412800000000002,0.29704,2.3600476266,0.40128,0.11704,0.418,1.94,0.18,1.9483326205,2.44128,0.31704000000000004,2.4617803314,0.40128,0.11704,0.418,2.04,0.2,2.0497804761
2021-02-21 11:30:00,2.33632,0.43976000000000004,2.3773472611,0.6163200000000001,0.17976,0.642,1.72,0.26,1.7395401691,2.4363200000000003,0.34976,2.461297869,0.6163200000000001,0.17976,0.642,1.82,0.17,1.8279223178000001
2021-02-21 12:00:00,2.30152,0.34836,2.3277347357,0.6115200000000001,0.17836000000000002,0.637,1.69,0.17,1.6985287751,2.43152,0.37836000000000003,2.4607815425,0.6115200000000001,0.17836000000000002,0.637,1.82,0.2,1.8309560344
2021-02-21 12:30:00,2.3512,0.2466,2.3640966562,0.3312,0.0966,0.34500000000000003,2.02,0.15,2.0255616505,2.4412000000000003,0.2566,2.4546488547,0.3312,0.0966,0.34500000000000003,2.11,0.16,2.1160576552
2021-02-21 13:00:00,2.30008,0.27544,2.3165135873000002,0.43008,0.12544000000000002,0.448,1.87,0.15,1.8760063966,2.37008,0.27544,2.386031517,0.43008,0.12544000000000002,0.448,1.94,0.15,1.9457903279000002
2021-02-21 13:30:00,2.36792,0.26606,2.3828203982,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.97,0.15,1.9757024067,2.44792,0.26606,2.4623363397,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.05,0.15,2.0554804791
2021-02-21 14:00:00,2.38264,0.28202000000000005,2.3992725252,0.45264000000000004,0.13202,0.47150000000000003,1.9300000000000002,0.15,1.9358202396,2.47264,0.28202000000000005,2.4886711012,0.45264000000000004,0.13202,0.47150000000000003,2.02,0.15,2.0255616505
2021-02-21 14:30:00,2.29344,0.28642,2.3112558167,0.43344000000000005,0.12642,0.4515,1.8599999999999999,0.16,1.8668690366,2.40344,0.30642,2.4228943539,0.43344000000000005,0.12642,0.4515,1.97,0.18,1.9782062582000002
2021-02-21 15:00:00,2.27152,0.26586000000000004,2.2870252841,0.43152,0.12586,0.4495,1.8399999999999999,0.14,1.8453184007,2.37152,0.28586,2.3886864696,0.43152,0.12586,0.4495,1.94,0.16,1.9465867564
2021-02-21 15:30:00,2.37064,0.26352000000000003,2.3852414553,0.32064000000000004,0.09352,0.334,2.05,0.17,2.0570367036,2.43064,0.26352000000000003,2.4448831465,0.32064000000000004,0.09352,0.334,2.11,0.17,2.1168372635
2021-02-21 16:00:00,2.41944,0.42692,2.4568171685999998,0.22944,0.06692000000000001,0.23900000000000002,2.19,0.36,2.2193918086,2.4394400000000003,0.06692000000000001,2.4403577197,0.22944,0.06692000000000001,0.23900000000000002,2.21,0.0,2.21
2021-02-21 16:30:00,2.5252,0.37110000000000004,2.5523225207999998,0.1752,0.0511,0.1825,2.35,0.32,2.3716871632,2.5552,0.1811,2.561609699,0.1752,0.0511,0.1825,2.38,0.13,2.3835477759
2021-02-21 17:00:00,2.72864,0.28002000000000005,2.7429705522,0.06864,0.020020000000000003,0.07150000000000001,2.66,0.26,2.6726765611000003,2.75864,0.28002000000000005,2.7728155095,0.06864,0.020020000000000003,0.07150000000000001,2.69,0.26,2.7025358462
2021-02-21 17:30:00,2.80352,0.26686000000000004,2.8161922253,0.023520000000000003,0.006860000000000001,0.0245,2.7800000000000002,0.26,2.792131802,2.83352,0.26686000000000004,2.8460586519,0.023520000000000003,0.006860000000000001,0.0245,2.81,0.26,2.8220028349
2021-02-21 18:00:00,2.80016,0.29588000000000003,2.8157487459,0.02016,0.005880000000000001,0.021,2.7800000000000002,0.29,2.7950849719,2.8301600000000002,0.28588,2.8445620049,0.02016,0.005880000000000001,0.021,2.81,0.28,2.8239157211
2021-02-21 18:30:00,2.79968,0.39574000000000004,2.8275109637,0.019680000000000003,0.00574,0.0205,2.7800000000000002,0.39,2.8072228269,2.77968,0.04574,2.7800563034,0.019680000000000003,0.00574,0.0205,2.76,0.04,2.7602898399
2021-02-21 19:00:00,2.68016,0.17588,2.6859246825,0.02016,0.005880000000000001,0.021,2.66,0.17,2.6654267951,2.71016,0.17588,2.7158610053,0.02016,0.005880000000000001,0.021,2.69,0.17,2.6953663944
2021-02-21 19:30:00,2.57016,0.15588000000000002,2.5748827158000003,0.02016,0.005880000000000001,0.021,2.55,0.15,2.5544079549000003,2.59016,0.15588000000000002,2.5948463153,0.02016,0.005880000000000001,0.021,2.5700000000000003,0.15,2.5743737102
2021-02-21 20:00:00,2.47968,0.14574,2.4839591482,0.019680000000000003,0.00574,0.0205,2.46,0.14,2.4639805194,2.49968,0.14574,2.5039249689,0.019680000000000003,0.00574,0.0205,2.48,0.14,2.4839484697
2021-02-21 20:30:00,2.41112,0.14616,2.4155459838,0.021120000000000003,0.0061600000000000005,0.022,2.39,0.14,2.394096907,2.43112,0.14616,2.4355096387,0.021120000000000003,0.0061600000000000005,0.022,2.41,0.14,2.4140629652
2021-02-21 21:00:00,2.3301600000000002,0.14588,2.3347219535,0.02016,0.005880000000000001,0.021,2.31,0.14,2.3142385357,2.35016,0.14588,2.3546832059,0.02016,0.005880000000000001,0.021,2.33,0.14,2.3342022192
2021-02-21 21:30:00,2.18112,0.14616,2.1860117109,0.021120000000000003,0.0061600000000000005,0.022,2.16,0.14,2.164532282,2.20112,0.14616,2.2059673615,0.021120000000000003,0.0061600000000000005,0.022,2.18,0.14,2.1844907873
2021-02-21 22:00:00,2.05064,0.14602,2.0558322524,0.020640000000000002,0.00602,0.021500000000000002,2.03,0.14,2.0348218595,2.07064,0.15602000000000002,2.0765096316,0.020640000000000002,0.00602,0.021500000000000002,2.05,0.15,2.0554804791
