Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-21 22:30:00,1.93016,0.14588,1.9356648987,0.02016,0.005880000000000001,0.021,1.9100000000000001,0.14,1.9151240169000001,1.9501600000000001,0.15588000000000002,1.9563799733,0.02016,0.005880000000000001,0.021,1.9300000000000002,0.15,1.9358202396
2021-02-21 23:00:00,1.8301600000000002,0.17588,1.8385916893,0.02016,0.005880000000000001,0.021,1.81,0.17,1.8179658963,1.85016,0.21588000000000002,1.862712055,0.02016,0.005880000000000001,0.021,1.83,0.21,1.842009772
2021-02-21 23:30:00,1.7311200000000002,0.14616,1.7372792522,0.021120000000000003,0.0061600000000000005,0.022,1.71,0.14,1.7157214226000002,1.75112,0.17616,1.7599584086000002,0.021120000000000003,0.0061600000000000005,0.022,1.73,0.17,1.7383325344
2021-02-22 00:00:00,1.68016,0.19588000000000003,1.6915397128,0.02016,0.005880000000000001,0.021,1.6600000000000001,0.19,1.670838113,1.69016,0.16588000000000003,1.6982806011,0.02016,0.005880000000000001,0.021,1.67,0.16,1.677647162
2021-02-22 00:30:00,1.8696800000000002,0.15574000000000002,1.8761551775,0.019680000000000003,0.00574,0.0205,1.85,0.15,1.8560711193000001,1.88968,0.16574000000000003,1.8969344348,0.019680000000000003,0.00574,0.0205,1.87,0.16,1.8768324379
2021-02-22 01:00:00,2.17016,0.14588,2.1750575625,0.02016,0.005880000000000001,0.021,2.15,0.14,2.154553318,2.19016,0.14588,2.1950129385,0.02016,0.005880000000000001,0.021,2.17,0.14,2.1745114394
2021-02-22 01:30:00,2.23968,0.14574,2.2444167728,0.019680000000000003,0.00574,0.0205,2.22,0.14,2.2244100341,2.25968,0.14574,2.2643749358,0.019680000000000003,0.00574,0.0205,2.24,0.14,2.2443707359
2021-02-22 02:00:00,2.21968,0.14574,2.2244593613,0.019680000000000003,0.00574,0.0205,2.2,0.14,2.2044500448,2.23968,0.14574,2.2444167728,0.019680000000000003,0.00574,0.0205,2.22,0.14,2.2244100341
2021-02-22 02:30:00,2.17488,0.14434000000000002,2.1796644352,0.01488,0.00434,0.0155,2.16,0.14,2.164532282,2.19488,0.16434,2.2010238186,0.01488,0.00434,0.0155,2.18,0.16,2.1858636737
2021-02-22 03:00:00,2.11536,0.15448,2.1209931636,0.015360000000000002,0.0044800000000000005,0.016,2.1,0.15,2.1053503271,2.14536,0.19448000000000001,2.1541569116,0.015360000000000002,0.0044800000000000005,0.016,2.13,0.19,2.1384573879
2021-02-22 03:30:00,2.04584,0.15462,2.0516745965,0.01584,0.00462,0.0165,2.03,0.15,2.0355343279,2.06584,0.19462000000000002,2.0749871927,0.01584,0.00462,0.0165,2.05,0.19,2.0587860501
2021-02-22 04:00:00,1.95584,0.19462000000000002,1.9654991860000002,0.01584,0.00462,0.0165,1.94,0.19,1.9492819191000001,1.96584,0.17462000000000003,1.9735802619,0.01584,0.00462,0.0165,1.9500000000000002,0.17,1.9573962297
2021-02-22 04:30:00,1.8963200000000002,0.21476,1.9084421395,0.01632,0.00476,0.017,1.88,0.21,1.891692364,1.91632,0.14476,1.9217798521,0.01632,0.00476,0.017,1.9,0.14,1.9051509127
2021-02-22 05:00:00,1.86584,0.10462,1.8687707858,0.01584,0.00462,0.0165,1.85,0.1,1.8527007314000001,1.8758400000000002,0.14462,1.8814065616,0.01584,0.00462,0.0165,1.8599999999999999,0.14,1.8652613758
2021-02-22 05:30:00,1.9168,-0.11510000000000001,1.9202526525999999,0.016800000000000002,0.0049,0.0175,1.9,-0.12,1.9037857022,1.9368,-0.08510000000000001,1.9386686798000001,0.016800000000000002,0.0049,0.0175,1.92,-0.09,1.9221082176
2021-02-22 06:00:00,2.03632,0.14476,2.0414589391,0.01632,0.00476,0.017,2.02,0.14,2.0248456731,2.05632,0.14476,2.0614090812,0.01632,0.00476,0.017,2.04,0.14,2.0447982786
2021-02-22 06:30:00,2.27584,0.19462000000000002,2.2841463723,0.01584,0.00462,0.0165,2.26,0.19,2.267972663,2.29584,0.19462000000000002,2.3040742718000002,0.01584,0.00462,0.0165,2.2800000000000002,0.19,2.28790297
2021-02-22 07:00:00,2.5087200000000003,0.27546000000000004,2.523797585,0.01872,0.0054600000000000004,0.0195,2.49,0.27,2.5045957758,2.52872,0.22546000000000002,2.5387510807,0.01872,0.0054600000000000004,0.0195,2.51,0.22,2.5196229877
2021-02-22 07:30:00,2.8468,0.3649,2.8700909829,0.016800000000000002,0.0049,0.0175,2.83,0.36,2.8528056366000003,2.8668,0.2649,2.8790127214,0.016800000000000002,0.0049,0.0175,2.85,0.26,2.8618350756
2021-02-22 08:00:00,3.01872,0.46546000000000004,3.0543941216,0.01872,0.0054600000000000004,0.0195,3.0,0.46,3.0350617786,3.01872,0.30546,3.0341351733,0.01872,0.0054600000000000004,0.0195,3.0,0.30000000000000004,3.0149626863
2021-02-22 08:30:00,3.29216,0.5293800000000001,3.3344505769,0.03216,0.009380000000000001,0.0335,3.26,0.52,3.3012118987,3.31216,0.39938,3.3361517127,0.03216,0.009380000000000001,0.0335,3.2800000000000002,0.39,3.3031046002
2021-02-22 09:00:00,3.3168800000000003,0.5753400000000001,3.366408925,0.08688000000000001,0.02534,0.09050000000000001,3.23,0.55,3.2764920265,3.33688,0.47534000000000004,3.3705661616,0.08688000000000001,0.02534,0.09050000000000001,3.25,0.45,3.2810059433
2021-02-22 09:30:00,3.33072,1.00396,3.4787399155,0.15072000000000002,0.043960000000000006,0.157,3.18,0.96,3.3217465286,3.27072,0.18396,3.2758892837999998,0.15072000000000002,0.043960000000000006,0.157,3.12,0.14,3.1231394461
2021-02-22 10:00:00,3.30232,0.9677600000000001,3.441202813,0.23232000000000003,0.06776,0.242,3.07,0.9,3.1992030258,3.25232,0.20776000000000003,3.2589491558,0.23232000000000003,0.06776,0.242,3.02,0.14,3.0232432916
2021-02-22 10:30:00,3.19008,0.55794,3.2385038907,0.37008,0.10794000000000001,0.3855,2.8200000000000003,0.45,2.8556785532999998,3.27008,0.56794,3.3190328486,0.37008,0.10794000000000001,0.3855,2.9,0.46,2.9362561196
2021-02-22 11:00:00,3.11456,0.6000800000000001,3.1718417363,0.51456,0.15008000000000002,0.536,2.6,0.45,2.6386549604000002,3.22456,0.6100800000000001,3.2817655005,0.51456,0.15008000000000002,0.536,2.71,0.46,2.7487633583
2021-02-22 11:30:00,3.01992,0.6095600000000001,3.0808245974,0.64992,0.18956,0.677,2.37,0.42,2.4069275020000003,3.17992,0.64956,3.2455846007,0.64992,0.18956,0.677,2.5300000000000002,0.46,2.5714781741
2021-02-22 12:00:00,3.0496,0.6003000000000001,3.1081216595,0.5496,0.1603,0.5725,2.5,0.44,2.5384247084,3.1596,0.6203000000000001,3.2199137023,0.5496,0.1603,0.5725,2.61,0.46,2.6502264053999998
2021-02-22 12:30:00,3.05608,0.60094,3.1146033215,0.58608,0.17094,0.6105,2.47,0.43,2.5071497761,3.17608,0.6309400000000001,3.2381429014,0.58608,0.17094,0.6105,2.59,0.46,2.6305322655000003
2021-02-22 13:00:00,2.89136,0.6724800000000001,2.9685336447,0.8313600000000001,0.24248000000000003,0.866,2.06,0.43,2.1044001521,3.06136,0.7024800000000001,3.1409239405,0.8313600000000001,0.24248000000000003,0.866,2.23,0.46,2.276949714
2021-02-22 13:30:00,2.92728,0.93254,3.0722303055,0.7972800000000001,0.23254000000000002,0.8305,2.13,0.7000000000000001,2.2420749318,2.98728,0.43254000000000004,3.018432151,0.7972800000000001,0.23254000000000002,0.8305,2.19,0.2,2.1991134577
2021-02-22 14:00:00,2.85696,1.41578,3.1885190057,1.5969600000000002,0.46578,1.6635,1.26,0.9500000000000001,1.5780050697,2.93696,0.6857800000000001,3.0159622428,1.5969600000000002,0.46578,1.6635,1.34,0.22,1.3579396156999999
2021-02-22 14:30:00,2.80912,1.42516,3.1499581267,1.62912,0.47516,1.697,1.18,0.9500000000000001,1.5148927355000001,2.8391200000000003,0.6751600000000001,2.9182946047,1.62912,0.47516,1.697,1.21,0.2,1.2264175472
2021-02-22 15:00:00,2.7138400000000003,0.9386200000000001,2.8715736191000003,1.50384,0.43862,1.5665,1.21,0.5,1.3092364187,2.78384,0.95862,2.9442685764,1.50384,0.43862,1.5665,1.28,0.52,1.3815932831
2021-02-22 15:30:00,2.63888,0.7738400000000001,2.7500029091,1.17888,0.34384000000000003,1.228,1.46,0.43,1.5220052562,2.85888,0.84384,2.9808154589,1.17888,0.34384000000000003,1.228,1.6800000000000002,0.5,1.7528262892000002
2021-02-22 16:00:00,2.66384,0.6386200000000001,2.7393209104,0.7838400000000001,0.22862000000000002,0.8165,1.88,0.41000000000000003,1.9241881405,2.80384,0.6686200000000001,2.8824592712,0.7838400000000001,0.22862000000000002,0.8165,2.02,0.44,2.0673654733
2021-02-22 16:30:00,2.7600800000000003,0.6879400000000001,2.8445215854,0.6100800000000001,0.17794000000000001,0.6355000000000001,2.15,0.51,2.2096606074,2.79008,0.6879400000000001,2.8736401741,0.6100800000000001,0.17794000000000001,0.6355000000000001,2.18,0.51,2.2388613177
2021-02-22 17:00:00,2.76544,0.45992000000000005,2.8034237639,0.20544,0.05992000000000001,0.214,2.56,0.4,2.5910615585,2.82544,0.45992000000000005,2.8626277439,0.20544,0.05992000000000001,0.214,2.62,0.4,2.6503584663
2021-02-22 17:30:00,2.8452,0.3861,2.8712778079,0.055200000000000006,0.0161,0.0575,2.79,0.37,2.8144271175,2.8752,0.37610000000000005,2.8996941649,0.055200000000000006,0.0161,0.0575,2.8200000000000003,0.36,2.8428858577
2021-02-22 18:00:00,2.95112,0.33616,2.9702041681,0.021120000000000003,0.0061600000000000005,0.022,2.93,0.33,2.948525055,2.98112,0.32616,2.9989092684000003,0.021120000000000003,0.0061600000000000005,0.022,2.96,0.32,2.9772470505
2021-02-22 18:30:00,3.0316,0.2963,3.046045346,0.0216,0.0063,0.022500000000000003,3.01,0.29,3.02393783,3.0616,0.2863,3.0749572761,0.0216,0.0063,0.022500000000000003,3.04,0.28,3.0528675045
2021-02-22 19:00:00,2.93064,0.26602000000000003,2.942688813,0.020640000000000002,0.00602,0.021500000000000002,2.91,0.26,2.9215920318,2.96064,0.26602000000000003,2.9725672154,0.020640000000000002,0.00602,0.021500000000000002,2.94,0.26,2.9514742079
2021-02-22 19:30:00,2.81112,0.23616,2.8210223679,0.021120000000000003,0.0061600000000000005,0.022,2.79,0.23,2.7994642345000003,2.8311200000000003,0.22616000000000003,2.8401388698,0.021120000000000003,0.0061600000000000005,0.022,2.81,0.22,2.8185989427
2021-02-22 20:00:00,2.68304,0.24672000000000002,2.6943597384,0.02304,0.00672,0.024,2.66,0.24,2.6708051221,2.71304,0.22672,2.7224966483,0.02304,0.00672,0.024,2.69,0.22,2.6989812893
2021-02-22 20:30:00,2.6135200000000003,0.20686000000000002,2.6216936987,0.023520000000000003,0.006860000000000001,0.0245,2.59,0.2,2.5977105304,2.63352,0.19686,2.6408675563,0.023520000000000003,0.006860000000000001,0.0245,2.61,0.19,2.6169065707
2021-02-22 21:00:00,2.48256,0.19658,2.4903308716,0.02256,0.006580000000000001,0.0235,2.46,0.19,2.4673264883,2.50256,0.17658000000000001,2.5087819853,0.02256,0.006580000000000001,0.0235,2.48,0.17,2.4858197843
2021-02-22 21:30:00,2.37304,0.19672,2.3811798756,0.02304,0.00672,0.024,2.35,0.19,2.3576683397,2.40304,0.17672000000000002,2.4095292486,0.02304,0.00672,0.024,2.38,0.17,2.3860637041
2021-02-22 22:00:00,2.22352,0.15686,2.2290460403,0.023520000000000003,0.006860000000000001,0.0245,2.2,0.15,2.2051077071,2.24352,0.14686000000000002,2.2483215629,0.023520000000000003,0.006860000000000001,0.0245,2.22,0.14,2.2244100341
2021-02-22 22:30:00,2.08304,0.18672000000000002,2.091391881,0.02304,0.00672,0.024,2.06,0.18,2.0678491241,2.0930400000000002,0.10672000000000001,2.0957589556,0.02304,0.00672,0.024,2.07,0.1,2.0724140513
2021-02-22 23:00:00,1.9859200000000001,0.15756,1.9921604855,0.025920000000000002,0.007560000000000001,0.027,1.96,0.15,1.9657314160000001,2.00592,0.14756000000000002,2.0113401005,0.025920000000000002,0.007560000000000001,0.027,1.98,0.14,1.9849433241
2021-02-22 23:30:00,1.8349600000000001,0.14728000000000002,1.8408611029,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.81,0.14,1.8154062906,1.8549600000000002,0.14728000000000002,1.8607976784,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.83,0.14,1.8353473786
2021-02-23 00:00:00,1.75784,0.20812000000000003,1.7701173407000002,0.027840000000000004,0.00812,0.029,1.73,0.2,1.7415223226,1.75784,-0.05188,1.7586054134,0.027840000000000004,0.00812,0.029,1.73,-0.06,1.7310401497
2021-02-23 00:30:00,1.9540000000000002,0.147,1.9595216253,0.024,0.007,0.025,1.9300000000000002,0.14,1.9350710581000001,1.964,0.147,1.9694935896999999,0.024,0.007,0.025,1.94,0.14,1.9450449866000001
2021-02-23 01:00:00,2.284,0.487,2.3353425873,0.024,0.007,0.025,2.26,0.48,2.3104112188,2.234,-0.273,2.2506188038,0.024,0.007,0.025,2.21,-0.28,2.227666941
2021-02-23 01:30:00,2.31544,0.25742000000000004,2.3297054428,0.02544,0.00742,0.026500000000000003,2.29,0.25,2.3036058691,2.31544,-0.022580000000000003,2.3155500966,0.02544,0.00742,0.026500000000000003,2.29,-0.03,2.2901964981000003
2021-02-23 02:00:00,2.30448,0.15714,2.30983139,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2800000000000002,0.15,2.2849288829,2.32448,0.14714000000000002,2.3291323384,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.3,0.14,2.3042569301
2021-02-23 02:30:00,2.27728,0.17504,2.2839971978999998,0.01728,0.00504,0.018000000000000002,2.26,0.17,2.2663847864,2.30728,0.16504000000000002,2.3131751339,0.01728,0.00504,0.018000000000000002,2.29,0.16,2.2955827147
2021-02-23 03:00:00,2.27776,0.18518,2.2852750928,0.01776,0.005180000000000001,0.018500000000000003,2.26,0.18,2.2671568098,2.2977600000000002,0.17518,2.3044281395,0.01776,0.005180000000000001,0.018500000000000003,2.2800000000000002,0.17,2.2863289352000002
2021-02-23 03:30:00,2.13824,0.14532,2.1431724616,0.018240000000000003,0.00532,0.019,2.12,0.14,2.1246176127,2.15824,0.14532,2.1631268571,0.018240000000000003,0.00532,0.019,2.14,0.14,2.1445745499
2021-02-23 04:00:00,2.03776,0.14518,2.042925121,0.01776,0.005180000000000001,0.018500000000000003,2.02,0.14,2.0248456731,2.05776,0.14518,2.0628750447,0.01776,0.005180000000000001,0.018500000000000003,2.04,0.14,2.0447982786
2021-02-23 04:30:00,2.04208,0.14644000000000001,2.0473239607,0.022080000000000002,0.00644,0.023,2.02,0.14,2.0248456731,2.06208,0.14644000000000001,2.0672732282,0.022080000000000002,0.00644,0.023,2.04,0.14,2.0447982786
2021-02-23 05:00:00,1.9716,0.1463,1.9770205487,0.0216,0.0063,0.022500000000000003,1.9500000000000002,0.14,1.9550191815,1.9916,0.1463,1.9969662616,0.0216,0.0063,0.022500000000000003,1.97,0.14,1.9749683542
2021-02-23 05:30:00,2.06968,0.16574000000000003,2.0763056254,0.019680000000000003,0.00574,0.0205,2.05,0.16,2.0562344224,2.07968,0.16574000000000003,2.0862738674,0.019680000000000003,0.00574,0.0205,2.06,0.16,2.0662042493
2021-02-23 06:00:00,2.16064,0.20602,2.1704399208,0.020640000000000002,0.00602,0.021500000000000002,2.14,0.2,2.1493254756,2.18064,0.19602000000000003,2.189432495,0.020640000000000002,0.00602,0.021500000000000002,2.16,0.19,2.1683403792
2021-02-23 06:30:00,2.36304,0.27672,2.3791872562,0.02304,0.00672,0.024,2.34,0.27,2.3555254191,2.39304,0.26672,2.4078579692,0.02304,0.00672,0.024,2.37,0.26,2.3842189497
2021-02-23 07:00:00,2.69928,0.45854000000000006,2.7379502278,0.029280000000000004,0.00854,0.030500000000000003,2.67,0.45,2.7076558127,2.71928,0.43854000000000004,2.754414829,0.029280000000000004,0.00854,0.030500000000000003,2.69,0.43,2.724151244
2021-02-23 07:30:00,3.02936,0.74148,3.1187841541,0.039360000000000006,0.01148,0.041,2.99,0.73,3.0778239066,3.01936,0.47148000000000007,3.0559496396,0.039360000000000006,0.01148,0.041,2.98,0.46,3.0152943472
2021-02-23 08:00:00,3.3732,0.9026000000000001,3.4918712748000003,0.0432,0.0126,0.045,3.33,0.89,3.4468826496,3.3732,0.6826,3.4415724604,0.0432,0.0126,0.045,3.33,0.67,3.3967337252
2021-02-23 08:30:00,3.63328,0.85304,3.7320772768,0.11328,0.03304,0.11800000000000001,3.52,0.8200000000000001,3.6142495762999998,3.68328,0.86304,3.7830397302,0.11328,0.03304,0.11800000000000001,3.5700000000000003,0.8300000000000001,3.6652148641
2021-02-23 09:00:00,3.48992,1.11456,3.6635755213,0.76992,0.22456,0.802,2.7199999999999998,0.89,2.86190496,3.65992,1.15456,3.8377106717,0.76992,0.22456,0.802,2.89,0.93,3.0359512513
2021-02-23 09:30:00,3.4956,1.3908,3.7621196153,1.0656,0.3108,1.11,2.43,1.08,2.6591916065,3.6256,1.1008,3.7890283715,1.0656,0.3108,1.11,2.56,0.79,2.6791229908
2021-02-23 10:00:00,3.24632,1.7322600000000001,3.6795812601,1.51632,0.44226000000000004,1.5795,1.73,1.29,2.158008341,3.42632,0.9622600000000001,3.5588780606,1.51632,0.44226000000000004,1.5795,1.9100000000000001,0.52,1.9795201439
2021-02-23 10:30:00,3.2556,1.6533,3.6513466351,1.2456,0.3633,1.2974999999999999,2.01,1.29,2.3883467085,3.2756,0.8233,3.377481051,1.2456,0.3633,1.2974999999999999,2.03,0.46,2.0814658296
2021-02-23 11:00:00,3.07968,1.42574,3.3936946607,1.45968,0.42574,1.5205000000000002,1.62,1.0,1.9037857022,3.29968,1.19574,3.5096555743,1.45968,0.42574,1.5205000000000002,1.8399999999999999,0.77,1.9946177579
2021-02-23 11:30:00,3.1756,1.0133,3.3333485041,0.7656000000000001,0.2233,0.7975,2.41,0.79,2.5361782271999997,3.3256,1.0533,3.4884174421000003,0.7656000000000001,0.2233,0.7975,2.56,0.8300000000000001,2.6911893282
2021-02-23 12:00:00,3.3301600000000002,0.8883800000000001,3.4466193073999998,0.44016000000000005,0.12838000000000002,0.4585,2.89,0.76,2.9882603635000002,3.43016,0.9183800000000001,3.5509744367,0.44016000000000005,0.12838000000000002,0.4585,2.99,0.79,3.0926040807
2021-02-23 12:30:00,3.25608,0.8259400000000001,3.3592013709,0.46608000000000005,0.13594,0.48550000000000004,2.79,0.6900000000000001,2.8740563669,3.37608,0.85594,3.4828938327,0.46608000000000005,0.13594,0.48550000000000004,2.91,0.72,2.9977491556
2021-02-23 13:00:00,3.278,0.794,3.372791129,0.28800000000000003,0.084,0.30000000000000004,2.99,0.71,3.0731417149,3.358,0.8140000000000001,3.4552510763,0.28800000000000003,0.084,0.30000000000000004,3.07,0.73,3.1555982
2021-02-23 13:30:00,3.26768,0.7897400000000001,3.3617587436,0.30768,0.08974000000000001,0.3205,2.96,0.7000000000000001,3.0416442922,3.34768,0.80974,3.4442183801,0.30768,0.08974000000000001,0.3205,3.04,0.72,3.1240998704
2021-02-23 14:00:00,3.40168,0.8817400000000001,3.5140990666,0.45168,0.13174000000000002,0.47050000000000003,2.95,0.75,3.043846251,3.52168,0.9117400000000001,3.6377877687,0.45168,0.13174000000000002,0.47050000000000003,3.07,0.78,3.1675384765
2021-02-23 14:30:00,3.43256,0.84408,3.5348181283,0.32256,0.09408000000000001,0.336,3.11,0.75,3.1991561387,3.51256,0.8640800000000001,3.6172796408,0.32256,0.09408000000000001,0.336,3.19,0.77,3.2816154558
2021-02-23 15:00:00,3.48864,0.7875200000000001,3.5764223464000002,0.12864,0.037520000000000005,0.134,3.36,0.75,3.4426879034,3.53864,0.80752,3.6296090147999998,0.12864,0.037520000000000005,0.134,3.41,0.77,3.4958546881
2021-02-23 15:30:00,3.44736,0.75548,3.5291700157,0.08736000000000001,0.025480000000000003,0.091,3.36,0.73,3.4383862494,3.47736,0.76548,3.5606168286,0.08736000000000001,0.025480000000000003,0.091,3.39,0.74,3.469827085
2021-02-23 16:00:00,3.324,0.6545000000000001,3.3878232318,0.084,0.0245,0.08750000000000001,3.24,0.63,3.3006817478,3.354,0.6545000000000001,3.4172629764,0.084,0.0245,0.08750000000000001,3.27,0.63,3.3301351324
2021-02-23 16:30:00,3.17248,0.5711400000000001,3.2234810764,0.07248,0.021140000000000003,0.0755,3.1,0.55,3.1484122983,3.19248,0.50114,3.2315738967,0.07248,0.021140000000000003,0.0755,3.12,0.48,3.1567071451
2021-02-23 17:00:00,3.1524,0.44820000000000004,3.1841025423,0.062400000000000004,0.0182,0.065,3.09,0.43,3.119775633,3.1824,0.44820000000000004,3.2138066214,0.062400000000000004,0.0182,0.065,3.12,0.43,3.1494920225
2021-02-23 17:30:00,3.1132,0.37260000000000004,3.135417835,0.0432,0.0126,0.045,3.07,0.36,3.0910354252,3.1432,0.36260000000000003,3.1640456697,0.0432,0.0126,0.045,3.1,0.35000000000000003,3.119695498
2021-02-23 18:00:00,3.02416,0.35288,3.0446786366,0.044160000000000005,0.01288,0.046,2.98,0.34,2.9993332592,3.05416,0.35288,3.0744784273,0.044160000000000005,0.01288,0.046,3.01,0.34,3.0291417927
2021-02-23 18:30:00,3.06512,0.35316000000000003,3.0853982887,0.04512,0.013160000000000002,0.047,3.02,0.34,3.0390788078,3.09512,0.35316000000000003,3.115203011,0.04512,0.013160000000000002,0.047,3.05,0.34,3.0688923083
2021-02-23 19:00:00,2.9256,0.2933,2.9402653367,0.0456,0.013300000000000001,0.0475,2.88,0.28,2.8935790986,2.9556,0.2833,2.9691463841,0.0456,0.013300000000000001,0.0475,2.91,0.27,2.9224989306999998
2021-02-23 19:30:00,2.7956000000000003,0.39330000000000004,2.8231302219,0.0456,0.013300000000000001,0.0475,2.75,0.38,2.7761304004,2.7956000000000003,0.15330000000000002,2.7998000375,0.0456,0.013300000000000001,0.0475,2.75,0.14,2.7535613304
2021-02-23 20:00:00,2.6765600000000003,0.25358,2.6885453781,0.046560000000000004,0.013580000000000002,0.0485,2.63,0.24,2.6409278672000003,2.69656,0.24358000000000002,2.7075389286,0.046560000000000004,0.013580000000000002,0.0485,2.65,0.23,2.6599624057
2021-02-23 20:30:00,2.58656,0.21358000000000002,2.59536299,0.046560000000000004,0.013580000000000002,0.0485,2.54,0.2,2.5478618487,2.60656,0.20358,2.6144980111000002,0.046560000000000004,0.013580000000000002,0.0485,2.56,0.19,2.5670410982
2021-02-23 21:00:00,2.51656,0.52358,2.5704494257,0.046560000000000004,0.013580000000000002,0.0485,2.47,0.51,2.5221022977,2.44656,-0.20642000000000002,2.455252543,0.046560000000000004,0.013580000000000002,0.0485,2.4,-0.22,2.4100622399000002
2021-02-23 21:30:00,2.43032,0.6217600000000001,2.5085933906999998,0.04032,0.011760000000000001,0.042,2.39,0.61,2.4666171166,2.35032,-0.28824,2.3679287151,0.04032,0.011760000000000001,0.042,2.31,-0.30000000000000004,2.3293990641
2021-02-23 22:00:00,2.30936,0.45148000000000005,2.3530783667,0.039360000000000006,0.01148,0.041,2.27,0.44,2.3122499865,2.26936,-0.08852,2.2710857756,0.039360000000000006,0.01148,0.041,2.23,-0.1,2.2322410264
2021-02-23 22:30:00,2.06224,0.17232,2.0694269738,0.04224000000000001,0.012320000000000001,0.044,2.02,0.16,2.0263267259,2.08224,0.16232000000000002,2.0885572053,0.04224000000000001,0.012320000000000001,0.044,2.04,0.15,2.045507272
2021-02-23 23:00:00,1.9541600000000001,0.23288000000000003,1.9679873983,0.044160000000000005,0.01288,0.046,1.9100000000000001,0.22,1.9226284092,1.9541600000000001,0.07288,1.9555185501999999,0.044160000000000005,0.01288,0.046,1.9100000000000001,0.06,1.910942176
2021-02-23 23:30:00,1.8108,0.16190000000000002,1.8180231709,0.0408,0.0119,0.0425,1.77,0.15,1.7763445612000002,1.8308,0.1119,1.8342165221000002,0.0408,0.0119,0.0425,1.79,0.1,1.79279112
2021-02-24 00:00:00,1.78272,0.15246,1.7892273891000001,0.04272,0.01246,0.044500000000000005,1.74,0.14,1.7456230979,1.79272,0.15246,1.7991912211,0.04272,0.01246,0.044500000000000005,1.75,0.14,1.7555910686
2021-02-24 00:30:00,1.89968,0.14574,1.9052622523,0.019680000000000003,0.00574,0.0205,1.88,0.14,1.8852055591,1.91968,0.14574,1.9252042619,0.019680000000000003,0.00574,0.0205,1.9,0.14,1.9051509127
2021-02-24 01:00:00,2.16016,0.20588,2.1699488012,0.02016,0.005880000000000001,0.021,2.14,0.2,2.1493254756,2.17016,0.015880000000000002,2.1702180996,0.02016,0.005880000000000001,0.021,2.15,0.01,2.1500232557
2021-02-24 01:30:00,2.26016,0.20588,2.2695175258,0.02016,0.005880000000000001,0.021,2.24,0.2,2.2489108475,2.28016,0.10588,2.282616963,0.02016,0.005880000000000001,0.021,2.26,0.1,2.2622113075
2021-02-24 02:00:00,2.20968,0.14574,2.2144809437,0.019680000000000003,0.00574,0.0205,2.19,0.14,2.1944703233,2.22968,0.14574,2.2344379718,0.019680000000000003,0.00574,0.0205,2.21,0.14,2.2144299492
2021-02-24 02:30:00,2.16488,0.14434000000000002,2.1696864866,0.01488,0.00434,0.0155,2.15,0.14,2.154553318,2.18488,0.14434000000000002,2.189642585,0.01488,0.00434,0.0155,2.17,0.14,2.1745114394
2021-02-24 03:00:00,2.15536,0.15448,2.1608888912,0.015360000000000002,0.0044800000000000005,0.016,2.14,0.15,2.1452505681,2.17536,0.14448000000000003,2.1801526552,0.015360000000000002,0.0044800000000000005,0.016,2.16,0.14,2.164532282
2021-02-24 03:30:00,2.03584,0.41462000000000004,2.0776318851,0.01584,0.00462,0.0165,2.02,0.41000000000000003,2.0611889773,2.00584,-0.36538000000000004,2.0388468922,0.01584,0.00462,0.0165,1.99,-0.37,2.0241047404
2021-02-24 04:00:00,1.96536,0.14448000000000003,1.9706634416000002,0.015360000000000002,0.0044800000000000005,0.016,1.9500000000000002,0.14,1.9550191815,1.98536,0.14448000000000003,1.9906101577,0.015360000000000002,0.0044800000000000005,0.016,1.97,0.14,1.9749683542
2021-02-24 04:30:00,1.92584,0.14462,1.9312624498000002,0.01584,0.00462,0.0165,1.9100000000000001,0.14,1.9151240169000001,1.94584,0.14462,1.9512068701,0.01584,0.00462,0.0165,1.9300000000000002,0.14,1.9350710581000001
2021-02-24 05:00:00,1.90584,0.14462,1.911319191,0.01584,0.00462,0.0165,1.8900000000000001,0.14,1.8951780919,1.92584,0.18462,1.9346690285,0.01584,0.00462,0.0165,1.9100000000000001,0.18,1.9184629264000002
2021-02-24 05:30:00,2.01536,0.16448000000000002,2.022060731,0.015360000000000002,0.0044800000000000005,0.016,2.0,0.16,2.0063897926,2.03536,0.15448,2.0412139525,0.015360000000000002,0.0044800000000000005,0.016,2.02,0.15,2.0255616505
2021-02-24 06:00:00,2.13584,0.34462000000000004,2.1634637621,0.01584,0.00462,0.0165,2.12,0.34,2.1470910554,2.12584,0.04462000000000001,2.1263082208,0.01584,0.00462,0.0165,2.11,0.04,2.1103791129
2021-02-24 06:30:00,2.3068,0.46490000000000004,2.3531804542,0.016800000000000002,0.0049,0.0175,2.29,0.46,2.3357439928,2.2768,0.0149,2.2768487543,0.016800000000000002,0.0049,0.0175,2.26,0.01,2.2600221238
2021-02-24 07:00:00,2.53632,0.7147600000000001,2.6351092956,0.01632,0.00476,0.017,2.52,0.71,2.6181100053,2.47632,-0.025240000000000002,2.4764486266,0.01632,0.00476,0.017,2.46,-0.03,2.46018292
2021-02-24 07:30:00,2.84872,0.5754600000000001,2.9062621785,0.01872,0.0054600000000000004,0.0195,2.83,0.5700000000000001,2.8868321739000002,2.86872,0.5754600000000001,2.925868871,0.01872,0.0054600000000000004,0.0195,2.85,0.5700000000000001,2.9064411227
2021-02-24 08:00:00,3.08352,0.75436,3.1744534333,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.0,0.73,3.0875394734,3.11352,0.65436,3.181539533,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.03,0.63,3.0948020938
2021-02-24 08:30:00,3.20592,0.84006,3.3141550733000003,0.20592000000000002,0.06006,0.21450000000000002,3.0,0.78,3.0997419247,3.26592,0.85006,3.3747348711000003,0.20592000000000002,0.06006,0.21450000000000002,3.06,0.79,3.160332261
2021-02-24 09:00:00,3.26672,0.9694600000000001,3.407537564,0.30672000000000005,0.08946000000000001,0.3195,2.96,0.88,3.0880414505,3.30672,0.8594600000000001,3.4165872812,0.30672000000000005,0.08946000000000001,0.3195,3.0,0.77,3.0972407075
2021-02-24 09:30:00,3.26032,0.93676,3.3922272624,0.40032,0.11676,0.417,2.86,0.8200000000000001,2.9752310834999998,3.34032,0.95676,3.4746406145,0.40032,0.11676,0.417,2.94,0.84,3.0576461535
2021-02-24 10:00:00,3.14408,1.00744,3.3015412159,0.57408,0.16744,0.598,2.5700000000000003,0.84,2.7037936312,3.32408,1.06744,3.4912656731,0.57408,0.16744,0.598,2.75,0.9,2.8935272592
2021-02-24 10:30:00,3.27944,0.90192,3.4012036693,0.34944000000000003,0.10192000000000001,0.364,2.93,0.8,3.0372520475,3.3994400000000002,0.9419200000000001,3.5275211693,0.34944000000000003,0.10192000000000001,0.364,3.05,0.84,3.1635581234
2021-02-24 11:00:00,3.1092,0.9781000000000001,3.2594177778,0.6792,0.1981,0.7075,2.43,0.78,2.5521167685,3.2792,1.0381,3.439593617,0.6792,0.1981,0.7075,2.6,0.84,2.7323250173
2021-02-24 11:30:00,3.01824,1.04782,3.1949490528,0.9182400000000001,0.26782,0.9565,2.1,0.78,2.2401785643,3.21824,1.10782,3.4035766261,0.9182400000000001,0.26782,0.9565,2.3,0.84,2.4485914318
2021-02-24 12:00:00,2.9824,1.3957,3.2928237502,1.0824,0.31570000000000004,1.1275,1.9,1.08,2.185497655,3.2024,0.8857,3.3226240007,1.0824,0.31570000000000004,1.1275,2.12,0.5700000000000001,2.1952904136
2021-02-24 12:30:00,3.16648,1.36314,3.4474260326,0.6964800000000001,0.20314000000000002,0.7255,2.47,1.16,2.7288275871,3.20648,0.5331400000000001,3.2505003076,0.6964800000000001,0.20314000000000002,0.7255,2.51,0.33,2.5316002844
2021-02-24 13:00:00,3.10456,1.10008,3.2937013829,0.75456,0.22008000000000003,0.786,2.35,0.88,2.5093624688,3.20456,0.84008,3.3128445783,0.75456,0.22008000000000003,0.786,2.45,0.62,2.527231687
2021-02-24 13:30:00,3.072,0.9035000000000001,3.2021080947,0.732,0.21350000000000002,0.7625000000000001,2.34,0.6900000000000001,2.4396106247000002,3.222,0.9435,3.3573019301,0.732,0.21350000000000002,0.7625000000000001,2.49,0.73,2.5948024973
2021-02-24 14:00:00,3.11984,1.02412,3.2836296076,0.9398400000000001,0.27412000000000003,0.979,2.18,0.75,2.3054066886,3.27984,1.06412,3.4481446895,0.9398400000000001,0.27412000000000003,0.979,2.34,0.79,2.4697570731000003
2021-02-24 14:30:00,3.06072,0.9364600000000001,3.2007755701,0.8107200000000001,0.23646000000000003,0.8445,2.25,0.7000000000000001,2.3563743336,3.18072,0.9664600000000001,3.3243081461,0.8107200000000001,0.23646000000000003,0.8445,2.37,0.73,2.4798790293
2021-02-24 15:00:00,2.80824,0.82532,2.9270061496,0.73824,0.21532,0.769,2.07,0.61,2.158008341,2.92824,0.8553200000000001,3.050600236,0.73824,0.21532,0.769,2.19,0.64,2.2816003156
2021-02-24 15:30:00,2.69144,0.51792,2.7408192936,0.30144000000000004,0.08792000000000001,0.314,2.39,0.43,2.4283739416,2.77144,0.5279200000000001,2.8212726206000003,0.30144000000000004,0.08792000000000001,0.314,2.47,0.44,2.5088842141
2021-02-24 16:00:00,2.69616,0.41388,2.7277418132999998,0.11616000000000001,0.03388,0.121,2.58,0.38,2.6078343506,2.75616,0.42388000000000003,2.7885645411,0.11616000000000001,0.03388,0.121,2.64,0.39,2.6686513447999998
2021-02-24 16:30:00,2.7556000000000003,0.40080000000000005,2.7845954823,0.1056,0.0308,0.11,2.65,0.37,2.6757055144,2.8056,0.40080000000000005,2.834083979,0.1056,0.0308,0.11,2.7,0.37,2.7252339349
2021-02-24 17:00:00,2.8084,0.37870000000000004,2.8338179635,0.0984,0.0287,0.10250000000000001,2.71,0.35000000000000003,2.7325080055,2.8484,0.37870000000000004,2.873464155,0.0984,0.0287,0.10250000000000001,2.75,0.35000000000000003,2.7721832551
2021-02-24 17:30:00,2.75608,0.31344000000000005,2.7738459943000002,0.04608,0.01344,0.048,2.71,0.30000000000000004,2.7265546024000002,2.79608,0.30344000000000004,2.8124969689,0.04608,0.01344,0.048,2.75,0.29,2.7652486326
2021-02-24 18:00:00,2.9216,0.3163,2.9386718514,0.0216,0.0063,0.022500000000000003,2.9,0.31,2.9165219012,2.9516,0.3063,2.9674504629,0.0216,0.0063,0.022500000000000003,2.93,0.30000000000000004,2.945318319
2021-02-24 18:30:00,2.93968,0.29574,2.9545186833,0.019680000000000003,0.00574,0.0205,2.92,0.29,2.9343653488,2.9696800000000003,0.28574000000000005,2.9833951549,0.019680000000000003,0.00574,0.0205,2.95,0.28,2.9632583418
2021-02-24 19:00:00,2.79968,0.26574000000000003,2.8122634745,0.019680000000000003,0.00574,0.0205,2.7800000000000002,0.26,2.792131802,2.82968,0.25574,2.8412130948,0.019680000000000003,0.00574,0.0205,2.81,0.25,2.8210990766
2021-02-24 19:30:00,2.6391999999999998,0.2156,2.6479916918,0.019200000000000002,0.0056,0.02,2.62,0.21,2.6284025567000002,2.6592000000000002,0.2056,2.667136292,0.019200000000000002,0.0056,0.02,2.64,0.2,2.6475649189
2021-02-24 20:00:00,2.49968,0.21574000000000002,2.5089726682,0.019680000000000003,0.00574,0.0205,2.48,0.21,2.4888752480000003,2.52968,0.20574,2.5380326732,0.019680000000000003,0.00574,0.0205,2.51,0.2,2.5179555199
2021-02-24 20:30:00,2.45968,0.21574000000000002,2.4691232148,0.019680000000000003,0.00574,0.0205,2.44,0.21,2.4490202121999998,2.47968,0.20574,2.4882005245,0.019680000000000003,0.00574,0.0205,2.46,0.2,2.4681166909
2021-02-24 21:00:00,2.3392,0.1956,2.3473636276,0.019200000000000002,0.0056,0.02,2.32,0.19,2.3277671705,2.3592,0.18560000000000001,2.3664893830000002,0.019200000000000002,0.0056,0.02,2.34,0.18,2.3469128659000003
2021-02-24 21:30:00,2.21968,0.23574000000000003,2.2321632221,0.019680000000000003,0.00574,0.0205,2.2,0.23,2.2119900542,2.22968,0.11574000000000001,2.2326819411,0.019680000000000003,0.00574,0.0205,2.21,0.11,2.2127358631
2021-02-24 22:00:00,2.09968,0.16574000000000003,2.1062112548,0.019680000000000003,0.00574,0.0205,2.08,0.16,2.0861447697,2.11968,0.14574,2.1246843177,0.019680000000000003,0.00574,0.0205,2.1,0.14,2.104661493
2021-02-24 22:30:00,1.9592,0.1656,1.966186156,0.019200000000000002,0.0056,0.02,1.94,0.16,1.9465867564,1.9792,0.1456,1.9845483113000002,0.019200000000000002,0.0056,0.02,1.96,0.14,1.9649936387
2021-02-24 23:00:00,1.85968,0.15574000000000002,1.8661898751,0.019680000000000003,0.00574,0.0205,1.8399999999999999,0.15,1.8461040057,1.8696800000000002,0.14574,1.8753515537,0.019680000000000003,0.00574,0.0205,1.85,0.14,1.8552897348
2021-02-24 23:30:00,1.77968,0.15574000000000002,1.7864814161,0.019680000000000003,0.00574,0.0205,1.76,0.15,1.76638048,1.79968,0.14574,1.8055714469000002,0.019680000000000003,0.00574,0.0205,1.78,0.14,1.7854971297
2021-02-25 00:00:00,1.7292,0.15560000000000002,1.7361866259,0.019200000000000002,0.0056,0.02,1.71,0.15,1.7165663401,1.7492,0.1456,1.75524927,0.019200000000000002,0.0056,0.02,1.73,0.14,1.7356554958000001
2021-02-25 00:30:00,1.87968,0.15574000000000002,1.8861208471,0.019680000000000003,0.00574,0.0205,1.8599999999999999,0.15,1.8660385848,1.89968,0.14574,1.9052622523,0.019680000000000003,0.00574,0.0205,1.88,0.14,1.8852055591
2021-02-25 01:00:00,2.13968,0.15574000000000002,2.1453404042,0.019680000000000003,0.00574,0.0205,2.12,0.15,2.1252999788,2.15968,0.14574,2.1645918437000002,0.019680000000000003,0.00574,0.0205,2.14,0.14,2.1445745499
2021-02-25 01:30:00,2.25968,0.15574000000000002,2.2650405405000003,0.019680000000000003,0.00574,0.0205,2.24,0.15,2.2450167037,2.27968,0.14574,2.2843338307,0.019680000000000003,0.00574,0.0205,2.26,0.14,2.2643321311
2021-02-25 02:00:00,2.2292,0.15560000000000002,2.2346239057,0.019200000000000002,0.0056,0.02,2.21,0.15,2.2150846485,2.2592,0.1456,2.263886923,0.019200000000000002,0.0056,0.02,2.24,0.14,2.2443707359
2021-02-25 02:30:00,2.2144,0.1642,2.2204794527,0.014400000000000001,0.004200000000000001,0.015,2.2,0.16,2.2058105086,2.2344,0.1442,2.2390482353,0.014400000000000001,0.004200000000000001,0.015,2.22,0.14,2.2244100341
2021-02-25 03:00:00,2.10488,0.14434000000000002,2.1098231798000002,0.01488,0.00434,0.0155,2.09,0.14,2.094683747,2.12488,0.14434000000000002,2.1297767606,0.01488,0.00434,0.0155,2.11,0.14,2.1146394492
2021-02-25 03:30:00,2.04488,0.14434000000000002,2.0499678656,0.01488,0.00434,0.0155,2.03,0.14,2.0348218595,2.06488,0.14434000000000002,2.0699187061,0.01488,0.00434,0.0155,2.05,0.14,2.0547749268
2021-02-25 04:00:00,1.9353600000000002,0.14448000000000003,1.9407454238000001,0.015360000000000002,0.0044800000000000005,0.016,1.92,0.14,1.9250974001,1.9553600000000002,0.14448000000000003,1.9606904906,0.015360000000000002,0.0044800000000000005,0.016,1.94,0.14,1.9450449866000001
2021-02-25 04:30:00,1.9153600000000002,0.14448000000000003,1.9208014994,0.015360000000000002,0.0044800000000000005,0.016,1.9,0.14,1.9051509127,1.9353600000000002,0.14448000000000003,1.9407454238000001,0.015360000000000002,0.0044800000000000005,0.016,1.92,0.14,1.9250974001
2021-02-25 05:00:00,1.90536,0.14448000000000003,1.9108299767,0.015360000000000002,0.0044800000000000005,0.016,1.8900000000000001,0.14,1.8951780919,1.92536,0.14448000000000003,1.9307733166,0.015360000000000002,0.0044800000000000005,0.016,1.9100000000000001,0.14,1.9151240169000001
2021-02-25 05:30:00,1.9348800000000002,0.14434000000000002,1.9402563362,0.01488,0.00434,0.0155,1.92,0.14,1.9250974001,1.9548800000000002,0.14434000000000002,1.960201482,0.01488,0.00434,0.0155,1.94,0.14,1.9450449866000001
2021-02-25 06:00:00,2.04488,0.18434,2.0531720459,0.01488,0.00434,0.0155,2.03,0.18,2.0379646709,2.06488,0.18434,2.0730920505,0.01488,0.00434,0.0155,2.05,0.18,2.0578872661
2021-02-25 06:30:00,2.21536,0.23448000000000002,2.2277344546,0.015360000000000002,0.0044800000000000005,0.016,2.2,0.23,2.2119900542,2.23536,0.22448,2.2466031247,0.015360000000000002,0.0044800000000000005,0.016,2.22,0.22,2.2308742681
2021-02-25 07:00:00,2.54536,0.38448000000000004,2.5742343328,0.015360000000000002,0.0044800000000000005,0.016,2.5300000000000002,0.38,2.5583783927,2.56536,0.37448000000000004,2.5925483988,0.015360000000000002,0.0044800000000000005,0.016,2.55,0.37,2.5767033201
2021-02-25 07:30:00,2.90544,0.7474200000000001,3.0000363748,0.02544,0.00742,0.026500000000000003,2.88,0.74,2.9735500668,2.8954400000000002,0.40742000000000006,2.9239637224,0.02544,0.00742,0.026500000000000003,2.87,0.4,2.8977404991
2021-02-25 08:00:00,3.2328,0.8654000000000001,3.346627108,0.0528,0.0154,0.055,3.18,0.85,3.2916409282,3.2328,0.6254000000000001,3.2927376148,0.0528,0.0154,0.055,3.18,0.61,3.237977764
2021-02-25 08:30:00,3.41648,0.8956400000000001,3.5319267546,0.15648,0.04564000000000001,0.163,3.26,0.85,3.3689909469,3.47648,0.9056400000000001,3.5925056715,0.15648,0.04564000000000001,0.163,3.32,0.86,3.4295772334
2021-02-25 09:00:00,3.39976,0.96618,3.534384225,0.32976000000000005,0.09618,0.3435,3.07,0.87,3.1908932919,3.47976,0.95618,3.6087407568,0.32976000000000005,0.09618,0.3435,3.15,0.86,3.2652871237
2021-02-25 09:30:00,3.4076,1.4068,3.6865734768,0.5376000000000001,0.1568,0.56,2.87,1.25,3.1303993355,3.4276,0.6368,3.4862524292,0.5376000000000001,0.1568,0.56,2.89,0.48,2.9295904151
2021-02-25 10:00:00,3.15288,1.2108400000000001,3.377393344,0.9628800000000001,0.28084000000000003,1.003,2.19,0.93,2.3792856071,3.28288,1.04084,3.4439292966,0.9628800000000001,0.28084000000000003,1.003,2.32,0.76,2.4413111231
2021-02-25 10:30:00,3.10768,1.5797400000000001,3.4861516677,1.5076800000000001,0.43974,1.5705,1.6,1.1400000000000001,1.9645864705,3.22768,1.09974,3.4098894777,1.5076800000000001,0.43974,1.5705,1.72,0.66,1.8422811946
2021-02-25 11:00:00,2.82248,1.9186400000000001,3.4128540549,2.05248,0.5986400000000001,2.138,0.77,1.32,1.5281688388,3.06248,1.16864,3.2778809008,2.05248,0.5986400000000001,2.138,1.01,0.5700000000000001,1.1597413505
2021-02-25 11:30:00,2.82776,1.7751800000000002,3.3387858047,1.6977600000000002,0.49518000000000006,1.7685,1.13,1.28,1.7074249617000001,2.97776,0.9951800000000001,3.1396556897,1.6977600000000002,0.49518000000000006,1.7685,1.28,0.5,1.3741906709
2021-02-25 12:00:00,2.83448,1.9621400000000002,3.4473569949,2.06448,0.60214,2.1505,0.77,1.3599999999999999,1.5628499608,2.90448,1.15214,3.1246488843,2.06448,0.60214,2.1505,0.84,0.55,1.0040418318
2021-02-25 12:30:00,2.8436,1.9647999999999999,3.4563709292,2.0736,0.6048,2.16,0.77,1.3599999999999999,1.5628499608,3.0336,1.2048,3.2640882341,2.0736,0.6048,2.16,0.96,0.6000000000000001,1.1320777358
2021-02-25 13:00:00,2.70976,1.42118,3.0598287289,1.88976,0.55118,1.9685000000000001,0.8200000000000001,0.87,1.1955333538,3.12976,1.4811800000000002,3.4625556819,1.88976,0.55118,1.9685000000000001,1.24,0.93,1.55
2021-02-25 13:30:00,2.74992,1.20956,3.0041796551,1.60992,0.46956000000000003,1.677,1.1400000000000001,0.74,1.3591173606,3.00992,1.30956,3.2824633737,1.60992,0.46956000000000003,1.677,1.4,0.84,1.6326665305999999
2021-02-25 14:00:00,2.7524800000000003,1.20364,3.0041463679,1.45248,0.42364,1.513,1.3,0.78,1.5160474927,3.03248,1.29364,3.2968832858,1.45248,0.42364,1.513,1.58,0.87,1.8036906608
2021-02-25 14:30:00,2.7616,0.9413,2.9176155076,0.8616,0.2513,0.8975000000000001,1.9,0.6900000000000001,2.0214103987,3.1516,1.0513,3.3223206122,0.8616,0.2513,0.8975000000000001,2.29,0.8,2.425716389
2021-02-25 15:00:00,2.72832,1.21576,2.9869386335,1.52832,0.44576000000000005,1.592,1.2,0.77,1.4257980222,3.04832,1.31576,3.3201625261,1.52832,0.44576000000000005,1.592,1.52,0.87,1.7513708916000001
2021-02-25 15:30:00,2.69616,1.10888,2.9152861952,1.43616,0.41888000000000003,1.496,1.26,0.6900000000000001,1.4365583873,2.89616,1.16888,3.1231431603,1.43616,0.41888000000000003,1.496,1.46,0.75,1.6413713778
2021-02-25 16:00:00,2.6692,0.8831,2.811493242,1.0392,0.30310000000000004,1.0825,1.63,0.58,1.7301156031,2.8891999999999998,0.9531000000000001,3.0423471613,1.0392,0.30310000000000004,1.0825,1.85,0.65,1.9608671550999999
2021-02-25 16:30:00,2.64432,0.48626,2.688657109,0.36432000000000003,0.10626000000000001,0.3795,2.2800000000000002,0.38,2.3114497615,2.7343200000000003,0.50626,2.7807921623,0.36432000000000003,0.10626000000000001,0.3795,2.37,0.4,2.4035182546
2021-02-25 17:00:00,2.70136,0.42748,2.7349744057,0.23136,0.06748000000000001,0.241,2.47,0.36,2.4960969532,2.77136,0.43748000000000004,2.8056772801000003,0.23136,0.06748000000000001,0.241,2.54,0.37,2.5668073555
2021-02-25 17:30:00,2.73056,0.38058000000000003,2.7569546696,0.07056000000000001,0.02058,0.07350000000000001,2.66,0.36,2.6842503609,2.76056,0.38058000000000003,2.7866705313,0.07056000000000001,0.02058,0.07350000000000001,2.69,0.36,2.7139823139
2021-02-25 18:00:00,2.824,0.367,2.8477473554,0.024,0.007,0.025,2.8,0.36,2.8230479982,2.844,0.34700000000000003,2.865090749,0.024,0.007,0.025,2.8200000000000003,0.34,2.8404225038
2021-02-25 18:30:00,2.9392,0.3356,2.9582974834,0.019200000000000002,0.0056,0.02,2.92,0.33,2.9385880963,2.9692,0.3256,2.986999163,0.019200000000000002,0.0056,0.02,2.95,0.32,2.9673051747
2021-02-25 19:00:00,2.9192,0.2856,2.9331375692,0.019200000000000002,0.0056,0.02,2.9,0.28,2.9134858846,2.9492000000000003,0.2756,2.9620492906,0.019200000000000002,0.0056,0.02,2.93,0.27,2.942413975
2021-02-25 19:30:00,2.7392000000000003,0.2356,2.7493133688,0.019200000000000002,0.0056,0.02,2.7199999999999998,0.23,2.729706944,2.7692,0.22560000000000002,2.7783743448,0.019200000000000002,0.0056,0.02,2.75,0.22,2.7587859649
2021-02-25 20:00:00,2.6391999999999998,0.2156,2.6479916918,0.019200000000000002,0.0056,0.02,2.62,0.21,2.6284025567000002,2.6592000000000002,0.2056,2.667136292,0.019200000000000002,0.0056,0.02,2.64,0.2,2.6475649189
2021-02-25 20:30:00,2.5492,0.1956,2.5566931767,0.019200000000000002,0.0056,0.02,2.5300000000000002,0.19,2.5371243564,2.5692,0.18560000000000001,2.5758951842,0.019200000000000002,0.0056,0.02,2.55,0.18,2.5563450470999998
2021-02-25 21:00:00,2.4692,0.2156,2.4785947632,0.019200000000000002,0.0056,0.02,2.45,0.21,2.4589835298000002,2.4792,0.15560000000000002,2.4840780986,0.019200000000000002,0.0056,0.02,2.46,0.15,2.4645689278000003
2021-02-25 21:30:00,2.3292,0.2156,2.3391571131,0.019200000000000002,0.0056,0.02,2.31,0.21,2.3195258136,2.3392,0.0756,2.3404213296,0.019200000000000002,0.0056,0.02,2.32,0.07,2.3210557942
2021-02-25 22:00:00,2.1992,0.1456,2.2040145190000002,0.019200000000000002,0.0056,0.02,2.18,0.14,2.1844907873,2.2192,0.1456,2.2239712228,0.019200000000000002,0.0056,0.02,2.2,0.14,2.2044500448
2021-02-25 22:30:00,2.03968,0.14574,2.0448801065,0.019680000000000003,0.00574,0.0205,2.02,0.14,2.0248456731,2.05968,0.14574,2.0648297387,0.019680000000000003,0.00574,0.0205,2.04,0.14,2.0447982786
2021-02-25 23:00:00,1.91968,0.14574,1.9252042619,0.019680000000000003,0.00574,0.0205,1.9,0.14,1.9051509127,1.93968,0.14574,1.9451474623,0.019680000000000003,0.00574,0.0205,1.92,0.14,1.9250974001
2021-02-25 23:30:00,1.88016,0.14588,1.8858108600999999,0.02016,0.005880000000000001,0.021,1.8599999999999999,0.14,1.8652613758,1.89016,0.14588,1.8957810527999999,0.02016,0.005880000000000001,0.021,1.87,0.14,1.8752333187999999
2021-02-26 00:00:00,1.8296800000000002,0.14574,1.8354751565,0.019680000000000003,0.00574,0.0205,1.81,0.14,1.8154062906,1.8496800000000002,0.14574,1.8554126899,0.019680000000000003,0.00574,0.0205,1.83,0.14,1.8353473786
2021-02-26 00:30:00,1.9730400000000001,0.14672000000000002,1.9784877053,0.02304,0.00672,0.024,1.9500000000000002,0.14,1.9550191815,1.9930400000000001,0.14672000000000002,1.9984331863,0.02304,0.00672,0.024,1.97,0.14,1.9749683542
2021-02-26 01:00:00,2.19304,0.14672000000000002,2.1979424924,0.02304,0.00672,0.024,2.17,0.14,2.1745114394,2.21304,0.16672,2.2193110643,0.02304,0.00672,0.024,2.19,0.16,2.1958369703
2021-02-26 01:30:00,2.28352,0.14686000000000002,2.2882376297,0.023520000000000003,0.006860000000000001,0.0245,2.26,0.14,2.2643321311,2.30352,0.18686000000000003,2.3110865518,0.023520000000000003,0.006860000000000001,0.0245,2.2800000000000002,0.18,2.2870942263
2021-02-26 02:00:00,2.25256,0.14658000000000002,2.2573241349,0.02256,0.006580000000000001,0.0235,2.23,0.14,2.2343902972,2.27256,0.15658000000000002,2.2779478155,0.02256,0.006580000000000001,0.0235,2.25,0.15,2.2549944568
2021-02-26 02:30:00,2.2187200000000002,0.14546,2.2234830897,0.01872,0.0054600000000000004,0.0195,2.2,0.14,2.2044500448,2.23872,0.14546,2.2434406277,0.01872,0.0054600000000000004,0.0195,2.22,0.14,2.2244100341
2021-02-26 03:00:00,2.20016,0.14588,2.2049909297,0.02016,0.005880000000000001,0.021,2.18,0.14,2.1844907873,2.22016,0.14588,2.224947505,0.02016,0.005880000000000001,0.021,2.2,0.14,2.2044500448
2021-02-26 03:30:00,2.11016,0.14588,2.1151964921,0.02016,0.005880000000000001,0.021,2.09,0.14,2.094683747,2.13016,0.14588,2.1351493156,0.02016,0.005880000000000001,0.021,2.11,0.14,2.1146394492
2021-02-26 04:00:00,2.06064,0.14602,2.0658071183,0.020640000000000002,0.00602,0.021500000000000002,2.04,0.14,2.0447982786,2.08064,0.14602,2.0857575722,0.020640000000000002,0.00602,0.021500000000000002,2.06,0.14,2.0647518011
2021-02-26 04:30:00,2.03016,0.14588,2.0353944581,0.02016,0.005880000000000001,0.021,2.01,0.14,2.0148697228,2.05016,0.14588,2.0553435236,0.02016,0.005880000000000001,0.021,2.03,0.14,2.0348218595
2021-02-26 05:00:00,2.03016,0.14588,2.0353944581,0.02016,0.005880000000000001,0.021,2.01,0.14,2.0148697228,2.05016,0.19588000000000003,2.0594962976,0.02016,0.005880000000000001,0.021,2.03,0.19,2.0388722373
2021-02-26 05:30:00,2.06968,0.14574,2.0748049185,0.019680000000000003,0.00574,0.0205,2.05,0.14,2.0547749268,2.08968,0.17574,2.0970567589,0.019680000000000003,0.00574,0.0205,2.07,0.17,2.0769689454
2021-02-26 06:00:00,2.1792,0.3356,2.2048900199,0.019200000000000002,0.0056,0.02,2.16,0.33,2.1850629282,2.1792,-0.19440000000000002,2.1878537428,0.019200000000000002,0.0056,0.02,2.16,-0.2,2.1692394981
2021-02-26 06:30:00,2.34112,0.18616000000000002,2.3485098254,0.021120000000000003,0.0061600000000000005,0.022,2.32,0.18,2.3269722817,2.37112,0.17616,2.3776548109,0.021120000000000003,0.0061600000000000005,0.022,2.35,0.17,2.3561409126
2021-02-26 07:00:00,2.614,0.307,2.6319659952,0.024,0.007,0.025,2.59,0.30000000000000004,2.6073166283,2.644,0.297,2.6606286851,0.024,0.007,0.025,2.62,0.29,2.6360007587
2021-02-26 07:30:00,2.96672,0.49946,3.0084693533,0.06672,0.01946,0.0695,2.9,0.48,2.9394557319,2.99672,0.49946,3.0380571176,0.06672,0.01946,0.0695,2.93,0.48,2.9690570894
2021-02-26 08:00:00,3.19928,0.7385400000000001,3.2834180133,0.26928,0.07854000000000001,0.2805,2.93,0.66,3.0034147233,3.25928,0.7485400000000001,3.3441319128,0.26928,0.07854000000000001,0.2805,2.99,0.67,3.064147516
2021-02-26 08:30:00,3.4316,1.0113,3.5775139762,0.6216,0.18130000000000002,0.6475000000000001,2.81,0.8300000000000001,2.9300170648,3.5416,1.0213,3.6859170162,0.6216,0.18130000000000002,0.6475000000000001,2.92,0.84,3.0384206424
2021-02-26 09:00:00,3.46416,1.19288,3.6637913696,1.00416,0.29288000000000003,1.046,2.46,0.9,2.6194655944000003,3.6441600000000003,1.25288,3.8535192227,1.00416,0.29288000000000003,1.046,2.64,0.96,2.8091279786000003
2021-02-26 09:30:00,3.25376,1.38068,3.5345765517,1.37376,0.40068000000000004,1.431,1.88,0.98,2.1200943375,3.46376,1.24068,3.6792553866,1.37376,0.40068000000000004,1.431,2.09,0.84,2.2524875138000002
2021-02-26 10:00:00,3.16616,1.34888,3.4415180371,1.67616,0.48888000000000004,1.746,1.49,0.86,1.7203778655000002,3.43616,1.4388800000000002,3.7252612257,1.67616,0.48888000000000004,1.746,1.76,0.9500000000000001,2.0000249998
2021-02-26 10:30:00,2.96192,1.42056,3.2849597867,1.92192,0.5605600000000001,2.002,1.04,0.86,1.3495184326,3.27192,1.51056,3.6037830123,1.92192,0.5605600000000001,2.002,1.35,0.9500000000000001,1.6507574019
2021-02-26 11:00:00,2.77248,1.47614,3.1409607845,2.11248,0.61614,2.2005,0.66,0.86,1.0840664186,3.10248,1.5961400000000001,3.4889891158,2.11248,0.61614,2.2005,0.99,0.98,1.3930183057
2021-02-26 11:30:00,2.6536,1.5173,3.0567617261,2.2536,0.6573,2.3475,0.4,0.86,0.9484724561000001,3.0136,1.6373,3.4296554127,2.2536,0.6573,2.3475,0.76,0.98,1.2401612798000001
2021-02-26 12:00:00,2.56944,1.51942,2.9850727043000003,2.32944,0.67942,2.4265,0.24,0.84,0.8736131867,2.92944,1.65942,3.3667927542,2.32944,0.67942,2.4265,0.6000000000000001,0.98,1.1490865938
2021-02-26 12:30:00,2.6068,1.5049000000000001,3.0100050249,2.4168,0.7049000000000001,2.5175,0.19,0.8,0.8222530024,2.9568000000000003,1.6549,3.3884155958,2.4168,0.7049000000000001,2.5175,0.54,0.9500000000000001,1.0927488275
2021-02-26 13:00:00,2.59672,1.4319600000000001,2.9653775814000003,2.16672,0.6319600000000001,2.257,0.43,0.8,0.9082400564,2.91672,1.4919600000000002,3.276156315,2.16672,0.6319600000000001,2.257,0.75,0.86,1.1410959644
2021-02-26 13:30:00,2.8670400000000003,1.62872,3.2973697397,1.60704,0.46872,1.674,1.26,1.16,1.7126587518,3.01704,0.86872,3.1396185756,1.60704,0.46872,1.674,1.4100000000000001,0.4,1.4656397920000002
