Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-26 14:00:00,2.95032,1.53926,3.327718355,1.3003200000000001,0.37926000000000004,1.3545,1.65,1.16,2.0169531477,3.09032,0.73926,3.1775120849,1.3003200000000001,0.37926000000000004,1.3545,1.79,0.36,1.8258422714
2021-02-26 14:30:00,2.99168,1.40174,3.3037893774000002,1.17168,0.34174000000000004,1.2205,1.82,1.06,2.1061813787,3.00168,0.69174,3.0803550201,1.17168,0.34174000000000004,1.2205,1.83,0.35000000000000003,1.8631693428
2021-02-26 15:00:00,2.69064,0.7110200000000001,2.7830007276,0.8606400000000001,0.25102,0.8965000000000001,1.83,0.46,1.8869287215,2.72064,0.7210200000000001,2.8145606851,0.8606400000000001,0.25102,0.8965000000000001,1.8599999999999999,0.47000000000000003,1.9184629264000002
2021-02-26 15:30:00,2.84632,0.7347600000000001,2.9396274934,0.7363200000000001,0.21476,0.767,2.11,0.52,2.1731313812,2.8963200000000002,0.7447600000000001,2.9905412554,0.7363200000000001,0.21476,0.767,2.16,0.53,2.2240728405
2021-02-26 16:00:00,2.78256,0.54908,2.8362173753,0.44256,0.12908,0.461,2.34,0.42,2.3773935307,2.85256,0.55908,2.9068314365,0.44256,0.12908,0.461,2.41,0.43,2.4480604568
2021-02-26 16:30:00,2.6681600000000003,0.38988,2.6964947988,0.30816000000000004,0.08988,0.321,2.36,0.30000000000000004,2.3789913829,2.71816,0.38988,2.7459789147,0.30816000000000004,0.08988,0.321,2.41,0.30000000000000004,2.42860042
2021-02-26 17:00:00,2.65192,0.34056000000000003,2.6736979635,0.24192000000000002,0.07056000000000001,0.252,2.41,0.27,2.4250773184,2.7019200000000003,0.34056000000000003,2.7232981475,0.24192000000000002,0.07056000000000001,0.252,2.46,0.27,2.4747727168
2021-02-26 17:30:00,2.69624,0.43682000000000004,2.7313955865,0.12624000000000002,0.036820000000000006,0.1315,2.5700000000000003,0.4,2.600942137,2.69624,0.18682,2.7027045436,0.12624000000000002,0.036820000000000006,0.1315,2.5700000000000003,0.15,2.5743737102
2021-02-26 18:00:00,2.71544,0.28742,2.7306088424,0.02544,0.00742,0.026500000000000003,2.69,0.28,2.7045332314,2.7454400000000003,0.27742,2.7594207091,0.02544,0.00742,0.026500000000000003,2.7199999999999998,0.27,2.733367886
2021-02-26 18:30:00,2.8792,0.2856,2.8933302611,0.019200000000000002,0.0056,0.02,2.86,0.28,2.8736736071,2.9092000000000002,0.2756,2.9222251796,0.019200000000000002,0.0056,0.02,2.89,0.27,2.9025850547000003
2021-02-26 19:00:00,2.8992,0.2656,2.9113405847,0.019200000000000002,0.0056,0.02,2.88,0.26,2.8917122955,2.9292,0.2556,2.9403305937,0.019200000000000002,0.0056,0.02,2.91,0.25,2.9207190895
2021-02-26 19:30:00,2.7187200000000002,0.21546,2.7272442960000003,0.01872,0.0054600000000000004,0.0195,2.7,0.21,2.7081543531000003,2.73872,0.19546000000000002,2.7456860436,0.01872,0.0054600000000000004,0.0195,2.7199999999999998,0.19,2.7266279541
2021-02-26 20:00:00,2.6192,0.43560000000000004,2.6551753238,0.019200000000000002,0.0056,0.02,2.6,0.43,2.6353178176,2.5792,-0.1444,2.583239052,0.019200000000000002,0.0056,0.02,2.56,-0.15,2.5643907659
2021-02-26 20:30:00,2.54016,0.56588,2.6024282891,0.02016,0.005880000000000001,0.021,2.52,0.56,2.581472448,2.46016,-0.33412000000000003,2.4827451339,0.02016,0.005880000000000001,0.021,2.44,-0.34,2.4635746386
2021-02-26 21:00:00,2.4296800000000003,0.5157400000000001,2.4838141335,0.019680000000000003,0.00574,0.0205,2.41,0.51,2.4633716731,2.36968,-0.29426,2.3878802839,0.019680000000000003,0.00574,0.0205,2.35,-0.30000000000000004,2.3690715481
2021-02-26 21:30:00,2.2592,0.1456,2.263886923,0.019200000000000002,0.0056,0.02,2.24,0.14,2.2443707359,2.2892,0.1456,2.2938256255000002,0.019200000000000002,0.0056,0.02,2.27,0.14,2.2743130831
2021-02-26 22:00:00,2.16016,0.14588,2.1650801833,0.02016,0.005880000000000001,0.021,2.14,0.14,2.1445745499,2.18016,0.14588,2.1850351485,0.02016,0.005880000000000001,0.021,2.16,0.14,2.164532282
2021-02-26 22:30:00,2.03016,0.14588,2.0353944581,0.02016,0.005880000000000001,0.021,2.01,0.14,2.0148697228,2.05016,0.14588,2.0553435236,0.02016,0.005880000000000001,0.021,2.03,0.14,2.0348218595
2021-02-26 23:00:00,1.93016,0.35588000000000003,1.9626941178,0.02016,0.005880000000000001,0.021,1.9100000000000001,0.35000000000000003,1.9418032856,1.93016,-0.22412,1.943128251,0.02016,0.005880000000000001,0.021,1.9100000000000001,-0.23,1.9237983262
2021-02-26 23:30:00,1.83968,0.14574,1.8454437542000002,0.019680000000000003,0.00574,0.0205,1.82,0.14,1.8253766735,1.8496800000000002,0.14574,1.8554126899,0.019680000000000003,0.00574,0.0205,1.83,0.14,1.8353473786
2021-02-27 00:00:00,1.80016,0.14588,1.8060611839,0.02016,0.005880000000000001,0.021,1.78,0.14,1.7854971297,1.8101600000000002,0.09588,1.8126974927,0.02016,0.005880000000000001,0.021,1.79,0.09,1.7922611417
2021-02-27 00:30:00,1.9501600000000001,0.14588,1.9556086009,0.02016,0.005880000000000001,0.021,1.9300000000000002,0.14,1.9350710581000001,1.9601600000000001,0.14588,1.9655808811000002,0.02016,0.005880000000000001,0.021,1.94,0.14,1.9450449866000001
2021-02-27 01:00:00,2.22112,0.14616,2.2259238082,0.021120000000000003,0.0061600000000000005,0.022,2.2,0.14,2.2044500448,2.23112,0.14616,2.2359023234,0.021120000000000003,0.0061600000000000005,0.022,2.21,0.14,2.2144299492
2021-02-27 01:30:00,2.29256,0.14658000000000002,2.2972411824,0.02256,0.006580000000000001,0.0235,2.27,0.14,2.2743130831,2.32256,0.14658000000000002,2.3271808374000003,0.02256,0.006580000000000001,0.0235,2.3,0.14,2.3042569301
2021-02-27 02:00:00,2.29208,0.14644000000000001,2.2967532301,0.022080000000000002,0.00644,0.023,2.27,0.14,2.2743130831,2.31208,0.14644000000000001,2.3167128868,0.022080000000000002,0.00644,0.023,2.29,0.14,2.2942754848
2021-02-27 02:30:00,2.2168,0.1449,2.2215306097,0.016800000000000002,0.0049,0.0175,2.2,0.14,2.2044500448,2.2368,0.1449,2.2414884006,0.016800000000000002,0.0049,0.0175,2.22,0.14,2.2244100341
2021-02-27 03:00:00,2.1768,0.1449,2.1816173473,0.016800000000000002,0.0049,0.0175,2.16,0.14,2.164532282,2.1968,0.1449,2.201573585,0.016800000000000002,0.0049,0.0175,2.18,0.14,2.1844907873
2021-02-27 03:30:00,2.11584,0.14462,2.1207767091,0.01584,0.00462,0.0165,2.1,0.14,2.104661493,2.14584,0.15462,2.1514034141,0.01584,0.00462,0.0165,2.13,0.15,2.1352751578999998
2021-02-27 04:00:00,2.04728,0.14504,2.0524112648,0.01728,0.00504,0.018000000000000002,2.03,0.14,2.0348218595,2.0672800000000002,0.15504,2.0730856229,0.01728,0.00504,0.018000000000000002,2.05,0.15,2.0554804791
2021-02-27 04:30:00,2.0068,0.16490000000000002,2.0135635699,0.016800000000000002,0.0049,0.0175,1.99,0.16,1.9964217991000002,2.0268,0.1749,2.0343323843,0.016800000000000002,0.0049,0.0175,2.01,0.17,2.0171762442
2021-02-27 05:00:00,1.9268,0.1749,1.93472175,0.016800000000000002,0.0049,0.0175,1.9100000000000001,0.17,1.9175505207999999,1.9468,0.1749,1.9546406959,0.016800000000000002,0.0049,0.0175,1.9300000000000002,0.17,1.9374725805000002
2021-02-27 05:30:00,1.94584,0.14462,1.9512068701,0.01584,0.00462,0.0165,1.9300000000000002,0.14,1.9350710581000001,1.96584,0.17462000000000003,1.9735802619,0.01584,0.00462,0.0165,1.9500000000000002,0.17,1.9573962297
2021-02-27 06:00:00,2.0368,0.1449,2.0419476609,0.016800000000000002,0.0049,0.0175,2.02,0.14,2.0248456731,2.0568,0.1449,2.0618977302,0.016800000000000002,0.0049,0.0175,2.04,0.14,2.0447982786
2021-02-27 06:30:00,2.2168,0.1749,2.2236888834,0.016800000000000002,0.0049,0.0175,2.2,0.17,2.2065584062,2.2368,0.1749,2.2436274758,0.016800000000000002,0.0049,0.0175,2.22,0.17,2.2264994947
2021-02-27 07:00:00,2.37824,0.26532,2.3929939824,0.018240000000000003,0.00532,0.019,2.36,0.26,2.3742788379,2.39824,0.25532000000000005,2.4117925699000002,0.018240000000000003,0.00532,0.019,2.38,0.25,2.3930942313
2021-02-27 07:30:00,2.49192,0.28806000000000004,2.5085142714,0.06192,0.018060000000000003,0.0645,2.43,0.27,2.4449539873,2.52192,0.28806000000000004,2.5383181538,0.06192,0.018060000000000003,0.0645,2.46,0.27,2.4747727168
2021-02-27 08:00:00,2.43232,0.35776,2.458489943,0.23232000000000003,0.06776,0.242,2.2,0.29,2.2190313202,2.46232,0.35776,2.4881744312,0.23232000000000003,0.06776,0.242,2.23,0.29,2.2487774456
2021-02-27 08:30:00,2.4752,0.4486,2.515523206,0.4752,0.1386,0.495,2.0,0.31,2.0238824077,2.5352,0.4586,2.5763448915,0.4752,0.1386,0.495,2.06,0.32,2.0847062143
2021-02-27 09:00:00,2.4584,0.5512,2.5194348573000003,0.7584000000000001,0.2212,0.79,1.7000000000000002,0.33,1.7317332358000002,2.5384,0.5712,2.6018731714000003,0.7584000000000001,0.2212,0.79,1.78,0.35000000000000003,1.8140837908
2021-02-27 09:30:00,2.29528,0.70154,2.4000976334,1.2052800000000001,0.35154,1.2555,1.09,0.35000000000000003,1.1448143954,2.38528,0.7215400000000001,2.4920234048,1.2052800000000001,0.35154,1.2555,1.18,0.37,1.2366486971
2021-02-27 10:00:00,2.17144,0.8404200000000001,2.3284023385,1.68144,0.49042,1.7515,0.49,0.35000000000000003,0.6021627687000001,2.29144,0.8904200000000001,2.4583622699,1.68144,0.49042,1.7515,0.61,0.4,0.729451849
2021-02-27 10:30:00,2.16064,0.9460200000000001,2.3586689149,1.9406400000000001,0.5660200000000001,2.0215,0.22,0.38,0.43908996800000005,2.3106400000000002,1.00602,2.5201455216,1.9406400000000001,0.5660200000000001,2.0215,0.37,0.44,0.5748912941000001
2021-02-27 11:00:00,2.0116,1.0388,2.2639876325,2.1216,0.6188,2.21,-0.11,0.42,0.43416586690000003,2.3216,1.1088,2.5727930348,2.1216,0.6188,2.21,0.2,0.49,0.5292447449000001
2021-02-27 11:30:00,2.044,1.2545,2.398271513,2.2439999999999998,0.6545000000000001,2.3375,-0.2,0.6000000000000001,0.632455532,2.124,1.0245,2.3581722265,2.2439999999999998,0.6545000000000001,2.3375,-0.12,0.37,0.3889730068
2021-02-27 12:00:00,1.92312,1.22716,2.2812961667,2.25312,0.6571600000000001,2.347,-0.33,0.5700000000000001,0.658634952,2.07312,0.9671600000000001,2.2876243136,2.25312,0.6571600000000001,2.347,-0.18,0.31,0.3584689666
2021-02-27 12:30:00,1.9224,0.7582,2.0665161504,1.7424,0.5082,1.815,0.18,0.25,0.30805843600000005,2.1324,0.8182,2.2839835814000002,1.7424,0.5082,1.815,0.39,0.31,0.4981967483
2021-02-27 13:00:00,1.9068,1.0224,2.1636053245,2.2368,0.6524,2.33,-0.33,0.37,0.4957822102,1.8968,1.0324,2.1595601404,2.2368,0.6524,2.33,-0.34,0.38,0.5099019514
2021-02-27 13:30:00,1.93968,1.07574,2.2180115081,2.41968,0.70574,2.5205,-0.48,0.37,0.6060528030000001,2.04968,1.11574,2.333680323,2.41968,0.70574,2.5205,-0.37,0.41000000000000003,0.5522680509
2021-02-27 14:00:00,1.9033600000000002,0.9584800000000001,2.1310709045,2.22336,0.6484800000000001,2.316,-0.32,0.31,0.4455333882,2.06336,0.99848,2.2922514696,2.22336,0.6484800000000001,2.316,-0.16,0.35000000000000003,0.3848376281
2021-02-27 14:30:00,1.84984,1.30912,2.2662089930000002,2.01984,0.5891200000000001,2.104,-0.17,0.72,0.7397972695,2.01984,0.45912000000000003,2.0713630295,2.01984,0.5891200000000001,2.104,0.0,-0.13,0.13
2021-02-27 15:00:00,1.99424,1.21332,2.3343390071,1.79424,0.52332,1.869,0.2,0.6900000000000001,0.7184010022,1.99424,0.36332000000000003,2.0270655145,1.79424,0.52332,1.869,0.2,-0.16,0.2561249695
2021-02-27 15:30:00,1.9690400000000001,1.1272199999999999,2.2688639117,1.49904,0.43722000000000005,1.5615,0.47000000000000003,0.6900000000000001,0.8348652586,2.00904,0.26722,2.0267333939,1.49904,0.43722000000000005,1.5615,0.51,-0.17,0.5375872022
2021-02-27 16:00:00,2.05928,0.99104,2.2853433878000002,1.16928,0.34104,1.218,0.89,0.65,1.1020889256,2.06928,0.14104,2.0740810013,1.16928,0.34104,1.218,0.9,-0.2,0.9219544457000001
2021-02-27 16:30:00,2.15,0.6675,2.2512343836,0.78,0.2275,0.8125,1.37,0.44,1.4389232084999999,2.17,0.2575,2.1852245308000002,0.78,0.2275,0.8125,1.3900000000000001,0.03,1.3903237033
2021-02-27 17:00:00,2.29224,0.41982,2.3303675783,0.34224000000000004,0.09982,0.35650000000000004,1.9500000000000002,0.32,1.9760819821000002,2.31224,0.23982000000000003,2.3246435103,0.34224000000000004,0.09982,0.35650000000000004,1.97,0.14,1.9749683542
2021-02-27 17:30:00,2.496,0.248,2.5082902543,0.096,0.028,0.1,2.4,0.22,2.4100622399000002,2.526,0.248,2.5381449919,0.096,0.028,0.1,2.43,0.22,2.4399385238
2021-02-27 18:00:00,2.61496,0.21728000000000003,2.6239714937,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.59,0.21,2.5984995671,2.63496,0.20728000000000002,2.6431003008,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.61,0.2,2.6176516193
2021-02-27 18:30:00,2.8092,0.29560000000000003,2.8247095426,0.019200000000000002,0.0056,0.02,2.79,0.29,2.8050311941,2.8192,0.1656,2.8240594895,0.019200000000000002,0.0056,0.02,2.8,0.16,2.8045677029
2021-02-27 19:00:00,2.7587200000000003,0.20546,2.7663603976999998,0.01872,0.0054600000000000004,0.0195,2.74,0.2,2.7472895734,2.78872,0.19546000000000002,2.7955614552,0.01872,0.0054600000000000004,0.0195,2.77,0.19,2.7765085989
2021-02-27 19:30:00,2.6792,0.1756,2.6849484166,0.019200000000000002,0.0056,0.02,2.66,0.17,2.6654267951,2.6992000000000003,0.1656,2.7042751339,0.019200000000000002,0.0056,0.02,2.68,0.16,2.6847718711
2021-02-27 20:00:00,2.55016,0.24588000000000002,2.5619861436,0.02016,0.005880000000000001,0.021,2.5300000000000002,0.24,2.5413579047,2.55016,0.03588,2.550412398,0.02016,0.005880000000000001,0.021,2.5300000000000002,0.03,2.5301778594
2021-02-27 20:30:00,2.41968,0.15574000000000002,2.4246868354,0.019680000000000003,0.00574,0.0205,2.4,0.15,2.4046829313,2.43968,0.11574000000000001,2.4424238473,0.019680000000000003,0.00574,0.0205,2.42,0.11,2.42249871
2021-02-27 21:00:00,2.41968,0.15574000000000002,2.4246868354,0.019680000000000003,0.00574,0.0205,2.4,0.15,2.4046829313,2.43968,0.14574,2.4440291835,0.019680000000000003,0.00574,0.0205,2.42,0.14,2.4240462042
2021-02-27 21:30:00,2.32016,0.14588,2.324741577,0.02016,0.005880000000000001,0.021,2.3,0.14,2.3042569301,2.34016,0.14588,2.3447024971,0.02016,0.005880000000000001,0.021,2.32,0.14,2.3242202994
2021-02-27 22:00:00,2.20016,0.14588,2.2049909297,0.02016,0.005880000000000001,0.021,2.18,0.14,2.1844907873,2.22016,0.14588,2.224947505,0.02016,0.005880000000000001,0.021,2.2,0.14,2.2044500448
2021-02-27 22:30:00,2.06016,0.14588,2.0653184258,0.02016,0.005880000000000001,0.021,2.04,0.14,2.0447982786,2.0801600000000002,0.15588000000000002,2.0859923777,0.02016,0.005880000000000001,0.021,2.06,0.15,2.0654539453
2021-02-27 23:00:00,1.93016,0.17588,1.9381567016,0.02016,0.005880000000000001,0.021,1.9100000000000001,0.17,1.9175505207999999,1.9501600000000001,0.17588,1.9580750241,0.02016,0.005880000000000001,0.021,1.9300000000000002,0.17,1.9374725805000002
2021-02-27 23:30:00,1.85016,0.005880000000000001,1.8501693436000002,0.02016,0.005880000000000001,0.021,1.83,0.0,1.83,1.87016,0.005880000000000001,1.8701692437,0.02016,0.005880000000000001,0.021,1.85,0.0,1.85
2021-02-28 00:00:00,1.82016,0.44588000000000005,1.8739774277999999,0.02016,0.005880000000000001,0.021,1.8,0.44,1.8529975715,1.82016,-0.44412,1.8735594466,0.02016,0.005880000000000001,0.021,1.8,-0.45,1.8553975315
2021-02-28 00:30:00,1.9601600000000001,0.40588,2.0017406925,0.02016,0.005880000000000001,0.021,1.94,0.4,1.980807916,1.9701600000000001,-0.44412,2.0195972371,0.02016,0.005880000000000001,0.021,1.9500000000000002,-0.45,2.0012496096
2021-02-28 01:00:00,2.25016,0.14588,2.2548838108,0.02016,0.005880000000000001,0.021,2.23,0.14,2.2343902972,2.27016,0.17588,2.2769629334,0.02016,0.005880000000000001,0.021,2.25,0.17,2.2564130827
2021-02-28 01:30:00,2.33064,0.16602,2.3365456234,0.020640000000000002,0.00602,0.021500000000000002,2.31,0.16,2.3155344955,2.35064,0.17602,2.3572211288,0.020640000000000002,0.00602,0.021500000000000002,2.33,0.17,2.3361934851
2021-02-28 02:00:00,2.34064,0.14602,2.3451902801,0.020640000000000002,0.00602,0.021500000000000002,2.32,0.14,2.3242202994,2.37064,0.17602,2.3771657599,0.020640000000000002,0.00602,0.021500000000000002,2.35,0.17,2.3561409126
2021-02-28 02:30:00,2.31488,0.14434000000000002,2.3193756595,0.01488,0.00434,0.0155,2.3,0.14,2.3042569301,2.33488,0.14434000000000002,2.3393372245,0.01488,0.00434,0.0155,2.32,0.14,2.3242202994
2021-02-28 03:00:00,2.27536,0.14448000000000003,2.2799424554,0.015360000000000002,0.0044800000000000005,0.016,2.26,0.14,2.2643321311,2.29536,0.14448000000000003,2.2999026066,0.015360000000000002,0.0044800000000000005,0.016,2.2800000000000002,0.14,2.2842942017
2021-02-28 03:30:00,2.18632,0.14476,2.1911071631,0.01632,0.00476,0.017,2.17,0.14,2.1745114394,2.21632,0.14476,2.221042503,0.01632,0.00476,0.017,2.2,0.14,2.2044500448
2021-02-28 04:00:00,2.14584,0.14462,2.1507078486,0.01584,0.00462,0.0165,2.13,0.14,2.1345959805,2.17584,0.16462000000000002,2.182058535,0.01584,0.00462,0.0165,2.16,0.16,2.1659178193
2021-02-28 04:30:00,2.08632,0.42476,2.129120053,0.01632,0.00476,0.017,2.07,0.42,2.1121789697,2.05632,-0.47524000000000005,2.1105224472,0.01632,0.00476,0.017,2.04,-0.48,2.0957099036
2021-02-28 05:00:00,1.96632,0.14476,1.9716413974,0.01632,0.00476,0.017,1.9500000000000002,0.14,1.9550191815,1.98632,0.00476,1.9863257034,0.01632,0.00476,0.017,1.97,0.0,1.97
2021-02-28 05:30:00,2.0368,0.1449,2.0419476609,0.016800000000000002,0.0049,0.0175,2.02,0.14,2.0248456731,2.0568,0.1749,2.0642229167,0.016800000000000002,0.0049,0.0175,2.04,0.17,2.0470710784
2021-02-28 06:00:00,2.10584,0.17462000000000003,2.1130674977,0.01584,0.00462,0.0165,2.09,0.17,2.0969024775,2.12584,0.15462,2.1314556176,0.01584,0.00462,0.0165,2.11,0.15,2.1153250341
2021-02-28 06:30:00,2.28728,0.24504,2.3003683183,0.01728,0.00504,0.018000000000000002,2.27,0.24,2.2826519665,2.29728,0.10504000000000001,2.2996801517,0.01728,0.00504,0.018000000000000002,2.2800000000000002,0.1,2.2821919288
2021-02-28 07:00:00,2.37776,0.22518000000000002,2.3883987628,0.01776,0.005180000000000001,0.018500000000000003,2.36,0.22,2.3702320561,2.40776,0.20518000000000003,2.4164865094,0.01776,0.005180000000000001,0.018500000000000003,2.39,0.2,2.3983536020000003
2021-02-28 07:30:00,2.38392,0.25156,2.3971560233,0.07392,0.021560000000000003,0.077,2.31,0.23,2.321421978,2.41392,0.24156000000000002,2.4259762983,0.07392,0.021560000000000003,0.077,2.34,0.22,2.3503191273
2021-02-28 08:00:00,2.4484,0.3312,2.4706994961,0.27840000000000004,0.08120000000000001,0.29,2.17,0.25,2.1843534513,2.4884,0.3312,2.5103441995,0.27840000000000004,0.08120000000000001,0.29,2.21,0.25,2.2240953217
2021-02-28 08:30:00,2.4708,0.4394,2.5095666957000002,0.5808,0.1694,0.605,1.8900000000000001,0.27,1.9091883092000002,2.5408,0.45940000000000003,2.5819978699,0.5808,0.1694,0.605,1.96,0.29,1.9813379318000002
2021-02-28 09:00:00,2.47464,0.56552,2.5384357388,0.94464,0.27552000000000004,0.984,1.53,0.29,1.5572411501999999,2.56464,0.58552,2.6306295824,0.94464,0.27552000000000004,0.984,1.62,0.31,1.649393828
2021-02-28 09:30:00,2.42544,0.6649200000000001,2.5149309732000003,1.28544,0.37492000000000003,1.339,1.1400000000000001,0.29,1.1763077829,2.54544,0.7049200000000001,2.6412453502,1.28544,0.37492000000000003,1.339,1.26,0.33,1.3024976008
2021-02-28 10:00:00,2.32776,0.7501800000000001,2.445656691,1.57776,0.46018000000000003,1.6435,0.75,0.29,0.8041144197000001,2.46776,0.7901800000000001,2.5911819407000003,1.57776,0.46018000000000003,1.6435,0.89,0.33,0.9492101980000001
2021-02-28 10:30:00,2.21168,0.8342400000000001,2.3637861155,1.83168,0.53424,1.908,0.38,0.30000000000000004,0.48414873750000004,2.37168,0.89424,2.5346658951,1.83168,0.53424,1.908,0.54,0.36,0.6489992296
2021-02-28 11:00:00,2.17896,0.92178,2.3659131535,2.02896,0.5917800000000001,2.1135,0.15,0.33,0.3624913792,2.26896,0.9917800000000001,2.476248584,2.02896,0.5917800000000001,2.1135,0.24,0.4,0.4664761516
2021-02-28 11:30:00,2.01192,0.9905600000000001,2.2425501555,2.16192,0.63056,2.252,-0.15,0.36,0.39,2.32192,1.07056,2.55683617,2.16192,0.63056,2.252,0.16,0.44,0.46818799640000003
2021-02-28 12:00:00,2.02696,1.01828,2.2683608619,2.25696,0.6582800000000001,2.351,-0.23,0.36,0.42720018730000003,2.10696,1.09828,2.3760259679,2.25696,0.6582800000000001,2.351,-0.15,0.44,0.464865572
2021-02-28 12:30:00,1.90584,0.9996200000000001,2.1520841642,2.29584,0.6696200000000001,2.3915,-0.39,0.33,0.5108815910000001,2.08584,1.07962,2.3486821518,2.29584,0.6696200000000001,2.3915,-0.21,0.41000000000000003,0.4606517123
2021-02-28 13:00:00,1.86984,1.34912,2.3057377128,2.25984,0.65912,2.354,-0.39,0.6900000000000001,0.7925906888,1.97984,0.6991200000000001,2.0996512091,2.25984,0.65912,2.354,-0.28,0.04,0.28284271250000004
2021-02-28 13:30:00,1.89744,1.23092,2.261734423,2.19744,0.64092,2.289,-0.30000000000000004,0.59,0.6618912297,1.98744,1.01092,2.229770616,2.19744,0.64092,2.289,-0.21,0.37,0.4254409477
2021-02-28 14:00:00,1.89552,0.90536,2.1006362846,2.07552,0.60536,2.162,-0.18,0.30000000000000004,0.3498571137,1.90552,0.9753600000000001,2.1406385963,2.07552,0.60536,2.162,-0.17,0.37,0.4071854614
2021-02-28 14:30:00,1.7905600000000002,0.84308,1.9791131852000001,1.93056,0.56308,2.011,-0.14,0.28,0.31304951680000004,2.08056,0.9030800000000001,2.2681012764,1.93056,0.56308,2.011,0.15,0.34,0.37161808350000003
2021-02-28 15:00:00,1.9518400000000002,0.7476200000000001,2.0901232141,1.67184,0.48762000000000005,1.7415,0.28,0.26,0.3820994635,2.02184,0.7976200000000001,2.173484449,1.67184,0.48762000000000005,1.7415,0.35000000000000003,0.31,0.4675467891
2021-02-28 15:30:00,2.01104,0.6457200000000001,2.1121638667,1.39104,0.40572,1.449,0.62,0.24,0.6648308055000001,2.12104,0.6757200000000001,2.2260746169,1.39104,0.40572,1.449,0.73,0.27,0.7783315489
2021-02-28 16:00:00,2.12952,0.50736,2.1891253048,1.01952,0.29736,1.062,1.11,0.21,1.129690223,2.21952,0.5373600000000001,2.2836428793,1.01952,0.29736,1.062,1.2,0.24,1.2237646833
2021-02-28 16:30:00,2.31264,0.41202000000000005,2.3490560338,0.69264,0.20202,0.7215,1.62,0.21,1.6335544068,2.38264,0.43202,2.4214901714,0.69264,0.20202,0.7215,1.69,0.23,1.7055790805000002
2021-02-28 17:00:00,2.55696,0.58828,2.6237602406000002,0.33696000000000004,0.09828,0.35100000000000003,2.22,0.49,2.2734335266,2.54696,0.12828,2.5501884244,0.33696000000000004,0.09828,0.35100000000000003,2.21,0.03,2.2102036105
2021-02-28 17:30:00,2.668,0.2515,2.6798276530000003,0.108,0.0315,0.1125,2.56,0.22,2.5694357357,2.698,0.2515,2.7096967081,0.108,0.0315,0.1125,2.59,0.22,2.5993268359
2021-02-28 18:00:00,2.6964,0.2277,2.7059970898,0.0264,0.0077,0.0275,2.67,0.22,2.6790483385,2.7264,0.2277,2.7358918564,0.0264,0.0077,0.0275,2.7,0.22,2.7089481353
2021-02-28 18:30:00,2.8492,0.5556,2.9028661698000002,0.019200000000000002,0.0056,0.02,2.83,0.55,2.8829498782,2.7892,-0.12440000000000001,2.7919727792,0.019200000000000002,0.0056,0.02,2.77,-0.13,2.7730488636
2021-02-28 19:00:00,2.72016,0.5958800000000001,2.7846621698,0.02016,0.005880000000000001,0.021,2.7,0.59,2.7637112729,2.64016,-0.28412000000000004,2.6554037358,0.02016,0.005880000000000001,0.021,2.62,-0.29,2.6360007587
2021-02-28 19:30:00,2.66064,0.5560200000000001,2.7181176299,0.020640000000000002,0.00602,0.021500000000000002,2.64,0.55,2.6966831479,2.58064,-0.33398000000000005,2.6021616879,0.020640000000000002,0.00602,0.021500000000000002,2.56,-0.34,2.5824794288
2021-02-28 20:00:00,2.53112,0.5261600000000001,2.5852297383,0.021120000000000003,0.0061600000000000005,0.022,2.51,0.52,2.563298656,2.45112,-0.36384000000000005,2.4779767553,0.021120000000000003,0.0061600000000000005,0.022,2.43,-0.37,2.458007323
2021-02-28 20:30:00,2.47112,0.5261600000000001,2.5265150702,0.021120000000000003,0.0061600000000000005,0.022,2.45,0.52,2.5045758124,2.39112,-0.36384000000000005,2.4186430907,0.021120000000000003,0.0061600000000000005,0.022,2.37,-0.37,2.3987079856
2021-02-28 21:00:00,2.3516,0.5063,2.4054858657000002,0.0216,0.0063,0.022500000000000003,2.33,0.5,2.3830442715,2.3316,-0.38370000000000004,2.3629609074,0.0216,0.0063,0.022500000000000003,2.31,-0.39,2.3426907606
2021-02-28 21:30:00,2.20112,0.14616,2.2059673615,0.021120000000000003,0.0061600000000000005,0.022,2.18,0.14,2.1844907873,2.22112,0.18616000000000002,2.2289077146,0.021120000000000003,0.0061600000000000005,0.022,2.2,0.18,2.207351354
2021-02-28 22:00:00,2.1016,0.1463,2.1066860825,0.0216,0.0063,0.022500000000000003,2.08,0.14,2.0847062143,2.1216,0.1663,2.1281076688,0.0216,0.0063,0.022500000000000003,2.1,0.16,2.106086418
2021-02-28 22:30:00,2.00256,0.14658000000000002,2.0079173912,0.02256,0.006580000000000001,0.0235,1.98,0.14,1.9849433241,2.01256,0.17658000000000001,2.020291625,0.02256,0.006580000000000001,0.0235,1.99,0.17,1.9972481068
2021-02-28 23:00:00,1.8516,0.18630000000000002,1.86094875,0.0216,0.0063,0.022500000000000003,1.83,0.18,1.8388311505,1.8716,-0.1037,1.8744706586,0.0216,0.0063,0.022500000000000003,1.85,-0.11,1.8532673849
2021-02-28 23:30:00,1.78208,0.06644,1.7833180872,0.022080000000000002,0.00644,0.023,1.76,0.06,1.7610224303000002,1.8020800000000001,-0.12356000000000002,1.806310992,0.022080000000000002,0.00644,0.023,1.78,-0.13,1.7847408776
2021-03-01 00:00:00,1.76208,0.16644,1.7699232187,0.022080000000000002,0.00644,0.023,1.74,0.16,1.7473408368,1.78208,0.18644000000000002,1.7918060721,0.022080000000000002,0.00644,0.023,1.76,0.18,1.7691806013
2021-03-01 00:30:00,1.94256,0.14658000000000002,1.9480824033,0.02256,0.006580000000000001,0.0235,1.92,0.14,1.9250974001,1.95256,0.21658000000000002,1.9645349195000001,0.02256,0.006580000000000001,0.0235,1.9300000000000002,0.21,1.9413912537
2021-03-01 01:00:00,2.20256,0.14658000000000002,2.2074320488,0.02256,0.006580000000000001,0.0235,2.18,0.14,2.1844907873,2.23256,0.14658000000000002,2.2373667223,0.02256,0.006580000000000001,0.0235,2.21,0.14,2.2144299492
2021-03-01 01:30:00,2.29256,0.14658000000000002,2.2972411824,0.02256,0.006580000000000001,0.0235,2.27,0.14,2.2743130831,2.32256,0.18658000000000002,2.330042285,0.02256,0.006580000000000001,0.0235,2.3,0.18,2.3070327263
2021-03-01 02:00:00,2.2911200000000003,0.14616,2.2957773411,0.021120000000000003,0.0061600000000000005,0.022,2.27,0.14,2.2743130831,2.32112,0.14616,2.3257172657,0.021120000000000003,0.0061600000000000005,0.022,2.3,0.14,2.3042569301
2021-03-01 02:30:00,2.2653600000000003,0.14448000000000003,2.2699626429,0.015360000000000002,0.0044800000000000005,0.016,2.25,0.14,2.2543513479,2.28536,0.16448000000000002,2.2912712629,0.015360000000000002,0.0044800000000000005,0.016,2.27,0.16,2.2756317804
2021-03-01 03:00:00,2.21536,0.14448000000000003,2.2200663053,0.015360000000000002,0.0044800000000000005,0.016,2.2,0.14,2.2044500448,2.23536,0.16448000000000002,2.241403132,0.015360000000000002,0.0044800000000000005,0.016,2.22,0.16,2.2257582977
2021-03-01 03:30:00,2.16584,0.14462,2.1706629978,0.01584,0.00462,0.0165,2.15,0.14,2.154553318,2.18584,0.18462,2.193622814,0.01584,0.00462,0.0165,2.17,0.18,2.1774526401
2021-03-01 04:00:00,2.0868,0.1449,2.0918246222,0.016800000000000002,0.0049,0.0175,2.07,0.14,2.074728898,2.1168,0.1449,2.121753579,0.016800000000000002,0.0049,0.0175,2.1,0.14,2.104661493
2021-03-01 04:30:00,2.04776,0.20518000000000003,2.058013569,0.01776,0.005180000000000001,0.018500000000000003,2.03,0.2,2.0398284242,2.06776,0.15518,2.0735747515,0.01776,0.005180000000000001,0.018500000000000003,2.05,0.15,2.0554804791
2021-03-01 05:00:00,1.9877600000000002,0.14518,1.9930547031999999,0.01776,0.005180000000000001,0.018500000000000003,1.97,0.14,1.9749683542,2.00776,0.17518,2.0153878659,0.01776,0.005180000000000001,0.018500000000000003,1.99,0.17,1.9972481068
2021-03-01 05:30:00,2.06776,0.10518000000000001,2.0704333484,0.01776,0.005180000000000001,0.018500000000000003,2.05,0.1,2.0524375752,2.08776,-0.024820000000000002,2.0879075291,0.01776,0.005180000000000001,0.018500000000000003,2.07,-0.03,2.0702173799
2021-03-01 06:00:00,2.18872,0.14546,2.1935482329,0.01872,0.0054600000000000004,0.0195,2.17,0.14,2.1745114394,2.2187200000000002,0.14546,2.2234830897,0.01872,0.0054600000000000004,0.0195,2.2,0.14,2.2044500448
2021-03-01 06:30:00,2.4592,0.22560000000000002,2.4695262704,0.019200000000000002,0.0056,0.02,2.44,0.22,2.4498979571,2.4792,0.22560000000000002,2.4894433113,0.019200000000000002,0.0056,0.02,2.46,0.22,2.469817807
2021-03-01 07:00:00,2.76968,0.34574000000000005,2.7911759977,0.019680000000000003,0.00574,0.0205,2.75,0.34,2.7709384692,2.79968,0.33574000000000004,2.8197392520999998,0.019680000000000003,0.00574,0.0205,2.7800000000000002,0.33,2.7995178156
2021-03-01 07:30:00,3.12216,0.6593800000000001,3.1910288388,0.03216,0.009380000000000001,0.0335,3.09,0.65,3.1576256903,3.13216,0.5493800000000001,3.1799755738,0.03216,0.009380000000000001,0.0335,3.1,0.54,3.1466807909
2021-03-01 08:00:00,3.32192,0.69806,3.3944720134,0.06192,0.018060000000000003,0.0645,3.26,0.68,3.3301651611,3.35192,0.68806,3.4218115451,0.06192,0.018060000000000003,0.0645,3.29,0.67,3.3575288532
2021-03-01 08:30:00,3.61296,0.8187800000000001,3.704575637,0.13296000000000002,0.03878,0.1385,3.48,0.78,3.5663426644,3.65296,0.8187800000000001,3.7435968600000002,0.13296000000000002,0.03878,0.1385,3.52,0.78,3.6053848616
2021-03-01 09:00:00,3.75192,0.83306,3.8432919028,0.18192000000000003,0.05306,0.1895,3.5700000000000003,0.78,3.6542167423,3.80192,0.84306,3.894270901,0.18192000000000003,0.05306,0.1895,3.62,0.79,3.70519905
2021-03-01 09:30:00,3.77328,0.84804,3.867404013,0.23328000000000002,0.06804,0.243,3.54,0.78,3.6249137921,3.82328,0.85804,3.918380099,0.23328000000000002,0.06804,0.243,3.59,0.79,3.6758944490000003
2021-03-01 10:00:00,3.888,1.2365,4.0798867938,0.228,0.0665,0.23750000000000002,3.66,1.17,3.8424601494,3.838,0.4665,3.8662470498,0.228,0.0665,0.23750000000000002,3.61,0.4,3.6320930605
2021-03-01 10:30:00,3.8373600000000003,1.08798,3.9886128228,0.26736000000000004,0.07798000000000001,0.2785,3.5700000000000003,1.01,3.7101212918,3.82736,0.54798,3.8663893557,0.26736000000000004,0.07798000000000001,0.2785,3.56,0.47000000000000003,3.5908912543
2021-03-01 11:00:00,3.70744,0.7784200000000001,3.7882778475,0.33744,0.09842000000000001,0.35150000000000003,3.37,0.68,3.4379208833,3.76744,0.78842,3.8490531627999998,0.33744,0.09842000000000001,0.35150000000000003,3.43,0.6900000000000001,3.4987140495
2021-03-01 11:30:00,3.71952,0.81486,3.8077323764,0.35952,0.10486000000000001,0.3745,3.36,0.71,3.4341956846,3.76952,0.82486,3.8587141705,0.35952,0.10486000000000001,0.3745,3.41,0.72,3.485182922
2021-03-01 12:00:00,3.61,0.8325,3.7047477984,0.42,0.12250000000000001,0.4375,3.19,0.71,3.268057527,3.69,0.8425,3.7849578928,0.42,0.12250000000000001,0.4375,3.27,0.72,3.3483279409
2021-03-01 12:30:00,3.56872,0.83796,3.6657795078,0.43872000000000005,0.12796000000000002,0.457,3.13,0.71,3.2095170976,3.67872,0.8579600000000001,3.777443077,0.43872000000000005,0.12796000000000002,0.457,3.24,0.73,3.3212196555
2021-03-01 13:00:00,3.45536,0.86448,3.5618588405000002,0.49536,0.14448000000000003,0.516,2.96,0.72,3.0463092423,3.58536,0.9044800000000001,3.697687169,0.49536,0.14448000000000003,0.516,3.09,0.76,3.1820905078
2021-03-01 13:30:00,3.49264,0.84952,3.5944705312,0.5126400000000001,0.14952000000000001,0.534,2.98,0.7000000000000001,3.0611109095,3.64264,0.8895200000000001,3.7496762527,0.5126400000000001,0.14952000000000001,0.534,3.13,0.74,3.2162866788
2021-03-01 14:00:00,3.55808,0.8394400000000001,3.6557615896,0.47808000000000006,0.13944,0.498,3.08,0.7000000000000001,3.1585439683,3.67808,0.8794400000000001,3.7817571577,0.47808000000000006,0.13944,0.498,3.2,0.74,3.2844482033
2021-03-01 14:30:00,3.55016,0.8308800000000001,3.6460934711,0.38016000000000005,0.11088,0.396,3.17,0.72,3.2507383777,3.63016,0.8508800000000001,3.7285464192,0.38016000000000005,0.11088,0.396,3.25,0.74,3.3331816632
2021-03-01 15:00:00,3.55232,0.8327600000000001,3.6486253028,0.35232,0.10276,0.367,3.2,0.73,3.2822096216,3.64232,0.8427600000000001,3.7385477662,0.35232,0.10276,0.367,3.29,0.74,3.3721951307999998
2021-03-01 15:30:00,3.43672,0.76946,3.521805368,0.30672000000000005,0.08946000000000001,0.3195,3.13,0.68,3.2030142054,3.4767200000000003,0.63946,3.5350376305999998,0.30672000000000005,0.08946000000000001,0.3195,3.17,0.55,3.2173591655
2021-03-01 16:00:00,3.316,0.543,3.3601644305000002,0.216,0.063,0.225,3.1,0.48,3.1369411853,3.386,0.553,3.4308606792000003,0.216,0.063,0.225,3.17,0.49,3.2076471128
2021-03-01 16:30:00,3.27736,0.6029800000000001,3.3323675443000003,0.14736000000000002,0.042980000000000004,0.1535,3.13,0.56,3.1797012438,3.28736,0.46298000000000006,3.3198021402,0.14736000000000002,0.042980000000000004,0.1535,3.14,0.42,3.1679646463
2021-03-01 17:00:00,3.2977600000000002,0.88268,3.4138460715,0.07776000000000001,0.022680000000000002,0.081,3.22,0.86,3.332866634,3.21776,0.19268000000000002,3.2235236931,0.07776000000000001,0.022680000000000002,0.081,3.14,0.17,3.1445985435
2021-03-01 17:30:00,3.2392,0.8056000000000001,3.3378747730000002,0.019200000000000002,0.0056,0.02,3.22,0.8,3.3178908963,3.1492,-0.13440000000000002,3.1520666237,0.019200000000000002,0.0056,0.02,3.13,-0.14,3.133129426
2021-03-01 18:00:00,3.22288,0.7708400000000001,3.3137817973,0.00288,0.00084,0.003,3.22,0.77,3.3107854053,3.14288,-0.14916000000000001,3.1464175502,0.00288,0.00084,0.003,3.14,-0.15,3.1435807609
2021-03-01 18:30:00,3.23096,0.37028000000000005,3.252108516,0.0009600000000000001,0.00028000000000000003,0.001,3.23,0.37,3.2511228829,3.25096,0.27028,3.2621759916,0.0009600000000000001,0.00028000000000000003,0.001,3.25,0.27,3.2611960996000002
2021-03-01 19:00:00,3.16288,0.29084000000000004,3.1762238271,0.00288,0.00084,0.003,3.16,0.29,3.1732790612,3.19288,0.28084000000000003,3.2052072944,0.00288,0.00084,0.003,3.19,0.28,3.2022648235
2021-03-01 19:30:00,3.03432,0.32126000000000005,3.0512793792,0.00432,0.00126,0.0045000000000000005,3.03,0.32,3.0468508332,3.05432,0.18126,3.059693751,0.00432,0.00126,0.0045000000000000005,3.05,0.18,3.0553068586
2021-03-01 20:00:00,2.84336,0.21098000000000003,2.8511767132,0.00336,0.0009800000000000002,0.0035,2.84,0.21,2.8477535006,2.87336,0.20098000000000002,2.8803802961000002,0.00336,0.0009800000000000002,0.0035,2.87,0.2,2.8769602013
2021-03-01 20:30:00,2.7809600000000003,0.18028000000000002,2.7867973374,0.0009600000000000001,0.00028000000000000003,0.001,2.7800000000000002,0.18,2.7858212434,2.81096,0.17028000000000001,2.8161128173,0.0009600000000000001,0.00028000000000000003,0.001,2.81,0.17,2.8151376520999998
2021-03-01 21:00:00,2.77144,0.54042,2.8236383356,0.00144,0.00042,0.0015,2.77,0.54,2.8221445746000002,2.70144,-0.24958000000000002,2.7129445719,0.00144,0.00042,0.0015,2.7,-0.25,2.7115493726
2021-03-01 21:30:00,2.5724,0.2807,2.5876696563,0.0024000000000000002,0.0007,0.0025,2.5700000000000003,0.28,2.585207922,2.5724,0.0307,2.5725831862,0.0024000000000000002,0.0007,0.0025,2.5700000000000003,0.03,2.5701750913
2021-03-01 22:00:00,2.47432,0.17126000000000002,2.4802397969,0.00432,0.00126,0.0045000000000000005,2.47,0.17,2.4758432907,2.49432,0.16126000000000001,2.4995273653,0.00432,0.00126,0.0045000000000000005,2.49,0.16,2.4951352669
2021-03-01 22:30:00,2.23192,0.15056,2.2369924452,0.0019200000000000003,0.0005600000000000001,0.002,2.23,0.15,2.2350391495,2.25192,0.15056,2.2569474961,0.0019200000000000003,0.0005600000000000001,0.002,2.25,0.15,2.2549944568
2021-03-01 23:00:00,2.06192,0.14056000000000002,2.0667053975,0.0019200000000000003,0.0005600000000000001,0.002,2.06,0.14,2.0647518011,2.08192,0.14056000000000002,2.0866595314,0.0019200000000000003,0.0005600000000000001,0.002,2.08,0.14,2.0847062143
2021-03-01 23:30:00,2.0124,0.14070000000000002,2.0173126307,0.0024000000000000002,0.0007,0.0025,2.01,0.14,2.0148697228,2.0424,0.14070000000000002,2.0472406429,0.0024000000000000002,0.0007,0.0025,2.04,0.14,2.0447982786
2021-03-02 00:00:00,1.9724,0.14070000000000002,1.9774120082,0.0024000000000000002,0.0007,0.0025,1.97,0.14,1.9749683542,1.9924,0.14070000000000002,1.9973618225,0.0024000000000000002,0.0007,0.0025,1.99,0.14,1.9949185447
2021-03-02 00:30:00,2.17288,0.26084,2.1884800662,0.00288,0.00084,0.003,2.17,0.26,2.185520533,2.17288,0.00084,2.1728801624,0.00288,0.00084,0.003,2.17,0.0,2.17
2021-03-02 01:00:00,2.44192,0.55056,2.5032158517000003,0.0019200000000000003,0.0005600000000000001,0.002,2.44,0.55,2.5012197025000003,2.3719200000000003,-0.34944000000000003,2.397522221,0.0019200000000000003,0.0005600000000000001,0.002,2.37,-0.35000000000000003,2.3957044893
2021-03-02 01:30:00,2.55336,0.57098,2.6164222614,0.00336,0.0009800000000000002,0.0035,2.55,0.5700000000000001,2.6129293906,2.4833600000000002,-0.31902,2.5037672915,0.00336,0.0009800000000000002,0.0035,2.48,-0.32,2.5005599373000003
2021-03-02 02:00:00,2.5324,0.5707,2.5959099079,0.0024000000000000002,0.0007,0.0025,2.5300000000000002,0.5700000000000001,2.5934147374,2.4524,-0.31930000000000003,2.4730989163,0.0024000000000000002,0.0007,0.0025,2.45,-0.32,2.4708095839
2021-03-02 02:30:00,2.50192,0.5605600000000001,2.5639483614,0.0019200000000000003,0.0005600000000000001,0.002,2.5,0.56,2.5619523805,2.42192,-0.33944,2.4455911351,0.0019200000000000003,0.0005600000000000001,0.002,2.42,-0.34,2.4437675831
2021-03-02 03:00:00,2.46144,0.54042,2.5200675884,0.00144,0.00042,0.0015,2.46,0.54,2.5185710234,2.3914400000000002,-0.33958000000000005,2.4154295374,0.00144,0.00042,0.0015,2.39,-0.34,2.4140629652
2021-03-02 03:30:00,2.41144,0.16042,2.4167700449,0.00144,0.00042,0.0015,2.41,0.16,2.4153053637,2.44144,0.14042000000000002,2.4454748107,0.00144,0.00042,0.0015,2.44,0.14,2.4440130933
2021-03-02 04:00:00,2.32096,0.15028000000000002,2.3258201564,0.0009600000000000001,0.00028000000000000003,0.001,2.32,0.15,2.3248440808,2.34096,0.14028000000000002,2.3451593123,0.0009600000000000001,0.00028000000000000003,0.001,2.34,0.14,2.3441842931
2021-03-02 04:30:00,2.2009600000000002,0.14028000000000002,2.2054258999,0.0009600000000000001,0.00028000000000000003,0.001,2.2,0.14,2.2044500448,2.22096,0.14028000000000002,2.2253857643,0.0009600000000000001,0.00028000000000000003,0.001,2.22,0.14,2.2244100341
2021-03-02 05:00:00,2.15048,0.14014000000000001,2.1550414033,0.00048000000000000007,0.00014000000000000001,0.0005,2.15,0.14,2.154553318,2.17048,0.16014,2.1763796199,0.00048000000000000007,0.00014000000000000001,0.0005,2.17,0.16,2.1758906223
2021-03-02 05:30:00,2.21144,0.14042000000000002,2.2158936459,0.00144,0.00042,0.0015,2.21,0.14,2.2144299492,2.23144,0.14042000000000002,2.2358538078,0.00144,0.00042,0.0015,2.23,0.14,2.2343902972
2021-03-02 06:00:00,2.33096,0.14028000000000002,2.3351772952,0.0009600000000000001,0.00028000000000000003,0.001,2.33,0.14,2.3342022192,2.35096,0.14028000000000002,2.3551414819,0.0009600000000000001,0.00028000000000000003,0.001,2.35,0.14,2.3541665192
2021-03-02 06:30:00,2.55192,0.25056,2.5641911005,0.0019200000000000003,0.0005600000000000001,0.002,2.55,0.25,2.5622255951,2.57192,0.20056000000000002,2.5797280476999997,0.0019200000000000003,0.0005600000000000001,0.002,2.5700000000000003,0.2,2.5777703544
2021-03-02 07:00:00,2.83144,0.33042000000000005,2.8506542845,0.00144,0.00042,0.0015,2.83,0.33,2.8491753193,2.86144,0.32042000000000004,2.8793242002,0.00144,0.00042,0.0015,2.86,0.32,2.877846417
2021-03-02 07:30:00,3.14056,0.52308,3.1838231421,0.010560000000000002,0.0030800000000000003,0.011,3.13,0.52,3.1729008809,3.17056,0.5130800000000001,3.2118066256,0.010560000000000002,0.0030800000000000003,0.011,3.16,0.51,3.2008905011
2021-03-02 08:00:00,3.51464,0.8530200000000001,3.6166749163,0.044640000000000006,0.01302,0.0465,3.47,0.84,3.5702240826000002,3.53464,0.7030200000000001,3.6038752821999998,0.044640000000000006,0.01302,0.0465,3.49,0.6900000000000001,3.5575553404
2021-03-02 08:30:00,3.8012,0.9166000000000001,3.9101505086,0.0912,0.026600000000000002,0.095,3.71,0.89,3.8152588379,3.8512,0.9166000000000001,3.9587746842,0.0912,0.026600000000000002,0.095,3.76,0.89,3.8638969966000003
2021-03-02 09:00:00,3.9230400000000003,1.13172,4.0830176341,0.14304,0.04172,0.149,3.7800000000000002,1.09,3.9340183019,3.93304,0.75172,4.0042335846,0.14304,0.04172,0.149,3.79,0.71,3.8559304973
2021-03-02 09:30:00,3.90448,1.25964,4.1026402475,0.20448000000000002,0.059640000000000006,0.213,3.7,1.2,3.8897300678,3.86448,0.47964000000000007,3.8941315078,0.20448000000000002,0.059640000000000006,0.213,3.66,0.42,3.6840195439
2021-03-02 10:00:00,3.81576,0.9191800000000001,3.9249097123,0.30576000000000003,0.08918000000000001,0.3185,3.51,0.8300000000000001,3.606799135,3.89576,0.85918,3.9893779277,0.30576000000000003,0.08918000000000001,0.3185,3.59,0.77,3.6716481313
2021-03-02 10:30:00,3.77928,0.9135400000000001,3.8881245672,0.38928,0.11354000000000002,0.4055,3.39,0.8,3.4831164207,3.86928,0.93354,3.9803045926,0.38928,0.11354000000000002,0.4055,3.48,0.8200000000000001,3.5753041829
2021-03-02 11:00:00,3.7588,0.9209,3.8699656652,0.44880000000000003,0.13090000000000002,0.4675,3.31,0.79,3.4029692917,3.8588,0.9509000000000001,3.9742355554,0.44880000000000003,0.13090000000000002,0.4675,3.41,0.8200000000000001,3.5072068658999997
2021-03-02 11:30:00,3.73656,0.9635800000000001,3.8588038367,0.52656,0.15358000000000002,0.5485,3.21,0.81,3.3106192774,3.85656,0.9935800000000001,3.9824937225,0.52656,0.15358000000000002,0.5485,3.33,0.84,3.4343121582
2021-03-02 12:00:00,3.67864,0.9875200000000001,3.8088827758,0.6086400000000001,0.17752,0.634,3.07,0.81,3.1750590546,3.78864,1.01752,3.9228994379,0.6086400000000001,0.17752,0.634,3.18,0.84,3.2890728177
2021-03-02 12:30:00,3.63832,1.0207600000000001,3.7787992008,0.68832,0.20076000000000002,0.717,2.95,0.8200000000000001,3.0618458485,3.7583200000000003,1.06076,3.9051480125999998,0.68832,0.20076000000000002,0.717,3.07,0.86,3.1881812997
2021-03-02 13:00:00,3.50784,1.03062,3.6561070895,0.68784,0.20062000000000002,0.7165,2.8200000000000003,0.8300000000000001,2.9396088175,3.61784,0.96062,3.7432014440000003,0.68784,0.20062000000000002,0.7165,2.93,0.76,3.0269621735
2021-03-02 13:30:00,3.26808,0.9019400000000001,3.3902570183,0.8980800000000001,0.26194,0.9355,2.37,0.64,2.454893073,3.49808,0.9519400000000001,3.6252935674,0.8980800000000001,0.26194,0.9355,2.6,0.6900000000000001,2.69
2021-03-02 14:00:00,3.24096,1.19528,3.4543474058,1.08096,0.31528,1.126,2.16,0.88,2.3323807579,3.36096,0.6752800000000001,3.4281270688,1.08096,0.31528,1.126,2.2800000000000002,0.36,2.3082460874
2021-03-02 14:30:00,3.04768,1.16224,3.2617717885,0.9676800000000001,0.28224000000000005,1.008,2.08,0.88,2.2584950742,3.12768,0.44224,3.1587906547,0.9676800000000001,0.28224000000000005,1.008,2.16,0.16,2.1659178193
2021-03-02 15:00:00,2.9876,0.8768,3.1136043422,1.0176,0.2968,1.06,1.97,0.58,2.0536065836,3.0976,0.7368,3.184022613,1.0176,0.2968,1.06,2.08,0.44,2.1260291625
2021-03-02 15:30:00,2.9624,0.7432000000000001,3.0542036605,0.9024000000000001,0.2632,0.9400000000000001,2.06,0.48,2.1151832072,3.1324,0.7932,3.2312684816,0.9024000000000001,0.2632,0.9400000000000001,2.23,0.53,2.2921169255000002
2021-03-02 16:00:00,3.09736,0.64548,3.1639031907,0.5673600000000001,0.16548000000000002,0.591,2.5300000000000002,0.48,2.5751310646,3.18736,0.6754800000000001,3.2581493213,0.5673600000000001,0.16548000000000002,0.591,2.62,0.51,2.6691759028
2021-03-02 16:30:00,3.11104,0.55822,3.1607245135,0.37104000000000004,0.10822000000000001,0.3865,2.74,0.45,2.7767066824,3.18104,0.5682200000000001,3.2313912561,0.37104000000000004,0.10822000000000001,0.3865,2.81,0.46,2.8474023249
2021-03-02 17:00:00,3.11248,0.52614,3.1566366674,0.19248,0.05614,0.2005,2.92,0.47000000000000003,2.957583473,3.17248,0.5361400000000001,3.2174641334,0.19248,0.05614,0.2005,2.98,0.48,3.0184101776
2021-03-02 17:30:00,3.12872,0.43296,3.1585349769,0.07872000000000001,0.02296,0.082,3.05,0.41000000000000003,3.077433996,3.15872,0.43296,3.188254444,0.07872000000000001,0.02296,0.082,3.08,0.41000000000000003,3.1071691296
2021-03-02 18:00:00,3.15304,0.37672000000000005,3.1754651943,0.02304,0.00672,0.024,3.13,0.37,3.1517931404,3.14304,0.35672000000000004,3.1632182346,0.02304,0.00672,0.024,3.12,0.35000000000000003,3.1395700343
2021-03-02 18:30:00,3.3701600000000003,0.36588000000000004,3.3899626252,0.02016,0.005880000000000001,0.021,3.35,0.36,3.3692877586,3.02016,0.25588,3.0309802045,0.02016,0.005880000000000001,0.021,3.0,0.25,3.0103986447
2021-03-02 19:00:00,3.26968,0.36574,3.2900718913,0.019680000000000003,0.00574,0.0205,3.25,0.36,3.2698776736,2.91968,0.25574,2.9308589611,0.019680000000000003,0.00574,0.0205,2.9,0.25,2.9107559156000002
2021-03-02 19:30:00,2.9292,0.2656,2.941216755,0.019200000000000002,0.0056,0.02,2.91,0.26,2.9215920318,2.9392,0.2556,2.9502928668,0.019200000000000002,0.0056,0.02,2.92,0.25,2.9306825144
2021-03-02 20:00:00,2.81968,0.23574000000000003,2.8295173882,0.019680000000000003,0.00574,0.0205,2.8,0.23,2.8094305473,2.84968,0.21574000000000002,2.8578348184999998,0.019680000000000003,0.00574,0.0205,2.83,0.21,2.8377808231
2021-03-02 20:30:00,2.76016,0.20588,2.7678276319,0.02016,0.005880000000000001,0.021,2.74,0.2,2.7472895734,2.79016,0.19588000000000003,2.7970273148,0.02016,0.005880000000000001,0.021,2.77,0.19,2.7765085989
2021-03-02 21:00:00,2.68016,0.19588000000000003,2.6873084304,0.02016,0.005880000000000001,0.021,2.66,0.19,2.666777081,2.71016,0.17588,2.7158610053,0.02016,0.005880000000000001,0.021,2.69,0.17,2.6953663944
2021-03-02 21:30:00,2.6201600000000003,0.20588,2.6282361005,0.02016,0.005880000000000001,0.021,2.6,0.2,2.6076809621,2.64016,0.19588000000000003,2.6474164387,0.02016,0.005880000000000001,0.021,2.62,0.19,2.626880279
2021-03-02 22:00:00,2.45968,0.39574000000000004,2.491312074,0.019680000000000003,0.00574,0.0205,2.44,0.39,2.4709714689,2.4296800000000003,-0.07426,2.4308145651,0.019680000000000003,0.00574,0.0205,2.41,-0.08,2.4113274353
2021-03-02 22:30:00,2.23968,0.16574000000000003,2.2458041433,0.019680000000000003,0.00574,0.0205,2.22,0.16,2.2257582977,2.25968,0.15574000000000002,2.2650405405000003,0.019680000000000003,0.00574,0.0205,2.24,0.15,2.2450167037
2021-03-02 23:00:00,2.08968,0.16574000000000003,2.096242412,0.019680000000000003,0.00574,0.0205,2.07,0.16,2.0761743665,2.10968,0.15574000000000002,2.1154206792,0.019680000000000003,0.00574,0.0205,2.09,0.15,2.0953758613
2021-03-02 23:30:00,1.94968,0.14574,1.9551194976000001,0.019680000000000003,0.00574,0.0205,1.9300000000000002,0.14,1.9350710581000001,1.95968,0.15574000000000002,1.9658587564,0.019680000000000003,0.00574,0.0205,1.94,0.15,1.9457903279000002
2021-03-03 00:00:00,1.94968,0.14574,1.9551194976000001,0.019680000000000003,0.00574,0.0205,1.9300000000000002,0.14,1.9350710581000001,1.95968,0.14574,1.9650918172,0.019680000000000003,0.00574,0.0205,1.94,0.14,1.9450449866000001
2021-03-03 00:30:00,2.12968,0.43574,2.1737999563,0.019680000000000003,0.00574,0.0205,2.11,0.43,2.1533694527,2.07968,-0.22426000000000001,2.0917364676,0.019680000000000003,0.00574,0.0205,2.06,-0.23,2.0728000386
2021-03-03 01:00:00,2.41968,0.59574,2.4919384924,0.019680000000000003,0.00574,0.0205,2.4,0.59,2.4714570601,2.33968,-0.29426,2.35811184,0.019680000000000003,0.00574,0.0205,2.32,-0.30000000000000004,2.3393161394
2021-03-03 01:30:00,2.54968,0.59574,2.618353347,0.019680000000000003,0.00574,0.0205,2.5300000000000002,0.59,2.5978837541,2.46968,-0.29426,2.4871486184,0.019680000000000003,0.00574,0.0205,2.45,-0.30000000000000004,2.4682990094
2021-03-03 02:00:00,2.5092,0.5656,2.5721562939,0.019200000000000002,0.0056,0.02,2.49,0.56,2.5521951336,2.4292,-0.3244,2.4507647786,0.019200000000000002,0.0056,0.02,2.41,-0.33,2.4324884378
2021-03-03 02:30:00,2.4944,0.5842,2.5618979293,0.014400000000000001,0.004200000000000001,0.015,2.48,0.58,2.5469197082,2.4144,-0.3158,2.4349655028,0.014400000000000001,0.004200000000000001,0.015,2.4,-0.32,2.4212393521
2021-03-03 03:00:00,2.4544,0.5842,2.5229682915,0.014400000000000001,0.004200000000000001,0.015,2.44,0.58,2.5079872408,2.3744,-0.32580000000000003,2.3966478673,0.014400000000000001,0.004200000000000001,0.015,2.36,-0.33,2.3829603437999998
2021-03-03 03:30:00,2.42488,0.5943400000000001,2.4966543714,0.01488,0.00434,0.0155,2.41,0.59,2.4811690793,2.34488,-0.30566000000000004,2.364717795,0.01488,0.00434,0.0155,2.33,-0.31,2.3505318547
2021-03-03 04:00:00,2.33584,0.55462,2.4007815082,0.01584,0.00462,0.0165,2.32,0.55,2.3843028331,2.26584,-0.33538,2.2905262823,0.01584,0.00462,0.0165,2.25,-0.34,2.275543891
2021-03-03 04:30:00,2.25584,0.5346200000000001,2.3183253978,0.01584,0.00462,0.0165,2.24,0.53,2.3018470844,2.17584,-0.36538000000000004,2.2063051126,0.01584,0.00462,0.0165,2.16,-0.37,2.1914607001
2021-03-03 05:00:00,2.10536,0.17448000000000002,2.1125775725000002,0.015360000000000002,0.0044800000000000005,0.016,2.09,0.17,2.0969024775,2.12536,0.034480000000000004,2.1256396684,0.015360000000000002,0.0044800000000000005,0.016,2.11,0.03,2.1102132594
