Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-03 05:30:00,2.18584,0.14462,2.190618965,0.01584,0.00462,0.0165,2.17,0.14,2.1745114394,2.2058400000000002,0.14462,2.2105757282,0.01584,0.00462,0.0165,2.19,0.14,2.1944703233
2021-03-03 06:00:00,2.32536,0.17448000000000002,2.3318967387000002,0.015360000000000002,0.0044800000000000005,0.016,2.31,0.17,2.3162469644,2.34536,0.17448000000000002,2.3518411511,0.015360000000000002,0.0044800000000000005,0.016,2.33,0.17,2.3361934851
2021-03-03 06:30:00,2.54536,0.28448,2.5612079962000003,0.015360000000000002,0.0044800000000000005,0.016,2.5300000000000002,0.28,2.5454469156,2.56536,0.24448000000000003,2.5769831975,0.015360000000000002,0.0044800000000000005,0.016,2.55,0.24,2.5612692166
2021-03-03 07:00:00,2.78632,0.33476,2.806357675,0.01632,0.00476,0.017,2.77,0.33,2.7895877832,2.81632,0.32476000000000005,2.8349827865,0.01632,0.00476,0.017,2.8,0.32,2.8182263926
2021-03-03 07:30:00,3.06112,0.48616000000000004,3.0994849895,0.021120000000000003,0.0061600000000000005,0.022,3.04,0.48,3.0776614499,3.08112,0.43616000000000005,3.1118380421,0.021120000000000003,0.0061600000000000005,0.022,3.06,0.43,3.0900647242
2021-03-03 08:00:00,3.38856,0.82708,3.4880367257,0.05856000000000001,0.01708,0.061,3.33,0.81,3.4270978976,3.39856,0.57708,3.4472063182,0.05856000000000001,0.01708,0.061,3.34,0.56,3.3866207346
2021-03-03 08:30:00,3.67104,0.9582200000000001,3.7940374603,0.13104000000000002,0.038220000000000004,0.1365,3.54,0.92,3.6575948381,3.70104,0.7582200000000001,3.7779087668,0.13104000000000002,0.038220000000000004,0.1365,3.5700000000000003,0.72,3.6418813819
2021-03-03 09:00:00,3.6356,0.8583000000000001,3.7355409581,0.1656,0.0483,0.17250000000000001,3.47,0.81,3.5632850012,3.6955999999999998,0.8683000000000001,3.7962355367000002,0.1656,0.0483,0.17250000000000001,3.5300000000000002,0.8200000000000001,3.6239895143
2021-03-03 09:30:00,3.61136,0.82998,3.7055077722,0.17136,0.049980000000000004,0.17850000000000002,3.44,0.78,3.5273219303000003,3.67136,0.8499800000000001,3.7684678916000003,0.17136,0.049980000000000004,0.17850000000000002,3.5,0.8,3.5902646142
2021-03-03 10:00:00,3.57152,0.80586,3.6613065223,0.19152000000000002,0.05586000000000001,0.1995,3.38,0.75,3.4622102767,3.64152,0.81586,3.7317952047,0.19152000000000002,0.05586000000000001,0.1995,3.45,0.76,3.5327185
2021-03-03 10:30:00,3.53744,0.77592,3.6215374636,0.15744000000000002,0.04592,0.164,3.38,0.73,3.4579329085,3.60744,0.7859200000000001,3.6920581794,0.15744000000000002,0.04592,0.164,3.45,0.74,3.5284699234
2021-03-03 11:00:00,3.50832,0.75326,3.5882739374,0.14832,0.04326000000000001,0.1545,3.36,0.71,3.4341956846,3.56832,0.76326,3.649037332,0.14832,0.04326000000000001,0.1545,3.42,0.72,3.494967811
2021-03-03 11:30:00,3.46064,0.8110200000000001,3.5544032762,0.38064000000000003,0.11102000000000001,0.3965,3.08,0.7000000000000001,3.1585439683,3.5606400000000002,0.8310200000000001,3.6563303256,0.38064000000000003,0.11102000000000001,0.3965,3.18,0.72,3.2604907605999998
2021-03-03 12:00:00,3.46112,0.8961600000000001,3.575255851,0.50112,0.14616,0.522,2.96,0.75,3.0535389305,3.57112,0.9261600000000001,3.6892642085,0.50112,0.14616,0.522,3.07,0.78,3.1675384765
2021-03-03 12:30:00,3.41488,0.8843400000000001,3.5275292557,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.92,0.74,3.0123080852,3.52488,0.91434,3.6415376766,0.49488000000000004,0.14434000000000002,0.5155000000000001,3.03,0.77,3.1263077264
2021-03-03 13:00:00,3.40216,0.8368800000000001,3.5035782851,0.33216,0.09688000000000001,0.34600000000000003,3.07,0.74,3.1579265349,3.48216,0.7668800000000001,3.5656055867000003,0.33216,0.09688000000000001,0.34600000000000003,3.15,0.67,3.2204658048
2021-03-03 13:30:00,3.33472,0.6559600000000001,3.3986233978,0.29472000000000004,0.08596000000000001,0.307,3.04,0.5700000000000001,3.0929759133,3.41472,0.67596,3.4809818443,0.29472000000000004,0.08596000000000001,0.307,3.12,0.59,3.1752952619
2021-03-03 14:00:00,3.29456,0.57008,3.3435186256,0.27456,0.08008000000000001,0.28600000000000003,3.02,0.49,3.0594934221,3.36456,0.58008,3.4141992912,0.27456,0.08008000000000001,0.28600000000000003,3.09,0.5,3.1301916874
2021-03-03 14:30:00,3.13712,0.44916000000000006,3.1691113265,0.23712000000000003,0.06916,0.247,2.9,0.38,2.9247905908,3.20712,0.45916,3.2398220013,0.23712000000000003,0.06916,0.247,2.9699999999999998,0.39,2.9954966199
2021-03-03 15:00:00,3.06536,0.47198000000000007,3.1014830404,0.31536000000000003,0.09198,0.3285,2.75,0.38,2.7761304004,3.13536,0.48198,3.1721896302,0.31536000000000003,0.09198,0.3285,2.8200000000000003,0.39,2.8468403538000002
2021-03-03 15:30:00,3.2428,0.5004000000000001,3.2811814945,0.1728,0.0504,0.18,3.07,0.45,3.1028051824,3.3028,0.5104000000000001,3.3420047875,0.1728,0.0504,0.18,3.13,0.46,3.1636213427
2021-03-03 16:00:00,3.28224,0.49732000000000004,3.3197027879,0.16224000000000002,0.04732,0.169,3.12,0.45,3.1522848856,3.33224,0.50732,3.3706374768,0.16224000000000002,0.04732,0.169,3.17,0.46,3.2032015235
2021-03-03 16:30:00,3.27928,0.45604000000000006,3.3108382322,0.08928000000000001,0.02604,0.093,3.19,0.43,3.2188507266,3.31928,0.45604000000000006,3.3504614906,0.08928000000000001,0.02604,0.093,3.23,0.43,3.2584965859
2021-03-03 17:00:00,3.29808,0.47694000000000003,3.3323870498,0.05808000000000001,0.01694,0.060500000000000005,3.24,0.46,3.2724914056,3.32808,0.47694000000000003,3.3620809404,0.05808000000000001,0.01694,0.060500000000000005,3.27,0.46,3.3021962389
2021-03-03 17:30:00,3.2288,0.40840000000000004,3.2545260792,0.028800000000000003,0.008400000000000001,0.03,3.2,0.4,3.2249030993,3.2388,0.39840000000000003,3.2632113018,0.028800000000000003,0.008400000000000001,0.03,3.21,0.39,3.2336047996
2021-03-03 18:00:00,3.35112,0.37616000000000005,3.3721657136,0.021120000000000003,0.0061600000000000005,0.022,3.33,0.37,3.3504925011,3.00112,0.27616,3.013799197,0.021120000000000003,0.0061600000000000005,0.022,2.98,0.27,2.9922065437
2021-03-03 18:30:00,3.4296800000000003,0.36574,3.4491260705,0.019680000000000003,0.00574,0.0205,3.41,0.36,3.4289502767,3.07968,0.26574000000000003,3.091123849,0.019680000000000003,0.00574,0.0205,3.06,0.26,3.0710258872
2021-03-03 19:00:00,3.17064,0.31602,3.1863500514,0.020640000000000002,0.00602,0.021500000000000002,3.15,0.31,3.1652172121,3.16064,0.30602,3.1754202005,0.020640000000000002,0.00602,0.021500000000000002,3.14,0.30000000000000004,3.1542986541999998
2021-03-03 19:30:00,2.97016,0.24588000000000002,2.9803200164,0.02016,0.005880000000000001,0.021,2.95,0.24,2.9597466108,3.00016,0.23588,3.0094184488,0.02016,0.005880000000000001,0.021,2.98,0.23,2.9888626599
2021-03-03 20:00:00,2.82016,0.22588000000000003,2.8291914393,0.02016,0.005880000000000001,0.021,2.8,0.22,2.8086295591,2.84016,0.21588000000000002,2.8483526818,0.02016,0.005880000000000001,0.021,2.8200000000000003,0.21,2.8278083386
2021-03-03 20:30:00,2.7592,0.18560000000000001,2.7654352280000003,0.019200000000000002,0.0056,0.02,2.74,0.18,2.7459060435,2.7892,0.1756,2.7947221687,0.019200000000000002,0.0056,0.02,2.77,0.17,2.7752117036
2021-03-03 21:00:00,2.66968,0.17574,2.6754580636,0.019680000000000003,0.00574,0.0205,2.65,0.17,2.6554472316,2.68968,0.16574000000000003,2.6947816702000003,0.019680000000000003,0.00574,0.0205,2.67,0.16,2.6747897114
2021-03-03 21:30:00,2.60968,0.19574000000000003,2.6170104795,0.019680000000000003,0.00574,0.0205,2.59,0.19,2.596959761,2.62968,0.18574000000000002,2.6362314485000002,0.019680000000000003,0.00574,0.0205,2.61,0.18,2.6161995337
2021-03-03 22:00:00,2.4296800000000003,0.19574000000000003,2.4375518559,0.019680000000000003,0.00574,0.0205,2.41,0.19,2.4174780247,2.44968,0.18574000000000002,2.4567115114,0.019680000000000003,0.00574,0.0205,2.43,0.18,2.4366575467000002
2021-03-03 22:30:00,2.24016,0.16588000000000003,2.2462931688,0.02016,0.005880000000000001,0.021,2.22,0.16,2.2257582977,2.26016,0.15588000000000002,2.2655290331,0.02016,0.005880000000000001,0.021,2.24,0.15,2.2450167037
2021-03-03 23:00:00,2.16112,0.34616,2.1886677226,0.021120000000000003,0.0061600000000000005,0.022,2.14,0.34,2.1668410186,2.14112,-0.09384,2.1431754011,0.021120000000000003,0.0061600000000000005,0.022,2.12,-0.1,2.1223571801
2021-03-03 23:30:00,2.05016,0.14588,2.0553435236,0.02016,0.005880000000000001,0.021,2.03,0.14,2.0348218595,2.07016,0.14588,2.0752935696,0.02016,0.005880000000000001,0.021,2.05,0.14,2.0547749268
2021-03-04 00:00:00,2.00016,0.14588,2.0054727622,0.02016,0.005880000000000001,0.021,1.98,0.14,1.9849433241,2.02016,0.14588,2.0254203021,0.02016,0.005880000000000001,0.021,2.0,0.14,2.0048940122
2021-03-04 00:30:00,2.15064,0.14602,2.1555913922,0.020640000000000002,0.00602,0.021500000000000002,2.13,0.14,2.1345959805,2.17064,0.14602,2.175545874,0.020640000000000002,0.00602,0.021500000000000002,2.15,0.14,2.154553318
2021-03-04 01:00:00,2.43064,0.31602,2.4510976011,0.020640000000000002,0.00602,0.021500000000000002,2.41,0.31,2.4298559628,2.41064,-0.05398000000000001,2.411244295,0.020640000000000002,0.00602,0.021500000000000002,2.39,-0.06,2.3907530194
2021-03-04 01:30:00,2.52064,0.19602000000000003,2.5282503535,0.020640000000000002,0.00602,0.021500000000000002,2.5,0.19,2.5072096043,2.53064,0.09602000000000001,2.5324609869,0.020640000000000002,0.00602,0.021500000000000002,2.51,0.09,2.5116130275
2021-03-04 02:00:00,2.48016,0.16588000000000003,2.4857010681,0.02016,0.005880000000000001,0.021,2.46,0.16,2.4651977608,2.50016,0.14588,2.5044123063,0.02016,0.005880000000000001,0.021,2.48,0.14,2.4839484697
2021-03-04 02:30:00,2.43392,0.14406000000000002,2.4381796181,0.013920000000000002,0.00406,0.0145,2.42,0.14,2.4240462042,2.46392,0.14406000000000002,2.4681278431,0.013920000000000002,0.00406,0.0145,2.45,0.14,2.45399674
2021-03-04 03:00:00,2.43488,0.14434000000000002,2.4391544949,0.01488,0.00434,0.0155,2.42,0.14,2.4240462042,2.45488,0.14434000000000002,2.4591197307,0.01488,0.00434,0.0155,2.44,0.14,2.4440130933
2021-03-04 03:30:00,2.41536,0.15448,2.4202950233,0.015360000000000002,0.0044800000000000005,0.016,2.4,0.15,2.4046829313,2.43536,0.14448000000000003,2.4396419409,0.015360000000000002,0.0044800000000000005,0.016,2.42,0.14,2.4240462042
2021-03-04 04:00:00,2.33536,0.15448,2.3404637147000003,0.015360000000000002,0.0044800000000000005,0.016,2.32,0.15,2.3248440808,2.35536,0.14448000000000003,2.359787109,0.015360000000000002,0.0044800000000000005,0.016,2.34,0.14,2.3441842931
2021-03-04 04:30:00,2.34584,0.18462,2.3530936764,0.01584,0.00462,0.0165,2.33,0.18,2.3369424469,2.36584,0.17462000000000003,2.3722755004,0.01584,0.00462,0.0165,2.35,0.17,2.3561409126
2021-03-04 05:00:00,2.28584,0.17462000000000003,2.2925000872,0.01584,0.00462,0.0165,2.27,0.17,2.2763567383,2.31584,0.16462000000000002,2.3216835809,0.01584,0.00462,0.0165,2.3,0.16,2.3055585007
2021-03-04 05:30:00,2.28536,0.15448,2.2905751243,0.015360000000000002,0.0044800000000000005,0.016,2.27,0.15,2.2749505489,2.31536,0.14448000000000003,2.3198634443,0.015360000000000002,0.0044800000000000005,0.016,2.3,0.14,2.3042569301
2021-03-04 06:00:00,2.43536,0.20448000000000002,2.4439292952000002,0.015360000000000002,0.0044800000000000005,0.016,2.42,0.2,2.4282503989,2.46536,0.18448,2.4722525761,0.015360000000000002,0.0044800000000000005,0.016,2.45,0.18,2.4566033461
2021-03-04 06:30:00,2.52584,0.23462000000000002,2.5367132771,0.01584,0.00462,0.0165,2.51,0.23,2.5205158202,2.55584,0.21462,2.5648352481,0.01584,0.00462,0.0165,2.54,0.21,2.5486663179
2021-03-04 07:00:00,2.77584,0.27462000000000003,2.7893913046,0.01584,0.00462,0.0165,2.76,0.27,2.7731750756,2.80584,0.26462,2.8182905901,0.01584,0.00462,0.0165,2.79,0.26,2.8020885068
2021-03-04 07:30:00,2.97168,0.34924000000000005,2.9921314476000003,0.03168,0.00924,0.033,2.94,0.34,2.9595945668,3.00168,0.33924000000000004,3.0207890691,0.03168,0.00924,0.033,2.9699999999999998,0.33,2.9882770956
2021-03-04 08:00:00,3.14856,0.42708,3.1773931768,0.05856000000000001,0.01708,0.061,3.09,0.41000000000000003,3.1170819688,3.18856,0.42708,3.2170346905000002,0.05856000000000001,0.01708,0.061,3.13,0.41000000000000003,3.1567388235
2021-03-04 08:30:00,3.39848,0.56164,3.4445762874,0.10848000000000001,0.03164,0.113,3.29,0.53,3.3324165406,3.43848,0.57164,3.4856731057,0.10848000000000001,0.03164,0.113,3.33,0.54,3.3734996665
2021-03-04 09:00:00,3.65856,0.82208,3.7497835671,0.17856000000000002,0.05208,0.186,3.48,0.77,3.5641689073,3.71856,0.7920800000000001,3.8019835876,0.17856000000000002,0.05208,0.186,3.54,0.74,3.6165176621
2021-03-04 09:30:00,3.65976,0.8686800000000001,3.7614423032,0.26976,0.07868,0.281,3.39,0.79,3.4808332336,3.73976,0.87868,3.8415990681,0.26976,0.07868,0.281,3.47,0.8,3.5610251333000003
2021-03-04 10:00:00,3.73752,0.8563600000000001,3.8343719434,0.22752000000000003,0.06636,0.23700000000000002,3.51,0.79,3.5978048863,3.8075200000000002,0.86636,3.9048416357,0.22752000000000003,0.06636,0.23700000000000002,3.58,0.8,3.6682966074000003
2021-03-04 10:30:00,3.73664,0.9165200000000001,3.8474000832,0.53664,0.15652000000000002,0.559,3.2,0.76,3.2890120097,3.80664,0.9365200000000001,3.9201502267,0.53664,0.15652000000000002,0.559,3.27,0.78,3.3617406206
2021-03-04 11:00:00,3.75472,0.8434600000000001,3.8482914456,0.35472000000000004,0.10346000000000001,0.3695,3.4,0.74,3.4795976779,3.84472,0.8634600000000001,3.9404866514,0.35472000000000004,0.10346000000000001,0.3695,3.49,0.76,3.5717922672
2021-03-04 11:30:00,3.6492,1.1806,3.8354239661,0.8592000000000001,0.2506,0.895,2.79,0.93,2.940918224,3.6692,0.9306000000000001,3.7853725047999998,0.8592000000000001,0.2506,0.895,2.81,0.68,2.8911070544
2021-03-04 12:00:00,3.57616,1.21638,3.7773668938,0.29616000000000003,0.08638000000000001,0.3085,3.2800000000000002,1.13,3.4691929897,3.69616,0.40638,3.7184329293,0.29616000000000003,0.08638000000000001,0.3085,3.4,0.32,3.4150256222
2021-03-04 12:30:00,3.64072,1.22646,3.8417504148,0.33072,0.09646,0.34450000000000003,3.31,1.13,3.4975705854,3.60072,0.37646,3.6203462057999998,0.33072,0.09646,0.34450000000000003,3.27,0.28,3.2819658743
2021-03-04 13:00:00,3.4388,1.2109,3.6457679918,0.44880000000000003,0.13090000000000002,0.4675,2.99,1.08,3.1790721917,3.4688,0.3809,3.4896501615,0.44880000000000003,0.13090000000000002,0.4675,3.02,0.25,3.030330015
2021-03-04 13:30:00,3.26032,0.80676,3.3586527358,0.40032,0.11676,0.417,2.86,0.6900000000000001,2.9420571035,3.36032,0.55676,3.4061315594,0.40032,0.11676,0.417,2.96,0.44,2.9925240183
2021-03-04 14:00:00,3.188,0.549,3.2349258106,0.40800000000000003,0.11900000000000001,0.425,2.7800000000000002,0.43,2.8130588334,3.298,0.579,3.3484391886,0.40800000000000003,0.11900000000000001,0.425,2.89,0.46,2.9263800163
2021-03-04 14:30:00,3.17928,0.5210400000000001,3.2216927228,0.44928,0.13104000000000002,0.468,2.73,0.39,2.7577164466,3.27928,0.5410400000000001,3.3236127332,0.44928,0.13104000000000002,0.468,2.83,0.41000000000000003,2.8595454183999998
2021-03-04 15:00:00,3.08248,0.51614,3.1253933272,0.43248000000000003,0.12614,0.4505,2.65,0.39,2.6785443808,3.19248,0.5361400000000001,3.2371862242000002,0.43248000000000003,0.12614,0.4505,2.76,0.41000000000000003,2.7902867236
2021-03-04 15:30:00,3.1336,0.5523,3.181899472,0.4536,0.1323,0.47250000000000003,2.68,0.42,2.7127108213,3.2236000000000002,0.5723,3.2740073687,0.4536,0.1323,0.47250000000000003,2.77,0.44,2.8047281508
2021-03-04 16:00:00,3.13376,0.49568000000000006,3.1727197166,0.29376,0.08568,0.306,2.84,0.41000000000000003,2.8694424546,3.21376,0.50568,3.2533007239,0.29376,0.08568,0.306,2.92,0.42,2.950050847
2021-03-04 16:30:00,3.15048,0.50014,3.1899316999,0.24048000000000003,0.07014000000000001,0.2505,2.91,0.43,2.9415982051,3.21048,0.51014,3.2507575502,0.24048000000000003,0.07014000000000001,0.2505,2.9699999999999998,0.44,3.0024156941
2021-03-04 17:00:00,3.22576,0.45918000000000003,3.2582777429,0.06576,0.019180000000000003,0.0685,3.16,0.44,3.1904858564,3.25576,0.45918000000000003,3.2879810599,0.06576,0.019180000000000003,0.0685,3.19,0.44,3.220201857
2021-03-04 17:30:00,3.17272,0.39246000000000003,3.1969011636,0.04272,0.01246,0.044500000000000005,3.13,0.38,3.1529827148,3.2027200000000002,0.39246000000000003,3.2266763473,0.04272,0.01246,0.044500000000000005,3.16,0.38,3.1827660926
2021-03-04 18:00:00,3.15832,0.35826,3.1785744368,0.02832,0.00826,0.029500000000000002,3.13,0.35000000000000003,3.1495078981,3.18832,0.34826,3.2072838119,0.02832,0.00826,0.029500000000000002,3.16,0.34,3.1782385058
2021-03-04 18:30:00,3.1716,0.32630000000000003,3.1883409871,0.0216,0.0063,0.022500000000000003,3.15,0.32,3.1662122481,3.2016,0.3163,3.2171863872,0.0216,0.0063,0.022500000000000003,3.18,0.31,3.195074334
2021-03-04 19:00:00,3.13448,0.28714,3.1476045257,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.11,0.28,3.1225790622,3.16448,0.27714,3.1765925534,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.14,0.27,3.1515869019
2021-03-04 19:30:00,3.03496,0.24728000000000003,3.0450171756,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.01,0.24,3.019552947,3.06496,0.23728000000000002,3.0741310317,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.04,0.23,3.0486882425
2021-03-04 20:00:00,2.87544,0.24742000000000003,2.8860651153,0.02544,0.00742,0.026500000000000003,2.85,0.24,2.8600874113,2.8954400000000002,0.23742000000000002,2.9051576635,0.02544,0.00742,0.026500000000000003,2.87,0.23,2.8792012781
2021-03-04 20:30:00,2.834,0.217,2.842295727,0.024,0.007,0.025,2.81,0.21,2.8178360492000003,2.854,0.20700000000000002,2.8614969858,0.024,0.007,0.025,2.83,0.2,2.8370583357
2021-03-04 21:00:00,2.7120800000000003,0.21644000000000002,2.7207028871,0.022080000000000002,0.00644,0.023,2.69,0.21,2.6981845749,2.74208,0.20644,2.7498400317,0.022080000000000002,0.00644,0.023,2.7199999999999998,0.2,2.7273430294
2021-03-04 21:30:00,2.60016,0.21588000000000002,2.6091063988,0.02016,0.005880000000000001,0.021,2.58,0.21,2.5885324027000003,2.6201600000000003,0.14588,2.6242178644000003,0.02016,0.005880000000000001,0.021,2.6,0.14,2.6037665026
2021-03-04 22:00:00,2.41304,0.16672,2.4187925914,0.02304,0.00672,0.024,2.39,0.16,2.3953496613,2.43304,0.15672000000000003,2.4380821971,0.02304,0.00672,0.024,2.41,0.15,2.4146635376
2021-03-04 22:30:00,2.2516,0.1563,2.2570184425,0.0216,0.0063,0.022500000000000003,2.23,0.15,2.2350391495,2.2716,0.1463,2.2763062733,0.0216,0.0063,0.022500000000000003,2.25,0.14,2.2543513479
2021-03-04 23:00:00,2.11064,0.15602000000000002,2.1163986983,0.020640000000000002,0.00602,0.021500000000000002,2.09,0.15,2.0953758613,2.13064,0.14602,2.1356377619,0.020640000000000002,0.00602,0.021500000000000002,2.11,0.14,2.1146394492
2021-03-04 23:30:00,2.02016,0.15588000000000002,2.0261650969,0.02016,0.005880000000000001,0.021,2.0,0.15,2.005617112,2.04016,0.14588,2.0453688665,0.02016,0.005880000000000001,0.021,2.02,0.14,2.0248456731
2021-03-05 00:00:00,1.97968,0.15574000000000002,1.9857965278,0.019680000000000003,0.00574,0.0205,1.96,0.15,1.9657314160000001,1.9996800000000001,0.14574,2.0049838528,0.019680000000000003,0.00574,0.0205,1.98,0.14,1.9849433241
2021-03-05 00:30:00,2.1592000000000002,0.15560000000000002,2.1647992979,0.019200000000000002,0.0056,0.02,2.14,0.15,2.1452505681,2.1792,0.1456,2.1840586073,0.019200000000000002,0.0056,0.02,2.16,0.14,2.164532282
2021-03-05 01:00:00,2.46968,0.19574000000000003,2.4774247617,0.019680000000000003,0.00574,0.0205,2.45,0.19,2.457356303,2.49968,0.18574000000000002,2.5065712537,0.019680000000000003,0.00574,0.0205,2.48,0.18,2.4865236777
2021-03-05 01:30:00,2.55968,0.17574,2.5657057996,0.019680000000000003,0.00574,0.0205,2.54,0.17,2.5456826197,2.58968,0.17574,2.5956361552000002,0.019680000000000003,0.00574,0.0205,2.5700000000000003,0.17,2.5756164311000003
2021-03-05 02:00:00,2.51968,0.16574000000000003,2.5251251553,0.019680000000000003,0.00574,0.0205,2.5,0.16,2.5051147678,2.54968,0.15574000000000002,2.5544320406,0.019680000000000003,0.00574,0.0205,2.5300000000000002,0.15,2.5344427395
2021-03-05 02:30:00,2.5444,0.4242,2.5795187536,0.014400000000000001,0.004200000000000001,0.015,2.5300000000000002,0.42,2.5646247289,2.5044,-0.1558,2.5092415189,0.014400000000000001,0.004200000000000001,0.015,2.49,-0.16,2.4951352669
2021-03-05 03:00:00,2.48584,0.39462,2.5169675107,0.01584,0.00462,0.0165,2.47,0.39,2.500599928,2.44584,-0.14538,2.4501568623,0.01584,0.00462,0.0165,2.43,-0.15,2.4346252278
2021-03-05 03:30:00,2.38536,0.15448,2.3903569608,0.015360000000000002,0.0044800000000000005,0.016,2.37,0.15,2.3747420913,2.41536,0.14448000000000003,2.4196773339,0.015360000000000002,0.0044800000000000005,0.016,2.4,0.14,2.4040798656
2021-03-05 04:00:00,2.28584,0.15462,2.2910634758,0.01584,0.00462,0.0165,2.27,0.15,2.2749505489,2.30584,0.14462,2.3103707603,0.01584,0.00462,0.0165,2.29,0.14,2.2942754848
2021-03-05 04:30:00,2.19536,0.14448000000000003,2.2001090882,0.015360000000000002,0.0044800000000000005,0.016,2.18,0.14,2.1844907873,2.21536,0.14448000000000003,2.2200663053,0.015360000000000002,0.0044800000000000005,0.016,2.2,0.14,2.2044500448
2021-03-05 05:00:00,2.18632,0.14476,2.1911071631,0.01632,0.00476,0.017,2.17,0.14,2.1745114394,2.20632,0.14476,2.2110638616,0.01632,0.00476,0.017,2.19,0.14,2.1944703233
2021-03-05 05:30:00,2.23584,0.14462,2.2405123186,0.01584,0.00462,0.0165,2.22,0.14,2.2244100341,2.26584,0.14462,2.270450583,0.01584,0.00462,0.0165,2.25,0.14,2.2543513479
2021-03-05 06:00:00,2.31632,0.14476,2.3208390293,0.01632,0.00476,0.017,2.3,0.14,2.3042569301,2.34632,0.14476,2.3507813595,0.01632,0.00476,0.017,2.33,0.14,2.3342022192
2021-03-05 06:30:00,2.4958400000000003,0.25462,2.5087942622,0.01584,0.00462,0.0165,2.48,0.25,2.4925689559,2.51584,0.16462000000000002,2.5212200717,0.01584,0.00462,0.0165,2.5,0.16,2.5051147678
2021-03-05 07:00:00,2.80824,0.35532,2.8306296473,0.018240000000000003,0.00532,0.019,2.79,0.35000000000000003,2.8118677067,2.82824,0.29532,2.8436166057000003,0.018240000000000003,0.00532,0.019,2.81,0.29,2.8249247778
2021-03-05 07:30:00,3.10272,0.51246,3.1447554197,0.04272,0.01246,0.044500000000000005,3.06,0.5,3.1005805908,3.14272,0.51246,3.1842274181,0.04272,0.01246,0.044500000000000005,3.1,0.5,3.1400636936
2021-03-05 08:00:00,3.38856,0.73458,3.4672678942,0.11856000000000001,0.03458,0.12350000000000001,3.27,0.7000000000000001,3.3440843291,3.43856,0.74458,3.5182515899,0.11856000000000001,0.03458,0.12350000000000001,3.32,0.71,3.3950699551
2021-03-05 08:30:00,3.66424,1.05832,3.8140131096000003,0.23424000000000003,0.06832,0.244,3.43,0.99,3.5700140056,3.67424,0.63832,3.7292749966,0.23424000000000003,0.06832,0.244,3.44,0.5700000000000001,3.4869040709
2021-03-05 09:00:00,3.6896,0.9653,3.8137845049,0.42960000000000004,0.1253,0.4475,3.26,0.84,3.3664818431,3.7796000000000003,0.9853000000000001,3.9059175939,0.42960000000000004,0.1253,0.4475,3.35,0.86,3.4586268952
2021-03-05 09:30:00,3.63808,0.99694,3.7722029969,0.53808,0.15694000000000002,0.5605,3.1,0.84,3.2117907777,3.75808,1.01694,3.8932418689,0.53808,0.15694000000000002,0.5605,3.22,0.86,3.332866634
2021-03-05 10:00:00,3.53552,1.07286,3.6947165318,0.69552,0.20286,0.7245,2.84,0.87,2.9702693481,3.65552,0.9828600000000001,3.7853454598000003,0.69552,0.20286,0.7245,2.96,0.78,3.061045573
2021-03-05 10:30:00,3.40656,0.9185800000000001,3.5282347215,0.64656,0.18858000000000003,0.6735,2.76,0.73,2.8549080546,3.53656,0.90858,3.6514071603,0.64656,0.18858000000000003,0.6735,2.89,0.72,2.978338463
2021-03-05 11:00:00,3.31784,0.9506200000000001,3.4513389648,0.68784,0.20062000000000002,0.7165,2.63,0.75,2.7348491731999998,3.47784,0.9906200000000001,3.6161718778000003,0.68784,0.20062000000000002,0.7165,2.79,0.79,2.8996896386
2021-03-05 11:30:00,3.42064,0.9610200000000001,3.553074366,0.6206400000000001,0.18102000000000001,0.6465000000000001,2.8,0.78,2.9066131494,3.53064,0.9910200000000001,3.6670886886,0.6206400000000001,0.18102000000000001,0.6465000000000001,2.91,0.81,3.0206290736
2021-03-05 12:00:00,3.4452,0.9061,3.5623616113,0.5352,0.15610000000000002,0.5575,2.91,0.75,3.0050956724,3.5552,0.9361,3.6763746069,0.5352,0.15610000000000002,0.5575,3.02,0.78,3.119102435
2021-03-05 12:30:00,3.45784,1.05312,3.6146533997,0.6278400000000001,0.18312,0.654,2.83,0.87,2.9607093745,3.56784,0.8531200000000001,3.6684187329,0.6278400000000001,0.18312,0.654,2.94,0.67,3.0153772567
2021-03-05 13:00:00,3.37032,0.9767600000000001,3.5090051297000002,0.64032,0.18676,0.667,2.73,0.79,2.8420063336,3.43032,0.82676,3.5285446575,0.64032,0.18676,0.667,2.79,0.64,2.8624639736
2021-03-05 13:30:00,3.36912,0.77266,3.4565840146,0.48912000000000005,0.14266,0.5095000000000001,2.88,0.63,2.9481010837,3.47912,0.79266,3.5682749123,0.48912000000000005,0.14266,0.5095000000000001,2.99,0.65,3.0598365969
2021-03-05 14:00:00,3.48936,0.8214800000000001,3.5847541896,0.51936,0.15148,0.541,2.9699999999999998,0.67,3.044634625,3.59936,0.85148,3.6987039081,0.51936,0.15148,0.541,3.08,0.7000000000000001,3.1585439683
2021-03-05 14:30:00,3.52072,0.72896,3.5953931635,0.27072,0.07896,0.28200000000000003,3.25,0.65,3.3143626837999998,3.61072,0.7489600000000001,3.6875791517,0.27072,0.07896,0.28200000000000003,3.34,0.67,3.4065378319
2021-03-05 15:00:00,3.32952,0.62736,3.3881092072,0.29952,0.08736000000000001,0.312,3.03,0.54,3.0777426793,3.38952,0.63736,3.4489235422,0.29952,0.08736000000000001,0.312,3.09,0.55,3.1385665518
2021-03-05 15:30:00,3.19184,0.5326200000000001,3.2359738333,0.35184000000000004,0.10262,0.3665,2.84,0.43,2.8723683608,3.26184,0.54262,3.3066654881,0.35184000000000004,0.10262,0.3665,2.91,0.44,2.9430766215
2021-03-05 16:00:00,3.07512,0.41566000000000003,3.1030849569,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.85,0.35000000000000003,2.8714108031,3.13512,0.42566000000000004,3.1638842978,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.91,0.36,2.9321834868
2021-03-05 16:30:00,3.06816,0.6873800000000001,3.1442164445,0.12816000000000002,0.037380000000000004,0.1335,2.94,0.65,3.0109965128,3.03816,0.017380000000000003,3.0382097113,0.12816000000000002,0.037380000000000004,0.1335,2.91,-0.02,2.9100687277
2021-03-05 17:00:00,3.18864,0.8100200000000001,3.2899175446,0.06864,0.020020000000000003,0.07150000000000001,3.12,0.79,3.2184623658,3.10864,-0.11998,3.1109544918,0.06864,0.020020000000000003,0.07150000000000001,3.04,-0.14,3.0432219768
2021-03-05 17:30:00,3.09416,0.51288,3.1363788037,0.044160000000000005,0.01288,0.046,3.05,0.5,3.0907118921,3.08416,0.13288,3.0870212179,0.044160000000000005,0.01288,0.046,3.04,0.12,3.0423674992
2021-03-05 18:00:00,3.07352,0.32686000000000004,3.0908514442,0.023520000000000003,0.006860000000000001,0.0245,3.05,0.32,3.0667409411,3.09352,0.31686000000000003,3.1097051709,0.023520000000000003,0.006860000000000001,0.0245,3.07,0.31,3.0856117708
2021-03-05 18:30:00,3.07968,0.27574000000000004,3.0919995876,0.019680000000000003,0.00574,0.0205,3.06,0.27,3.0718886699,3.10968,0.26574000000000003,3.1210138497,0.019680000000000003,0.00574,0.0205,3.09,0.26,3.1009192186
2021-03-05 19:00:00,3.02968,0.24574000000000001,3.0396297554,0.019680000000000003,0.00574,0.0205,3.01,0.24,3.019552947,3.05968,0.23574000000000003,3.0687481242,0.019680000000000003,0.00574,0.0205,3.04,0.23,3.0486882425
2021-03-05 19:30:00,2.9092000000000002,0.2056,2.9164560686,0.019200000000000002,0.0056,0.02,2.89,0.2,2.8969121492000003,2.9392,0.1956,2.9457012747,0.019200000000000002,0.0056,0.02,2.92,0.19,2.9261749777
2021-03-05 20:00:00,2.76968,0.19574000000000003,2.7765880951,0.019680000000000003,0.00574,0.0205,2.75,0.19,2.756555822,2.79968,0.18574000000000002,2.8058345372,0.019680000000000003,0.00574,0.0205,2.7800000000000002,0.18,2.7858212434
2021-03-05 20:30:00,2.65968,0.14574,2.6636699965,0.019680000000000003,0.00574,0.0205,2.64,0.14,2.6437095151000003,2.68968,0.14574,2.6936255586,0.019680000000000003,0.00574,0.0205,2.67,0.14,2.6736678926
2021-03-05 21:00:00,2.60968,0.14574,2.6137463247,0.019680000000000003,0.00574,0.0205,2.59,0.14,2.5937810239,2.62968,0.14574,2.6337154459,0.019680000000000003,0.00574,0.0205,2.61,0.14,2.6137520923
2021-03-05 21:30:00,2.50968,0.14574,2.513908083,0.019680000000000003,0.00574,0.0205,2.49,0.14,2.4939326374,2.53968,0.14574,2.5438582213,0.019680000000000003,0.00574,0.0205,2.52,0.14,2.5238858928
2021-03-05 22:00:00,2.37968,0.14574,2.384138639,0.019680000000000003,0.00574,0.0205,2.36,0.14,2.3641488955,2.40968,0.14574,2.4140832318,0.019680000000000003,0.00574,0.0205,2.39,0.14,2.394096907
2021-03-05 22:30:00,2.19968,0.20574,2.2092806635,0.019680000000000003,0.00574,0.0205,2.18,0.2,2.1891550882,2.20968,-0.05426,2.2103460928,0.019680000000000003,0.00574,0.0205,2.19,-0.06,2.1908217636
2021-03-05 23:00:00,2.1092,0.1456,2.1142194777,0.019200000000000002,0.0056,0.02,2.09,0.14,2.094683747,2.1292,0.1456,2.1341724391,0.019200000000000002,0.0056,0.02,2.11,0.14,2.1146394492
2021-03-05 23:30:00,2.00968,0.45574000000000003,2.0607068326,0.019680000000000003,0.00574,0.0205,1.99,0.45,2.0402450833,1.96968,-0.37426000000000004,2.0049214074,0.019680000000000003,0.00574,0.0205,1.9500000000000002,-0.38,1.9866806487000002
2021-03-06 00:00:00,1.91968,0.14574,1.9252042619,0.019680000000000003,0.00574,0.0205,1.9,0.14,1.9051509127,1.92968,0.20574,1.9406168736,0.019680000000000003,0.00574,0.0205,1.9100000000000001,0.2,1.9204426573000002
2021-03-06 00:30:00,2.04968,0.16574000000000003,2.0563700664,0.019680000000000003,0.00574,0.0205,2.03,0.16,2.0362956563,2.06968,0.17574,2.0771277886,0.019680000000000003,0.00574,0.0205,2.05,0.17,2.0570367036
2021-03-06 01:00:00,2.34968,0.14574,2.3541954571,0.019680000000000003,0.00574,0.0205,2.33,0.14,2.3342022192,2.36968,0.14574,2.374157419,0.019680000000000003,0.00574,0.0205,2.35,0.14,2.3541665192
2021-03-06 01:30:00,2.44016,0.14588,2.4445166802,0.02016,0.005880000000000001,0.021,2.42,0.14,2.4240462042,2.46016,0.14588,2.4644813247,0.02016,0.005880000000000001,0.021,2.44,0.14,2.4440130933
2021-03-06 02:00:00,2.41968,0.14574,2.4240650672,0.019680000000000003,0.00574,0.0205,2.4,0.14,2.4040798656,2.44968,0.14574,2.4540114609,0.019680000000000003,0.00574,0.0205,2.43,0.14,2.4340295808
2021-03-06 02:30:00,2.37488,0.14434000000000002,2.3792622911,0.01488,0.00434,0.0155,2.36,0.14,2.3641488955,2.40488,0.14434000000000002,2.4092077225,0.01488,0.00434,0.0155,2.39,0.14,2.394096907
2021-03-06 03:00:00,2.36584,0.14462,2.3702560727,0.01584,0.00462,0.0165,2.35,0.14,2.3541665192,2.38584,0.14462,2.3902191218,0.01584,0.00462,0.0165,2.37,0.14,2.3741314201
2021-03-06 03:30:00,2.3068,0.16490000000000002,2.3126863709,0.016800000000000002,0.0049,0.0175,2.29,0.16,2.2955827147,2.3268,0.16490000000000002,2.3326359017,0.016800000000000002,0.0049,0.0175,2.31,0.16,2.3155344955
2021-03-06 04:00:00,2.2468,0.1849,2.2543953180000003,0.016800000000000002,0.0049,0.0175,2.23,0.18,2.2372527796,2.2768,0.1749,2.2835078826,0.016800000000000002,0.0049,0.0175,2.26,0.17,2.2663847864
2021-03-06 04:30:00,2.2468,0.1449,2.2514675769,0.016800000000000002,0.0049,0.0175,2.23,0.14,2.2343902972,2.2768,0.1449,2.2814062001,0.016800000000000002,0.0049,0.0175,2.26,0.14,2.2643321311
2021-03-06 05:00:00,2.18776,0.14518,2.192571789,0.01776,0.005180000000000001,0.018500000000000003,2.17,0.14,2.1745114394,2.20776,0.16518000000000002,2.2139305883000002,0.01776,0.005180000000000001,0.018500000000000003,2.19,0.16,2.1958369703
2021-03-06 05:30:00,2.18728,0.14504,2.192083575,0.01728,0.00504,0.018000000000000002,2.17,0.14,2.1745114394,2.20728,0.15504,2.2127183282,0.01728,0.00504,0.018000000000000002,2.19,0.15,2.1951309756
2021-03-06 06:00:00,2.1768,0.16490000000000002,2.1830369328,0.016800000000000002,0.0049,0.0175,2.16,0.16,2.1659178193,2.1968,0.1549,2.2022543563,0.016800000000000002,0.0049,0.0175,2.18,0.15,2.1851544568
2021-03-06 06:30:00,2.30728,0.38504000000000005,2.3391872093,0.01728,0.00504,0.018000000000000002,2.29,0.38,2.3213142829,2.29728,-0.27496000000000004,2.3136763819,0.01728,0.00504,0.018000000000000002,2.2800000000000002,-0.28,2.2971286425
2021-03-06 07:00:00,2.41968,0.20574,2.4284110546,0.019680000000000003,0.00574,0.0205,2.4,0.2,2.4083189158,2.43968,0.19574000000000003,2.4475196935,0.019680000000000003,0.00574,0.0205,2.42,0.19,2.4274472188000003
2021-03-06 07:30:00,2.51232,0.24526000000000003,2.5242631103,0.052320000000000005,0.015260000000000001,0.0545,2.46,0.23,2.4707286375,2.54232,0.23526000000000002,2.5531819853,0.052320000000000005,0.015260000000000001,0.0545,2.49,0.22,2.499699982
2021-03-06 08:00:00,2.50768,0.29724,2.5252347614,0.12768000000000002,0.03724,0.133,2.38,0.26,2.3941595603,2.54768,0.29724,2.5649610133,0.12768000000000002,0.03724,0.133,2.42,0.26,2.4339268683
2021-03-06 08:30:00,2.55672,0.36196,2.5822145922,0.24672000000000002,0.07196000000000001,0.257,2.31,0.29,2.3281322986,2.61672,0.36196,2.6416355918,0.24672000000000002,0.07196000000000001,0.257,2.37,0.29,2.387676695
2021-03-06 09:00:00,2.49656,0.38858000000000004,2.5266195301,0.40656000000000003,0.11858,0.42350000000000004,2.09,0.27,2.1073680267,2.57656,0.39858000000000005,2.6072068292,0.40656000000000003,0.11858,0.42350000000000004,2.17,0.28,2.1879899451
2021-03-06 09:30:00,2.43264,0.38952000000000003,2.4636280563,0.5126400000000001,0.14952000000000001,0.534,1.92,0.24,1.9349418595999999,2.52264,0.40952000000000005,2.5556641407000003,0.5126400000000001,0.14952000000000001,0.534,2.01,0.26,2.0267461607
2021-03-06 10:00:00,2.35464,0.40802000000000005,2.3897300789,0.6446400000000001,0.18802000000000002,0.6715,1.71,0.22,1.724093965,2.45464,0.43802,2.4934151379,0.6446400000000001,0.18802000000000002,0.6715,1.81,0.25,1.8271836251
2021-03-06 10:30:00,2.33832,0.43826000000000004,2.3790359917,0.7483200000000001,0.21826,0.7795000000000001,1.5899999999999999,0.22,1.6051479683,2.47832,0.46826000000000007,2.5221691954,0.7483200000000001,0.21826,0.7795000000000001,1.73,0.25,1.7479702515
2021-03-06 11:00:00,2.25,0.41750000000000004,2.2884069240000002,0.78,0.2275,0.8125,1.47,0.19,1.4822280526,2.43,0.47750000000000004,2.4764705227,0.78,0.2275,0.8125,1.65,0.25,1.6688319268
2021-03-06 11:30:00,2.22376,0.41568000000000005,2.2622772598,0.7737600000000001,0.22568000000000002,0.806,1.45,0.19,1.4623952954,2.40376,0.47568000000000005,2.4503741755,0.7737600000000001,0.22568000000000002,0.806,1.63,0.25,1.6490603385
2021-03-06 12:00:00,2.2124,0.5982000000000001,2.2918457627,0.7824,0.22820000000000001,0.8150000000000001,1.43,0.37,1.4770917372,2.3224,0.2882,2.3402138791000002,0.7824,0.22820000000000001,0.8150000000000001,1.54,0.06,1.5411683879
2021-03-06 12:30:00,2.2828,0.8179000000000001,2.4248992247,0.7128,0.2079,0.7425,1.57,0.61,1.6843396332,2.3128,-0.032100000000000004,2.3130227517,0.7128,0.2079,0.7425,1.6,-0.24,1.6178998733
2021-03-06 13:00:00,2.41752,0.82886,2.5556627027000003,0.6475200000000001,0.18886000000000003,0.6745,1.77,0.64,1.8821530225,2.42752,-0.03114,2.4277197223,0.6475200000000001,0.18886000000000003,0.6745,1.78,-0.22,1.7935439777000002
2021-03-06 13:30:00,2.482,0.771,2.5989930743,0.552,0.161,0.5750000000000001,1.9300000000000002,0.61,2.0241047404,2.482,-0.079,2.4832569339,0.552,0.161,0.5750000000000001,1.9300000000000002,-0.24,1.9448650339
2021-03-06 14:00:00,2.49776,0.7176800000000001,2.5988208095000003,0.43776000000000004,0.12768000000000002,0.456,2.06,0.59,2.1428252379,2.49776,-0.13232000000000002,2.5012624013,0.43776000000000004,0.12768000000000002,0.456,2.06,-0.26,2.0763429389
2021-03-06 14:30:00,2.46288,0.69584,2.5592911519,0.36288000000000004,0.10584,0.378,2.1,0.59,2.1813069477,2.46288,-0.15416000000000002,2.4676999818,0.36288000000000004,0.10584,0.378,2.1,-0.26,2.1160340262
2021-03-06 15:00:00,2.4732,0.6901,2.5676752618,0.3432,0.10010000000000001,0.35750000000000004,2.13,0.59,2.2102036105,2.4632,-0.15990000000000001,2.4683845426,0.3432,0.10010000000000001,0.35750000000000004,2.12,-0.26,2.135883892
2021-03-06 15:30:00,2.50616,0.6863800000000001,2.5984525106,0.29616000000000003,0.08638000000000001,0.3085,2.21,0.6000000000000001,2.29,2.48616,-0.17362000000000002,2.4922149687,0.29616000000000003,0.08638000000000001,0.3085,2.19,-0.26,2.2053797859
2021-03-06 16:00:00,2.53528,0.69154,2.6279026333,0.24528000000000003,0.07154,0.2555,2.29,0.62,2.3724459952,2.49528,-0.18846000000000002,2.5023867507,0.24528000000000003,0.07154,0.2555,2.25,-0.26,2.264972406
2021-03-06 16:30:00,2.64336,0.71348,2.7379565008,0.18336000000000002,0.05348000000000001,0.191,2.46,0.66,2.5469982332,2.59336,-0.16652,2.5987006369,0.18336000000000002,0.05348000000000001,0.191,2.41,-0.22,2.4200206611
2021-03-06 17:00:00,2.75024,0.7038200000000001,2.8388699600000002,0.15024,0.043820000000000005,0.1565,2.6,0.66,2.6824615561,2.69024,-0.17618,2.696002717,0.15024,0.043820000000000005,0.1565,2.54,-0.22,2.5495097568
2021-03-06 17:30:00,2.76448,0.46214000000000005,2.8028419595000003,0.14448000000000003,0.042140000000000004,0.1505,2.62,0.42,2.6534505836999998,2.76448,0.12214000000000001,2.7671768736,0.14448000000000003,0.042140000000000004,0.1505,2.62,0.08,2.6212210895
2021-03-06 18:00:00,2.8227200000000003,0.27246000000000004,2.8358389676,0.04272,0.01246,0.044500000000000005,2.7800000000000002,0.26,2.792131802,2.81272,0.25246,2.8240272396,0.04272,0.01246,0.044500000000000005,2.77,0.24,2.7803776722
2021-03-06 18:30:00,3.04064,0.28602,3.0540627122,0.020640000000000002,0.00602,0.021500000000000002,3.02,0.28,3.032952357,2.69064,0.17602,2.6963914126,0.020640000000000002,0.00602,0.021500000000000002,2.67,0.17,2.6754065112000003
2021-03-06 19:00:00,3.01968,0.23574000000000003,3.0288678826,0.019680000000000003,0.00574,0.0205,3.0,0.23,3.008803749,2.75968,0.16574000000000003,2.7646525008,0.019680000000000003,0.00574,0.0205,2.74,0.16,2.7446675573
2021-03-06 19:30:00,2.76016,0.16588000000000003,2.7651400326,0.02016,0.005880000000000001,0.021,2.74,0.16,2.7446675573,2.78016,0.15588000000000002,2.7845265666,0.02016,0.005880000000000001,0.021,2.76,0.15,2.7640730815
2021-03-06 20:00:00,2.65016,0.25588,2.662484291,0.02016,0.005880000000000001,0.021,2.63,0.25,2.6418554086,2.65016,0.06588000000000001,2.6509787249,0.02016,0.005880000000000001,0.021,2.63,0.06,2.6306843216
2021-03-06 20:30:00,2.58968,0.17574,2.5956361552000002,0.019680000000000003,0.00574,0.0205,2.5700000000000003,0.17,2.5756164311000003,2.61968,0.16574000000000003,2.6249177225,0.019680000000000003,0.00574,0.0205,2.6,0.16,2.6049184248
2021-03-06 21:00:00,2.51064,0.14602,2.5148827110000003,0.020640000000000002,0.00602,0.021500000000000002,2.49,0.14,2.4939326374,2.53064,0.14602,2.5348492361,0.020640000000000002,0.00602,0.021500000000000002,2.51,0.14,2.5139013505
2021-03-06 21:30:00,2.42016,0.14588,2.4245526185,0.02016,0.005880000000000001,0.021,2.4,0.14,2.4040798656,2.44016,0.14588,2.4445166802,0.02016,0.005880000000000001,0.021,2.42,0.14,2.4240462042
2021-03-06 22:00:00,2.29968,0.14574,2.3042934383,0.019680000000000003,0.00574,0.0205,2.2800000000000002,0.14,2.2842942017,2.31968,0.14574,2.3242537405,0.019680000000000003,0.00574,0.0205,2.3,0.14,2.3042569301
2021-03-06 22:30:00,2.17064,0.14602,2.175545874,0.020640000000000002,0.00602,0.021500000000000002,2.15,0.14,2.154553318,2.19064,0.14602,2.1955011842,0.020640000000000002,0.00602,0.021500000000000002,2.17,0.14,2.1745114394
2021-03-06 23:00:00,2.07016,0.18588000000000002,2.0784883449000002,0.02016,0.005880000000000001,0.021,2.05,0.18,2.0578872661,2.09016,0.17588,2.0975468052,0.02016,0.005880000000000001,0.021,2.07,0.17,2.0769689454
2021-03-06 23:30:00,1.99016,0.18588000000000002,1.9988217029,0.02016,0.005880000000000001,0.021,1.97,0.18,1.9782062582000002,2.01016,0.18588000000000002,2.0187358916,0.02016,0.005880000000000001,0.021,1.99,0.18,1.9981241203
2021-03-07 00:00:00,1.9406400000000001,0.14602,1.9461257539,0.020640000000000002,0.00602,0.021500000000000002,1.92,0.14,1.9250974001,1.9606400000000002,0.18602000000000002,1.9694447568000002,0.020640000000000002,0.00602,0.021500000000000002,1.94,0.18,1.9483326205
2021-03-07 00:30:00,2.09064,0.16602,2.0972215548,0.020640000000000002,0.00602,0.021500000000000002,2.07,0.16,2.0761743665,2.11064,0.16602,2.1171593823,0.020640000000000002,0.00602,0.021500000000000002,2.09,0.16,2.0961154548
2021-03-07 01:00:00,2.39064,0.17602,2.3971113136,0.020640000000000002,0.00602,0.021500000000000002,2.37,0.17,2.3760892239,2.41064,0.16602,2.4163501092,0.020640000000000002,0.00602,0.021500000000000002,2.39,0.16,2.3953496613
2021-03-07 01:30:00,2.48064,0.17602,2.486877128,0.020640000000000002,0.00602,0.021500000000000002,2.46,0.17,2.4658669875,2.51064,0.16602,2.5161231786,0.020640000000000002,0.00602,0.021500000000000002,2.49,0.16,2.4951352669
2021-03-07 02:00:00,2.4716,0.1463,2.4759261399,0.0216,0.0063,0.022500000000000003,2.45,0.14,2.45399674,2.5116,0.18630000000000002,2.5185,0.0216,0.0063,0.022500000000000003,2.49,0.18,2.4964975466
2021-03-07 02:30:00,2.4358400000000002,0.14462,2.4401293921000002,0.01584,0.00462,0.0165,2.42,0.14,2.4240462042,2.46584,0.18462,2.4727416869,0.01584,0.00462,0.0165,2.45,0.18,2.4566033461
2021-03-07 03:00:00,2.40584,0.15462,2.4108034864,0.01584,0.00462,0.0165,2.39,0.15,2.3947024867,2.42584,0.16462000000000002,2.4314192255,0.01584,0.00462,0.0165,2.41,0.16,2.4153053637
2021-03-07 03:30:00,2.3568,0.27490000000000003,2.3727781713000002,0.016800000000000002,0.0049,0.0175,2.34,0.27,2.3555254191,2.3768000000000002,-0.2151,2.3865134087,0.016800000000000002,0.0049,0.0175,2.36,-0.22,2.3702320561
2021-03-07 04:00:00,2.2768,0.1449,2.2814062001,0.016800000000000002,0.0049,0.0175,2.26,0.14,2.2643321311,2.3068,0.1449,2.311346415,0.016800000000000002,0.0049,0.0175,2.29,0.14,2.2942754848
2021-03-07 04:30:00,2.20632,0.17476000000000003,2.2132304444,0.01632,0.00476,0.017,2.19,0.17,2.1965882636,2.22632,0.18476,2.233973366,0.01632,0.00476,0.017,2.21,0.18,2.2173182
2021-03-07 05:00:00,2.14728,0.17504,2.1544025622,0.01728,0.00504,0.018000000000000002,2.13,0.17,2.1367732683,2.17728,0.00504,2.1772858333,0.01728,0.00504,0.018000000000000002,2.16,0.0,2.16
2021-03-07 05:30:00,2.16632,0.17476000000000003,2.1733576328,0.01632,0.00476,0.017,2.15,0.17,2.1567104581,2.18632,0.17476000000000003,2.1932934596,0.01632,0.00476,0.017,2.17,0.17,2.1766488003
2021-03-07 06:00:00,2.16632,0.17476000000000003,2.1733576328,0.01632,0.00476,0.017,2.15,0.17,2.1567104581,2.18632,0.17476000000000003,2.1932934596,0.01632,0.00476,0.017,2.17,0.17,2.1766488003
2021-03-07 06:30:00,2.2977600000000002,0.15518,2.3029941055,0.01776,0.005180000000000001,0.018500000000000003,2.2800000000000002,0.15,2.2849288829,2.32776,0.15518,2.3329267991,0.01776,0.005180000000000001,0.018500000000000003,2.31,0.15,2.3148650069
2021-03-07 07:00:00,2.3830400000000003,0.21672000000000002,2.3928742549,0.02304,0.00672,0.024,2.36,0.21,2.3693247983,2.41304,0.20672000000000001,2.4218784445,0.02304,0.00672,0.024,2.39,0.2,2.3983536020000003
2021-03-07 07:30:00,2.41576,0.22918000000000002,2.4266066533,0.06576,0.019180000000000003,0.0685,2.35,0.21,2.3593643212,2.45576,0.21918,2.4655216588,0.06576,0.019180000000000003,0.0685,2.39,0.2,2.3983536020000003
2021-03-07 08:00:00,2.45448,0.28214,2.4706426391000003,0.14448000000000003,0.042140000000000004,0.1505,2.31,0.24,2.322434068,2.50448,0.28214,2.5203220132,0.14448000000000003,0.042140000000000004,0.1505,2.36,0.24,2.3721720005
2021-03-07 08:30:00,2.564,0.327,2.5847678813,0.264,0.077,0.275,2.3,0.25,2.3135470603,2.624,0.337,2.6455519273,0.264,0.077,0.275,2.36,0.26,2.3742788379
2021-03-07 09:00:00,2.55216,0.34688,2.5756254386,0.33216,0.09688000000000001,0.34600000000000003,2.22,0.25,2.234032229,2.63216,0.32688,2.65237946,0.33216,0.09688000000000001,0.34600000000000003,2.3,0.23,2.3114713929
2021-03-07 09:30:00,2.55744,0.45342000000000005,2.5973234396000002,0.45744,0.13342,0.47650000000000003,2.1,0.32,2.1242410409,2.60744,0.15342,2.6119496645,0.45744,0.13342,0.47650000000000003,2.15,0.02,2.1500930212
2021-03-07 10:00:00,2.58688,0.48284000000000005,2.6315551676,0.6268800000000001,0.18284,0.653,1.96,0.30000000000000004,1.9828262657,2.68688,0.30284,2.7038927863,0.6268800000000001,0.18284,0.653,2.06,0.12,2.0634921856
2021-03-07 10:30:00,2.524,0.5745,2.588556789,1.044,0.3045,1.0875,1.48,0.27,1.5044268011000002,2.674,0.6145,2.7436993731,1.044,0.3045,1.0875,1.63,0.31,1.6592166827
2021-03-07 11:00:00,2.41512,0.98816,2.6094568017,2.08512,0.60816,2.172,0.33,0.38,0.5032891813,2.58512,1.09816,2.8087009097,2.08512,0.60816,2.172,0.5,0.49,0.7000714249000001
2021-03-07 11:30:00,2.15608,1.10594,2.4231764793,2.38608,0.69594,2.4855,-0.23,0.41000000000000003,0.4701063709,2.56608,1.24594,2.8525660466,2.38608,0.69594,2.4855,0.18,0.55,0.5787054518
2021-03-07 12:00:00,2.11368,1.10274,2.3840466963,2.44368,0.71274,2.5455,-0.33,0.39,0.5108815910000001,2.43368,1.24274,2.7326179846,2.44368,0.71274,2.5455,-0.01,0.53,0.5300943312
2021-03-07 12:30:00,1.9597600000000002,1.09368,2.2442805529,2.30976,0.6736800000000001,2.406,-0.35000000000000003,0.42,0.5467174773,2.43976,1.14368,2.6945190294,2.30976,0.6736800000000001,2.406,0.13,0.47000000000000003,0.4876474136
2021-03-07 13:00:00,1.9397600000000002,1.47868,2.4390906912,2.42976,0.7086800000000001,2.531,-0.49,0.77,0.9126883367,2.16976,0.5886800000000001,2.2481998577,2.42976,0.7086800000000001,2.531,-0.26,-0.12,0.2863564213
2021-03-07 13:30:00,1.9149600000000002,1.31478,2.3228685391,2.24496,0.65478,2.3385,-0.33,0.66,0.7379024326,2.17496,0.80478,2.3190778015999998,2.24496,0.65478,2.3385,-0.07,0.15,0.16552945360000001
2021-03-07 14:00:00,1.99376,0.9281800000000001,2.1992264663,2.15376,0.6281800000000001,2.2435,-0.16,0.30000000000000004,0.34,2.25376,0.9881800000000001,2.4608807062,2.15376,0.6281800000000001,2.2435,0.1,0.36,0.3736308338
2021-03-07 14:30:00,1.9966400000000002,0.8090200000000001,2.1543176762,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.08,0.25,0.26248809500000003,2.26664,0.9190200000000001,2.4458648062,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.35000000000000003,0.36,0.5020956084
2021-03-07 15:00:00,2.29664,0.73902,2.412613904,1.67664,0.48902000000000007,1.7465000000000002,0.62,0.25,0.6685057965,2.26664,0.8190200000000001,2.4100727479,1.67664,0.48902000000000007,1.7465000000000002,0.59,0.33,0.6760177512000001
2021-03-07 15:30:00,2.18648,0.37064,2.2176719325,0.75648,0.22064000000000003,0.788,1.43,0.15,1.4378456106,2.38648,0.42064,2.423267381,0.75648,0.22064000000000003,0.788,1.63,0.2,1.6422241016
2021-03-07 16:00:00,2.4208,0.2844,2.4374486661,0.46080000000000004,0.13440000000000002,0.48,1.96,0.15,1.9657314160000001,2.5108,0.3044,2.5291848489,0.46080000000000004,0.13440000000000002,0.48,2.05,0.17,2.0570367036
2021-03-07 16:30:00,2.6086400000000003,0.28002000000000005,2.6236260881,0.30864,0.09002,0.3215,2.3,0.19,2.3078344828,2.67864,0.29002,2.6942946851,0.30864,0.09002,0.3215,2.37,0.2,2.3784238478
2021-03-07 17:00:00,2.7485600000000003,0.37208,2.7736304008,0.17856000000000002,0.05208,0.186,2.5700000000000003,0.32,2.5898455552,2.77856,0.18208000000000002,2.7845194918000002,0.17856000000000002,0.05208,0.186,2.6,0.13,2.6032479713
2021-03-07 17:30:00,2.88024,0.68632,2.9608812202,0.09024,0.026320000000000003,0.094,2.79,0.66,2.8670019184,2.8102400000000003,-0.18368,2.8162363537,0.09024,0.026320000000000003,0.094,2.7199999999999998,-0.21,2.7280945731
2021-03-07 18:00:00,2.86504,0.24022000000000002,2.8750930159,0.03504,0.010220000000000002,0.036500000000000005,2.83,0.23,2.8393309071,2.89504,0.23022,2.9041793763,0.03504,0.010220000000000002,0.036500000000000005,2.86,0.22,2.8684490583
2021-03-07 18:30:00,2.91968,0.23574000000000003,2.9291815666,0.019680000000000003,0.00574,0.0205,2.9,0.23,2.909106392,2.94968,0.22574000000000002,2.9583053679,0.019680000000000003,0.00574,0.0205,2.93,0.22,2.9382477772
2021-03-07 19:00:00,2.8492,0.2156,2.8573456214,0.019200000000000002,0.0056,0.02,2.83,0.21,2.8377808231,2.8792,0.2056,2.8865314826,0.019200000000000002,0.0056,0.02,2.86,0.2,2.8669844785
2021-03-07 19:30:00,2.7196800000000003,0.18574000000000002,2.7260151595,0.019680000000000003,0.00574,0.0205,2.7,0.18,2.7059933481,2.73968,0.17574,2.7453107383,0.019680000000000003,0.00574,0.0205,2.7199999999999998,0.17,2.7253073221
2021-03-07 20:00:00,2.61016,0.41588,2.6430836914,0.02016,0.005880000000000001,0.021,2.59,0.41000000000000003,2.6222509415,2.57016,-0.12412000000000001,2.5731553004,0.02016,0.005880000000000001,0.021,2.55,-0.13,2.5533115752
