Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-07 20:30:00,2.6092,0.5356000000000001,2.6636050758,0.019200000000000002,0.0056,0.02,2.59,0.53,2.6436716891,2.5492,-0.3544,2.5737171562,0.019200000000000002,0.0056,0.02,2.5300000000000002,-0.36,2.5554842985
2021-03-07 21:00:00,2.47968,0.14574,2.4839591482,0.019680000000000003,0.00574,0.0205,2.46,0.14,2.4639805194,2.49968,0.16574000000000003,2.5051686270999998,0.019680000000000003,0.00574,0.0205,2.48,0.16,2.4851559307
2021-03-07 21:30:00,2.39016,0.14588,2.3946076505000002,0.02016,0.005880000000000001,0.021,2.37,0.14,2.3741314201,2.41016,0.14588,2.4145708107,0.02016,0.005880000000000001,0.021,2.39,0.14,2.394096907
2021-03-07 22:00:00,2.21968,0.14574,2.2244593613,0.019680000000000003,0.00574,0.0205,2.2,0.14,2.2044500448,2.23968,0.14574,2.2444167728,0.019680000000000003,0.00574,0.0205,2.22,0.14,2.2244100341
2021-03-07 22:30:00,2.05016,0.14588,2.0553435236,0.02016,0.005880000000000001,0.021,2.03,0.14,2.0348218595,2.07016,0.14588,2.0752935696,0.02016,0.005880000000000001,0.021,2.05,0.14,2.0547749268
2021-03-07 23:00:00,1.9406400000000001,0.16602,1.9477284847,0.020640000000000002,0.00602,0.021500000000000002,1.92,0.16,1.9266551326,1.9606400000000002,0.18602000000000002,1.9694447568000002,0.020640000000000002,0.00602,0.021500000000000002,1.94,0.18,1.9483326205
2021-03-07 23:30:00,1.8296800000000002,0.14574,1.8354751565,0.019680000000000003,0.00574,0.0205,1.81,0.14,1.8154062906,1.8496800000000002,0.18574000000000002,1.8589823695,0.019680000000000003,0.00574,0.0205,1.83,0.18,1.8388311505
2021-03-08 00:00:00,1.82016,0.45588000000000006,1.8763818908,0.02016,0.005880000000000001,0.021,1.8,0.45,1.8553975315,1.8301600000000002,-0.41412000000000004,1.8764277231,0.02016,0.005880000000000001,0.021,1.81,-0.42,1.8580904176000002
2021-03-08 00:30:00,2.03064,0.50602,2.0927386483,0.020640000000000002,0.00602,0.021500000000000002,2.01,0.5,2.0712556578,1.9806400000000002,-0.38398000000000004,2.0175171499,0.020640000000000002,0.00602,0.021500000000000002,1.96,-0.39,1.9984243794
2021-03-08 01:00:00,2.36968,0.5257400000000001,2.4273001154,0.019680000000000003,0.00574,0.0205,2.35,0.52,2.4068444071,2.28968,-0.36426000000000003,2.3184736035,0.019680000000000003,0.00574,0.0205,2.27,-0.37,2.2999565213
2021-03-08 01:30:00,2.45016,0.52588,2.5059596565,0.02016,0.005880000000000001,0.021,2.43,0.52,2.4850150905,2.3701600000000003,-0.36412000000000005,2.3979661799,0.02016,0.005880000000000001,0.021,2.35,-0.37,2.3789493479
2021-03-08 02:00:00,2.48016,0.52588,2.5352994695,0.02016,0.005880000000000001,0.021,2.46,0.52,2.5143587652,2.40016,-0.35412000000000005,2.4261428235,0.02016,0.005880000000000001,0.021,2.38,-0.36,2.4070729112
2021-03-08 02:30:00,2.4444,0.5242,2.4999753999,0.014400000000000001,0.004200000000000001,0.015,2.43,0.52,2.4850150905,2.3644,-0.3558,2.3910209117,0.014400000000000001,0.004200000000000001,0.015,2.35,-0.36,2.3774145621000002
2021-03-08 03:00:00,2.42536,0.51448,2.4793266828,0.015360000000000002,0.0044800000000000005,0.016,2.41,0.51,2.4633716731,2.34536,-0.36552,2.3736719234,0.015360000000000002,0.0044800000000000005,0.016,2.33,-0.37,2.3591947779
2021-03-08 03:30:00,2.3668,0.5249,2.4243065503,0.016800000000000002,0.0049,0.0175,2.35,0.52,2.4068444071,2.2868,-0.3551,2.3142061814,0.016800000000000002,0.0049,0.0175,2.27,-0.36,2.2983689869
2021-03-08 04:00:00,2.28728,0.50504,2.3423738387,0.01728,0.00504,0.018000000000000002,2.27,0.5,2.3244139046,2.20728,-0.37496,2.2389015164,0.01728,0.00504,0.018000000000000002,2.19,-0.38,2.2227235546
2021-03-08 04:30:00,2.19728,0.46504000000000006,2.2459522702,0.01728,0.00504,0.018000000000000002,2.18,0.46,2.2280035907,2.11728,-0.41496000000000005,2.1575602888,0.01728,0.00504,0.018000000000000002,2.1,-0.42,2.1415881957
2021-03-08 05:00:00,2.17728,0.46504000000000006,2.2263895436,0.01728,0.00504,0.018000000000000002,2.16,0.46,2.2084383623,2.10728,-0.41496000000000005,2.1477478437,0.01728,0.00504,0.018000000000000002,2.09,-0.42,2.1317832911
2021-03-08 05:30:00,2.1968,0.4549,2.2434046113,0.016800000000000002,0.0049,0.0175,2.18,0.45,2.2259604669,2.1268,-0.4151,2.1669301442,0.016800000000000002,0.0049,0.0175,2.11,-0.42,2.1513948963
2021-03-08 06:00:00,2.30728,0.37504000000000004,2.3375619778,0.01728,0.00504,0.018000000000000002,2.29,0.37,2.3196982562,2.27728,-0.29496,2.2963025933,0.01728,0.00504,0.018000000000000002,2.26,-0.30000000000000004,2.2798245547000002
2021-03-08 06:30:00,2.50728,0.19504000000000002,2.5148545882,0.01728,0.00504,0.018000000000000002,2.49,0.19,2.4972384748,2.53728,0.18504,2.5440183962000003,0.01728,0.00504,0.018000000000000002,2.52,0.18,2.5264203926
2021-03-08 07:00:00,2.77928,0.47854,2.8201769182,0.029280000000000004,0.00854,0.030500000000000003,2.75,0.47000000000000003,2.7898745492,2.74928,0.038540000000000005,2.7495501177,0.029280000000000004,0.00854,0.030500000000000003,2.7199999999999998,0.03,2.7201654361000003
2021-03-08 07:30:00,3.11376,0.53568,3.1595022393,0.05376,0.015680000000000003,0.056,3.06,0.52,3.1038685539,3.15376,0.53568,3.1989303212,0.05376,0.015680000000000003,0.056,3.1,0.52,3.1433103569
2021-03-08 08:00:00,3.45128,0.7395400000000001,3.529625058,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.35,0.71,3.4244123583,3.50128,0.7395400000000001,3.5785305713,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.4,0.71,3.4733413308
2021-03-08 08:30:00,3.71496,0.87228,3.8159926887,0.14496,0.042280000000000005,0.151,3.5700000000000003,0.8300000000000001,3.6652148641,3.7649600000000003,0.8222800000000001,3.8537083699,0.14496,0.042280000000000005,0.151,3.62,0.78,3.7030797993
2021-03-08 09:00:00,3.75216,0.87938,3.8538310614,0.27216,0.07938,0.28350000000000003,3.48,0.8,3.570770225,3.8221600000000002,0.85938,3.9175810202,0.27216,0.07938,0.28350000000000003,3.55,0.78,3.6346801785
2021-03-08 09:30:00,3.80376,1.15568,3.9754479496,0.29376,0.08568,0.306,3.51,1.07,3.6694686264,3.78376,0.5856800000000001,3.8288197659,0.29376,0.08568,0.306,3.49,0.5,3.5256346946
2021-03-08 10:00:00,3.70776,1.29518,3.9274642519,0.49776000000000004,0.14518,0.5185000000000001,3.21,1.15,3.4097800516,3.64776,0.5151800000000001,3.6839602943000003,0.49776000000000004,0.14518,0.5185000000000001,3.15,0.37,3.171655719
2021-03-08 10:30:00,3.6816,1.3038,3.9056462973,0.5616,0.1638,0.585,3.12,1.1400000000000001,3.3217465286,3.6216,0.5338,3.6607279331,0.5616,0.1638,0.585,3.06,0.37,3.0822881111
2021-03-08 11:00:00,3.59368,1.42774,3.8669079961,0.88368,0.25774,0.9205000000000001,2.71,1.17,2.9517791245,3.55368,0.6577400000000001,3.6140370017,0.88368,0.25774,0.9205000000000001,2.67,0.4,2.6997962886
2021-03-08 11:30:00,3.56744,1.39842,3.8317367668,0.81744,0.23842000000000002,0.8515,2.75,1.16,2.9846440324000003,3.51744,0.6284200000000001,3.5731352969,0.81744,0.23842000000000002,0.8515,2.7,0.39,2.7280212609000003
2021-03-08 12:00:00,3.54896,1.40178,3.8157704661,0.82896,0.24178000000000002,0.8635,2.7199999999999998,1.16,2.9570255325,3.52896,0.63178,3.5850668962,0.82896,0.24178000000000002,0.8635,2.7,0.39,2.7280212609000003
2021-03-08 12:30:00,3.51528,1.23154,3.724766335,0.48528000000000004,0.14154,0.5055000000000001,3.03,1.09,3.2200931664,3.46528,0.45154000000000005,3.4945749169,0.48528000000000004,0.14154,0.5055000000000001,2.98,0.31,2.9960807733
2021-03-08 13:00:00,3.42568,1.34374,3.6797989959,0.8356800000000001,0.24374,0.8705,2.59,1.1,2.8139118678,3.37568,0.57374,3.4240901054,0.8356800000000001,0.24374,0.8705,2.54,0.33,2.5613473017
2021-03-08 13:30:00,3.37432,1.41876,3.6604528954999997,1.02432,0.29876,1.067,2.35,1.12,2.6032479713,3.33432,0.6387600000000001,3.3949527537,1.02432,0.29876,1.067,2.31,0.34,2.3348875776
2021-03-08 14:00:00,3.43736,1.3079800000000001,3.6778057929,0.74736,0.21798,0.7785000000000001,2.69,1.09,2.9024472433,3.37736,0.52798,3.4183802378,0.74736,0.21798,0.7785000000000001,2.63,0.31,2.6482069406
2021-03-08 14:30:00,3.31888,1.06384,3.4852144841,0.93888,0.27384000000000003,0.978,2.38,0.79,2.5076881784,3.35888,0.98384,3.5000022857,0.93888,0.27384000000000003,0.978,2.42,0.71,2.5220031721
2021-03-08 15:00:00,3.26344,0.9889200000000001,3.4099858357,0.8534400000000001,0.24892000000000003,0.889,2.41,0.74,2.521051368,3.30344,0.99892,3.4511674836,0.8534400000000001,0.24892000000000003,0.889,2.45,0.75,2.5622255951
2021-03-08 15:30:00,3.19304,0.85172,3.3046832526,0.62304,0.18172000000000002,0.649,2.5700000000000003,0.67,2.6558990945,3.23304,0.86172,3.3459092935,0.62304,0.18172000000000002,0.649,2.61,0.68,2.6971281022999998
2021-03-08 16:00:00,3.08888,1.06634,3.2677608006,1.11888,0.32634,1.1655,1.97,0.74,2.1044001521,3.08888,0.8563400000000001,3.2053857568,1.11888,0.32634,1.1655,1.97,0.53,2.040049019
2021-03-08 16:30:00,3.004,0.6345000000000001,3.0702778783,0.5640000000000001,0.1645,0.5875,2.44,0.47000000000000003,2.4848541205,3.054,0.5945,3.1113254812,0.5640000000000001,0.1645,0.5875,2.49,0.43,2.5268557537
2021-03-08 17:00:00,2.97728,0.5925400000000001,3.0356712355,0.55728,0.16254000000000002,0.5805,2.42,0.43,2.4579056125,3.00728,0.5925400000000001,3.0650997781,0.55728,0.16254000000000002,0.5805,2.45,0.43,2.4874484919
2021-03-08 17:30:00,2.97616,0.43138000000000004,3.007260722,0.17616,0.05138,0.1835,2.8,0.38,2.8256680626,3.00616,0.42138000000000003,3.0355492172,0.17616,0.05138,0.1835,2.83,0.37,2.854084792
2021-03-08 18:00:00,2.93576,0.35918000000000005,2.9576505963,0.06576,0.019180000000000003,0.0685,2.87,0.34,2.8900692033,2.96576,0.34918000000000005,2.9862449749,0.06576,0.019180000000000003,0.0685,2.9,0.33,2.9187154709
2021-03-08 18:30:00,3.00496,0.39728,3.0311080482,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.98,0.39,3.0054117854,3.01496,0.24728000000000003,3.0250836683,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.99,0.24,2.9996166422
2021-03-08 19:00:00,3.00544,0.53742,3.0531115030000002,0.02544,0.00742,0.026500000000000003,2.98,0.53,3.0267639485,2.98544,-0.0025800000000000003,2.9854411148,0.02544,0.00742,0.026500000000000003,2.96,-0.01,2.9600168918
2021-03-08 19:30:00,2.96592,0.66756,3.0401180569,0.025920000000000002,0.007560000000000001,0.027,2.94,0.66,3.0131710871,2.88592,-0.23244,2.8952655491,0.025920000000000002,0.007560000000000001,0.027,2.86,-0.24,2.8700522643
2021-03-08 20:00:00,2.78592,0.28756000000000004,2.8007215142,0.025920000000000002,0.007560000000000001,0.027,2.76,0.28,2.7741665415,2.80592,0.14756000000000002,2.8097973237,0.025920000000000002,0.007560000000000001,0.027,2.7800000000000002,0.14,2.7835229476
2021-03-08 20:30:00,2.76168,0.21924000000000002,2.7703686758,0.03168,0.00924,0.033,2.73,0.21,2.7380650102,2.79168,0.19924000000000003,2.7987807703,0.03168,0.00924,0.033,2.76,0.19,2.7665321252
2021-03-08 21:00:00,2.6783200000000003,0.21826,2.6871984389,0.02832,0.00826,0.029500000000000002,2.65,0.21,2.6583077324,2.70832,0.19826000000000002,2.7155670218,0.02832,0.00826,0.029500000000000002,2.68,0.19,2.6867266329
2021-03-08 21:30:00,2.55784,0.19812000000000002,2.5655013155,0.027840000000000004,0.00812,0.029,2.5300000000000002,0.19,2.5371243564,2.57784,0.18812,2.5846949917,0.027840000000000004,0.00812,0.029,2.55,0.18,2.5563450470999998
2021-03-08 22:00:00,2.4283200000000003,0.19826000000000002,2.4364000185,0.02832,0.00826,0.029500000000000002,2.4,0.19,2.4075090862,2.44832,0.18826,2.4555473219,0.02832,0.00826,0.029500000000000002,2.42,0.18,2.4266849816000002
2021-03-08 22:30:00,2.2364,0.1577,2.2419532221,0.0264,0.0077,0.0275,2.21,0.15,2.2150846485,2.2664,0.1477,2.2712076633000002,0.0264,0.0077,0.0275,2.24,0.14,2.2443707359
2021-03-08 23:00:00,2.07112,0.15616000000000002,2.0769987963,0.021120000000000003,0.0061600000000000005,0.022,2.05,0.15,2.0554804791,2.10112,0.14616,2.1061975216,0.021120000000000003,0.0061600000000000005,0.022,2.08,0.14,2.0847062143
2021-03-08 23:30:00,1.99256,0.15658000000000002,1.9987027418,0.02256,0.006580000000000001,0.0235,1.97,0.15,1.9757024067,2.01256,0.14658000000000002,2.0178908419,0.02256,0.006580000000000001,0.0235,1.99,0.14,1.9949185447
2021-03-09 00:00:00,1.96256,0.15658000000000002,1.9687963455,0.02256,0.006580000000000001,0.0235,1.94,0.15,1.9457903279000002,1.98256,0.14658000000000002,1.98797129,0.02256,0.006580000000000001,0.0235,1.96,0.14,1.9649936387
2021-03-09 00:30:00,2.11968,0.15574000000000002,2.1253936694,0.019680000000000003,0.00574,0.0205,2.1,0.15,2.1053503271,2.13968,0.14574,2.14463765,0.019680000000000003,0.00574,0.0205,2.12,0.14,2.1246176127
2021-03-09 01:00:00,2.43064,0.17602,2.4370050985000002,0.020640000000000002,0.00602,0.021500000000000002,2.41,0.17,2.4159884106,2.46064,0.16602,2.4662343461000003,0.020640000000000002,0.00602,0.021500000000000002,2.44,0.16,2.4452402745
2021-03-09 01:30:00,2.53064,0.17602,2.5367541958,0.020640000000000002,0.00602,0.021500000000000002,2.51,0.17,2.5157503851,2.55064,0.14602,2.5548162850000002,0.020640000000000002,0.00602,0.021500000000000002,2.5300000000000002,0.14,2.5338705571
2021-03-09 02:00:00,2.53016,0.17588,2.5362656407,0.02016,0.005880000000000001,0.021,2.51,0.17,2.5157503851,2.55016,0.14588,2.5543290704,0.02016,0.005880000000000001,0.021,2.5300000000000002,0.14,2.5338705571
2021-03-09 02:30:00,2.48536,0.17448000000000002,2.4914769917,0.015360000000000002,0.0044800000000000005,0.016,2.47,0.17,2.4758432907,2.5153600000000003,0.16448000000000002,2.5207319571999998,0.015360000000000002,0.0044800000000000005,0.016,2.5,0.16,2.5051147678
2021-03-09 03:00:00,2.46584,0.17462000000000003,2.47201518,0.01584,0.00462,0.0165,2.45,0.17,2.4558908771,2.48584,0.16462000000000002,2.4912848593,0.01584,0.00462,0.0165,2.47,0.16,2.4751767614
2021-03-09 03:30:00,2.4363200000000003,0.18476,2.4433156571,0.01632,0.00476,0.017,2.42,0.18,2.4266849816000002,2.45632,0.16476000000000002,2.4618395155,0.01632,0.00476,0.017,2.44,0.16,2.4452402745
2021-03-09 04:00:00,2.41728,0.32504000000000005,2.4390353831000002,0.01728,0.00504,0.018000000000000002,2.4,0.32,2.4212393521,2.40728,-0.014960000000000001,2.4073264839,0.01728,0.00504,0.018000000000000002,2.39,-0.02,2.3900836805
2021-03-09 04:30:00,2.2668,0.1449,2.2714264791,0.016800000000000002,0.0049,0.0175,2.25,0.14,2.2543513479,2.2868,0.1449,2.2913860980000003,0.016800000000000002,0.0049,0.0175,2.27,0.14,2.2743130831
2021-03-09 05:00:00,2.2168,0.1449,2.2215306097,0.016800000000000002,0.0049,0.0175,2.2,0.14,2.2044500448,2.2368,0.1449,2.2414884006,0.016800000000000002,0.0049,0.0175,2.22,0.14,2.2244100341
2021-03-09 05:30:00,2.21728,0.14504,2.2220187218,0.01728,0.00504,0.018000000000000002,2.2,0.14,2.2044500448,2.23728,0.18504,2.2449190631000002,0.01728,0.00504,0.018000000000000002,2.22,0.18,2.2272853432
2021-03-09 06:00:00,2.3268,0.1449,2.3313074122,0.016800000000000002,0.0049,0.0175,2.31,0.14,2.3142385357,2.3468,0.1449,2.3512690722,0.016800000000000002,0.0049,0.0175,2.33,0.14,2.3342022192
2021-03-09 06:30:00,2.63776,0.6351800000000001,2.713158943,0.01776,0.005180000000000001,0.018500000000000003,2.62,0.63,2.6946799438999998,2.56776,-0.15482,2.5724231087,0.01776,0.005180000000000001,0.018500000000000003,2.55,-0.16,2.5550146771
2021-03-09 07:00:00,2.856,0.4405,2.8897709684,0.036000000000000004,0.0105,0.0375,2.8200000000000003,0.43,2.8525953095,2.856,0.1705,2.861084803,0.036000000000000004,0.0105,0.0375,2.8200000000000003,0.16,2.82453536
2021-03-09 07:30:00,3.15968,0.59824,3.2158154176,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.96,0.54,3.0088536023,3.18968,0.5882400000000001,3.2434680205,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.99,0.53,3.0366099519
2021-03-09 08:00:00,3.3468,0.8649,3.4567502441,0.4968,0.1449,0.5175000000000001,2.85,0.72,2.9395407805,3.3968,0.8649,3.5051821993,0.4968,0.1449,0.5175000000000001,2.9,0.72,2.9880428377
2021-03-09 08:30:00,3.60632,0.9822600000000001,3.7376969714,0.55632,0.16226000000000002,0.5795,3.05,0.8200000000000001,3.1583065082,3.6863200000000003,0.99226,3.8175299671,0.55632,0.16226000000000002,0.5795,3.13,0.8300000000000001,3.2381785003
2021-03-09 09:00:00,3.58864,0.96252,3.7154786771,0.48864,0.14252,0.509,3.1,0.8200000000000001,3.2066181563,3.61864,0.82252,3.7109425487000003,0.48864,0.14252,0.509,3.13,0.68,3.2030142054
2021-03-09 09:30:00,3.59072,0.9914600000000001,3.7250856433,0.6907200000000001,0.20146000000000003,0.7195,2.9,0.79,3.0056779601,3.64072,1.00146,3.7759454776,0.6907200000000001,0.20146000000000003,0.7195,2.95,0.8,3.0565503431
2021-03-09 10:00:00,3.6152800000000003,1.55404,3.9351352963,1.38528,0.40404,1.443,2.23,1.15,2.5090635703,3.56528,1.00404,3.7039597459999998,1.38528,0.40404,1.443,2.18,0.6000000000000001,2.2610616975
2021-03-09 10:30:00,3.4752,1.0186,3.6214031811,0.9552,0.2786,0.995,2.52,0.74,2.6264043862,3.5452,1.0386,3.6942026203,0.9552,0.2786,0.995,2.59,0.76,2.6992035862
2021-03-09 11:00:00,3.41656,1.09108,3.5865495675,1.06656,0.31108,1.111,2.35,0.78,2.4760654272,3.48656,1.11108,3.6593167942,1.06656,0.31108,1.111,2.42,0.8,2.5488036409
2021-03-09 11:30:00,3.3315200000000003,1.21836,3.5473125884,1.33152,0.38836000000000004,1.387,2.0,0.8300000000000001,2.1653868015,3.39152,1.2383600000000001,3.6105322876,1.33152,0.38836000000000004,1.387,2.06,0.85,2.2284748148
2021-03-09 12:00:00,3.12768,0.8472400000000001,3.2404008703000002,0.8476800000000001,0.24724000000000002,0.883,2.2800000000000002,0.6000000000000001,2.3576259245,3.15768,0.8472400000000001,3.2693666971,0.8476800000000001,0.24724000000000002,0.883,2.31,0.6000000000000001,2.3866503724
2021-03-09 12:30:00,2.90848,1.20914,3.149805621,1.8484800000000001,0.5391400000000001,1.9255,1.06,0.67,1.2539936204,3.01848,1.25914,3.2705741163,1.8484800000000001,0.5391400000000001,1.9255,1.17,0.72,1.373790377
2021-03-09 13:00:00,2.99912,1.53266,3.3680509868,1.68912,0.49266000000000004,1.7595,1.31,1.04,1.6726326554000002,3.06912,0.93266,3.2077020201,1.68912,0.49266000000000004,1.7595,1.38,0.44,1.4484474447
2021-03-09 13:30:00,2.99904,1.35472,3.2908216603,1.07904,0.31472,1.124,1.92,1.04,2.1835750502,2.9390400000000003,0.55472,2.9909313600000003,1.07904,0.31472,1.124,1.8599999999999999,0.24,1.8754199530000002
2021-03-09 14:00:00,2.75048,1.38264,3.0784466213,1.38048,0.40264000000000005,1.438,1.37,0.98,1.6844286865,2.67048,0.56264,2.7291073999,1.38048,0.40264000000000005,1.438,1.29,0.16,1.2998846103
2021-03-09 14:30:00,2.6632800000000003,1.14804,2.9001820977,1.43328,0.41804,1.4929999999999999,1.23,0.73,1.4303146507,2.68328,0.9080400000000001,2.8327598204,1.43328,0.41804,1.4929999999999999,1.25,0.49,1.3426093996000001
2021-03-09 15:00:00,2.65992,0.6570600000000001,2.7398726704,0.7099200000000001,0.20706000000000002,0.7395,1.9500000000000002,0.45,2.0012496096,2.7099200000000003,0.6670600000000001,2.7908126863,0.7099200000000001,0.20706000000000002,0.7395,2.0,0.46,2.052218312
2021-03-09 15:30:00,2.5912800000000002,0.5570400000000001,2.6504764855,0.6412800000000001,0.18704,0.668,1.9500000000000002,0.37,1.9847921806,2.62128,0.5570400000000001,2.6798138741,0.6412800000000001,0.18704,0.668,1.98,0.37,2.0142740628
2021-03-09 16:00:00,2.55704,0.55872,2.6173692135,0.6470400000000001,0.18872000000000003,0.674,1.9100000000000001,0.37,1.9455076458,2.59704,0.55872,2.656460954,0.6470400000000001,0.18872000000000003,0.674,1.9500000000000002,0.37,1.9847921806
2021-03-09 16:30:00,2.75864,0.5175200000000001,2.8067635454,0.36864,0.10752,0.384,2.39,0.41000000000000003,2.4249123696,2.79864,0.5175200000000001,2.8460872791,0.36864,0.10752,0.384,2.43,0.41000000000000003,2.464345755
2021-03-09 17:00:00,2.99112,0.46866,3.0276130945,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.79,0.41000000000000003,2.8199645388,3.02112,0.45866,3.0557380532,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.8200000000000003,0.4,2.848227519
2021-03-09 17:30:00,2.9304,0.38220000000000004,2.9552192811999998,0.11040000000000001,0.0322,0.115,2.8200000000000003,0.35000000000000003,2.8416368522,2.9604,0.37220000000000003,2.9837059171,0.11040000000000001,0.0322,0.115,2.85,0.34,2.8702090516
2021-03-09 18:00:00,3.006,0.5105000000000001,3.0490402178,0.036000000000000004,0.0105,0.0375,2.9699999999999998,0.5,3.0117934856,2.9859999999999998,0.1005,2.9876907889,0.036000000000000004,0.0105,0.0375,2.95,0.09,2.951372562
2021-03-09 18:30:00,3.11256,0.7265800000000001,3.1962397047,0.02256,0.006580000000000001,0.0235,3.09,0.72,3.1727748108,3.03256,-0.18342000000000003,3.0381018828,0.02256,0.006580000000000001,0.0235,3.01,-0.19,3.0159907162
2021-03-09 19:00:00,3.01496,0.6672800000000001,3.087919429,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.99,0.66,3.0619764859,2.9349600000000002,-0.20272,2.9419526849,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.91,-0.21,2.9175674798999998
2021-03-09 19:30:00,2.82688,0.21784,2.8352609756,0.02688,0.007840000000000001,0.028,2.8,0.21,2.8078639568,2.8568800000000003,0.20784000000000002,2.8644302749,0.02688,0.007840000000000001,0.028,2.83,0.2,2.8370583357
2021-03-09 20:00:00,2.75688,0.27784000000000003,2.7708450696,0.02688,0.007840000000000001,0.028,2.73,0.27,2.7433191575,2.7768800000000002,0.26784,2.7897671587,0.02688,0.007840000000000001,0.028,2.75,0.26,2.7622635645
2021-03-09 20:30:00,2.68736,0.18798,2.6939265487,0.027360000000000002,0.007980000000000001,0.0285,2.66,0.18,2.6660832695,2.71736,0.17798000000000003,2.7231823755,0.027360000000000002,0.007980000000000001,0.0285,2.69,0.17,2.6953663944
2021-03-09 21:00:00,2.5992800000000003,0.18854,2.6061089482,0.029280000000000004,0.00854,0.030500000000000003,2.5700000000000003,0.18,2.5762957905,2.62928,0.17854,2.6353348649,0.029280000000000004,0.00854,0.030500000000000003,2.6,0.17,2.605551765
2021-03-09 21:30:00,2.48976,0.18868000000000001,2.4968990769,0.02976,0.00868,0.031,2.46,0.18,2.4665765749,2.50976,0.17868,2.5161124379,0.02976,0.00868,0.031,2.48,0.17,2.4858197843
2021-03-09 22:00:00,2.30832,0.16826000000000002,2.3144443502,0.02832,0.00826,0.029500000000000002,2.2800000000000002,0.16,2.2856071403,2.32832,0.14826,2.333035587,0.02832,0.00826,0.029500000000000002,2.3,0.14,2.3042569301
2021-03-09 22:30:00,2.14688,0.16784000000000002,2.1534307512,0.02688,0.007840000000000001,0.028,2.12,0.16,2.1260291625,2.16688,0.14784,2.1719174938,0.02688,0.007840000000000001,0.028,2.14,0.14,2.1445745499
2021-03-09 23:00:00,1.9797600000000002,0.14868,1.9853350851,0.02976,0.00868,0.031,1.9500000000000002,0.14,1.9550191815,1.9997600000000002,0.14868,2.0052794818,0.02976,0.00868,0.031,1.97,0.14,1.9749683542
2021-03-09 23:30:00,1.91024,0.14882,1.9160282487,0.030240000000000003,0.008820000000000001,0.0315,1.88,0.14,1.8852055591,1.93024,0.14882,1.9359684527,0.030240000000000003,0.008820000000000001,0.0315,1.9,0.14,1.9051509127
2021-03-10 00:00:00,1.8616800000000002,0.14924,1.8676522696000002,0.03168,0.00924,0.033,1.83,0.14,1.8353473786,1.88168,0.14924,1.8875889913,0.03168,0.00924,0.033,1.85,0.14,1.8552897348
2021-03-10 00:30:00,2.01168,0.14924,2.0172082193,0.03168,0.00924,0.033,1.98,0.14,1.9849433241,2.03168,0.14924,2.0371539461,0.03168,0.00924,0.033,2.0,0.14,2.0048940122
2021-03-10 01:00:00,2.35072,0.16896000000000003,2.3567842498,0.030720000000000004,0.008960000000000001,0.032,2.32,0.16,2.3255106966,2.37072,0.14896,2.3753952092,0.030720000000000004,0.008960000000000001,0.032,2.34,0.14,2.3441842931
2021-03-10 01:30:00,2.40504,0.17022,2.4110562519,0.03504,0.010220000000000002,0.036500000000000005,2.37,0.16,2.375394704,2.43504,0.15022000000000002,2.4396692091,0.03504,0.010220000000000002,0.036500000000000005,2.4,0.14,2.4040798656
2021-03-10 02:00:00,2.39408,0.16994,2.4001038832,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.36,0.16,2.3654175107,2.4140800000000002,0.14994000000000002,2.4187319508,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.38,0.14,2.3841140912
2021-03-10 02:30:00,2.3512,0.1491,2.3559228022,0.031200000000000002,0.0091,0.0325,2.32,0.14,2.3242202994,2.3712,0.1491,2.3758830464000003,0.031200000000000002,0.0091,0.0325,2.34,0.14,2.3441842931
2021-03-10 03:00:00,2.2936,0.14980000000000002,2.2984866761,0.033600000000000005,0.0098,0.035,2.26,0.14,2.2643321311,2.3136,0.14980000000000002,2.3184445217,0.033600000000000005,0.0098,0.035,2.2800000000000002,0.14,2.2842942017
2021-03-10 03:30:00,2.23792,0.15106,2.2430124944,0.03792,0.01106,0.0395,2.2,0.14,2.2044500448,2.25792,0.15106,2.2629674876,0.03792,0.01106,0.0395,2.22,0.14,2.2244100341
2021-03-10 04:00:00,2.19176,0.18218,2.1993184058,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.15,0.17,2.1567104581,2.21176,0.16218000000000002,2.217698052,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.17,0.15,2.1751781536
2021-03-10 04:30:00,2.1584,0.44120000000000004,2.2030315477,0.038400000000000004,0.0112,0.04,2.12,0.43,2.1631689717,2.1084,-0.31880000000000003,2.1323658223,0.038400000000000004,0.0112,0.04,2.07,-0.33,2.0961393083
2021-03-10 05:00:00,2.05984,0.15162,2.0654126585,0.03984,0.01162,0.0415,2.02,0.14,2.0248456731,2.07984,0.21162000000000003,2.0905782573,0.03984,0.01162,0.0415,2.04,0.2,2.0497804761
2021-03-10 05:30:00,2.1184,0.1512,2.1237890667,0.038400000000000004,0.0112,0.04,2.08,0.14,2.0847062143,2.1384,0.1512,2.1437387901,0.038400000000000004,0.0112,0.04,2.1,0.14,2.104661493
2021-03-10 06:00:00,2.22176,0.22218000000000002,2.232841564,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.18,0.21,2.1900913223,2.23176,0.012180000000000002,2.2317932364,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.19,0.0,2.19
2021-03-10 06:30:00,2.52128,0.29204,2.5381371515,0.041280000000000004,0.01204,0.043000000000000003,2.48,0.28,2.4957563984,2.55128,0.25204000000000004,2.5636992413,0.041280000000000004,0.01204,0.043000000000000003,2.51,0.24,2.5214479967
2021-03-10 07:00:00,2.71128,0.29204,2.7269628894,0.041280000000000004,0.01204,0.043000000000000003,2.67,0.28,2.6846415031,2.74128,0.29204,2.7567922301000003,0.041280000000000004,0.01204,0.043000000000000003,2.7,0.28,2.7144796923000003
2021-03-10 07:30:00,3.21728,0.64254,3.2808151807,0.07728,0.02254,0.0805,3.14,0.62,3.200624939,3.25728,0.64254,3.3200497963,0.07728,0.02254,0.0805,3.18,0.62,3.2398765409
2021-03-10 08:00:00,3.50376,0.8731800000000001,3.6109247361,0.11376000000000001,0.03318,0.11850000000000001,3.39,0.84,3.4925205798,3.54376,0.8731800000000001,3.6497504366999998,0.11376000000000001,0.03318,0.11850000000000001,3.43,0.84,3.5313595116
2021-03-10 08:30:00,3.69616,0.8913800000000001,3.8021253333000002,0.17616,0.05138,0.1835,3.52,0.84,3.618839593,3.73616,0.8913800000000001,3.8410219799,0.17616,0.05138,0.1835,3.56,0.84,3.6577588767
2021-03-10 09:00:00,3.7085600000000003,0.9120800000000001,3.8190715102,0.17856000000000002,0.05208,0.186,3.5300000000000002,0.86,3.6332492345,3.7485600000000003,0.9120800000000001,3.8579258676,0.17856000000000002,0.05208,0.186,3.5700000000000003,0.86,3.6721247256
2021-03-10 09:30:00,3.72576,0.8741800000000001,3.8269411088,0.18576,0.054180000000000006,0.1935,3.54,0.8200000000000001,3.6337308651,3.77576,0.8741800000000001,3.8756359801,0.18576,0.054180000000000006,0.1935,3.59,0.8200000000000001,3.682458418
2021-03-10 10:00:00,3.7676,0.8993,3.8734416544,0.2376,0.0693,0.24750000000000003,3.5300000000000002,0.8300000000000001,3.6262652964,3.8176,0.9093,3.9243975652,0.2376,0.0693,0.24750000000000003,3.58,0.84,3.6772272163
2021-03-10 10:30:00,3.75512,0.8706600000000001,3.8547341089,0.34512000000000004,0.10066000000000001,0.35950000000000004,3.41,0.77,3.4958546881,3.80512,0.8806600000000001,3.9057009934,0.34512000000000004,0.10066000000000001,0.35950000000000004,3.46,0.78,3.5468295702
2021-03-10 11:00:00,3.67048,0.8351400000000001,3.7642904046,0.36048,0.10514000000000001,0.3755,3.31,0.73,3.389542742,3.71048,0.8351400000000001,3.8033039124,0.36048,0.10514000000000001,0.3755,3.35,0.73,3.4286148807
2021-03-10 11:30:00,3.57376,0.83318,3.6695979957000002,0.35376,0.10318000000000001,0.3685,3.22,0.73,3.3017116773,3.62376,0.83318,3.7183094882,0.35376,0.10318000000000001,0.3685,3.27,0.73,3.3504925011
2021-03-10 12:00:00,3.4100800000000002,1.01794,3.5587704970000003,0.37008,0.10794000000000001,0.3855,3.04,0.91,3.1732790612,3.37008,0.40794,3.3946802869,0.37008,0.10794000000000001,0.3855,3.0,0.30000000000000004,3.0149626863
2021-03-10 12:30:00,3.24856,0.5545800000000001,3.2955577752,0.35856000000000005,0.10458,0.3735,2.89,0.45,2.9248247811,3.29856,0.5545800000000001,3.3448553108,0.35856000000000005,0.10458,0.3735,2.94,0.45,2.9742393986
2021-03-10 13:00:00,3.1880800000000002,0.5069400000000001,3.2281329356,0.29808,0.08694,0.3105,2.89,0.42,2.9203595669,3.22808,0.5069400000000001,3.2676426748000003,0.29808,0.08694,0.3105,2.93,0.42,2.9599493239
2021-03-10 13:30:00,3.22224,0.41732,3.2491516739,0.16224000000000002,0.04732,0.169,3.06,0.37,3.0822881111,3.2622400000000003,0.41732,3.2888243796,0.16224000000000002,0.04732,0.169,3.1,0.37,3.1220025625
2021-03-10 14:00:00,3.27552,0.46536000000000005,3.3084121871,0.15552000000000002,0.045360000000000004,0.162,3.12,0.42,3.1481423094,3.30552,0.46536000000000005,3.3381165946999998,0.15552000000000002,0.045360000000000004,0.162,3.15,0.42,3.1778766496
2021-03-10 14:30:00,3.19504,0.43522000000000005,3.2245460223,0.15504,0.04522,0.1615,3.04,0.39,3.0649143544,3.23504,0.43522000000000005,3.2641844694,0.15504,0.04522,0.1615,3.08,0.39,3.1045933711
2021-03-10 15:00:00,3.18048,0.46514000000000005,3.2143130292,0.12048,0.035140000000000005,0.1255,3.06,0.43,3.0900647242,3.2204800000000002,0.45514000000000004,3.2524827209,0.12048,0.035140000000000005,0.1255,3.1,0.42,3.128322234
2021-03-10 15:30:00,3.16864,0.46752000000000005,3.2029446452,0.12864,0.037520000000000005,0.134,3.04,0.43,3.0702605753,3.19864,0.45752000000000004,3.2311951968,0.12864,0.037520000000000005,0.134,3.07,0.42,3.0985964565
2021-03-10 16:00:00,3.16448,0.48964,3.2021369427,0.20448000000000002,0.059640000000000006,0.213,2.96,0.43,2.9910700426,3.20448,0.47964000000000007,3.2401769396,0.20448000000000002,0.059640000000000006,0.213,3.0,0.42,3.0292573347
2021-03-10 16:30:00,3.19984,0.45662,3.2322558454,0.15984,0.04662,0.1665,3.04,0.41000000000000003,3.067523431,3.22984,0.45662,3.2619577327,0.15984,0.04662,0.1665,3.07,0.41000000000000003,3.0972568508
2021-03-10 17:00:00,3.20768,0.46724000000000004,3.2415311506,0.12768000000000002,0.03724,0.133,3.08,0.43,3.10987138,3.23768,0.46724000000000004,3.2712207202,0.12768000000000002,0.03724,0.133,3.11,0.43,3.13958596
2021-03-10 17:30:00,3.06104,0.39072,3.0858755646000002,0.07104,0.020720000000000002,0.074,2.99,0.37,3.0128060011,3.09104,0.39072,3.1156364358,0.07104,0.020720000000000002,0.074,3.02,0.37,3.0425811411
2021-03-10 18:00:00,2.96704,0.33372,2.9857487168,0.047040000000000005,0.013720000000000001,0.049,2.92,0.32,2.9374819148,2.98704,0.32372,3.004530346,0.047040000000000005,0.013720000000000001,0.049,2.94,0.31,2.9562983611
2021-03-10 18:30:00,3.07032,0.6017600000000001,3.1287345685,0.04032,0.011760000000000001,0.042,3.03,0.59,3.086907838,3.02032,-0.018240000000000003,3.020375076,0.04032,0.011760000000000001,0.042,2.98,-0.03,2.9801510029
2021-03-10 19:00:00,2.96608,0.54344,3.0154531334,0.04608,0.01344,0.048,2.92,0.53,2.9677095545,2.93608,0.05344,2.9365662942,0.04608,0.01344,0.048,2.89,0.04,2.8902768034
2021-03-10 19:30:00,2.85424,0.30582000000000004,2.8705769194,0.054240000000000003,0.01582,0.0565,2.8,0.29,2.8149777974,2.87424,0.28582,2.8884162875,0.054240000000000003,0.01582,0.0565,2.8200000000000003,0.27,2.8328960447
2021-03-10 20:00:00,2.6852,0.2661,2.6983528772,0.055200000000000006,0.0161,0.0575,2.63,0.25,2.6418554086,2.7152000000000003,0.2561,2.7272510427,0.055200000000000006,0.0161,0.0575,2.66,0.24,2.6708051221
2021-03-10 20:30:00,2.63472,0.23596000000000003,2.6452649395,0.054720000000000005,0.015960000000000002,0.057,2.58,0.22,2.589362856,2.66472,0.22596000000000002,2.6742831937,0.054720000000000005,0.015960000000000002,0.057,2.61,0.21,2.6184346469
2021-03-10 21:00:00,2.55472,0.21596,2.5638317027,0.054720000000000005,0.015960000000000002,0.057,2.5,0.2,2.5079872408,2.57472,0.20596,2.58294456,0.054720000000000005,0.015960000000000002,0.057,2.52,0.19,2.5271525478
2021-03-10 21:30:00,2.38472,0.20596,2.3935975017,0.054720000000000005,0.015960000000000002,0.057,2.33,0.19,2.3377339455,2.40472,0.11596000000000001,2.4075142783,0.054720000000000005,0.015960000000000002,0.057,2.35,0.1,2.3521266973
2021-03-10 22:00:00,2.29472,0.19596000000000002,2.3030719051,0.054720000000000005,0.015960000000000002,0.057,2.24,0.18,2.2472205054,2.31472,0.11596000000000001,2.3176227906999998,0.054720000000000005,0.015960000000000002,0.057,2.26,0.1,2.2622113075
2021-03-10 22:30:00,2.12376,0.16568000000000002,2.1302127593,0.05376,0.015680000000000003,0.056,2.07,0.15,2.0754276668,2.14376,0.15568,2.1494053131,0.05376,0.015680000000000003,0.056,2.09,0.14,2.094683747
2021-03-10 23:00:00,2.0052,0.1761,2.0129178448,0.055200000000000006,0.0161,0.0575,1.9500000000000002,0.16,1.9565530915,2.0252,0.15610000000000002,2.0312070919,0.055200000000000006,0.0161,0.0575,1.97,0.14,1.9749683542
2021-03-10 23:30:00,1.8642400000000001,0.15582000000000001,1.8707406688,0.054240000000000003,0.01582,0.0565,1.81,0.14,1.8154062906,1.8842400000000001,0.15582000000000001,1.8906719044,0.054240000000000003,0.01582,0.0565,1.83,0.14,1.8353473786
2021-03-11 00:00:00,1.83568,0.15624000000000002,1.8423170194,0.05568000000000001,0.01624,0.058,1.78,0.14,1.7854971297,1.85568,0.15624000000000002,1.8622457410000002,0.05568000000000001,0.01624,0.058,1.8,0.14,1.8054362354
2021-03-11 00:30:00,1.9442400000000002,0.15582000000000001,1.9504740578000002,0.054240000000000003,0.01582,0.0565,1.8900000000000001,0.14,1.8951780919,1.9642400000000002,0.15582000000000001,1.970410782,0.054240000000000003,0.01582,0.0565,1.9100000000000001,0.14,1.9151240169000001
2021-03-11 01:00:00,2.2752,0.18610000000000002,2.2827983376,0.055200000000000006,0.0161,0.0575,2.22,0.17,2.2264994947,2.2952,0.1761,2.3019457531,0.055200000000000006,0.0161,0.0575,2.24,0.16,2.2457070156
2021-03-11 01:30:00,2.31568,0.17624,2.3223768859,0.05568000000000001,0.01624,0.058,2.26,0.16,2.2656566377000003,2.33568,0.16624000000000003,2.3415885206000002,0.05568000000000001,0.01624,0.058,2.2800000000000002,0.15,2.2849288829
2021-03-11 02:00:00,2.30616,0.17638,2.312895123,0.05616,0.016380000000000002,0.0585,2.25,0.16,2.2556817151,2.32616,0.16638,2.3321026242,0.05616,0.016380000000000002,0.0585,2.27,0.15,2.2749505489
2021-03-11 02:30:00,2.25944,0.17442000000000002,2.2661622735,0.049440000000000005,0.01442,0.051500000000000004,2.21,0.16,2.2157842855,2.28944,0.16442,2.2953364568,0.049440000000000005,0.01442,0.051500000000000004,2.24,0.15,2.2450167037
2021-03-11 03:00:00,2.2608800000000002,0.30484,2.2813385983,0.05088,0.01484,0.053,2.21,0.29,2.2289459392,2.2608800000000002,0.01484,2.2609287030000003,0.05088,0.01484,0.053,2.21,0.0,2.21
2021-03-11 03:30:00,2.2608800000000002,0.61484,2.3429909518,0.05088,0.01484,0.053,2.21,0.6000000000000001,2.29,2.18088,-0.27516,2.1981698297,0.05088,0.01484,0.053,2.13,-0.29,2.1496511345
2021-03-11 04:00:00,2.11944,0.31442000000000003,2.1426352583,0.049440000000000005,0.01442,0.051500000000000004,2.07,0.30000000000000004,2.0916261616,2.10944,-0.14558000000000001,2.1144575309,0.049440000000000005,0.01442,0.051500000000000004,2.06,-0.16,2.0662042493
2021-03-11 04:30:00,2.03232,0.15526,2.0382419508,0.052320000000000005,0.015260000000000001,0.0545,1.98,0.14,1.9849433241,2.05232,0.15526,2.0581844062,0.052320000000000005,0.015260000000000001,0.0545,2.0,0.14,2.0048940122
2021-03-11 05:00:00,1.9428,0.1754,1.9507016686,0.0528,0.0154,0.055,1.8900000000000001,0.16,1.896760396,1.9628,0.1854,1.9715367103,0.0528,0.0154,0.055,1.9100000000000001,0.17,1.9175505207999999
2021-03-11 05:30:00,1.9727999999999999,0.1554,1.9789110642,0.0528,0.0154,0.055,1.92,0.14,1.9250974001,1.9928,0.1554,1.9988499193,0.0528,0.0154,0.055,1.94,0.14,1.9450449866000001
2021-03-11 06:00:00,2.1623200000000002,0.20526000000000003,2.1720403887,0.052320000000000005,0.015260000000000001,0.0545,2.11,0.19,2.1185372312,2.18232,0.19526000000000002,2.1910378933,0.052320000000000005,0.015260000000000001,0.0545,2.13,0.18,2.1375921033
2021-03-11 06:30:00,2.41328,0.34554,2.4378921736,0.05328,0.015540000000000002,0.0555,2.36,0.33,2.3829603437999998,2.41328,0.15554,2.4182872141000002,0.05328,0.015540000000000002,0.0555,2.36,0.14,2.3641488955
2021-03-11 07:00:00,2.6652,0.3461,2.6875781384,0.055200000000000006,0.0161,0.0575,2.61,0.33,2.6307793522000003,2.6952,0.3361,2.7160755236,0.055200000000000006,0.0161,0.0575,2.64,0.32,2.6593232222000003
2021-03-11 07:30:00,2.9952,0.5336000000000001,3.0423596106,0.11520000000000001,0.033600000000000005,0.12,2.88,0.5,2.9230805668,3.0252,0.5336000000000001,3.0718990869,0.11520000000000001,0.033600000000000005,0.12,2.91,0.5,2.9526428839000003
2021-03-11 08:00:00,3.38432,0.8062600000000001,3.4790339248,0.12432000000000001,0.03626,0.1295,3.26,0.77,3.3497014792,3.42432,0.7962600000000001,3.5156788036,0.12432000000000001,0.03626,0.1295,3.3,0.76,3.3863845027
2021-03-11 08:30:00,3.58704,1.27622,3.8073079006,0.22704000000000002,0.06622,0.23650000000000002,3.36,1.21,3.5712322803000003,3.52704,0.51622,3.564616985,0.22704000000000002,0.06622,0.23650000000000002,3.3,0.45,3.3305404967
2021-03-11 09:00:00,3.55592,1.14506,3.7357368015,0.8059200000000001,0.23506000000000002,0.8395,2.75,0.91,2.8966532412,3.61592,1.15506,3.7959242682000003,0.8059200000000001,0.23506000000000002,0.8395,2.81,0.92,2.9567718884
2021-03-11 09:30:00,3.34504,1.37772,3.6176518627,1.53504,0.44772000000000006,1.599,1.81,0.93,2.0349447167,3.38504,1.39772,3.6622557256,1.53504,0.44772000000000006,1.599,1.85,0.9500000000000001,2.0796634343
2021-03-11 10:00:00,3.23376,1.4731800000000002,3.5535141832,1.79376,0.5231800000000001,1.8685,1.44,0.9500000000000001,1.7251376757,3.28376,1.50318,3.6114581335000002,1.79376,0.5231800000000001,1.8685,1.49,0.98,1.7833956375
2021-03-11 10:30:00,3.10144,1.47042,3.4323556124,1.92144,0.56042,2.0015,1.18,0.91,1.4901342221,3.17144,1.51042,3.5127482475000003,1.92144,0.56042,2.0015,1.25,0.9500000000000001,1.5700318468
2021-03-11 11:00:00,3.23384,1.59112,3.6040788005,2.16384,0.63112,2.254,1.07,0.96,1.4375326083,3.19384,1.59112,3.5682316068,2.16384,0.63112,2.254,1.03,0.96,1.408012784
2021-03-11 11:30:00,3.04232,1.3227600000000002,3.3174395247,1.55232,0.45276000000000005,1.617,1.49,0.87,1.7253985047,3.10232,1.35276,3.3844274257,1.55232,0.45276000000000005,1.617,1.55,0.9,1.7923448329
2021-03-11 12:00:00,3.1232,1.2301,3.3567133107,1.3032,0.3801,1.3575,1.82,0.85,2.0087060512,3.1332,1.2401,3.3696869662,1.3032,0.3801,1.3575,1.83,0.86,2.0220039565
2021-03-11 12:30:00,3.02464,1.15302,3.2369587965,1.24464,0.36302,1.2965,1.78,0.79,1.9474342094,3.07464,1.18302,3.2943811938,1.24464,0.36302,1.2965,1.83,0.8200000000000001,2.0053179299
2021-03-11 13:00:00,3.05864,1.39752,3.3627876531,1.56864,0.45752000000000004,1.634,1.49,0.9400000000000001,1.7617321021999999,3.07864,1.23752,3.3180536463,1.56864,0.45752000000000004,1.634,1.51,0.78,1.6995587663
2021-03-11 13:30:00,3.14472,1.58846,3.5231334136,1.6747200000000002,0.48846000000000006,1.7445,1.47,1.1,1.8360010893,3.13472,1.17846,3.3489158619,1.6747200000000002,0.48846000000000006,1.7445,1.46,0.6900000000000001,1.6148374531
2021-03-11 14:00:00,3.21792,0.9985600000000001,3.3692923886,0.8179200000000001,0.23856000000000002,0.852,2.4,0.76,2.5174590364,3.25792,1.00856,3.4104597930000002,0.8179200000000001,0.23856000000000002,0.852,2.44,0.77,2.5586129055
2021-03-11 14:30:00,3.10904,1.27972,3.3621143645,1.43904,0.41972000000000004,1.499,1.67,0.86,1.8784301957,3.19904,1.30972,3.4567648749,1.43904,0.41972000000000004,1.499,1.76,0.89,1.9722322378000001
2021-03-11 15:00:00,3.09088,1.3398400000000001,3.3687847067,1.61088,0.46984000000000004,1.678,1.48,0.87,1.7167702234000002,3.23088,1.39984,3.5210989194,1.61088,0.46984000000000004,1.678,1.62,0.93,1.8679668091
2021-03-11 15:30:00,2.93216,0.9243800000000001,3.0744171236,0.87216,0.25438,0.9085000000000001,2.06,0.67,2.1662179022,3.06216,0.9543800000000001,3.2074390173,0.87216,0.25438,0.9085000000000001,2.19,0.7000000000000001,2.2991520176
2021-03-11 16:00:00,3.02808,0.7494400000000001,3.1194436683,0.47808000000000006,0.13944,0.498,2.55,0.61,2.6219458423,3.05808,0.68944,3.1348334565,0.47808000000000006,0.13944,0.498,2.58,0.55,2.6379727065000003
2021-03-11 16:30:00,3.0056,0.6833,3.0822930182,0.5256000000000001,0.15330000000000002,0.5475,2.48,0.53,2.5360007886,3.0256,0.6833,3.1017985508,0.5256000000000001,0.15330000000000002,0.5475,2.5,0.53,2.5555625604000003
2021-03-11 17:00:00,3.0392,0.6731,3.1128443986,0.5592,0.1631,0.5825,2.48,0.51,2.5318965224000003,3.0592,0.6731,3.1323742193,0.5592,0.1631,0.5825,2.5,0.51,2.5514897609
2021-03-11 17:30:00,3.01112,0.49116000000000004,3.050914912,0.14112000000000002,0.04116,0.147,2.87,0.45,2.9050645432,3.05112,0.49116000000000004,3.090399877,0.14112000000000002,0.04116,0.147,2.91,0.45,2.9445882564
2021-03-11 18:00:00,2.99696,0.40828000000000003,3.0246424251,0.09696,0.028280000000000003,0.101,2.9,0.38,2.9247905908,3.02696,0.39828,3.0530499177,0.09696,0.028280000000000003,0.101,2.93,0.37,2.9532693748
2021-03-11 18:30:00,3.01032,0.37176000000000003,3.0331884214000002,0.04032,0.011760000000000001,0.042,2.9699999999999998,0.36,2.9917386249,3.03032,0.35176,3.0506678613,0.04032,0.011760000000000001,0.042,2.99,0.34,3.0092690142
2021-03-11 19:00:00,3.02176,0.31218,3.0378429601,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.98,0.30000000000000004,2.9950626037,3.05176,0.30218,3.0666841784,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.01,0.29,3.02393783
2021-03-11 19:30:00,2.8236,0.2398,2.8337644574,0.033600000000000005,0.0098,0.035,2.79,0.23,2.7994642345000003,2.8436,0.2298,2.852870309,0.033600000000000005,0.0098,0.035,2.81,0.22,2.8185989427
2021-03-11 20:00:00,2.7836,0.2398,2.7939099842,0.033600000000000005,0.0098,0.035,2.75,0.23,2.7596014205,2.8036000000000003,0.2298,2.813002133,0.033600000000000005,0.0098,0.035,2.77,0.22,2.7787227282
2021-03-11 20:30:00,2.70792,0.22106,2.7169280907,0.03792,0.01106,0.0395,2.67,0.21,2.6782456945,2.72792,0.21106000000000003,2.7360727055,0.03792,0.01106,0.0395,2.69,0.2,2.6974246977
2021-03-11 21:00:00,2.6484,0.2812,2.6632866913,0.038400000000000004,0.0112,0.04,2.61,0.27,2.6239283527,2.6584,0.11120000000000001,2.6607247133,0.038400000000000004,0.0112,0.04,2.62,0.1,2.6219077024
2021-03-11 21:30:00,2.48928,0.17854,2.4956745481000002,0.029280000000000004,0.00854,0.030500000000000003,2.46,0.17,2.4658669875,2.50928,0.16854000000000002,2.5149337665,0.029280000000000004,0.00854,0.030500000000000003,2.48,0.16,2.4851559307
2021-03-11 22:00:00,2.3012,0.1691,2.3074046568,0.031200000000000002,0.0091,0.0325,2.27,0.16,2.2756317804,2.3212,0.15910000000000002,2.3266461377,0.031200000000000002,0.0091,0.0325,2.29,0.15,2.2949074055
2021-03-11 22:30:00,2.166,0.1705,2.1727002209,0.036000000000000004,0.0105,0.0375,2.13,0.16,2.1360009363,2.186,0.1505,2.1911746279,0.036000000000000004,0.0105,0.0375,2.15,0.14,2.154553318
2021-03-11 23:00:00,2.0384,0.17120000000000002,2.0455766913,0.038400000000000004,0.0112,0.04,2.0,0.16,2.0063897926,2.0584,0.1512,2.0639457357,0.038400000000000004,0.0112,0.04,2.02,0.14,2.0248456731
2021-03-11 23:30:00,1.9708,0.1719,1.9782826517,0.0408,0.0119,0.0425,1.9300000000000002,0.16,1.9366207682,1.9908000000000001,0.1519,1.9965866498,0.0408,0.0119,0.0425,1.9500000000000002,0.14,1.9550191815
2021-03-12 00:00:00,1.8708,0.1519,1.8769566457,0.0408,0.0119,0.0425,1.83,0.14,1.8353473786,1.8908,0.1519,1.8968917339,0.0408,0.0119,0.0425,1.85,0.14,1.8552897348
2021-03-12 00:30:00,2.01648,0.15064000000000002,2.0220989095,0.036480000000000005,0.01064,0.038,1.98,0.14,1.9849433241,2.03648,0.15064000000000002,2.0420438781,0.036480000000000005,0.01064,0.038,2.0,0.14,2.0048940122
2021-03-12 01:00:00,2.33984,0.33162,2.3632230216,0.03984,0.01162,0.0415,2.3,0.32,2.3221541723,2.31984,-0.06838000000000001,2.3208475715,0.03984,0.01162,0.0415,2.2800000000000002,-0.08,2.2814030771000002
2021-03-12 01:30:00,2.41936,0.18148,2.4261570023,0.039360000000000006,0.01148,0.041,2.38,0.17,2.3860637041,2.43936,0.17148000000000002,2.4453798478,0.039360000000000006,0.01148,0.041,2.4,0.16,2.4053274205
2021-03-12 02:00:00,2.42416,0.20288,2.4326347856,0.044160000000000005,0.01288,0.046,2.38,0.19,2.3875719884,2.44416,0.18288000000000001,2.4509922888,0.044160000000000005,0.01288,0.046,2.4,0.17,2.4060133
2021-03-12 02:30:00,2.39224,0.20232000000000003,2.4007802065,0.04224000000000001,0.012320000000000001,0.044,2.35,0.19,2.3576683397,2.42224,0.18232,2.4290918468,0.04224000000000001,0.012320000000000001,0.044,2.38,0.17,2.3860637041
2021-03-12 03:00:00,2.31456,0.20008,2.32319177,0.03456,0.01008,0.036000000000000004,2.2800000000000002,0.19,2.28790297,2.33456,0.13008,2.3381811734999998,0.03456,0.01008,0.036000000000000004,2.3,0.12,2.3031283073
2021-03-12 03:30:00,2.26704,0.34372,2.2929487129,0.047040000000000005,0.013720000000000001,0.049,2.22,0.33,2.2443930137,2.25704,-0.006280000000000001,2.2570487367,0.047040000000000005,0.013720000000000001,0.049,2.21,-0.02,2.2100904959
2021-03-12 04:00:00,2.1836,0.1598,2.189439426,0.033600000000000005,0.0098,0.035,2.15,0.15,2.1552262062,2.2136,0.1598,2.2193604935,0.033600000000000005,0.0098,0.035,2.18,0.15,2.1851544568
2021-03-12 04:30:00,2.14552,0.15036000000000002,2.1507822298,0.03552,0.010360000000000001,0.037,2.11,0.14,2.1146394492,2.16552,0.15036000000000002,2.1707337469,0.03552,0.010360000000000001,0.037,2.13,0.14,2.1345959805
2021-03-12 05:00:00,2.03744,0.15092,2.0430219284,0.03744,0.010920000000000001,0.039,2.0,0.14,2.0048940122,2.05744,0.17092000000000002,2.0645273067,0.03744,0.010920000000000001,0.039,2.02,0.16,2.0263267259
2021-03-12 05:30:00,2.0884,0.1512,2.0938662804,0.038400000000000004,0.0112,0.04,2.05,0.14,2.0547749268,2.1084,0.1512,2.1138145614,0.038400000000000004,0.0112,0.04,2.07,0.14,2.074728898
2021-03-12 06:00:00,2.15936,0.15148,2.1646666718,0.039360000000000006,0.01148,0.041,2.12,0.14,2.1246176127,2.17936,0.15148,2.1846180902,0.039360000000000006,0.01148,0.041,2.14,0.14,2.1445745499
2021-03-12 06:30:00,2.43408,0.23994000000000001,2.4458774806,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.4,0.23,2.410995645,2.46408,0.22994,2.4747853745,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.43,0.22,2.4399385238
2021-03-12 07:00:00,2.7279999999999998,0.34400000000000003,2.7496036078,0.048,0.014,0.05,2.68,0.33,2.70024073,2.758,0.334,2.7781504639,0.048,0.014,0.05,2.71,0.32,2.7288275871
2021-03-12 07:30:00,3.02352,0.42436,3.0531548601,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.94,0.4,2.9670861127,3.05352,0.41436000000000006,3.0815058981,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.9699999999999998,0.39,2.9954966199
2021-03-12 08:00:00,3.2284800000000002,0.7416400000000001,3.3125689427,0.10848000000000001,0.03164,0.113,3.12,0.71,3.1997656164,3.20848,0.33164000000000005,3.2255742124,0.10848000000000001,0.03164,0.113,3.1,0.30000000000000004,3.1144823005
2021-03-12 08:30:00,3.61264,0.88702,3.7199425063,0.09264000000000001,0.027020000000000002,0.0965,3.52,0.86,3.6235341864,3.64264,0.8470200000000001,3.7398220613,0.09264000000000001,0.027020000000000002,0.0965,3.55,0.8200000000000001,3.6434736173
2021-03-12 09:00:00,3.7708,1.0719,3.9201916088,0.5208,0.1519,0.5425,3.25,0.92,3.3777063223,3.8008,1.0719,3.9490568811,0.5208,0.1519,0.5425,3.2800000000000002,0.92,3.4065818646
2021-03-12 09:30:00,3.40688,1.56784,3.7503271324,1.70688,0.49784000000000006,1.778,1.7000000000000002,1.07,2.0087060512,3.40688,1.26784,3.6351409326,1.70688,0.49784000000000006,1.778,1.7000000000000002,0.77,1.8662529303
2021-03-12 10:00:00,3.48952,1.89736,3.9719925478,1.7395200000000002,0.50736,1.812,1.75,1.3900000000000001,2.2348601746,3.47952,1.06736,3.639548983,1.7395200000000002,0.50736,1.812,1.74,0.56,1.8278949642
2021-03-12 10:30:00,3.45848,2.16914,4.0824321489,2.32848,0.6791400000000001,2.4255,1.13,1.49,1.8700267378,3.41848,1.33914,3.6714168178,2.32848,0.6791400000000001,2.4255,1.09,0.66,1.2742448744
