Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-12 11:00:00,3.4909600000000003,1.75028,3.9051609186,1.44096,0.42028000000000004,1.501,2.05,1.33,2.4436448187,3.38096,0.8802800000000001,3.4936776325,1.44096,0.42028000000000004,1.501,1.94,0.46,1.9937903601
2021-03-12 11:30:00,3.3332800000000002,1.79304,3.7849369876,1.55328,0.45304000000000005,1.6179999999999999,1.78,1.34,2.2280035907,3.36328,0.9730400000000001,3.5012082486000002,1.55328,0.45304000000000005,1.6179999999999999,1.81,0.52,1.8832153355
2021-03-12 12:00:00,3.24288,1.55084,3.5946314693,1.68288,0.49084000000000005,1.7530000000000001,1.56,1.06,1.8860540819,3.26288,1.23084,3.4873131491000002,1.68288,0.49084000000000005,1.7530000000000001,1.58,0.74,1.744706279
2021-03-12 12:30:00,3.114,1.3995,3.4140293275999998,1.884,0.5495,1.9625,1.23,0.85,1.4951254128,3.154,1.4295,3.4628292262,1.884,0.5495,1.9625,1.27,0.88,1.5450889942
2021-03-12 13:00:00,3.05136,1.35498,3.3386776799,1.73136,0.5049800000000001,1.8035,1.32,0.85,1.57,3.09136,1.36498,3.3793012665,1.73136,0.5049800000000001,1.8035,1.3599999999999999,0.86,1.6090991268
2021-03-12 13:30:00,3.12232,1.44276,3.4395404635,1.55232,0.45276000000000005,1.617,1.57,0.99,1.8560711193000001,3.1623200000000002,1.19276,3.3797846381,1.55232,0.45276000000000005,1.617,1.6099999999999999,0.74,1.7719198627
2021-03-12 14:00:00,3.16592,1.15506,3.3700464463,1.04592,0.30506,1.0895,2.12,0.85,2.2840534144,3.24592,1.04506,3.4100068988,1.04592,0.30506,1.0895,2.2,0.74,2.3211204191
2021-03-12 14:30:00,3.14072,1.17646,3.353830683,1.29072,0.37646,1.3445,1.85,0.8,2.0155644371,3.16072,1.18646,3.3760684605,1.29072,0.37646,1.3445,1.87,0.81,2.0378910668
2021-03-12 15:00:00,3.09848,0.9591400000000001,3.2435363186,0.88848,0.25914000000000004,0.9255,2.21,0.7000000000000001,2.3182105168,3.12848,0.9691400000000001,3.2751518209,0.88848,0.25914000000000004,0.9255,2.24,0.71,2.3498297811
2021-03-12 15:30:00,2.96808,0.77444,3.0674510917,0.5980800000000001,0.17444,0.623,2.37,0.6000000000000001,2.4447699278,3.04808,0.79444,3.1499089828,0.5980800000000001,0.17444,0.623,2.45,0.62,2.527231687
2021-03-12 16:00:00,3.07072,0.6339600000000001,3.1354786875,0.39072,0.11396,0.40700000000000003,2.68,0.52,2.7299816849000003,3.12072,0.6439600000000001,3.1864679192,0.39072,0.11396,0.40700000000000003,2.73,0.53,2.7809710534
2021-03-12 16:30:00,2.85792,0.6610600000000001,2.9333780953,0.75792,0.22106,0.7895000000000001,2.1,0.44,2.1456001491,2.86792,0.6510600000000001,2.940891744,0.75792,0.22106,0.7895000000000001,2.11,0.43,2.1533694527
2021-03-12 17:00:00,2.8155200000000002,0.44786000000000004,2.8509176505,0.33552000000000004,0.09786,0.34950000000000003,2.48,0.35000000000000003,2.5045758124,2.8555200000000003,0.44786000000000004,2.8904278317000003,0.33552000000000004,0.09786,0.34950000000000003,2.52,0.35000000000000003,2.5441894584
2021-03-12 17:30:00,2.8392,0.3506,2.8607651074,0.13920000000000002,0.040600000000000004,0.145,2.7,0.31,2.7177380301,2.8692,0.3506,2.8905412988,0.13920000000000002,0.040600000000000004,0.145,2.73,0.31,2.7475443581
2021-03-12 18:00:00,2.88568,0.35624000000000006,2.9075859403,0.05568000000000001,0.01624,0.058,2.83,0.34,2.8503508556,2.91568,0.34624000000000005,2.9361662078,0.05568000000000001,0.01624,0.058,2.86,0.33,2.8789755122000003
2021-03-12 18:30:00,2.97224,0.33232,2.9907603047,0.04224000000000001,0.012320000000000001,0.044,2.93,0.32,2.9474226029,3.00224,0.32232000000000005,3.0194925401,0.04224000000000001,0.012320000000000001,0.044,2.96,0.31,2.9761888381
2021-03-12 19:00:00,2.96264,0.29952,2.9777420976,0.03264,0.00952,0.034,2.93,0.29,2.9443165591,2.99264,0.28952,3.0066120468,0.03264,0.00952,0.034,2.96,0.28,2.9732137495
2021-03-12 19:30:00,2.79744,0.23092000000000001,2.8069546844,0.03744,0.010920000000000001,0.039,2.76,0.22,2.7687542325,2.82744,0.23092000000000001,2.8368540674,0.03744,0.010920000000000001,0.039,2.79,0.22,2.7986603938
2021-03-12 20:00:00,2.68032,0.23176000000000002,2.6903211704,0.04032,0.011760000000000001,0.042,2.64,0.22,2.6491508073,2.7103200000000003,0.21176,2.7185799234,0.04032,0.011760000000000001,0.042,2.67,0.2,2.6774801587
2021-03-12 20:30:00,2.576,0.1705,2.5816363512000002,0.036000000000000004,0.0105,0.0375,2.54,0.16,2.5450343809,2.596,0.1605,2.6009567951,0.036000000000000004,0.0105,0.0375,2.56,0.15,2.5643907659
2021-03-12 21:00:00,2.48936,0.15148,2.4939645948,0.039360000000000006,0.01148,0.041,2.45,0.14,2.45399674,2.50936,0.15148,2.5139279624,0.039360000000000006,0.01148,0.041,2.47,0.14,2.4739644298
2021-03-12 21:30:00,2.34032,0.15176,2.34523534,0.04032,0.011760000000000001,0.042,2.3,0.14,2.3042569301,2.36032,0.15176,2.3651937764,0.04032,0.011760000000000001,0.042,2.32,0.14,2.3242202994
2021-03-12 22:00:00,2.2493600000000002,0.17148000000000002,2.2558869209,0.039360000000000006,0.01148,0.041,2.21,0.16,2.2157842855,2.26936,0.16148,2.275097932,0.039360000000000006,0.01148,0.041,2.23,0.15,2.2350391495
2021-03-12 22:30:00,2.09464,0.17302,2.1017736914,0.044640000000000006,0.01302,0.0465,2.05,0.16,2.0562344224,2.11464,0.16302000000000003,2.1209143901,0.044640000000000006,0.01302,0.0465,2.07,0.15,2.0754276668
2021-03-12 23:00:00,2.03704,0.22372000000000003,2.0492883155,0.047040000000000005,0.013720000000000001,0.049,1.99,0.21,2.0010497245,2.03704,0.10372,2.0396788473,0.047040000000000005,0.013720000000000001,0.049,1.99,0.09,1.9920341363
2021-03-12 23:30:00,1.8832,0.1526,1.8893726472,0.0432,0.0126,0.045,1.8399999999999999,0.14,1.8453184007,1.9032,0.1526,1.9093079898,0.0432,0.0126,0.045,1.8599999999999999,0.14,1.8652613758
2021-03-13 00:00:00,1.88464,0.33302000000000004,1.9138365265,0.044640000000000006,0.01302,0.0465,1.8399999999999999,0.32,1.8676188048,1.87464,-0.12698,1.8789356162000002,0.044640000000000006,0.01302,0.0465,1.83,-0.14,1.8353473786
2021-03-13 00:30:00,2.03888,0.17134000000000002,2.0460667267,0.038880000000000005,0.011340000000000001,0.0405,2.0,0.16,2.0063897926,2.05888,0.12134,2.0624524843,0.038880000000000005,0.011340000000000001,0.0405,2.02,0.11,2.0229928324
2021-03-13 01:00:00,2.29272,0.30246,2.3125844958,0.04272,0.01246,0.044500000000000005,2.25,0.29,2.2686119103999998,2.28272,-0.027540000000000002,2.2828861229,0.04272,0.01246,0.044500000000000005,2.24,-0.04,2.2403571144
2021-03-13 01:30:00,2.34232,0.28526,2.3596262946,0.052320000000000005,0.015260000000000001,0.0545,2.29,0.27,2.3058620947,2.33232,-0.02474,2.3324512106,0.052320000000000005,0.015260000000000001,0.0545,2.2800000000000002,-0.04,2.2803508502
2021-03-13 02:00:00,2.30616,0.15638000000000002,2.3114559589,0.05616,0.016380000000000002,0.0585,2.25,0.14,2.2543513479,2.33616,0.15638000000000002,2.3413881032,0.05616,0.016380000000000002,0.0585,2.2800000000000002,0.14,2.2842942017
2021-03-13 02:30:00,2.30136,0.16498000000000002,2.3072659686,0.05136,0.014980000000000002,0.053500000000000006,2.25,0.15,2.2549944568,2.33136,0.15498,2.3365055639,0.05136,0.014980000000000002,0.053500000000000006,2.2800000000000002,0.14,2.2842942017
2021-03-13 03:00:00,2.27944,0.15442,2.2846645815,0.049440000000000005,0.01442,0.051500000000000004,2.23,0.14,2.2343902972,2.30944,0.15442,2.3145968655,0.049440000000000005,0.01442,0.051500000000000004,2.26,0.14,2.2643321311
2021-03-13 03:30:00,2.23176,0.15218,2.2369424333,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.19,0.14,2.1944703233,2.25176,0.15218,2.2568965085,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.21,0.14,2.2144299492
2021-03-13 04:00:00,2.11936,0.43148000000000003,2.1628365172,0.039360000000000006,0.01148,0.041,2.08,0.42,2.1219802073,2.13936,-0.32852000000000003,2.1644367859,0.039360000000000006,0.01148,0.041,2.1,-0.34,2.1273457641
2021-03-13 04:30:00,2.10176,0.45218,2.1498515879,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.06,0.44,2.1064662352,2.03176,-0.32782,2.0580366007,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.99,-0.34,2.0188362985
2021-03-13 05:00:00,2.05088,0.45484,2.1007113557,0.05088,0.01484,0.053,2.0,0.44,2.0478281178,1.9908800000000002,-0.32516,2.0172585853,0.05088,0.01484,0.053,1.94,-0.34,1.9695684807
2021-03-13 05:30:00,2.038,0.324,2.0635939523,0.048,0.014,0.05,1.99,0.31,2.014000993,2.048,-0.326,2.073783981,0.048,0.014,0.05,2.0,-0.34,2.0286941613
2021-03-13 06:00:00,2.088,0.154,2.0936714164,0.048,0.014,0.05,2.04,0.14,2.0447982786,2.118,0.154,2.1235912978,0.048,0.014,0.05,2.07,0.14,2.074728898
2021-03-13 06:30:00,2.19232,0.23526000000000002,2.2049068574,0.052320000000000005,0.015260000000000001,0.0545,2.14,0.22,2.1512786895,2.21232,0.15526,2.21776136,0.052320000000000005,0.015260000000000001,0.0545,2.16,0.14,2.164532282
2021-03-13 07:00:00,2.34824,0.36282000000000003,2.3761038382,0.07824,0.022820000000000003,0.0815,2.27,0.34,2.2953213283,2.35824,0.24282,2.370708217,0.07824,0.022820000000000003,0.0815,2.2800000000000002,0.22,2.2905894438
2021-03-13 07:30:00,2.45608,0.33094,2.4782756606,0.10608000000000001,0.030940000000000002,0.1105,2.35,0.30000000000000004,2.3690715481,2.47608,0.33094,2.4980979665,0.10608000000000001,0.030940000000000002,0.1105,2.37,0.30000000000000004,2.3889118862
2021-03-13 08:00:00,2.4829600000000003,0.45878,2.5249889999999997,0.37296,0.10878000000000002,0.3885,2.11,0.35000000000000003,2.1388314567,2.5229600000000003,0.45878,2.5643334904,0.37296,0.10878000000000002,0.3885,2.15,0.35000000000000003,2.1783020911
2021-03-13 08:30:00,2.6543200000000002,0.49876000000000004,2.7007732596,0.30432000000000003,0.08876,0.317,2.35,0.41000000000000003,2.3854978516,2.6943200000000003,0.49876000000000004,2.7400952173,0.30432000000000003,0.08876,0.317,2.39,0.41000000000000003,2.4249123696
2021-03-13 09:00:00,2.55136,0.5674800000000001,2.6137083617,0.7113600000000001,0.20748000000000003,0.741,1.8399999999999999,0.36,1.8748866632,2.61136,0.57748,2.6744502613,0.7113600000000001,0.20748000000000003,0.741,1.9,0.37,1.9356910911
2021-03-13 09:30:00,2.56472,0.49346000000000007,2.6117602206,0.59472,0.17346,0.6195,1.97,0.32,1.9958206332000001,2.60472,0.49346000000000007,2.6510505559,0.59472,0.17346,0.6195,2.01,0.32,2.0353132437
2021-03-13 10:00:00,2.4756,0.9333,2.6456840798,1.7256,0.5033,1.7974999999999999,0.75,0.43,0.8645229899,2.4956,0.9533,2.6714790379,1.7256,0.5033,1.7974999999999999,0.77,0.45,0.8918520057
2021-03-13 10:30:00,2.49592,0.9450600000000001,2.6688490122,1.76592,0.5150600000000001,1.8395000000000001,0.73,0.43,0.8472307832,2.49592,0.9550600000000001,2.672406453,1.76592,0.5150600000000001,1.8395000000000001,0.73,0.44,0.8523496935
2021-03-13 11:00:00,2.51304,0.8017200000000001,2.6378258092999998,1.34304,0.39172,1.399,1.17,0.41000000000000003,1.2397580409,2.49304,0.8017200000000001,2.6187789903,1.34304,0.39172,1.399,1.15,0.41000000000000003,1.2209013064
2021-03-13 11:30:00,2.5096,0.5803,2.5758183651,0.7896000000000001,0.2303,0.8225,1.72,0.35000000000000003,1.75524927,2.5296000000000003,0.5803,2.5953081224,0.7896000000000001,0.2303,0.8225,1.74,0.35000000000000003,1.7748521065
2021-03-13 12:00:00,2.42424,0.9458200000000001,2.6022134905,1.7342400000000002,0.50582,1.8065,0.6900000000000001,0.44,0.8183520025000001,2.52424,0.98582,2.7099130337,1.7342400000000002,0.50582,1.8065,0.79,0.48,0.9243916919
2021-03-13 12:30:00,2.2556,0.6283000000000001,2.3414722399,1.1256,0.32830000000000004,1.1725,1.13,0.30000000000000004,1.1691449867,2.4256,0.6783,2.5186556434,1.1256,0.32830000000000004,1.1725,1.3,0.35000000000000003,1.3462912018
2021-03-13 13:00:00,2.27032,0.64676,2.3606463945,1.12032,0.32676000000000005,1.167,1.15,0.32,1.1936917525,2.49032,0.68676,2.5832795048,1.12032,0.32676000000000005,1.167,1.37,0.36,1.4165097952
2021-03-13 13:30:00,2.23048,0.6901400000000001,2.3348092535,1.20048,0.35014,1.2505,1.03,0.34,1.0846658472,2.39048,0.59014,2.4622469109000003,1.20048,0.35014,1.2505,1.19,0.24,1.2139604606
2021-03-13 14:00:00,2.26832,0.76326,2.3932909246,1.58832,0.46326000000000006,1.6545,0.68,0.30000000000000004,0.7432361670000001,2.46832,0.8332600000000001,2.6051729021,1.58832,0.46326000000000006,1.6545,0.88,0.37,0.9546203434
2021-03-13 14:30:00,2.29936,0.49648000000000003,2.3523496339,0.87936,0.25648000000000004,0.916,1.42,0.24,1.4401388822,2.4793600000000002,0.5464800000000001,2.5388710877,0.87936,0.25648000000000004,0.916,1.6,0.29,1.6260688792
2021-03-13 15:00:00,2.30464,0.39802000000000004,2.3387572448,0.6446400000000001,0.18802000000000002,0.6715,1.6600000000000001,0.21,1.6732304085,2.43464,0.41802000000000006,2.4702657043,0.6446400000000001,0.18802000000000002,0.6715,1.79,0.23,1.8047160441
2021-03-13 15:30:00,2.35736,0.8004800000000001,2.4895610858,1.64736,0.48048,1.716,0.71,0.32,0.7787810989,2.42736,0.87048,2.5787229398,1.64736,0.48048,1.716,0.78,0.39,0.8720665112
2021-03-13 16:00:00,2.2439999999999998,0.6945,2.3490138888,1.284,0.3745,1.3375,0.96,0.32,1.0119288513,2.464,0.7645000000000001,2.5798752392,1.284,0.3745,1.3375,1.18,0.39,1.2427791437
2021-03-13 16:30:00,2.33048,0.5701400000000001,2.3992075046,0.9604800000000001,0.28014,1.0005,1.37,0.29,1.4003570973000001,2.5104800000000003,0.62014,2.5859395681,0.9604800000000001,0.28014,1.0005,1.55,0.34,1.5868522299999999
2021-03-13 17:00:00,2.58568,0.7737400000000001,2.6989654777,0.35568000000000005,0.10374000000000001,0.3705,2.23,0.67,2.3284758964,2.56568,0.0037400000000000003,2.5656827259,0.35568000000000005,0.10374000000000001,0.3705,2.21,-0.1,2.2122612866
2021-03-13 17:30:00,2.66944,0.80442,2.7880103031,0.28944000000000003,0.08442000000000001,0.3015,2.38,0.72,2.4865236777,2.61944,-0.07558000000000001,2.6205301467,0.28944000000000003,0.08442000000000001,0.3015,2.33,-0.16,2.3354871012
2021-03-13 18:00:00,2.75664,0.73402,2.8526916149,0.11664000000000001,0.03402,0.12150000000000001,2.64,0.7000000000000001,2.7312268306,2.69664,-0.15598,2.7011473581,0.11664000000000001,0.03402,0.12150000000000001,2.58,-0.19,2.5869866641
2021-03-13 18:30:00,2.7946400000000002,0.66302,2.8722131275000002,0.044640000000000006,0.01302,0.0465,2.75,0.65,2.8257742302,2.72464,-0.22698000000000002,2.7340780987,0.044640000000000006,0.01302,0.0465,2.68,-0.24,2.6907248094
2021-03-13 19:00:00,2.88224,0.64232,2.9529446998,0.04224000000000001,0.012320000000000001,0.044,2.84,0.63,2.9090376416,2.8022400000000003,-0.23768000000000003,2.8123016908,0.04224000000000001,0.012320000000000001,0.044,2.76,-0.25,2.7712993342
2021-03-13 19:30:00,2.7908,0.4319,2.824022353,0.0408,0.0119,0.0425,2.75,0.42,2.7818878482000002,2.7708,-0.0381,2.7710619354,0.0408,0.0119,0.0425,2.73,-0.05,2.7304578371
2021-03-13 20:00:00,2.62792,0.21106000000000003,2.6363819620999998,0.03792,0.01106,0.0395,2.59,0.2,2.5977105304,2.64792,0.20106000000000002,2.6555424022,0.03792,0.01106,0.0395,2.61,0.19,2.6169065707
2021-03-13 20:30:00,2.58696,0.21078000000000002,2.5955327488,0.03696,0.010780000000000001,0.0385,2.55,0.2,2.5578311125,2.61696,0.19078,2.6239048477,0.03696,0.010780000000000001,0.0385,2.58,0.18,2.5862714475
2021-03-13 21:00:00,2.50224,0.17232,2.5081665017,0.04224000000000001,0.012320000000000001,0.044,2.46,0.16,2.4651977608,2.52224,0.16232000000000002,2.527457695,0.04224000000000001,0.012320000000000001,0.044,2.48,0.15,2.4845321491
2021-03-13 21:30:00,2.39224,0.18232,2.3991775257,0.04224000000000001,0.012320000000000001,0.044,2.35,0.17,2.3561409126,2.41224,0.17232,2.4183870658,0.04224000000000001,0.012320000000000001,0.044,2.37,0.16,2.375394704
2021-03-13 22:00:00,2.27608,0.18344000000000002,2.2834601814,0.04608,0.01344,0.048,2.23,0.17,2.2364704335,2.29608,0.17344,2.3026212889,0.04608,0.01344,0.048,2.25,0.16,2.2556817151
2021-03-13 22:30:00,2.108,0.154,2.1136177516,0.048,0.014,0.05,2.06,0.14,2.0647518011,2.128,0.154,2.1335650916,0.048,0.014,0.05,2.08,0.14,2.0847062143
2021-03-13 23:00:00,1.98696,0.15078000000000003,1.9926727403000002,0.03696,0.010780000000000001,0.0385,1.9500000000000002,0.14,1.9550191815,2.00696,0.15078000000000003,2.0126159718,0.03696,0.010780000000000001,0.0385,1.97,0.14,1.9749683542
2021-03-13 23:30:00,1.91128,0.15204,1.9173177619000001,0.041280000000000004,0.01204,0.043000000000000003,1.87,0.14,1.8752333187999999,1.93128,0.15204,1.9372554297,0.041280000000000004,0.01204,0.043000000000000003,1.8900000000000001,0.14,1.8951780919
2021-03-14 00:00:00,1.8674400000000002,0.41092,1.9121159483999999,0.03744,0.010920000000000001,0.039,1.83,0.4,1.8732058082,1.8474400000000002,-0.35908,1.882013018,0.03744,0.010920000000000001,0.039,1.81,-0.37,1.8474306482
2021-03-14 00:30:00,1.99408,0.48994000000000004,2.053386532,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.96,0.48,2.0179197209,1.97408,-0.36006000000000005,2.0066477145,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.94,-0.37,1.9749683542
2021-03-14 01:00:00,2.27504,0.15022000000000002,2.2799940899,0.03504,0.010220000000000002,0.036500000000000005,2.24,0.14,2.2443707359,2.29504,0.15022000000000002,2.2999510103,0.03504,0.010220000000000002,0.036500000000000005,2.26,0.14,2.2643321311
2021-03-14 01:30:00,2.35456,0.15008000000000002,2.3593382123,0.03456,0.01008,0.036000000000000004,2.32,0.14,2.3242202994,2.37456,0.15008000000000002,2.3792980477,0.03456,0.01008,0.036000000000000004,2.34,0.14,2.3441842931
2021-03-14 02:00:00,2.35696,0.15078000000000003,2.3617779426,0.03696,0.010780000000000001,0.0385,2.32,0.14,2.3242202994,2.37696,0.15078000000000003,2.3817374855,0.03696,0.010780000000000001,0.0385,2.34,0.14,2.3441842931
2021-03-14 02:30:00,2.31024,0.14882,2.3150283476,0.030240000000000003,0.008820000000000001,0.0315,2.2800000000000002,0.14,2.2842942017,2.33024,0.14882,2.334987334,0.030240000000000003,0.008820000000000001,0.0315,2.3,0.14,2.3042569301
2021-03-14 03:00:00,2.2564,0.1477,2.2612289247,0.0264,0.0077,0.0275,2.23,0.14,2.2343902972,2.2764,0.1477,2.2811865882,0.0264,0.0077,0.0275,2.25,0.14,2.2543513479
2021-03-14 03:30:00,2.18168,0.14924,2.1867784982,0.03168,0.00924,0.033,2.15,0.14,2.154553318,2.20168,0.14924,2.2067322901,0.03168,0.00924,0.033,2.17,0.14,2.1745114394
2021-03-14 04:00:00,2.13504,0.15022000000000002,2.1403181656,0.03504,0.010220000000000002,0.036500000000000005,2.1,0.14,2.104661493,2.15504,0.15022000000000002,2.1602693003,0.03504,0.010220000000000002,0.036500000000000005,2.12,0.14,2.1246176127
2021-03-14 04:30:00,2.03552,0.41036000000000006,2.0764722488,0.03552,0.010360000000000001,0.037,2.0,0.4,2.0396078054,2.05552,-0.34964,2.0850445079,0.03552,0.010360000000000001,0.037,2.02,-0.36,2.0518284529
2021-03-14 05:00:00,1.98744,0.45092000000000004,2.0379515696,0.03744,0.010920000000000001,0.039,1.9500000000000002,0.44,1.9990247622,1.92744,-0.34908,1.9587960078000002,0.03744,0.010920000000000001,0.039,1.8900000000000001,-0.36,1.9239802494
2021-03-14 05:30:00,2.03312,0.46966,2.0866617958,0.033120000000000004,0.00966,0.0345,2.0,0.46,2.052218312,1.9731200000000002,-0.31034,1.997376642,0.033120000000000004,0.00966,0.0345,1.94,-0.32,1.9662146373
2021-03-14 06:00:00,2.10504,0.50022,2.1636574244,0.03504,0.010220000000000002,0.036500000000000005,2.07,0.49,2.1272047386,2.04504,-0.27978000000000003,2.0640894966,0.03504,0.010220000000000002,0.036500000000000005,2.01,-0.29,2.0308126452
2021-03-14 06:30:00,2.19976,0.44868,2.245051848,0.02976,0.00868,0.031,2.17,0.44,2.2141589825,2.15976,-0.11132,2.1626269674,0.02976,0.00868,0.031,2.13,-0.12,2.1333776037
2021-03-14 07:00:00,2.26744,0.23842000000000002,2.2799404049,0.09744000000000001,0.02842,0.1015,2.17,0.21,2.1801376103,2.30744,0.23842000000000002,2.3197248652,0.09744000000000001,0.02842,0.1015,2.21,0.21,2.2199549545
2021-03-14 07:30:00,2.41704,0.36622000000000005,2.4446266484,0.22704000000000002,0.06622,0.23650000000000002,2.19,0.30000000000000004,2.2104524424,2.46704,0.27622,2.482455206,0.22704000000000002,0.06622,0.23650000000000002,2.24,0.21,2.2498222152
2021-03-14 08:00:00,2.41744,0.5409200000000001,2.477218319,0.27744,0.08092,0.289,2.14,0.46,2.1888809927,2.43744,0.19092,2.4449057651,0.27744,0.08092,0.289,2.16,0.11,2.1627991123
2021-03-14 08:30:00,2.38584,0.45962000000000003,2.429708429,0.61584,0.17962,0.6415000000000001,1.77,0.28,1.7920100446,2.50584,0.48962000000000006,2.5532257734,0.61584,0.17962,0.6415000000000001,1.8900000000000001,0.31,1.9152545523
2021-03-14 09:00:00,2.37024,0.58882,2.4422830815,0.9902400000000001,0.28882,1.0315,1.38,0.30000000000000004,1.4122322755,2.53024,0.62882,2.607207136,0.9902400000000001,0.28882,1.0315,1.54,0.34,1.5770859203
2021-03-14 09:30:00,2.39984,0.49912000000000006,2.451194158,0.81984,0.23912000000000003,0.854,1.58,0.26,1.6012495120999999,2.58984,0.5591200000000001,2.649506822,0.81984,0.23912000000000003,0.854,1.77,0.32,1.7986939706
2021-03-14 10:00:00,2.45808,0.41444000000000003,2.4927731144000003,0.5980800000000001,0.17444,0.623,1.8599999999999999,0.24,1.8754199530000002,2.57808,0.44444000000000006,2.6161084458,0.5980800000000001,0.17444,0.623,1.98,0.27,1.998324298
2021-03-14 10:30:00,2.46928,0.40604,2.5024412481000002,0.56928,0.16604000000000002,0.593,1.9,0.24,1.9150979087,2.58928,0.43604000000000004,2.6257383343000003,0.56928,0.16604000000000002,0.593,2.02,0.27,2.0379646709
2021-03-14 11:00:00,2.48696,0.37078000000000005,2.5144478221,0.5169600000000001,0.15078000000000003,0.5385,1.97,0.22,1.9822462007000001,2.59696,0.40078,2.6277035316,0.5169600000000001,0.15078000000000003,0.5385,2.08,0.25,2.0949701669
2021-03-14 11:30:00,2.41136,0.46498000000000006,2.4557816373,0.77136,0.22498,0.8035,1.6400000000000001,0.24,1.6574679484,2.55136,0.5049800000000001,2.6008542154,0.77136,0.22498,0.8035,1.78,0.28,1.8018878988
2021-03-14 12:00:00,2.40416,0.56288,2.4691737889,0.7641600000000001,0.22288000000000002,0.796,1.6400000000000001,0.34,1.6748731295,2.52416,0.37288000000000004,2.5515530957,0.7641600000000001,0.22288000000000002,0.796,1.76,0.15,1.76638048
2021-03-14 12:30:00,2.41088,0.78234,2.5346396687,0.5908800000000001,0.17234000000000002,0.6155,1.82,0.61,1.9195051446,2.43088,-0.06766000000000001,2.4318214264,0.5908800000000001,0.17234000000000002,0.6155,1.8399999999999999,-0.24,1.8555861608000002
2021-03-14 13:00:00,2.36344,0.86892,2.5181085361999997,0.8534400000000001,0.24892000000000003,0.889,1.51,0.62,1.6323296236,2.41344,0.02892,2.4136132665,0.8534400000000001,0.24892000000000003,0.889,1.56,-0.22,1.5754364475
2021-03-14 13:30:00,2.41528,0.49404000000000003,2.4652896382,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.75,0.30000000000000004,1.7755280905,2.52528,0.25404000000000004,2.5380258864,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.8599999999999999,0.06,1.8609674903000002
2021-03-14 14:00:00,2.41736,0.35298,2.4429949345,0.62736,0.18298,0.6535000000000001,1.79,0.17,1.7980545042,2.5473600000000003,0.39298000000000005,2.5774941804,0.62736,0.18298,0.6535000000000001,1.92,0.21,1.9314502323
2021-03-14 14:30:00,2.4208,0.2844,2.4374486661,0.46080000000000004,0.13440000000000002,0.48,1.96,0.15,1.9657314160000001,2.5308,0.3144,2.550254105,0.46080000000000004,0.13440000000000002,0.48,2.07,0.18,2.0778113485
2021-03-14 15:00:00,2.40544,0.27992,2.4216723147,0.44544000000000006,0.12992,0.464,1.96,0.15,1.9657314160000001,2.50544,0.30992000000000003,2.5245356009,0.44544000000000006,0.12992,0.464,2.06,0.18,2.0678491241
2021-03-14 15:30:00,2.51256,0.5865800000000001,2.5801228362,0.26256,0.07658000000000001,0.2735,2.25,0.51,2.3070760716,2.49256,-0.09342,2.4943100549,0.26256,0.07658000000000001,0.2735,2.23,-0.17,2.2364704335
2021-03-14 16:00:00,2.61336,0.70098,2.7057389841,0.24336000000000002,0.07098,0.2535,2.37,0.63,2.4523050381,2.57336,-0.15902000000000002,2.5782686148,0.24336000000000002,0.07098,0.2535,2.33,-0.23,2.3413244115
2021-03-14 16:30:00,2.71504,0.7052200000000001,2.8051341234000002,0.15504,0.04522,0.1615,2.56,0.66,2.6437095151000003,2.65504,-0.16478,2.6601484639,0.15504,0.04522,0.1615,2.5,-0.21,2.5088044962
2021-03-14 17:00:00,2.78752,0.31136,2.8048552191000002,0.10752,0.031360000000000006,0.112,2.68,0.28,2.6945871669,2.81752,0.23136,2.8270030775,0.10752,0.031360000000000006,0.112,2.71,0.2,2.7173700521
2021-03-14 17:30:00,2.9314400000000003,0.29792,2.9465398012,0.06144000000000001,0.017920000000000002,0.064,2.87,0.28,2.8836261894,2.96144,0.28792,2.9754033004,0.06144000000000001,0.017920000000000002,0.064,2.9,0.27,2.9125418452
2021-03-14 18:00:00,2.83184,0.25512,2.8433086361,0.051840000000000004,0.015120000000000001,0.054,2.7800000000000002,0.24,2.7903404810000003,2.86184,0.25512,2.8731888904,0.051840000000000004,0.015120000000000001,0.054,2.81,0.24,2.820230487
2021-03-14 18:30:00,2.8432,0.2526,2.8543988859000002,0.0432,0.0126,0.045,2.8,0.24,2.8102668912,2.8732,0.2526,2.8842824064,0.0432,0.0126,0.045,2.83,0.24,2.8401584463000003
2021-03-14 19:00:00,2.7632,0.2126,2.7713666304,0.0432,0.0126,0.045,2.7199999999999998,0.2,2.7273430294,2.7932,0.2026,2.800537984,0.0432,0.0126,0.045,2.75,0.19,2.756555822
2021-03-14 19:30:00,2.66032,0.19176,2.6672222254999998,0.04032,0.011760000000000001,0.042,2.62,0.18,2.6261759271000003,2.68032,0.19176,2.6871708543,0.04032,0.011760000000000001,0.042,2.64,0.18,2.6461292485
2021-03-14 20:00:00,2.52264,0.16952,2.5283294089,0.03264,0.00952,0.034,2.49,0.16,2.4951352669,2.54264,0.15952000000000002,2.5476390639,0.03264,0.00952,0.034,2.51,0.15,2.5144780771
2021-03-14 20:30:00,2.47264,0.23952,2.4842138394,0.03264,0.00952,0.034,2.44,0.23,2.4508161906,2.47264,0.05952,2.4733562622000003,0.03264,0.00952,0.034,2.44,0.05,2.4405122413
2021-03-14 21:00:00,2.41504,0.55022,2.4769255641,0.03504,0.010220000000000002,0.036500000000000005,2.38,0.54,2.4404917537,2.3350400000000002,-0.33978,2.3596318039,0.03504,0.010220000000000002,0.036500000000000005,2.3,-0.35000000000000003,2.3264780248
2021-03-14 21:30:00,2.25504,0.15022000000000002,2.2600379311,0.03504,0.010220000000000002,0.036500000000000005,2.22,0.14,2.2244100341,2.27504,0.15022000000000002,2.2799940899,0.03504,0.010220000000000002,0.036500000000000005,2.24,0.14,2.2443707359
2021-03-14 22:00:00,2.14408,0.15994000000000003,2.1500371741,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.11,0.15,2.1153250341,2.1640800000000002,0.14994000000000002,2.169268137,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.13,0.14,2.1345959805
2021-03-14 22:30:00,2.0236,0.1898,2.0324814882,0.033600000000000005,0.0098,0.035,1.99,0.18,1.9981241203,2.0436,0.07980000000000001,2.0451574512,0.033600000000000005,0.0098,0.035,2.01,0.07,2.0112185361
2021-03-14 23:00:00,1.93456,0.42008,1.9796438063,0.03456,0.01008,0.036000000000000004,1.9,0.41000000000000003,1.9437335208,1.8745600000000002,-0.35992,1.9088000419000002,0.03456,0.01008,0.036000000000000004,1.8399999999999999,-0.37,1.8768324379
2021-03-14 23:30:00,1.79216,0.37938000000000005,1.8318751731,0.03216,0.009380000000000001,0.0335,1.76,0.37,1.7984715733,1.79216,-0.41062000000000004,1.8385989911,0.03216,0.009380000000000001,0.0335,1.76,-0.42,1.8094197965
2021-03-15 00:00:00,1.6964800000000002,0.01064,1.6965133657,0.036480000000000005,0.01064,0.038,1.6600000000000001,0.0,1.6600000000000001,1.71648,0.16064,1.7239805103,0.036480000000000005,0.01064,0.038,1.6800000000000002,0.15,1.6866831356
2021-03-15 00:30:00,1.8731200000000001,0.15966000000000002,1.8799121921,0.033120000000000004,0.00966,0.0345,1.8399999999999999,0.15,1.8461040057,1.8931200000000001,0.17966000000000001,1.9016258964000001,0.033120000000000004,0.00966,0.0345,1.8599999999999999,0.17,1.8677526602999999
2021-03-15 01:00:00,2.14408,0.23994000000000001,2.1574638467,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.11,0.23,2.1224985277,2.1640800000000002,0.16994,2.1707422348,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.13,0.16,2.1360009363
2021-03-15 01:30:00,2.23168,0.19924000000000003,2.2405562256,0.03168,0.00924,0.033,2.2,0.19,2.2081893035,2.26168,0.18924000000000002,2.2695832657,0.03168,0.00924,0.033,2.23,0.18,2.2372527796
2021-03-15 02:00:00,2.23168,0.21924000000000002,2.2424231982,0.03168,0.00924,0.033,2.2,0.21,2.21,2.26168,0.16924,2.2680032187,0.03168,0.00924,0.033,2.23,0.16,2.2357325421
2021-03-15 02:30:00,2.20688,0.17784000000000003,2.2140339654,0.02688,0.007840000000000001,0.028,2.18,0.17,2.1866183938,2.22688,0.16784000000000002,2.2331960953,0.02688,0.007840000000000001,0.028,2.2,0.16,2.2058105086
2021-03-15 03:00:00,2.19976,0.15868000000000002,2.2054757763,0.02976,0.00868,0.031,2.17,0.15,2.1751781536,2.21976,0.16868000000000002,2.2261597876,0.02976,0.00868,0.031,2.19,0.16,2.1958369703
2021-03-15 03:30:00,2.17264,0.47952000000000006,2.224927864,0.03264,0.00952,0.034,2.14,0.47000000000000003,2.1910043359,2.14264,-0.39048000000000005,2.1779303937,0.03264,0.00952,0.034,2.11,-0.4,2.1475800334
2021-03-15 04:00:00,2.1136,0.4798,2.1673746792,0.033600000000000005,0.0098,0.035,2.08,0.47000000000000003,2.1324399171,2.0336,-0.3902,2.0706967426,0.033600000000000005,0.0098,0.035,2.0,-0.4,2.0396078054
2021-03-15 04:30:00,2.06784,0.47812000000000004,2.1223951093,0.027840000000000004,0.00812,0.029,2.04,0.47000000000000003,2.0934421415,1.99784,-0.39188,2.0359112456,0.027840000000000004,0.00812,0.029,1.97,-0.4,2.0101989951
2021-03-15 05:00:00,1.99832,0.45826000000000006,2.0501914667,0.02832,0.00826,0.029500000000000002,1.97,0.45,2.0207424378,2.00832,-0.39174000000000003,2.0461694578,0.02832,0.00826,0.029500000000000002,1.98,-0.4,2.02
2021-03-15 05:30:00,2.05736,0.14798,2.0626750229,0.027360000000000002,0.007980000000000001,0.0285,2.03,0.14,2.0348218595,2.07736,0.14798,2.0826239819,0.027360000000000002,0.007980000000000001,0.0285,2.05,0.14,2.0547749268
2021-03-15 06:00:00,2.16736,0.15798,2.1731099949,0.027360000000000002,0.007980000000000001,0.0285,2.14,0.15,2.1452505681,2.18736,0.14798,2.1923598815,0.027360000000000002,0.007980000000000001,0.0285,2.16,0.14,2.164532282
2021-03-15 06:30:00,2.32832,0.21826,2.3385276244,0.02832,0.00826,0.029500000000000002,2.3,0.21,2.309567059,2.35832,0.21826,2.3683983301,0.02832,0.00826,0.029500000000000002,2.33,0.21,2.3394443785
2021-03-15 07:00:00,2.56576,0.34918000000000005,2.5894113327,0.06576,0.019180000000000003,0.0685,2.5,0.33,2.521685944,2.5957600000000003,0.24918,2.6076925912,0.06576,0.019180000000000003,0.0685,2.5300000000000002,0.23,2.540433034
2021-03-15 07:30:00,2.998,0.6115,3.0597281333,0.108,0.0315,0.1125,2.89,0.58,2.9476261635,3.078,0.6215,3.1401188274,0.108,0.0315,0.1125,2.9699999999999998,0.59,3.0280356669
2021-03-15 08:00:00,3.26168,0.7717400000000001,3.3517367215,0.21168,0.06174,0.2205,3.05,0.71,3.1315491374,3.3616800000000002,0.7917400000000001,3.453656707,0.21168,0.06174,0.2205,3.15,0.73,3.2334810963
2021-03-15 08:30:00,3.44552,0.8603600000000001,3.5513134752999997,0.27552000000000004,0.08036,0.28700000000000003,3.17,0.78,3.2645520367,3.54552,0.8303600000000001,3.6414570985,0.27552000000000004,0.08036,0.28700000000000003,3.27,0.75,3.3549068541000002
2021-03-15 09:00:00,3.4363200000000003,1.5147599999999999,3.7553685571,0.9763200000000001,0.28476,1.017,2.46,1.23,2.7503636123,3.49632,0.7747600000000001,3.5811320277,0.9763200000000001,0.28476,1.017,2.52,0.49,2.5671969149000002
2021-03-15 09:30:00,3.21296,1.18378,3.4240979907,1.21296,0.35378000000000004,1.2635,2.0,0.8300000000000001,2.1653868015,3.4429600000000002,1.20378,3.6473359936,1.21296,0.35378000000000004,1.2635,2.23,0.85,2.3865037188000002
2021-03-15 10:00:00,3.25496,1.22228,3.4768855316,1.34496,0.39228,1.401,1.9100000000000001,0.8300000000000001,2.0825465181,3.48496,1.30228,3.7203332378000002,1.34496,0.39228,1.401,2.14,0.91,2.3254461937
2021-03-15 10:30:00,3.23736,1.26048,3.4740911905000003,1.4073600000000002,0.41048,1.466,1.83,0.85,2.0177710475,3.38736,1.32048,3.6356395861,1.4073600000000002,0.41048,1.466,1.98,0.91,2.179105321
2021-03-15 11:00:00,3.11648,1.38064,3.4086088657999998,1.71648,0.5006400000000001,1.788,1.4,0.88,1.6536021287,3.33648,1.4606400000000002,3.6421927461,1.71648,0.5006400000000001,1.788,1.62,0.96,1.8830825791999999
2021-03-15 11:30:00,3.25016,1.13088,3.4412831328,1.10016,0.32088,1.146,2.15,0.81,2.2975204025,3.36016,1.17088,3.5583191538,1.10016,0.32088,1.146,2.26,0.85,2.4145600013
2021-03-15 12:00:00,3.18544,1.11492,3.3749184583,1.04544,0.30492,1.089,2.14,0.81,2.2881652038,3.36544,1.17492,3.5646351005,1.04544,0.30492,1.089,2.32,0.87,2.4777610861
2021-03-15 12:30:00,3.2,1.1775,3.4097663043,1.26,0.3675,1.3125,1.94,0.81,2.1023082552,3.33,1.2375,3.5525070373,1.26,0.3675,1.3125,2.07,0.87,2.2453952881
2021-03-15 13:00:00,2.96768,1.67474,3.4076206728000002,1.86768,0.54474,1.9455,1.1,1.13,1.5769908053,3.23768,1.28474,3.4832640799,1.86768,0.54474,1.9455,1.37,0.74,1.5570806016
2021-03-15 13:30:00,3.0592,1.5331000000000001,3.4218562579,1.5192,0.4431,1.5825,1.54,1.09,1.8867167249,3.1392,1.0031,3.2955707017,1.5192,0.4431,1.5825,1.62,0.56,1.7140595089000001
2021-03-15 14:00:00,3.0772,1.5221,3.4330668869,2.1672000000000002,0.6321,2.2575,0.91,0.89,1.2728707711,3.1672000000000002,1.5621,3.531474515,2.1672000000000002,0.6321,2.2575,1.0,0.93,1.3656134153
2021-03-15 14:30:00,2.92664,1.4840200000000001,3.2813925474,2.0366400000000002,0.5940200000000001,2.1215,0.89,0.89,1.2586500704999999,3.15664,1.5640200000000002,3.5228588746,2.0366400000000002,0.5940200000000001,2.1215,1.12,0.97,1.4816544806
2021-03-15 15:00:00,2.83696,1.29328,3.1178382254,1.6569600000000002,0.48328000000000004,1.726,1.18,0.81,1.4312581877000001,3.16696,1.41328,3.4679959631,1.6569600000000002,0.48328000000000004,1.726,1.51,0.93,1.7734147851
2021-03-15 15:30:00,2.9310400000000003,0.9982200000000001,3.0963589343,0.85104,0.24822000000000002,0.8865000000000001,2.08,0.75,2.2110857062,3.11104,1.04822,3.2828851716,0.85104,0.24822000000000002,0.8865000000000001,2.26,0.8,2.3974152748
2021-03-15 16:00:00,2.80528,1.08904,3.0092530635,1.26528,0.36904000000000003,1.318,1.54,0.72,1.7000000000000002,3.04528,1.16904,3.2619602695,1.26528,0.36904000000000003,1.318,1.78,0.8,1.9515122341
2021-03-15 16:30:00,2.9124,0.8382000000000001,3.0306192437,0.5424,0.1582,0.5650000000000001,2.37,0.68,2.4656236534,3.0324,0.8682000000000001,3.1542385769,0.5424,0.1582,0.5650000000000001,2.49,0.71,2.5892469948
2021-03-15 17:00:00,2.9154400000000003,0.87992,3.0453324285,0.68544,0.19992000000000001,0.714,2.23,0.68,2.331372986,3.01544,0.9099200000000001,3.149735354,0.68544,0.19992000000000001,0.714,2.33,0.71,2.4357750307
2021-03-15 17:30:00,2.94504,0.5752200000000001,3.0006896957,0.15504,0.04522,0.1615,2.79,0.53,2.8398943642,2.99504,0.5852200000000001,3.0516793819,0.15504,0.04522,0.1615,2.84,0.54,2.8908822183
2021-03-15 18:00:00,2.93568,0.51624,2.9807248783,0.05568000000000001,0.01624,0.058,2.88,0.5,2.9230805668,2.92568,0.50624,2.969155166,0.05568000000000001,0.01624,0.058,2.87,0.49,2.911528808
2021-03-15 18:30:00,3.11216,0.5593800000000001,3.1620319179,0.03216,0.009380000000000001,0.0335,3.08,0.55,3.1287217837,2.76216,0.43938000000000005,2.7968880296,0.03216,0.009380000000000001,0.0335,2.73,0.43,2.7636569975
2021-03-15 19:00:00,3.1188,0.4484,3.1508690865,0.028800000000000003,0.008400000000000001,0.03,3.09,0.44,3.1211696526,2.7788,0.34840000000000004,2.8005556592,0.028800000000000003,0.008400000000000001,0.03,2.75,0.34,2.7709384692
2021-03-15 19:30:00,2.82688,0.32784,2.8458266989,0.02688,0.007840000000000001,0.028,2.8,0.32,2.8182263926,2.82688,0.30784,2.8435920945,0.02688,0.007840000000000001,0.028,2.8,0.30000000000000004,2.8160255681
2021-03-15 20:00:00,2.69688,0.24784000000000003,2.7082441544,0.02688,0.007840000000000001,0.028,2.67,0.24,2.6807648162,2.71688,0.23784000000000002,2.727270577,0.02688,0.007840000000000001,0.028,2.69,0.23,2.6998148085
2021-03-15 20:30:00,2.5964,0.19770000000000001,2.6039159453,0.0264,0.0077,0.0275,2.5700000000000003,0.19,2.5770137757000002,2.6264000000000003,0.1877,2.6330986024,0.0264,0.0077,0.0275,2.6,0.18,2.6062233212
2021-03-15 21:00:00,2.55688,0.19784000000000002,2.5645225677,0.02688,0.007840000000000001,0.028,2.5300000000000002,0.19,2.5371243564,2.57688,0.19784000000000002,2.5844634259,0.02688,0.007840000000000001,0.028,2.55,0.19,2.5570686342
2021-03-15 21:30:00,2.37688,0.17784000000000003,2.3835237779,0.02688,0.007840000000000001,0.028,2.35,0.17,2.3561409126,2.40688,0.17784000000000003,2.4134411946,0.02688,0.007840000000000001,0.028,2.38,0.17,2.3860637041
2021-03-15 22:00:00,2.24688,0.17784000000000003,2.2539070078,0.02688,0.007840000000000001,0.028,2.22,0.17,2.2264994947,2.26688,0.17784000000000003,2.2738452014,0.02688,0.007840000000000001,0.028,2.24,0.17,2.2464416307
2021-03-15 22:30:00,2.06688,0.15784,2.0728980679,0.02688,0.007840000000000001,0.028,2.04,0.15,2.045507272,2.08688,0.14784,2.0921101309,0.02688,0.007840000000000001,0.028,2.06,0.14,2.0647518011
2021-03-15 23:00:00,1.9668800000000002,0.15784,1.9732030812999999,0.02688,0.007840000000000001,0.028,1.94,0.15,1.9457903279000002,1.9868800000000002,0.14784,1.9923726559000001,0.02688,0.007840000000000001,0.028,1.96,0.14,1.9649936387
2021-03-15 23:30:00,1.91688,0.30784,1.9414413203,0.02688,0.007840000000000001,0.028,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.8968800000000001,-0.022160000000000003,1.8970094359,0.02688,0.007840000000000001,0.028,1.87,-0.03,1.8702406262
2021-03-16 00:00:00,1.8564,0.2877,1.8785612181,0.0264,0.0077,0.0275,1.83,0.28,1.8512968428,1.8364,-0.0523,1.8371445915,0.0264,0.0077,0.0275,1.81,-0.06,1.8109942021
2021-03-16 00:30:00,1.95688,0.14784,1.9624566237,0.02688,0.007840000000000001,0.028,1.9300000000000002,0.14,1.9350710581000001,1.97688,0.14784,1.9824003632,0.02688,0.007840000000000001,0.028,1.9500000000000002,0.14,1.9550191815
2021-03-16 01:00:00,2.24832,0.15826,2.2538831048,0.02832,0.00826,0.029500000000000002,2.22,0.15,2.2250617969,2.27832,0.14826,2.2831388591,0.02832,0.00826,0.029500000000000002,2.25,0.14,2.2543513479
2021-03-16 01:30:00,2.2988,0.1584,2.3042508544,0.028800000000000003,0.008400000000000001,0.03,2.27,0.15,2.2749505489,2.3188,0.1484,2.3235438451,0.028800000000000003,0.008400000000000001,0.03,2.29,0.14,2.2942754848
2021-03-16 02:00:00,2.2573600000000003,0.15798,2.2628813159,0.027360000000000002,0.007980000000000001,0.0285,2.23,0.15,2.2350391495,2.27736,0.14798,2.2821627133,0.027360000000000002,0.007980000000000001,0.0285,2.25,0.14,2.2543513479
2021-03-16 02:30:00,2.234,0.157,2.239509991,0.024,0.007,0.025,2.21,0.15,2.2150846485,2.254,0.147,2.258788392,0.024,0.007,0.025,2.23,0.14,2.2343902972
2021-03-16 03:00:00,2.1864,0.1477,2.1913831819,0.0264,0.0077,0.0275,2.16,0.14,2.164532282,2.2064,0.1477,2.211338113,0.0264,0.0077,0.0275,2.18,0.14,2.1844907873
2021-03-16 03:30:00,2.1564,0.1577,2.1621587014,0.0264,0.0077,0.0275,2.13,0.15,2.1352751578999998,2.1764,0.1477,2.1814060259,0.0264,0.0077,0.0275,2.15,0.14,2.154553318
2021-03-16 04:00:00,2.12072,0.17896,2.1282575032,0.030720000000000004,0.008960000000000001,0.032,2.09,0.17,2.0969024775,2.14072,0.16896000000000003,2.1473773771999998,0.030720000000000004,0.008960000000000001,0.032,2.11,0.16,2.1160576552
2021-03-16 04:30:00,2.08832,0.17826,2.0959143709,0.02832,0.00826,0.029500000000000002,2.06,0.17,2.0670026609,2.10832,0.16826000000000002,2.1150235578,0.02832,0.00826,0.029500000000000002,2.08,0.16,2.0861447697
2021-03-16 05:00:00,1.99832,0.15826,2.0045770252,0.02832,0.00826,0.029500000000000002,1.97,0.15,1.9757024067,2.01832,0.14826,2.0237580513,0.02832,0.00826,0.029500000000000002,1.99,0.14,1.9949185447
2021-03-16 05:30:00,2.01928,0.31854000000000005,2.0442503394,0.029280000000000004,0.00854,0.030500000000000003,1.99,0.31,2.014000993,2.01928,-0.19146000000000002,2.0283364243,0.029280000000000004,0.00854,0.030500000000000003,1.99,-0.2,2.0000249998
2021-03-16 06:00:00,2.20688,0.5078400000000001,2.2645575285,0.02688,0.007840000000000001,0.028,2.18,0.5,2.2366045694,2.14688,-0.26216,2.1628272238,0.02688,0.007840000000000001,0.028,2.12,-0.27,2.137124236
2021-03-16 06:30:00,2.34648,0.26064000000000004,2.36091118,0.036480000000000005,0.01064,0.038,2.31,0.25,2.3234887562,2.36648,0.25064000000000003,2.3797159494,0.036480000000000005,0.01064,0.038,2.33,0.24,2.3423279019
2021-03-16 07:00:00,2.58192,0.37806,2.6094520977,0.06192,0.018060000000000003,0.0645,2.52,0.36,2.5455844123,2.59192,0.25806,2.6047349672999998,0.06192,0.018060000000000003,0.0645,2.5300000000000002,0.24,2.5413579047
2021-03-16 07:30:00,2.99808,0.65444,3.06867649,0.11808,0.034440000000000005,0.123,2.88,0.62,2.9459803122,3.02808,0.65444,3.0979929309,0.11808,0.034440000000000005,0.123,2.91,0.62,2.9753151094
2021-03-16 08:00:00,3.16976,0.77368,3.2628146131999998,0.14976,0.043680000000000004,0.156,3.02,0.73,3.1069760218,3.21976,0.78368,3.3137605224,0.14976,0.043680000000000004,0.156,3.07,0.74,3.1579265349
2021-03-16 08:30:00,3.3559200000000002,0.80256,3.4505509125,0.14592000000000002,0.04256,0.152,3.21,0.76,3.2987421845,3.40592,0.8125600000000001,3.501506076,0.14592000000000002,0.04256,0.152,3.26,0.77,3.3497014792
2021-03-16 09:00:00,3.39992,0.8770600000000001,3.5112234691,0.22992,0.06706000000000001,0.23950000000000002,3.17,0.81,3.2718496298,3.47992,0.8970600000000001,3.5936833263,0.22992,0.06706000000000001,0.23950000000000002,3.25,0.8300000000000001,3.3543106594
2021-03-16 09:30:00,3.4064,0.8827,3.5189089573,0.3864,0.11270000000000001,0.4025,3.02,0.77,3.1166167554,3.4664,0.9027000000000001,3.5820100851000003,0.3864,0.11270000000000001,0.4025,3.08,0.79,3.1797012438
2021-03-16 10:00:00,3.3088,1.0784,3.480101148,0.9888,0.2884,1.03,2.32,0.79,2.4508161906,3.3888,1.1084,3.565461541,0.9888,0.2884,1.03,2.4,0.8200000000000001,2.5362176563
2021-03-16 10:30:00,3.18016,1.00088,3.3339433708,0.86016,0.25088000000000005,0.896,2.32,0.75,2.4382165613,3.41016,1.07088,3.5743496192,0.86016,0.25088000000000005,0.896,2.55,0.8200000000000001,2.6786003808
2021-03-16 11:00:00,3.11632,0.86226,3.2334103745,0.55632,0.16226000000000002,0.5795,2.56,0.7000000000000001,2.6539781461,3.44632,0.9522600000000001,3.5754609004,0.55632,0.16226000000000002,0.5795,2.89,0.79,2.9960307075
2021-03-16 11:30:00,2.98544,0.9549200000000001,3.134441609,0.80544,0.23492000000000002,0.839,2.18,0.72,2.2958222928,3.33544,1.06492,3.501316124,0.80544,0.23492000000000002,0.839,2.5300000000000002,0.8300000000000001,2.6626678351
2021-03-16 12:00:00,3.028,0.9815,3.1831001005,0.8280000000000001,0.24150000000000002,0.8625,2.2,0.74,2.3211204191,3.308,1.0715,3.4772081114,0.8280000000000001,0.24150000000000002,0.8625,2.48,0.8300000000000001,2.6152055369
2021-03-16 12:30:00,3.15512,0.8906600000000001,3.2784230127000002,0.5851200000000001,0.17066,0.6095,2.5700000000000003,0.72,2.6689511048,3.29512,0.93066,3.4240245107,0.5851200000000001,0.17066,0.6095,2.71,0.76,2.814551474
2021-03-16 13:00:00,3.00224,0.9248200000000001,3.1414546073,0.7022400000000001,0.20482000000000003,0.7315,2.3,0.72,2.4100622399000002,3.14224,0.87482,3.2617452767,0.7022400000000001,0.20482000000000003,0.7315,2.44,0.67,2.5303161858000003
2021-03-16 13:30:00,3.01736,1.11298,3.2160823761,0.62736,0.18298,0.6535000000000001,2.39,0.93,2.5645662401,3.04736,0.41298,3.0752163257,0.62736,0.18298,0.6535000000000001,2.42,0.23,2.4309051812
2021-03-16 14:00:00,2.90656,0.58108,2.9640757413000003,0.5865600000000001,0.17108,0.611,2.32,0.41000000000000003,2.3559499146,2.9665600000000003,0.59108,3.0248725262,0.5865600000000001,0.17108,0.611,2.38,0.42,2.4167747102
2021-03-16 14:30:00,2.89168,0.53424,2.940616534,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.5,0.42,2.5350345165,2.94168,0.5442400000000001,2.9916013103,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.55,0.43,2.5860007734
2021-03-16 15:00:00,2.7991200000000003,0.61016,2.8648504324,0.54912,0.16016000000000002,0.5720000000000001,2.25,0.45,2.2945587811,2.90912,0.6401600000000001,2.9787218736,0.54912,0.16016000000000002,0.5720000000000001,2.36,0.48,2.4083189158
2021-03-16 15:30:00,2.62,0.8775000000000001,2.7630429331,1.26,0.3675,1.3125,1.3599999999999999,0.51,1.4524806367,2.77,0.9375,2.9243471494,1.26,0.3675,1.3125,1.51,0.5700000000000001,1.6140012392
2021-03-16 16:00:00,2.61744,0.87592,2.7601137658,1.35744,0.39592000000000005,1.4140000000000001,1.26,0.48,1.3483323033,2.76744,0.9259200000000001,2.9182275442,1.35744,0.39592000000000005,1.4140000000000001,1.4100000000000001,0.53,1.5063200191
2021-03-16 16:30:00,2.60408,0.7849400000000001,2.719809451,1.11408,0.32494,1.1605,1.49,0.46,1.5593909067,2.76408,0.8249400000000001,2.8845561617,1.11408,0.32494,1.1605,1.65,0.5,1.724093965
2021-03-16 17:00:00,2.70664,0.57652,2.7673589214,0.53664,0.15652000000000002,0.559,2.17,0.42,2.2102714765,2.79664,0.59652,2.8595509088,0.53664,0.15652000000000002,0.559,2.26,0.44,2.3024334952
2021-03-16 17:30:00,2.7298400000000003,0.44162,2.7653308392,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.45,0.36,2.4763077353,2.78984,0.44162,2.8245770391000002,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.51,0.36,2.5356853117
2021-03-16 18:00:00,2.76208,0.5339400000000001,2.8132148603,0.08208,0.023940000000000003,0.0855,2.68,0.51,2.7280945731,2.7520800000000003,0.16394,2.7569585869,0.08208,0.023940000000000003,0.0855,2.67,0.14,2.6736678926
2021-03-16 18:30:00,2.82592,0.6075600000000001,2.8904935565,0.025920000000000002,0.007560000000000001,0.027,2.8,0.6000000000000001,2.8635642127,2.77592,-0.10244,2.7778095327,0.025920000000000002,0.007560000000000001,0.027,2.75,-0.11,2.7521991207000003
2021-03-16 19:00:00,2.83208,0.28644000000000003,2.8465285876,0.022080000000000002,0.00644,0.023,2.81,0.28,2.8239157211,2.86208,0.28644000000000003,2.8763778959,0.022080000000000002,0.00644,0.023,2.84,0.28,2.8537694371
2021-03-16 19:30:00,2.80448,0.37714000000000003,2.8297248364,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.7800000000000002,0.37,2.8045142182,2.80448,0.09714,2.8061618360000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.7800000000000002,0.09,2.781456453
2021-03-16 20:00:00,2.66208,0.23644,2.67255941,0.022080000000000002,0.00644,0.023,2.64,0.23,2.65,2.68208,0.22644000000000003,2.6916218531,0.022080000000000002,0.00644,0.023,2.66,0.22,2.6690822392999998
2021-03-16 20:30:00,2.6201600000000003,0.20588,2.6282361005,0.02016,0.005880000000000001,0.021,2.6,0.2,2.6076809621,2.65016,0.19588000000000003,2.6573891322,0.02016,0.005880000000000001,0.021,2.63,0.19,2.6368541863
2021-03-16 21:00:00,2.45968,0.16574000000000003,2.4652576843,0.019680000000000003,0.00574,0.0205,2.44,0.16,2.4452402745,2.48968,0.15574000000000002,2.4945463415,0.019680000000000003,0.00574,0.0205,2.47,0.15,2.4745504642
2021-03-16 21:30:00,2.33968,0.16574000000000003,2.3455430608,0.019680000000000003,0.00574,0.0205,2.32,0.16,2.3255106966,2.35968,0.15574000000000002,2.3648138722,0.019680000000000003,0.00574,0.0205,2.34,0.15,2.3448027636
2021-03-16 22:00:00,2.2392,0.1656,2.2453151226,0.019200000000000002,0.0056,0.02,2.22,0.16,2.2257582977,2.2592,0.15560000000000002,2.2645520528,0.019200000000000002,0.0056,0.02,2.24,0.15,2.2450167037
2021-03-16 22:30:00,2.0592,0.1656,2.0658480099,0.019200000000000002,0.0056,0.02,2.04,0.16,2.04626489,2.0792,0.15560000000000002,2.0850141486,0.019200000000000002,0.0056,0.02,2.06,0.15,2.0654539453
2021-03-16 23:00:00,1.9801600000000001,0.16588000000000003,1.9870958205,0.02016,0.005880000000000001,0.021,1.96,0.16,1.9665197685,2.00016,0.15588000000000002,2.0062249625,0.02016,0.005880000000000001,0.021,1.98,0.15,1.9856736892
2021-03-16 23:30:00,1.87968,0.14574,1.8853214713000002,0.019680000000000003,0.00574,0.0205,1.8599999999999999,0.14,1.8652613758,1.89968,0.14574,1.9052622523,0.019680000000000003,0.00574,0.0205,1.88,0.14,1.8852055591
2021-03-17 00:00:00,1.8392,0.1456,1.8449542,0.019200000000000002,0.0056,0.02,1.82,0.14,1.8253766735,1.8592,0.1456,1.8648924902,0.019200000000000002,0.0056,0.02,1.8399999999999999,0.14,1.8453184007
2021-03-17 00:30:00,1.97968,0.14574,1.9850372917999999,0.019680000000000003,0.00574,0.0205,1.96,0.14,1.9649936387,1.9996800000000001,0.14574,2.0049838528,0.019680000000000003,0.00574,0.0205,1.98,0.14,1.9849433241
2021-03-17 01:00:00,2.25968,0.14574,2.2643749358,0.019680000000000003,0.00574,0.0205,2.24,0.14,2.2443707359,2.27968,0.14574,2.2843338307,0.019680000000000003,0.00574,0.0205,2.26,0.14,2.2643321311
2021-03-17 01:30:00,2.36016,0.14588,2.3646640776,0.02016,0.005880000000000001,0.021,2.34,0.14,2.3441842931,2.38016,0.14588,2.384626302,0.02016,0.005880000000000001,0.021,2.36,0.14,2.3641488955
