Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-17 02:00:00,2.32112,0.16616,2.3270597758,0.021120000000000003,0.0061600000000000005,0.022,2.3,0.16,2.3055585007,2.34112,0.15616000000000002,2.346322399,0.021120000000000003,0.0061600000000000005,0.022,2.32,0.15,2.3248440808
2021-03-17 02:30:00,2.31536,0.16448000000000002,2.3211948647,0.015360000000000002,0.0044800000000000005,0.016,2.3,0.16,2.3055585007,2.33536,0.15448,2.3404637147000003,0.015360000000000002,0.0044800000000000005,0.016,2.32,0.15,2.3248440808
2021-03-17 03:00:00,2.25632,0.14476,2.2609589558,0.01632,0.00476,0.017,2.24,0.14,2.2443707359,2.28632,0.14476,2.2908982080999998,0.01632,0.00476,0.017,2.27,0.14,2.2743130831
2021-03-17 03:30:00,2.25016,0.16588000000000003,2.2562659861,0.02016,0.005880000000000001,0.021,2.23,0.16,2.2357325421,2.27016,0.15588000000000002,2.2755054384,0.02016,0.005880000000000001,0.021,2.25,0.15,2.2549944568
2021-03-17 04:00:00,2.15728,0.16504000000000002,2.1635838787,0.01728,0.00504,0.018000000000000002,2.14,0.16,2.1459729728,2.17728,0.15504,2.1827930731,0.01728,0.00504,0.018000000000000002,2.16,0.15,2.1652020691000002
2021-03-17 04:30:00,2.0968,0.1449,2.1018007161,0.016800000000000002,0.0049,0.0175,2.08,0.14,2.0847062143,2.1168,0.1449,2.121753579,0.016800000000000002,0.0049,0.0175,2.1,0.14,2.104661493
2021-03-17 05:00:00,2.02728,0.14504,2.0324617586000002,0.01728,0.00504,0.018000000000000002,2.01,0.14,2.0148697228,2.04728,0.14504,2.0524112648,0.01728,0.00504,0.018000000000000002,2.03,0.14,2.0348218595
2021-03-17 05:30:00,2.1092,0.1456,2.1142194777,0.019200000000000002,0.0056,0.02,2.09,0.14,2.094683747,2.1292,0.1456,2.1341724391,0.019200000000000002,0.0056,0.02,2.11,0.14,2.1146394492
2021-03-17 06:00:00,2.19824,0.16532000000000002,2.2044477313,0.018240000000000003,0.00532,0.019,2.18,0.16,2.1858636737,2.21824,0.15532,2.2236710638,0.018240000000000003,0.00532,0.019,2.2,0.15,2.2051077071
2021-03-17 06:30:00,2.41776,0.26518,2.4322590014,0.01776,0.005180000000000001,0.018500000000000003,2.4,0.26,2.4140422532,2.43776,0.20518000000000003,2.4463794984,0.01776,0.005180000000000001,0.018500000000000003,2.42,0.2,2.4282503989
2021-03-17 07:00:00,2.61136,0.30498000000000003,2.629108946,0.05136,0.014980000000000002,0.053500000000000006,2.56,0.29,2.5763734201,2.64136,0.30498000000000003,2.6589086953,0.05136,0.014980000000000002,0.053500000000000006,2.59,0.29,2.6061849512
2021-03-17 07:30:00,3.0628,0.6029,3.1215752834,0.11280000000000001,0.0329,0.11750000000000001,2.95,0.5700000000000001,3.0045631962,3.0928,0.6029,3.1510157489,0.11280000000000001,0.0329,0.11750000000000001,2.98,0.5700000000000001,3.034023731
2021-03-17 08:00:00,3.3424,0.8607,3.451440605,0.2424,0.0707,0.2525,3.1,0.79,3.1990779922,3.3824,0.7907000000000001,3.4735912612,0.2424,0.0707,0.2525,3.14,0.72,3.2214903383
2021-03-17 08:30:00,3.48536,0.9294800000000001,3.6071688899,0.37536,0.10948000000000001,0.391,3.11,0.8200000000000001,3.2162866788,3.56536,0.8994800000000001,3.6770716882,0.37536,0.10948000000000001,0.391,3.19,0.79,3.2863657739
2021-03-17 09:00:00,3.38904,0.8897200000000001,3.503882675,0.47904,0.13972,0.499,2.91,0.75,3.0050956724,3.48904,0.9097200000000001,3.6056886444,0.47904,0.13972,0.499,3.01,0.77,3.106927743
2021-03-17 09:30:00,3.48944,0.9519200000000001,3.6169521976,0.5894400000000001,0.17192000000000002,0.614,2.9,0.78,3.0030651009,3.60944,0.9919200000000001,3.7432555884000003,0.5894400000000001,0.17192000000000002,0.614,3.02,0.8200000000000001,3.1293449794
2021-03-17 10:00:00,3.51328,0.93554,3.6357078334,0.5332800000000001,0.15554,0.5555,2.98,0.78,3.0803895858,3.6232800000000003,0.9755400000000001,3.752310788,0.5332800000000001,0.15554,0.5555,3.09,0.8200000000000001,3.1969516731
2021-03-17 10:30:00,3.50952,0.9198600000000001,3.6280673988,0.47952000000000006,0.13986,0.4995,3.03,0.78,3.1287857069,3.61952,0.95986,3.7446303222,0.47952000000000006,0.13986,0.4995,3.14,0.8200000000000001,3.2453043001
2021-03-17 11:00:00,3.39016,0.9133800000000001,3.5110465463000002,0.56016,0.16338000000000003,0.5835,2.83,0.75,2.9276953393,3.52016,0.9433800000000001,3.6443781706,0.56016,0.16338000000000003,0.5835,2.96,0.78,3.061045573
2021-03-17 11:30:00,3.3896800000000002,0.8582400000000001,3.4966421607,0.43968,0.12824000000000002,0.458,2.95,0.73,3.0389800921,3.48968,0.88824,3.6009494304,0.43968,0.12824000000000002,0.458,3.05,0.76,3.1432626362000002
2021-03-17 12:00:00,3.32024,0.7838200000000001,3.411505159,0.39024000000000003,0.11382,0.40650000000000003,2.93,0.67,3.0056280542,3.41024,0.8038200000000001,3.5036928304,0.39024000000000003,0.11382,0.40650000000000003,3.02,0.6900000000000001,3.0978218154
2021-03-17 12:30:00,3.37616,0.8588800000000001,3.4836950498,0.47616,0.13888,0.496,2.9,0.72,2.9880428377,3.49616,0.8888800000000001,3.6073871985,0.47616,0.13888,0.496,3.02,0.75,3.11173585
2021-03-17 13:00:00,3.21152,0.8183600000000001,3.3141475224,0.6115200000000001,0.17836000000000002,0.637,2.6,0.64,2.6776108754,3.32152,0.8483600000000001,3.4281496175,0.6115200000000001,0.17836000000000002,0.637,2.71,0.67,2.7915945264
2021-03-17 13:30:00,3.00592,0.7275600000000001,3.0927170255,0.74592,0.21756000000000003,0.777,2.26,0.51,2.3168297305,3.16592,0.76756,3.2576368429,0.74592,0.21756000000000003,0.777,2.42,0.55,2.481713118
2021-03-17 14:00:00,2.97152,0.9883600000000001,3.1315789308,1.57152,0.45836000000000005,1.637,1.4,0.53,1.4969635934,3.02152,1.05836,3.2015166718,1.57152,0.45836000000000005,1.637,1.45,0.6000000000000001,1.5692354826
2021-03-17 14:30:00,2.5007200000000003,1.24396,2.7930336554,2.31072,0.67396,2.407,0.19,0.5700000000000001,0.6008327554,2.84072,1.37396,3.1555437249000002,2.31072,0.67396,2.407,0.53,0.7000000000000001,0.8780091116000001
2021-03-17 15:00:00,2.4859999999999998,1.5655000000000001,2.9378540212,2.076,0.6055,2.1625,0.41000000000000003,0.96,1.0438869671,2.716,0.8655,2.8505694607,2.076,0.6055,2.1625,0.64,0.26,0.6907966416
2021-03-17 15:30:00,2.4523200000000003,1.02276,2.6570493785,1.7923200000000001,0.52276,1.867,0.66,0.5,0.8280096618,2.71232,1.11276,2.931708478,1.7923200000000001,0.52276,1.867,0.92,0.59,1.0929318368
2021-03-17 16:00:00,2.50816,0.88238,2.6588458116,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.06,0.46,1.1555085461,2.72816,0.9523800000000001,2.889616696,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.28,0.53,1.3853880323
2021-03-17 16:30:00,2.60656,0.7410800000000001,2.7098624688,1.06656,0.31108,1.111,1.54,0.43,1.5989058758999999,2.78656,0.7910800000000001,2.8966746797000003,1.06656,0.31108,1.111,1.72,0.48,1.7857211428
2021-03-17 17:00:00,2.66792,0.55606,2.7252522544,0.63792,0.18606,0.6645,2.03,0.37,2.0634437235,2.77792,0.58606,2.8390677783,0.63792,0.18606,0.6645,2.14,0.4,2.1770622407
2021-03-17 17:30:00,2.6898400000000002,0.39162,2.718198935,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.41,0.31,2.4298559628,2.74984,0.40162000000000003,2.7790139708,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.47,0.32,2.4906424874
2021-03-17 18:00:00,2.73592,0.33506,2.7563605443,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.65,0.31,2.6680704638,2.77592,0.34506000000000003,2.7972840846,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.69,0.32,2.7089665926
2021-03-17 18:30:00,2.8373600000000003,0.55798,2.8917042466,0.027360000000000002,0.007980000000000001,0.0285,2.81,0.55,2.8633197516,2.80736,0.03798,2.8076168987,0.027360000000000002,0.007980000000000001,0.0285,2.7800000000000002,0.03,2.7801618658000002
2021-03-17 19:00:00,2.8896800000000002,0.26574000000000003,2.9018732312,0.019680000000000003,0.00574,0.0205,2.87,0.26,2.8817529388,2.91968,0.25574,2.9308589611,0.019680000000000003,0.00574,0.0205,2.9,0.25,2.9107559156000002
2021-03-17 19:30:00,2.80968,0.23574000000000003,2.8195522782999998,0.019680000000000003,0.00574,0.0205,2.79,0.23,2.7994642345000003,2.83968,0.22574000000000002,2.8486384555,0.019680000000000003,0.00574,0.0205,2.8200000000000003,0.22,2.8285685426000002
2021-03-17 20:00:00,2.6792,0.36560000000000004,2.7040295856,0.019200000000000002,0.0056,0.02,2.66,0.36,2.6842503609,2.6592000000000002,0.015600000000000001,2.6592457577,0.019200000000000002,0.0056,0.02,2.64,0.01,2.6400189393
2021-03-17 20:30:00,2.57968,0.18574000000000002,2.5863581055,0.019680000000000003,0.00574,0.0205,2.56,0.18,2.5663203230000002,2.59968,0.17574,2.6056132963,0.019680000000000003,0.00574,0.0205,2.58,0.17,2.5855947092
2021-03-17 21:00:00,2.47968,0.15574000000000002,2.4845659279,0.019680000000000003,0.00574,0.0205,2.46,0.15,2.4645689278000003,2.49968,0.15574000000000002,2.5045269114,0.019680000000000003,0.00574,0.0205,2.48,0.15,2.4845321491
2021-03-17 21:30:00,2.37968,0.15574000000000002,2.3847708171,0.019680000000000003,0.00574,0.0205,2.36,0.15,2.3647621445,2.39968,0.15574000000000002,2.4047284774,0.019680000000000003,0.00574,0.0205,2.38,0.15,2.384722206
2021-03-17 22:00:00,2.29968,0.15574000000000002,2.3049475157,0.019680000000000003,0.00574,0.0205,2.2800000000000002,0.15,2.2849288829,2.31968,0.15574000000000002,2.3249022022,0.019680000000000003,0.00574,0.0205,2.3,0.15,2.3048861143
2021-03-17 22:30:00,2.08968,0.14574,2.0947559882,0.019680000000000003,0.00574,0.0205,2.07,0.14,2.074728898,2.10968,0.14574,2.1147079822,0.019680000000000003,0.00574,0.0205,2.09,0.14,2.094683747
2021-03-17 23:00:00,1.99016,0.14588,1.9954993861,0.02016,0.005880000000000001,0.021,1.97,0.14,1.9749683542,2.01016,0.14588,2.0154464022,0.02016,0.005880000000000001,0.021,1.99,0.14,1.9949185447
2021-03-17 23:30:00,1.91016,0.14588,1.9157223703000001,0.02016,0.005880000000000001,0.021,1.8900000000000001,0.14,1.8951780919,1.93016,0.14588,1.9356648987,0.02016,0.005880000000000001,0.021,1.9100000000000001,0.14,1.9151240169000001
2021-03-18 00:00:00,1.89016,0.23588,1.904821304,0.02016,0.005880000000000001,0.021,1.87,0.23,1.8840912929,1.89016,-0.044120000000000006,1.8906748531000002,0.02016,0.005880000000000001,0.021,1.87,-0.05,1.8706683298
2021-03-18 00:30:00,2.05016,0.45588000000000006,2.1002339394,0.02016,0.005880000000000001,0.021,2.03,0.45,2.0792787211,1.99016,-0.34412000000000004,2.0196919072,0.02016,0.005880000000000001,0.021,1.97,-0.35000000000000003,2.0008498195
2021-03-18 01:00:00,2.31016,0.15588000000000002,2.3154130949000002,0.02016,0.005880000000000001,0.021,2.29,0.15,2.2949074055,2.3301600000000002,0.09588,2.3321317716,0.02016,0.005880000000000001,0.021,2.31,0.09,2.3117525819
2021-03-18 01:30:00,2.35064,0.14602,2.3551709598,0.020640000000000002,0.00602,0.021500000000000002,2.33,0.14,2.3342022192,2.37064,0.14602,2.3751328068,0.020640000000000002,0.00602,0.021500000000000002,2.35,0.14,2.3541665192
2021-03-18 02:00:00,2.35016,0.14588,2.3546832059,0.02016,0.005880000000000001,0.021,2.33,0.14,2.3342022192,2.3701600000000003,0.14588,2.3746451103,0.02016,0.005880000000000001,0.021,2.35,0.14,2.3541665192
2021-03-18 02:30:00,2.32632,0.14476,2.3308196412,0.01632,0.00476,0.017,2.31,0.14,2.3142385357,2.34632,0.14476,2.3507813595,0.01632,0.00476,0.017,2.33,0.14,2.3342022192
2021-03-18 03:00:00,2.25632,0.14476,2.2609589558,0.01632,0.00476,0.017,2.24,0.14,2.2443707359,2.27632,0.14476,2.28091828,0.01632,0.00476,0.017,2.26,0.14,2.2643321311
2021-03-18 03:30:00,2.20728,0.14504,2.2120401443,0.01728,0.00504,0.018000000000000002,2.19,0.14,2.1944703233,2.22728,0.14504,2.231997491,0.01728,0.00504,0.018000000000000002,2.21,0.14,2.2144299492
2021-03-18 04:00:00,2.17728,0.14504,2.1821055886,0.01728,0.00504,0.018000000000000002,2.16,0.14,2.164532282,2.20728,0.14504,2.2120401443,0.01728,0.00504,0.018000000000000002,2.19,0.14,2.1944703233
2021-03-18 04:30:00,2.1568,0.1449,2.1616619185,0.016800000000000002,0.0049,0.0175,2.14,0.14,2.1445745499,2.1768,0.1449,2.1816173473,0.016800000000000002,0.0049,0.0175,2.16,0.14,2.164532282
2021-03-18 05:00:00,2.0568,0.1449,2.0618977302,0.016800000000000002,0.0049,0.0175,2.04,0.14,2.0447982786,2.0768,0.1549,2.0825686663,0.016800000000000002,0.0049,0.0175,2.06,0.15,2.0654539453
2021-03-18 05:30:00,2.0968,0.1449,2.1018007161,0.016800000000000002,0.0049,0.0175,2.08,0.14,2.0847062143,2.1168,0.1449,2.121753579,0.016800000000000002,0.0049,0.0175,2.1,0.14,2.104661493
2021-03-18 06:00:00,2.23728,0.14504,2.2419764495,0.01728,0.00504,0.018000000000000002,2.22,0.14,2.2244100341,2.26728,0.14504,2.2719144350000002,0.01728,0.00504,0.018000000000000002,2.25,0.14,2.2543513479
2021-03-18 06:30:00,2.4363200000000003,0.28476,2.452905094,0.01632,0.00476,0.017,2.42,0.28,2.4361444949,2.44632,0.14476,2.4505993145,0.01632,0.00476,0.017,2.43,0.14,2.4340295808
2021-03-18 07:00:00,2.6441600000000003,0.29288000000000003,2.6603309569,0.044160000000000005,0.01288,0.046,2.6,0.28,2.6150334606,2.66416,0.27288,2.6780985792000003,0.044160000000000005,0.01288,0.046,2.62,0.26,2.6328691574
2021-03-18 07:30:00,2.9376800000000003,0.41974000000000006,2.9675150294,0.06768,0.01974,0.07050000000000001,2.87,0.4,2.8977404991,2.96768,0.38974000000000003,2.9931625165,0.06768,0.01974,0.07050000000000001,2.9,0.37,2.9235081666
2021-03-18 08:00:00,3.1832,0.9701000000000001,3.3277404121,0.1032,0.030100000000000002,0.1075,3.08,0.9400000000000001,3.2202484376,3.1232,0.1801,3.128388443,0.1032,0.030100000000000002,0.1075,3.02,0.15,3.0237228709
2021-03-18 08:30:00,3.48264,0.9220200000000001,3.6026243559,0.21264000000000002,0.062020000000000006,0.2215,3.27,0.86,3.3811980125,3.51264,0.6720200000000001,3.5763459914,0.21264000000000002,0.062020000000000006,0.2215,3.3,0.61,3.355905243
2021-03-18 09:00:00,3.54024,0.9013200000000001,3.6531735519,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.09,0.77,3.1844936803,3.63024,0.93132,3.7477992742,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.18,0.8,3.2790852383
2021-03-18 09:30:00,3.47816,0.9998800000000001,3.6190270792,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.69,0.77,2.7980350248,3.59816,1.02988,3.7426472182,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.81,0.8,2.9216604868
2021-03-18 10:00:00,3.48264,0.8420200000000001,3.5829846567,0.45264000000000004,0.13202,0.47150000000000003,3.03,0.71,3.1120732639,3.5926400000000003,0.87202,3.6969556462,0.45264000000000004,0.13202,0.47150000000000003,3.14,0.74,3.2260192188
2021-03-18 10:30:00,3.40976,0.8961800000000001,3.5255640471,0.56976,0.16618000000000002,0.5935,2.84,0.73,2.9323199007,3.5397600000000002,0.9361800000000001,3.6614660793000002,0.56976,0.16618000000000002,0.5935,2.9699999999999998,0.77,3.0681916498
2021-03-18 11:00:00,3.38064,0.8835200000000001,3.4941857993,0.56064,0.16352000000000003,0.584,2.8200000000000003,0.72,2.9104638806,3.50064,0.9235200000000001,3.6204101425,0.56064,0.16352000000000003,0.584,2.94,0.76,3.0366428832
2021-03-18 11:30:00,3.3388,0.9684,3.4764038891,0.7488,0.2184,0.78,2.59,0.75,2.6964050140999998,3.4788,1.0184,3.6248017877,0.7488,0.2184,0.78,2.73,0.8,2.8448022778
2021-03-18 12:00:00,3.3388,0.9059,3.4595144529,0.5688,0.16590000000000002,0.5925,2.77,0.74,2.8671414336,3.4788,0.9459000000000001,3.6051041941,0.5688,0.16590000000000002,0.5925,2.91,0.78,3.0127230208
2021-03-18 12:30:00,3.1936,0.9673,3.3368773202,0.8136,0.2373,0.8475,2.38,0.73,2.4894376875,3.3036,0.8973000000000001,3.4232908509,0.8136,0.2373,0.8475,2.49,0.66,2.5759852484
2021-03-18 13:00:00,2.8728,1.0204,3.0486383846,1.3728,0.40040000000000003,1.43,1.5,0.62,1.6230834852,2.9228,1.0204,3.0957997351,1.3728,0.40040000000000003,1.43,1.55,0.62,1.6694010902
2021-03-18 13:30:00,2.70744,0.9759200000000001,2.877959555,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.11,0.51,1.2215563843,2.77744,1.00592,2.9539884902,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.18,0.54,1.2976902558
2021-03-18 14:00:00,2.7464,1.1102,2.9623060274,1.8864,0.5502,1.9649999999999999,0.86,0.56,1.0262553289,2.7464,1.1302,2.9698594243,1.8864,0.5502,1.9649999999999999,0.86,0.58,1.0373041984
2021-03-18 14:30:00,2.61848,0.9966400000000001,2.8017367471,1.6684800000000002,0.48664,1.738,0.9500000000000001,0.51,1.0782393055,2.87848,1.09664,3.0803029721,1.6684800000000002,0.48664,1.738,1.21,0.61,1.3550645741
2021-03-18 15:00:00,2.632,0.7135,2.7269958287,0.972,0.28350000000000003,1.0125,1.6600000000000001,0.43,1.7147886167,2.872,0.7935,2.9796016932000002,0.972,0.28350000000000003,1.0125,1.9,0.51,1.9672569736
2021-03-18 15:30:00,2.65504,0.6327200000000001,2.7293904081,0.6950400000000001,0.20272,0.724,1.96,0.43,2.0066140635,2.88504,0.69272,2.9670383887,0.6950400000000001,0.20272,0.724,2.19,0.49,2.2441479452
2021-03-18 16:00:00,2.64744,0.63092,2.721580166,0.7574400000000001,0.22092,0.789,1.8900000000000001,0.41000000000000003,1.9339596687,2.82744,0.6809200000000001,2.9082759498,0.7574400000000001,0.22092,0.789,2.07,0.46,2.1204952252
2021-03-18 16:30:00,2.81056,0.55308,2.8644624278,0.49056000000000005,0.14308,0.511,2.32,0.41000000000000003,2.3559499146,2.92056,0.59308,2.98017023,0.49056000000000005,0.14308,0.511,2.43,0.45,2.4713154392
2021-03-18 17:00:00,2.88224,0.49232000000000004,2.9239846785,0.28224000000000005,0.08232,0.294,2.6,0.41000000000000003,2.6321284163,2.96224,0.50232,3.0045284489,0.28224000000000005,0.08232,0.294,2.68,0.42,2.7127108213
2021-03-18 17:30:00,2.79536,0.40448,2.8244719152,0.25536000000000003,0.07448,0.266,2.54,0.33,2.5613473017,2.85536,0.41448,2.8852858437,0.25536000000000003,0.07448,0.266,2.6,0.34,2.6221365334
2021-03-18 18:00:00,2.82376,0.33318000000000003,2.8433482815,0.11376000000000001,0.03318,0.11850000000000001,2.71,0.30000000000000004,2.7265546024000002,2.86376,0.33318000000000003,2.8830765252,0.11376000000000001,0.03318,0.11850000000000001,2.75,0.30000000000000004,2.7663152387
2021-03-18 18:30:00,2.8492800000000003,0.30854000000000004,2.8659367491000003,0.029280000000000004,0.00854,0.030500000000000003,2.8200000000000003,0.30000000000000004,2.8359125515,2.86928,0.22854000000000002,2.8783672889,0.029280000000000004,0.00854,0.030500000000000003,2.84,0.22,2.8485083816000003
2021-03-18 19:00:00,2.9825600000000003,0.6865800000000001,3.0605646946,0.02256,0.006580000000000001,0.0235,2.96,0.68,3.0371038836,2.9025600000000003,-0.20342000000000002,2.9096794067,0.02256,0.006580000000000001,0.0235,2.88,-0.21,2.8876461002
2021-03-18 19:30:00,2.86256,0.64658,2.9346746753,0.02256,0.006580000000000001,0.0235,2.84,0.64,2.9112196757,2.78256,-0.24342000000000003,2.7931869701,0.02256,0.006580000000000001,0.0235,2.76,-0.25,2.7712993342
2021-03-18 20:00:00,2.71064,0.48602000000000006,2.7538672172,0.020640000000000002,0.00602,0.021500000000000002,2.69,0.48,2.7324897072,2.66064,-0.13398000000000002,2.6640112331,0.020640000000000002,0.00602,0.021500000000000002,2.64,-0.14,2.6437095151000003
2021-03-18 20:30:00,2.61112,0.18616000000000002,2.6177477342,0.021120000000000003,0.0061600000000000005,0.022,2.59,0.18,2.5962472918,2.63112,0.14616,2.6351765026000002,0.021120000000000003,0.0061600000000000005,0.022,2.61,0.14,2.6137520923
2021-03-18 21:00:00,2.50016,0.17588,2.5063387241,0.02016,0.005880000000000001,0.021,2.48,0.17,2.4858197843,2.53016,0.16588000000000003,2.5355918047,0.02016,0.005880000000000001,0.021,2.51,0.16,2.5150944316
2021-03-18 21:30:00,2.35968,0.22574000000000002,2.370453174,0.019680000000000003,0.00574,0.0205,2.34,0.22,2.3503191273,2.36968,0.11574000000000001,2.3725048051,0.019680000000000003,0.00574,0.0205,2.35,0.11,2.3525730594
2021-03-18 22:00:00,2.23064,0.17602,2.2375740993,0.020640000000000002,0.00602,0.021500000000000002,2.21,0.17,2.2165288178,2.26064,0.17602,2.2674823594,0.020640000000000002,0.00602,0.021500000000000002,2.24,0.17,2.2464416307
2021-03-18 22:30:00,2.04112,0.14616,2.0463464027,0.021120000000000003,0.0061600000000000005,0.022,2.02,0.14,2.0248456731,2.06112,0.14616,2.0662958162,0.021120000000000003,0.0061600000000000005,0.022,2.04,0.14,2.0447982786
2021-03-18 23:00:00,1.97112,0.14616,1.9765315075,0.021120000000000003,0.0061600000000000005,0.022,1.9500000000000002,0.14,1.9550191815,1.99112,0.14616,1.9964772976,0.021120000000000003,0.0061600000000000005,0.022,1.97,0.14,1.9749683542
2021-03-18 23:30:00,1.87208,0.14644000000000001,1.8777987645,0.022080000000000002,0.00644,0.023,1.85,0.14,1.8552897348,1.89208,0.14644000000000001,1.8977384962000001,0.022080000000000002,0.00644,0.023,1.87,0.14,1.8752333187999999
2021-03-19 00:00:00,1.83784,0.16812000000000002,1.8455135329,0.027840000000000004,0.00812,0.029,1.81,0.16,1.8170580618,1.85784,0.15812,1.8645566229,0.027840000000000004,0.00812,0.029,1.83,0.15,1.8361372498000001
2021-03-19 00:30:00,1.9721600000000001,0.15938000000000002,1.9785896619,0.03216,0.009380000000000001,0.0335,1.94,0.15,1.9457903279000002,1.9921600000000002,0.15938000000000002,1.9985253188,0.03216,0.009380000000000001,0.0335,1.96,0.15,1.9657314160000001
2021-03-19 01:00:00,2.25216,0.16938,2.2585203674,0.03216,0.009380000000000001,0.0335,2.22,0.16,2.2257582977,2.27216,0.15938000000000002,2.2777429728,0.03216,0.009380000000000001,0.0335,2.24,0.15,2.2450167037
2021-03-19 01:30:00,2.30696,0.17078000000000002,2.3132726277,0.03696,0.010780000000000001,0.0385,2.27,0.16,2.2756317804,2.32696,0.16078,2.3325078885,0.03696,0.010780000000000001,0.0385,2.29,0.15,2.2949074055
2021-03-19 02:00:00,2.28456,0.17008,2.2908822755,0.03456,0.01008,0.036000000000000004,2.25,0.16,2.2556817151,2.31456,0.16008,2.3200891362,0.03456,0.01008,0.036000000000000004,2.2800000000000002,0.15,2.2849288829
2021-03-19 02:30:00,2.25352,0.15686,2.2589726537,0.023520000000000003,0.006860000000000001,0.0245,2.23,0.15,2.2350391495,2.28352,0.15686,2.2889011883,0.023520000000000003,0.006860000000000001,0.0245,2.26,0.15,2.264972406
2021-03-19 03:00:00,2.20872,0.14546,2.2135046081,0.01872,0.0054600000000000004,0.0195,2.19,0.14,2.1944703233,2.22872,0.14546,2.2334617637,0.01872,0.0054600000000000004,0.0195,2.21,0.14,2.2144299492
2021-03-19 03:30:00,2.1392,0.1456,2.1441492484999998,0.019200000000000002,0.0056,0.02,2.12,0.14,2.1246176127,2.1592000000000002,0.1456,2.1641035095,0.019200000000000002,0.0056,0.02,2.14,0.14,2.1445745499
2021-03-19 04:00:00,2.06112,0.14616,2.0662958162,0.021120000000000003,0.0061600000000000005,0.022,2.04,0.14,2.0447982786,2.08112,0.14616,2.0862461983,0.021120000000000003,0.0061600000000000005,0.022,2.06,0.14,2.0647518011
2021-03-19 04:30:00,2.03448,0.14714000000000002,2.0397938744,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.01,0.14,2.0148697228,2.05448,0.14714000000000002,2.0597422776,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.03,0.14,2.0348218595
2021-03-19 05:00:00,1.9801600000000001,0.14588,1.9855262778,0.02016,0.005880000000000001,0.021,1.96,0.14,1.9649936387,2.00016,0.14588,2.0054727622,0.02016,0.005880000000000001,0.021,1.98,0.14,1.9849433241
2021-03-19 05:30:00,2.04968,0.14574,2.0548548002,0.019680000000000003,0.00574,0.0205,2.03,0.14,2.0348218595,2.06968,0.14574,2.0748049185,0.019680000000000003,0.00574,0.0205,2.05,0.14,2.0547749268
2021-03-19 06:00:00,2.18968,0.18574000000000002,2.1975435946,0.019680000000000003,0.00574,0.0205,2.17,0.18,2.1774526401,2.20968,0.17574,2.2166574499,0.019680000000000003,0.00574,0.0205,2.19,0.17,2.1965882636
2021-03-19 06:30:00,2.3216,0.24630000000000002,2.3346285036,0.0216,0.0063,0.022500000000000003,2.3,0.24,2.3124878378,2.3416,0.2363,2.3534927767,0.0216,0.0063,0.022500000000000003,2.32,0.23,2.331372986
2021-03-19 07:00:00,2.55192,0.30806,2.5704467802,0.06192,0.018060000000000003,0.0645,2.49,0.29,2.5068306684,2.58192,0.29806000000000005,2.5990672654,0.06192,0.018060000000000003,0.0645,2.52,0.28,2.5355078387
2021-03-19 07:30:00,2.98376,0.6431800000000001,3.0522949153,0.11376000000000001,0.03318,0.11850000000000001,2.87,0.61,2.9341097457,3.0237600000000002,0.6531800000000001,3.093504267,0.11376000000000001,0.03318,0.11850000000000001,2.91,0.62,2.9753151094
2021-03-19 08:00:00,3.28888,0.82384,3.3904931795,0.21888000000000002,0.06384000000000001,0.228,3.07,0.76,3.1626729202,3.34888,0.83384,3.4511282792999998,0.21888000000000002,0.06384000000000001,0.228,3.13,0.77,3.2233212685
2021-03-19 08:30:00,3.44912,0.8826600000000001,3.5602692946,0.24912,0.07266,0.2595,3.2,0.81,3.3009241129999998,3.55912,0.91266,3.6742731866,0.24912,0.07266,0.2595,3.31,0.84,3.4149231324000002
2021-03-19 09:00:00,3.46136,0.9224800000000001,3.5821756518,0.35136,0.10248,0.366,3.11,0.8200000000000001,3.2162866788,3.55136,0.9424800000000001,3.6742926394,0.35136,0.10248,0.366,3.2,0.84,3.3084135171
2021-03-19 09:30:00,3.34312,0.8846600000000001,3.4581895046,0.39312,0.11466000000000001,0.40950000000000003,2.95,0.77,3.0488358434,3.45312,0.91466,3.5722038926,0.39312,0.11466000000000001,0.40950000000000003,3.06,0.8,3.1628468189
2021-03-19 10:00:00,3.23544,0.9074200000000001,3.3602802041,0.50544,0.14742000000000002,0.5265000000000001,2.73,0.76,2.8338136848,3.39544,0.94742,3.5251407702,0.50544,0.14742000000000002,0.5265000000000001,2.89,0.8,2.9986830443
2021-03-19 10:30:00,3.22488,0.8918400000000001,3.3459273154,0.55488,0.16184,0.578,2.67,0.73,2.7679956647,3.34488,0.9218400000000001,3.4695837214000003,0.55488,0.16184,0.578,2.79,0.76,2.8916604227000002
2021-03-19 11:00:00,3.12984,0.8241200000000001,3.2365216205,0.45984,0.13412000000000002,0.47900000000000004,2.67,0.6900000000000001,2.7577164466,3.29984,0.8741200000000001,3.4136534388,0.45984,0.13412000000000002,0.47900000000000004,2.84,0.74,2.9348253781
2021-03-19 11:30:00,3.19232,0.82776,3.2978922966,0.47232,0.13776000000000002,0.492,2.7199999999999998,0.6900000000000001,2.8061539516,3.27232,0.8477600000000001,3.3803513427,0.47232,0.13776000000000002,0.492,2.8,0.71,2.8886155854
2021-03-19 12:00:00,3.15416,0.84538,3.2654850559,0.46416,0.13538,0.48350000000000004,2.69,0.71,2.7821214927,3.26416,0.87538,3.3795015387,0.46416,0.13538,0.48350000000000004,2.8,0.74,2.8961353560000003
2021-03-19 12:30:00,3.05096,0.8902800000000001,3.1782000252,0.48096000000000005,0.14028000000000002,0.501,2.5700000000000003,0.75,2.6772000299,3.16096,0.6602800000000001,3.2291853152,0.48096000000000005,0.14028000000000002,0.501,2.68,0.52,2.7299816849000003
2021-03-19 13:00:00,2.9136800000000003,0.5702400000000001,2.9689568538,0.34368000000000004,0.10024000000000001,0.358,2.5700000000000003,0.47000000000000003,2.6126232028,3.00368,0.5902400000000001,3.0611234539,0.34368000000000004,0.10024000000000001,0.358,2.66,0.49,2.7047550721
2021-03-19 13:30:00,2.85472,0.5684600000000001,2.9107684638,0.71472,0.20846,0.7445,2.14,0.36,2.1700691233000002,2.92472,0.5784600000000001,2.981376033,0.71472,0.20846,0.7445,2.21,0.37,2.2407588
2021-03-19 14:00:00,2.8923200000000002,0.78276,2.9963691695,0.5923200000000001,0.17276000000000002,0.617,2.3,0.61,2.3795167577000003,2.90232,0.5827600000000001,2.9602484017,0.5923200000000001,0.17276000000000002,0.617,2.31,0.41000000000000003,2.346103152
2021-03-19 14:30:00,2.8352,0.5111,2.8808995557,0.4152,0.1211,0.4325,2.42,0.39,2.451224184,2.9052,0.5311,2.9533462801,0.4152,0.1211,0.4325,2.49,0.41000000000000003,2.5235292746
2021-03-19 15:00:00,2.81904,0.45972,2.8562788729,0.23904000000000003,0.06972,0.249,2.58,0.39,2.6093102537,2.90904,0.47972000000000004,2.9483291878999998,0.23904000000000003,0.06972,0.249,2.67,0.41000000000000003,2.7012959853
2021-03-19 15:30:00,2.85888,0.41634000000000004,2.8890368378,0.15888000000000002,0.046340000000000006,0.1655,2.7,0.37,2.7252339349,2.90888,0.42634000000000005,2.9399572531000002,0.15888000000000002,0.046340000000000006,0.1655,2.75,0.38,2.7761304004
2021-03-19 16:00:00,2.90552,0.41536,2.935058841,0.15552000000000002,0.045360000000000004,0.162,2.75,0.37,2.7747792705,2.97552,0.42536,3.0057695188,0.15552000000000002,0.045360000000000004,0.162,2.8200000000000003,0.38,2.8454876559
2021-03-19 16:30:00,2.97096,0.45528,3.0056418948,0.12096000000000001,0.035280000000000006,0.126,2.85,0.42,2.8807811441,3.00096,0.43528000000000006,3.0323636985,0.12096000000000001,0.035280000000000006,0.126,2.88,0.4,2.9076450953
2021-03-19 17:00:00,2.95448,0.48464,2.9939652637,0.08448000000000001,0.024640000000000002,0.088,2.87,0.46,2.9066303515,2.96448,0.33464000000000005,2.9833078286,0.08448000000000001,0.024640000000000002,0.088,2.88,0.31,2.8966359799
2021-03-19 17:30:00,2.87848,0.36414,2.9014212121,0.04848,0.014140000000000002,0.0505,2.83,0.35000000000000003,2.851560976,2.90848,0.36414,2.9311864236,0.04848,0.014140000000000002,0.0505,2.86,0.35000000000000003,2.8813364954000003
2021-03-19 18:00:00,2.85496,0.32728,2.8736577388,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.83,0.32,2.8480344099,2.88496,0.31728,2.9023543547,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.86,0.31,2.8767516403
2021-03-19 18:30:00,2.91968,0.32574000000000003,2.9377947256,0.019680000000000003,0.00574,0.0205,2.9,0.32,2.9176017549,2.94968,0.31574,2.9665306083000003,0.019680000000000003,0.00574,0.0205,2.93,0.31,2.9463536787
2021-03-19 19:00:00,2.85968,0.28574000000000005,2.8739201537,0.019680000000000003,0.00574,0.0205,2.84,0.28,2.8537694371,2.87968,0.27574000000000004,2.8928514393,0.019680000000000003,0.00574,0.0205,2.86,0.27,2.8727164844
2021-03-19 19:30:00,2.7292,0.2356,2.7393502879,0.019200000000000002,0.0056,0.02,2.71,0.23,2.7197426349000002,2.7492,0.22560000000000002,2.7584408639999998,0.019200000000000002,0.0056,0.02,2.73,0.22,2.7388501237
2021-03-19 20:00:00,2.61968,0.23574000000000003,2.6302655094,0.019680000000000003,0.00574,0.0205,2.6,0.23,2.6101532522,2.64968,0.22574000000000002,2.6592785958,0.019680000000000003,0.00574,0.0205,2.63,0.22,2.6391854804
2021-03-19 20:30:00,2.50968,0.18574000000000002,2.5165438701,0.019680000000000003,0.00574,0.0205,2.49,0.18,2.4964975466,2.52968,0.18574000000000002,2.5364897496000003,0.019680000000000003,0.00574,0.0205,2.51,0.18,2.5164459064
2021-03-19 21:00:00,2.3892,0.1456,2.3936323861,0.019200000000000002,0.0056,0.02,2.37,0.14,2.3741314201,2.4092000000000002,0.1456,2.4135956579,0.019200000000000002,0.0056,0.02,2.39,0.14,2.394096907
2021-03-19 21:30:00,2.26968,0.14574,2.274354293,0.019680000000000003,0.00574,0.0205,2.25,0.14,2.2543513479,2.29968,0.14574,2.3042934383,0.019680000000000003,0.00574,0.0205,2.2800000000000002,0.14,2.2842942017
2021-03-19 22:00:00,2.12968,0.14574,2.1346608747,0.019680000000000003,0.00574,0.0205,2.11,0.14,2.1146394492,2.14968,0.14574,2.1546146407,0.019680000000000003,0.00574,0.0205,2.13,0.14,2.1345959805
2021-03-19 22:30:00,2.00968,0.14574,2.0149575306,0.019680000000000003,0.00574,0.0205,1.99,0.14,1.9949185447,2.02968,0.14574,2.0349056612,0.019680000000000003,0.00574,0.0205,2.01,0.14,2.0148697228
2021-03-19 23:00:00,1.9192,0.1456,1.9247150438,0.019200000000000002,0.0056,0.02,1.9,0.14,1.9051509127,1.9392,0.1456,1.9446583247,0.019200000000000002,0.0056,0.02,1.92,0.14,1.9250974001
2021-03-19 23:30:00,1.8096800000000002,0.14574,1.8155389971,0.019680000000000003,0.00574,0.0205,1.79,0.14,1.7954665132,1.8296800000000002,0.14574,1.8354751565,0.019680000000000003,0.00574,0.0205,1.81,0.14,1.8154062906
2021-03-20 00:00:00,1.77968,0.17574,1.7883359444,0.019680000000000003,0.00574,0.0205,1.76,0.17,1.7681911661,1.7896800000000002,0.17574,1.7982878107,0.019680000000000003,0.00574,0.0205,1.77,0.17,1.7781451009
2021-03-20 00:30:00,1.8892,0.1656,1.8964440408,0.019200000000000002,0.0056,0.02,1.87,0.16,1.8768324379,1.9092,0.1756,1.9172584594000002,0.019200000000000002,0.0056,0.02,1.8900000000000001,0.17,1.8976301009
2021-03-20 01:00:00,2.25968,0.48574000000000006,2.3112976983,0.019680000000000003,0.00574,0.0205,2.24,0.48,2.2908513701,2.22968,-0.32426000000000005,2.253135027,0.019680000000000003,0.00574,0.0205,2.21,-0.33,2.2345021817
2021-03-20 01:30:00,2.31968,0.5257400000000001,2.378511688,0.019680000000000003,0.00574,0.0205,2.3,0.52,2.3580500419,2.23968,-0.35426,2.2675243439,0.019680000000000003,0.00574,0.0205,2.22,-0.36,2.2489997777
2021-03-20 02:00:00,2.2792,0.5456,2.3435938215,0.019200000000000002,0.0056,0.02,2.26,0.54,2.3236178688,2.2092,-0.34440000000000004,2.2358837179,0.019200000000000002,0.0056,0.02,2.19,-0.35000000000000003,2.2177916945
2021-03-20 02:30:00,2.23488,0.53434,2.2978702857,0.01488,0.00434,0.0155,2.22,0.53,2.2823890992,2.16488,-0.35566000000000003,2.1939005105,0.01488,0.00434,0.0155,2.15,-0.36,2.1799311916
2021-03-20 03:00:00,2.22584,0.5346200000000001,2.2891444362,0.01584,0.00462,0.0165,2.21,0.53,2.2726636355,2.14584,-0.36538000000000004,2.1767250286,0.01584,0.00462,0.0165,2.13,-0.37,2.1618973149
2021-03-20 03:30:00,2.15632,0.53476,2.2216399798,0.01632,0.00476,0.017,2.14,0.53,2.2046541679000002,2.07632,-0.34524000000000005,2.1048266912,0.01632,0.00476,0.017,2.06,-0.35000000000000003,2.0895214763
2021-03-20 04:00:00,1.95584,0.48462000000000005,2.014985521,0.01584,0.00462,0.0165,1.94,0.48,1.9984994371,1.96584,-0.39538,2.0052062861,0.01584,0.00462,0.0165,1.9500000000000002,-0.4,1.9906029237
2021-03-20 04:30:00,1.90632,0.17476000000000003,1.9143137151,0.01632,0.00476,0.017,1.8900000000000001,0.17,1.8976301009,1.92632,0.16476000000000002,1.933353201,0.01632,0.00476,0.017,1.9100000000000001,0.16,1.9166898549
2021-03-20 05:00:00,1.8563200000000002,0.12476000000000001,1.8605077264,0.01632,0.00476,0.017,1.8399999999999999,0.12,1.8439088915,1.8763200000000002,0.16476000000000002,1.883539912,0.01632,0.00476,0.017,1.8599999999999999,0.16,1.8668690366
2021-03-20 05:30:00,1.90584,0.14462,1.911319191,0.01584,0.00462,0.0165,1.8900000000000001,0.14,1.8951780919,1.92584,0.14462,1.9312624498000002,0.01584,0.00462,0.0165,1.9100000000000001,0.14,1.9151240169000001
2021-03-20 06:00:00,1.9968,0.1449,2.0020505114,0.016800000000000002,0.0049,0.0175,1.98,0.14,1.9849433241,2.0068,0.1449,2.0120244159,0.016800000000000002,0.0049,0.0175,1.99,0.14,1.9949185447
2021-03-20 06:30:00,2.08776,0.33518000000000003,2.1144946086,0.01776,0.005180000000000001,0.018500000000000003,2.07,0.33,2.0961393083,2.07776,0.005180000000000001,2.077766457,0.01776,0.005180000000000001,0.018500000000000003,2.06,0.0,2.06
2021-03-20 07:00:00,2.20224,0.26232,2.2178081071,0.04224000000000001,0.012320000000000001,0.044,2.16,0.25,2.1744194628,2.23224,0.25232000000000004,2.2464551631,0.04224000000000001,0.012320000000000001,0.044,2.19,0.24,2.2031114361
2021-03-20 07:30:00,2.29976,0.27618000000000004,2.3162839744,0.08976,0.026180000000000002,0.0935,2.21,0.25,2.2240953217,2.3297600000000003,0.26618,2.3449165124,0.08976,0.026180000000000002,0.0935,2.24,0.24,2.2528204545
2021-03-20 08:00:00,2.29376,0.29318000000000005,2.3124206904999998,0.11376000000000001,0.03318,0.11850000000000001,2.18,0.26,2.19544984,2.32376,0.29318000000000005,2.342181686,0.11376000000000001,0.03318,0.11850000000000001,2.21,0.26,2.2252415599
2021-03-20 08:30:00,2.39824,0.30032000000000003,2.4169706659,0.13824,0.04032,0.14400000000000002,2.26,0.26,2.2749065915,2.43824,0.30032000000000003,2.4566657078,0.13824,0.04032,0.14400000000000002,2.3,0.26,2.3146490015
2021-03-20 09:00:00,2.42992,0.30956,2.4495588582,0.16992000000000002,0.04956000000000001,0.177,2.26,0.26,2.2749065915,2.46992,0.30956,2.4892432987,0.16992000000000002,0.04956000000000001,0.177,2.3,0.26,2.3146490015
2021-03-20 09:30:00,2.36192,0.35056000000000004,2.3877936259,0.24192000000000002,0.07056000000000001,0.252,2.12,0.28,2.1384106247,2.40192,0.23056000000000001,2.4129603395,0.24192000000000002,0.07056000000000001,0.252,2.16,0.16,2.1659178193
2021-03-20 10:00:00,2.27752,0.31886000000000003,2.2997323866,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.87,0.2,1.8806647761000002,2.35752,0.32886000000000004,2.3803464979,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.9500000000000002,0.21,1.9612750954
2021-03-20 10:30:00,2.25952,0.40486000000000005,2.295504792,0.59952,0.17486000000000002,0.6245,1.6600000000000001,0.23,1.6758579892,2.36952,0.42486,2.4073078428,0.59952,0.17486000000000002,0.6245,1.77,0.25,1.7875681805
2021-03-20 11:00:00,2.23376,0.49568000000000006,2.2880958022,0.7737600000000001,0.22568000000000002,0.806,1.46,0.27,1.4847558722,2.37376,0.52568,2.4312704498,0.7737600000000001,0.22568000000000002,0.806,1.6,0.30000000000000004,1.6278820596
2021-03-20 11:30:00,2.16712,0.49666000000000005,2.2233039041,0.77712,0.22666000000000003,0.8095,1.3900000000000001,0.27,1.4159802259,2.29712,0.52666,2.3567204013,0.77712,0.22666000000000003,0.8095,1.52,0.30000000000000004,1.5493224325
2021-03-20 12:00:00,2.13608,0.56094,2.2085043468,1.06608,0.31094000000000005,1.1105,1.07,0.25,1.0988175463,2.26608,0.60094,2.3444076971,1.06608,0.31094000000000005,1.1105,1.2,0.29,1.2345444504
2021-03-20 12:30:00,2.05016,0.42338000000000003,2.0934198456,0.8001600000000001,0.23338000000000003,0.8335,1.25,0.19,1.2643575444000001,2.22016,0.47338,2.2700658691,0.8001600000000001,0.23338000000000003,0.8335,1.42,0.24,1.4401388822
2021-03-20 13:00:00,2.04616,0.39888,2.0846764737,0.71616,0.20888,0.746,1.33,0.19,1.3435028843,2.19616,0.44888000000000006,2.2415646321000002,0.71616,0.20888,0.746,1.48,0.24,1.4993331851
2021-03-20 13:30:00,2.18736,0.34548,2.2144751523,0.5673600000000001,0.16548000000000002,0.591,1.62,0.18,1.6299693249,2.26736,0.36548,2.2966273098,0.5673600000000001,0.16548000000000002,0.591,1.7000000000000002,0.2,1.7117242769
2021-03-20 14:00:00,2.22976,0.36368,2.2592239376,0.6297600000000001,0.18368,0.656,1.6,0.18,1.6100931649999999,2.3297600000000003,0.40368000000000004,2.3644744025,0.6297600000000001,0.18368,0.656,1.7000000000000002,0.22,1.714176187
2021-03-20 14:30:00,2.15096,0.39028,2.1860803736,0.72096,0.21028000000000002,0.751,1.43,0.18,1.4412841496,2.23096,0.43028000000000005,2.2720746907000002,0.72096,0.21028000000000002,0.751,1.51,0.22,1.5259423318
2021-03-20 15:00:00,1.9677600000000002,0.50268,2.0309521412,1.03776,0.30268,1.081,0.93,0.2,0.9512623192,2.27776,0.5926800000000001,2.3536057869,1.03776,0.30268,1.081,1.24,0.29,1.2734598541
2021-03-20 15:30:00,1.9770400000000001,0.55872,2.0544720003,1.12704,0.32872,1.174,0.85,0.23,0.8805679985,2.23704,0.6387200000000001,2.3264374481,1.12704,0.32872,1.174,1.11,0.31,1.1524755963
2021-03-20 16:00:00,2.06384,0.44112,2.1104554959,0.72384,0.21112000000000003,0.754,1.34,0.23,1.3595955281,2.23384,0.47112000000000004,2.2829794568,0.72384,0.21112000000000003,0.754,1.51,0.26,1.5322206107
2021-03-20 16:30:00,2.2312,0.3416,2.2571982633,0.45120000000000005,0.1316,0.47000000000000003,1.78,0.21,1.7923448329,2.3212,0.36160000000000003,2.3491964584,0.45120000000000005,0.1316,0.47000000000000003,1.87,0.23,1.8840912929
2021-03-20 17:00:00,2.45576,0.42418000000000006,2.4921247661,0.18576,0.054180000000000006,0.1935,2.27,0.37,2.2999565213,2.47576,0.19418000000000002,2.4833633343,0.18576,0.054180000000000006,0.1935,2.29,0.14,2.2942754848
2021-03-20 17:30:00,2.51272,0.28996000000000005,2.5293949079,0.10272,0.029960000000000004,0.107,2.41,0.26,2.4239843234,2.54272,0.28996000000000005,2.5591994451,0.10272,0.029960000000000004,0.107,2.44,0.26,2.4538133588
2021-03-20 18:00:00,2.6441600000000003,0.36288000000000004,2.6689443606000003,0.044160000000000005,0.01288,0.046,2.6,0.35000000000000003,2.6234519245,2.6441600000000003,0.20288,2.6519318242,0.044160000000000005,0.01288,0.046,2.6,0.19,2.606933064
2021-03-20 18:30:00,2.6907200000000002,0.25896,2.7031526779,0.030720000000000004,0.008960000000000001,0.032,2.66,0.25,2.671722291,2.7107200000000002,0.24896000000000001,2.7221285789,0.030720000000000004,0.008960000000000001,0.032,2.68,0.24,2.6907248094
2021-03-20 19:00:00,2.72736,0.25798000000000004,2.7395339476,0.027360000000000002,0.007980000000000001,0.0285,2.7,0.25,2.7115493726,2.7573600000000003,0.24798000000000003,2.7684884414,0.027360000000000002,0.007980000000000001,0.0285,2.73,0.24,2.740529146
2021-03-20 19:30:00,2.5602400000000003,0.19882000000000002,2.5679482569000003,0.030240000000000003,0.008820000000000001,0.0315,2.5300000000000002,0.19,2.5371243564,2.59024,0.18882000000000002,2.5971130607,0.030240000000000003,0.008820000000000001,0.0315,2.56,0.18,2.5663203230000002
2021-03-20 20:00:00,2.39496,0.17728000000000002,2.4015123568,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.37,0.17,2.3760892239,2.41496,0.16728,2.4207466617,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.39,0.16,2.3953496613
2021-03-20 20:30:00,2.39256,0.50658,2.4456014904,0.02256,0.006580000000000001,0.0235,2.37,0.5,2.42216845,2.32256,-0.31342000000000003,2.3436119666,0.02256,0.006580000000000001,0.0235,2.3,-0.32,2.3221541723
2021-03-20 21:00:00,2.35688,0.54784,2.4197132061,0.02688,0.007840000000000001,0.028,2.33,0.54,2.3917566766,2.2768800000000002,-0.33216,2.3009808342999998,0.02688,0.007840000000000001,0.028,2.25,-0.34,2.275543891
2021-03-20 21:30:00,2.2188,0.5484,2.2855668881,0.028800000000000003,0.008400000000000001,0.03,2.19,0.54,2.2555930484,2.1388,-0.3316,2.1643530211,0.028800000000000003,0.008400000000000001,0.03,2.11,-0.34,2.1372178176
2021-03-20 22:00:00,2.07832,0.18826,2.0868291377,0.02832,0.00826,0.029500000000000002,2.05,0.18,2.0578872661,2.08832,0.09826000000000001,2.0906303954,0.02832,0.00826,0.029500000000000002,2.06,0.09,2.0619650821
2021-03-20 22:30:00,1.96784,0.14812,1.9734066484000001,0.027840000000000004,0.00812,0.029,1.94,0.14,1.9450449866000001,1.97784,0.14812,1.9833785821,0.027840000000000004,0.00812,0.029,1.9500000000000002,0.14,1.9550191815
2021-03-20 23:00:00,1.8788,0.3784,1.9165270674000001,0.028800000000000003,0.008400000000000001,0.03,1.85,0.37,1.88663722,1.8488,-0.22160000000000002,1.8620332972,0.028800000000000003,0.008400000000000001,0.03,1.82,-0.23,1.8344754019
2021-03-20 23:30:00,1.81208,0.46644,1.8711494328,0.022080000000000002,0.00644,0.023,1.79,0.46,1.8481612484,1.77208,-0.37356,1.8110258419,0.022080000000000002,0.00644,0.023,1.75,-0.38,1.7907819521000001
2021-03-21 00:00:00,1.72208,0.14644000000000001,1.7282951715000001,0.022080000000000002,0.00644,0.023,1.7000000000000002,0.14,1.7057549648,1.74208,0.14644000000000001,1.7482240703,0.022080000000000002,0.00644,0.023,1.72,0.14,1.7256882685
2021-03-21 00:30:00,1.83968,0.14574,1.8454437542000002,0.019680000000000003,0.00574,0.0205,1.82,0.14,1.8253766735,1.85968,0.14574,1.8653819582,0.019680000000000003,0.00574,0.0205,1.8399999999999999,0.14,1.8453184007
2021-03-21 01:00:00,2.14016,0.14588,2.1451260569,0.02016,0.005880000000000001,0.021,2.12,0.14,2.1246176127,2.16016,0.14588,2.1650801833,0.02016,0.005880000000000001,0.021,2.14,0.14,2.1445745499
2021-03-21 01:30:00,2.20968,0.14574,2.2144809437,0.019680000000000003,0.00574,0.0205,2.19,0.14,2.1944703233,2.22968,0.14574,2.2344379718,0.019680000000000003,0.00574,0.0205,2.21,0.14,2.2144299492
2021-03-21 02:00:00,2.2092,0.1456,2.2139927732,0.019200000000000002,0.0056,0.02,2.19,0.14,2.1944703233,2.2292,0.1456,2.2339498651,0.019200000000000002,0.0056,0.02,2.21,0.14,2.2144299492
2021-03-21 02:30:00,2.18536,0.14448000000000003,2.1901307724,0.015360000000000002,0.0044800000000000005,0.016,2.17,0.14,2.1745114394,2.20536,0.14448000000000003,2.2100876001,0.015360000000000002,0.0044800000000000005,0.016,2.19,0.14,2.1944703233
2021-03-21 03:00:00,2.16536,0.31448000000000004,2.1880771467,0.015360000000000002,0.0044800000000000005,0.016,2.15,0.31,2.1722338732,2.15536,-0.12552000000000002,2.159011811,0.015360000000000002,0.0044800000000000005,0.016,2.14,-0.13,2.143944962
2021-03-21 03:30:00,2.07584,0.19462000000000002,2.0849433206,0.01584,0.00462,0.0165,2.06,0.19,2.0687435801,2.09584,-0.015380000000000001,2.0958964311,0.01584,0.00462,0.0165,2.08,-0.02,2.0800961516
2021-03-21 04:00:00,1.99632,0.14476,2.0015616403,0.01632,0.00476,0.017,1.98,0.14,1.9849433241,2.01632,0.16476000000000002,2.0230403357,0.01632,0.00476,0.017,2.0,0.16,2.0063897926
2021-03-21 04:30:00,1.8763200000000002,0.17476000000000003,1.8844409781,0.01632,0.00476,0.017,1.8599999999999999,0.17,1.8677526602999999,1.8963200000000002,0.16476000000000002,1.9034640527,0.01632,0.00476,0.017,1.88,0.16,1.8867962264
2021-03-21 05:00:00,1.8358400000000001,-0.07538,1.8373869081,0.01584,0.00462,0.0165,1.82,-0.08,1.8217573933,1.8558400000000002,0.024620000000000003,1.8560033001,0.01584,0.00462,0.0165,1.8399999999999999,0.02,1.8401086924
2021-03-21 05:30:00,1.8668,0.1749,1.8749752665,0.016800000000000002,0.0049,0.0175,1.85,0.17,1.8577943912000001,1.8868,0.1749,1.8948889809,0.016800000000000002,0.0049,0.0175,1.87,0.17,1.8777113729
2021-03-21 06:00:00,1.9268,0.1449,1.9322407329,0.016800000000000002,0.0049,0.0175,1.9100000000000001,0.14,1.9151240169000001,1.9468,0.1449,1.9521849938,0.016800000000000002,0.0049,0.0175,1.9300000000000002,0.14,1.9350710581000001
2021-03-21 06:30:00,2.00208,0.17644,2.0098396453,0.022080000000000002,0.00644,0.023,1.98,0.17,1.9872845795,2.02208,0.17644,2.0297631882,0.022080000000000002,0.00644,0.023,2.0,0.17,2.0072119968
2021-03-21 07:00:00,2.10912,0.24016,2.1227491609,0.06912,0.02016,0.07200000000000001,2.04,0.22,2.0518284529,2.13912,0.23016000000000003,2.1514664766,0.06912,0.02016,0.07200000000000001,2.07,0.21,2.0806249061
2021-03-21 07:30:00,2.24864,0.27752000000000004,2.265700598,0.12864,0.037520000000000005,0.134,2.12,0.24,2.1335416565,2.28864,0.28752,2.3066297492,0.12864,0.037520000000000005,0.134,2.16,0.25,2.1744194628
2021-03-21 08:00:00,2.24928,0.30104000000000003,2.2693359381000002,0.20928000000000002,0.061040000000000004,0.218,2.04,0.24,2.0540691322,2.29928,0.31104000000000004,2.3202229203,0.20928000000000002,0.061040000000000004,0.218,2.09,0.25,2.1048990475
2021-03-21 08:30:00,2.2824,0.3632,2.3111174786,0.4224,0.1232,0.44,1.8599999999999999,0.24,1.8754199530000002,2.3624,0.38320000000000004,2.393277251,0.4224,0.1232,0.44,1.94,0.26,1.9573451407
2021-03-21 09:00:00,2.3968,0.34990000000000004,2.4222056581,0.3768,0.10990000000000001,0.3925,2.02,0.24,2.0342074624,2.4768,0.33990000000000004,2.50001405,0.3768,0.10990000000000001,0.3925,2.1,0.23,2.1125576915
2021-03-21 09:30:00,2.4460800000000003,0.34344,2.4700725495,0.28608,0.08344,0.298,2.16,0.26,2.1755918735,2.49608,0.25344,2.5089135497,0.28608,0.08344,0.298,2.21,0.17,2.2165288178
2021-03-21 10:00:00,2.47376,0.27568000000000004,2.4890737233,0.29376,0.08568,0.306,2.18,0.19,2.1882641522,2.54376,0.28568000000000005,2.5597515504,0.29376,0.08568,0.306,2.25,0.2,2.2588713996
2021-03-21 10:30:00,2.42632,0.31726000000000004,2.4469741825,0.43632000000000004,0.12726,0.4545,1.99,0.19,1.9990497743,2.51632,0.32726000000000005,2.5375116650000002,0.43632000000000004,0.12726,0.4545,2.08,0.2,2.0895932619
2021-03-21 11:00:00,2.33704,0.43622000000000005,2.377402753,0.7070400000000001,0.20622000000000001,0.7365,1.63,0.23,1.6461470165,2.47704,0.46622,2.5205333265,0.7070400000000001,0.20622000000000001,0.7365,1.77,0.26,1.7889941308
2021-03-21 11:30:00,2.26776,0.53268,2.3294813586,1.03776,0.30268,1.081,1.23,0.23,1.2513193038,2.40776,0.5626800000000001,2.4726336162,1.03776,0.30268,1.081,1.37,0.26,1.3944532979
2021-03-21 12:00:00,2.19456,0.41758,2.2339352385,0.8145600000000001,0.23758,0.8485,1.38,0.18,1.3916896206,2.3945600000000002,0.46758000000000005,2.4397845499,0.8145600000000001,0.23758,0.8485,1.58,0.23,1.5966527487
2021-03-21 12:30:00,1.99248,0.49614,2.0533220522,1.15248,0.33614000000000005,1.2005,0.84,0.16,0.8551023331000001,2.28248,0.58614,2.3565387859999998,1.15248,0.33614000000000005,1.2005,1.13,0.25,1.1573245007
2021-03-21 13:00:00,2.08768,0.5522400000000001,2.159485309,1.20768,0.35224000000000005,1.258,0.88,0.2,0.9024411338,2.24768,0.63224,2.33490745,1.20768,0.35224000000000005,1.258,1.04,0.28,1.0770329614
2021-03-21 13:30:00,2.13584,0.49462000000000006,2.1923643516,0.97584,0.28462000000000004,1.0165,1.16,0.21,1.1788553771,2.26584,0.5046200000000001,2.3213513843999998,0.97584,0.28462000000000004,1.0165,1.29,0.22,1.3086252328
2021-03-21 14:00:00,2.24592,0.29756000000000005,2.2655459828,0.50592,0.14756000000000002,0.527,1.74,0.15,1.7464535493,2.30592,0.29756000000000005,2.3250395696,0.50592,0.14756000000000002,0.527,1.8,0.15,1.8062391868
2021-03-21 14:30:00,2.15136,0.66998,2.2532694135,1.13136,0.32998000000000005,1.1785,1.02,0.34,1.0751744045,2.20136,0.41998,2.2410642673,1.13136,0.32998000000000005,1.1785,1.07,0.09,1.0737783756
2021-03-21 15:00:00,2.18152,0.9108600000000001,2.3640421845,1.03152,0.30086,1.0745,1.15,0.61,1.3017680285,2.26152,0.060860000000000004,2.2623387567,1.03152,0.30086,1.0745,1.23,-0.24,1.2531959145
