Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-21 15:30:00,2.12016,0.8958800000000001,2.3016688293,0.98016,0.28588,1.021,1.1400000000000001,0.61,1.2929423808,2.17016,0.045880000000000004,2.1706449272,0.98016,0.28588,1.021,1.19,-0.24,1.2139604606
2021-03-21 16:00:00,2.2187200000000002,0.76046,2.3454248762,0.61872,0.18046,0.6445000000000001,1.6,0.58,1.701881312,2.28872,-0.05954,2.2894943219,0.61872,0.18046,0.6445000000000001,1.67,-0.24,1.6871573726
2021-03-21 16:30:00,2.3616800000000002,0.40174000000000004,2.3956058628,0.45168,0.13174000000000002,0.47050000000000003,1.9100000000000001,0.27,1.9289893727,2.41168,0.26174000000000003,2.4258417611,0.45168,0.13174000000000002,0.47050000000000003,1.96,0.13,1.9643064934
2021-03-21 17:00:00,2.38056,0.50058,2.4326212714,0.79056,0.23058,0.8235,1.5899999999999999,0.27,1.6127616067,2.51056,0.53058,2.5660137665000002,0.79056,0.23058,0.8235,1.72,0.30000000000000004,1.7459667809
2021-03-21 17:30:00,2.48912,0.36516000000000004,2.5157623497,0.42912000000000006,0.12516000000000002,0.447,2.06,0.24,2.0739334608,2.56912,0.37516000000000005,2.5963671928,0.42912000000000006,0.12516000000000002,0.447,2.14,0.25,2.154553318
2021-03-21 18:00:00,2.5328,0.27040000000000003,2.5471929648,0.1728,0.0504,0.18,2.36,0.22,2.3702320561,2.5827999999999998,0.27040000000000003,2.5969158631,0.1728,0.0504,0.18,2.41,0.22,2.4200206611
2021-03-21 18:30:00,2.60752,0.26386000000000004,2.6208362501,0.04752000000000001,0.01386,0.0495,2.56,0.25,2.5721780654,2.6375200000000003,0.26386000000000004,2.6506855434,0.04752000000000001,0.01386,0.0495,2.59,0.25,2.6020376631
2021-03-21 19:00:00,2.66112,0.23616,2.6715784099,0.021120000000000003,0.0061600000000000005,0.022,2.64,0.23,2.65,2.69112,0.23616,2.7014622707,0.021120000000000003,0.0061600000000000005,0.022,2.67,0.23,2.6798880574
2021-03-21 19:30:00,2.6396800000000002,0.21574000000000002,2.6484814989,0.019680000000000003,0.00574,0.0205,2.62,0.21,2.6284025567000002,2.66968,0.20574,2.6775959833,0.019680000000000003,0.00574,0.0205,2.65,0.2,2.6575364532
2021-03-21 20:00:00,2.50968,0.15574000000000002,2.5145076357000002,0.019680000000000003,0.00574,0.0205,2.49,0.15,2.4945139807,2.52968,0.15574000000000002,2.5344695402,0.019680000000000003,0.00574,0.0205,2.51,0.15,2.5144780771
2021-03-21 20:30:00,2.41968,0.14574,2.4240650672,0.019680000000000003,0.00574,0.0205,2.4,0.14,2.4040798656,2.43968,0.15574000000000002,2.4446458742,0.019680000000000003,0.00574,0.0205,2.42,0.15,2.4246443038
2021-03-21 21:00:00,2.33968,0.14574,2.3442147193,0.019680000000000003,0.00574,0.0205,2.32,0.14,2.3242202994,2.35968,0.15574000000000002,2.3648138722,0.019680000000000003,0.00574,0.0205,2.34,0.15,2.3448027636
2021-03-21 21:30:00,2.2392,0.1456,2.2439286976,0.019200000000000002,0.0056,0.02,2.22,0.14,2.2244100341,2.2592,0.1456,2.263886923,0.019200000000000002,0.0056,0.02,2.24,0.14,2.2443707359
2021-03-21 22:00:00,2.12968,0.14574,2.1346608747,0.019680000000000003,0.00574,0.0205,2.11,0.14,2.1146394492,2.14968,0.14574,2.1546146407,0.019680000000000003,0.00574,0.0205,2.13,0.14,2.1345959805
2021-03-21 22:30:00,2.01968,0.21574000000000002,2.0311698723,0.019680000000000003,0.00574,0.0205,2.0,0.21,2.0109947787,2.02968,-0.11426000000000001,2.0328935658,0.019680000000000003,0.00574,0.0205,2.01,-0.12,2.0135789033
2021-03-21 23:00:00,1.90016,0.14588,1.9057515578,0.02016,0.005880000000000001,0.021,1.88,0.14,1.8852055591,1.92016,0.14588,1.9256934855,0.02016,0.005880000000000001,0.021,1.9,0.14,1.9051509127
2021-03-21 23:30:00,1.8101600000000002,0.20588,1.8218303434,0.02016,0.005880000000000001,0.021,1.79,0.2,1.8011385288000001,1.82016,-0.07412,1.8216685208999999,0.02016,0.005880000000000001,0.021,1.8,-0.08,1.8017769007000002
2021-03-22 00:00:00,1.78016,0.20588,1.7920257253,0.02016,0.005880000000000001,0.021,1.76,0.2,1.7713271860000002,1.80016,0.17588,1.8087315445,0.02016,0.005880000000000001,0.021,1.78,0.17,1.7880995498
2021-03-22 00:30:00,1.9416,0.1463,1.9471040676,0.0216,0.0063,0.022500000000000003,1.92,0.14,1.9250974001,1.9616,0.1763,1.9695066006,0.0216,0.0063,0.022500000000000003,1.94,0.17,1.9474342094
2021-03-22 01:00:00,2.24016,0.19588000000000003,2.2487075844,0.02016,0.005880000000000001,0.021,2.22,0.19,2.2281157959,2.25016,0.06588000000000001,2.2511242080000002,0.02016,0.005880000000000001,0.021,2.23,0.06,2.2308070289
2021-03-22 01:30:00,2.2992,0.1456,2.3038055473,0.019200000000000002,0.0056,0.02,2.2800000000000002,0.14,2.2842942017,2.3192,0.1456,2.323765909,0.019200000000000002,0.0056,0.02,2.3,0.14,2.3042569301
2021-03-22 02:00:00,2.27968,0.14574,2.2843338307,0.019680000000000003,0.00574,0.0205,2.26,0.14,2.2643321311,2.29968,0.14574,2.3042934383,0.019680000000000003,0.00574,0.0205,2.2800000000000002,0.14,2.2842942017
2021-03-22 02:30:00,2.27488,0.14434000000000002,2.279454551,0.01488,0.00434,0.0155,2.26,0.14,2.2643321311,2.2848800000000002,0.14434000000000002,2.2894345699,0.01488,0.00434,0.0155,2.27,0.14,2.2743130831
2021-03-22 03:00:00,2.22488,0.14434000000000002,2.2295571421,0.01488,0.00434,0.0155,2.21,0.14,2.2144299492,2.24488,0.14434000000000002,2.249515559,0.01488,0.00434,0.0155,2.23,0.14,2.2343902972
2021-03-22 03:30:00,2.18632,0.14476,2.1911071631,0.01632,0.00476,0.017,2.17,0.14,2.1745114394,2.20632,0.14476,2.2110638616,0.01632,0.00476,0.017,2.19,0.14,2.1944703233
2021-03-22 04:00:00,2.0768,0.1449,2.0818487577,0.016800000000000002,0.0049,0.0175,2.06,0.14,2.0647518011,2.0968,0.1449,2.1018007161,0.016800000000000002,0.0049,0.0175,2.08,0.14,2.0847062143
2021-03-22 04:30:00,2.02632,0.18476,2.03472578,0.01632,0.00476,0.017,2.01,0.18,2.0180436071,2.04632,0.18476,2.0546439594,0.01632,0.00476,0.017,2.03,0.18,2.0379646709
2021-03-22 05:00:00,1.9768,0.1849,1.9854284802,0.016800000000000002,0.0049,0.0175,1.96,0.18,1.9682479519,1.9968,0.1849,2.0053424271,0.016800000000000002,0.0049,0.0175,1.98,0.18,1.9881649831
2021-03-22 05:30:00,2.0268,0.19490000000000002,2.0361493683,0.016800000000000002,0.0049,0.0175,2.01,0.19,2.0189601284,2.0468,0.1849,2.0551346063,0.016800000000000002,0.0049,0.0175,2.03,0.18,2.0379646709
2021-03-22 06:00:00,2.1268,0.1449,2.1317303418,0.016800000000000002,0.0049,0.0175,2.11,0.14,2.1146394492,2.1468,0.1449,2.1516845145,0.016800000000000002,0.0049,0.0175,2.13,0.14,2.1345959805
2021-03-22 06:30:00,2.38776,0.25518,2.4013568352,0.01776,0.005180000000000001,0.018500000000000003,2.37,0.25,2.383149177,2.41776,0.24518,2.4301597993,0.01776,0.005180000000000001,0.018500000000000003,2.4,0.24,2.4119701491
2021-03-22 07:00:00,2.64312,0.31966,2.6623797344,0.033120000000000004,0.00966,0.0345,2.61,0.31,2.6283454872,2.66312,0.31966,2.6822361287,0.033120000000000004,0.00966,0.0345,2.63,0.31,2.6482069406
2021-03-22 07:30:00,2.98048,0.55764,3.0321977838,0.060480000000000006,0.017640000000000003,0.063,2.92,0.54,2.9695117444,3.02048,0.55764,3.0715243447,0.060480000000000006,0.017640000000000003,0.063,2.96,0.54,3.0088536023
2021-03-22 08:00:00,3.30768,0.7272400000000001,3.3866834809,0.12768000000000002,0.03724,0.133,3.18,0.6900000000000001,3.2539975415,3.35768,0.73724,3.4376645852,0.12768000000000002,0.03724,0.133,3.23,0.7000000000000001,3.3049810892
2021-03-22 08:30:00,3.53104,0.80822,3.6223560082,0.13104000000000002,0.038220000000000004,0.1365,3.4,0.77,3.4861009739,3.59104,0.8182200000000001,3.6830764654,0.13104000000000002,0.038220000000000004,0.1365,3.46,0.78,3.5468295702
2021-03-22 09:00:00,3.62136,0.80998,3.7108376211,0.17136,0.049980000000000004,0.17850000000000002,3.45,0.76,3.5327185,3.68136,0.81998,3.7715750887,0.17136,0.049980000000000004,0.17850000000000002,3.51,0.77,3.5934662931
2021-03-22 09:30:00,3.64088,0.8273400000000001,3.7336977181,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.41,0.76,3.4936656967,3.71088,0.8373400000000001,3.804177789,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.48,0.77,3.5641689073
2021-03-22 10:00:00,3.5624000000000002,0.9007000000000001,3.6745005443,0.4824,0.14070000000000002,0.5025000000000001,3.08,0.76,3.1723808094,3.6624,0.9307000000000001,3.7788061938,0.4824,0.14070000000000002,0.5025000000000001,3.18,0.79,3.2766598847
2021-03-22 10:30:00,3.39016,0.94088,3.5183007262,0.62016,0.18088,0.646,2.77,0.76,2.8723683608,3.54016,0.9708800000000001,3.6708773883,0.62016,0.18088,0.646,2.92,0.79,3.0249793388
2021-03-22 11:00:00,3.31296,1.02628,3.4682783337,0.9129600000000001,0.26628,0.9510000000000001,2.4,0.76,2.5174590364,3.47296,1.07628,3.6359083871999998,0.9129600000000001,0.26628,0.9510000000000001,2.56,0.81,2.6850884529
2021-03-22 11:30:00,3.29664,1.22402,3.5165409496,1.31664,0.38402000000000003,1.3715,1.98,0.84,2.1508137995,3.45664,1.28402,3.6874201618,1.31664,0.38402000000000003,1.3715,2.14,0.9,2.3215512056
2021-03-22 12:00:00,3.208,1.509,3.5451861728000003,1.3679999999999999,0.399,1.425,1.8399999999999999,1.11,2.148883431,3.308,0.989,3.4526779462,1.3679999999999999,0.399,1.425,1.94,0.59,2.027732724
2021-03-22 12:30:00,3.21424,1.52832,3.559087074,1.19424,0.34832,1.244,2.02,1.18,2.3394016329,3.32424,0.79832,3.4187550951,1.19424,0.34832,1.244,2.13,0.45,2.1770163068
2021-03-22 13:00:00,2.93376,1.46068,3.2772753622,1.61376,0.47068000000000004,1.681,1.32,0.99,1.65,3.19376,1.13068,3.3879994392,1.61376,0.47068000000000004,1.681,1.58,0.66,1.7123083834
2021-03-22 13:30:00,2.87296,1.69628,3.3363550471,1.87296,0.5462800000000001,1.951,1.0,1.15,1.5239750654000002,3.07296,1.08628,3.2593078099,1.87296,0.5462800000000001,1.951,1.2,0.54,1.315902732
2021-03-22 14:00:00,2.7292,1.4156,3.0744846723,2.1792,0.6356,2.27,0.55,0.78,0.9544108130000001,3.1092,1.5556,3.4766386065,2.1792,0.6356,2.27,0.93,0.92,1.308166656
2021-03-22 14:30:00,2.65888,1.26384,2.9439657607000003,1.8988800000000001,0.55384,1.978,0.76,0.71,1.0400480758,3.02888,1.39384,3.3342021534,1.8988800000000001,0.55384,1.978,1.13,0.84,1.408012784
2021-03-22 15:00:00,2.50976,1.08618,2.7347179471,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.74,0.5700000000000001,0.9340770846,2.71976,1.15618,2.9553082157,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.9500000000000001,0.64,1.1454693361000001
2021-03-22 15:30:00,2.4443200000000003,0.9937600000000001,2.6386093307,1.62432,0.47376,1.6920000000000002,0.8200000000000001,0.52,0.9709788875,2.7343200000000003,1.09376,2.9449646517,1.62432,0.47376,1.6920000000000002,1.11,0.62,1.2714165328
2021-03-22 16:00:00,2.5476,1.0368,2.750494501,1.4976,0.4368,1.56,1.05,0.6000000000000001,1.2093386622,2.7776,1.1168,2.9937107409,1.4976,0.4368,1.56,1.28,0.68,1.4494136746000001
2021-03-22 16:30:00,2.54296,0.7962800000000001,2.6647152568,1.15296,0.33628,1.201,1.3900000000000001,0.46,1.4641379716,2.7329600000000003,0.85628,2.8639633028,1.15296,0.33628,1.201,1.58,0.52,1.6633700731
2021-03-22 17:00:00,2.66632,0.6822600000000001,2.7522247455,0.79632,0.23226000000000002,0.8295,1.87,0.45,1.9233824373,2.79632,0.71226,2.8856056297,0.79632,0.23226000000000002,0.8295,2.0,0.48,2.0567936211
2021-03-22 17:30:00,2.66384,0.47362000000000004,2.7056162791,0.42384000000000005,0.12362000000000001,0.4415,2.24,0.35000000000000003,2.2671788637,2.74384,0.48362000000000005,2.7861346432,0.42384000000000005,0.12362000000000001,0.4415,2.32,0.36,2.3477648945
2021-03-22 18:00:00,2.6326400000000003,0.31452,2.6513611976,0.15264000000000003,0.044520000000000004,0.159,2.48,0.27,2.4946542847,2.68264,0.32452000000000003,2.7021973651,0.15264000000000003,0.044520000000000004,0.159,2.5300000000000002,0.28,2.5454469156
2021-03-22 18:30:00,2.74744,0.45092000000000004,2.7841974427,0.03744,0.010920000000000001,0.039,2.71,0.44,2.7454872063,2.72744,0.030920000000000003,2.7276152588,0.03744,0.010920000000000001,0.039,2.69,0.02,2.6900743484
2021-03-22 19:00:00,2.8492,0.6756,2.9282035448,0.019200000000000002,0.0056,0.02,2.83,0.67,2.9082297021,2.7792,-0.2144,2.787457623,0.019200000000000002,0.0056,0.02,2.76,-0.22,2.7687542325
2021-03-22 19:30:00,2.81872,0.6754600000000001,2.8985218043,0.01872,0.0054600000000000004,0.0195,2.8,0.67,2.8790449805,2.73872,-0.22454000000000002,2.7479092871,0.01872,0.0054600000000000004,0.0195,2.7199999999999998,-0.23,2.729706944
2021-03-22 20:00:00,2.66064,0.61602,2.7310228578,0.020640000000000002,0.00602,0.021500000000000002,2.64,0.61,2.7095571594,2.58064,-0.28398,2.5962179127000002,0.020640000000000002,0.00602,0.021500000000000002,2.56,-0.29,2.5763734201
2021-03-22 20:30:00,2.61112,0.57616,2.6739311883,0.021120000000000003,0.0061600000000000005,0.022,2.59,0.5700000000000001,2.6519803921,2.53112,-0.32384,2.5517524957999997,0.021120000000000003,0.0061600000000000005,0.022,2.51,-0.33,2.5316002844
2021-03-22 21:00:00,2.44968,0.49574,2.4993379623,0.019680000000000003,0.00574,0.0205,2.43,0.49,2.4789110512,2.39968,-0.23426000000000002,2.4110872755,0.019680000000000003,0.00574,0.0205,2.38,-0.24,2.3920702331
2021-03-22 21:30:00,2.29968,0.17574,2.3063851912,0.019680000000000003,0.00574,0.0205,2.2800000000000002,0.17,2.2863289352000002,2.31968,0.16574000000000003,2.3255934834,0.019680000000000003,0.00574,0.0205,2.3,0.16,2.3055585007
2021-03-22 22:00:00,2.1192,0.15560000000000002,2.1249047037,0.019200000000000002,0.0056,0.02,2.1,0.15,2.1053503271,2.1492,0.1456,2.154126273,0.019200000000000002,0.0056,0.02,2.13,0.14,2.1345959805
2021-03-22 22:30:00,2.01872,0.14546,2.0239538162,0.01872,0.0054600000000000004,0.0195,2.0,0.14,2.0048940122,2.03872,0.14546,2.0439026029,0.01872,0.0054600000000000004,0.0195,2.02,0.14,2.0248456731
2021-03-22 23:00:00,1.9392,0.1456,1.9446583247,0.019200000000000002,0.0056,0.02,1.92,0.14,1.9250974001,1.9592,0.1456,1.9646027588,0.019200000000000002,0.0056,0.02,1.94,0.14,1.9450449866000001
2021-03-22 23:30:00,1.8792,0.1456,1.884832088,0.019200000000000002,0.0056,0.02,1.8599999999999999,0.14,1.8652613758,1.8992,0.1456,1.9047729523,0.019200000000000002,0.0056,0.02,1.88,0.14,1.8852055591
2021-03-23 00:00:00,1.8292000000000002,0.1456,1.8349855585000001,0.019200000000000002,0.0056,0.02,1.81,0.14,1.8154062906,1.8492000000000002,0.1456,1.854923179,0.019200000000000002,0.0056,0.02,1.83,0.14,1.8353473786
2021-03-23 00:30:00,1.9592,0.1456,1.9646027588,0.019200000000000002,0.0056,0.02,1.94,0.14,1.9450449866000001,1.9792,0.1456,1.9845483113000002,0.019200000000000002,0.0056,0.02,1.96,0.14,1.9649936387
2021-03-23 01:00:00,2.26872,0.27546000000000004,2.2853815108,0.01872,0.0054600000000000004,0.0195,2.25,0.27,2.2661420962,2.26872,-0.004540000000000001,2.2687245426000002,0.01872,0.0054600000000000004,0.0195,2.25,-0.01,2.2500222221
2021-03-23 01:30:00,2.3392,0.5456,2.4019858451,0.019200000000000002,0.0056,0.02,2.32,0.54,2.3820159529,2.2592,-0.3544,2.2868283713,0.019200000000000002,0.0056,0.02,2.24,-0.36,2.268744146
2021-03-23 02:00:00,2.3392,0.3456,2.3645921424000003,0.019200000000000002,0.0056,0.02,2.32,0.34,2.3447814397,2.3192,-0.07440000000000001,2.3203930701,0.019200000000000002,0.0056,0.02,2.3,-0.08,2.3013908838
2021-03-23 02:30:00,2.27392,0.15406,2.2791328724,0.013920000000000002,0.00406,0.0145,2.26,0.15,2.264972406,2.29392,0.14406000000000002,2.2984390899,0.013920000000000002,0.00406,0.0145,2.2800000000000002,0.14,2.2842942017
2021-03-23 03:00:00,2.23488,0.15434,2.240202993,0.01488,0.00434,0.0155,2.22,0.15,2.2250617969,2.26488,0.14434000000000002,2.2694747079,0.01488,0.00434,0.0155,2.25,0.14,2.2543513479
2021-03-23 03:30:00,2.21584,0.15462,2.221228095,0.01584,0.00462,0.0165,2.2,0.15,2.2051077071,2.23584,0.14462,2.2405123186,0.01584,0.00462,0.0165,2.22,0.14,2.2244100341
2021-03-23 04:00:00,2.09584,0.15462,2.1015357837,0.01584,0.00462,0.0165,2.08,0.15,2.08540164,2.10584,0.14462,2.1108000971,0.01584,0.00462,0.0165,2.09,0.14,2.094683747
2021-03-23 04:30:00,1.98632,0.14476,1.9915879593999999,0.01632,0.00476,0.017,1.97,0.14,1.9749683542,2.00632,0.14476,2.0115355826,0.01632,0.00476,0.017,1.99,0.14,1.9949185447
2021-03-23 05:00:00,1.9358400000000002,0.14462,1.941234517,0.01584,0.00462,0.0165,1.92,0.14,1.9250974001,1.95584,0.14462,1.9611795048,0.01584,0.00462,0.0165,1.94,0.14,1.9450449866000001
2021-03-23 05:30:00,1.97584,0.14462,1.9811256018,0.01584,0.00462,0.0165,1.96,0.14,1.9649936387,1.99584,0.18462,2.0043607086,0.01584,0.00462,0.0165,1.98,0.18,1.9881649831
2021-03-23 06:00:00,2.08584,0.14462,2.0908475435,0.01584,0.00462,0.0165,2.07,0.14,2.074728898,2.10584,0.14462,2.1108000971,0.01584,0.00462,0.0165,2.09,0.14,2.094683747
2021-03-23 06:30:00,2.2992,0.2356,2.3112394943,0.019200000000000002,0.0056,0.02,2.2800000000000002,0.23,2.2915715132,2.3292,0.2356,2.3410852184,0.019200000000000002,0.0056,0.02,2.31,0.23,2.321421978
2021-03-23 07:00:00,2.6808,0.48190000000000005,2.7237687585,0.0408,0.0119,0.0425,2.64,0.47000000000000003,2.6815107682,2.7108,0.47190000000000004,2.7515679621,0.0408,0.0119,0.0425,2.67,0.46,2.7093357119
2021-03-23 07:30:00,3.03464,0.6305200000000001,3.0994508223,0.10464000000000001,0.030520000000000002,0.109,2.93,0.6000000000000001,2.9908025679,3.07464,0.59052,3.1308345533,0.10464000000000001,0.030520000000000002,0.109,2.9699999999999998,0.56,3.0223335355
2021-03-23 08:00:00,3.33592,0.8100600000000001,3.4328646128,0.20592000000000002,0.06006,0.21450000000000002,3.13,0.75,3.2186021811,3.3959200000000003,0.8200600000000001,3.4935327464,0.20592000000000002,0.06006,0.21450000000000002,3.19,0.76,3.2792834583
2021-03-23 08:30:00,3.5557600000000003,0.9391800000000001,3.6777014901,0.30576000000000003,0.08918000000000001,0.3185,3.25,0.85,3.3593154064,3.6357600000000003,0.95918,3.7601565193,0.30576000000000003,0.08918000000000001,0.3185,3.33,0.87,3.441772799
2021-03-23 09:00:00,3.60136,0.9899800000000001,3.7349503678,0.41136000000000006,0.11998,0.42850000000000005,3.19,0.87,3.3065087328000002,3.69136,1.01998,3.8296863906,0.41136000000000006,0.11998,0.42850000000000005,3.2800000000000002,0.9,3.4012350698000002
2021-03-23 09:30:00,3.43968,1.08074,3.6054677158,0.61968,0.18074,0.6455000000000001,2.8200000000000003,0.9,2.9601351321,3.55968,0.9907400000000001,3.694981387,0.61968,0.18074,0.6455000000000001,2.94,0.81,3.0495409491
2021-03-23 10:00:00,3.32336,0.9709800000000001,3.4623003697,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.6,0.76,2.7088004725,3.4833600000000002,1.02098,3.6299031736,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.76,0.81,2.876404005
2021-03-23 10:30:00,3.14352,0.89936,3.269643161,0.68352,0.19936,0.712,2.46,0.7000000000000001,2.5576551761,3.27352,0.9393600000000001,3.4056321586,0.68352,0.19936,0.712,2.59,0.74,2.693640659
2021-03-23 11:00:00,3.15768,1.16474,3.3656444034,0.90768,0.26474000000000003,0.9455,2.25,0.9,2.4233241632,3.28768,0.9047400000000001,3.409896516,0.90768,0.26474000000000003,0.9455,2.38,0.64,2.4645486402
2021-03-23 11:30:00,3.16632,1.42726,3.4731330884,0.91632,0.26726,0.9545,2.25,1.16,2.531422525,3.25632,0.7072600000000001,3.3322419855,0.91632,0.26726,0.9545,2.34,0.44,2.3810081898
2021-03-23 12:00:00,3.07592,1.44756,3.3995167009,0.9859200000000001,0.28756000000000004,1.027,2.09,1.16,2.3903347046,3.19592,0.7275600000000001,3.2776894606,0.9859200000000001,0.28756000000000004,1.027,2.21,0.44,2.2533752462
2021-03-23 12:30:00,3.08968,1.30324,3.3532904735,0.7996800000000001,0.23324000000000003,0.833,2.29,1.07,2.5276471273,3.16968,0.5732400000000001,3.2210984772,0.7996800000000001,0.23324000000000003,0.833,2.37,0.34,2.3942639788
2021-03-23 13:00:00,2.9024,0.9282,3.0472087227,0.7824,0.22820000000000001,0.8150000000000001,2.12,0.7000000000000001,2.2325769864,3.0324,0.7682,3.1281913305,0.7824,0.22820000000000001,0.8150000000000001,2.25,0.54,2.3138928238
2021-03-23 13:30:00,2.7862400000000003,0.9593200000000001,2.9467657185,1.02624,0.29932000000000003,1.069,1.76,0.66,1.879680824,2.85624,0.78932,2.9632976563,1.02624,0.29932000000000003,1.069,1.83,0.49,1.8944656239
2021-03-23 14:00:00,2.81808,0.7669400000000001,2.9205773145,0.7780800000000001,0.22694000000000003,0.8105,2.04,0.54,2.1102606474,2.89808,0.6469400000000001,2.969410556,0.7780800000000001,0.22694000000000003,0.8105,2.12,0.42,2.1612033685
2021-03-23 14:30:00,2.75416,0.6553800000000001,2.8310634486,0.70416,0.20538,0.7335,2.05,0.45,2.0988091862,2.88416,0.6753800000000001,2.9621811305,0.70416,0.20538,0.7335,2.18,0.47000000000000003,2.2300896843
2021-03-23 15:00:00,2.68024,0.7688200000000001,2.7883275722,0.9902400000000001,0.28882,1.0315,1.69,0.48,1.7568437608,2.80024,0.8088200000000001,2.9147099084,0.9902400000000001,0.28882,1.0315,1.81,0.52,1.8832153355
2021-03-23 15:30:00,2.60656,0.57108,2.6683866661,0.5865600000000001,0.17108,0.611,2.02,0.4,2.0592231545,2.83656,0.6310800000000001,2.9059137289,0.5865600000000001,0.17108,0.611,2.25,0.46,2.2965408771
2021-03-23 16:00:00,2.7724,0.5982000000000001,2.8362025668,0.5424,0.1582,0.5650000000000001,2.23,0.44,2.2729936208,2.8424,0.6182000000000001,2.9088501165,0.5424,0.1582,0.5650000000000001,2.3,0.46,2.3455489763
2021-03-23 16:30:00,2.8639200000000002,0.53156,2.9128326076,0.31392000000000003,0.09156,0.327,2.55,0.44,2.5876823607,2.9439200000000003,0.55156,2.9951433021,0.31392000000000003,0.09156,0.327,2.63,0.46,2.6699250925999998
2021-03-23 17:00:00,2.8799200000000003,0.47706000000000004,2.9191651974,0.22992,0.06706000000000001,0.23950000000000002,2.65,0.41000000000000003,2.6815294143,2.92992,0.47706000000000004,2.9685042446,0.22992,0.06706000000000001,0.23950000000000002,2.7,0.41000000000000003,2.7309522149000003
2021-03-23 17:30:00,2.82168,0.38424,2.8477216156000003,0.15168,0.04424,0.158,2.67,0.34,2.6915608854,2.8616800000000002,0.38424,2.8873608711000003,0.15168,0.04424,0.158,2.71,0.34,2.7312451373
2021-03-23 18:00:00,2.78776,0.33268000000000003,2.8075401689,0.07776000000000001,0.022680000000000002,0.081,2.71,0.31,2.7276730009,2.82776,0.33268000000000003,2.8472622991,0.07776000000000001,0.022680000000000002,0.081,2.75,0.31,2.7674175688
2021-03-23 18:30:00,2.84648,0.32064000000000004,2.864482222,0.036480000000000005,0.01064,0.038,2.81,0.31,2.8270479303,2.86648,0.26064000000000004,2.8783051958,0.036480000000000005,0.01064,0.038,2.83,0.25,2.8410209433
2021-03-23 19:00:00,2.88736,0.43798000000000004,2.9203894004,0.027360000000000002,0.007980000000000001,0.0285,2.86,0.43,2.892144533,2.86736,0.03798,2.8676115236,0.027360000000000002,0.007980000000000001,0.0285,2.84,0.03,2.8401584463000003
2021-03-23 19:30:00,2.7916,0.4363,2.8254890285,0.0216,0.0063,0.022500000000000003,2.77,0.43,2.8031767693000003,2.7716000000000003,0.0063,2.7716071601000003,0.0216,0.0063,0.022500000000000003,2.75,0.0,2.75
2021-03-23 20:00:00,2.70304,0.56672,2.7618104207,0.02304,0.00672,0.024,2.68,0.56,2.7378823934,2.6330400000000003,-0.23328000000000002,2.6433537788,0.02304,0.00672,0.024,2.61,-0.24,2.6210112552
2021-03-23 20:30:00,2.59784,0.22812000000000002,2.6078365363,0.027840000000000004,0.00812,0.029,2.5700000000000003,0.22,2.5793991548,2.60784,0.13812000000000002,2.611495089,0.027840000000000004,0.00812,0.029,2.58,0.13,2.5832731176
2021-03-23 21:00:00,2.46784,0.22812000000000002,2.4783609503,0.027840000000000004,0.00812,0.029,2.44,0.22,2.4498979571,2.4878400000000003,0.13812000000000002,2.491671126,0.027840000000000004,0.00812,0.029,2.46,0.13,2.4634325645
2021-03-23 21:30:00,2.294,0.307,2.3144513389,0.024,0.007,0.025,2.27,0.30000000000000004,2.2897379763,2.284,-0.013000000000000001,2.2840369962000002,0.024,0.007,0.025,2.26,-0.02,2.2600884938
2021-03-23 22:00:00,2.15496,0.16728,2.1614428514,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.13,0.16,2.1360009363,2.16496,0.15728,2.1706655201,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.14,0.15,2.1452505681
2021-03-23 22:30:00,2.05208,0.14644000000000001,2.0572984713,0.022080000000000002,0.00644,0.023,2.03,0.14,2.0348218595,2.07208,0.14644000000000001,2.0772482278,0.022080000000000002,0.00644,0.023,2.05,0.14,2.0547749268
2021-03-23 23:00:00,1.984,0.317,2.0091652496,0.024,0.007,0.025,1.96,0.31,1.9843638779,1.9540000000000002,-0.083,1.9557619998,0.024,0.007,0.025,1.9300000000000002,-0.09,1.9320973060000002
2021-03-23 23:30:00,1.8620800000000002,0.40644,1.9059211421,0.022080000000000002,0.00644,0.023,1.8399999999999999,0.4,1.8829763674,1.81208,-0.29356000000000004,1.8357046059000002,0.022080000000000002,0.00644,0.023,1.79,-0.30000000000000004,1.8149655644
2021-03-24 00:00:00,1.84352,0.14686000000000002,1.8493603894000001,0.023520000000000003,0.006860000000000001,0.0245,1.82,0.14,1.8253766735,1.86352,0.14686000000000002,1.869297903,0.023520000000000003,0.006860000000000001,0.0245,1.8399999999999999,0.14,1.8453184007
2021-03-24 00:30:00,1.93592,0.14756000000000002,1.9415355263,0.025920000000000002,0.007560000000000001,0.027,1.9100000000000001,0.14,1.9151240169000001,1.95592,0.14756000000000002,1.9614782691000001,0.025920000000000002,0.007560000000000001,0.027,1.9300000000000002,0.14,1.9350710581000001
2021-03-24 01:00:00,2.20448,0.14714000000000002,2.2093850389,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.18,0.14,2.1844907873,2.22448,0.14714000000000002,2.2293410349,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2,0.14,2.2044500448
2021-03-24 01:30:00,2.2439999999999998,0.147,2.2488096851,0.024,0.007,0.025,2.22,0.14,2.2244100341,2.274,0.147,2.2787463659,0.024,0.007,0.025,2.25,0.14,2.2543513479
2021-03-24 02:00:00,2.22256,0.14658000000000002,2.2273883025,0.02256,0.006580000000000001,0.0235,2.2,0.14,2.2044500448,2.24256,0.14658000000000002,2.2473453339000002,0.02256,0.006580000000000001,0.0235,2.22,0.14,2.2244100341
2021-03-24 02:30:00,2.21968,0.14574,2.2244593613,0.019680000000000003,0.00574,0.0205,2.2,0.14,2.2044500448,2.23968,0.14574,2.2444167728,0.019680000000000003,0.00574,0.0205,2.22,0.14,2.2244100341
2021-03-24 03:00:00,2.23968,0.14574,2.2444167728,0.019680000000000003,0.00574,0.0205,2.22,0.14,2.2244100341,2.25968,0.14574,2.2643749358,0.019680000000000003,0.00574,0.0205,2.24,0.14,2.2443707359
2021-03-24 03:30:00,2.13824,0.14532,2.1431724616,0.018240000000000003,0.00532,0.019,2.12,0.14,2.1246176127,2.15824,0.14532,2.1631268571,0.018240000000000003,0.00532,0.019,2.14,0.14,2.1445745499
2021-03-24 04:00:00,2.0768,0.1449,2.0818487577,0.016800000000000002,0.0049,0.0175,2.06,0.14,2.0647518011,2.0968,0.1449,2.1018007161,0.016800000000000002,0.0049,0.0175,2.08,0.14,2.0847062143
2021-03-24 04:30:00,2.00632,0.14476,2.0115355826,0.01632,0.00476,0.017,1.99,0.14,1.9949185447,2.02632,0.14476,2.0314842357,0.01632,0.00476,0.017,2.01,0.14,2.0148697228
2021-03-24 05:00:00,1.9568,0.1449,1.9621575497000001,0.016800000000000002,0.0049,0.0175,1.94,0.14,1.9450449866000001,1.9768,0.1749,1.9845221717000001,0.016800000000000002,0.0049,0.0175,1.96,0.17,1.9673586353
2021-03-24 05:30:00,1.99632,0.47476,2.0519967349,0.01632,0.00476,0.017,1.98,0.47000000000000003,2.0350184274,1.96632,-0.40524000000000004,2.0076438429,0.01632,0.00476,0.017,1.9500000000000002,-0.41000000000000003,1.9926364445
2021-03-24 06:00:00,2.08632,0.16476000000000002,2.0928155676,0.01632,0.00476,0.017,2.07,0.16,2.0761743665,2.10632,0.15476,2.1119977746,0.01632,0.00476,0.017,2.09,0.15,2.0953758613
2021-03-24 06:30:00,2.28696,0.25078,2.3006687397,0.03696,0.010780000000000001,0.0385,2.25,0.24,2.2627637968,2.30696,0.24078000000000002,2.319491205,0.03696,0.010780000000000001,0.0385,2.27,0.23,2.2816222299
2021-03-24 07:00:00,2.51816,0.40738,2.5508994982,0.12816000000000002,0.037380000000000004,0.1335,2.39,0.37,2.4184705911,2.53816,0.21738000000000002,2.5474517169,0.12816000000000002,0.037380000000000004,0.1335,2.41,0.18,2.4167126432
2021-03-24 07:30:00,2.99968,0.8532400000000001,3.1186693637,0.07968,0.02324,0.083,2.92,0.8300000000000001,3.0356712602,2.97968,0.33324000000000004,2.99825646,0.07968,0.02324,0.083,2.9,0.31,2.9165219012
2021-03-24 08:00:00,3.23376,1.05068,3.4001664959,0.17376000000000003,0.05068,0.181,3.06,1.0,3.2192545721,3.19376,0.43068000000000006,3.2226678699,0.17376000000000003,0.05068,0.181,3.02,0.38,3.0438133977
2021-03-24 08:30:00,3.34784,0.8281200000000001,3.4487411326,0.26784,0.07812000000000001,0.279,3.08,0.75,3.17,3.46784,0.8581200000000001,3.5724339322,0.26784,0.07812000000000001,0.279,3.2,0.78,3.2936909387
2021-03-24 09:00:00,3.40304,0.9267200000000001,3.5269662885,0.50304,0.14672000000000002,0.524,2.9,0.78,3.0030651009,3.46304,0.9467200000000001,3.5901148728,0.50304,0.14672000000000002,0.524,2.96,0.8,3.0662028635
2021-03-24 09:30:00,3.26376,0.96818,3.4043357428,0.7137600000000001,0.20818,0.7435,2.55,0.76,2.6608457302,3.49376,1.02818,3.6419106318,0.7137600000000001,0.20818,0.7435,2.7800000000000002,0.8200000000000001,2.8984133591
2021-03-24 10:00:00,3.24752,1.14886,3.4447446132,1.12752,0.32886000000000004,1.1745,2.12,0.8200000000000001,2.2730596121,3.39752,1.19886,3.6028332531,1.12752,0.32886000000000004,1.1745,2.27,0.87,2.4310080214
2021-03-24 10:30:00,2.87488,1.13434,3.0905763621,1.21488,0.35434000000000004,1.2655,1.6600000000000001,0.78,1.8341210429,3.12488,1.09434,3.3109598382,1.21488,0.35434000000000004,1.2655,1.9100000000000001,0.74,2.048340792
2021-03-24 11:00:00,2.82568,1.14124,3.0474409264,1.37568,0.40124000000000004,1.433,1.45,0.74,1.6279127741,3.15568,1.24124,3.3910165143,1.37568,0.40124000000000004,1.433,1.78,0.84,1.9682479519
2021-03-24 11:30:00,2.95488,1.60434,3.3623239954,1.69488,0.49434000000000006,1.7655,1.26,1.11,1.6791962363000001,3.01488,1.1443400000000001,3.2247504477,1.69488,0.49434000000000006,1.7655,1.32,0.65,1.4713599152
2021-03-24 12:00:00,2.72824,1.78782,3.2618390288,1.87824,0.5478200000000001,1.9565000000000001,0.85,1.24,1.5033628970000001,3.01824,1.05782,3.198242619,1.87824,0.5478200000000001,1.9565000000000001,1.1400000000000001,0.51,1.2488794978
2021-03-24 12:30:00,2.74512,1.91316,3.3460222653000002,2.20512,0.6431600000000001,2.297,0.54,1.27,1.3800362314,3.01512,1.20316,3.2463121538,2.20512,0.6431600000000001,2.297,0.81,0.56,0.9847334665
2021-03-24 13:00:00,2.67288,1.86334,3.2582700088,2.10288,0.61334,2.1905,0.5700000000000001,1.25,1.3738267722,2.91288,1.14334,3.1292325337,2.10288,0.61334,2.1905,0.81,0.53,0.9679876032
2021-03-24 13:30:00,2.6036,1.7098,3.1148272825,2.1936,0.6398,2.285,0.41000000000000003,1.07,1.1458621209,2.8336,1.1698,3.0655702569,2.1936,0.6398,2.285,0.64,0.53,0.8309632964
2021-03-24 14:00:00,2.34856,1.22958,2.6509622875,2.15856,0.62958,2.2485,0.19,0.6000000000000001,0.6293647591,2.80856,1.33958,3.1116689814,2.15856,0.62958,2.2485,0.65,0.71,0.9626006441
2021-03-24 14:30:00,2.23672,1.04196,2.4675082573,1.92672,0.56196,2.007,0.31,0.48,0.5714017851000001,2.61672,1.16196,2.8631057612,1.92672,0.56196,2.007,0.6900000000000001,0.6000000000000001,0.9143850392
2021-03-24 15:00:00,2.31176,1.13718,2.5763176532000003,2.08176,0.60718,2.1685,0.23,0.53,0.577754273,2.5317600000000002,1.26718,2.8311753478,2.08176,0.60718,2.1685,0.45,0.66,0.7988116173
2021-03-24 15:30:00,2.24328,1.05054,2.4770828509,1.85328,0.54054,1.9304999999999999,0.39,0.51,0.6420280368,2.50328,1.14054,2.7508620921,1.85328,0.54054,1.9304999999999999,0.65,0.6000000000000001,0.8845903006
2021-03-24 16:00:00,2.35352,0.86936,2.5089526102,1.40352,0.40936000000000006,1.462,0.9500000000000001,0.46,1.0555093557,2.64352,0.9593600000000001,2.8122179147,1.40352,0.40936000000000006,1.462,1.24,0.55,1.3565028566000001
2021-03-24 16:30:00,2.51552,0.7678600000000001,2.6301045321,1.05552,0.30786,1.0995,1.46,0.46,1.5307514494999999,2.67552,0.82786,2.8006712499,1.05552,0.30786,1.0995,1.62,0.52,1.701411179
2021-03-24 17:00:00,2.52744,0.66842,2.6143332324,0.81744,0.23842000000000002,0.8515,1.71,0.43,1.7632356621,2.66744,0.70842,2.759908522,0.81744,0.23842000000000002,0.8515,1.85,0.47000000000000003,1.908769237
2021-03-24 17:30:00,2.5747999999999998,0.4364,2.6115206298,0.3648,0.10640000000000001,0.38,2.21,0.33,2.2345021817,2.6448,0.4464,2.6822080456,0.3648,0.10640000000000001,0.38,2.2800000000000002,0.34,2.3052114870000002
2021-03-24 18:00:00,2.53368,0.28024000000000004,2.5491309892,0.10368000000000001,0.030240000000000003,0.108,2.43,0.25,2.4428262321,2.57368,0.28024000000000004,2.5888922728,0.10368000000000001,0.030240000000000003,0.108,2.47,0.25,2.4826195842
2021-03-24 18:30:00,2.6379200000000003,0.27106,2.6518098441999998,0.03792,0.01106,0.0395,2.6,0.26,2.6129676615,2.65792,0.26106,2.6707098401,0.03792,0.01106,0.0395,2.62,0.25,2.631900454
2021-03-24 19:00:00,2.80064,0.50602,2.8459867621,0.020640000000000002,0.00602,0.021500000000000002,2.7800000000000002,0.5,2.8246061672,2.75064,-0.12398,2.7534326667,0.020640000000000002,0.00602,0.021500000000000002,2.73,-0.13,2.7330934854
2021-03-24 19:30:00,2.73064,0.64602,2.8060179347,0.020640000000000002,0.00602,0.021500000000000002,2.71,0.64,2.7845466417,2.65064,-0.25398000000000004,2.6627801731,0.020640000000000002,0.00602,0.021500000000000002,2.63,-0.26,2.6428204631
2021-03-24 20:00:00,2.5892,0.4156,2.6223424643,0.019200000000000002,0.0056,0.02,2.5700000000000003,0.41000000000000003,2.6024987992,2.5592,-0.0444,2.5595851226,0.019200000000000002,0.0056,0.02,2.54,-0.05,2.5404920783
2021-03-24 20:30:00,2.48064,0.18602000000000002,2.4876049224,0.020640000000000002,0.00602,0.021500000000000002,2.46,0.18,2.4665765749,2.50064,0.17602,2.5068273674,0.020640000000000002,0.00602,0.021500000000000002,2.48,0.17,2.4858197843
2021-03-24 21:00:00,2.36256,0.19658,2.3707242459,0.02256,0.006580000000000001,0.0235,2.34,0.19,2.3477010031,2.38256,0.14658000000000002,2.3870646933,0.02256,0.006580000000000001,0.0235,2.36,0.14,2.3641488955
2021-03-24 21:30:00,2.294,0.217,2.3042406558,0.024,0.007,0.025,2.27,0.21,2.2796929618,2.304,0.117,2.3069687904,0.024,0.007,0.025,2.2800000000000002,0.11,2.2826519665
2021-03-24 22:00:00,2.12256,0.33658000000000005,2.1490805127,0.02256,0.006580000000000001,0.0235,2.1,0.33,2.1257704486,2.08256,-0.26342000000000004,2.0991536985,0.02256,0.006580000000000001,0.0235,2.06,-0.27,2.0776188293
2021-03-24 22:30:00,2.00968,0.39574000000000004,2.0482733826,0.019680000000000003,0.00574,0.0205,1.99,0.39,2.0278560107,1.9896800000000001,-0.33426,2.0175619569,0.019680000000000003,0.00574,0.0205,1.97,-0.34,1.9991248085
2021-03-24 23:00:00,1.974,0.147,1.979465837,0.024,0.007,0.025,1.9500000000000002,0.14,1.9550191815,1.994,0.147,1.9994111633,0.024,0.007,0.025,1.97,0.14,1.9749683542
2021-03-24 23:30:00,1.89784,0.32812,1.9259956905000002,0.027840000000000004,0.00812,0.029,1.87,0.32,1.8971821209000002,1.8678400000000002,-0.14188,1.8732208092,0.027840000000000004,0.00812,0.029,1.8399999999999999,-0.15,1.8461040057
2021-03-25 00:00:00,1.83688,0.34784000000000004,1.8695242175,0.02688,0.007840000000000001,0.028,1.81,0.34,1.8416568627,1.80688,-0.32216,1.835375275,0.02688,0.007840000000000001,0.028,1.78,-0.33,1.8103314614000001
2021-03-25 00:30:00,1.93544,0.14742000000000002,1.9410462770999999,0.02544,0.00742,0.026500000000000003,1.9100000000000001,0.14,1.9151240169000001,1.95544,0.14742000000000002,1.9609890999,0.02544,0.00742,0.026500000000000003,1.9300000000000002,0.14,1.9350710581000001
2021-03-25 01:00:00,2.2116,0.1463,2.2164336782,0.0216,0.0063,0.022500000000000003,2.19,0.14,2.1944703233,2.2316,0.1463,2.2363904512,0.0216,0.0063,0.022500000000000003,2.21,0.14,2.2144299492
2021-03-25 01:30:00,2.2516,0.1463,2.2563479896,0.0216,0.0063,0.022500000000000003,2.23,0.14,2.2343902972,2.2716,0.18630000000000002,2.2792266781,0.0216,0.0063,0.022500000000000003,2.25,0.18,2.2571885167
2021-03-25 02:00:00,2.2316,0.1463,2.2363904512,0.0216,0.0063,0.022500000000000003,2.21,0.14,2.2144299492,2.2516,0.1463,2.2563479896,0.0216,0.0063,0.022500000000000003,2.23,0.14,2.2343902972
2021-03-25 02:30:00,2.22632,0.14476,2.2310213356,0.01632,0.00476,0.017,2.21,0.14,2.2144299492,2.24632,0.14476,2.2509795645,0.01632,0.00476,0.017,2.23,0.14,2.2343902972
2021-03-25 03:00:00,2.14584,0.14462,2.1507078486,0.01584,0.00462,0.0165,2.13,0.14,2.1345959805,2.16584,0.14462,2.1706629978,0.01584,0.00462,0.0165,2.15,0.14,2.154553318
2021-03-25 03:30:00,2.0368,0.1449,2.0419476609,0.016800000000000002,0.0049,0.0175,2.02,0.14,2.0248456731,2.0568,0.1449,2.0618977302,0.016800000000000002,0.0049,0.0175,2.04,0.14,2.0447982786
2021-03-25 04:00:00,1.9477600000000002,0.14518,1.9531631396,0.01776,0.005180000000000001,0.018500000000000003,1.9300000000000002,0.14,1.9350710581000001,1.9677600000000002,0.15518,1.9738693599000001,0.01776,0.005180000000000001,0.018500000000000003,1.9500000000000002,0.15,1.9557607216
2021-03-25 04:30:00,1.99016,0.14588,1.9954993861,0.02016,0.005880000000000001,0.021,1.97,0.14,1.9749683542,2.01016,0.15588000000000002,2.0161948815,0.02016,0.005880000000000001,0.021,1.99,0.15,1.9956452591
2021-03-25 05:00:00,1.95824,0.14532,1.9636246586000001,0.018240000000000003,0.00532,0.019,1.94,0.14,1.9450449866000001,1.97824,0.20532000000000003,1.9888664611,0.018240000000000003,0.00532,0.019,1.96,0.2,1.970177657
2021-03-25 05:30:00,2.0492,0.0056,2.0492076518,0.019200000000000002,0.0056,0.02,2.03,0.0,2.03,2.0692,0.4056,2.1085777197,0.019200000000000002,0.0056,0.02,2.05,0.4,2.0886598574
2021-03-25 06:00:00,2.20112,0.18616000000000002,2.2089782253,0.021120000000000003,0.0061600000000000005,0.022,2.18,0.18,2.1874185699,2.21112,0.12616000000000002,2.2147162346,0.021120000000000003,0.0061600000000000005,0.022,2.19,0.12,2.1932852072
2021-03-25 06:30:00,2.38232,0.30526000000000003,2.4017977121,0.052320000000000005,0.015260000000000001,0.0545,2.33,0.29,2.3479778534,2.3923200000000002,0.17526000000000003,2.3987311333,0.052320000000000005,0.015260000000000001,0.0545,2.34,0.16,2.3454637068
2021-03-25 07:00:00,2.51744,0.31592000000000003,2.5371853697,0.15744000000000002,0.04592,0.164,2.36,0.27,2.375394704,2.55744,0.31592000000000003,2.5768788873,0.15744000000000002,0.04592,0.164,2.4,0.27,2.4151397475
2021-03-25 07:30:00,2.84736,0.5404800000000001,2.8982024774,0.20736000000000002,0.060480000000000006,0.216,2.64,0.48,2.683281573,2.91736,0.48048,2.9566620368,0.20736000000000002,0.060480000000000006,0.216,2.71,0.42,2.7423530043
2021-03-25 08:00:00,3.07176,0.7821800000000001,3.1697815461,0.52176,0.15218,0.5435,2.55,0.63,2.6266708968,3.19176,0.82218,3.2959538604,0.52176,0.15218,0.5435,2.67,0.67,2.7527804126
2021-03-25 08:30:00,3.31184,0.90012,3.4319819638,0.41184000000000004,0.12012,0.429,2.9,0.78,3.0030651009,3.41184,0.8801200000000001,3.523529963,0.41184000000000004,0.12012,0.429,3.0,0.76,3.0947697814
2021-03-25 09:00:00,3.27496,1.11228,3.4586890291,0.8649600000000001,0.25228,0.901,2.41,0.86,2.5588473968,3.31496,1.11228,3.496587851,0.8649600000000001,0.25228,0.901,2.45,0.86,2.5965554105
2021-03-25 09:30:00,3.11272,1.33996,3.3888816149,1.54272,0.44996,1.607,1.57,0.89,1.8047160441,3.18272,1.35996,3.4610977738,1.54272,0.44996,1.607,1.6400000000000001,0.91,1.8755532517
2021-03-25 10:00:00,3.12584,1.39462,3.4228410203,1.69584,0.49462000000000006,1.7665000000000002,1.43,0.9,1.6896449331,3.18584,1.40462,3.4817429328,1.69584,0.49462000000000006,1.7665000000000002,1.49,0.91,1.7459095051
2021-03-25 10:30:00,2.9842400000000002,1.4558200000000001,3.3204066393,1.97424,0.57582,2.0565,1.01,0.88,1.3395894894,2.9842400000000002,1.4558200000000001,3.3204066393,1.97424,0.57582,2.0565,1.01,0.88,1.3395894894
2021-03-25 11:00:00,2.93568,1.36374,3.2369744902,1.79568,0.5237400000000001,1.8705,1.1400000000000001,0.84,1.4160508465000001,2.91568,1.36374,3.2188470995,1.79568,0.5237400000000001,1.8705,1.12,0.84,1.4
2021-03-25 11:30:00,2.87256,1.53658,3.2577107069,2.18256,0.63658,2.2735,0.6900000000000001,0.9,1.1340634903,2.82256,1.55658,3.2233191356,2.18256,0.63658,2.2735,0.64,0.92,1.1207140581
2021-03-25 12:00:00,2.76952,1.47486,3.1377464923,2.03952,0.59486,2.1245,0.73,0.88,1.1433722054,2.76952,1.49486,3.1471967606,2.03952,0.59486,2.1245,0.73,0.9,1.1588356225
2021-03-25 12:30:00,2.762,1.6360000000000001,3.2101619897,2.352,0.686,2.45,0.41000000000000003,0.9500000000000001,1.0346980236,2.7720000000000002,1.626,3.2136988036,2.352,0.686,2.45,0.42,0.9400000000000001,1.0295630141
2021-03-25 13:00:00,2.8280000000000003,1.639,3.2686243284,2.328,0.679,2.425,0.5,0.96,1.0824047302,2.838,1.469,3.1956540802,2.328,0.679,2.425,0.51,0.79,0.9403190948000001
2021-03-25 13:30:00,2.83296,1.46378,3.1887794295,2.17296,0.63378,2.2635,0.66,0.8300000000000001,1.0604244433,2.7329600000000003,1.46378,3.1002777698,2.17296,0.63378,2.2635,0.56,0.8300000000000001,1.0012492197
2021-03-25 14:00:00,2.71808,1.4669400000000001,3.0886682972,1.97808,0.57694,2.0605,0.74,0.89,1.1574541028,2.74808,1.34694,3.0604233449,1.97808,0.57694,2.0605,0.77,0.77,1.088944443
2021-03-25 14:30:00,2.6336,1.4623,3.0123363441,2.1336,0.6223000000000001,2.2225,0.5,0.84,0.9775479528000001,2.8036000000000003,1.5123,3.1854708051,2.1336,0.6223000000000001,2.2225,0.67,0.89,1.1140017953
2021-03-25 15:00:00,2.6324,1.2732,2.9241354278,1.6224,0.4732,1.69,1.01,0.8,1.2884486796,2.7224,1.3232,3.0269324406,1.6224,0.4732,1.69,1.1,0.85,1.3901438774
2021-03-25 15:30:00,2.61432,1.28876,2.9147163498,1.74432,0.50876,1.8170000000000002,0.87,0.78,1.1684605256,2.6943200000000003,1.3187600000000002,2.9997480228,1.74432,0.50876,1.8170000000000002,0.9500000000000001,0.81,1.2484390253
2021-03-25 16:00:00,2.4656000000000002,0.9083,2.6275829673,1.1256,0.32830000000000004,1.1725,1.34,0.58,1.4601369799000001,2.6556,0.9683,2.8266263018,1.1256,0.32830000000000004,1.1725,1.53,0.64,1.6584631440000002
2021-03-25 16:30:00,2.55976,0.7461800000000001,2.66630003,0.80976,0.23618000000000003,0.8435,1.75,0.51,1.8228000439,2.64976,0.7761800000000001,2.7611018543,0.80976,0.23618000000000003,0.8435,1.8399999999999999,0.54,1.91760267
2021-03-25 17:00:00,2.5028,0.6954,2.5976121727,0.7728,0.22540000000000002,0.805,1.73,0.47000000000000003,1.7927074496,2.6628,0.7354,2.7624838461,0.7728,0.22540000000000002,0.805,1.8900000000000001,0.51,1.9576005721
2021-03-25 17:30:00,2.5487200000000003,0.44296,2.5869262069,0.31872,0.09296,0.332,2.23,0.35000000000000003,2.2572992713,2.61872,0.45296000000000003,2.6576055388,0.31872,0.09296,0.332,2.3,0.36,2.3280034364
2021-03-25 18:00:00,2.55384,0.36362000000000005,2.5795965284999998,0.18384,0.05362,0.1915,2.37,0.31,2.3901882771,2.60384,0.36362000000000005,2.6291067399,0.18384,0.05362,0.1915,2.42,0.31,2.4397745798
2021-03-25 18:30:00,2.63096,0.32778,2.6512997284,0.06096000000000001,0.01778,0.0635,2.5700000000000003,0.31,2.5886289808000003,2.65096,0.30778,2.668767028,0.06096000000000001,0.01778,0.0635,2.59,0.29,2.6061849512
2021-03-25 19:00:00,2.70496,0.28728000000000004,2.7201724945,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.68,0.28,2.6945871669,2.7249600000000003,0.27728,2.7390310696,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7,0.27,2.7134664177000003
2021-03-25 19:30:00,2.70448,0.26714000000000004,2.717641597,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.68,0.26,2.6925824036,2.72448,0.26714000000000004,2.7375454425,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.7,0.26,2.7124896313
2021-03-25 20:00:00,2.564,0.297,2.5811441262,0.024,0.007,0.025,2.54,0.29,2.5565015157,2.574,0.117,2.5766577188,0.024,0.007,0.025,2.55,0.11,2.5523714463
2021-03-25 20:30:00,2.454,0.227,2.4644766179,0.024,0.007,0.025,2.43,0.22,2.4399385238,2.474,0.20700000000000002,2.4826447591000003,0.024,0.007,0.025,2.45,0.2,2.4581497107
2021-03-25 21:00:00,2.34064,0.23602,2.3525095218,0.020640000000000002,0.00602,0.021500000000000002,2.32,0.23,2.331372986,2.35064,0.15602000000000002,2.3558120999,0.020640000000000002,0.00602,0.021500000000000002,2.33,0.15,2.3348233338
2021-03-25 21:30:00,2.22208,0.18644000000000002,2.229887755,0.022080000000000002,0.00644,0.023,2.2,0.18,2.207351354,2.24208,0.17644,2.2490117385,0.022080000000000002,0.00644,0.023,2.22,0.17,2.2264994947
2021-03-25 22:00:00,2.10544,0.15742,2.1113168047,0.02544,0.00742,0.026500000000000003,2.08,0.15,2.08540164,2.11544,0.14742000000000002,2.1205704539,0.02544,0.00742,0.026500000000000003,2.09,0.14,2.094683747
2021-03-25 22:30:00,2.00592,0.30756,2.0293615252,0.025920000000000002,0.007560000000000001,0.027,1.98,0.30000000000000004,2.0025983122,1.99592,-0.07244,1.9972341375,0.025920000000000002,0.007560000000000001,0.027,1.97,-0.08,1.9716236963
2021-03-25 23:00:00,1.89024,0.14882,1.8960893043,0.030240000000000003,0.008820000000000001,0.0315,1.8599999999999999,0.14,1.8652613758,1.91024,0.14882,1.9160282487,0.030240000000000003,0.008820000000000001,0.0315,1.88,0.14,1.8852055591
2021-03-25 23:30:00,1.74408,0.15994000000000003,1.7513982557,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.71,0.15,1.7165663401,1.75408,0.08994,1.7563843116000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.72,0.08,1.7218594600000001
2021-03-26 00:00:00,1.7336,0.17980000000000002,1.7428990217,0.033600000000000005,0.0098,0.035,1.7000000000000002,0.17,1.7084788556000001,1.7336,0.0898,1.7359242495,0.033600000000000005,0.0098,0.035,1.7000000000000002,0.08,1.701881312
2021-03-26 00:30:00,1.8312,0.1491,1.8372599843000001,0.031200000000000002,0.0091,0.0325,1.8,0.14,1.8054362354,1.8512,0.1491,1.8571947259,0.031200000000000002,0.0091,0.0325,1.82,0.14,1.8253766735
2021-03-26 01:00:00,2.11264,0.14952000000000001,2.1179244557,0.03264,0.00952,0.034,2.08,0.14,2.0847062143,2.13264,0.14952000000000001,2.1378750197,0.03264,0.00952,0.034,2.1,0.14,2.104661493
2021-03-26 01:30:00,2.18408,0.14994000000000002,2.1892207404,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.15,0.14,2.154553318,2.19408,0.14994000000000002,2.1991973649,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.16,0.14,2.164532282
2021-03-26 02:00:00,2.21312,0.28966000000000003,2.2319953069,0.033120000000000004,0.00966,0.0345,2.18,0.28,2.1979080963,2.19312,-0.05034,2.193697666,0.033120000000000004,0.00966,0.0345,2.16,-0.06,2.1608331726
2021-03-26 02:30:00,2.22448,0.49714,2.2793550513,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2,0.49,2.2539077177,2.15448,-0.29286,2.17429323,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.13,-0.30000000000000004,2.1510230124
2021-03-26 03:00:00,2.10736,0.47798,2.1608866352,0.027360000000000002,0.007980000000000001,0.0285,2.08,0.47000000000000003,2.1324399171,2.03736,-0.32202000000000003,2.062651849,0.027360000000000002,0.007980000000000001,0.0285,2.01,-0.33,2.0369094236
2021-03-26 03:30:00,2.04072,0.47896000000000005,2.0961728936,0.030720000000000004,0.008960000000000001,0.032,2.01,0.47000000000000003,2.0642189806,1.97072,-0.32104000000000005,1.9966982747,0.030720000000000004,0.008960000000000001,0.032,1.94,-0.33,1.9678668654
2021-03-26 04:00:00,1.9788000000000001,0.3584,2.0109947787,0.028800000000000003,0.008400000000000001,0.03,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9488,-0.1516,1.9546876988,0.028800000000000003,0.008400000000000001,0.03,1.92,-0.16,1.9266551326
2021-03-26 04:30:00,1.9664000000000001,0.1477,1.9719392105,0.0264,0.0077,0.0275,1.94,0.14,1.9450449866000001,1.9864000000000002,0.1477,1.9918835934999999,0.0264,0.0077,0.0275,1.96,0.14,1.9649936387
2021-03-26 05:00:00,1.8883200000000002,0.14826,1.894131318,0.02832,0.00826,0.029500000000000002,1.8599999999999999,0.14,1.8652613758,1.9083200000000002,0.14826,1.9140705969,0.02832,0.00826,0.029500000000000002,1.88,0.14,1.8852055591
2021-03-26 05:30:00,2.01072,0.34896000000000005,2.0407763229,0.030720000000000004,0.008960000000000001,0.032,1.98,0.34,2.0089798406,2.00072,-0.061040000000000004,2.0016509186,0.030720000000000004,0.008960000000000001,0.032,1.97,-0.07,1.9712432625
2021-03-26 06:00:00,2.11408,0.42994000000000004,2.157355476,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.08,0.42,2.1219802073,2.07408,-0.10006000000000001,2.0764921984,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.04,-0.11,2.0429635337
2021-03-26 06:30:00,2.25456,0.33758000000000005,2.2796931921,0.09456,0.027580000000000004,0.0985,2.16,0.31,2.182131985,2.27456,0.23758,2.2869340721,0.09456,0.027580000000000004,0.0985,2.18,0.21,2.1900913223
2021-03-26 07:00:00,2.48608,0.37594000000000005,2.5143437812,0.22608000000000003,0.06594,0.23550000000000001,2.26,0.31,2.2811619846,2.53608,0.39594,2.5668015603,0.22608000000000003,0.06594,0.23550000000000001,2.31,0.33,2.3334523779
