Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-26 07:30:00,2.66792,0.61856,2.7386882992,0.5779200000000001,0.16856000000000002,0.602,2.09,0.45,2.1378961621,2.74792,0.63856,2.8211386354,0.5779200000000001,0.16856000000000002,0.602,2.17,0.47000000000000003,2.2203152929
2021-03-26 08:00:00,2.90672,1.06696,3.0963566978,0.84672,0.24696,0.882,2.06,0.8200000000000001,2.2172054483,3.00672,0.8769600000000001,3.132,0.84672,0.24696,0.882,2.16,0.63,2.25
2021-03-26 08:30:00,2.976,1.118,3.1790721917,0.8160000000000001,0.23800000000000002,0.85,2.16,0.88,2.3323807579,3.176,0.918,3.3060096794,0.8160000000000001,0.23800000000000002,0.85,2.36,0.68,2.4560130293
2021-03-26 09:00:00,3.1884,0.8837,3.3085979281,0.45840000000000003,0.1337,0.47750000000000004,2.73,0.75,2.831148177,3.2884,0.9037000000000001,3.4103149781,0.45840000000000003,0.1337,0.47750000000000004,2.83,0.77,2.9328825411
2021-03-26 09:30:00,3.30824,0.85782,3.4176464197,0.19824000000000003,0.05782,0.20650000000000002,3.11,0.8,3.2112458641,3.35824,0.7778200000000001,3.4471408225,0.19824000000000003,0.05782,0.20650000000000002,3.16,0.72,3.2409875038
2021-03-26 10:00:00,3.28528,0.8865400000000001,3.4027955933,0.36528000000000005,0.10654000000000001,0.3805,2.92,0.78,3.0223831656,3.37528,0.9065400000000001,3.4949005494,0.36528000000000005,0.10654000000000001,0.3805,3.01,0.8,3.1144983545000002
2021-03-26 10:30:00,3.16624,0.9018200000000001,3.2921657081999998,0.48624000000000006,0.14182,0.5065000000000001,2.68,0.76,2.7856776554,3.27624,0.9218200000000001,3.4034542233,0.48624000000000006,0.14182,0.5065000000000001,2.79,0.78,2.8969811873999998
2021-03-26 11:00:00,3.18568,0.94374,3.3225294957,0.5956800000000001,0.17374,0.6205,2.59,0.77,2.7020362692,3.30568,0.97374,3.4461122805,0.5956800000000001,0.17374,0.6205,2.71,0.8,2.8256149773
2021-03-26 11:30:00,3.12352,1.07686,3.3039377491,0.9835200000000001,0.28686,1.0245,2.14,0.79,2.2811619846,3.30352,1.12686,3.4904237350000002,0.9835200000000001,0.28686,1.0245,2.32,0.84,2.4673872821
2021-03-26 12:00:00,3.05528,1.15404,3.2659675749,1.14528,0.33404,1.193,1.9100000000000001,0.8200000000000001,2.0785812469,3.25528,1.21404,3.4742971951,1.14528,0.33404,1.193,2.11,0.88,2.2861539756
2021-03-26 12:30:00,2.96464,1.20052,3.19849005,1.30464,0.38052,1.359,1.6600000000000001,0.8200000000000001,1.8514858898000002,3.16464,1.26052,3.4064434532,1.30464,0.38052,1.359,1.8599999999999999,0.88,2.0576685836
2021-03-26 13:00:00,2.85624,1.70682,3.3273625366,2.2862400000000003,0.6668200000000001,2.3815,0.5700000000000001,1.04,1.1859595271,2.95624,1.48682,3.3090767066,2.2862400000000003,0.6668200000000001,2.3815,0.67,0.8200000000000001,1.0589145386
2021-03-26 13:30:00,2.71848,1.29414,3.0108025259,1.72848,0.50414,1.8005,0.99,0.79,1.2665701718,2.91848,1.3541400000000001,3.2173312932,1.72848,0.50414,1.8005,1.19,0.85,1.4623952954
2021-03-26 14:00:00,2.6824,1.3157,2.987697483,1.8024,0.5257000000000001,1.8775,0.88,0.79,1.1825819211,2.9924,1.4757,3.3364874119,1.8024,0.5257000000000001,1.8775,1.19,0.9500000000000001,1.5226949793
2021-03-26 14:30:00,2.76624,1.17182,3.0042046951,1.44624,0.42182000000000003,1.5065,1.32,0.75,1.5181897115,2.87624,1.21182,3.1210998462,1.44624,0.42182000000000003,1.5065,1.43,0.79,1.6337074401
2021-03-26 15:00:00,2.72464,1.43302,3.0785076661,1.72464,0.50302,1.7965,1.0,0.93,1.3656134153,2.9146400000000003,1.25302,3.1725676431,1.72464,0.50302,1.7965,1.19,0.75,1.4066271716
2021-03-26 15:30:00,2.7988,1.1584,3.029054638,1.2288000000000001,0.3584,1.28,1.57,0.8,1.7620726432,2.8588,1.0884,3.0589789146,1.2288000000000001,0.3584,1.28,1.63,0.73,1.7860011197999999
2021-03-26 16:00:00,2.7165600000000003,0.74358,2.8164888514,0.52656,0.15358000000000002,0.5485,2.19,0.59,2.2680828909,2.86656,0.7935800000000001,2.9743798429,0.52656,0.15358000000000002,0.5485,2.34,0.64,2.4259431156
2021-03-26 16:30:00,2.45912,0.74516,2.5695397642,1.14912,0.33516,1.197,1.31,0.41000000000000003,1.372661648,2.63912,0.7951600000000001,2.7563080017,1.14912,0.33516,1.197,1.49,0.46,1.5593909067
2021-03-26 17:00:00,2.59048,0.55264,2.6487728479,0.6604800000000001,0.19264,0.6880000000000001,1.9300000000000002,0.36,1.9632880583,2.70048,0.58264,2.7626186128,0.6604800000000001,0.19264,0.6880000000000001,2.04,0.39,2.0769448717
2021-03-26 17:30:00,2.56296,0.52378,2.6159337625,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.07,0.38,2.1045902214,2.63296,0.42378000000000005,2.6668460492,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.14,0.28,2.1582400237
2021-03-26 18:00:00,2.63112,0.38866,2.6596708537,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.43,0.33,2.4523050381,2.68112,0.39866,2.7105966594,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.48,0.34,2.5031979546
2021-03-26 18:30:00,2.64488,0.31184,2.66320003,0.07488,0.021840000000000002,0.078,2.5700000000000003,0.29,2.5863101129,2.67488,0.31184,2.6929959525,0.07488,0.021840000000000002,0.078,2.6,0.29,2.6161230858
2021-03-26 19:00:00,2.72272,0.30246,2.7394682422,0.04272,0.01246,0.044500000000000005,2.68,0.29,2.6956446353,2.7427200000000003,0.30246,2.7593468521,0.04272,0.01246,0.044500000000000005,2.7,0.29,2.7155294143
2021-03-26 19:30:00,2.66736,0.29798,2.6839525797,0.027360000000000002,0.007980000000000001,0.0285,2.64,0.29,2.6558802684,2.67736,0.22798000000000002,2.6870488365,0.027360000000000002,0.007980000000000001,0.0285,2.65,0.22,2.6591163946
2021-03-26 20:00:00,2.49928,0.20854000000000003,2.5079652011,0.029280000000000004,0.00854,0.030500000000000003,2.47,0.2,2.4780839372,2.52928,0.19854000000000002,2.5370603954,0.029280000000000004,0.00854,0.030500000000000003,2.5,0.19,2.5072096043
2021-03-26 20:30:00,2.36744,0.17092000000000002,2.3736018621,0.03744,0.010920000000000001,0.039,2.33,0.16,2.3354871012,2.39744,0.16092,2.4028345345,0.03744,0.010920000000000001,0.039,2.36,0.15,2.3647621445
2021-03-26 21:00:00,2.34032,0.17176000000000002,2.3466144123,0.04032,0.011760000000000001,0.042,2.3,0.16,2.3055585007,2.36032,0.16176000000000001,2.3658564623,0.04032,0.011760000000000001,0.042,2.32,0.15,2.3248440808
2021-03-26 21:30:00,2.21264,0.16952,2.2191243318,0.03264,0.00952,0.034,2.18,0.16,2.1858636737,2.24264,0.15952000000000002,2.2483062069,0.03264,0.00952,0.034,2.21,0.15,2.2150846485
2021-03-26 22:00:00,2.1436,0.1998,2.1528913117,0.033600000000000005,0.0098,0.035,2.11,0.19,2.1185372312,2.1536,0.1398,2.1581327577,0.033600000000000005,0.0098,0.035,2.12,0.13,2.1239821092
2021-03-26 22:30:00,2.01168,0.19924000000000003,2.0215224461,0.03168,0.00924,0.033,1.98,0.19,1.9890952717000001,2.02168,0.07924,2.0232323149,0.03168,0.00924,0.033,1.99,0.07,1.9912307752
2021-03-26 23:00:00,1.956,0.1505,1.9617813971,0.036000000000000004,0.0105,0.0375,1.92,0.14,1.9250974001,1.976,0.1505,1.9817230507999999,0.036000000000000004,0.0105,0.0375,1.94,0.14,1.9450449866000001
2021-03-26 23:30:00,1.8936000000000002,0.14980000000000002,1.899515991,0.033600000000000005,0.0098,0.035,1.8599999999999999,0.14,1.8652613758,1.9136000000000002,0.14980000000000002,1.9194543495,0.033600000000000005,0.0098,0.035,1.88,0.14,1.8852055591
2021-03-27 00:00:00,1.85024,0.14882,1.8562153566,0.030240000000000003,0.008820000000000001,0.0315,1.82,0.14,1.8253766735,1.8702400000000001,0.14882,1.8761516596,0.030240000000000003,0.008820000000000001,0.0315,1.8399999999999999,0.14,1.8453184007
2021-03-28 00:30:00,1.8559999999999999,0.1505,1.8620919016,0.036000000000000004,0.0105,0.0375,1.82,0.14,1.8253766735,1.876,0.1505,1.8820271651,0.036000000000000004,0.0105,0.0375,1.8399999999999999,0.14,1.8453184007
2021-03-28 01:00:00,2.15552,0.15036000000000002,2.1607578763,0.03552,0.010360000000000001,0.037,2.12,0.14,2.1246176127,2.17552,0.15036000000000002,2.1807098386,0.03552,0.010360000000000001,0.037,2.14,0.14,2.1445745499
2021-03-28 01:30:00,0.032760000000000004,0.011680000000000001,0.0347798792,0.02976,0.00868,0.031,0.003,0.003,0.0042426407000000005,0.032760000000000004,0.011680000000000001,0.0347798792,0.02976,0.00868,0.031,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.03468,0.012240000000000001,0.036776623,0.03168,0.00924,0.033,0.003,0.003,0.0042426407000000005,0.03468,0.012240000000000001,0.036776623,0.03168,0.00924,0.033,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,2.2284,0.1512,2.2335236735,0.038400000000000004,0.0112,0.04,2.19,0.14,2.1944703233,2.2484,0.1512,2.2534782005,0.038400000000000004,0.0112,0.04,2.21,0.14,2.2144299492
2021-03-28 03:00:00,2.22984,0.15162,2.2349888255,0.03984,0.01162,0.0415,2.19,0.14,2.1944703233,2.24984,0.15162,2.2549431589,0.03984,0.01162,0.0415,2.21,0.14,2.2144299492
2021-03-28 03:30:00,2.0808,0.1519,2.0863370413,0.0408,0.0119,0.0425,2.04,0.14,2.0447982786,2.1008,0.1819,2.1086602974,0.0408,0.0119,0.0425,2.06,0.17,2.0670026609
2021-03-28 04:00:00,2.0132,0.1826,2.0214640734,0.0432,0.0126,0.045,1.97,0.17,1.9773214205,2.0232,0.1626,2.0297233802,0.0432,0.0126,0.045,1.98,0.15,1.9856736892
2021-03-28 04:30:00,1.9712800000000001,0.17204000000000003,1.9787730037000002,0.041280000000000004,0.01204,0.043000000000000003,1.9300000000000002,0.16,1.9366207682,1.9912800000000002,0.16204000000000002,1.9978621074,0.041280000000000004,0.01204,0.043000000000000003,1.9500000000000002,0.15,1.9557607216
2021-03-28 05:00:00,1.92176,0.20218000000000003,1.9323659721,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.88,0.19,1.8895766722,1.94176,0.16218000000000002,1.9485210417,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9,0.15,1.9059118553
2021-03-28 05:30:00,1.9517600000000002,0.15218,1.9576837972,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9100000000000001,0.14,1.9151240169000001,1.9717600000000002,0.15218,1.9776238899,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9300000000000002,0.14,1.9350710581000001
2021-03-28 06:00:00,2.02272,0.41246000000000005,2.0643447992,0.04272,0.01246,0.044500000000000005,1.98,0.4,2.02,1.99272,-0.08754,1.9946418852,0.04272,0.01246,0.044500000000000005,1.9500000000000002,-0.1,1.952562419
2021-03-28 06:30:00,2.09672,0.33946000000000004,2.1240216218,0.06672,0.01946,0.0695,2.03,0.32,2.0550669089,2.08672,0.08946000000000001,2.0886367444,0.06672,0.01946,0.0695,2.02,0.07,2.0212125074
2021-03-28 07:00:00,2.22088,0.53234,2.2837893620000003,0.11088,0.03234,0.1155,2.11,0.5,2.1684326137,2.18088,-0.017660000000000002,2.1809515011,0.11088,0.03234,0.1155,2.07,-0.05,2.0706037767
2021-03-28 07:30:00,2.31568,0.71374,2.4231794506,0.11568,0.033740000000000006,0.12050000000000001,2.2,0.68,2.3026940743,2.23568,-0.16626000000000002,2.2418535746,0.11568,0.033740000000000006,0.12050000000000001,2.12,-0.2,2.1294130647
2021-03-28 08:00:00,2.37872,0.62046,2.4583082496,0.13872,0.04046,0.14450000000000002,2.24,0.58,2.3138712151,2.33872,0.00046,2.3387200452,0.13872,0.04046,0.14450000000000002,2.2,-0.04,2.2003636063
2021-03-28 08:30:00,2.43848,0.35914,2.4647852341,0.16848000000000002,0.04914,0.17550000000000002,2.27,0.31,2.2910696192,2.46848,0.30914,2.4877622575,0.16848000000000002,0.04914,0.17550000000000002,2.3,0.26,2.3146490015
2021-03-28 09:00:00,2.51432,0.33626,2.5367057082,0.36432000000000003,0.10626000000000001,0.3795,2.15,0.23,2.1622673285,2.56432,0.33626,2.5862729651,0.36432000000000003,0.10626000000000001,0.3795,2.2,0.23,2.2119900542
2021-03-28 09:30:00,2.67584,0.37462,2.7019363149,0.49584000000000006,0.14462,0.5165000000000001,2.18,0.23,2.1920994503,2.72584,0.37462,2.7514621295,0.49584000000000006,0.14462,0.5165000000000001,2.23,0.23,2.2418296099
2021-03-28 10:00:00,2.40136,0.45998000000000006,2.4450176789,0.41136000000000006,0.11998,0.42850000000000005,1.99,0.34,2.0188362985,2.50136,0.25998000000000004,2.5148342788,0.41136000000000006,0.11998,0.42850000000000005,2.09,0.14,2.094683747
2021-03-28 10:30:00,2.28192,0.39056,2.3151017256,0.48192,0.14056000000000002,0.502,1.8,0.25,1.8172781845000001,2.44192,0.43056000000000005,2.4795877077,0.48192,0.14056000000000002,0.502,1.96,0.29,1.9813379318000002
2021-03-28 11:00:00,2.8906400000000003,0.53602,2.9399178645,0.9806400000000001,0.28602,1.0215,1.9100000000000001,0.25,1.9262917744,3.04064,0.5660200000000001,3.0928741083,0.9806400000000001,0.28602,1.0215,2.06,0.28,2.0789420386
2021-03-28 11:30:00,3.3712,0.6366,3.430779649,1.5312000000000001,0.4466,1.595,1.8399999999999999,0.19,1.8497837711,3.4812,0.6566000000000001,3.5425805566,1.5312000000000001,0.4466,1.595,1.9500000000000002,0.21,1.9612750954
2021-03-28 12:00:00,2.29144,0.52542,2.350906942,1.08144,0.31542000000000003,1.1265,1.21,0.21,1.2280879447,2.48144,0.57542,2.5472833863,1.08144,0.31542000000000003,1.1265,1.4,0.26,1.4239382009
2021-03-28 12:30:00,1.57144,0.56042,1.6683807269000002,0.9614400000000001,0.28042,1.0015,0.61,0.28,0.6711929678,1.78144,0.6304200000000001,1.8896978198,0.9614400000000001,0.28042,1.0015,0.8200000000000001,0.35000000000000003,0.891571646
2021-03-28 13:00:00,2.2248,0.5539000000000001,2.2927146028,1.1448,0.33390000000000003,1.1925,1.08,0.22,1.1021796587,2.3748,0.5939,2.4479363247,1.1448,0.33390000000000003,1.1925,1.23,0.26,1.2571793826
2021-03-28 13:30:00,2.3088800000000003,0.5713400000000001,2.3785197603,1.23888,0.36134000000000005,1.2905,1.07,0.21,1.0904127659,2.46888,0.62134,2.5458656386,1.23888,0.36134000000000005,1.2905,1.23,0.26,1.2571793826
2021-03-28 14:00:00,1.55128,0.70454,1.7037741194,0.70128,0.20454000000000003,0.7305,0.85,0.5,0.9861541462000001,1.7012800000000001,0.13454000000000002,1.7065915299,0.70128,0.20454000000000003,0.7305,1.0,-0.07,1.0024470061
2021-03-28 14:30:00,1.28824,0.70782,1.4698882441,0.43824,0.12782000000000002,0.4565,0.85,0.58,1.0290286682,1.32824,-0.062180000000000006,1.3296946454,0.43824,0.12782000000000002,0.4565,0.89,-0.19,0.9100549434
2021-03-28 15:00:00,1.83344,0.64892,1.9448905882,0.37344000000000005,0.10892,0.389,1.46,0.54,1.5566630978,1.85344,-0.11108000000000001,1.8567656287,0.37344000000000005,0.10892,0.389,1.48,-0.22,1.4962620091
2021-03-28 15:30:00,2.23392,0.64656,2.3256049536,0.43392000000000003,0.12656,0.452,1.8,0.52,1.8736061486,2.24392,-0.10344,2.2463029181,0.43392000000000003,0.12656,0.452,1.81,-0.23,1.8245547402
2021-03-28 16:00:00,2.23704,0.67122,2.3355693631,0.34704,0.10122,0.36150000000000004,1.8900000000000001,0.5700000000000001,1.9740820652000002,2.23704,-0.07878,2.2384267355,0.34704,0.10122,0.36150000000000004,1.8900000000000001,-0.18,1.8985520799
2021-03-28 16:30:00,2.1844,0.6142000000000001,2.2691066524,0.2544,0.0742,0.265,1.9300000000000002,0.54,2.0041207548,2.2044,-0.0358,2.2046906813,0.2544,0.0742,0.265,1.9500000000000002,-0.11,1.9531000997999999
2021-03-28 17:00:00,2.26768,0.29474,2.286754086,0.18768,0.054740000000000004,0.1955,2.08,0.24,2.0938003725,2.37768,0.31474,2.3984210327,0.18768,0.054740000000000004,0.1955,2.19,0.26,2.2053797859
2021-03-28 17:30:00,2.41264,0.31452,2.4330545822,0.15264000000000003,0.044520000000000004,0.159,2.26,0.27,2.2760711764,2.48264,0.32452000000000003,2.5037600923000003,0.15264000000000003,0.044520000000000004,0.159,2.33,0.28,2.3467637291
2021-03-28 18:00:00,2.38112,0.30366000000000004,2.400404518,0.08112000000000001,0.02366,0.0845,2.3,0.28,2.3169807941,2.45112,0.31366000000000005,2.4711074137,0.08112000000000001,0.02366,0.0845,2.37,0.29,2.387676695
2021-03-28 18:30:00,2.40664,0.24652000000000002,2.4192329776,0.05664,0.01652,0.059000000000000004,2.35,0.23,2.3612284938,2.44664,0.24652000000000002,2.4590281414,0.05664,0.01652,0.059000000000000004,2.39,0.23,2.4010414407000003
2021-03-28 19:00:00,2.40848,0.24414000000000002,2.420822226,0.04848,0.014140000000000002,0.0505,2.36,0.23,2.3711811403,2.43848,0.24414000000000002,2.4506711428,0.04848,0.014140000000000002,0.0505,2.39,0.23,2.4010414407000003
2021-03-28 19:30:00,2.35848,0.20414000000000002,2.3672982596,0.04848,0.014140000000000002,0.0505,2.31,0.19,2.3178006817,2.38848,0.19414,2.3963570373,0.04848,0.014140000000000002,0.0505,2.34,0.18,2.3469128659000003
2021-03-28 20:00:00,2.31896,0.19428,2.3270840552,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.27,0.18,2.2771253808,2.33896,0.18428000000000003,2.3462082175,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.29,0.17,2.2963013739
2021-03-28 20:30:00,2.32992,0.19456,2.3380292556,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.2800000000000002,0.18,2.2870942263,2.34992,0.18456,2.3571564225,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.3,0.17,2.3062740514
2021-03-28 21:00:00,2.30848,0.16414,2.3143080715,0.04848,0.014140000000000002,0.0505,2.26,0.15,2.264972406,2.32848,0.15414,2.333576279,0.04848,0.014140000000000002,0.0505,2.2800000000000002,0.14,2.2842942017
2021-03-28 21:30:00,2.208,0.164,2.2140822026,0.048,0.014,0.05,2.16,0.15,2.1652020691000002,2.228,0.154,2.2333159203,0.048,0.014,0.05,2.18,0.14,2.1844907873
2021-03-28 22:00:00,2.1256,0.1633,2.1318635627,0.0456,0.013300000000000001,0.0475,2.08,0.15,2.08540164,2.1456,0.15330000000000002,2.1510695595,0.0456,0.013300000000000001,0.0475,2.1,0.14,2.104661493
2021-03-28 22:30:00,1.95608,0.16344,1.9628962275,0.04608,0.01344,0.048,1.9100000000000001,0.15,1.9158809984,1.97608,0.13344,1.980580319,0.04608,0.01344,0.048,1.9300000000000002,0.12,1.9337269714
2021-03-28 23:00:00,1.89512,0.31316000000000005,1.920819877,0.04512,0.013160000000000002,0.047,1.85,0.30000000000000004,1.8741664814,1.8751200000000001,-0.12684,1.8794050654,0.04512,0.013160000000000002,0.047,1.83,-0.14,1.8353473786
2021-03-28 23:30:00,1.6951200000000002,0.24316000000000002,1.7124714887999999,0.04512,0.013160000000000002,0.047,1.65,0.23,1.6659531805999999,1.70512,-0.04684000000000001,1.7057632309000001,0.04512,0.013160000000000002,0.047,1.6600000000000001,-0.06,1.6610839834000002
2021-03-29 00:00:00,1.62512,0.15316000000000002,1.6323213532,0.04512,0.013160000000000002,0.047,1.58,0.14,1.5861904047,1.64512,0.18316000000000002,1.6552846885,0.04512,0.013160000000000002,0.047,1.6,0.17,1.6090059043
2021-03-29 00:30:00,1.6280000000000001,0.254,1.6476953602000002,0.048,0.014,0.05,1.58,0.24,1.5981239001,1.6480000000000001,-0.096,1.6507937485,0.048,0.014,0.05,1.6,-0.11,1.6037767924000002
2021-03-29 01:00:00,1.6456,0.15330000000000002,1.6527250981,0.0456,0.013300000000000001,0.0475,1.6,0.14,1.606113321,1.6656,0.1733,1.6745913681,0.0456,0.013300000000000001,0.0475,1.62,0.16,1.6278820596
2021-03-29 01:30:00,1.8327200000000001,0.16246000000000002,1.8399064786000001,0.04272,0.01246,0.044500000000000005,1.79,0.15,1.7962739212,1.8527200000000001,0.15246,1.8589823695,0.04272,0.01246,0.044500000000000005,1.81,0.14,1.8154062906
2021-03-29 02:00:00,2.08984,0.41162000000000004,2.1299911385,0.03984,0.01162,0.0415,2.05,0.4,2.0886598574,2.04984,-0.16838,2.0567439923,0.03984,0.01162,0.0415,2.01,-0.18,2.0180436071
2021-03-29 02:30:00,2.12696,0.54078,2.1946302308,0.03696,0.010780000000000001,0.0385,2.09,0.53,2.1561539834,2.04696,-0.33922,2.0748772132,0.03696,0.010780000000000001,0.0385,2.01,-0.35000000000000003,2.0402450833
2021-03-29 03:00:00,2.12552,0.5403600000000001,2.1931311406,0.03552,0.010360000000000001,0.037,2.09,0.53,2.1561539834,2.04552,-0.33964000000000005,2.0735253555,0.03552,0.010360000000000001,0.037,2.01,-0.35000000000000003,2.0402450833
2021-03-29 03:30:00,2.08408,0.5299400000000001,2.150401323,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.05,0.52,2.1149231665,2.00408,-0.34006000000000003,2.0327266048,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.97,-0.35000000000000003,2.0008498195
2021-03-29 04:00:00,2.06504,0.52022,2.1295584167,0.03504,0.010220000000000002,0.036500000000000005,2.03,0.51,2.0930838493,2.00504,-0.36978000000000005,2.0388532684,0.03504,0.010220000000000002,0.036500000000000005,1.97,-0.38,2.0063150301
2021-03-29 04:30:00,1.9436,0.1898,1.95284536,0.033600000000000005,0.0098,0.035,1.9100000000000001,0.18,1.9184629264000002,1.9536,0.17980000000000002,1.9618565186999999,0.033600000000000005,0.0098,0.035,1.92,0.17,1.9275113489
2021-03-29 05:00:00,1.88936,0.19148,1.8990381249000001,0.039360000000000006,0.01148,0.041,1.85,0.18,1.8587361297,1.8993600000000002,0.18148,1.9080103249,0.039360000000000006,0.01148,0.041,1.8599999999999999,0.17,1.8677526602999999
2021-03-29 05:30:00,1.9117600000000001,0.15218,1.9178073548,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.87,0.14,1.8752333187999999,1.9317600000000001,0.15218,1.9377449394,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.8900000000000001,0.14,1.8951780919
2021-03-29 06:00:00,1.9922400000000002,0.15232,1.9980544537,0.04224000000000001,0.012320000000000001,0.044,1.9500000000000002,0.14,1.9550191815,2.01224,0.15232,2.0179968285,0.04224000000000001,0.012320000000000001,0.044,1.97,0.14,1.9749683542
2021-03-29 06:30:00,2.21176,0.25218,2.2260900813,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.17,0.24,2.1832315498,2.23176,0.22218000000000002,2.2427921549,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.19,0.21,2.2000454541
2021-03-29 07:00:00,2.44032,0.33176000000000005,2.4627680362,0.04032,0.011760000000000001,0.042,2.4,0.32,2.4212393521,2.4603200000000003,0.31176000000000004,2.4799937097,0.04032,0.011760000000000001,0.042,2.42,0.30000000000000004,2.4385241438
2021-03-29 07:30:00,2.6744,0.5717,2.7348228919,0.07440000000000001,0.0217,0.0775,2.6,0.55,2.6575364532,2.6644,0.38170000000000004,2.6916021716,0.07440000000000001,0.0217,0.0775,2.59,0.36,2.6148996157
2021-03-29 08:00:00,2.9425600000000003,0.59158,3.001437364,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.8,0.55,2.8535066147,2.9825600000000003,0.5715800000000001,3.03683517,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.84,0.53,2.8890309794
2021-03-29 08:30:00,3.00976,0.6611800000000001,3.0815279084,0.20976000000000003,0.061180000000000005,0.2185,2.8,0.6000000000000001,2.8635642127,3.06976,0.6711800000000001,3.1422776851,0.20976000000000003,0.061180000000000005,0.2185,2.86,0.61,2.9243289829
2021-03-29 09:00:00,2.9216800000000003,0.75924,3.0187181717,0.51168,0.14924,0.533,2.41,0.61,2.4860008045,3.01168,0.77924,3.1108570202,0.51168,0.14924,0.533,2.5,0.63,2.5781582574
2021-03-29 09:30:00,2.8668,1.0424,3.0504327562,1.2768,0.3724,1.33,1.5899999999999999,0.67,1.7253985047,2.8468,1.0424,3.0316444383,1.2768,0.3724,1.33,1.57,0.67,1.7069856473
2021-03-29 10:00:00,2.7777600000000002,0.9976800000000001,2.951493859,1.1577600000000001,0.33768000000000004,1.206,1.62,0.66,1.7492855685,2.89776,1.02768,3.0745957783,1.1577600000000001,0.33768000000000004,1.206,1.74,0.6900000000000001,1.8718172988
2021-03-29 10:30:00,2.59416,1.21038,2.8626361714,1.78416,0.5203800000000001,1.8585,0.81,0.6900000000000001,1.0640488711,2.80416,1.28038,3.082642738,1.78416,0.5203800000000001,1.8585,1.02,0.76,1.2720062893000001
2021-03-29 11:00:00,2.672,1.576,3.1021540903,2.112,0.616,2.2,0.56,0.96,1.1113955192,2.762,1.196,3.0098272376,2.112,0.616,2.2,0.65,0.58,0.871148667
2021-03-29 11:30:00,2.74656,1.9260800000000002,3.3546051929000003,2.14656,0.6260800000000001,2.236,0.6000000000000001,1.3,1.4317821063,2.93656,1.20608,3.1745887293,2.14656,0.6260800000000001,2.236,0.79,0.58,0.9800510191
2021-03-29 12:00:00,2.7176,1.9893,3.3678872086,2.1576,0.6293000000000001,2.2475,0.56,1.3599999999999999,1.4707821049,2.8876,1.2393,3.1423077905,2.1576,0.6293000000000001,2.2475,0.73,0.61,0.9513148795
2021-03-29 12:30:00,2.55416,1.88788,3.1761335299,2.08416,0.6078800000000001,2.171,0.47000000000000003,1.28,1.3635615131,2.84416,1.18788,3.0822564786,2.08416,0.6078800000000001,2.171,0.76,0.58,0.9560334722
2021-03-29 13:00:00,2.4349600000000002,1.68228,2.9595770306,1.82496,0.5322800000000001,1.901,0.61,1.15,1.3017680285,3.02496,1.22228,3.2625682215,1.82496,0.5322800000000001,1.901,1.2,0.6900000000000001,1.3842326394
2021-03-29 13:30:00,2.27488,1.64684,2.8084089802000003,2.59488,0.7568400000000001,2.7030000000000003,-0.32,0.89,0.9457801013,2.77488,1.8068400000000002,3.3112882387,2.59488,0.7568400000000001,2.7030000000000003,0.18,1.05,1.0653168543
2021-03-29 14:00:00,2.3876,1.6068,2.8779228621,2.4576000000000002,0.7168,2.56,-0.07,0.89,0.8927485648,2.8476,1.7568000000000001,3.3459187079,2.4576000000000002,0.7168,2.56,0.39,1.04,1.1107204869
2021-03-29 14:30:00,2.43696,1.5432800000000002,2.8845254722,2.37696,0.69328,2.476,0.06,0.85,0.8521150157,2.84696,1.7132800000000001,3.3227262301,2.37696,0.69328,2.476,0.47000000000000003,1.02,1.1230761328
2021-03-29 15:00:00,2.44,1.5375,2.8840087118,2.22,0.6475000000000001,2.3125,0.22,0.89,0.9167878708,2.77,1.5975000000000001,3.1976407319,2.22,0.6475000000000001,2.3125,0.55,0.9500000000000001,1.09772492
2021-03-29 15:30:00,2.22464,1.89552,2.9226732968,2.38464,0.69552,2.484,-0.16,1.2,1.210619676,2.59464,1.18552,2.8526504167,2.38464,0.69552,2.484,0.21,0.49,0.5331041174
2021-03-29 16:00:00,2.0264,1.3477000000000001,2.4336376579,2.1864,0.6377,2.2775,-0.16,0.71,0.7278049189,2.3964,1.3277,2.7396204573,2.1864,0.6377,2.2775,0.21,0.6900000000000001,0.7212489168
2021-03-29 16:30:00,2.13912,1.09266,2.4020283616,1.9291200000000002,0.56266,2.0095,0.21,0.53,0.5700877125,2.37912,1.20266,2.6658212712,1.9291200000000002,0.56266,2.0095,0.45,0.64,0.7823681998
2021-03-29 17:00:00,2.1929600000000002,1.13628,2.4698594697000003,1.6329600000000002,0.47628000000000004,1.701,0.56,0.66,0.8655634003,2.41296,0.9162800000000001,2.5810743887000003,1.6329600000000002,0.47628000000000004,1.701,0.78,0.44,0.8955445271
2021-03-29 17:30:00,2.18856,0.7870800000000001,2.3257879955,1.2585600000000001,0.36708,1.311,0.93,0.42,1.0204410811,2.3785600000000002,0.84708,2.5248944928,1.2585600000000001,0.36708,1.311,1.12,0.48,1.2185236969
2021-03-29 18:00:00,2.21904,0.65222,2.3129049808,0.8990400000000001,0.26222,0.9365,1.32,0.39,1.3764083696,2.33904,0.63222,2.4229754951,0.8990400000000001,0.26222,0.9365,1.44,0.37,1.4867750334
2021-03-29 18:30:00,2.24032,0.44176000000000004,2.2834591304,0.52032,0.15176,0.542,1.72,0.29,1.7442763543000002,2.28032,0.44176000000000004,2.3227163408,0.52032,0.15176,0.542,1.76,0.29,1.7837320427
2021-03-29 19:00:00,2.22696,0.28328000000000003,2.2449049869,0.21696000000000001,0.06328,0.226,2.01,0.22,2.0220039565,2.27696,0.28328000000000003,2.294513979,0.21696000000000001,0.06328,0.226,2.06,0.22,2.071714266
2021-03-29 19:30:00,2.24776,0.24268,2.2608225494,0.07776000000000001,0.022680000000000002,0.081,2.17,0.22,2.1811235637,2.26776,0.23268000000000003,2.2796656334,0.07776000000000001,0.022680000000000002,0.081,2.19,0.21,2.2000454541
2021-03-29 20:00:00,2.23216,0.22938000000000003,2.24391476,0.03216,0.009380000000000001,0.0335,2.2,0.22,2.2109726366,2.25216,0.21938000000000002,2.2628195354000002,0.03216,0.009380000000000001,0.0335,2.22,0.21,2.2299103121
2021-03-29 20:30:00,2.29544,0.19742,2.3039139415,0.02544,0.00742,0.026500000000000003,2.27,0.19,2.2779376638,2.31544,0.18742,2.323012839,0.02544,0.00742,0.026500000000000003,2.29,0.18,2.2970633426
2021-03-29 21:00:00,2.224,0.247,2.2376740156,0.024,0.007,0.025,2.2,0.24,2.213052191,2.234,0.157,2.239509991,0.024,0.007,0.025,2.21,0.15,2.2150846485
2021-03-29 21:30:00,2.17256,0.17658000000000001,2.1797241683,0.02256,0.006580000000000001,0.0235,2.15,0.17,2.1567104581,2.19256,0.15658000000000002,2.1981439101999998,0.02256,0.006580000000000001,0.0235,2.17,0.15,2.1751781536
2021-03-29 22:00:00,2.07968,0.15574000000000002,2.0855032606,0.019680000000000003,0.00574,0.0205,2.06,0.15,2.0654539453,2.09968,0.15574000000000002,2.1054479452,0.019680000000000003,0.00574,0.0205,2.08,0.15,2.08540164
2021-03-29 22:30:00,1.9206400000000001,0.15602000000000002,1.9269665929,0.020640000000000002,0.00602,0.021500000000000002,1.9,0.15,1.9059118553,1.93064,0.10602,1.9335488228000002,0.020640000000000002,0.00602,0.021500000000000002,1.9100000000000001,0.1,1.9126160096
2021-03-29 23:00:00,1.7696800000000001,0.15574000000000002,1.7765197016,0.019680000000000003,0.00574,0.0205,1.75,0.15,1.756416807,1.77968,0.11574000000000001,1.783439556,0.019680000000000003,0.00574,0.0205,1.76,0.11,1.7634341496000001
2021-03-29 23:30:00,1.68016,0.20588,1.6927268533,0.02016,0.005880000000000001,0.021,1.6600000000000001,0.2,1.6720047847,1.68016,0.025880000000000004,1.6803593068,0.02016,0.005880000000000001,0.021,1.6600000000000001,0.02,1.6601204776
2021-03-30 00:00:00,1.71968,0.22574000000000002,1.7344330053,0.019680000000000003,0.00574,0.0205,1.7000000000000002,0.22,1.714176187,1.72968,0.21574000000000002,1.7430825138000001,0.019680000000000003,0.00574,0.0205,1.71,0.21,1.7228464818
2021-03-31 00:30:00,1.67968,0.5257400000000001,1.7600362070000002,0.019680000000000003,0.00574,0.0205,1.6600000000000001,0.52,1.7395401691,1.5996800000000002,-0.34426,1.6363040824000001,0.019680000000000003,0.00574,0.0205,1.58,-0.35000000000000003,1.6183015788000001
2021-03-31 01:00:00,1.64968,0.14574,1.6561051446000001,0.019680000000000003,0.00574,0.0205,1.63,0.14,1.6360012225,1.65968,0.14574,1.6660665802999999,0.019680000000000003,0.00574,0.0205,1.6400000000000001,0.14,1.6459647627
2021-03-31 01:30:00,1.79968,0.14574,1.8055714469000002,0.019680000000000003,0.00574,0.0205,1.78,0.14,1.7854971297,1.8096800000000002,0.14574,1.8155389971,0.019680000000000003,0.00574,0.0205,1.79,0.14,1.7954665132
2021-03-31 02:00:00,1.9996800000000001,0.14574,2.0049838528,0.019680000000000003,0.00574,0.0205,1.98,0.14,1.9849433241,2.01968,0.14574,2.024931468,0.019680000000000003,0.00574,0.0205,2.0,0.14,2.0048940122
2021-03-31 02:30:00,1.9948800000000002,0.14434000000000002,2.0000950602,0.01488,0.00434,0.0155,1.98,0.14,1.9849433241,2.01488,0.14434000000000002,2.0200434278,0.01488,0.00434,0.0155,2.0,0.14,2.0048940122
2021-03-31 03:00:00,1.96536,0.14448000000000003,1.9706634416000002,0.015360000000000002,0.0044800000000000005,0.016,1.9500000000000002,0.14,1.9550191815,1.98536,0.14448000000000003,1.9906101577,0.015360000000000002,0.0044800000000000005,0.016,1.97,0.14,1.9749683542
2021-03-31 03:30:00,1.94632,0.14476,1.9516959292,0.01632,0.00476,0.017,1.9300000000000002,0.14,1.9350710581000001,1.95632,0.14476,1.9616685245,0.01632,0.00476,0.017,1.94,0.14,1.9450449866000001
2021-03-31 04:00:00,1.8868,0.1449,1.8923557409,0.016800000000000002,0.0049,0.0175,1.87,0.14,1.8752333187999999,1.9068,0.1449,1.9122976364,0.016800000000000002,0.0049,0.0175,1.8900000000000001,0.14,1.8951780919
2021-03-31 04:30:00,1.78776,0.14518,1.7936451851,0.01776,0.005180000000000001,0.018500000000000003,1.77,0.14,1.7755280905,1.80776,-0.08482,1.8097487809000001,0.01776,0.005180000000000001,0.018500000000000003,1.79,-0.09,1.7922611417
2021-03-31 05:00:00,1.7168,0.1449,1.7229040165,0.016800000000000002,0.0049,0.0175,1.7000000000000002,0.14,1.7057549648,1.7368000000000001,0.16490000000000002,1.7446106299,0.016800000000000002,0.0049,0.0175,1.72,0.16,1.7274258305
2021-03-31 05:30:00,1.74632,0.14476,1.7523096188,0.01632,0.00476,0.017,1.73,0.14,1.7356554958000001,1.75632,0.034760000000000006,1.7566639405000002,0.01632,0.00476,0.017,1.74,0.03,1.7402586015
2021-03-31 06:00:00,1.82632,0.14476,1.8320480889000001,0.01632,0.00476,0.017,1.81,0.14,1.8154062906,1.84632,0.19476000000000002,1.8565637614,0.01632,0.00476,0.017,1.83,0.19,1.8398369493
2021-03-31 06:30:00,2.07632,0.23476000000000002,2.089549473,0.01632,0.00476,0.017,2.06,0.23,2.0728000386,2.09632,0.20476000000000003,2.1062963229,0.01632,0.00476,0.017,2.08,0.2,2.0895932619
2021-03-31 07:00:00,2.25872,0.28546000000000005,2.276686946,0.01872,0.0054600000000000004,0.0195,2.24,0.28,2.2574321695,2.27872,0.27546000000000004,2.2953089226,0.01872,0.0054600000000000004,0.0195,2.26,0.27,2.2760711764
2021-03-31 07:30:00,2.54432,0.35876,2.5694888597,0.06432,0.018760000000000002,0.067,2.48,0.34,2.5031979546,2.57432,0.35876,2.5991983764,0.06432,0.018760000000000002,0.067,2.51,0.34,2.5329232124
2021-03-31 08:00:00,2.8342400000000003,0.6283200000000001,2.9030505335,0.23424000000000003,0.06832,0.244,2.6,0.56,2.6596240336,2.90424,0.64832,2.9757232398,0.23424000000000003,0.06832,0.244,2.67,0.58,2.7322701184
2021-03-31 08:30:00,2.90168,0.7767400000000001,3.0038428471,0.33168000000000003,0.09674,0.34550000000000003,2.5700000000000003,0.68,2.6584393918,2.97168,0.7967400000000001,3.0766339805,0.33168000000000003,0.09674,0.34550000000000003,2.64,0.7000000000000001,2.7312268306
2021-03-31 09:00:00,2.89432,0.9162600000000001,3.0358887743,0.6043200000000001,0.17626000000000003,0.6295000000000001,2.29,0.74,2.4065951051,3.02432,0.9462600000000001,3.1688987755999998,0.6043200000000001,0.17626000000000003,0.6295000000000001,2.42,0.77,2.5395472036999998
2021-03-31 09:30:00,2.876,1.2455,3.1341101209,1.116,0.3255,1.1625,1.76,0.92,1.985950654,3.046,1.0855,3.2336397836,1.116,0.3255,1.1625,1.9300000000000002,0.76,2.0742468513
2021-03-31 10:00:00,2.70328,1.28304,2.9923092086,1.55328,0.45304000000000005,1.6179999999999999,1.15,0.8300000000000001,1.4182383439000001,2.98328,1.37304,3.2840825812,1.55328,0.45304000000000005,1.6179999999999999,1.43,0.92,1.7003823100000002
2021-03-31 10:30:00,2.62648,1.28314,2.9231567611,1.6564800000000002,0.48314,1.7255,0.97,0.8,1.2573384588,2.89648,1.38314,3.2097776636,1.6564800000000002,0.48314,1.7255,1.24,0.9,1.532187978
2021-03-31 11:00:00,2.4882400000000002,1.20282,2.763713851,1.51824,0.44282000000000005,1.5815000000000001,0.97,0.76,1.2322743201,2.83824,1.33282,3.1356044792,1.51824,0.44282000000000005,1.5815000000000001,1.32,0.89,1.5920113065
2021-03-31 11:30:00,2.51616,1.41638,2.8874198604,1.9761600000000001,0.57638,2.0585,0.54,0.84,0.9985990186,2.70616,1.48638,3.087495336,1.9761600000000001,0.57638,2.0585,0.73,0.91,1.1666190466
2021-03-31 12:00:00,2.45784,1.52312,2.8915172488,2.30784,0.67312,2.404,0.15,0.85,0.8631338251,2.74784,1.67312,3.2171346257,2.30784,0.67312,2.404,0.44,1.0,1.0925200227
2021-03-31 12:30:00,2.27888,1.8138400000000001,2.9126121609,2.37888,0.69384,2.478,-0.1,1.12,1.1244554237,2.68888,1.50384,3.080845728,2.37888,0.69384,2.478,0.31,0.81,0.8672946443
2021-03-31 13:00:00,2.1955999999999998,1.5533000000000001,2.6894981409,2.4455999999999998,0.7133,2.5475,-0.25,0.84,0.8764131446000001,2.6256,1.7133,3.1351510729,2.4455999999999998,0.7133,2.5475,0.18,1.0,1.0160708637
2021-03-31 13:30:00,2.2076000000000002,1.5568,2.7013189371,2.4576000000000002,0.7168,2.56,-0.25,0.84,0.8764131446000001,2.6376,1.7168,3.1471155047,2.4576000000000002,0.7168,2.56,0.18,1.0,1.0160708637
2021-03-31 14:00:00,2.21008,1.56294,2.7068865972,2.4100800000000002,0.70294,2.5105,-0.2,0.86,0.8829496022000001,2.60008,1.72294,3.1191245967,2.4100800000000002,0.70294,2.5105,0.19,1.02,1.0375451797
2021-03-31 14:30:00,2.27504,1.50522,2.727910235,2.31504,0.67522,2.4115,-0.04,0.8300000000000001,0.8309632964,2.68504,1.65522,3.1542341463,2.31504,0.67522,2.4115,0.37,0.98,1.0475208828
2021-03-31 15:00:00,2.36088,1.45484,2.7731415038,2.21088,0.6448400000000001,2.303,0.15,0.81,0.8237718131,2.64088,1.59484,3.0850870004,2.21088,0.6448400000000001,2.303,0.43,0.9500000000000001,1.0427847333
2021-03-31 15:30:00,2.22552,1.3953600000000002,2.6267791685,2.07552,0.60536,2.162,0.15,0.79,0.8041144197000001,2.47552,1.52536,2.907734926,2.07552,0.60536,2.162,0.4,0.92,1.0031948963
2021-03-31 16:00:00,2.25768,1.31474,2.6125964575,1.86768,0.54474,1.9455,0.39,0.77,0.8631338251,2.52768,1.4247400000000001,2.9015599684,1.86768,0.54474,1.9455,0.66,0.88,1.1
2021-03-31 16:30:00,2.38552,1.23536,2.6864139666,1.59552,0.46536000000000005,1.662,0.79,0.77,1.1031772296,2.54552,1.30536,2.8607056472,1.59552,0.46536000000000005,1.662,0.9500000000000001,0.84,1.2681088281
2021-03-31 17:00:00,2.45784,1.41812,2.837611989,1.22784,0.35812000000000005,1.279,1.23,1.06,1.6237302732,2.62784,0.8281200000000001,2.7552360697,1.22784,0.35812000000000005,1.279,1.4,0.47000000000000003,1.476787053
2021-03-31 17:30:00,2.49704,1.31872,2.8238681272,0.88704,0.25872,0.924,1.6099999999999999,1.06,1.9276151068,2.54704,0.5087200000000001,2.5973464921,0.88704,0.25872,0.924,1.6600000000000001,0.25,1.6787197503
2021-03-31 18:00:00,2.48504,1.24272,2.7784486319,0.6950400000000001,0.20272,0.724,1.79,1.04,2.0701932277,2.48504,0.41272000000000003,2.5190795144,0.6950400000000001,0.20272,0.724,1.79,0.21,1.8022763384
2021-03-31 18:30:00,2.40224,1.04232,2.6186233024,0.28224000000000005,0.08232,0.294,2.12,0.96,2.3272301132,2.37224,0.22232000000000002,2.382634844,0.28224000000000005,0.08232,0.294,2.09,0.14,2.094683747
2021-03-31 19:00:00,2.29208,0.9089400000000001,2.4657255829,0.20208,0.058940000000000006,0.21050000000000002,2.09,0.85,2.2562358033,2.24208,-0.08106000000000001,2.2435448402000002,0.20208,0.058940000000000006,0.21050000000000002,2.04,-0.14,2.0447982786
2021-03-31 19:30:00,2.18056,0.75058,2.3061249424,0.07056000000000001,0.02058,0.07350000000000001,2.11,0.73,2.2327113562,2.11056,-0.17942000000000002,2.1181725732,0.07056000000000001,0.02058,0.07350000000000001,2.04,-0.2,2.0497804761
2021-03-31 20:00:00,2.12496,0.6272800000000001,2.2156116988,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.1,0.62,2.1896118377000002,2.04496,-0.28272,2.0644108118,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.02,-0.29,2.0407106605
2021-03-31 20:30:00,2.18016,0.26588,2.1963127737,0.02016,0.005880000000000001,0.021,2.16,0.26,2.1755918735,2.19016,0.13588,2.1943710261,0.02016,0.005880000000000001,0.021,2.17,0.13,2.1738905216
2021-03-31 21:00:00,2.15968,0.19574000000000003,2.1685321879,0.019680000000000003,0.00574,0.0205,2.14,0.19,2.1484180226,2.18968,0.19574000000000003,2.1984113923,0.019680000000000003,0.00574,0.0205,2.17,0.19,2.1783020911
2021-03-31 21:30:00,2.0716,0.1963,2.0808796818,0.0216,0.0063,0.022500000000000003,2.05,0.19,2.0587860501,2.0916,0.1963,2.100791339,0.0216,0.0063,0.022500000000000003,2.07,0.19,2.0787015178
2021-03-31 22:00:00,2.00352,0.19686,2.013168212,0.023520000000000003,0.006860000000000001,0.0245,1.98,0.19,1.9890952717000001,2.02352,0.19686,2.0330733017,0.023520000000000003,0.006860000000000001,0.0245,2.0,0.19,2.0090047287
2021-03-31 22:30:00,1.8616800000000002,0.33924000000000004,1.8923361752,0.03168,0.00924,0.033,1.83,0.33,1.8595160661,1.83168,-0.050760000000000007,1.8323832023,0.03168,0.00924,0.033,1.8,-0.06,1.8009997224
2021-03-31 23:00:00,1.7416800000000001,0.50924,1.8146003968,0.03168,0.00924,0.033,1.71,0.5,1.7816004041,1.67168,-0.30076,1.6985201206,0.03168,0.00924,0.033,1.6400000000000001,-0.31,1.6690416412
2021-03-31 23:30:00,1.55072,0.14896,1.5578580166,0.030720000000000004,0.008960000000000001,0.032,1.52,0.14,1.5264337522,1.5607199999999999,0.13896,1.5668939977,0.030720000000000004,0.008960000000000001,0.032,1.53,0.13,1.5355129436000001
2021-04-01 00:00:00,1.59928,0.14854,1.6061633323,0.029280000000000004,0.00854,0.030500000000000003,1.57,0.14,1.5762296786999999,1.61928,0.13854000000000002,1.6251956959,0.029280000000000004,0.00854,0.030500000000000003,1.5899999999999999,0.13,1.5953056133999999
